Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894797,"BRIDGE END,BASLOW",2024-01-19T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
894797,"BRIDGE END,BASLOW",2024-01-19T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
894797,"BRIDGE END,BASLOW",2024-01-19T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
894797,"BRIDGE END,BASLOW",2024-01-19T23:50:00.000+00:00,feeder,,L3 Active Power,kW,1.78
894797,"BRIDGE END,BASLOW",2024-01-19T23:50:00.000+00:00,feeder,,L2 Active Power,kW,2.99
894797,"BRIDGE END,BASLOW",2024-01-19T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.77
894797,"BRIDGE END,BASLOW",2024-01-19T23:50:00.000+00:00,feeder,,N Current (RMS),A,10.8
894797,"BRIDGE END,BASLOW",2024-01-19T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
894797,"BRIDGE END,BASLOW",2024-01-19T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
894797,"BRIDGE END,BASLOW",2024-01-19T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.6
894797,"BRIDGE END,BASLOW",2024-01-19T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.94
894797,"BRIDGE END,BASLOW",2024-01-19T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.9
894797,"BRIDGE END,BASLOW",2024-01-19T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
894797,"BRIDGE END,BASLOW",2024-01-19T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.05
894797,"BRIDGE END,BASLOW",2024-01-19T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.01
894797,"BRIDGE END,BASLOW",2024-01-19T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.23
894797,"BRIDGE END,BASLOW",2024-01-19T23:50:00.000+00:00,feeder,03,N Current (RMS),A,15.9
894797,"BRIDGE END,BASLOW",2024-01-19T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.5
894797,"BRIDGE END,BASLOW",2024-01-19T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,25.8
894797,"BRIDGE END,BASLOW",2024-01-19T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,10.0
894797,"BRIDGE END,BASLOW",2024-01-19T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
894797,"BRIDGE END,BASLOW",2024-01-19T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.33
894797,"BRIDGE END,BASLOW",2024-01-19T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
894797,"BRIDGE END,BASLOW",2024-01-19T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.5
894797,"BRIDGE END,BASLOW",2024-01-19T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,17.76
894797,"BRIDGE END,BASLOW",2024-01-19T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.98
894797,"BRIDGE END,BASLOW",2024-01-19T23:50:00.000+00:00,feeder,02,N Current (RMS),A,40.8
894797,"BRIDGE END,BASLOW",2024-01-19T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,27.2
894797,"BRIDGE END,BASLOW",2024-01-19T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,72.6
894797,"BRIDGE END,BASLOW",2024-01-19T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,56.4
894797,"BRIDGE END,BASLOW",2024-01-19T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.1
894797,"BRIDGE END,BASLOW",2024-01-19T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
894797,"BRIDGE END,BASLOW",2024-01-19T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.19
894797,"BRIDGE END,BASLOW",2024-01-19T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.07
894797,"BRIDGE END,BASLOW",2024-01-19T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,-0.1
894797,"BRIDGE END,BASLOW",2024-01-19T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,-0.17
894797,"BRIDGE END,BASLOW",2024-01-19T23:50:00.000+00:00,feeder,01,N Current (RMS),A,0.7
894797,"BRIDGE END,BASLOW",2024-01-19T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,0.7
894797,"BRIDGE END,BASLOW",2024-01-19T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
894797,"BRIDGE END,BASLOW",2024-01-19T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,1.2
894797,"BRIDGE END,BASLOW",2024-01-19T23:50:00.000+00:00,transformer,,Temperature,C,12.2
894797,"BRIDGE END,BASLOW",2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
894797,"BRIDGE END,BASLOW",2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
894797,"BRIDGE END,BASLOW",2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
894797,"BRIDGE END,BASLOW",2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
894797,"BRIDGE END,BASLOW",2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
894797,"BRIDGE END,BASLOW",2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.77
894797,"BRIDGE END,BASLOW",2024-01-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
894797,"BRIDGE END,BASLOW",2024-01-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
894797,"BRIDGE END,BASLOW",2024-01-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
894797,"BRIDGE END,BASLOW",2024-01-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,12.26
894797,"BRIDGE END,BASLOW",2024-01-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,26.66
894797,"BRIDGE END,BASLOW",2024-01-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,16.81
894797,"BRIDGE END,BASLOW",2024-01-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,57.9
894797,"BRIDGE END,BASLOW",2024-01-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
894797,"BRIDGE END,BASLOW",2024-01-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
894797,"BRIDGE END,BASLOW",2024-01-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
894797,"BRIDGE END,BASLOW",2024-01-19T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
894797,"BRIDGE END,BASLOW",2024-01-19T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
894797,"BRIDGE END,BASLOW",2024-01-19T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
894797,"BRIDGE END,BASLOW",2024-01-19T23:40:00.000+00:00,feeder,,L3 Active Power,kW,3.76
894797,"BRIDGE END,BASLOW",2024-01-19T23:40:00.000+00:00,feeder,,L2 Active Power,kW,2.97
894797,"BRIDGE END,BASLOW",2024-01-19T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.74
894797,"BRIDGE END,BASLOW",2024-01-19T23:40:00.000+00:00,feeder,,N Current (RMS),A,14.8
894797,"BRIDGE END,BASLOW",2024-01-19T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
894797,"BRIDGE END,BASLOW",2024-01-19T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
894797,"BRIDGE END,BASLOW",2024-01-19T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.4
894797,"BRIDGE END,BASLOW",2024-01-19T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.37
894797,"BRIDGE END,BASLOW",2024-01-19T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.88
894797,"BRIDGE END,BASLOW",2024-01-19T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
894797,"BRIDGE END,BASLOW",2024-01-19T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.19
894797,"BRIDGE END,BASLOW",2024-01-19T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.71
894797,"BRIDGE END,BASLOW",2024-01-19T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.64
894797,"BRIDGE END,BASLOW",2024-01-19T23:40:00.000+00:00,feeder,03,N Current (RMS),A,20.3
894797,"BRIDGE END,BASLOW",2024-01-19T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,23.8
894797,"BRIDGE END,BASLOW",2024-01-19T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,28.4
894797,"BRIDGE END,BASLOW",2024-01-19T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.4
894797,"BRIDGE END,BASLOW",2024-01-19T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
894797,"BRIDGE END,BASLOW",2024-01-19T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.89
894797,"BRIDGE END,BASLOW",2024-01-19T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.07
894797,"BRIDGE END,BASLOW",2024-01-19T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.06
894797,"BRIDGE END,BASLOW",2024-01-19T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,20.09
894797,"BRIDGE END,BASLOW",2024-01-19T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.08
894797,"BRIDGE END,BASLOW",2024-01-19T23:40:00.000+00:00,feeder,02,N Current (RMS),A,51.6
894797,"BRIDGE END,BASLOW",2024-01-19T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,26.2
894797,"BRIDGE END,BASLOW",2024-01-19T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,82.4
894797,"BRIDGE END,BASLOW",2024-01-19T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,56.8
894797,"BRIDGE END,BASLOW",2024-01-19T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.12
894797,"BRIDGE END,BASLOW",2024-01-19T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.07
894797,"BRIDGE END,BASLOW",2024-01-19T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.23
894797,"BRIDGE END,BASLOW",2024-01-19T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.08
894797,"BRIDGE END,BASLOW",2024-01-19T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,-0.12
894797,"BRIDGE END,BASLOW",2024-01-19T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,-0.19
894797,"BRIDGE END,BASLOW",2024-01-19T23:40:00.000+00:00,feeder,01,N Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-19T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-19T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
894797,"BRIDGE END,BASLOW",2024-01-19T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,1.3
894797,"BRIDGE END,BASLOW",2024-01-19T23:40:00.000+00:00,transformer,,Temperature,C,12.3
894797,"BRIDGE END,BASLOW",2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
894797,"BRIDGE END,BASLOW",2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
894797,"BRIDGE END,BASLOW",2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
894797,"BRIDGE END,BASLOW",2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
894797,"BRIDGE END,BASLOW",2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
894797,"BRIDGE END,BASLOW",2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
894797,"BRIDGE END,BASLOW",2024-01-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
894797,"BRIDGE END,BASLOW",2024-01-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
894797,"BRIDGE END,BASLOW",2024-01-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
894797,"BRIDGE END,BASLOW",2024-01-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,14.94
894797,"BRIDGE END,BASLOW",2024-01-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,29.64
894797,"BRIDGE END,BASLOW",2024-01-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,17.28
894797,"BRIDGE END,BASLOW",2024-01-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,65.3
894797,"BRIDGE END,BASLOW",2024-01-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
894797,"BRIDGE END,BASLOW",2024-01-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
894797,"BRIDGE END,BASLOW",2024-01-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
894797,"BRIDGE END,BASLOW",2024-01-19T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
894797,"BRIDGE END,BASLOW",2024-01-19T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
894797,"BRIDGE END,BASLOW",2024-01-19T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
894797,"BRIDGE END,BASLOW",2024-01-19T23:30:00.000+00:00,feeder,,L3 Active Power,kW,4.58
894797,"BRIDGE END,BASLOW",2024-01-19T23:30:00.000+00:00,feeder,,L2 Active Power,kW,2.73
894797,"BRIDGE END,BASLOW",2024-01-19T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.72
894797,"BRIDGE END,BASLOW",2024-01-19T23:30:00.000+00:00,feeder,,N Current (RMS),A,17.8
894797,"BRIDGE END,BASLOW",2024-01-19T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
894797,"BRIDGE END,BASLOW",2024-01-19T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
894797,"BRIDGE END,BASLOW",2024-01-19T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.5
894797,"BRIDGE END,BASLOW",2024-01-19T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.37
894797,"BRIDGE END,BASLOW",2024-01-19T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.78
894797,"BRIDGE END,BASLOW",2024-01-19T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
894797,"BRIDGE END,BASLOW",2024-01-19T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.04
894797,"BRIDGE END,BASLOW",2024-01-19T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.9
894797,"BRIDGE END,BASLOW",2024-01-19T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.34
894797,"BRIDGE END,BASLOW",2024-01-19T23:30:00.000+00:00,feeder,03,N Current (RMS),A,17.1
894797,"BRIDGE END,BASLOW",2024-01-19T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,18.5
894797,"BRIDGE END,BASLOW",2024-01-19T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,25.2
894797,"BRIDGE END,BASLOW",2024-01-19T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,10.4
894797,"BRIDGE END,BASLOW",2024-01-19T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
894797,"BRIDGE END,BASLOW",2024-01-19T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.94
894797,"BRIDGE END,BASLOW",2024-01-19T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.45
894797,"BRIDGE END,BASLOW",2024-01-19T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.15
894797,"BRIDGE END,BASLOW",2024-01-19T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,18.78
894797,"BRIDGE END,BASLOW",2024-01-19T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.75
894797,"BRIDGE END,BASLOW",2024-01-19T23:30:00.000+00:00,feeder,02,N Current (RMS),A,38.4
894797,"BRIDGE END,BASLOW",2024-01-19T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,37.8
894797,"BRIDGE END,BASLOW",2024-01-19T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,76.5
894797,"BRIDGE END,BASLOW",2024-01-19T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,59.8
894797,"BRIDGE END,BASLOW",2024-01-19T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.1
894797,"BRIDGE END,BASLOW",2024-01-19T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
894797,"BRIDGE END,BASLOW",2024-01-19T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.18
894797,"BRIDGE END,BASLOW",2024-01-19T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.06
894797,"BRIDGE END,BASLOW",2024-01-19T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,-0.1
894797,"BRIDGE END,BASLOW",2024-01-19T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,-0.19
894797,"BRIDGE END,BASLOW",2024-01-19T23:30:00.000+00:00,feeder,01,N Current (RMS),A,0.7
894797,"BRIDGE END,BASLOW",2024-01-19T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.7
894797,"BRIDGE END,BASLOW",2024-01-19T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
894797,"BRIDGE END,BASLOW",2024-01-19T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,1.2
894797,"BRIDGE END,BASLOW",2024-01-19T23:30:00.000+00:00,transformer,,Temperature,C,12.3
894797,"BRIDGE END,BASLOW",2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
894797,"BRIDGE END,BASLOW",2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
894797,"BRIDGE END,BASLOW",2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
894797,"BRIDGE END,BASLOW",2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
894797,"BRIDGE END,BASLOW",2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
894797,"BRIDGE END,BASLOW",2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
894797,"BRIDGE END,BASLOW",2024-01-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
894797,"BRIDGE END,BASLOW",2024-01-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
894797,"BRIDGE END,BASLOW",2024-01-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
894797,"BRIDGE END,BASLOW",2024-01-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,17.72
894797,"BRIDGE END,BASLOW",2024-01-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,27.3
894797,"BRIDGE END,BASLOW",2024-01-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,17.62
894797,"BRIDGE END,BASLOW",2024-01-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,56.1
894797,"BRIDGE END,BASLOW",2024-01-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
894797,"BRIDGE END,BASLOW",2024-01-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
894797,"BRIDGE END,BASLOW",2024-01-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
894797,"BRIDGE END,BASLOW",2024-01-19T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
894797,"BRIDGE END,BASLOW",2024-01-19T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
894797,"BRIDGE END,BASLOW",2024-01-19T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
894797,"BRIDGE END,BASLOW",2024-01-19T23:20:00.000+00:00,feeder,,L3 Active Power,kW,2.51
894797,"BRIDGE END,BASLOW",2024-01-19T23:20:00.000+00:00,feeder,,L2 Active Power,kW,2.7
894797,"BRIDGE END,BASLOW",2024-01-19T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.74
894797,"BRIDGE END,BASLOW",2024-01-19T23:20:00.000+00:00,feeder,,N Current (RMS),A,11.7
894797,"BRIDGE END,BASLOW",2024-01-19T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
894797,"BRIDGE END,BASLOW",2024-01-19T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
894797,"BRIDGE END,BASLOW",2024-01-19T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.6
894797,"BRIDGE END,BASLOW",2024-01-19T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
894797,"BRIDGE END,BASLOW",2024-01-19T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.58
894797,"BRIDGE END,BASLOW",2024-01-19T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
894797,"BRIDGE END,BASLOW",2024-01-19T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.73
894797,"BRIDGE END,BASLOW",2024-01-19T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.22
894797,"BRIDGE END,BASLOW",2024-01-19T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.77
894797,"BRIDGE END,BASLOW",2024-01-19T23:20:00.000+00:00,feeder,03,N Current (RMS),A,25.3
894797,"BRIDGE END,BASLOW",2024-01-19T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,25.6
894797,"BRIDGE END,BASLOW",2024-01-19T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,34.4
894797,"BRIDGE END,BASLOW",2024-01-19T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,12.1
894797,"BRIDGE END,BASLOW",2024-01-19T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.61
894797,"BRIDGE END,BASLOW",2024-01-19T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.46
894797,"BRIDGE END,BASLOW",2024-01-19T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
894797,"BRIDGE END,BASLOW",2024-01-19T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.37
894797,"BRIDGE END,BASLOW",2024-01-19T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,19.44
894797,"BRIDGE END,BASLOW",2024-01-19T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.8
894797,"BRIDGE END,BASLOW",2024-01-19T23:20:00.000+00:00,feeder,02,N Current (RMS),A,44.6
894797,"BRIDGE END,BASLOW",2024-01-19T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,34.5
894797,"BRIDGE END,BASLOW",2024-01-19T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,78.8
894797,"BRIDGE END,BASLOW",2024-01-19T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,56.1
894797,"BRIDGE END,BASLOW",2024-01-19T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.12
894797,"BRIDGE END,BASLOW",2024-01-19T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
894797,"BRIDGE END,BASLOW",2024-01-19T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.21
894797,"BRIDGE END,BASLOW",2024-01-19T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.07
894797,"BRIDGE END,BASLOW",2024-01-19T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,-0.11
894797,"BRIDGE END,BASLOW",2024-01-19T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,-0.2
894797,"BRIDGE END,BASLOW",2024-01-19T23:20:00.000+00:00,feeder,01,N Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-19T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-19T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
894797,"BRIDGE END,BASLOW",2024-01-19T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,1.3
894797,"BRIDGE END,BASLOW",2024-01-19T23:20:00.000+00:00,transformer,,Temperature,C,12.4
894797,"BRIDGE END,BASLOW",2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
894797,"BRIDGE END,BASLOW",2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
894797,"BRIDGE END,BASLOW",2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
894797,"BRIDGE END,BASLOW",2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
894797,"BRIDGE END,BASLOW",2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
894797,"BRIDGE END,BASLOW",2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.84
894797,"BRIDGE END,BASLOW",2024-01-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
894797,"BRIDGE END,BASLOW",2024-01-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
894797,"BRIDGE END,BASLOW",2024-01-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
894797,"BRIDGE END,BASLOW",2024-01-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,16.55
894797,"BRIDGE END,BASLOW",2024-01-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,30.26
894797,"BRIDGE END,BASLOW",2024-01-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.11
894797,"BRIDGE END,BASLOW",2024-01-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,69.6
894797,"BRIDGE END,BASLOW",2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
894797,"BRIDGE END,BASLOW",2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
894797,"BRIDGE END,BASLOW",2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
894797,"BRIDGE END,BASLOW",2024-01-19T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
894797,"BRIDGE END,BASLOW",2024-01-19T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
894797,"BRIDGE END,BASLOW",2024-01-19T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
894797,"BRIDGE END,BASLOW",2024-01-19T23:10:00.000+00:00,feeder,,L3 Active Power,kW,2.57
894797,"BRIDGE END,BASLOW",2024-01-19T23:10:00.000+00:00,feeder,,L2 Active Power,kW,2.87
894797,"BRIDGE END,BASLOW",2024-01-19T23:10:00.000+00:00,feeder,,L1 Active Power,kW,1.51
894797,"BRIDGE END,BASLOW",2024-01-19T23:10:00.000+00:00,feeder,,N Current (RMS),A,10.0
894797,"BRIDGE END,BASLOW",2024-01-19T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
894797,"BRIDGE END,BASLOW",2024-01-19T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
894797,"BRIDGE END,BASLOW",2024-01-19T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.4
894797,"BRIDGE END,BASLOW",2024-01-19T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.95
894797,"BRIDGE END,BASLOW",2024-01-19T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.72
894797,"BRIDGE END,BASLOW",2024-01-19T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
894797,"BRIDGE END,BASLOW",2024-01-19T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.63
894797,"BRIDGE END,BASLOW",2024-01-19T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.39
894797,"BRIDGE END,BASLOW",2024-01-19T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.76
894797,"BRIDGE END,BASLOW",2024-01-19T23:10:00.000+00:00,feeder,03,N Current (RMS),A,24.6
894797,"BRIDGE END,BASLOW",2024-01-19T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.0
894797,"BRIDGE END,BASLOW",2024-01-19T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,38.9
894797,"BRIDGE END,BASLOW",2024-01-19T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.8
894797,"BRIDGE END,BASLOW",2024-01-19T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
894797,"BRIDGE END,BASLOW",2024-01-19T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.1
894797,"BRIDGE END,BASLOW",2024-01-19T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
894797,"BRIDGE END,BASLOW",2024-01-19T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
894797,"BRIDGE END,BASLOW",2024-01-19T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,18.26
894797,"BRIDGE END,BASLOW",2024-01-19T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.29
894797,"BRIDGE END,BASLOW",2024-01-19T23:10:00.000+00:00,feeder,02,N Current (RMS),A,45.4
894797,"BRIDGE END,BASLOW",2024-01-19T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,29.1
894797,"BRIDGE END,BASLOW",2024-01-19T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,74.5
894797,"BRIDGE END,BASLOW",2024-01-19T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,50.1
894797,"BRIDGE END,BASLOW",2024-01-19T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.12
894797,"BRIDGE END,BASLOW",2024-01-19T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.05
894797,"BRIDGE END,BASLOW",2024-01-19T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.22
894797,"BRIDGE END,BASLOW",2024-01-19T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.08
894797,"BRIDGE END,BASLOW",2024-01-19T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,-0.11
894797,"BRIDGE END,BASLOW",2024-01-19T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,-0.19
894797,"BRIDGE END,BASLOW",2024-01-19T23:10:00.000+00:00,feeder,01,N Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-19T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-19T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
894797,"BRIDGE END,BASLOW",2024-01-19T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,1.3
894797,"BRIDGE END,BASLOW",2024-01-19T23:10:00.000+00:00,transformer,,Temperature,C,12.5
894797,"BRIDGE END,BASLOW",2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
894797,"BRIDGE END,BASLOW",2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
894797,"BRIDGE END,BASLOW",2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
894797,"BRIDGE END,BASLOW",2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
894797,"BRIDGE END,BASLOW",2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
894797,"BRIDGE END,BASLOW",2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
894797,"BRIDGE END,BASLOW",2024-01-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
894797,"BRIDGE END,BASLOW",2024-01-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
894797,"BRIDGE END,BASLOW",2024-01-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
894797,"BRIDGE END,BASLOW",2024-01-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,13.12
894797,"BRIDGE END,BASLOW",2024-01-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,30.41
894797,"BRIDGE END,BASLOW",2024-01-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.38
894797,"BRIDGE END,BASLOW",2024-01-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,73.3
894797,"BRIDGE END,BASLOW",2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
894797,"BRIDGE END,BASLOW",2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
894797,"BRIDGE END,BASLOW",2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
894797,"BRIDGE END,BASLOW",2024-01-19T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
894797,"BRIDGE END,BASLOW",2024-01-19T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
894797,"BRIDGE END,BASLOW",2024-01-19T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
894797,"BRIDGE END,BASLOW",2024-01-19T23:00:00.000+00:00,feeder,,L3 Active Power,kW,2.76
894797,"BRIDGE END,BASLOW",2024-01-19T23:00:00.000+00:00,feeder,,L2 Active Power,kW,2.96
894797,"BRIDGE END,BASLOW",2024-01-19T23:00:00.000+00:00,feeder,,L1 Active Power,kW,1.78
894797,"BRIDGE END,BASLOW",2024-01-19T23:00:00.000+00:00,feeder,,N Current (RMS),A,9.1
894797,"BRIDGE END,BASLOW",2024-01-19T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
894797,"BRIDGE END,BASLOW",2024-01-19T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
894797,"BRIDGE END,BASLOW",2024-01-19T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.6
894797,"BRIDGE END,BASLOW",2024-01-19T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.36
894797,"BRIDGE END,BASLOW",2024-01-19T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.87
894797,"BRIDGE END,BASLOW",2024-01-19T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
894797,"BRIDGE END,BASLOW",2024-01-19T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.7
894797,"BRIDGE END,BASLOW",2024-01-19T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.08
894797,"BRIDGE END,BASLOW",2024-01-19T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.58
894797,"BRIDGE END,BASLOW",2024-01-19T23:00:00.000+00:00,feeder,03,N Current (RMS),A,20.2
894797,"BRIDGE END,BASLOW",2024-01-19T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,25.7
894797,"BRIDGE END,BASLOW",2024-01-19T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,30.5
894797,"BRIDGE END,BASLOW",2024-01-19T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,15.2
894797,"BRIDGE END,BASLOW",2024-01-19T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
894797,"BRIDGE END,BASLOW",2024-01-19T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.59
894797,"BRIDGE END,BASLOW",2024-01-19T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.39
894797,"BRIDGE END,BASLOW",2024-01-19T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.13
894797,"BRIDGE END,BASLOW",2024-01-19T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,19.91
894797,"BRIDGE END,BASLOW",2024-01-19T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.23
894797,"BRIDGE END,BASLOW",2024-01-19T23:00:00.000+00:00,feeder,02,N Current (RMS),A,47.3
894797,"BRIDGE END,BASLOW",2024-01-19T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,29.6
894797,"BRIDGE END,BASLOW",2024-01-19T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,81.3
894797,"BRIDGE END,BASLOW",2024-01-19T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,65.7
894797,"BRIDGE END,BASLOW",2024-01-19T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.1
894797,"BRIDGE END,BASLOW",2024-01-19T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.08
894797,"BRIDGE END,BASLOW",2024-01-19T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.22
894797,"BRIDGE END,BASLOW",2024-01-19T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.09
894797,"BRIDGE END,BASLOW",2024-01-19T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,-0.11
894797,"BRIDGE END,BASLOW",2024-01-19T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,-0.18
894797,"BRIDGE END,BASLOW",2024-01-19T23:00:00.000+00:00,feeder,01,N Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-19T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.7
894797,"BRIDGE END,BASLOW",2024-01-19T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
894797,"BRIDGE END,BASLOW",2024-01-19T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,1.3
894797,"BRIDGE END,BASLOW",2024-01-19T23:00:00.000+00:00,transformer,,Temperature,C,12.6
894797,"BRIDGE END,BASLOW",2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
894797,"BRIDGE END,BASLOW",2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
894797,"BRIDGE END,BASLOW",2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
894797,"BRIDGE END,BASLOW",2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
894797,"BRIDGE END,BASLOW",2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
894797,"BRIDGE END,BASLOW",2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
894797,"BRIDGE END,BASLOW",2024-01-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
894797,"BRIDGE END,BASLOW",2024-01-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
894797,"BRIDGE END,BASLOW",2024-01-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
894797,"BRIDGE END,BASLOW",2024-01-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.51
894797,"BRIDGE END,BASLOW",2024-01-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,29.85
894797,"BRIDGE END,BASLOW",2024-01-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,21.41
894797,"BRIDGE END,BASLOW",2024-01-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,60.9
894797,"BRIDGE END,BASLOW",2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
894797,"BRIDGE END,BASLOW",2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
894797,"BRIDGE END,BASLOW",2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
894797,"BRIDGE END,BASLOW",2024-01-19T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
894797,"BRIDGE END,BASLOW",2024-01-19T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
894797,"BRIDGE END,BASLOW",2024-01-19T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
894797,"BRIDGE END,BASLOW",2024-01-19T22:50:00.000+00:00,feeder,,L3 Active Power,kW,3.18
894797,"BRIDGE END,BASLOW",2024-01-19T22:50:00.000+00:00,feeder,,L2 Active Power,kW,2.93
894797,"BRIDGE END,BASLOW",2024-01-19T22:50:00.000+00:00,feeder,,L1 Active Power,kW,1.92
894797,"BRIDGE END,BASLOW",2024-01-19T22:50:00.000+00:00,feeder,,N Current (RMS),A,10.6
894797,"BRIDGE END,BASLOW",2024-01-19T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
894797,"BRIDGE END,BASLOW",2024-01-19T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
894797,"BRIDGE END,BASLOW",2024-01-19T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.1
894797,"BRIDGE END,BASLOW",2024-01-19T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.49
894797,"BRIDGE END,BASLOW",2024-01-19T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.95
894797,"BRIDGE END,BASLOW",2024-01-19T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
894797,"BRIDGE END,BASLOW",2024-01-19T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.35
894797,"BRIDGE END,BASLOW",2024-01-19T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.9
894797,"BRIDGE END,BASLOW",2024-01-19T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.07
894797,"BRIDGE END,BASLOW",2024-01-19T22:50:00.000+00:00,feeder,03,N Current (RMS),A,24.3
894797,"BRIDGE END,BASLOW",2024-01-19T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.8
894797,"BRIDGE END,BASLOW",2024-01-19T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,37.1
894797,"BRIDGE END,BASLOW",2024-01-19T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,13.1
894797,"BRIDGE END,BASLOW",2024-01-19T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
894797,"BRIDGE END,BASLOW",2024-01-19T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.73
894797,"BRIDGE END,BASLOW",2024-01-19T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.95
894797,"BRIDGE END,BASLOW",2024-01-19T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.37
894797,"BRIDGE END,BASLOW",2024-01-19T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.0
894797,"BRIDGE END,BASLOW",2024-01-19T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.59
894797,"BRIDGE END,BASLOW",2024-01-19T22:50:00.000+00:00,feeder,02,N Current (RMS),A,36.8
894797,"BRIDGE END,BASLOW",2024-01-19T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,35.1
894797,"BRIDGE END,BASLOW",2024-01-19T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,65.9
894797,"BRIDGE END,BASLOW",2024-01-19T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,59.4
894797,"BRIDGE END,BASLOW",2024-01-19T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.09
894797,"BRIDGE END,BASLOW",2024-01-19T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
894797,"BRIDGE END,BASLOW",2024-01-19T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.17
894797,"BRIDGE END,BASLOW",2024-01-19T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.06
894797,"BRIDGE END,BASLOW",2024-01-19T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,-0.07
894797,"BRIDGE END,BASLOW",2024-01-19T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,-0.16
894797,"BRIDGE END,BASLOW",2024-01-19T22:50:00.000+00:00,feeder,01,N Current (RMS),A,0.7
894797,"BRIDGE END,BASLOW",2024-01-19T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,0.7
894797,"BRIDGE END,BASLOW",2024-01-19T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-19T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,1.1
894797,"BRIDGE END,BASLOW",2024-01-19T22:50:00.000+00:00,transformer,,Temperature,C,12.6
894797,"BRIDGE END,BASLOW",2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
894797,"BRIDGE END,BASLOW",2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
894797,"BRIDGE END,BASLOW",2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
894797,"BRIDGE END,BASLOW",2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
894797,"BRIDGE END,BASLOW",2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
894797,"BRIDGE END,BASLOW",2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
894797,"BRIDGE END,BASLOW",2024-01-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
894797,"BRIDGE END,BASLOW",2024-01-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
894797,"BRIDGE END,BASLOW",2024-01-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
894797,"BRIDGE END,BASLOW",2024-01-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,15.84
894797,"BRIDGE END,BASLOW",2024-01-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,27.75
894797,"BRIDGE END,BASLOW",2024-01-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,19.41
894797,"BRIDGE END,BASLOW",2024-01-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,60.5
894797,"BRIDGE END,BASLOW",2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
894797,"BRIDGE END,BASLOW",2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
894797,"BRIDGE END,BASLOW",2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
894797,"BRIDGE END,BASLOW",2024-01-19T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
894797,"BRIDGE END,BASLOW",2024-01-19T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
894797,"BRIDGE END,BASLOW",2024-01-19T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
894797,"BRIDGE END,BASLOW",2024-01-19T22:40:00.000+00:00,feeder,,L3 Active Power,kW,5.55
894797,"BRIDGE END,BASLOW",2024-01-19T22:40:00.000+00:00,feeder,,L2 Active Power,kW,3.35
894797,"BRIDGE END,BASLOW",2024-01-19T22:40:00.000+00:00,feeder,,L1 Active Power,kW,1.94
894797,"BRIDGE END,BASLOW",2024-01-19T22:40:00.000+00:00,feeder,,N Current (RMS),A,17.1
894797,"BRIDGE END,BASLOW",2024-01-19T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
894797,"BRIDGE END,BASLOW",2024-01-19T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
894797,"BRIDGE END,BASLOW",2024-01-19T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
894797,"BRIDGE END,BASLOW",2024-01-19T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.31
894797,"BRIDGE END,BASLOW",2024-01-19T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.88
894797,"BRIDGE END,BASLOW",2024-01-19T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
894797,"BRIDGE END,BASLOW",2024-01-19T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.97
894797,"BRIDGE END,BASLOW",2024-01-19T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.21
894797,"BRIDGE END,BASLOW",2024-01-19T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.12
894797,"BRIDGE END,BASLOW",2024-01-19T22:40:00.000+00:00,feeder,03,N Current (RMS),A,28.1
894797,"BRIDGE END,BASLOW",2024-01-19T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,26.8
894797,"BRIDGE END,BASLOW",2024-01-19T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,38.6
894797,"BRIDGE END,BASLOW",2024-01-19T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.4
894797,"BRIDGE END,BASLOW",2024-01-19T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
894797,"BRIDGE END,BASLOW",2024-01-19T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.49
894797,"BRIDGE END,BASLOW",2024-01-19T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.14
894797,"BRIDGE END,BASLOW",2024-01-19T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.52
894797,"BRIDGE END,BASLOW",2024-01-19T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.51
894797,"BRIDGE END,BASLOW",2024-01-19T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,19.42
894797,"BRIDGE END,BASLOW",2024-01-19T22:40:00.000+00:00,feeder,02,N Current (RMS),A,29.9
894797,"BRIDGE END,BASLOW",2024-01-19T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,55.6
894797,"BRIDGE END,BASLOW",2024-01-19T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,68.2
894797,"BRIDGE END,BASLOW",2024-01-19T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,79.1
894797,"BRIDGE END,BASLOW",2024-01-19T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.06
894797,"BRIDGE END,BASLOW",2024-01-19T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.08
894797,"BRIDGE END,BASLOW",2024-01-19T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.11
894797,"BRIDGE END,BASLOW",2024-01-19T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.03
894797,"BRIDGE END,BASLOW",2024-01-19T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,-0.04
894797,"BRIDGE END,BASLOW",2024-01-19T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,-0.17
894797,"BRIDGE END,BASLOW",2024-01-19T22:40:00.000+00:00,feeder,01,N Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-19T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-19T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-19T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,1.0
894797,"BRIDGE END,BASLOW",2024-01-19T22:40:00.000+00:00,transformer,,Temperature,C,12.6
894797,"BRIDGE END,BASLOW",2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
894797,"BRIDGE END,BASLOW",2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
894797,"BRIDGE END,BASLOW",2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
894797,"BRIDGE END,BASLOW",2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
894797,"BRIDGE END,BASLOW",2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
894797,"BRIDGE END,BASLOW",2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
894797,"BRIDGE END,BASLOW",2024-01-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
894797,"BRIDGE END,BASLOW",2024-01-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
894797,"BRIDGE END,BASLOW",2024-01-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
894797,"BRIDGE END,BASLOW",2024-01-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,25.01
894797,"BRIDGE END,BASLOW",2024-01-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,29.04
894797,"BRIDGE END,BASLOW",2024-01-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,24.31
894797,"BRIDGE END,BASLOW",2024-01-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,49.9
894797,"BRIDGE END,BASLOW",2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
894797,"BRIDGE END,BASLOW",2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
894797,"BRIDGE END,BASLOW",2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
894797,"BRIDGE END,BASLOW",2024-01-19T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
894797,"BRIDGE END,BASLOW",2024-01-19T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
894797,"BRIDGE END,BASLOW",2024-01-19T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
894797,"BRIDGE END,BASLOW",2024-01-19T22:30:00.000+00:00,feeder,,L3 Active Power,kW,4.12
894797,"BRIDGE END,BASLOW",2024-01-19T22:30:00.000+00:00,feeder,,L2 Active Power,kW,3.2
894797,"BRIDGE END,BASLOW",2024-01-19T22:30:00.000+00:00,feeder,,L1 Active Power,kW,2.35
894797,"BRIDGE END,BASLOW",2024-01-19T22:30:00.000+00:00,feeder,,N Current (RMS),A,13.5
894797,"BRIDGE END,BASLOW",2024-01-19T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
894797,"BRIDGE END,BASLOW",2024-01-19T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
894797,"BRIDGE END,BASLOW",2024-01-19T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
894797,"BRIDGE END,BASLOW",2024-01-19T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
894797,"BRIDGE END,BASLOW",2024-01-19T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.66
894797,"BRIDGE END,BASLOW",2024-01-19T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
894797,"BRIDGE END,BASLOW",2024-01-19T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.78
894797,"BRIDGE END,BASLOW",2024-01-19T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.99
894797,"BRIDGE END,BASLOW",2024-01-19T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.45
894797,"BRIDGE END,BASLOW",2024-01-19T22:30:00.000+00:00,feeder,03,N Current (RMS),A,35.8
894797,"BRIDGE END,BASLOW",2024-01-19T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,29.2
894797,"BRIDGE END,BASLOW",2024-01-19T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,49.4
894797,"BRIDGE END,BASLOW",2024-01-19T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,14.6
894797,"BRIDGE END,BASLOW",2024-01-19T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
894797,"BRIDGE END,BASLOW",2024-01-19T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.87
894797,"BRIDGE END,BASLOW",2024-01-19T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
894797,"BRIDGE END,BASLOW",2024-01-19T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.22
894797,"BRIDGE END,BASLOW",2024-01-19T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,19.78
894797,"BRIDGE END,BASLOW",2024-01-19T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,17.39
894797,"BRIDGE END,BASLOW",2024-01-19T22:30:00.000+00:00,feeder,02,N Current (RMS),A,34.9
894797,"BRIDGE END,BASLOW",2024-01-19T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,50.7
894797,"BRIDGE END,BASLOW",2024-01-19T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,81.0
894797,"BRIDGE END,BASLOW",2024-01-19T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,70.7
894797,"BRIDGE END,BASLOW",2024-01-19T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.11
894797,"BRIDGE END,BASLOW",2024-01-19T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.07
894797,"BRIDGE END,BASLOW",2024-01-19T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.18
894797,"BRIDGE END,BASLOW",2024-01-19T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.05
894797,"BRIDGE END,BASLOW",2024-01-19T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,-0.08
894797,"BRIDGE END,BASLOW",2024-01-19T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,-0.22
894797,"BRIDGE END,BASLOW",2024-01-19T22:30:00.000+00:00,feeder,01,N Current (RMS),A,0.7
894797,"BRIDGE END,BASLOW",2024-01-19T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.7
894797,"BRIDGE END,BASLOW",2024-01-19T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-19T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,1.3
894797,"BRIDGE END,BASLOW",2024-01-19T22:30:00.000+00:00,transformer,,Temperature,C,12.6
894797,"BRIDGE END,BASLOW",2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
894797,"BRIDGE END,BASLOW",2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
894797,"BRIDGE END,BASLOW",2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
894797,"BRIDGE END,BASLOW",2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
894797,"BRIDGE END,BASLOW",2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
894797,"BRIDGE END,BASLOW",2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
894797,"BRIDGE END,BASLOW",2024-01-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
894797,"BRIDGE END,BASLOW",2024-01-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
894797,"BRIDGE END,BASLOW",2024-01-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
894797,"BRIDGE END,BASLOW",2024-01-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,23.07
894797,"BRIDGE END,BASLOW",2024-01-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,34.88
894797,"BRIDGE END,BASLOW",2024-01-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,22.97
894797,"BRIDGE END,BASLOW",2024-01-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,68.1
894797,"BRIDGE END,BASLOW",2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
894797,"BRIDGE END,BASLOW",2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
894797,"BRIDGE END,BASLOW",2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
894797,"BRIDGE END,BASLOW",2024-01-19T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
894797,"BRIDGE END,BASLOW",2024-01-19T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
894797,"BRIDGE END,BASLOW",2024-01-19T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
894797,"BRIDGE END,BASLOW",2024-01-19T22:20:00.000+00:00,feeder,,L3 Active Power,kW,3.16
894797,"BRIDGE END,BASLOW",2024-01-19T22:20:00.000+00:00,feeder,,L2 Active Power,kW,3.07
894797,"BRIDGE END,BASLOW",2024-01-19T22:20:00.000+00:00,feeder,,L1 Active Power,kW,2.05
894797,"BRIDGE END,BASLOW",2024-01-19T22:20:00.000+00:00,feeder,,N Current (RMS),A,10.9
894797,"BRIDGE END,BASLOW",2024-01-19T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
894797,"BRIDGE END,BASLOW",2024-01-19T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
894797,"BRIDGE END,BASLOW",2024-01-19T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.7
894797,"BRIDGE END,BASLOW",2024-01-19T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.62
894797,"BRIDGE END,BASLOW",2024-01-19T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.45
