Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894797,"BRIDGE END,BASLOW",2024-01-19T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
894797,"BRIDGE END,BASLOW",2024-01-19T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.04
894797,"BRIDGE END,BASLOW",2024-01-19T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.75
894797,"BRIDGE END,BASLOW",2024-01-19T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.15
894797,"BRIDGE END,BASLOW",2024-01-19T22:20:00.000+00:00,feeder,03,N Current (RMS),A,36.0
894797,"BRIDGE END,BASLOW",2024-01-19T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,39.0
894797,"BRIDGE END,BASLOW",2024-01-19T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,52.2
894797,"BRIDGE END,BASLOW",2024-01-19T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,17.6
894797,"BRIDGE END,BASLOW",2024-01-19T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
894797,"BRIDGE END,BASLOW",2024-01-19T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
894797,"BRIDGE END,BASLOW",2024-01-19T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.43
894797,"BRIDGE END,BASLOW",2024-01-19T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.58
894797,"BRIDGE END,BASLOW",2024-01-19T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,18.76
894797,"BRIDGE END,BASLOW",2024-01-19T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.98
894797,"BRIDGE END,BASLOW",2024-01-19T22:20:00.000+00:00,feeder,02,N Current (RMS),A,34.1
894797,"BRIDGE END,BASLOW",2024-01-19T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,60.4
894797,"BRIDGE END,BASLOW",2024-01-19T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,76.8
894797,"BRIDGE END,BASLOW",2024-01-19T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,61.2
894797,"BRIDGE END,BASLOW",2024-01-19T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.13
894797,"BRIDGE END,BASLOW",2024-01-19T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
894797,"BRIDGE END,BASLOW",2024-01-19T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.14
894797,"BRIDGE END,BASLOW",2024-01-19T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.02
894797,"BRIDGE END,BASLOW",2024-01-19T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,-0.08
894797,"BRIDGE END,BASLOW",2024-01-19T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,-0.24
894797,"BRIDGE END,BASLOW",2024-01-19T22:20:00.000+00:00,feeder,01,N Current (RMS),A,0.7
894797,"BRIDGE END,BASLOW",2024-01-19T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.7
894797,"BRIDGE END,BASLOW",2024-01-19T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-19T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,1.3
894797,"BRIDGE END,BASLOW",2024-01-19T22:20:00.000+00:00,transformer,,Temperature,C,12.6
894797,"BRIDGE END,BASLOW",2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
894797,"BRIDGE END,BASLOW",2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
894797,"BRIDGE END,BASLOW",2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
894797,"BRIDGE END,BASLOW",2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
894797,"BRIDGE END,BASLOW",2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
894797,"BRIDGE END,BASLOW",2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
894797,"BRIDGE END,BASLOW",2024-01-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
894797,"BRIDGE END,BASLOW",2024-01-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
894797,"BRIDGE END,BASLOW",2024-01-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
894797,"BRIDGE END,BASLOW",2024-01-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,26.77
894797,"BRIDGE END,BASLOW",2024-01-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,34.5
894797,"BRIDGE END,BASLOW",2024-01-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,20.93
894797,"BRIDGE END,BASLOW",2024-01-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,74.9
894797,"BRIDGE END,BASLOW",2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
894797,"BRIDGE END,BASLOW",2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
894797,"BRIDGE END,BASLOW",2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
894797,"BRIDGE END,BASLOW",2024-01-19T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
894797,"BRIDGE END,BASLOW",2024-01-19T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
894797,"BRIDGE END,BASLOW",2024-01-19T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
894797,"BRIDGE END,BASLOW",2024-01-19T22:10:00.000+00:00,feeder,,L3 Active Power,kW,3.23
894797,"BRIDGE END,BASLOW",2024-01-19T22:10:00.000+00:00,feeder,,L2 Active Power,kW,4.69
894797,"BRIDGE END,BASLOW",2024-01-19T22:10:00.000+00:00,feeder,,L1 Active Power,kW,2.57
894797,"BRIDGE END,BASLOW",2024-01-19T22:10:00.000+00:00,feeder,,N Current (RMS),A,13.8
894797,"BRIDGE END,BASLOW",2024-01-19T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
894797,"BRIDGE END,BASLOW",2024-01-19T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
894797,"BRIDGE END,BASLOW",2024-01-19T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
894797,"BRIDGE END,BASLOW",2024-01-19T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
894797,"BRIDGE END,BASLOW",2024-01-19T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.6
894797,"BRIDGE END,BASLOW",2024-01-19T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
894797,"BRIDGE END,BASLOW",2024-01-19T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.24
894797,"BRIDGE END,BASLOW",2024-01-19T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.76
894797,"BRIDGE END,BASLOW",2024-01-19T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.36
894797,"BRIDGE END,BASLOW",2024-01-19T22:10:00.000+00:00,feeder,03,N Current (RMS),A,42.3
894797,"BRIDGE END,BASLOW",2024-01-19T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,26.8
894797,"BRIDGE END,BASLOW",2024-01-19T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,60.5
894797,"BRIDGE END,BASLOW",2024-01-19T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,18.4
894797,"BRIDGE END,BASLOW",2024-01-19T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.95
894797,"BRIDGE END,BASLOW",2024-01-19T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.65
894797,"BRIDGE END,BASLOW",2024-01-19T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.43
894797,"BRIDGE END,BASLOW",2024-01-19T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.42
894797,"BRIDGE END,BASLOW",2024-01-19T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,26.53
894797,"BRIDGE END,BASLOW",2024-01-19T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,16.2
894797,"BRIDGE END,BASLOW",2024-01-19T22:10:00.000+00:00,feeder,02,N Current (RMS),A,58.5
894797,"BRIDGE END,BASLOW",2024-01-19T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,46.9
894797,"BRIDGE END,BASLOW",2024-01-19T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,108.1
894797,"BRIDGE END,BASLOW",2024-01-19T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,65.8
894797,"BRIDGE END,BASLOW",2024-01-19T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.19
894797,"BRIDGE END,BASLOW",2024-01-19T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
894797,"BRIDGE END,BASLOW",2024-01-19T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.31
894797,"BRIDGE END,BASLOW",2024-01-19T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.1
894797,"BRIDGE END,BASLOW",2024-01-19T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,-0.15
894797,"BRIDGE END,BASLOW",2024-01-19T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,-0.27
894797,"BRIDGE END,BASLOW",2024-01-19T22:10:00.000+00:00,feeder,01,N Current (RMS),A,1.0
894797,"BRIDGE END,BASLOW",2024-01-19T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,1.0
894797,"BRIDGE END,BASLOW",2024-01-19T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-19T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
894797,"BRIDGE END,BASLOW",2024-01-19T22:10:00.000+00:00,transformer,,Temperature,C,12.6
894797,"BRIDGE END,BASLOW",2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
894797,"BRIDGE END,BASLOW",2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
894797,"BRIDGE END,BASLOW",2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
894797,"BRIDGE END,BASLOW",2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
894797,"BRIDGE END,BASLOW",2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
894797,"BRIDGE END,BASLOW",2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
894797,"BRIDGE END,BASLOW",2024-01-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
894797,"BRIDGE END,BASLOW",2024-01-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
894797,"BRIDGE END,BASLOW",2024-01-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
894797,"BRIDGE END,BASLOW",2024-01-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,20.78
894797,"BRIDGE END,BASLOW",2024-01-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,45.84
894797,"BRIDGE END,BASLOW",2024-01-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,22.85
894797,"BRIDGE END,BASLOW",2024-01-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,108.7
894797,"BRIDGE END,BASLOW",2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
894797,"BRIDGE END,BASLOW",2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.9
894797,"BRIDGE END,BASLOW",2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
894797,"BRIDGE END,BASLOW",2024-01-19T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
894797,"BRIDGE END,BASLOW",2024-01-19T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
894797,"BRIDGE END,BASLOW",2024-01-19T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
894797,"BRIDGE END,BASLOW",2024-01-19T22:00:00.000+00:00,feeder,,L3 Active Power,kW,2.94
894797,"BRIDGE END,BASLOW",2024-01-19T22:00:00.000+00:00,feeder,,L2 Active Power,kW,6.44
894797,"BRIDGE END,BASLOW",2024-01-19T22:00:00.000+00:00,feeder,,L1 Active Power,kW,2.76
894797,"BRIDGE END,BASLOW",2024-01-19T22:00:00.000+00:00,feeder,,N Current (RMS),A,19.2
894797,"BRIDGE END,BASLOW",2024-01-19T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
894797,"BRIDGE END,BASLOW",2024-01-19T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.1
894797,"BRIDGE END,BASLOW",2024-01-19T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
894797,"BRIDGE END,BASLOW",2024-01-19T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.65
894797,"BRIDGE END,BASLOW",2024-01-19T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.59
894797,"BRIDGE END,BASLOW",2024-01-19T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
894797,"BRIDGE END,BASLOW",2024-01-19T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.05
894797,"BRIDGE END,BASLOW",2024-01-19T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.38
894797,"BRIDGE END,BASLOW",2024-01-19T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.17
894797,"BRIDGE END,BASLOW",2024-01-19T22:00:00.000+00:00,feeder,03,N Current (RMS),A,35.8
894797,"BRIDGE END,BASLOW",2024-01-19T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,34.8
894797,"BRIDGE END,BASLOW",2024-01-19T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,55.1
894797,"BRIDGE END,BASLOW",2024-01-19T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,17.2
894797,"BRIDGE END,BASLOW",2024-01-19T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.43
894797,"BRIDGE END,BASLOW",2024-01-19T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.27
894797,"BRIDGE END,BASLOW",2024-01-19T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.52
894797,"BRIDGE END,BASLOW",2024-01-19T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.57
894797,"BRIDGE END,BASLOW",2024-01-19T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,31.19
894797,"BRIDGE END,BASLOW",2024-01-19T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,17.31
894797,"BRIDGE END,BASLOW",2024-01-19T22:00:00.000+00:00,feeder,02,N Current (RMS),A,76.8
894797,"BRIDGE END,BASLOW",2024-01-19T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,43.7
894797,"BRIDGE END,BASLOW",2024-01-19T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,127.2
894797,"BRIDGE END,BASLOW",2024-01-19T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,70.6
894797,"BRIDGE END,BASLOW",2024-01-19T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.22
894797,"BRIDGE END,BASLOW",2024-01-19T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.07
894797,"BRIDGE END,BASLOW",2024-01-19T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
894797,"BRIDGE END,BASLOW",2024-01-19T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.14
894797,"BRIDGE END,BASLOW",2024-01-19T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,-0.19
894797,"BRIDGE END,BASLOW",2024-01-19T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,-0.3
894797,"BRIDGE END,BASLOW",2024-01-19T22:00:00.000+00:00,feeder,01,N Current (RMS),A,1.2
894797,"BRIDGE END,BASLOW",2024-01-19T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,1.2
894797,"BRIDGE END,BASLOW",2024-01-19T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,1.0
894797,"BRIDGE END,BASLOW",2024-01-19T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,2.0
894797,"BRIDGE END,BASLOW",2024-01-19T22:00:00.000+00:00,transformer,,Temperature,C,12.6
894797,"BRIDGE END,BASLOW",2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
894797,"BRIDGE END,BASLOW",2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
894797,"BRIDGE END,BASLOW",2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
894797,"BRIDGE END,BASLOW",2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
894797,"BRIDGE END,BASLOW",2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
894797,"BRIDGE END,BASLOW",2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
894797,"BRIDGE END,BASLOW",2024-01-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
894797,"BRIDGE END,BASLOW",2024-01-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
894797,"BRIDGE END,BASLOW",2024-01-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
894797,"BRIDGE END,BASLOW",2024-01-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,21.42
894797,"BRIDGE END,BASLOW",2024-01-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,50.82
894797,"BRIDGE END,BASLOW",2024-01-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,23.93
894797,"BRIDGE END,BASLOW",2024-01-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,122.6
894797,"BRIDGE END,BASLOW",2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
894797,"BRIDGE END,BASLOW",2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.1
894797,"BRIDGE END,BASLOW",2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
894797,"BRIDGE END,BASLOW",2024-01-19T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
894797,"BRIDGE END,BASLOW",2024-01-19T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
894797,"BRIDGE END,BASLOW",2024-01-19T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
894797,"BRIDGE END,BASLOW",2024-01-19T21:50:00.000+00:00,feeder,,L3 Active Power,kW,3.15
894797,"BRIDGE END,BASLOW",2024-01-19T21:50:00.000+00:00,feeder,,L2 Active Power,kW,3.9
894797,"BRIDGE END,BASLOW",2024-01-19T21:50:00.000+00:00,feeder,,L1 Active Power,kW,2.83
894797,"BRIDGE END,BASLOW",2024-01-19T21:50:00.000+00:00,feeder,,N Current (RMS),A,11.4
894797,"BRIDGE END,BASLOW",2024-01-19T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
894797,"BRIDGE END,BASLOW",2024-01-19T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
894797,"BRIDGE END,BASLOW",2024-01-19T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
894797,"BRIDGE END,BASLOW",2024-01-19T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.59
894797,"BRIDGE END,BASLOW",2024-01-19T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.71
894797,"BRIDGE END,BASLOW",2024-01-19T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
894797,"BRIDGE END,BASLOW",2024-01-19T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.58
894797,"BRIDGE END,BASLOW",2024-01-19T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.28
894797,"BRIDGE END,BASLOW",2024-01-19T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.82
894797,"BRIDGE END,BASLOW",2024-01-19T21:50:00.000+00:00,feeder,03,N Current (RMS),A,26.9
894797,"BRIDGE END,BASLOW",2024-01-19T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,28.6
894797,"BRIDGE END,BASLOW",2024-01-19T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,46.9
894797,"BRIDGE END,BASLOW",2024-01-19T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,20.2
894797,"BRIDGE END,BASLOW",2024-01-19T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
894797,"BRIDGE END,BASLOW",2024-01-19T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.66
894797,"BRIDGE END,BASLOW",2024-01-19T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.77
894797,"BRIDGE END,BASLOW",2024-01-19T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.93
894797,"BRIDGE END,BASLOW",2024-01-19T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,31.8
894797,"BRIDGE END,BASLOW",2024-01-19T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,19.44
894797,"BRIDGE END,BASLOW",2024-01-19T21:50:00.000+00:00,feeder,02,N Current (RMS),A,73.7
894797,"BRIDGE END,BASLOW",2024-01-19T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,49.4
894797,"BRIDGE END,BASLOW",2024-01-19T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,129.3
894797,"BRIDGE END,BASLOW",2024-01-19T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,79.0
894797,"BRIDGE END,BASLOW",2024-01-19T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.19
894797,"BRIDGE END,BASLOW",2024-01-19T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.09
894797,"BRIDGE END,BASLOW",2024-01-19T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
894797,"BRIDGE END,BASLOW",2024-01-19T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.14
894797,"BRIDGE END,BASLOW",2024-01-19T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,-0.19
894797,"BRIDGE END,BASLOW",2024-01-19T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,-0.28
894797,"BRIDGE END,BASLOW",2024-01-19T21:50:00.000+00:00,feeder,01,N Current (RMS),A,1.2
894797,"BRIDGE END,BASLOW",2024-01-19T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,1.1
894797,"BRIDGE END,BASLOW",2024-01-19T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,1.0
894797,"BRIDGE END,BASLOW",2024-01-19T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,2.0
894797,"BRIDGE END,BASLOW",2024-01-19T21:50:00.000+00:00,transformer,,Temperature,C,12.6
894797,"BRIDGE END,BASLOW",2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
894797,"BRIDGE END,BASLOW",2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
894797,"BRIDGE END,BASLOW",2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
894797,"BRIDGE END,BASLOW",2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
894797,"BRIDGE END,BASLOW",2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
894797,"BRIDGE END,BASLOW",2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
894797,"BRIDGE END,BASLOW",2024-01-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
894797,"BRIDGE END,BASLOW",2024-01-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
894797,"BRIDGE END,BASLOW",2024-01-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
894797,"BRIDGE END,BASLOW",2024-01-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,21.53
894797,"BRIDGE END,BASLOW",2024-01-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,46.79
894797,"BRIDGE END,BASLOW",2024-01-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,26.81
894797,"BRIDGE END,BASLOW",2024-01-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,104.3
894797,"BRIDGE END,BASLOW",2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
894797,"BRIDGE END,BASLOW",2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.3
894797,"BRIDGE END,BASLOW",2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
894797,"BRIDGE END,BASLOW",2024-01-19T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
894797,"BRIDGE END,BASLOW",2024-01-19T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
894797,"BRIDGE END,BASLOW",2024-01-19T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
894797,"BRIDGE END,BASLOW",2024-01-19T21:40:00.000+00:00,feeder,,L3 Active Power,kW,6.12
894797,"BRIDGE END,BASLOW",2024-01-19T21:40:00.000+00:00,feeder,,L2 Active Power,kW,3.59
894797,"BRIDGE END,BASLOW",2024-01-19T21:40:00.000+00:00,feeder,,L1 Active Power,kW,3.4
894797,"BRIDGE END,BASLOW",2024-01-19T21:40:00.000+00:00,feeder,,N Current (RMS),A,16.7
894797,"BRIDGE END,BASLOW",2024-01-19T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
894797,"BRIDGE END,BASLOW",2024-01-19T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
894797,"BRIDGE END,BASLOW",2024-01-19T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
894797,"BRIDGE END,BASLOW",2024-01-19T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.54
894797,"BRIDGE END,BASLOW",2024-01-19T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.67
894797,"BRIDGE END,BASLOW",2024-01-19T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
894797,"BRIDGE END,BASLOW",2024-01-19T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.99
894797,"BRIDGE END,BASLOW",2024-01-19T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.47
894797,"BRIDGE END,BASLOW",2024-01-19T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.26
894797,"BRIDGE END,BASLOW",2024-01-19T21:40:00.000+00:00,feeder,03,N Current (RMS),A,24.9
894797,"BRIDGE END,BASLOW",2024-01-19T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,30.7
894797,"BRIDGE END,BASLOW",2024-01-19T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,39.4
894797,"BRIDGE END,BASLOW",2024-01-19T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,18.1
894797,"BRIDGE END,BASLOW",2024-01-19T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
894797,"BRIDGE END,BASLOW",2024-01-19T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.19
894797,"BRIDGE END,BASLOW",2024-01-19T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.1
894797,"BRIDGE END,BASLOW",2024-01-19T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.78
894797,"BRIDGE END,BASLOW",2024-01-19T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,32.12
894797,"BRIDGE END,BASLOW",2024-01-19T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,22.19
894797,"BRIDGE END,BASLOW",2024-01-19T21:40:00.000+00:00,feeder,02,N Current (RMS),A,61.5
894797,"BRIDGE END,BASLOW",2024-01-19T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,60.6
894797,"BRIDGE END,BASLOW",2024-01-19T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,130.3
894797,"BRIDGE END,BASLOW",2024-01-19T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,90.4
894797,"BRIDGE END,BASLOW",2024-01-19T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.18
894797,"BRIDGE END,BASLOW",2024-01-19T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.09
894797,"BRIDGE END,BASLOW",2024-01-19T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.33
894797,"BRIDGE END,BASLOW",2024-01-19T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.1
894797,"BRIDGE END,BASLOW",2024-01-19T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,-0.17
894797,"BRIDGE END,BASLOW",2024-01-19T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,-0.3
894797,"BRIDGE END,BASLOW",2024-01-19T21:40:00.000+00:00,feeder,01,N Current (RMS),A,1.0
894797,"BRIDGE END,BASLOW",2024-01-19T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,1.0
894797,"BRIDGE END,BASLOW",2024-01-19T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
894797,"BRIDGE END,BASLOW",2024-01-19T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,1.9
894797,"BRIDGE END,BASLOW",2024-01-19T21:40:00.000+00:00,transformer,,Temperature,C,12.6
894797,"BRIDGE END,BASLOW",2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
894797,"BRIDGE END,BASLOW",2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
894797,"BRIDGE END,BASLOW",2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
894797,"BRIDGE END,BASLOW",2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
894797,"BRIDGE END,BASLOW",2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
894797,"BRIDGE END,BASLOW",2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
894797,"BRIDGE END,BASLOW",2024-01-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
894797,"BRIDGE END,BASLOW",2024-01-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
894797,"BRIDGE END,BASLOW",2024-01-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
894797,"BRIDGE END,BASLOW",2024-01-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,27.78
894797,"BRIDGE END,BASLOW",2024-01-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,45.02
894797,"BRIDGE END,BASLOW",2024-01-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,29.55
894797,"BRIDGE END,BASLOW",2024-01-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,82.3
894797,"BRIDGE END,BASLOW",2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
894797,"BRIDGE END,BASLOW",2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.6
894797,"BRIDGE END,BASLOW",2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
894797,"BRIDGE END,BASLOW",2024-01-19T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
894797,"BRIDGE END,BASLOW",2024-01-19T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
894797,"BRIDGE END,BASLOW",2024-01-19T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
894797,"BRIDGE END,BASLOW",2024-01-19T21:30:00.000+00:00,feeder,,L3 Active Power,kW,4.6
894797,"BRIDGE END,BASLOW",2024-01-19T21:30:00.000+00:00,feeder,,L2 Active Power,kW,5.32
894797,"BRIDGE END,BASLOW",2024-01-19T21:30:00.000+00:00,feeder,,L1 Active Power,kW,3.5
894797,"BRIDGE END,BASLOW",2024-01-19T21:30:00.000+00:00,feeder,,N Current (RMS),A,15.5
894797,"BRIDGE END,BASLOW",2024-01-19T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
894797,"BRIDGE END,BASLOW",2024-01-19T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.1
894797,"BRIDGE END,BASLOW",2024-01-19T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
894797,"BRIDGE END,BASLOW",2024-01-19T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
894797,"BRIDGE END,BASLOW",2024-01-19T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.49
894797,"BRIDGE END,BASLOW",2024-01-19T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.8
894797,"BRIDGE END,BASLOW",2024-01-19T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.6
894797,"BRIDGE END,BASLOW",2024-01-19T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.54
894797,"BRIDGE END,BASLOW",2024-01-19T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.25
894797,"BRIDGE END,BASLOW",2024-01-19T21:30:00.000+00:00,feeder,03,N Current (RMS),A,27.1
894797,"BRIDGE END,BASLOW",2024-01-19T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,36.0
894797,"BRIDGE END,BASLOW",2024-01-19T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,39.4
894797,"BRIDGE END,BASLOW",2024-01-19T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.8
894797,"BRIDGE END,BASLOW",2024-01-19T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
894797,"BRIDGE END,BASLOW",2024-01-19T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.34
894797,"BRIDGE END,BASLOW",2024-01-19T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.52
894797,"BRIDGE END,BASLOW",2024-01-19T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.88
894797,"BRIDGE END,BASLOW",2024-01-19T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,34.93
894797,"BRIDGE END,BASLOW",2024-01-19T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,22.92
894797,"BRIDGE END,BASLOW",2024-01-19T21:30:00.000+00:00,feeder,02,N Current (RMS),A,69.6
894797,"BRIDGE END,BASLOW",2024-01-19T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,60.8
894797,"BRIDGE END,BASLOW",2024-01-19T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,141.0
894797,"BRIDGE END,BASLOW",2024-01-19T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,92.6
894797,"BRIDGE END,BASLOW",2024-01-19T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.2
894797,"BRIDGE END,BASLOW",2024-01-19T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.09
894797,"BRIDGE END,BASLOW",2024-01-19T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
894797,"BRIDGE END,BASLOW",2024-01-19T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.12
894797,"BRIDGE END,BASLOW",2024-01-19T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,-0.19
894797,"BRIDGE END,BASLOW",2024-01-19T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,-0.33
894797,"BRIDGE END,BASLOW",2024-01-19T21:30:00.000+00:00,feeder,01,N Current (RMS),A,1.1
894797,"BRIDGE END,BASLOW",2024-01-19T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,1.1
894797,"BRIDGE END,BASLOW",2024-01-19T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,1.0
894797,"BRIDGE END,BASLOW",2024-01-19T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,2.1
894797,"BRIDGE END,BASLOW",2024-01-19T21:30:00.000+00:00,transformer,,Temperature,C,12.6
894797,"BRIDGE END,BASLOW",2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
894797,"BRIDGE END,BASLOW",2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
894797,"BRIDGE END,BASLOW",2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
894797,"BRIDGE END,BASLOW",2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
894797,"BRIDGE END,BASLOW",2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
894797,"BRIDGE END,BASLOW",2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
894797,"BRIDGE END,BASLOW",2024-01-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
894797,"BRIDGE END,BASLOW",2024-01-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
894797,"BRIDGE END,BASLOW",2024-01-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
894797,"BRIDGE END,BASLOW",2024-01-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,27.97
894797,"BRIDGE END,BASLOW",2024-01-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,49.59
894797,"BRIDGE END,BASLOW",2024-01-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,30.34
894797,"BRIDGE END,BASLOW",2024-01-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,94.7
894797,"BRIDGE END,BASLOW",2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
894797,"BRIDGE END,BASLOW",2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.3
894797,"BRIDGE END,BASLOW",2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
894797,"BRIDGE END,BASLOW",2024-01-19T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
894797,"BRIDGE END,BASLOW",2024-01-19T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
894797,"BRIDGE END,BASLOW",2024-01-19T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
894797,"BRIDGE END,BASLOW",2024-01-19T21:20:00.000+00:00,feeder,,L3 Active Power,kW,2.9
894797,"BRIDGE END,BASLOW",2024-01-19T21:20:00.000+00:00,feeder,,L2 Active Power,kW,6.33
894797,"BRIDGE END,BASLOW",2024-01-19T21:20:00.000+00:00,feeder,,L1 Active Power,kW,4.1
894797,"BRIDGE END,BASLOW",2024-01-19T21:20:00.000+00:00,feeder,,N Current (RMS),A,15.6
894797,"BRIDGE END,BASLOW",2024-01-19T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
894797,"BRIDGE END,BASLOW",2024-01-19T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.0
894797,"BRIDGE END,BASLOW",2024-01-19T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
894797,"BRIDGE END,BASLOW",2024-01-19T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.62
894797,"BRIDGE END,BASLOW",2024-01-19T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.48
894797,"BRIDGE END,BASLOW",2024-01-19T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
894797,"BRIDGE END,BASLOW",2024-01-19T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.82
894797,"BRIDGE END,BASLOW",2024-01-19T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.86
894797,"BRIDGE END,BASLOW",2024-01-19T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.46
894797,"BRIDGE END,BASLOW",2024-01-19T21:20:00.000+00:00,feeder,03,N Current (RMS),A,27.8
894797,"BRIDGE END,BASLOW",2024-01-19T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,41.5
894797,"BRIDGE END,BASLOW",2024-01-19T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,36.8
894797,"BRIDGE END,BASLOW",2024-01-19T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,18.9
894797,"BRIDGE END,BASLOW",2024-01-19T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
894797,"BRIDGE END,BASLOW",2024-01-19T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.68
894797,"BRIDGE END,BASLOW",2024-01-19T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.6
894797,"BRIDGE END,BASLOW",2024-01-19T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.8
894797,"BRIDGE END,BASLOW",2024-01-19T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,35.9
894797,"BRIDGE END,BASLOW",2024-01-19T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,21.79
894797,"BRIDGE END,BASLOW",2024-01-19T21:20:00.000+00:00,feeder,02,N Current (RMS),A,73.8
894797,"BRIDGE END,BASLOW",2024-01-19T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,64.0
894797,"BRIDGE END,BASLOW",2024-01-19T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,145.1
894797,"BRIDGE END,BASLOW",2024-01-19T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,88.0
894797,"BRIDGE END,BASLOW",2024-01-19T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.21
894797,"BRIDGE END,BASLOW",2024-01-19T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.08
894797,"BRIDGE END,BASLOW",2024-01-19T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
894797,"BRIDGE END,BASLOW",2024-01-19T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.12
894797,"BRIDGE END,BASLOW",2024-01-19T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,-0.21
894797,"BRIDGE END,BASLOW",2024-01-19T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,-0.34
894797,"BRIDGE END,BASLOW",2024-01-19T21:20:00.000+00:00,feeder,01,N Current (RMS),A,1.2
894797,"BRIDGE END,BASLOW",2024-01-19T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,1.1
894797,"BRIDGE END,BASLOW",2024-01-19T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,1.0
894797,"BRIDGE END,BASLOW",2024-01-19T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,2.1
894797,"BRIDGE END,BASLOW",2024-01-19T21:20:00.000+00:00,transformer,,Temperature,C,12.6
894797,"BRIDGE END,BASLOW",2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
894797,"BRIDGE END,BASLOW",2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
894797,"BRIDGE END,BASLOW",2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
894797,"BRIDGE END,BASLOW",2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
894797,"BRIDGE END,BASLOW",2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
894797,"BRIDGE END,BASLOW",2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
894797,"BRIDGE END,BASLOW",2024-01-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
894797,"BRIDGE END,BASLOW",2024-01-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
894797,"BRIDGE END,BASLOW",2024-01-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
894797,"BRIDGE END,BASLOW",2024-01-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,28.41
894797,"BRIDGE END,BASLOW",2024-01-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,50.89
894797,"BRIDGE END,BASLOW",2024-01-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,30.01
894797,"BRIDGE END,BASLOW",2024-01-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,98.2
894797,"BRIDGE END,BASLOW",2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
894797,"BRIDGE END,BASLOW",2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.4
894797,"BRIDGE END,BASLOW",2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
894797,"BRIDGE END,BASLOW",2024-01-19T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
894797,"BRIDGE END,BASLOW",2024-01-19T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
894797,"BRIDGE END,BASLOW",2024-01-19T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
894797,"BRIDGE END,BASLOW",2024-01-19T21:10:00.000+00:00,feeder,,L3 Active Power,kW,3.28
894797,"BRIDGE END,BASLOW",2024-01-19T21:10:00.000+00:00,feeder,,L2 Active Power,kW,6.69
894797,"BRIDGE END,BASLOW",2024-01-19T21:10:00.000+00:00,feeder,,L1 Active Power,kW,1.64
894797,"BRIDGE END,BASLOW",2024-01-19T21:10:00.000+00:00,feeder,,N Current (RMS),A,22.9
894797,"BRIDGE END,BASLOW",2024-01-19T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
894797,"BRIDGE END,BASLOW",2024-01-19T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.6
894797,"BRIDGE END,BASLOW",2024-01-19T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.2
894797,"BRIDGE END,BASLOW",2024-01-19T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.7
894797,"BRIDGE END,BASLOW",2024-01-19T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.52
894797,"BRIDGE END,BASLOW",2024-01-19T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
894797,"BRIDGE END,BASLOW",2024-01-19T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.0
894797,"BRIDGE END,BASLOW",2024-01-19T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.54
894797,"BRIDGE END,BASLOW",2024-01-19T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.4
894797,"BRIDGE END,BASLOW",2024-01-19T21:10:00.000+00:00,feeder,03,N Current (RMS),A,22.6
894797,"BRIDGE END,BASLOW",2024-01-19T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,42.3
894797,"BRIDGE END,BASLOW",2024-01-19T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,39.9
894797,"BRIDGE END,BASLOW",2024-01-19T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,26.3
894797,"BRIDGE END,BASLOW",2024-01-19T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
894797,"BRIDGE END,BASLOW",2024-01-19T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.57
894797,"BRIDGE END,BASLOW",2024-01-19T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.1
894797,"BRIDGE END,BASLOW",2024-01-19T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.63
894797,"BRIDGE END,BASLOW",2024-01-19T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,36.86
894797,"BRIDGE END,BASLOW",2024-01-19T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,22.36
894797,"BRIDGE END,BASLOW",2024-01-19T21:10:00.000+00:00,feeder,02,N Current (RMS),A,85.3
894797,"BRIDGE END,BASLOW",2024-01-19T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,52.1
894797,"BRIDGE END,BASLOW",2024-01-19T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,149.5
894797,"BRIDGE END,BASLOW",2024-01-19T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,91.1
894797,"BRIDGE END,BASLOW",2024-01-19T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.22
894797,"BRIDGE END,BASLOW",2024-01-19T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.1
894797,"BRIDGE END,BASLOW",2024-01-19T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
894797,"BRIDGE END,BASLOW",2024-01-19T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.15
894797,"BRIDGE END,BASLOW",2024-01-19T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,-0.22
894797,"BRIDGE END,BASLOW",2024-01-19T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,-0.33
894797,"BRIDGE END,BASLOW",2024-01-19T21:10:00.000+00:00,feeder,01,N Current (RMS),A,1.3
894797,"BRIDGE END,BASLOW",2024-01-19T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,1.2
894797,"BRIDGE END,BASLOW",2024-01-19T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,1.1
894797,"BRIDGE END,BASLOW",2024-01-19T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,2.2
894797,"BRIDGE END,BASLOW",2024-01-19T21:10:00.000+00:00,transformer,,Temperature,C,12.6
894797,"BRIDGE END,BASLOW",2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
894797,"BRIDGE END,BASLOW",2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
894797,"BRIDGE END,BASLOW",2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
894797,"BRIDGE END,BASLOW",2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
894797,"BRIDGE END,BASLOW",2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
894797,"BRIDGE END,BASLOW",2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
894797,"BRIDGE END,BASLOW",2024-01-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
894797,"BRIDGE END,BASLOW",2024-01-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
894797,"BRIDGE END,BASLOW",2024-01-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
894797,"BRIDGE END,BASLOW",2024-01-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,25.76
894797,"BRIDGE END,BASLOW",2024-01-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,52.87
894797,"BRIDGE END,BASLOW",2024-01-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,30.07
894797,"BRIDGE END,BASLOW",2024-01-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,111.6
894797,"BRIDGE END,BASLOW",2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
894797,"BRIDGE END,BASLOW",2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,215.3
894797,"BRIDGE END,BASLOW",2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
894797,"BRIDGE END,BASLOW",2024-01-19T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
894797,"BRIDGE END,BASLOW",2024-01-19T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
894797,"BRIDGE END,BASLOW",2024-01-19T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
894797,"BRIDGE END,BASLOW",2024-01-19T21:00:00.000+00:00,feeder,,L3 Active Power,kW,2.97
894797,"BRIDGE END,BASLOW",2024-01-19T21:00:00.000+00:00,feeder,,L2 Active Power,kW,6.63
894797,"BRIDGE END,BASLOW",2024-01-19T21:00:00.000+00:00,feeder,,L1 Active Power,kW,1.56
894797,"BRIDGE END,BASLOW",2024-01-19T21:00:00.000+00:00,feeder,,N Current (RMS),A,23.3
894797,"BRIDGE END,BASLOW",2024-01-19T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
894797,"BRIDGE END,BASLOW",2024-01-19T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.6
894797,"BRIDGE END,BASLOW",2024-01-19T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
894797,"BRIDGE END,BASLOW",2024-01-19T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.36
894797,"BRIDGE END,BASLOW",2024-01-19T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.34
894797,"BRIDGE END,BASLOW",2024-01-19T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
894797,"BRIDGE END,BASLOW",2024-01-19T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.66
894797,"BRIDGE END,BASLOW",2024-01-19T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.04
894797,"BRIDGE END,BASLOW",2024-01-19T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.12
894797,"BRIDGE END,BASLOW",2024-01-19T21:00:00.000+00:00,feeder,03,N Current (RMS),A,28.4
894797,"BRIDGE END,BASLOW",2024-01-19T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,41.0
894797,"BRIDGE END,BASLOW",2024-01-19T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,49.4
894797,"BRIDGE END,BASLOW",2024-01-19T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,25.4
894797,"BRIDGE END,BASLOW",2024-01-19T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
894797,"BRIDGE END,BASLOW",2024-01-19T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.87
894797,"BRIDGE END,BASLOW",2024-01-19T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.56
894797,"BRIDGE END,BASLOW",2024-01-19T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.78
894797,"BRIDGE END,BASLOW",2024-01-19T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,34.08
894797,"BRIDGE END,BASLOW",2024-01-19T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,19.05
894797,"BRIDGE END,BASLOW",2024-01-19T21:00:00.000+00:00,feeder,02,N Current (RMS),A,79.9
894797,"BRIDGE END,BASLOW",2024-01-19T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,48.9
894797,"BRIDGE END,BASLOW",2024-01-19T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,138.3
894797,"BRIDGE END,BASLOW",2024-01-19T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,77.6
894797,"BRIDGE END,BASLOW",2024-01-19T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.22
894797,"BRIDGE END,BASLOW",2024-01-19T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.08
894797,"BRIDGE END,BASLOW",2024-01-19T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
894797,"BRIDGE END,BASLOW",2024-01-19T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.14
894797,"BRIDGE END,BASLOW",2024-01-19T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,-0.21
894797,"BRIDGE END,BASLOW",2024-01-19T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,-0.32
894797,"BRIDGE END,BASLOW",2024-01-19T21:00:00.000+00:00,feeder,01,N Current (RMS),A,1.2
894797,"BRIDGE END,BASLOW",2024-01-19T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,1.2
894797,"BRIDGE END,BASLOW",2024-01-19T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,1.0
894797,"BRIDGE END,BASLOW",2024-01-19T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,2.2
894797,"BRIDGE END,BASLOW",2024-01-19T21:00:00.000+00:00,transformer,,Temperature,C,12.6
894797,"BRIDGE END,BASLOW",2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
894797,"BRIDGE END,BASLOW",2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
894797,"BRIDGE END,BASLOW",2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
894797,"BRIDGE END,BASLOW",2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
894797,"BRIDGE END,BASLOW",2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
894797,"BRIDGE END,BASLOW",2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
894797,"BRIDGE END,BASLOW",2024-01-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
894797,"BRIDGE END,BASLOW",2024-01-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
894797,"BRIDGE END,BASLOW",2024-01-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
894797,"BRIDGE END,BASLOW",2024-01-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,24.28
894797,"BRIDGE END,BASLOW",2024-01-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,52.54
894797,"BRIDGE END,BASLOW",2024-01-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,26.41
894797,"BRIDGE END,BASLOW",2024-01-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,119.6
894797,"BRIDGE END,BASLOW",2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
894797,"BRIDGE END,BASLOW",2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,213.7
894797,"BRIDGE END,BASLOW",2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
894797,"BRIDGE END,BASLOW",2024-01-19T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
894797,"BRIDGE END,BASLOW",2024-01-19T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
894797,"BRIDGE END,BASLOW",2024-01-19T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
894797,"BRIDGE END,BASLOW",2024-01-19T20:50:00.000+00:00,feeder,,L3 Active Power,kW,4.54
894797,"BRIDGE END,BASLOW",2024-01-19T20:50:00.000+00:00,feeder,,L2 Active Power,kW,5.42
894797,"BRIDGE END,BASLOW",2024-01-19T20:50:00.000+00:00,feeder,,L1 Active Power,kW,2.29
894797,"BRIDGE END,BASLOW",2024-01-19T20:50:00.000+00:00,feeder,,N Current (RMS),A,19.5
894797,"BRIDGE END,BASLOW",2024-01-19T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
894797,"BRIDGE END,BASLOW",2024-01-19T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
894797,"BRIDGE END,BASLOW",2024-01-19T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
894797,"BRIDGE END,BASLOW",2024-01-19T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
894797,"BRIDGE END,BASLOW",2024-01-19T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.55
894797,"BRIDGE END,BASLOW",2024-01-19T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
894797,"BRIDGE END,BASLOW",2024-01-19T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.05
894797,"BRIDGE END,BASLOW",2024-01-19T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.79
894797,"BRIDGE END,BASLOW",2024-01-19T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.43
894797,"BRIDGE END,BASLOW",2024-01-19T20:50:00.000+00:00,feeder,03,N Current (RMS),A,25.1
894797,"BRIDGE END,BASLOW",2024-01-19T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,29.7
894797,"BRIDGE END,BASLOW",2024-01-19T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,44.7
894797,"BRIDGE END,BASLOW",2024-01-19T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,26.8
894797,"BRIDGE END,BASLOW",2024-01-19T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
894797,"BRIDGE END,BASLOW",2024-01-19T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.21
894797,"BRIDGE END,BASLOW",2024-01-19T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.31
894797,"BRIDGE END,BASLOW",2024-01-19T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.02
