Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894797,"BRIDGE END,BASLOW",2024-01-19T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,34.28
894797,"BRIDGE END,BASLOW",2024-01-19T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,22.37
894797,"BRIDGE END,BASLOW",2024-01-19T20:50:00.000+00:00,feeder,02,N Current (RMS),A,75.8
894797,"BRIDGE END,BASLOW",2024-01-19T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,53.2
894797,"BRIDGE END,BASLOW",2024-01-19T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,138.5
894797,"BRIDGE END,BASLOW",2024-01-19T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,90.9
894797,"BRIDGE END,BASLOW",2024-01-19T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.2
894797,"BRIDGE END,BASLOW",2024-01-19T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.09
894797,"BRIDGE END,BASLOW",2024-01-19T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
894797,"BRIDGE END,BASLOW",2024-01-19T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.15
894797,"BRIDGE END,BASLOW",2024-01-19T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,-0.19
894797,"BRIDGE END,BASLOW",2024-01-19T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,-0.3
894797,"BRIDGE END,BASLOW",2024-01-19T20:50:00.000+00:00,feeder,01,N Current (RMS),A,1.2
894797,"BRIDGE END,BASLOW",2024-01-19T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,1.1
894797,"BRIDGE END,BASLOW",2024-01-19T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,1.0
894797,"BRIDGE END,BASLOW",2024-01-19T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,2.1
894797,"BRIDGE END,BASLOW",2024-01-19T20:50:00.000+00:00,transformer,,Temperature,C,12.6
894797,"BRIDGE END,BASLOW",2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
894797,"BRIDGE END,BASLOW",2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
894797,"BRIDGE END,BASLOW",2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
894797,"BRIDGE END,BASLOW",2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
894797,"BRIDGE END,BASLOW",2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
894797,"BRIDGE END,BASLOW",2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
894797,"BRIDGE END,BASLOW",2024-01-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
894797,"BRIDGE END,BASLOW",2024-01-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
894797,"BRIDGE END,BASLOW",2024-01-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
894797,"BRIDGE END,BASLOW",2024-01-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,24.47
894797,"BRIDGE END,BASLOW",2024-01-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,50.29
894797,"BRIDGE END,BASLOW",2024-01-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,30.79
894797,"BRIDGE END,BASLOW",2024-01-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,108.1
894797,"BRIDGE END,BASLOW",2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
894797,"BRIDGE END,BASLOW",2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.5
894797,"BRIDGE END,BASLOW",2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
894797,"BRIDGE END,BASLOW",2024-01-19T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
894797,"BRIDGE END,BASLOW",2024-01-19T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
894797,"BRIDGE END,BASLOW",2024-01-19T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
894797,"BRIDGE END,BASLOW",2024-01-19T20:40:00.000+00:00,feeder,,L3 Active Power,kW,5.81
894797,"BRIDGE END,BASLOW",2024-01-19T20:40:00.000+00:00,feeder,,L2 Active Power,kW,5.58
894797,"BRIDGE END,BASLOW",2024-01-19T20:40:00.000+00:00,feeder,,L1 Active Power,kW,1.61
894797,"BRIDGE END,BASLOW",2024-01-19T20:40:00.000+00:00,feeder,,N Current (RMS),A,21.0
894797,"BRIDGE END,BASLOW",2024-01-19T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
894797,"BRIDGE END,BASLOW",2024-01-19T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
894797,"BRIDGE END,BASLOW",2024-01-19T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.1
894797,"BRIDGE END,BASLOW",2024-01-19T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.31
894797,"BRIDGE END,BASLOW",2024-01-19T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.66
894797,"BRIDGE END,BASLOW",2024-01-19T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
894797,"BRIDGE END,BASLOW",2024-01-19T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.4
894797,"BRIDGE END,BASLOW",2024-01-19T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.41
894797,"BRIDGE END,BASLOW",2024-01-19T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.5
894797,"BRIDGE END,BASLOW",2024-01-19T20:40:00.000+00:00,feeder,03,N Current (RMS),A,22.1
894797,"BRIDGE END,BASLOW",2024-01-19T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,36.8
894797,"BRIDGE END,BASLOW",2024-01-19T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,39.2
894797,"BRIDGE END,BASLOW",2024-01-19T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,31.6
894797,"BRIDGE END,BASLOW",2024-01-19T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
894797,"BRIDGE END,BASLOW",2024-01-19T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
894797,"BRIDGE END,BASLOW",2024-01-19T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.18
894797,"BRIDGE END,BASLOW",2024-01-19T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.64
894797,"BRIDGE END,BASLOW",2024-01-19T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,38.04
894797,"BRIDGE END,BASLOW",2024-01-19T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,26.79
894797,"BRIDGE END,BASLOW",2024-01-19T20:40:00.000+00:00,feeder,02,N Current (RMS),A,80.9
894797,"BRIDGE END,BASLOW",2024-01-19T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,60.5
894797,"BRIDGE END,BASLOW",2024-01-19T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,154.3
894797,"BRIDGE END,BASLOW",2024-01-19T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,109.7
894797,"BRIDGE END,BASLOW",2024-01-19T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.2
894797,"BRIDGE END,BASLOW",2024-01-19T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.12
894797,"BRIDGE END,BASLOW",2024-01-19T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
894797,"BRIDGE END,BASLOW",2024-01-19T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.16
894797,"BRIDGE END,BASLOW",2024-01-19T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,-0.21
894797,"BRIDGE END,BASLOW",2024-01-19T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,-0.32
894797,"BRIDGE END,BASLOW",2024-01-19T20:40:00.000+00:00,feeder,01,N Current (RMS),A,1.3
894797,"BRIDGE END,BASLOW",2024-01-19T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,1.2
894797,"BRIDGE END,BASLOW",2024-01-19T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,1.1
894797,"BRIDGE END,BASLOW",2024-01-19T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,2.2
894797,"BRIDGE END,BASLOW",2024-01-19T20:40:00.000+00:00,transformer,,Temperature,C,12.5
894797,"BRIDGE END,BASLOW",2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
894797,"BRIDGE END,BASLOW",2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
894797,"BRIDGE END,BASLOW",2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
894797,"BRIDGE END,BASLOW",2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
894797,"BRIDGE END,BASLOW",2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
894797,"BRIDGE END,BASLOW",2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
894797,"BRIDGE END,BASLOW",2024-01-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
894797,"BRIDGE END,BASLOW",2024-01-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
894797,"BRIDGE END,BASLOW",2024-01-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
894797,"BRIDGE END,BASLOW",2024-01-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,28.7
894797,"BRIDGE END,BASLOW",2024-01-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,52.83
894797,"BRIDGE END,BASLOW",2024-01-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,35.57
894797,"BRIDGE END,BASLOW",2024-01-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,98.5
894797,"BRIDGE END,BASLOW",2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
894797,"BRIDGE END,BASLOW",2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,215.0
894797,"BRIDGE END,BASLOW",2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
894797,"BRIDGE END,BASLOW",2024-01-19T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
894797,"BRIDGE END,BASLOW",2024-01-19T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
894797,"BRIDGE END,BASLOW",2024-01-19T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
894797,"BRIDGE END,BASLOW",2024-01-19T20:30:00.000+00:00,feeder,,L3 Active Power,kW,4.33
894797,"BRIDGE END,BASLOW",2024-01-19T20:30:00.000+00:00,feeder,,L2 Active Power,kW,6.03
894797,"BRIDGE END,BASLOW",2024-01-19T20:30:00.000+00:00,feeder,,L1 Active Power,kW,1.77
894797,"BRIDGE END,BASLOW",2024-01-19T20:30:00.000+00:00,feeder,,N Current (RMS),A,21.0
894797,"BRIDGE END,BASLOW",2024-01-19T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
894797,"BRIDGE END,BASLOW",2024-01-19T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.9
894797,"BRIDGE END,BASLOW",2024-01-19T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.7
894797,"BRIDGE END,BASLOW",2024-01-19T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.78
894797,"BRIDGE END,BASLOW",2024-01-19T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.63
894797,"BRIDGE END,BASLOW",2024-01-19T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
894797,"BRIDGE END,BASLOW",2024-01-19T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.32
894797,"BRIDGE END,BASLOW",2024-01-19T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.24
894797,"BRIDGE END,BASLOW",2024-01-19T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.19
894797,"BRIDGE END,BASLOW",2024-01-19T20:30:00.000+00:00,feeder,03,N Current (RMS),A,27.7
894797,"BRIDGE END,BASLOW",2024-01-19T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,27.9
894797,"BRIDGE END,BASLOW",2024-01-19T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,47.2
894797,"BRIDGE END,BASLOW",2024-01-19T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,22.1
894797,"BRIDGE END,BASLOW",2024-01-19T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.1
894797,"BRIDGE END,BASLOW",2024-01-19T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.14
894797,"BRIDGE END,BASLOW",2024-01-19T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.6
894797,"BRIDGE END,BASLOW",2024-01-19T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.12
894797,"BRIDGE END,BASLOW",2024-01-19T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,38.73
894797,"BRIDGE END,BASLOW",2024-01-19T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,30.23
894797,"BRIDGE END,BASLOW",2024-01-19T20:30:00.000+00:00,feeder,02,N Current (RMS),A,86.8
894797,"BRIDGE END,BASLOW",2024-01-19T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,55.3
894797,"BRIDGE END,BASLOW",2024-01-19T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,157.6
894797,"BRIDGE END,BASLOW",2024-01-19T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,123.3
894797,"BRIDGE END,BASLOW",2024-01-19T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.18
894797,"BRIDGE END,BASLOW",2024-01-19T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
894797,"BRIDGE END,BASLOW",2024-01-19T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
894797,"BRIDGE END,BASLOW",2024-01-19T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.19
894797,"BRIDGE END,BASLOW",2024-01-19T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,-0.2
894797,"BRIDGE END,BASLOW",2024-01-19T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,-0.3
894797,"BRIDGE END,BASLOW",2024-01-19T20:30:00.000+00:00,feeder,01,N Current (RMS),A,1.3
894797,"BRIDGE END,BASLOW",2024-01-19T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,1.2
894797,"BRIDGE END,BASLOW",2024-01-19T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,1.1
894797,"BRIDGE END,BASLOW",2024-01-19T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,2.3
894797,"BRIDGE END,BASLOW",2024-01-19T20:30:00.000+00:00,transformer,,Temperature,C,12.5
894797,"BRIDGE END,BASLOW",2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
894797,"BRIDGE END,BASLOW",2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
894797,"BRIDGE END,BASLOW",2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
894797,"BRIDGE END,BASLOW",2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
894797,"BRIDGE END,BASLOW",2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
894797,"BRIDGE END,BASLOW",2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
894797,"BRIDGE END,BASLOW",2024-01-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
894797,"BRIDGE END,BASLOW",2024-01-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
894797,"BRIDGE END,BASLOW",2024-01-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
894797,"BRIDGE END,BASLOW",2024-01-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,23.58
894797,"BRIDGE END,BASLOW",2024-01-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,55.8
894797,"BRIDGE END,BASLOW",2024-01-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,36.89
894797,"BRIDGE END,BASLOW",2024-01-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,116.1
894797,"BRIDGE END,BASLOW",2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
894797,"BRIDGE END,BASLOW",2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,228.1
894797,"BRIDGE END,BASLOW",2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
894797,"BRIDGE END,BASLOW",2024-01-19T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
894797,"BRIDGE END,BASLOW",2024-01-19T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
894797,"BRIDGE END,BASLOW",2024-01-19T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
894797,"BRIDGE END,BASLOW",2024-01-19T20:20:00.000+00:00,feeder,,L3 Active Power,kW,4.92
894797,"BRIDGE END,BASLOW",2024-01-19T20:20:00.000+00:00,feeder,,L2 Active Power,kW,7.71
894797,"BRIDGE END,BASLOW",2024-01-19T20:20:00.000+00:00,feeder,,L1 Active Power,kW,1.88
894797,"BRIDGE END,BASLOW",2024-01-19T20:20:00.000+00:00,feeder,,N Current (RMS),A,25.3
894797,"BRIDGE END,BASLOW",2024-01-19T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
894797,"BRIDGE END,BASLOW",2024-01-19T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.8
894797,"BRIDGE END,BASLOW",2024-01-19T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
894797,"BRIDGE END,BASLOW",2024-01-19T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
894797,"BRIDGE END,BASLOW",2024-01-19T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.38
894797,"BRIDGE END,BASLOW",2024-01-19T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
894797,"BRIDGE END,BASLOW",2024-01-19T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.42
894797,"BRIDGE END,BASLOW",2024-01-19T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.01
894797,"BRIDGE END,BASLOW",2024-01-19T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.49
894797,"BRIDGE END,BASLOW",2024-01-19T20:20:00.000+00:00,feeder,03,N Current (RMS),A,31.0
894797,"BRIDGE END,BASLOW",2024-01-19T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,40.1
894797,"BRIDGE END,BASLOW",2024-01-19T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,54.3
894797,"BRIDGE END,BASLOW",2024-01-19T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,27.3
894797,"BRIDGE END,BASLOW",2024-01-19T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
894797,"BRIDGE END,BASLOW",2024-01-19T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.65
894797,"BRIDGE END,BASLOW",2024-01-19T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.68
894797,"BRIDGE END,BASLOW",2024-01-19T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,17.45
894797,"BRIDGE END,BASLOW",2024-01-19T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,45.07
894797,"BRIDGE END,BASLOW",2024-01-19T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,28.31
894797,"BRIDGE END,BASLOW",2024-01-19T20:20:00.000+00:00,feeder,02,N Current (RMS),A,96.4
894797,"BRIDGE END,BASLOW",2024-01-19T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,72.9
894797,"BRIDGE END,BASLOW",2024-01-19T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,184.0
894797,"BRIDGE END,BASLOW",2024-01-19T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,116.1
894797,"BRIDGE END,BASLOW",2024-01-19T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.26
894797,"BRIDGE END,BASLOW",2024-01-19T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.12
894797,"BRIDGE END,BASLOW",2024-01-19T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.52
894797,"BRIDGE END,BASLOW",2024-01-19T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.18
894797,"BRIDGE END,BASLOW",2024-01-19T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,-0.26
894797,"BRIDGE END,BASLOW",2024-01-19T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,-0.4
894797,"BRIDGE END,BASLOW",2024-01-19T20:20:00.000+00:00,feeder,01,N Current (RMS),A,1.5
894797,"BRIDGE END,BASLOW",2024-01-19T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,1.4
894797,"BRIDGE END,BASLOW",2024-01-19T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,1.3
894797,"BRIDGE END,BASLOW",2024-01-19T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,2.7
894797,"BRIDGE END,BASLOW",2024-01-19T20:20:00.000+00:00,transformer,,Temperature,C,12.5
894797,"BRIDGE END,BASLOW",2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
894797,"BRIDGE END,BASLOW",2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
894797,"BRIDGE END,BASLOW",2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
894797,"BRIDGE END,BASLOW",2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
894797,"BRIDGE END,BASLOW",2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
894797,"BRIDGE END,BASLOW",2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
894797,"BRIDGE END,BASLOW",2024-01-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
894797,"BRIDGE END,BASLOW",2024-01-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
894797,"BRIDGE END,BASLOW",2024-01-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
894797,"BRIDGE END,BASLOW",2024-01-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,31.61
894797,"BRIDGE END,BASLOW",2024-01-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,65.53
894797,"BRIDGE END,BASLOW",2024-01-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,36.27
894797,"BRIDGE END,BASLOW",2024-01-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,137.7
894797,"BRIDGE END,BASLOW",2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
894797,"BRIDGE END,BASLOW",2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,268.3
894797,"BRIDGE END,BASLOW",2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
894797,"BRIDGE END,BASLOW",2024-01-19T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
894797,"BRIDGE END,BASLOW",2024-01-19T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
894797,"BRIDGE END,BASLOW",2024-01-19T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
894797,"BRIDGE END,BASLOW",2024-01-19T20:10:00.000+00:00,feeder,,L3 Active Power,kW,3.71
894797,"BRIDGE END,BASLOW",2024-01-19T20:10:00.000+00:00,feeder,,L2 Active Power,kW,8.1
894797,"BRIDGE END,BASLOW",2024-01-19T20:10:00.000+00:00,feeder,,L1 Active Power,kW,2.84
894797,"BRIDGE END,BASLOW",2024-01-19T20:10:00.000+00:00,feeder,,N Current (RMS),A,24.6
894797,"BRIDGE END,BASLOW",2024-01-19T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
894797,"BRIDGE END,BASLOW",2024-01-19T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.3
894797,"BRIDGE END,BASLOW",2024-01-19T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
894797,"BRIDGE END,BASLOW",2024-01-19T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.57
894797,"BRIDGE END,BASLOW",2024-01-19T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.49
894797,"BRIDGE END,BASLOW",2024-01-19T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
894797,"BRIDGE END,BASLOW",2024-01-19T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.74
894797,"BRIDGE END,BASLOW",2024-01-19T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.75
894797,"BRIDGE END,BASLOW",2024-01-19T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.26
894797,"BRIDGE END,BASLOW",2024-01-19T20:10:00.000+00:00,feeder,03,N Current (RMS),A,37.4
894797,"BRIDGE END,BASLOW",2024-01-19T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,29.4
894797,"BRIDGE END,BASLOW",2024-01-19T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,60.7
894797,"BRIDGE END,BASLOW",2024-01-19T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,22.1
894797,"BRIDGE END,BASLOW",2024-01-19T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
894797,"BRIDGE END,BASLOW",2024-01-19T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.87
894797,"BRIDGE END,BASLOW",2024-01-19T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.48
894797,"BRIDGE END,BASLOW",2024-01-19T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.94
894797,"BRIDGE END,BASLOW",2024-01-19T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,43.59
894797,"BRIDGE END,BASLOW",2024-01-19T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,26.55
894797,"BRIDGE END,BASLOW",2024-01-19T20:10:00.000+00:00,feeder,02,N Current (RMS),A,99.0
894797,"BRIDGE END,BASLOW",2024-01-19T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,66.8
894797,"BRIDGE END,BASLOW",2024-01-19T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,178.4
894797,"BRIDGE END,BASLOW",2024-01-19T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,108.9
894797,"BRIDGE END,BASLOW",2024-01-19T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.27
894797,"BRIDGE END,BASLOW",2024-01-19T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.11
894797,"BRIDGE END,BASLOW",2024-01-19T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
894797,"BRIDGE END,BASLOW",2024-01-19T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.2
894797,"BRIDGE END,BASLOW",2024-01-19T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,-0.25
894797,"BRIDGE END,BASLOW",2024-01-19T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,-0.38
894797,"BRIDGE END,BASLOW",2024-01-19T20:10:00.000+00:00,feeder,01,N Current (RMS),A,1.6
894797,"BRIDGE END,BASLOW",2024-01-19T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,1.5
894797,"BRIDGE END,BASLOW",2024-01-19T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,1.2
894797,"BRIDGE END,BASLOW",2024-01-19T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,2.8
894797,"BRIDGE END,BASLOW",2024-01-19T20:10:00.000+00:00,transformer,,Temperature,C,12.5
894797,"BRIDGE END,BASLOW",2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
894797,"BRIDGE END,BASLOW",2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
894797,"BRIDGE END,BASLOW",2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
894797,"BRIDGE END,BASLOW",2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
894797,"BRIDGE END,BASLOW",2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
894797,"BRIDGE END,BASLOW",2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
894797,"BRIDGE END,BASLOW",2024-01-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
894797,"BRIDGE END,BASLOW",2024-01-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
894797,"BRIDGE END,BASLOW",2024-01-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.78
894797,"BRIDGE END,BASLOW",2024-01-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,26.18
894797,"BRIDGE END,BASLOW",2024-01-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,66.18
894797,"BRIDGE END,BASLOW",2024-01-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,34.27
894797,"BRIDGE END,BASLOW",2024-01-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,153.3
894797,"BRIDGE END,BASLOW",2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
894797,"BRIDGE END,BASLOW",2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,271.1
894797,"BRIDGE END,BASLOW",2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
894797,"BRIDGE END,BASLOW",2024-01-19T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
894797,"BRIDGE END,BASLOW",2024-01-19T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
894797,"BRIDGE END,BASLOW",2024-01-19T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
894797,"BRIDGE END,BASLOW",2024-01-19T20:00:00.000+00:00,feeder,,L3 Active Power,kW,4.94
894797,"BRIDGE END,BASLOW",2024-01-19T20:00:00.000+00:00,feeder,,L2 Active Power,kW,7.58
894797,"BRIDGE END,BASLOW",2024-01-19T20:00:00.000+00:00,feeder,,L1 Active Power,kW,2.19
894797,"BRIDGE END,BASLOW",2024-01-19T20:00:00.000+00:00,feeder,,N Current (RMS),A,25.5
894797,"BRIDGE END,BASLOW",2024-01-19T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
894797,"BRIDGE END,BASLOW",2024-01-19T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.6
894797,"BRIDGE END,BASLOW",2024-01-19T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
894797,"BRIDGE END,BASLOW",2024-01-19T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
894797,"BRIDGE END,BASLOW",2024-01-19T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.51
894797,"BRIDGE END,BASLOW",2024-01-19T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
894797,"BRIDGE END,BASLOW",2024-01-19T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.75
894797,"BRIDGE END,BASLOW",2024-01-19T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.72
894797,"BRIDGE END,BASLOW",2024-01-19T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.46
894797,"BRIDGE END,BASLOW",2024-01-19T20:00:00.000+00:00,feeder,03,N Current (RMS),A,37.8
894797,"BRIDGE END,BASLOW",2024-01-19T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,41.3
894797,"BRIDGE END,BASLOW",2024-01-19T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,53.3
894797,"BRIDGE END,BASLOW",2024-01-19T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,18.9
894797,"BRIDGE END,BASLOW",2024-01-19T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
894797,"BRIDGE END,BASLOW",2024-01-19T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.7
894797,"BRIDGE END,BASLOW",2024-01-19T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.25
894797,"BRIDGE END,BASLOW",2024-01-19T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,17.34
894797,"BRIDGE END,BASLOW",2024-01-19T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,43.72
894797,"BRIDGE END,BASLOW",2024-01-19T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,26.64
894797,"BRIDGE END,BASLOW",2024-01-19T20:00:00.000+00:00,feeder,02,N Current (RMS),A,96.7
894797,"BRIDGE END,BASLOW",2024-01-19T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,71.6
894797,"BRIDGE END,BASLOW",2024-01-19T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,179.6
894797,"BRIDGE END,BASLOW",2024-01-19T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,109.6
894797,"BRIDGE END,BASLOW",2024-01-19T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.27
894797,"BRIDGE END,BASLOW",2024-01-19T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.11
894797,"BRIDGE END,BASLOW",2024-01-19T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
894797,"BRIDGE END,BASLOW",2024-01-19T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.17
894797,"BRIDGE END,BASLOW",2024-01-19T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,-0.25
894797,"BRIDGE END,BASLOW",2024-01-19T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,-0.41
894797,"BRIDGE END,BASLOW",2024-01-19T20:00:00.000+00:00,feeder,01,N Current (RMS),A,1.5
894797,"BRIDGE END,BASLOW",2024-01-19T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,1.4
894797,"BRIDGE END,BASLOW",2024-01-19T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,1.2
894797,"BRIDGE END,BASLOW",2024-01-19T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,2.7
894797,"BRIDGE END,BASLOW",2024-01-19T20:00:00.000+00:00,transformer,,Temperature,C,12.5
894797,"BRIDGE END,BASLOW",2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
894797,"BRIDGE END,BASLOW",2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
894797,"BRIDGE END,BASLOW",2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
894797,"BRIDGE END,BASLOW",2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
894797,"BRIDGE END,BASLOW",2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
894797,"BRIDGE END,BASLOW",2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
894797,"BRIDGE END,BASLOW",2024-01-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
894797,"BRIDGE END,BASLOW",2024-01-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
894797,"BRIDGE END,BASLOW",2024-01-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
894797,"BRIDGE END,BASLOW",2024-01-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,31.86
894797,"BRIDGE END,BASLOW",2024-01-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,63.77
894797,"BRIDGE END,BASLOW",2024-01-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,32.89
894797,"BRIDGE END,BASLOW",2024-01-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,140.0
894797,"BRIDGE END,BASLOW",2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
894797,"BRIDGE END,BASLOW",2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,261.8
894797,"BRIDGE END,BASLOW",2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
894797,"BRIDGE END,BASLOW",2024-01-19T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
894797,"BRIDGE END,BASLOW",2024-01-19T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
894797,"BRIDGE END,BASLOW",2024-01-19T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
894797,"BRIDGE END,BASLOW",2024-01-19T19:50:00.000+00:00,feeder,,L3 Active Power,kW,6.47
894797,"BRIDGE END,BASLOW",2024-01-19T19:50:00.000+00:00,feeder,,L2 Active Power,kW,4.9
894797,"BRIDGE END,BASLOW",2024-01-19T19:50:00.000+00:00,feeder,,L1 Active Power,kW,1.89
894797,"BRIDGE END,BASLOW",2024-01-19T19:50:00.000+00:00,feeder,,N Current (RMS),A,22.5
894797,"BRIDGE END,BASLOW",2024-01-19T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
894797,"BRIDGE END,BASLOW",2024-01-19T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
894797,"BRIDGE END,BASLOW",2024-01-19T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
894797,"BRIDGE END,BASLOW",2024-01-19T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.32
894797,"BRIDGE END,BASLOW",2024-01-19T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.24
894797,"BRIDGE END,BASLOW",2024-01-19T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
894797,"BRIDGE END,BASLOW",2024-01-19T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.78
894797,"BRIDGE END,BASLOW",2024-01-19T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.51
894797,"BRIDGE END,BASLOW",2024-01-19T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.33
894797,"BRIDGE END,BASLOW",2024-01-19T19:50:00.000+00:00,feeder,03,N Current (RMS),A,32.2
894797,"BRIDGE END,BASLOW",2024-01-19T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,37.3
894797,"BRIDGE END,BASLOW",2024-01-19T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,48.2
894797,"BRIDGE END,BASLOW",2024-01-19T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.5
894797,"BRIDGE END,BASLOW",2024-01-19T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
894797,"BRIDGE END,BASLOW",2024-01-19T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.69
894797,"BRIDGE END,BASLOW",2024-01-19T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.47
894797,"BRIDGE END,BASLOW",2024-01-19T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,16.71
894797,"BRIDGE END,BASLOW",2024-01-19T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,41.44
894797,"BRIDGE END,BASLOW",2024-01-19T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,25.7
894797,"BRIDGE END,BASLOW",2024-01-19T19:50:00.000+00:00,feeder,02,N Current (RMS),A,89.3
894797,"BRIDGE END,BASLOW",2024-01-19T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,69.2
894797,"BRIDGE END,BASLOW",2024-01-19T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,170.2
894797,"BRIDGE END,BASLOW",2024-01-19T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,106.0
894797,"BRIDGE END,BASLOW",2024-01-19T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.25
894797,"BRIDGE END,BASLOW",2024-01-19T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.11
894797,"BRIDGE END,BASLOW",2024-01-19T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
894797,"BRIDGE END,BASLOW",2024-01-19T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.15
894797,"BRIDGE END,BASLOW",2024-01-19T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,-0.24
894797,"BRIDGE END,BASLOW",2024-01-19T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,-0.39
894797,"BRIDGE END,BASLOW",2024-01-19T19:50:00.000+00:00,feeder,01,N Current (RMS),A,1.4
894797,"BRIDGE END,BASLOW",2024-01-19T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,1.3
894797,"BRIDGE END,BASLOW",2024-01-19T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,1.2
894797,"BRIDGE END,BASLOW",2024-01-19T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,2.5
894797,"BRIDGE END,BASLOW",2024-01-19T19:50:00.000+00:00,transformer,,Temperature,C,12.4
894797,"BRIDGE END,BASLOW",2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
894797,"BRIDGE END,BASLOW",2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
894797,"BRIDGE END,BASLOW",2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
894797,"BRIDGE END,BASLOW",2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
894797,"BRIDGE END,BASLOW",2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
894797,"BRIDGE END,BASLOW",2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
894797,"BRIDGE END,BASLOW",2024-01-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
894797,"BRIDGE END,BASLOW",2024-01-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
894797,"BRIDGE END,BASLOW",2024-01-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
894797,"BRIDGE END,BASLOW",2024-01-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,31.82
894797,"BRIDGE END,BASLOW",2024-01-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,57.6
894797,"BRIDGE END,BASLOW",2024-01-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,31.53
894797,"BRIDGE END,BASLOW",2024-01-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,119.6
894797,"BRIDGE END,BASLOW",2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
894797,"BRIDGE END,BASLOW",2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,237.4
894797,"BRIDGE END,BASLOW",2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
894797,"BRIDGE END,BASLOW",2024-01-19T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
894797,"BRIDGE END,BASLOW",2024-01-19T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
894797,"BRIDGE END,BASLOW",2024-01-19T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
894797,"BRIDGE END,BASLOW",2024-01-19T19:40:00.000+00:00,feeder,,L3 Active Power,kW,6.84
894797,"BRIDGE END,BASLOW",2024-01-19T19:40:00.000+00:00,feeder,,L2 Active Power,kW,5.99
894797,"BRIDGE END,BASLOW",2024-01-19T19:40:00.000+00:00,feeder,,L1 Active Power,kW,1.94
894797,"BRIDGE END,BASLOW",2024-01-19T19:40:00.000+00:00,feeder,,N Current (RMS),A,24.2
894797,"BRIDGE END,BASLOW",2024-01-19T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.5
894797,"BRIDGE END,BASLOW",2024-01-19T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.6
894797,"BRIDGE END,BASLOW",2024-01-19T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
894797,"BRIDGE END,BASLOW",2024-01-19T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
894797,"BRIDGE END,BASLOW",2024-01-19T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.27
894797,"BRIDGE END,BASLOW",2024-01-19T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
894797,"BRIDGE END,BASLOW",2024-01-19T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.58
894797,"BRIDGE END,BASLOW",2024-01-19T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.0
894797,"BRIDGE END,BASLOW",2024-01-19T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.88
894797,"BRIDGE END,BASLOW",2024-01-19T19:40:00.000+00:00,feeder,03,N Current (RMS),A,35.1
894797,"BRIDGE END,BASLOW",2024-01-19T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,40.2
894797,"BRIDGE END,BASLOW",2024-01-19T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,53.7
894797,"BRIDGE END,BASLOW",2024-01-19T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,20.5
894797,"BRIDGE END,BASLOW",2024-01-19T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
894797,"BRIDGE END,BASLOW",2024-01-19T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.33
894797,"BRIDGE END,BASLOW",2024-01-19T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.02
894797,"BRIDGE END,BASLOW",2024-01-19T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.79
894797,"BRIDGE END,BASLOW",2024-01-19T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,43.12
894797,"BRIDGE END,BASLOW",2024-01-19T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,27.88
894797,"BRIDGE END,BASLOW",2024-01-19T19:40:00.000+00:00,feeder,02,N Current (RMS),A,95.0
894797,"BRIDGE END,BASLOW",2024-01-19T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,65.2
894797,"BRIDGE END,BASLOW",2024-01-19T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,175.7
894797,"BRIDGE END,BASLOW",2024-01-19T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,114.2
894797,"BRIDGE END,BASLOW",2024-01-19T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.26
894797,"BRIDGE END,BASLOW",2024-01-19T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.12
894797,"BRIDGE END,BASLOW",2024-01-19T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
894797,"BRIDGE END,BASLOW",2024-01-19T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.17
894797,"BRIDGE END,BASLOW",2024-01-19T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,-0.25
894797,"BRIDGE END,BASLOW",2024-01-19T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,-0.4
894797,"BRIDGE END,BASLOW",2024-01-19T19:40:00.000+00:00,feeder,01,N Current (RMS),A,1.5
894797,"BRIDGE END,BASLOW",2024-01-19T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,1.4
894797,"BRIDGE END,BASLOW",2024-01-19T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,1.2
894797,"BRIDGE END,BASLOW",2024-01-19T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,2.7
894797,"BRIDGE END,BASLOW",2024-01-19T19:40:00.000+00:00,transformer,,Temperature,C,12.4
894797,"BRIDGE END,BASLOW",2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
894797,"BRIDGE END,BASLOW",2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
894797,"BRIDGE END,BASLOW",2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
894797,"BRIDGE END,BASLOW",2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
894797,"BRIDGE END,BASLOW",2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
894797,"BRIDGE END,BASLOW",2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
894797,"BRIDGE END,BASLOW",2024-01-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
894797,"BRIDGE END,BASLOW",2024-01-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
894797,"BRIDGE END,BASLOW",2024-01-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
894797,"BRIDGE END,BASLOW",2024-01-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,32.04
894797,"BRIDGE END,BASLOW",2024-01-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,61.86
894797,"BRIDGE END,BASLOW",2024-01-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,34.29
894797,"BRIDGE END,BASLOW",2024-01-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,130.2
894797,"BRIDGE END,BASLOW",2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
894797,"BRIDGE END,BASLOW",2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,252.6
894797,"BRIDGE END,BASLOW",2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
894797,"BRIDGE END,BASLOW",2024-01-19T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
894797,"BRIDGE END,BASLOW",2024-01-19T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
894797,"BRIDGE END,BASLOW",2024-01-19T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
894797,"BRIDGE END,BASLOW",2024-01-19T19:30:00.000+00:00,feeder,,L3 Active Power,kW,4.6
894797,"BRIDGE END,BASLOW",2024-01-19T19:30:00.000+00:00,feeder,,L2 Active Power,kW,6.55
894797,"BRIDGE END,BASLOW",2024-01-19T19:30:00.000+00:00,feeder,,L1 Active Power,kW,1.85
894797,"BRIDGE END,BASLOW",2024-01-19T19:30:00.000+00:00,feeder,,N Current (RMS),A,21.7
894797,"BRIDGE END,BASLOW",2024-01-19T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
894797,"BRIDGE END,BASLOW",2024-01-19T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
894797,"BRIDGE END,BASLOW",2024-01-19T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.0
894797,"BRIDGE END,BASLOW",2024-01-19T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.58
894797,"BRIDGE END,BASLOW",2024-01-19T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.46
894797,"BRIDGE END,BASLOW",2024-01-19T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.8
894797,"BRIDGE END,BASLOW",2024-01-19T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.83
894797,"BRIDGE END,BASLOW",2024-01-19T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.57
894797,"BRIDGE END,BASLOW",2024-01-19T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.89
894797,"BRIDGE END,BASLOW",2024-01-19T19:30:00.000+00:00,feeder,03,N Current (RMS),A,25.5
894797,"BRIDGE END,BASLOW",2024-01-19T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,33.9
894797,"BRIDGE END,BASLOW",2024-01-19T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,40.4
894797,"BRIDGE END,BASLOW",2024-01-19T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,20.7
894797,"BRIDGE END,BASLOW",2024-01-19T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.32
894797,"BRIDGE END,BASLOW",2024-01-19T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
894797,"BRIDGE END,BASLOW",2024-01-19T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.24
894797,"BRIDGE END,BASLOW",2024-01-19T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,21.22
894797,"BRIDGE END,BASLOW",2024-01-19T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,43.02
894797,"BRIDGE END,BASLOW",2024-01-19T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,29.43
894797,"BRIDGE END,BASLOW",2024-01-19T19:30:00.000+00:00,feeder,02,N Current (RMS),A,80.6
894797,"BRIDGE END,BASLOW",2024-01-19T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,87.1
894797,"BRIDGE END,BASLOW",2024-01-19T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,175.7
894797,"BRIDGE END,BASLOW",2024-01-19T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,120.2
894797,"BRIDGE END,BASLOW",2024-01-19T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.24
894797,"BRIDGE END,BASLOW",2024-01-19T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.1
894797,"BRIDGE END,BASLOW",2024-01-19T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
894797,"BRIDGE END,BASLOW",2024-01-19T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.14
894797,"BRIDGE END,BASLOW",2024-01-19T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,-0.23
894797,"BRIDGE END,BASLOW",2024-01-19T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,-0.41
894797,"BRIDGE END,BASLOW",2024-01-19T19:30:00.000+00:00,feeder,01,N Current (RMS),A,1.3
894797,"BRIDGE END,BASLOW",2024-01-19T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,1.3
894797,"BRIDGE END,BASLOW",2024-01-19T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,1.1
894797,"BRIDGE END,BASLOW",2024-01-19T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,2.5
894797,"BRIDGE END,BASLOW",2024-01-19T19:30:00.000+00:00,transformer,,Temperature,C,12.3
894797,"BRIDGE END,BASLOW",2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
894797,"BRIDGE END,BASLOW",2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
894797,"BRIDGE END,BASLOW",2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
894797,"BRIDGE END,BASLOW",2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
894797,"BRIDGE END,BASLOW",2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
894797,"BRIDGE END,BASLOW",2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
894797,"BRIDGE END,BASLOW",2024-01-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
894797,"BRIDGE END,BASLOW",2024-01-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
894797,"BRIDGE END,BASLOW",2024-01-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
894797,"BRIDGE END,BASLOW",2024-01-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,33.51
894797,"BRIDGE END,BASLOW",2024-01-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,58.91
894797,"BRIDGE END,BASLOW",2024-01-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,35.76
894797,"BRIDGE END,BASLOW",2024-01-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,113.9
894797,"BRIDGE END,BASLOW",2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
894797,"BRIDGE END,BASLOW",2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,241.4
894797,"BRIDGE END,BASLOW",2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
894797,"BRIDGE END,BASLOW",2024-01-19T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
894797,"BRIDGE END,BASLOW",2024-01-19T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
894797,"BRIDGE END,BASLOW",2024-01-19T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
894797,"BRIDGE END,BASLOW",2024-01-19T19:20:00.000+00:00,feeder,,L3 Active Power,kW,2.87
894797,"BRIDGE END,BASLOW",2024-01-19T19:20:00.000+00:00,feeder,,L2 Active Power,kW,4.76
894797,"BRIDGE END,BASLOW",2024-01-19T19:20:00.000+00:00,feeder,,L1 Active Power,kW,1.96
894797,"BRIDGE END,BASLOW",2024-01-19T19:20:00.000+00:00,feeder,,N Current (RMS),A,13.8
894797,"BRIDGE END,BASLOW",2024-01-19T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
894797,"BRIDGE END,BASLOW",2024-01-19T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
894797,"BRIDGE END,BASLOW",2024-01-19T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
894797,"BRIDGE END,BASLOW",2024-01-19T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.62
894797,"BRIDGE END,BASLOW",2024-01-19T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.52
894797,"BRIDGE END,BASLOW",2024-01-19T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
894797,"BRIDGE END,BASLOW",2024-01-19T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.99
894797,"BRIDGE END,BASLOW",2024-01-19T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.01
894797,"BRIDGE END,BASLOW",2024-01-19T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.81
894797,"BRIDGE END,BASLOW",2024-01-19T19:20:00.000+00:00,feeder,03,N Current (RMS),A,30.6
894797,"BRIDGE END,BASLOW",2024-01-19T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,43.5
894797,"BRIDGE END,BASLOW",2024-01-19T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,46.5
894797,"BRIDGE END,BASLOW",2024-01-19T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,24.6
894797,"BRIDGE END,BASLOW",2024-01-19T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
894797,"BRIDGE END,BASLOW",2024-01-19T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.38
894797,"BRIDGE END,BASLOW",2024-01-19T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.91
894797,"BRIDGE END,BASLOW",2024-01-19T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,19.06
894797,"BRIDGE END,BASLOW",2024-01-19T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,46.8
894797,"BRIDGE END,BASLOW",2024-01-19T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,31.31
894797,"BRIDGE END,BASLOW",2024-01-19T19:20:00.000+00:00,feeder,02,N Current (RMS),A,96.3
894797,"BRIDGE END,BASLOW",2024-01-19T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,78.8
894797,"BRIDGE END,BASLOW",2024-01-19T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,190.9
894797,"BRIDGE END,BASLOW",2024-01-19T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,127.7
894797,"BRIDGE END,BASLOW",2024-01-19T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.26
894797,"BRIDGE END,BASLOW",2024-01-19T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.12
894797,"BRIDGE END,BASLOW",2024-01-19T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.52
894797,"BRIDGE END,BASLOW",2024-01-19T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.18
894797,"BRIDGE END,BASLOW",2024-01-19T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,-0.26
894797,"BRIDGE END,BASLOW",2024-01-19T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,-0.42
