Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894797,"BRIDGE END,BASLOW",2024-01-19T19:20:00.000+00:00,feeder,01,N Current (RMS),A,1.5
894797,"BRIDGE END,BASLOW",2024-01-19T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,1.4
894797,"BRIDGE END,BASLOW",2024-01-19T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,1.3
894797,"BRIDGE END,BASLOW",2024-01-19T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,2.8
894797,"BRIDGE END,BASLOW",2024-01-19T19:20:00.000+00:00,transformer,,Temperature,C,12.3
894797,"BRIDGE END,BASLOW",2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
894797,"BRIDGE END,BASLOW",2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
894797,"BRIDGE END,BASLOW",2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
894797,"BRIDGE END,BASLOW",2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
894797,"BRIDGE END,BASLOW",2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
894797,"BRIDGE END,BASLOW",2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
894797,"BRIDGE END,BASLOW",2024-01-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
894797,"BRIDGE END,BASLOW",2024-01-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
894797,"BRIDGE END,BASLOW",2024-01-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
894797,"BRIDGE END,BASLOW",2024-01-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,31.74
894797,"BRIDGE END,BASLOW",2024-01-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,62.31
894797,"BRIDGE END,BASLOW",2024-01-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,38.66
894797,"BRIDGE END,BASLOW",2024-01-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,119.8
894797,"BRIDGE END,BASLOW",2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
894797,"BRIDGE END,BASLOW",2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,254.9
894797,"BRIDGE END,BASLOW",2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
894797,"BRIDGE END,BASLOW",2024-01-19T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
894797,"BRIDGE END,BASLOW",2024-01-19T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
894797,"BRIDGE END,BASLOW",2024-01-19T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
894797,"BRIDGE END,BASLOW",2024-01-19T19:10:00.000+00:00,feeder,,L3 Active Power,kW,3.28
894797,"BRIDGE END,BASLOW",2024-01-19T19:10:00.000+00:00,feeder,,L2 Active Power,kW,4.2
894797,"BRIDGE END,BASLOW",2024-01-19T19:10:00.000+00:00,feeder,,L1 Active Power,kW,1.8
894797,"BRIDGE END,BASLOW",2024-01-19T19:10:00.000+00:00,feeder,,N Current (RMS),A,13.3
894797,"BRIDGE END,BASLOW",2024-01-19T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
894797,"BRIDGE END,BASLOW",2024-01-19T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
894797,"BRIDGE END,BASLOW",2024-01-19T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
894797,"BRIDGE END,BASLOW",2024-01-19T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.73
894797,"BRIDGE END,BASLOW",2024-01-19T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.04
894797,"BRIDGE END,BASLOW",2024-01-19T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.14
894797,"BRIDGE END,BASLOW",2024-01-19T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.18
894797,"BRIDGE END,BASLOW",2024-01-19T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,15.07
894797,"BRIDGE END,BASLOW",2024-01-19T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.32
894797,"BRIDGE END,BASLOW",2024-01-19T19:10:00.000+00:00,feeder,03,N Current (RMS),A,37.1
894797,"BRIDGE END,BASLOW",2024-01-19T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,35.8
894797,"BRIDGE END,BASLOW",2024-01-19T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,62.1
894797,"BRIDGE END,BASLOW",2024-01-19T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,22.2
894797,"BRIDGE END,BASLOW",2024-01-19T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
894797,"BRIDGE END,BASLOW",2024-01-19T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.44
894797,"BRIDGE END,BASLOW",2024-01-19T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.52
894797,"BRIDGE END,BASLOW",2024-01-19T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,20.23
894797,"BRIDGE END,BASLOW",2024-01-19T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,50.02
894797,"BRIDGE END,BASLOW",2024-01-19T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,32.74
894797,"BRIDGE END,BASLOW",2024-01-19T19:10:00.000+00:00,feeder,02,N Current (RMS),A,105.5
894797,"BRIDGE END,BASLOW",2024-01-19T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,83.8
894797,"BRIDGE END,BASLOW",2024-01-19T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,205.4
894797,"BRIDGE END,BASLOW",2024-01-19T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,134.7
894797,"BRIDGE END,BASLOW",2024-01-19T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.29
894797,"BRIDGE END,BASLOW",2024-01-19T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.14
894797,"BRIDGE END,BASLOW",2024-01-19T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
894797,"BRIDGE END,BASLOW",2024-01-19T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.21
894797,"BRIDGE END,BASLOW",2024-01-19T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,-0.28
894797,"BRIDGE END,BASLOW",2024-01-19T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,-0.44
894797,"BRIDGE END,BASLOW",2024-01-19T19:10:00.000+00:00,feeder,01,N Current (RMS),A,1.7
894797,"BRIDGE END,BASLOW",2024-01-19T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,1.6
894797,"BRIDGE END,BASLOW",2024-01-19T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,1.4
894797,"BRIDGE END,BASLOW",2024-01-19T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,3.1
894797,"BRIDGE END,BASLOW",2024-01-19T19:10:00.000+00:00,transformer,,Temperature,C,12.3
894797,"BRIDGE END,BASLOW",2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
894797,"BRIDGE END,BASLOW",2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
894797,"BRIDGE END,BASLOW",2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
894797,"BRIDGE END,BASLOW",2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
894797,"BRIDGE END,BASLOW",2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
894797,"BRIDGE END,BASLOW",2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
894797,"BRIDGE END,BASLOW",2024-01-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
894797,"BRIDGE END,BASLOW",2024-01-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
894797,"BRIDGE END,BASLOW",2024-01-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
894797,"BRIDGE END,BASLOW",2024-01-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,31.48
894797,"BRIDGE END,BASLOW",2024-01-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,69.01
894797,"BRIDGE END,BASLOW",2024-01-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,39.41
894797,"BRIDGE END,BASLOW",2024-01-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,145.4
894797,"BRIDGE END,BASLOW",2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
894797,"BRIDGE END,BASLOW",2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,283.4
894797,"BRIDGE END,BASLOW",2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
894797,"BRIDGE END,BASLOW",2024-01-19T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
894797,"BRIDGE END,BASLOW",2024-01-19T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
894797,"BRIDGE END,BASLOW",2024-01-19T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
894797,"BRIDGE END,BASLOW",2024-01-19T19:00:00.000+00:00,feeder,,L3 Active Power,kW,3.16
894797,"BRIDGE END,BASLOW",2024-01-19T19:00:00.000+00:00,feeder,,L2 Active Power,kW,4.07
894797,"BRIDGE END,BASLOW",2024-01-19T19:00:00.000+00:00,feeder,,L1 Active Power,kW,1.98
894797,"BRIDGE END,BASLOW",2024-01-19T19:00:00.000+00:00,feeder,,N Current (RMS),A,12.1
894797,"BRIDGE END,BASLOW",2024-01-19T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
894797,"BRIDGE END,BASLOW",2024-01-19T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
894797,"BRIDGE END,BASLOW",2024-01-19T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.7
894797,"BRIDGE END,BASLOW",2024-01-19T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
894797,"BRIDGE END,BASLOW",2024-01-19T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.04
894797,"BRIDGE END,BASLOW",2024-01-19T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
894797,"BRIDGE END,BASLOW",2024-01-19T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.04
894797,"BRIDGE END,BASLOW",2024-01-19T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.77
894797,"BRIDGE END,BASLOW",2024-01-19T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.95
894797,"BRIDGE END,BASLOW",2024-01-19T19:00:00.000+00:00,feeder,03,N Current (RMS),A,29.0
894797,"BRIDGE END,BASLOW",2024-01-19T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,43.0
894797,"BRIDGE END,BASLOW",2024-01-19T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,53.1
894797,"BRIDGE END,BASLOW",2024-01-19T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,28.8
894797,"BRIDGE END,BASLOW",2024-01-19T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.44
894797,"BRIDGE END,BASLOW",2024-01-19T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.01
894797,"BRIDGE END,BASLOW",2024-01-19T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.1
894797,"BRIDGE END,BASLOW",2024-01-19T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,22.86
894797,"BRIDGE END,BASLOW",2024-01-19T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,45.83
894797,"BRIDGE END,BASLOW",2024-01-19T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,35.67
894797,"BRIDGE END,BASLOW",2024-01-19T19:00:00.000+00:00,feeder,02,N Current (RMS),A,82.8
894797,"BRIDGE END,BASLOW",2024-01-19T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,94.1
894797,"BRIDGE END,BASLOW",2024-01-19T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,188.0
894797,"BRIDGE END,BASLOW",2024-01-19T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,145.9
894797,"BRIDGE END,BASLOW",2024-01-19T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.23
894797,"BRIDGE END,BASLOW",2024-01-19T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.14
894797,"BRIDGE END,BASLOW",2024-01-19T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.48
894797,"BRIDGE END,BASLOW",2024-01-19T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.17
894797,"BRIDGE END,BASLOW",2024-01-19T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,-0.23
894797,"BRIDGE END,BASLOW",2024-01-19T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,-0.41
894797,"BRIDGE END,BASLOW",2024-01-19T19:00:00.000+00:00,feeder,01,N Current (RMS),A,1.4
894797,"BRIDGE END,BASLOW",2024-01-19T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,1.3
894797,"BRIDGE END,BASLOW",2024-01-19T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,1.2
894797,"BRIDGE END,BASLOW",2024-01-19T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,2.6
894797,"BRIDGE END,BASLOW",2024-01-19T19:00:00.000+00:00,transformer,,Temperature,C,12.3
894797,"BRIDGE END,BASLOW",2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
894797,"BRIDGE END,BASLOW",2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
894797,"BRIDGE END,BASLOW",2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
894797,"BRIDGE END,BASLOW",2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
894797,"BRIDGE END,BASLOW",2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
894797,"BRIDGE END,BASLOW",2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
894797,"BRIDGE END,BASLOW",2024-01-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
894797,"BRIDGE END,BASLOW",2024-01-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
894797,"BRIDGE END,BASLOW",2024-01-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
894797,"BRIDGE END,BASLOW",2024-01-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,35.89
894797,"BRIDGE END,BASLOW",2024-01-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,62.44
894797,"BRIDGE END,BASLOW",2024-01-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,44.19
894797,"BRIDGE END,BASLOW",2024-01-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,108.5
894797,"BRIDGE END,BASLOW",2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
894797,"BRIDGE END,BASLOW",2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,256.4
894797,"BRIDGE END,BASLOW",2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.6
894797,"BRIDGE END,BASLOW",2024-01-19T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
894797,"BRIDGE END,BASLOW",2024-01-19T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
894797,"BRIDGE END,BASLOW",2024-01-19T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
894797,"BRIDGE END,BASLOW",2024-01-19T18:50:00.000+00:00,feeder,,L3 Active Power,kW,5.66
894797,"BRIDGE END,BASLOW",2024-01-19T18:50:00.000+00:00,feeder,,L2 Active Power,kW,5.86
894797,"BRIDGE END,BASLOW",2024-01-19T18:50:00.000+00:00,feeder,,L1 Active Power,kW,3.91
894797,"BRIDGE END,BASLOW",2024-01-19T18:50:00.000+00:00,feeder,,N Current (RMS),A,13.6
894797,"BRIDGE END,BASLOW",2024-01-19T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
894797,"BRIDGE END,BASLOW",2024-01-19T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
894797,"BRIDGE END,BASLOW",2024-01-19T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
894797,"BRIDGE END,BASLOW",2024-01-19T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.3
894797,"BRIDGE END,BASLOW",2024-01-19T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
894797,"BRIDGE END,BASLOW",2024-01-19T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
894797,"BRIDGE END,BASLOW",2024-01-19T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.58
894797,"BRIDGE END,BASLOW",2024-01-19T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.64
894797,"BRIDGE END,BASLOW",2024-01-19T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.67
894797,"BRIDGE END,BASLOW",2024-01-19T18:50:00.000+00:00,feeder,03,N Current (RMS),A,33.7
894797,"BRIDGE END,BASLOW",2024-01-19T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,33.0
894797,"BRIDGE END,BASLOW",2024-01-19T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,56.5
894797,"BRIDGE END,BASLOW",2024-01-19T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,24.2
894797,"BRIDGE END,BASLOW",2024-01-19T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.27
894797,"BRIDGE END,BASLOW",2024-01-19T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.18
894797,"BRIDGE END,BASLOW",2024-01-19T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.3
894797,"BRIDGE END,BASLOW",2024-01-19T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,20.1
894797,"BRIDGE END,BASLOW",2024-01-19T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,51.36
894797,"BRIDGE END,BASLOW",2024-01-19T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,36.28
894797,"BRIDGE END,BASLOW",2024-01-19T18:50:00.000+00:00,feeder,02,N Current (RMS),A,109.9
894797,"BRIDGE END,BASLOW",2024-01-19T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,83.4
894797,"BRIDGE END,BASLOW",2024-01-19T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,210.0
894797,"BRIDGE END,BASLOW",2024-01-19T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,148.5
894797,"BRIDGE END,BASLOW",2024-01-19T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.27
894797,"BRIDGE END,BASLOW",2024-01-19T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
894797,"BRIDGE END,BASLOW",2024-01-19T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.62
894797,"BRIDGE END,BASLOW",2024-01-19T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.24
894797,"BRIDGE END,BASLOW",2024-01-19T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,-0.28
894797,"BRIDGE END,BASLOW",2024-01-19T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,-0.42
894797,"BRIDGE END,BASLOW",2024-01-19T18:50:00.000+00:00,feeder,01,N Current (RMS),A,1.7
894797,"BRIDGE END,BASLOW",2024-01-19T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,1.6
894797,"BRIDGE END,BASLOW",2024-01-19T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,1.4
894797,"BRIDGE END,BASLOW",2024-01-19T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,3.1
894797,"BRIDGE END,BASLOW",2024-01-19T18:50:00.000+00:00,transformer,,Temperature,C,12.3
894797,"BRIDGE END,BASLOW",2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
894797,"BRIDGE END,BASLOW",2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
894797,"BRIDGE END,BASLOW",2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
894797,"BRIDGE END,BASLOW",2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
894797,"BRIDGE END,BASLOW",2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
894797,"BRIDGE END,BASLOW",2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
894797,"BRIDGE END,BASLOW",2024-01-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
894797,"BRIDGE END,BASLOW",2024-01-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
894797,"BRIDGE END,BASLOW",2024-01-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.15
894797,"BRIDGE END,BASLOW",2024-01-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,33.1
894797,"BRIDGE END,BASLOW",2024-01-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,70.58
894797,"BRIDGE END,BASLOW",2024-01-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,45.44
894797,"BRIDGE END,BASLOW",2024-01-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,141.9
894797,"BRIDGE END,BASLOW",2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
894797,"BRIDGE END,BASLOW",2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,288.9
894797,"BRIDGE END,BASLOW",2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.8
894797,"BRIDGE END,BASLOW",2024-01-19T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
894797,"BRIDGE END,BASLOW",2024-01-19T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
894797,"BRIDGE END,BASLOW",2024-01-19T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
894797,"BRIDGE END,BASLOW",2024-01-19T18:40:00.000+00:00,feeder,,L3 Active Power,kW,5.63
894797,"BRIDGE END,BASLOW",2024-01-19T18:40:00.000+00:00,feeder,,L2 Active Power,kW,7.24
894797,"BRIDGE END,BASLOW",2024-01-19T18:40:00.000+00:00,feeder,,L1 Active Power,kW,5.96
894797,"BRIDGE END,BASLOW",2024-01-19T18:40:00.000+00:00,feeder,,N Current (RMS),A,14.5
894797,"BRIDGE END,BASLOW",2024-01-19T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.5
894797,"BRIDGE END,BASLOW",2024-01-19T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.2
894797,"BRIDGE END,BASLOW",2024-01-19T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
894797,"BRIDGE END,BASLOW",2024-01-19T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.57
894797,"BRIDGE END,BASLOW",2024-01-19T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
894797,"BRIDGE END,BASLOW",2024-01-19T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
894797,"BRIDGE END,BASLOW",2024-01-19T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.09
894797,"BRIDGE END,BASLOW",2024-01-19T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.73
894797,"BRIDGE END,BASLOW",2024-01-19T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.75
894797,"BRIDGE END,BASLOW",2024-01-19T18:40:00.000+00:00,feeder,03,N Current (RMS),A,35.6
894797,"BRIDGE END,BASLOW",2024-01-19T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,47.5
894797,"BRIDGE END,BASLOW",2024-01-19T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,61.2
894797,"BRIDGE END,BASLOW",2024-01-19T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,28.7
894797,"BRIDGE END,BASLOW",2024-01-19T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
894797,"BRIDGE END,BASLOW",2024-01-19T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.15
894797,"BRIDGE END,BASLOW",2024-01-19T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.21
894797,"BRIDGE END,BASLOW",2024-01-19T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,19.81
894797,"BRIDGE END,BASLOW",2024-01-19T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,42.7
894797,"BRIDGE END,BASLOW",2024-01-19T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,32.48
894797,"BRIDGE END,BASLOW",2024-01-19T18:40:00.000+00:00,feeder,02,N Current (RMS),A,84.4
894797,"BRIDGE END,BASLOW",2024-01-19T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,81.6
894797,"BRIDGE END,BASLOW",2024-01-19T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,174.7
894797,"BRIDGE END,BASLOW",2024-01-19T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,132.7
894797,"BRIDGE END,BASLOW",2024-01-19T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.22
894797,"BRIDGE END,BASLOW",2024-01-19T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.14
894797,"BRIDGE END,BASLOW",2024-01-19T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
894797,"BRIDGE END,BASLOW",2024-01-19T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.17
894797,"BRIDGE END,BASLOW",2024-01-19T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,-0.22
894797,"BRIDGE END,BASLOW",2024-01-19T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,-0.37
894797,"BRIDGE END,BASLOW",2024-01-19T18:40:00.000+00:00,feeder,01,N Current (RMS),A,1.4
894797,"BRIDGE END,BASLOW",2024-01-19T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,1.3
894797,"BRIDGE END,BASLOW",2024-01-19T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,1.2
894797,"BRIDGE END,BASLOW",2024-01-19T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,2.5
894797,"BRIDGE END,BASLOW",2024-01-19T18:40:00.000+00:00,transformer,,Temperature,C,12.3
894797,"BRIDGE END,BASLOW",2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
894797,"BRIDGE END,BASLOW",2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
894797,"BRIDGE END,BASLOW",2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
894797,"BRIDGE END,BASLOW",2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
894797,"BRIDGE END,BASLOW",2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
894797,"BRIDGE END,BASLOW",2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
894797,"BRIDGE END,BASLOW",2024-01-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
894797,"BRIDGE END,BASLOW",2024-01-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
894797,"BRIDGE END,BASLOW",2024-01-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
894797,"BRIDGE END,BASLOW",2024-01-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,36.35
894797,"BRIDGE END,BASLOW",2024-01-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,64.45
894797,"BRIDGE END,BASLOW",2024-01-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,44.82
894797,"BRIDGE END,BASLOW",2024-01-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,115.9
894797,"BRIDGE END,BASLOW",2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
894797,"BRIDGE END,BASLOW",2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,264.0
894797,"BRIDGE END,BASLOW",2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.0
894797,"BRIDGE END,BASLOW",2024-01-19T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
894797,"BRIDGE END,BASLOW",2024-01-19T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
894797,"BRIDGE END,BASLOW",2024-01-19T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
894797,"BRIDGE END,BASLOW",2024-01-19T18:30:00.000+00:00,feeder,,L3 Active Power,kW,8.13
894797,"BRIDGE END,BASLOW",2024-01-19T18:30:00.000+00:00,feeder,,L2 Active Power,kW,6.32
894797,"BRIDGE END,BASLOW",2024-01-19T18:30:00.000+00:00,feeder,,L1 Active Power,kW,5.99
894797,"BRIDGE END,BASLOW",2024-01-19T18:30:00.000+00:00,feeder,,N Current (RMS),A,17.2
894797,"BRIDGE END,BASLOW",2024-01-19T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.3
894797,"BRIDGE END,BASLOW",2024-01-19T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.1
894797,"BRIDGE END,BASLOW",2024-01-19T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.5
894797,"BRIDGE END,BASLOW",2024-01-19T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.85
894797,"BRIDGE END,BASLOW",2024-01-19T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
894797,"BRIDGE END,BASLOW",2024-01-19T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
894797,"BRIDGE END,BASLOW",2024-01-19T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.07
894797,"BRIDGE END,BASLOW",2024-01-19T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.78
894797,"BRIDGE END,BASLOW",2024-01-19T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.59
894797,"BRIDGE END,BASLOW",2024-01-19T18:30:00.000+00:00,feeder,03,N Current (RMS),A,29.8
894797,"BRIDGE END,BASLOW",2024-01-19T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,47.2
894797,"BRIDGE END,BASLOW",2024-01-19T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,53.3
894797,"BRIDGE END,BASLOW",2024-01-19T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,27.6
894797,"BRIDGE END,BASLOW",2024-01-19T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
894797,"BRIDGE END,BASLOW",2024-01-19T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.35
894797,"BRIDGE END,BASLOW",2024-01-19T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.76
894797,"BRIDGE END,BASLOW",2024-01-19T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.03
894797,"BRIDGE END,BASLOW",2024-01-19T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,41.48
894797,"BRIDGE END,BASLOW",2024-01-19T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,32.13
894797,"BRIDGE END,BASLOW",2024-01-19T18:30:00.000+00:00,feeder,02,N Current (RMS),A,90.7
894797,"BRIDGE END,BASLOW",2024-01-19T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,67.0
894797,"BRIDGE END,BASLOW",2024-01-19T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,169.6
894797,"BRIDGE END,BASLOW",2024-01-19T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,131.8
894797,"BRIDGE END,BASLOW",2024-01-19T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.2
894797,"BRIDGE END,BASLOW",2024-01-19T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
894797,"BRIDGE END,BASLOW",2024-01-19T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
894797,"BRIDGE END,BASLOW",2024-01-19T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.18
894797,"BRIDGE END,BASLOW",2024-01-19T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,-0.22
894797,"BRIDGE END,BASLOW",2024-01-19T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,-0.34
894797,"BRIDGE END,BASLOW",2024-01-19T18:30:00.000+00:00,feeder,01,N Current (RMS),A,1.4
894797,"BRIDGE END,BASLOW",2024-01-19T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,1.2
894797,"BRIDGE END,BASLOW",2024-01-19T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,1.2
894797,"BRIDGE END,BASLOW",2024-01-19T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,2.4
894797,"BRIDGE END,BASLOW",2024-01-19T18:30:00.000+00:00,transformer,,Temperature,C,12.3
894797,"BRIDGE END,BASLOW",2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
894797,"BRIDGE END,BASLOW",2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
894797,"BRIDGE END,BASLOW",2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
894797,"BRIDGE END,BASLOW",2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
894797,"BRIDGE END,BASLOW",2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
894797,"BRIDGE END,BASLOW",2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
894797,"BRIDGE END,BASLOW",2024-01-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
894797,"BRIDGE END,BASLOW",2024-01-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
894797,"BRIDGE END,BASLOW",2024-01-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
894797,"BRIDGE END,BASLOW",2024-01-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,35.06
894797,"BRIDGE END,BASLOW",2024-01-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,60.36
894797,"BRIDGE END,BASLOW",2024-01-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,44.37
894797,"BRIDGE END,BASLOW",2024-01-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,103.4
894797,"BRIDGE END,BASLOW",2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
894797,"BRIDGE END,BASLOW",2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,247.2
894797,"BRIDGE END,BASLOW",2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.3
894797,"BRIDGE END,BASLOW",2024-01-19T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
894797,"BRIDGE END,BASLOW",2024-01-19T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
894797,"BRIDGE END,BASLOW",2024-01-19T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
894797,"BRIDGE END,BASLOW",2024-01-19T18:20:00.000+00:00,feeder,,L3 Active Power,kW,6.15
894797,"BRIDGE END,BASLOW",2024-01-19T18:20:00.000+00:00,feeder,,L2 Active Power,kW,5.97
894797,"BRIDGE END,BASLOW",2024-01-19T18:20:00.000+00:00,feeder,,L1 Active Power,kW,7.8
894797,"BRIDGE END,BASLOW",2024-01-19T18:20:00.000+00:00,feeder,,N Current (RMS),A,19.9
894797,"BRIDGE END,BASLOW",2024-01-19T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
894797,"BRIDGE END,BASLOW",2024-01-19T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.9
894797,"BRIDGE END,BASLOW",2024-01-19T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.9
894797,"BRIDGE END,BASLOW",2024-01-19T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
894797,"BRIDGE END,BASLOW",2024-01-19T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
894797,"BRIDGE END,BASLOW",2024-01-19T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
894797,"BRIDGE END,BASLOW",2024-01-19T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,15.07
894797,"BRIDGE END,BASLOW",2024-01-19T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.94
894797,"BRIDGE END,BASLOW",2024-01-19T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.13
894797,"BRIDGE END,BASLOW",2024-01-19T18:20:00.000+00:00,feeder,03,N Current (RMS),A,39.9
894797,"BRIDGE END,BASLOW",2024-01-19T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,63.1
894797,"BRIDGE END,BASLOW",2024-01-19T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,57.8
894797,"BRIDGE END,BASLOW",2024-01-19T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,29.6
894797,"BRIDGE END,BASLOW",2024-01-19T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.05
894797,"BRIDGE END,BASLOW",2024-01-19T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.61
894797,"BRIDGE END,BASLOW",2024-01-19T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.47
894797,"BRIDGE END,BASLOW",2024-01-19T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.82
894797,"BRIDGE END,BASLOW",2024-01-19T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,45.98
894797,"BRIDGE END,BASLOW",2024-01-19T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,34.95
894797,"BRIDGE END,BASLOW",2024-01-19T18:20:00.000+00:00,feeder,02,N Current (RMS),A,105.2
894797,"BRIDGE END,BASLOW",2024-01-19T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,62.1
894797,"BRIDGE END,BASLOW",2024-01-19T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,186.5
894797,"BRIDGE END,BASLOW",2024-01-19T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,142.3
894797,"BRIDGE END,BASLOW",2024-01-19T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.21
894797,"BRIDGE END,BASLOW",2024-01-19T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
894797,"BRIDGE END,BASLOW",2024-01-19T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
894797,"BRIDGE END,BASLOW",2024-01-19T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.22
894797,"BRIDGE END,BASLOW",2024-01-19T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,-0.25
894797,"BRIDGE END,BASLOW",2024-01-19T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,-0.36
894797,"BRIDGE END,BASLOW",2024-01-19T18:20:00.000+00:00,feeder,01,N Current (RMS),A,1.5
894797,"BRIDGE END,BASLOW",2024-01-19T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,1.4
894797,"BRIDGE END,BASLOW",2024-01-19T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,1.3
894797,"BRIDGE END,BASLOW",2024-01-19T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,2.7
894797,"BRIDGE END,BASLOW",2024-01-19T18:20:00.000+00:00,transformer,,Temperature,C,12.2
894797,"BRIDGE END,BASLOW",2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
894797,"BRIDGE END,BASLOW",2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
894797,"BRIDGE END,BASLOW",2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
894797,"BRIDGE END,BASLOW",2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
894797,"BRIDGE END,BASLOW",2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
894797,"BRIDGE END,BASLOW",2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
894797,"BRIDGE END,BASLOW",2024-01-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
894797,"BRIDGE END,BASLOW",2024-01-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
894797,"BRIDGE END,BASLOW",2024-01-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
894797,"BRIDGE END,BASLOW",2024-01-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,35.82
894797,"BRIDGE END,BASLOW",2024-01-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,65.65
894797,"BRIDGE END,BASLOW",2024-01-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,49.52
894797,"BRIDGE END,BASLOW",2024-01-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,113.1
894797,"BRIDGE END,BASLOW",2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
894797,"BRIDGE END,BASLOW",2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,266.9
894797,"BRIDGE END,BASLOW",2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.8
894797,"BRIDGE END,BASLOW",2024-01-19T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
894797,"BRIDGE END,BASLOW",2024-01-19T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
894797,"BRIDGE END,BASLOW",2024-01-19T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
894797,"BRIDGE END,BASLOW",2024-01-19T18:10:00.000+00:00,feeder,,L3 Active Power,kW,5.75
894797,"BRIDGE END,BASLOW",2024-01-19T18:10:00.000+00:00,feeder,,L2 Active Power,kW,3.87
894797,"BRIDGE END,BASLOW",2024-01-19T18:10:00.000+00:00,feeder,,L1 Active Power,kW,6.52
894797,"BRIDGE END,BASLOW",2024-01-19T18:10:00.000+00:00,feeder,,N Current (RMS),A,16.2
894797,"BRIDGE END,BASLOW",2024-01-19T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
894797,"BRIDGE END,BASLOW",2024-01-19T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
894797,"BRIDGE END,BASLOW",2024-01-19T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
894797,"BRIDGE END,BASLOW",2024-01-19T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.76
894797,"BRIDGE END,BASLOW",2024-01-19T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
894797,"BRIDGE END,BASLOW",2024-01-19T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
894797,"BRIDGE END,BASLOW",2024-01-19T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.55
894797,"BRIDGE END,BASLOW",2024-01-19T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.35
894797,"BRIDGE END,BASLOW",2024-01-19T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.48
894797,"BRIDGE END,BASLOW",2024-01-19T18:10:00.000+00:00,feeder,03,N Current (RMS),A,37.6
894797,"BRIDGE END,BASLOW",2024-01-19T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,52.9
894797,"BRIDGE END,BASLOW",2024-01-19T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,58.8
894797,"BRIDGE END,BASLOW",2024-01-19T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,23.2
894797,"BRIDGE END,BASLOW",2024-01-19T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.38
894797,"BRIDGE END,BASLOW",2024-01-19T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
894797,"BRIDGE END,BASLOW",2024-01-19T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.07
894797,"BRIDGE END,BASLOW",2024-01-19T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.0
894797,"BRIDGE END,BASLOW",2024-01-19T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,47.87
894797,"BRIDGE END,BASLOW",2024-01-19T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,30.9
894797,"BRIDGE END,BASLOW",2024-01-19T18:10:00.000+00:00,feeder,02,N Current (RMS),A,111.2
894797,"BRIDGE END,BASLOW",2024-01-19T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,62.1
894797,"BRIDGE END,BASLOW",2024-01-19T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,194.3
894797,"BRIDGE END,BASLOW",2024-01-19T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,125.8
894797,"BRIDGE END,BASLOW",2024-01-19T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.26
894797,"BRIDGE END,BASLOW",2024-01-19T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
894797,"BRIDGE END,BASLOW",2024-01-19T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.58
894797,"BRIDGE END,BASLOW",2024-01-19T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.22
894797,"BRIDGE END,BASLOW",2024-01-19T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,-0.28
894797,"BRIDGE END,BASLOW",2024-01-19T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,-0.39
894797,"BRIDGE END,BASLOW",2024-01-19T18:10:00.000+00:00,feeder,01,N Current (RMS),A,1.6
894797,"BRIDGE END,BASLOW",2024-01-19T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,1.5
894797,"BRIDGE END,BASLOW",2024-01-19T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,1.4
894797,"BRIDGE END,BASLOW",2024-01-19T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,2.9
894797,"BRIDGE END,BASLOW",2024-01-19T18:10:00.000+00:00,transformer,,Temperature,C,12.1
894797,"BRIDGE END,BASLOW",2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
894797,"BRIDGE END,BASLOW",2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
894797,"BRIDGE END,BASLOW",2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
894797,"BRIDGE END,BASLOW",2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
894797,"BRIDGE END,BASLOW",2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
894797,"BRIDGE END,BASLOW",2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
894797,"BRIDGE END,BASLOW",2024-01-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
894797,"BRIDGE END,BASLOW",2024-01-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
894797,"BRIDGE END,BASLOW",2024-01-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
894797,"BRIDGE END,BASLOW",2024-01-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,33.09
894797,"BRIDGE END,BASLOW",2024-01-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,65.81
894797,"BRIDGE END,BASLOW",2024-01-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,42.52
894797,"BRIDGE END,BASLOW",2024-01-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,124.6
894797,"BRIDGE END,BASLOW",2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
894797,"BRIDGE END,BASLOW",2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,267.4
894797,"BRIDGE END,BASLOW",2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
894797,"BRIDGE END,BASLOW",2024-01-19T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
894797,"BRIDGE END,BASLOW",2024-01-19T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
894797,"BRIDGE END,BASLOW",2024-01-19T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
894797,"BRIDGE END,BASLOW",2024-01-19T18:00:00.000+00:00,feeder,,L3 Active Power,kW,7.37
894797,"BRIDGE END,BASLOW",2024-01-19T18:00:00.000+00:00,feeder,,L2 Active Power,kW,3.6
894797,"BRIDGE END,BASLOW",2024-01-19T18:00:00.000+00:00,feeder,,L1 Active Power,kW,4.87
894797,"BRIDGE END,BASLOW",2024-01-19T18:00:00.000+00:00,feeder,,N Current (RMS),A,25.3
894797,"BRIDGE END,BASLOW",2024-01-19T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.8
894797,"BRIDGE END,BASLOW",2024-01-19T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
894797,"BRIDGE END,BASLOW",2024-01-19T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
894797,"BRIDGE END,BASLOW",2024-01-19T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.88
894797,"BRIDGE END,BASLOW",2024-01-19T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
894797,"BRIDGE END,BASLOW",2024-01-19T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.95
894797,"BRIDGE END,BASLOW",2024-01-19T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,18.54
894797,"BRIDGE END,BASLOW",2024-01-19T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,16.0
894797,"BRIDGE END,BASLOW",2024-01-19T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.35
894797,"BRIDGE END,BASLOW",2024-01-19T18:00:00.000+00:00,feeder,03,N Current (RMS),A,52.6
894797,"BRIDGE END,BASLOW",2024-01-19T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,76.4
894797,"BRIDGE END,BASLOW",2024-01-19T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,65.1
894797,"BRIDGE END,BASLOW",2024-01-19T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,22.4
894797,"BRIDGE END,BASLOW",2024-01-19T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
894797,"BRIDGE END,BASLOW",2024-01-19T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.95
894797,"BRIDGE END,BASLOW",2024-01-19T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.66
894797,"BRIDGE END,BASLOW",2024-01-19T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.03
894797,"BRIDGE END,BASLOW",2024-01-19T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,42.9
894797,"BRIDGE END,BASLOW",2024-01-19T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,26.81
894797,"BRIDGE END,BASLOW",2024-01-19T18:00:00.000+00:00,feeder,02,N Current (RMS),A,95.8
894797,"BRIDGE END,BASLOW",2024-01-19T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,61.9
894797,"BRIDGE END,BASLOW",2024-01-19T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,173.8
894797,"BRIDGE END,BASLOW",2024-01-19T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,109.3
894797,"BRIDGE END,BASLOW",2024-01-19T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.26
894797,"BRIDGE END,BASLOW",2024-01-19T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.12
894797,"BRIDGE END,BASLOW",2024-01-19T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
894797,"BRIDGE END,BASLOW",2024-01-19T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.15
894797,"BRIDGE END,BASLOW",2024-01-19T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,-0.25
894797,"BRIDGE END,BASLOW",2024-01-19T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,-0.4
894797,"BRIDGE END,BASLOW",2024-01-19T18:00:00.000+00:00,feeder,01,N Current (RMS),A,1.4
894797,"BRIDGE END,BASLOW",2024-01-19T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,1.3
894797,"BRIDGE END,BASLOW",2024-01-19T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,1.2
894797,"BRIDGE END,BASLOW",2024-01-19T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,2.6
894797,"BRIDGE END,BASLOW",2024-01-19T18:00:00.000+00:00,transformer,,Temperature,C,12.1
894797,"BRIDGE END,BASLOW",2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
894797,"BRIDGE END,BASLOW",2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
894797,"BRIDGE END,BASLOW",2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
894797,"BRIDGE END,BASLOW",2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
894797,"BRIDGE END,BASLOW",2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
894797,"BRIDGE END,BASLOW",2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
894797,"BRIDGE END,BASLOW",2024-01-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
894797,"BRIDGE END,BASLOW",2024-01-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
894797,"BRIDGE END,BASLOW",2024-01-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
894797,"BRIDGE END,BASLOW",2024-01-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,40.78
894797,"BRIDGE END,BASLOW",2024-01-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,62.24
894797,"BRIDGE END,BASLOW",2024-01-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,36.62
894797,"BRIDGE END,BASLOW",2024-01-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,108.9
894797,"BRIDGE END,BASLOW",2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
894797,"BRIDGE END,BASLOW",2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,252.6
894797,"BRIDGE END,BASLOW",2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
894797,"BRIDGE END,BASLOW",2024-01-19T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
894797,"BRIDGE END,BASLOW",2024-01-19T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
894797,"BRIDGE END,BASLOW",2024-01-19T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
894797,"BRIDGE END,BASLOW",2024-01-19T17:50:00.000+00:00,feeder,,L3 Active Power,kW,11.76
894797,"BRIDGE END,BASLOW",2024-01-19T17:50:00.000+00:00,feeder,,L2 Active Power,kW,4.55
894797,"BRIDGE END,BASLOW",2024-01-19T17:50:00.000+00:00,feeder,,L1 Active Power,kW,2.75
894797,"BRIDGE END,BASLOW",2024-01-19T17:50:00.000+00:00,feeder,,N Current (RMS),A,35.4
894797,"BRIDGE END,BASLOW",2024-01-19T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,48.5
894797,"BRIDGE END,BASLOW",2024-01-19T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
894797,"BRIDGE END,BASLOW",2024-01-19T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
894797,"BRIDGE END,BASLOW",2024-01-19T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
894797,"BRIDGE END,BASLOW",2024-01-19T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
894797,"BRIDGE END,BASLOW",2024-01-19T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
894797,"BRIDGE END,BASLOW",2024-01-19T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,17.73
894797,"BRIDGE END,BASLOW",2024-01-19T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.63
894797,"BRIDGE END,BASLOW",2024-01-19T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.43
894797,"BRIDGE END,BASLOW",2024-01-19T17:50:00.000+00:00,feeder,03,N Current (RMS),A,42.7
894797,"BRIDGE END,BASLOW",2024-01-19T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,72.9
894797,"BRIDGE END,BASLOW",2024-01-19T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,56.0
894797,"BRIDGE END,BASLOW",2024-01-19T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,31.3
894797,"BRIDGE END,BASLOW",2024-01-19T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
894797,"BRIDGE END,BASLOW",2024-01-19T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.33
894797,"BRIDGE END,BASLOW",2024-01-19T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.05
894797,"BRIDGE END,BASLOW",2024-01-19T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.35
894797,"BRIDGE END,BASLOW",2024-01-19T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,46.57
894797,"BRIDGE END,BASLOW",2024-01-19T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,24.67
894797,"BRIDGE END,BASLOW",2024-01-19T17:50:00.000+00:00,feeder,02,N Current (RMS),A,109.9
894797,"BRIDGE END,BASLOW",2024-01-19T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,63.2
894797,"BRIDGE END,BASLOW",2024-01-19T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,189.4
894797,"BRIDGE END,BASLOW",2024-01-19T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,101.1
894797,"BRIDGE END,BASLOW",2024-01-19T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.3
894797,"BRIDGE END,BASLOW",2024-01-19T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.11
894797,"BRIDGE END,BASLOW",2024-01-19T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.52
894797,"BRIDGE END,BASLOW",2024-01-19T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.15
894797,"BRIDGE END,BASLOW",2024-01-19T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,-0.3
894797,"BRIDGE END,BASLOW",2024-01-19T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,-0.44
894797,"BRIDGE END,BASLOW",2024-01-19T17:50:00.000+00:00,feeder,01,N Current (RMS),A,1.6
894797,"BRIDGE END,BASLOW",2024-01-19T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,1.5
894797,"BRIDGE END,BASLOW",2024-01-19T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,1.4
894797,"BRIDGE END,BASLOW",2024-01-19T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,2.8
894797,"BRIDGE END,BASLOW",2024-01-19T17:50:00.000+00:00,transformer,,Temperature,C,12.0
894797,"BRIDGE END,BASLOW",2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
894797,"BRIDGE END,BASLOW",2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
894797,"BRIDGE END,BASLOW",2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
894797,"BRIDGE END,BASLOW",2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
894797,"BRIDGE END,BASLOW",2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
894797,"BRIDGE END,BASLOW",2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
894797,"BRIDGE END,BASLOW",2024-01-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
