Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894797,"BRIDGE END,BASLOW",2024-01-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
894797,"BRIDGE END,BASLOW",2024-01-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
894797,"BRIDGE END,BASLOW",2024-01-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,44.69
894797,"BRIDGE END,BASLOW",2024-01-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,64.46
894797,"BRIDGE END,BASLOW",2024-01-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,34.4
894797,"BRIDGE END,BASLOW",2024-01-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,123.2
894797,"BRIDGE END,BASLOW",2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.8
894797,"BRIDGE END,BASLOW",2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,262.8
894797,"BRIDGE END,BASLOW",2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
894797,"BRIDGE END,BASLOW",2024-01-19T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
894797,"BRIDGE END,BASLOW",2024-01-19T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
894797,"BRIDGE END,BASLOW",2024-01-19T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
894797,"BRIDGE END,BASLOW",2024-01-19T17:40:00.000+00:00,feeder,,L3 Active Power,kW,6.97
894797,"BRIDGE END,BASLOW",2024-01-19T17:40:00.000+00:00,feeder,,L2 Active Power,kW,4.72
894797,"BRIDGE END,BASLOW",2024-01-19T17:40:00.000+00:00,feeder,,L1 Active Power,kW,3.6
894797,"BRIDGE END,BASLOW",2024-01-19T17:40:00.000+00:00,feeder,,N Current (RMS),A,19.4
894797,"BRIDGE END,BASLOW",2024-01-19T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.7
894797,"BRIDGE END,BASLOW",2024-01-19T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
894797,"BRIDGE END,BASLOW",2024-01-19T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
894797,"BRIDGE END,BASLOW",2024-01-19T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
894797,"BRIDGE END,BASLOW",2024-01-19T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
894797,"BRIDGE END,BASLOW",2024-01-19T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
894797,"BRIDGE END,BASLOW",2024-01-19T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.79
894797,"BRIDGE END,BASLOW",2024-01-19T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.13
894797,"BRIDGE END,BASLOW",2024-01-19T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.53
894797,"BRIDGE END,BASLOW",2024-01-19T17:40:00.000+00:00,feeder,03,N Current (RMS),A,37.0
894797,"BRIDGE END,BASLOW",2024-01-19T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,62.0
894797,"BRIDGE END,BASLOW",2024-01-19T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,45.9
894797,"BRIDGE END,BASLOW",2024-01-19T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,27.7
894797,"BRIDGE END,BASLOW",2024-01-19T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
894797,"BRIDGE END,BASLOW",2024-01-19T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.41
894797,"BRIDGE END,BASLOW",2024-01-19T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.5
894797,"BRIDGE END,BASLOW",2024-01-19T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,17.82
894797,"BRIDGE END,BASLOW",2024-01-19T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,42.98
894797,"BRIDGE END,BASLOW",2024-01-19T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,28.67
894797,"BRIDGE END,BASLOW",2024-01-19T17:40:00.000+00:00,feeder,02,N Current (RMS),A,88.0
894797,"BRIDGE END,BASLOW",2024-01-19T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,73.9
894797,"BRIDGE END,BASLOW",2024-01-19T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,175.3
894797,"BRIDGE END,BASLOW",2024-01-19T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,117.8
894797,"BRIDGE END,BASLOW",2024-01-19T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.23
894797,"BRIDGE END,BASLOW",2024-01-19T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.13
894797,"BRIDGE END,BASLOW",2024-01-19T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
894797,"BRIDGE END,BASLOW",2024-01-19T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.14
894797,"BRIDGE END,BASLOW",2024-01-19T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,-0.24
894797,"BRIDGE END,BASLOW",2024-01-19T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,-0.39
894797,"BRIDGE END,BASLOW",2024-01-19T17:40:00.000+00:00,feeder,01,N Current (RMS),A,1.3
894797,"BRIDGE END,BASLOW",2024-01-19T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,1.2
894797,"BRIDGE END,BASLOW",2024-01-19T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,1.2
894797,"BRIDGE END,BASLOW",2024-01-19T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,2.5
894797,"BRIDGE END,BASLOW",2024-01-19T17:40:00.000+00:00,transformer,,Temperature,C,12.0
894797,"BRIDGE END,BASLOW",2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
894797,"BRIDGE END,BASLOW",2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
894797,"BRIDGE END,BASLOW",2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
894797,"BRIDGE END,BASLOW",2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
894797,"BRIDGE END,BASLOW",2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
894797,"BRIDGE END,BASLOW",2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
894797,"BRIDGE END,BASLOW",2024-01-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
894797,"BRIDGE END,BASLOW",2024-01-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
894797,"BRIDGE END,BASLOW",2024-01-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
894797,"BRIDGE END,BASLOW",2024-01-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,39.44
894797,"BRIDGE END,BASLOW",2024-01-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,58.6
894797,"BRIDGE END,BASLOW",2024-01-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,38.41
894797,"BRIDGE END,BASLOW",2024-01-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,97.7
894797,"BRIDGE END,BASLOW",2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
894797,"BRIDGE END,BASLOW",2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,239.6
894797,"BRIDGE END,BASLOW",2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
894797,"BRIDGE END,BASLOW",2024-01-19T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
894797,"BRIDGE END,BASLOW",2024-01-19T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
894797,"BRIDGE END,BASLOW",2024-01-19T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
894797,"BRIDGE END,BASLOW",2024-01-19T17:30:00.000+00:00,feeder,,L3 Active Power,kW,6.41
894797,"BRIDGE END,BASLOW",2024-01-19T17:30:00.000+00:00,feeder,,L2 Active Power,kW,7.15
894797,"BRIDGE END,BASLOW",2024-01-19T17:30:00.000+00:00,feeder,,L1 Active Power,kW,1.97
894797,"BRIDGE END,BASLOW",2024-01-19T17:30:00.000+00:00,feeder,,N Current (RMS),A,26.2
894797,"BRIDGE END,BASLOW",2024-01-19T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
894797,"BRIDGE END,BASLOW",2024-01-19T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.2
894797,"BRIDGE END,BASLOW",2024-01-19T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
894797,"BRIDGE END,BASLOW",2024-01-19T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
894797,"BRIDGE END,BASLOW",2024-01-19T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
894797,"BRIDGE END,BASLOW",2024-01-19T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
894797,"BRIDGE END,BASLOW",2024-01-19T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.94
894797,"BRIDGE END,BASLOW",2024-01-19T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.51
894797,"BRIDGE END,BASLOW",2024-01-19T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.39
894797,"BRIDGE END,BASLOW",2024-01-19T17:30:00.000+00:00,feeder,03,N Current (RMS),A,28.1
894797,"BRIDGE END,BASLOW",2024-01-19T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,45.9
894797,"BRIDGE END,BASLOW",2024-01-19T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,47.8
894797,"BRIDGE END,BASLOW",2024-01-19T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,26.9
894797,"BRIDGE END,BASLOW",2024-01-19T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
894797,"BRIDGE END,BASLOW",2024-01-19T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.3
894797,"BRIDGE END,BASLOW",2024-01-19T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.58
894797,"BRIDGE END,BASLOW",2024-01-19T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,17.83
894797,"BRIDGE END,BASLOW",2024-01-19T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,43.32
894797,"BRIDGE END,BASLOW",2024-01-19T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,27.46
894797,"BRIDGE END,BASLOW",2024-01-19T17:30:00.000+00:00,feeder,02,N Current (RMS),A,91.1
894797,"BRIDGE END,BASLOW",2024-01-19T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,74.3
894797,"BRIDGE END,BASLOW",2024-01-19T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,177.5
894797,"BRIDGE END,BASLOW",2024-01-19T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,113.1
894797,"BRIDGE END,BASLOW",2024-01-19T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.25
894797,"BRIDGE END,BASLOW",2024-01-19T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.12
894797,"BRIDGE END,BASLOW",2024-01-19T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.48
894797,"BRIDGE END,BASLOW",2024-01-19T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.16
894797,"BRIDGE END,BASLOW",2024-01-19T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,-0.24
894797,"BRIDGE END,BASLOW",2024-01-19T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,-0.39
894797,"BRIDGE END,BASLOW",2024-01-19T17:30:00.000+00:00,feeder,01,N Current (RMS),A,1.4
894797,"BRIDGE END,BASLOW",2024-01-19T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,1.3
894797,"BRIDGE END,BASLOW",2024-01-19T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,1.2
894797,"BRIDGE END,BASLOW",2024-01-19T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,2.6
894797,"BRIDGE END,BASLOW",2024-01-19T17:30:00.000+00:00,transformer,,Temperature,C,12.0
894797,"BRIDGE END,BASLOW",2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
894797,"BRIDGE END,BASLOW",2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
894797,"BRIDGE END,BASLOW",2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
894797,"BRIDGE END,BASLOW",2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
894797,"BRIDGE END,BASLOW",2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
894797,"BRIDGE END,BASLOW",2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
894797,"BRIDGE END,BASLOW",2024-01-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
894797,"BRIDGE END,BASLOW",2024-01-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
894797,"BRIDGE END,BASLOW",2024-01-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
894797,"BRIDGE END,BASLOW",2024-01-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,35.02
894797,"BRIDGE END,BASLOW",2024-01-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,61.74
894797,"BRIDGE END,BASLOW",2024-01-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,35.42
894797,"BRIDGE END,BASLOW",2024-01-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,121.3
894797,"BRIDGE END,BASLOW",2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
894797,"BRIDGE END,BASLOW",2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,253.4
894797,"BRIDGE END,BASLOW",2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
894797,"BRIDGE END,BASLOW",2024-01-19T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
894797,"BRIDGE END,BASLOW",2024-01-19T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
894797,"BRIDGE END,BASLOW",2024-01-19T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
894797,"BRIDGE END,BASLOW",2024-01-19T17:20:00.000+00:00,feeder,,L3 Active Power,kW,7.15
894797,"BRIDGE END,BASLOW",2024-01-19T17:20:00.000+00:00,feeder,,L2 Active Power,kW,5.45
894797,"BRIDGE END,BASLOW",2024-01-19T17:20:00.000+00:00,feeder,,L1 Active Power,kW,1.65
894797,"BRIDGE END,BASLOW",2024-01-19T17:20:00.000+00:00,feeder,,N Current (RMS),A,26.0
894797,"BRIDGE END,BASLOW",2024-01-19T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.5
894797,"BRIDGE END,BASLOW",2024-01-19T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
894797,"BRIDGE END,BASLOW",2024-01-19T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.7
894797,"BRIDGE END,BASLOW",2024-01-19T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
894797,"BRIDGE END,BASLOW",2024-01-19T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
894797,"BRIDGE END,BASLOW",2024-01-19T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
894797,"BRIDGE END,BASLOW",2024-01-19T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.56
894797,"BRIDGE END,BASLOW",2024-01-19T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.25
894797,"BRIDGE END,BASLOW",2024-01-19T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.6
894797,"BRIDGE END,BASLOW",2024-01-19T17:20:00.000+00:00,feeder,03,N Current (RMS),A,31.1
894797,"BRIDGE END,BASLOW",2024-01-19T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,57.2
894797,"BRIDGE END,BASLOW",2024-01-19T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,46.6
894797,"BRIDGE END,BASLOW",2024-01-19T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,32.1
894797,"BRIDGE END,BASLOW",2024-01-19T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
894797,"BRIDGE END,BASLOW",2024-01-19T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.59
894797,"BRIDGE END,BASLOW",2024-01-19T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.18
894797,"BRIDGE END,BASLOW",2024-01-19T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.68
894797,"BRIDGE END,BASLOW",2024-01-19T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,45.03
894797,"BRIDGE END,BASLOW",2024-01-19T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,28.49
894797,"BRIDGE END,BASLOW",2024-01-19T17:20:00.000+00:00,feeder,02,N Current (RMS),A,101.3
894797,"BRIDGE END,BASLOW",2024-01-19T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,64.9
894797,"BRIDGE END,BASLOW",2024-01-19T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,184.3
894797,"BRIDGE END,BASLOW",2024-01-19T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,117.4
894797,"BRIDGE END,BASLOW",2024-01-19T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.26
894797,"BRIDGE END,BASLOW",2024-01-19T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.13
894797,"BRIDGE END,BASLOW",2024-01-19T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
894797,"BRIDGE END,BASLOW",2024-01-19T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.17
894797,"BRIDGE END,BASLOW",2024-01-19T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,-0.26
894797,"BRIDGE END,BASLOW",2024-01-19T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,-0.4
894797,"BRIDGE END,BASLOW",2024-01-19T17:20:00.000+00:00,feeder,01,N Current (RMS),A,1.5
894797,"BRIDGE END,BASLOW",2024-01-19T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,1.4
894797,"BRIDGE END,BASLOW",2024-01-19T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,1.3
894797,"BRIDGE END,BASLOW",2024-01-19T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,2.7
894797,"BRIDGE END,BASLOW",2024-01-19T17:20:00.000+00:00,transformer,,Temperature,C,11.9
894797,"BRIDGE END,BASLOW",2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
894797,"BRIDGE END,BASLOW",2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
894797,"BRIDGE END,BASLOW",2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
894797,"BRIDGE END,BASLOW",2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
894797,"BRIDGE END,BASLOW",2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
894797,"BRIDGE END,BASLOW",2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
894797,"BRIDGE END,BASLOW",2024-01-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
894797,"BRIDGE END,BASLOW",2024-01-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
894797,"BRIDGE END,BASLOW",2024-01-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
894797,"BRIDGE END,BASLOW",2024-01-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,36.22
894797,"BRIDGE END,BASLOW",2024-01-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,61.47
894797,"BRIDGE END,BASLOW",2024-01-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,37.34
894797,"BRIDGE END,BASLOW",2024-01-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,116.8
894797,"BRIDGE END,BASLOW",2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
894797,"BRIDGE END,BASLOW",2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,252.0
894797,"BRIDGE END,BASLOW",2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
894797,"BRIDGE END,BASLOW",2024-01-19T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
894797,"BRIDGE END,BASLOW",2024-01-19T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
894797,"BRIDGE END,BASLOW",2024-01-19T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
894797,"BRIDGE END,BASLOW",2024-01-19T17:10:00.000+00:00,feeder,,L3 Active Power,kW,8.51
894797,"BRIDGE END,BASLOW",2024-01-19T17:10:00.000+00:00,feeder,,L2 Active Power,kW,4.67
894797,"BRIDGE END,BASLOW",2024-01-19T17:10:00.000+00:00,feeder,,L1 Active Power,kW,1.49
894797,"BRIDGE END,BASLOW",2024-01-19T17:10:00.000+00:00,feeder,,N Current (RMS),A,30.5
894797,"BRIDGE END,BASLOW",2024-01-19T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.8
894797,"BRIDGE END,BASLOW",2024-01-19T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
894797,"BRIDGE END,BASLOW",2024-01-19T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.0
894797,"BRIDGE END,BASLOW",2024-01-19T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
894797,"BRIDGE END,BASLOW",2024-01-19T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
894797,"BRIDGE END,BASLOW",2024-01-19T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
894797,"BRIDGE END,BASLOW",2024-01-19T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,14.28
894797,"BRIDGE END,BASLOW",2024-01-19T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.54
894797,"BRIDGE END,BASLOW",2024-01-19T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.57
894797,"BRIDGE END,BASLOW",2024-01-19T17:10:00.000+00:00,feeder,03,N Current (RMS),A,35.4
894797,"BRIDGE END,BASLOW",2024-01-19T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,59.4
894797,"BRIDGE END,BASLOW",2024-01-19T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,51.9
894797,"BRIDGE END,BASLOW",2024-01-19T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,28.0
894797,"BRIDGE END,BASLOW",2024-01-19T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.95
894797,"BRIDGE END,BASLOW",2024-01-19T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
894797,"BRIDGE END,BASLOW",2024-01-19T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.3
894797,"BRIDGE END,BASLOW",2024-01-19T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,17.65
894797,"BRIDGE END,BASLOW",2024-01-19T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,52.53
894797,"BRIDGE END,BASLOW",2024-01-19T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,28.79
894797,"BRIDGE END,BASLOW",2024-01-19T17:10:00.000+00:00,feeder,02,N Current (RMS),A,120.8
894797,"BRIDGE END,BASLOW",2024-01-19T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,73.7
894797,"BRIDGE END,BASLOW",2024-01-19T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,214.9
894797,"BRIDGE END,BASLOW",2024-01-19T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,118.9
894797,"BRIDGE END,BASLOW",2024-01-19T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.32
894797,"BRIDGE END,BASLOW",2024-01-19T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.13
894797,"BRIDGE END,BASLOW",2024-01-19T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.61
894797,"BRIDGE END,BASLOW",2024-01-19T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.19
894797,"BRIDGE END,BASLOW",2024-01-19T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,-0.33
894797,"BRIDGE END,BASLOW",2024-01-19T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,-0.48
894797,"BRIDGE END,BASLOW",2024-01-19T17:10:00.000+00:00,feeder,01,N Current (RMS),A,1.8
894797,"BRIDGE END,BASLOW",2024-01-19T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,1.6
894797,"BRIDGE END,BASLOW",2024-01-19T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,1.5
894797,"BRIDGE END,BASLOW",2024-01-19T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,3.2
894797,"BRIDGE END,BASLOW",2024-01-19T17:10:00.000+00:00,transformer,,Temperature,C,11.8
894797,"BRIDGE END,BASLOW",2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
894797,"BRIDGE END,BASLOW",2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
894797,"BRIDGE END,BASLOW",2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
894797,"BRIDGE END,BASLOW",2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
894797,"BRIDGE END,BASLOW",2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
894797,"BRIDGE END,BASLOW",2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
894797,"BRIDGE END,BASLOW",2024-01-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
894797,"BRIDGE END,BASLOW",2024-01-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
894797,"BRIDGE END,BASLOW",2024-01-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
894797,"BRIDGE END,BASLOW",2024-01-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,40.24
894797,"BRIDGE END,BASLOW",2024-01-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,69.42
894797,"BRIDGE END,BASLOW",2024-01-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,36.37
894797,"BRIDGE END,BASLOW",2024-01-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,141.4
894797,"BRIDGE END,BASLOW",2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
894797,"BRIDGE END,BASLOW",2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,284.3
894797,"BRIDGE END,BASLOW",2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
894797,"BRIDGE END,BASLOW",2024-01-19T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
894797,"BRIDGE END,BASLOW",2024-01-19T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
894797,"BRIDGE END,BASLOW",2024-01-19T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
894797,"BRIDGE END,BASLOW",2024-01-19T17:00:00.000+00:00,feeder,,L3 Active Power,kW,8.41
894797,"BRIDGE END,BASLOW",2024-01-19T17:00:00.000+00:00,feeder,,L2 Active Power,kW,5.44
894797,"BRIDGE END,BASLOW",2024-01-19T17:00:00.000+00:00,feeder,,L1 Active Power,kW,1.43
894797,"BRIDGE END,BASLOW",2024-01-19T17:00:00.000+00:00,feeder,,N Current (RMS),A,31.4
894797,"BRIDGE END,BASLOW",2024-01-19T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.4
894797,"BRIDGE END,BASLOW",2024-01-19T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
894797,"BRIDGE END,BASLOW",2024-01-19T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.1
894797,"BRIDGE END,BASLOW",2024-01-19T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
894797,"BRIDGE END,BASLOW",2024-01-19T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
894797,"BRIDGE END,BASLOW",2024-01-19T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
894797,"BRIDGE END,BASLOW",2024-01-19T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,17.25
894797,"BRIDGE END,BASLOW",2024-01-19T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.16
894797,"BRIDGE END,BASLOW",2024-01-19T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.36
894797,"BRIDGE END,BASLOW",2024-01-19T17:00:00.000+00:00,feeder,03,N Current (RMS),A,47.1
894797,"BRIDGE END,BASLOW",2024-01-19T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,71.6
894797,"BRIDGE END,BASLOW",2024-01-19T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,62.3
894797,"BRIDGE END,BASLOW",2024-01-19T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,26.6
894797,"BRIDGE END,BASLOW",2024-01-19T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.2
894797,"BRIDGE END,BASLOW",2024-01-19T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.54
894797,"BRIDGE END,BASLOW",2024-01-19T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.85
894797,"BRIDGE END,BASLOW",2024-01-19T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.98
894797,"BRIDGE END,BASLOW",2024-01-19T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,52.64
894797,"BRIDGE END,BASLOW",2024-01-19T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,29.76
894797,"BRIDGE END,BASLOW",2024-01-19T17:00:00.000+00:00,feeder,02,N Current (RMS),A,126.4
894797,"BRIDGE END,BASLOW",2024-01-19T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,70.5
894797,"BRIDGE END,BASLOW",2024-01-19T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,214.9
894797,"BRIDGE END,BASLOW",2024-01-19T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,122.4
894797,"BRIDGE END,BASLOW",2024-01-19T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.34
894797,"BRIDGE END,BASLOW",2024-01-19T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.13
894797,"BRIDGE END,BASLOW",2024-01-19T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.62
894797,"BRIDGE END,BASLOW",2024-01-19T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.2
894797,"BRIDGE END,BASLOW",2024-01-19T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,-0.33
894797,"BRIDGE END,BASLOW",2024-01-19T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,-0.5
894797,"BRIDGE END,BASLOW",2024-01-19T17:00:00.000+00:00,feeder,01,N Current (RMS),A,1.8
894797,"BRIDGE END,BASLOW",2024-01-19T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,1.7
894797,"BRIDGE END,BASLOW",2024-01-19T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,1.5
894797,"BRIDGE END,BASLOW",2024-01-19T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,3.3
894797,"BRIDGE END,BASLOW",2024-01-19T17:00:00.000+00:00,transformer,,Temperature,C,11.8
894797,"BRIDGE END,BASLOW",2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
894797,"BRIDGE END,BASLOW",2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
894797,"BRIDGE END,BASLOW",2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
894797,"BRIDGE END,BASLOW",2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
894797,"BRIDGE END,BASLOW",2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
894797,"BRIDGE END,BASLOW",2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
894797,"BRIDGE END,BASLOW",2024-01-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
894797,"BRIDGE END,BASLOW",2024-01-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
894797,"BRIDGE END,BASLOW",2024-01-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
894797,"BRIDGE END,BASLOW",2024-01-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,42.45
894797,"BRIDGE END,BASLOW",2024-01-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,72.92
894797,"BRIDGE END,BASLOW",2024-01-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,37.06
894797,"BRIDGE END,BASLOW",2024-01-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,154.5
894797,"BRIDGE END,BASLOW",2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.4
894797,"BRIDGE END,BASLOW",2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,298.3
894797,"BRIDGE END,BASLOW",2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
894797,"BRIDGE END,BASLOW",2024-01-19T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
894797,"BRIDGE END,BASLOW",2024-01-19T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
894797,"BRIDGE END,BASLOW",2024-01-19T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
894797,"BRIDGE END,BASLOW",2024-01-19T16:50:00.000+00:00,feeder,,L3 Active Power,kW,6.64
894797,"BRIDGE END,BASLOW",2024-01-19T16:50:00.000+00:00,feeder,,L2 Active Power,kW,6.49
894797,"BRIDGE END,BASLOW",2024-01-19T16:50:00.000+00:00,feeder,,L1 Active Power,kW,2.29
894797,"BRIDGE END,BASLOW",2024-01-19T16:50:00.000+00:00,feeder,,N Current (RMS),A,25.9
894797,"BRIDGE END,BASLOW",2024-01-19T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
894797,"BRIDGE END,BASLOW",2024-01-19T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.8
894797,"BRIDGE END,BASLOW",2024-01-19T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
894797,"BRIDGE END,BASLOW",2024-01-19T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
894797,"BRIDGE END,BASLOW",2024-01-19T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
894797,"BRIDGE END,BASLOW",2024-01-19T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
894797,"BRIDGE END,BASLOW",2024-01-19T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.49
894797,"BRIDGE END,BASLOW",2024-01-19T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.05
894797,"BRIDGE END,BASLOW",2024-01-19T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.71
894797,"BRIDGE END,BASLOW",2024-01-19T16:50:00.000+00:00,feeder,03,N Current (RMS),A,29.2
894797,"BRIDGE END,BASLOW",2024-01-19T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,59.7
894797,"BRIDGE END,BASLOW",2024-01-19T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,54.4
894797,"BRIDGE END,BASLOW",2024-01-19T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,40.4
894797,"BRIDGE END,BASLOW",2024-01-19T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.69
894797,"BRIDGE END,BASLOW",2024-01-19T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.69
894797,"BRIDGE END,BASLOW",2024-01-19T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.18
894797,"BRIDGE END,BASLOW",2024-01-19T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,16.87
894797,"BRIDGE END,BASLOW",2024-01-19T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,50.67
894797,"BRIDGE END,BASLOW",2024-01-19T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,35.03
894797,"BRIDGE END,BASLOW",2024-01-19T16:50:00.000+00:00,feeder,02,N Current (RMS),A,115.8
894797,"BRIDGE END,BASLOW",2024-01-19T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,69.3
894797,"BRIDGE END,BASLOW",2024-01-19T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,205.9
894797,"BRIDGE END,BASLOW",2024-01-19T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,143.6
894797,"BRIDGE END,BASLOW",2024-01-19T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.27
894797,"BRIDGE END,BASLOW",2024-01-19T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
894797,"BRIDGE END,BASLOW",2024-01-19T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
894797,"BRIDGE END,BASLOW",2024-01-19T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.22
894797,"BRIDGE END,BASLOW",2024-01-19T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,-0.29
894797,"BRIDGE END,BASLOW",2024-01-19T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,-0.43
894797,"BRIDGE END,BASLOW",2024-01-19T16:50:00.000+00:00,feeder,01,N Current (RMS),A,1.7
894797,"BRIDGE END,BASLOW",2024-01-19T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,1.5
894797,"BRIDGE END,BASLOW",2024-01-19T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,1.4
894797,"BRIDGE END,BASLOW",2024-01-19T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,3.0
894797,"BRIDGE END,BASLOW",2024-01-19T16:50:00.000+00:00,transformer,,Temperature,C,11.8
894797,"BRIDGE END,BASLOW",2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
894797,"BRIDGE END,BASLOW",2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
894797,"BRIDGE END,BASLOW",2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
894797,"BRIDGE END,BASLOW",2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
894797,"BRIDGE END,BASLOW",2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
894797,"BRIDGE END,BASLOW",2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
894797,"BRIDGE END,BASLOW",2024-01-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
894797,"BRIDGE END,BASLOW",2024-01-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
894797,"BRIDGE END,BASLOW",2024-01-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
894797,"BRIDGE END,BASLOW",2024-01-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,37.78
894797,"BRIDGE END,BASLOW",2024-01-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,69.92
894797,"BRIDGE END,BASLOW",2024-01-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,46.6
894797,"BRIDGE END,BASLOW",2024-01-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,129.4
894797,"BRIDGE END,BASLOW",2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
894797,"BRIDGE END,BASLOW",2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,284.7
894797,"BRIDGE END,BASLOW",2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.3
894797,"BRIDGE END,BASLOW",2024-01-19T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
894797,"BRIDGE END,BASLOW",2024-01-19T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
894797,"BRIDGE END,BASLOW",2024-01-19T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
894797,"BRIDGE END,BASLOW",2024-01-19T16:40:00.000+00:00,feeder,,L3 Active Power,kW,6.68
894797,"BRIDGE END,BASLOW",2024-01-19T16:40:00.000+00:00,feeder,,L2 Active Power,kW,8.1
894797,"BRIDGE END,BASLOW",2024-01-19T16:40:00.000+00:00,feeder,,L1 Active Power,kW,1.33
894797,"BRIDGE END,BASLOW",2024-01-19T16:40:00.000+00:00,feeder,,N Current (RMS),A,31.4
894797,"BRIDGE END,BASLOW",2024-01-19T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
894797,"BRIDGE END,BASLOW",2024-01-19T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.5
894797,"BRIDGE END,BASLOW",2024-01-19T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
894797,"BRIDGE END,BASLOW",2024-01-19T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
894797,"BRIDGE END,BASLOW",2024-01-19T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.1
894797,"BRIDGE END,BASLOW",2024-01-19T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
894797,"BRIDGE END,BASLOW",2024-01-19T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,15.78
894797,"BRIDGE END,BASLOW",2024-01-19T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.78
894797,"BRIDGE END,BASLOW",2024-01-19T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.14
894797,"BRIDGE END,BASLOW",2024-01-19T16:40:00.000+00:00,feeder,03,N Current (RMS),A,35.4
894797,"BRIDGE END,BASLOW",2024-01-19T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,65.8
894797,"BRIDGE END,BASLOW",2024-01-19T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,41.2
894797,"BRIDGE END,BASLOW",2024-01-19T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,46.2
894797,"BRIDGE END,BASLOW",2024-01-19T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.26
894797,"BRIDGE END,BASLOW",2024-01-19T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.39
894797,"BRIDGE END,BASLOW",2024-01-19T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.87
894797,"BRIDGE END,BASLOW",2024-01-19T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,18.77
894797,"BRIDGE END,BASLOW",2024-01-19T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,54.72
894797,"BRIDGE END,BASLOW",2024-01-19T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,37.84
894797,"BRIDGE END,BASLOW",2024-01-19T16:40:00.000+00:00,feeder,02,N Current (RMS),A,116.3
894797,"BRIDGE END,BASLOW",2024-01-19T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,78.1
894797,"BRIDGE END,BASLOW",2024-01-19T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,222.4
894797,"BRIDGE END,BASLOW",2024-01-19T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,155.7
894797,"BRIDGE END,BASLOW",2024-01-19T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.28
894797,"BRIDGE END,BASLOW",2024-01-19T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
894797,"BRIDGE END,BASLOW",2024-01-19T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.61
894797,"BRIDGE END,BASLOW",2024-01-19T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.22
894797,"BRIDGE END,BASLOW",2024-01-19T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,-0.31
894797,"BRIDGE END,BASLOW",2024-01-19T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,-0.46
894797,"BRIDGE END,BASLOW",2024-01-19T16:40:00.000+00:00,feeder,01,N Current (RMS),A,1.7
894797,"BRIDGE END,BASLOW",2024-01-19T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,1.5
894797,"BRIDGE END,BASLOW",2024-01-19T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,1.5
894797,"BRIDGE END,BASLOW",2024-01-19T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,3.2
894797,"BRIDGE END,BASLOW",2024-01-19T16:40:00.000+00:00,transformer,,Temperature,C,11.7
894797,"BRIDGE END,BASLOW",2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
894797,"BRIDGE END,BASLOW",2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
894797,"BRIDGE END,BASLOW",2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
894797,"BRIDGE END,BASLOW",2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
894797,"BRIDGE END,BASLOW",2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
894797,"BRIDGE END,BASLOW",2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
894797,"BRIDGE END,BASLOW",2024-01-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
894797,"BRIDGE END,BASLOW",2024-01-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
894797,"BRIDGE END,BASLOW",2024-01-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.87
894797,"BRIDGE END,BASLOW",2024-01-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,41.0
894797,"BRIDGE END,BASLOW",2024-01-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,72.3
894797,"BRIDGE END,BASLOW",2024-01-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,49.86
894797,"BRIDGE END,BASLOW",2024-01-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,120.4
894797,"BRIDGE END,BASLOW",2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.3
894797,"BRIDGE END,BASLOW",2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,294.2
894797,"BRIDGE END,BASLOW",2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.6
894797,"BRIDGE END,BASLOW",2024-01-19T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
894797,"BRIDGE END,BASLOW",2024-01-19T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
894797,"BRIDGE END,BASLOW",2024-01-19T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
894797,"BRIDGE END,BASLOW",2024-01-19T16:30:00.000+00:00,feeder,,L3 Active Power,kW,7.25
894797,"BRIDGE END,BASLOW",2024-01-19T16:30:00.000+00:00,feeder,,L2 Active Power,kW,8.46
894797,"BRIDGE END,BASLOW",2024-01-19T16:30:00.000+00:00,feeder,,L1 Active Power,kW,1.23
894797,"BRIDGE END,BASLOW",2024-01-19T16:30:00.000+00:00,feeder,,N Current (RMS),A,31.8
894797,"BRIDGE END,BASLOW",2024-01-19T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
894797,"BRIDGE END,BASLOW",2024-01-19T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.2
894797,"BRIDGE END,BASLOW",2024-01-19T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
894797,"BRIDGE END,BASLOW",2024-01-19T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
894797,"BRIDGE END,BASLOW",2024-01-19T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.14
894797,"BRIDGE END,BASLOW",2024-01-19T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
894797,"BRIDGE END,BASLOW",2024-01-19T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.07
894797,"BRIDGE END,BASLOW",2024-01-19T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.49
894797,"BRIDGE END,BASLOW",2024-01-19T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.75
894797,"BRIDGE END,BASLOW",2024-01-19T16:30:00.000+00:00,feeder,03,N Current (RMS),A,29.1
894797,"BRIDGE END,BASLOW",2024-01-19T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,53.8
894797,"BRIDGE END,BASLOW",2024-01-19T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,36.5
894797,"BRIDGE END,BASLOW",2024-01-19T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,37.4
894797,"BRIDGE END,BASLOW",2024-01-19T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.43
894797,"BRIDGE END,BASLOW",2024-01-19T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
894797,"BRIDGE END,BASLOW",2024-01-19T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.22
894797,"BRIDGE END,BASLOW",2024-01-19T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.47
894797,"BRIDGE END,BASLOW",2024-01-19T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,51.16
894797,"BRIDGE END,BASLOW",2024-01-19T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,30.47
894797,"BRIDGE END,BASLOW",2024-01-19T16:30:00.000+00:00,feeder,02,N Current (RMS),A,118.4
894797,"BRIDGE END,BASLOW",2024-01-19T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,68.7
894797,"BRIDGE END,BASLOW",2024-01-19T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,207.0
894797,"BRIDGE END,BASLOW",2024-01-19T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,124.3
894797,"BRIDGE END,BASLOW",2024-01-19T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.3
894797,"BRIDGE END,BASLOW",2024-01-19T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.13
894797,"BRIDGE END,BASLOW",2024-01-19T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
894797,"BRIDGE END,BASLOW",2024-01-19T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.2
894797,"BRIDGE END,BASLOW",2024-01-19T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,-0.32
894797,"BRIDGE END,BASLOW",2024-01-19T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,-0.45
894797,"BRIDGE END,BASLOW",2024-01-19T16:30:00.000+00:00,feeder,01,N Current (RMS),A,1.7
894797,"BRIDGE END,BASLOW",2024-01-19T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,1.6
894797,"BRIDGE END,BASLOW",2024-01-19T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,1.5
894797,"BRIDGE END,BASLOW",2024-01-19T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,3.1
894797,"BRIDGE END,BASLOW",2024-01-19T16:30:00.000+00:00,transformer,,Temperature,C,11.7
894797,"BRIDGE END,BASLOW",2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
894797,"BRIDGE END,BASLOW",2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
894797,"BRIDGE END,BASLOW",2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
894797,"BRIDGE END,BASLOW",2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
894797,"BRIDGE END,BASLOW",2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
894797,"BRIDGE END,BASLOW",2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
894797,"BRIDGE END,BASLOW",2024-01-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
894797,"BRIDGE END,BASLOW",2024-01-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
894797,"BRIDGE END,BASLOW",2024-01-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
894797,"BRIDGE END,BASLOW",2024-01-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,36.6
894797,"BRIDGE END,BASLOW",2024-01-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,67.8
894797,"BRIDGE END,BASLOW",2024-01-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,39.99
894797,"BRIDGE END,BASLOW",2024-01-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,132.8
894797,"BRIDGE END,BASLOW",2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
894797,"BRIDGE END,BASLOW",2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,275.2
894797,"BRIDGE END,BASLOW",2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
894797,"BRIDGE END,BASLOW",2024-01-19T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
894797,"BRIDGE END,BASLOW",2024-01-19T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
894797,"BRIDGE END,BASLOW",2024-01-19T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
894797,"BRIDGE END,BASLOW",2024-01-19T16:20:00.000+00:00,feeder,,L3 Active Power,kW,5.13
894797,"BRIDGE END,BASLOW",2024-01-19T16:20:00.000+00:00,feeder,,L2 Active Power,kW,8.83
894797,"BRIDGE END,BASLOW",2024-01-19T16:20:00.000+00:00,feeder,,L1 Active Power,kW,1.67
894797,"BRIDGE END,BASLOW",2024-01-19T16:20:00.000+00:00,feeder,,N Current (RMS),A,30.4
894797,"BRIDGE END,BASLOW",2024-01-19T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
894797,"BRIDGE END,BASLOW",2024-01-19T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.6
894797,"BRIDGE END,BASLOW",2024-01-19T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
894797,"BRIDGE END,BASLOW",2024-01-19T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
894797,"BRIDGE END,BASLOW",2024-01-19T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.36
894797,"BRIDGE END,BASLOW",2024-01-19T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.1
894797,"BRIDGE END,BASLOW",2024-01-19T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,16.98
894797,"BRIDGE END,BASLOW",2024-01-19T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.06
894797,"BRIDGE END,BASLOW",2024-01-19T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.64
894797,"BRIDGE END,BASLOW",2024-01-19T16:20:00.000+00:00,feeder,03,N Current (RMS),A,47.9
894797,"BRIDGE END,BASLOW",2024-01-19T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,69.9
894797,"BRIDGE END,BASLOW",2024-01-19T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,26.2
894797,"BRIDGE END,BASLOW",2024-01-19T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,32.1
894797,"BRIDGE END,BASLOW",2024-01-19T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.75
894797,"BRIDGE END,BASLOW",2024-01-19T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.35
894797,"BRIDGE END,BASLOW",2024-01-19T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.22
894797,"BRIDGE END,BASLOW",2024-01-19T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.63
894797,"BRIDGE END,BASLOW",2024-01-19T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,47.02
894797,"BRIDGE END,BASLOW",2024-01-19T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,31.42
894797,"BRIDGE END,BASLOW",2024-01-19T16:20:00.000+00:00,feeder,02,N Current (RMS),A,106.3
894797,"BRIDGE END,BASLOW",2024-01-19T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,60.2
894797,"BRIDGE END,BASLOW",2024-01-19T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,191.0
894797,"BRIDGE END,BASLOW",2024-01-19T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,128.3
894797,"BRIDGE END,BASLOW",2024-01-19T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.25
894797,"BRIDGE END,BASLOW",2024-01-19T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.14
894797,"BRIDGE END,BASLOW",2024-01-19T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.52
894797,"BRIDGE END,BASLOW",2024-01-19T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.17
894797,"BRIDGE END,BASLOW",2024-01-19T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,-0.28
894797,"BRIDGE END,BASLOW",2024-01-19T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,-0.42
894797,"BRIDGE END,BASLOW",2024-01-19T16:20:00.000+00:00,feeder,01,N Current (RMS),A,1.5
894797,"BRIDGE END,BASLOW",2024-01-19T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,1.4
894797,"BRIDGE END,BASLOW",2024-01-19T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,1.4
894797,"BRIDGE END,BASLOW",2024-01-19T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,2.8
894797,"BRIDGE END,BASLOW",2024-01-19T16:20:00.000+00:00,transformer,,Temperature,C,11.6
894797,"BRIDGE END,BASLOW",2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
894797,"BRIDGE END,BASLOW",2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
894797,"BRIDGE END,BASLOW",2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
894797,"BRIDGE END,BASLOW",2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
894797,"BRIDGE END,BASLOW",2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
894797,"BRIDGE END,BASLOW",2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
894797,"BRIDGE END,BASLOW",2024-01-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
894797,"BRIDGE END,BASLOW",2024-01-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
894797,"BRIDGE END,BASLOW",2024-01-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
894797,"BRIDGE END,BASLOW",2024-01-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,36.57
894797,"BRIDGE END,BASLOW",2024-01-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,61.63
894797,"BRIDGE END,BASLOW",2024-01-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,40.31
894797,"BRIDGE END,BASLOW",2024-01-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,108.5
894797,"BRIDGE END,BASLOW",2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
894797,"BRIDGE END,BASLOW",2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,251.2
894797,"BRIDGE END,BASLOW",2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
894797,"BRIDGE END,BASLOW",2024-01-19T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
894797,"BRIDGE END,BASLOW",2024-01-19T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
894797,"BRIDGE END,BASLOW",2024-01-19T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
