Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894797,"BRIDGE END,BASLOW",2024-01-19T16:10:00.000+00:00,feeder,,L3 Active Power,kW,5.56
894797,"BRIDGE END,BASLOW",2024-01-19T16:10:00.000+00:00,feeder,,L2 Active Power,kW,9.5
894797,"BRIDGE END,BASLOW",2024-01-19T16:10:00.000+00:00,feeder,,L1 Active Power,kW,1.66
894797,"BRIDGE END,BASLOW",2024-01-19T16:10:00.000+00:00,feeder,,N Current (RMS),A,31.6
894797,"BRIDGE END,BASLOW",2024-01-19T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
894797,"BRIDGE END,BASLOW",2024-01-19T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.2
894797,"BRIDGE END,BASLOW",2024-01-19T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.7
894797,"BRIDGE END,BASLOW",2024-01-19T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
894797,"BRIDGE END,BASLOW",2024-01-19T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.14
894797,"BRIDGE END,BASLOW",2024-01-19T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
894797,"BRIDGE END,BASLOW",2024-01-19T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,14.03
894797,"BRIDGE END,BASLOW",2024-01-19T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.72
894797,"BRIDGE END,BASLOW",2024-01-19T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.19
894797,"BRIDGE END,BASLOW",2024-01-19T16:10:00.000+00:00,feeder,03,N Current (RMS),A,35.2
894797,"BRIDGE END,BASLOW",2024-01-19T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,58.4
894797,"BRIDGE END,BASLOW",2024-01-19T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,32.7
894797,"BRIDGE END,BASLOW",2024-01-19T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,34.9
894797,"BRIDGE END,BASLOW",2024-01-19T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.35
894797,"BRIDGE END,BASLOW",2024-01-19T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.27
894797,"BRIDGE END,BASLOW",2024-01-19T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.49
894797,"BRIDGE END,BASLOW",2024-01-19T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.75
894797,"BRIDGE END,BASLOW",2024-01-19T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,52.95
894797,"BRIDGE END,BASLOW",2024-01-19T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,32.37
894797,"BRIDGE END,BASLOW",2024-01-19T16:10:00.000+00:00,feeder,02,N Current (RMS),A,130.5
894797,"BRIDGE END,BASLOW",2024-01-19T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,56.4
894797,"BRIDGE END,BASLOW",2024-01-19T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,214.8
894797,"BRIDGE END,BASLOW",2024-01-19T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,132.5
894797,"BRIDGE END,BASLOW",2024-01-19T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.3
894797,"BRIDGE END,BASLOW",2024-01-19T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
894797,"BRIDGE END,BASLOW",2024-01-19T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.64
894797,"BRIDGE END,BASLOW",2024-01-19T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.24
894797,"BRIDGE END,BASLOW",2024-01-19T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,-0.33
894797,"BRIDGE END,BASLOW",2024-01-19T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,-0.44
894797,"BRIDGE END,BASLOW",2024-01-19T16:10:00.000+00:00,feeder,01,N Current (RMS),A,1.8
894797,"BRIDGE END,BASLOW",2024-01-19T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,1.6
894797,"BRIDGE END,BASLOW",2024-01-19T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,1.6
894797,"BRIDGE END,BASLOW",2024-01-19T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,3.2
894797,"BRIDGE END,BASLOW",2024-01-19T16:10:00.000+00:00,transformer,,Temperature,C,11.6
894797,"BRIDGE END,BASLOW",2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
894797,"BRIDGE END,BASLOW",2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
894797,"BRIDGE END,BASLOW",2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
894797,"BRIDGE END,BASLOW",2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
894797,"BRIDGE END,BASLOW",2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
894797,"BRIDGE END,BASLOW",2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
894797,"BRIDGE END,BASLOW",2024-01-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
894797,"BRIDGE END,BASLOW",2024-01-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
894797,"BRIDGE END,BASLOW",2024-01-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.54
894797,"BRIDGE END,BASLOW",2024-01-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,33.1
894797,"BRIDGE END,BASLOW",2024-01-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,69.84
894797,"BRIDGE END,BASLOW",2024-01-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,41.78
894797,"BRIDGE END,BASLOW",2024-01-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,141.4
894797,"BRIDGE END,BASLOW",2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
894797,"BRIDGE END,BASLOW",2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,283.9
894797,"BRIDGE END,BASLOW",2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.6
894797,"BRIDGE END,BASLOW",2024-01-19T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
894797,"BRIDGE END,BASLOW",2024-01-19T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
894797,"BRIDGE END,BASLOW",2024-01-19T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
894797,"BRIDGE END,BASLOW",2024-01-19T16:00:00.000+00:00,feeder,,L3 Active Power,kW,1.92
894797,"BRIDGE END,BASLOW",2024-01-19T16:00:00.000+00:00,feeder,,L2 Active Power,kW,8.87
894797,"BRIDGE END,BASLOW",2024-01-19T16:00:00.000+00:00,feeder,,L1 Active Power,kW,1.85
894797,"BRIDGE END,BASLOW",2024-01-19T16:00:00.000+00:00,feeder,,N Current (RMS),A,31.9
894797,"BRIDGE END,BASLOW",2024-01-19T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
894797,"BRIDGE END,BASLOW",2024-01-19T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.8
894797,"BRIDGE END,BASLOW",2024-01-19T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
894797,"BRIDGE END,BASLOW",2024-01-19T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
894797,"BRIDGE END,BASLOW",2024-01-19T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.13
894797,"BRIDGE END,BASLOW",2024-01-19T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.98
894797,"BRIDGE END,BASLOW",2024-01-19T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.29
894797,"BRIDGE END,BASLOW",2024-01-19T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.21
894797,"BRIDGE END,BASLOW",2024-01-19T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.94
894797,"BRIDGE END,BASLOW",2024-01-19T16:00:00.000+00:00,feeder,03,N Current (RMS),A,38.3
894797,"BRIDGE END,BASLOW",2024-01-19T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,59.4
894797,"BRIDGE END,BASLOW",2024-01-19T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,34.6
894797,"BRIDGE END,BASLOW",2024-01-19T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,21.0
894797,"BRIDGE END,BASLOW",2024-01-19T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.26
894797,"BRIDGE END,BASLOW",2024-01-19T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.31
894797,"BRIDGE END,BASLOW",2024-01-19T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.28
894797,"BRIDGE END,BASLOW",2024-01-19T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.38
894797,"BRIDGE END,BASLOW",2024-01-19T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,57.01
894797,"BRIDGE END,BASLOW",2024-01-19T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,31.05
894797,"BRIDGE END,BASLOW",2024-01-19T16:00:00.000+00:00,feeder,02,N Current (RMS),A,147.6
894797,"BRIDGE END,BASLOW",2024-01-19T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,55.1
894797,"BRIDGE END,BASLOW",2024-01-19T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,231.5
894797,"BRIDGE END,BASLOW",2024-01-19T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,127.9
894797,"BRIDGE END,BASLOW",2024-01-19T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.35
894797,"BRIDGE END,BASLOW",2024-01-19T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
894797,"BRIDGE END,BASLOW",2024-01-19T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.73
894797,"BRIDGE END,BASLOW",2024-01-19T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.26
894797,"BRIDGE END,BASLOW",2024-01-19T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,-0.38
894797,"BRIDGE END,BASLOW",2024-01-19T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,-0.49
894797,"BRIDGE END,BASLOW",2024-01-19T16:00:00.000+00:00,feeder,01,N Current (RMS),A,2.0
894797,"BRIDGE END,BASLOW",2024-01-19T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,1.9
894797,"BRIDGE END,BASLOW",2024-01-19T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,1.7
894797,"BRIDGE END,BASLOW",2024-01-19T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,3.6
894797,"BRIDGE END,BASLOW",2024-01-19T16:00:00.000+00:00,transformer,,Temperature,C,11.5
894797,"BRIDGE END,BASLOW",2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
894797,"BRIDGE END,BASLOW",2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
894797,"BRIDGE END,BASLOW",2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
894797,"BRIDGE END,BASLOW",2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
894797,"BRIDGE END,BASLOW",2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
894797,"BRIDGE END,BASLOW",2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
894797,"BRIDGE END,BASLOW",2024-01-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
894797,"BRIDGE END,BASLOW",2024-01-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
894797,"BRIDGE END,BASLOW",2024-01-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.12
894797,"BRIDGE END,BASLOW",2024-01-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,29.33
894797,"BRIDGE END,BASLOW",2024-01-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,73.72
894797,"BRIDGE END,BASLOW",2024-01-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,37.35
894797,"BRIDGE END,BASLOW",2024-01-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,171.4
894797,"BRIDGE END,BASLOW",2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
894797,"BRIDGE END,BASLOW",2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,299.9
894797,"BRIDGE END,BASLOW",2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
894797,"BRIDGE END,BASLOW",2024-01-19T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
894797,"BRIDGE END,BASLOW",2024-01-19T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
894797,"BRIDGE END,BASLOW",2024-01-19T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
894797,"BRIDGE END,BASLOW",2024-01-19T15:50:00.000+00:00,feeder,,L3 Active Power,kW,4.12
894797,"BRIDGE END,BASLOW",2024-01-19T15:50:00.000+00:00,feeder,,L2 Active Power,kW,11.16
894797,"BRIDGE END,BASLOW",2024-01-19T15:50:00.000+00:00,feeder,,L1 Active Power,kW,1.65
894797,"BRIDGE END,BASLOW",2024-01-19T15:50:00.000+00:00,feeder,,N Current (RMS),A,40.5
894797,"BRIDGE END,BASLOW",2024-01-19T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
894797,"BRIDGE END,BASLOW",2024-01-19T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,46.9
894797,"BRIDGE END,BASLOW",2024-01-19T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.6
894797,"BRIDGE END,BASLOW",2024-01-19T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
894797,"BRIDGE END,BASLOW",2024-01-19T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.41
894797,"BRIDGE END,BASLOW",2024-01-19T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.17
894797,"BRIDGE END,BASLOW",2024-01-19T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.83
894797,"BRIDGE END,BASLOW",2024-01-19T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.26
894797,"BRIDGE END,BASLOW",2024-01-19T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.69
894797,"BRIDGE END,BASLOW",2024-01-19T15:50:00.000+00:00,feeder,03,N Current (RMS),A,29.3
894797,"BRIDGE END,BASLOW",2024-01-19T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,49.4
894797,"BRIDGE END,BASLOW",2024-01-19T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,30.7
894797,"BRIDGE END,BASLOW",2024-01-19T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,24.9
894797,"BRIDGE END,BASLOW",2024-01-19T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.48
894797,"BRIDGE END,BASLOW",2024-01-19T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.06
894797,"BRIDGE END,BASLOW",2024-01-19T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.03
894797,"BRIDGE END,BASLOW",2024-01-19T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.46
894797,"BRIDGE END,BASLOW",2024-01-19T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,54.46
894797,"BRIDGE END,BASLOW",2024-01-19T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,34.13
894797,"BRIDGE END,BASLOW",2024-01-19T15:50:00.000+00:00,feeder,02,N Current (RMS),A,135.0
894797,"BRIDGE END,BASLOW",2024-01-19T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,55.3
894797,"BRIDGE END,BASLOW",2024-01-19T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,221.1
894797,"BRIDGE END,BASLOW",2024-01-19T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,139.7
894797,"BRIDGE END,BASLOW",2024-01-19T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.31
894797,"BRIDGE END,BASLOW",2024-01-19T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
894797,"BRIDGE END,BASLOW",2024-01-19T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.69
894797,"BRIDGE END,BASLOW",2024-01-19T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.26
894797,"BRIDGE END,BASLOW",2024-01-19T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,-0.34
894797,"BRIDGE END,BASLOW",2024-01-19T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,-0.45
894797,"BRIDGE END,BASLOW",2024-01-19T15:50:00.000+00:00,feeder,01,N Current (RMS),A,1.9
894797,"BRIDGE END,BASLOW",2024-01-19T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,1.7
894797,"BRIDGE END,BASLOW",2024-01-19T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,1.6
894797,"BRIDGE END,BASLOW",2024-01-19T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,3.4
894797,"BRIDGE END,BASLOW",2024-01-19T15:50:00.000+00:00,transformer,,Temperature,C,11.5
894797,"BRIDGE END,BASLOW",2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
894797,"BRIDGE END,BASLOW",2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
894797,"BRIDGE END,BASLOW",2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
894797,"BRIDGE END,BASLOW",2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
894797,"BRIDGE END,BASLOW",2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
894797,"BRIDGE END,BASLOW",2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
894797,"BRIDGE END,BASLOW",2024-01-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
894797,"BRIDGE END,BASLOW",2024-01-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
894797,"BRIDGE END,BASLOW",2024-01-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.74
894797,"BRIDGE END,BASLOW",2024-01-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,29.15
894797,"BRIDGE END,BASLOW",2024-01-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,72.54
894797,"BRIDGE END,BASLOW",2024-01-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,41.02
894797,"BRIDGE END,BASLOW",2024-01-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,163.0
894797,"BRIDGE END,BASLOW",2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
894797,"BRIDGE END,BASLOW",2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,295.3
894797,"BRIDGE END,BASLOW",2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
894797,"BRIDGE END,BASLOW",2024-01-19T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
894797,"BRIDGE END,BASLOW",2024-01-19T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
894797,"BRIDGE END,BASLOW",2024-01-19T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
894797,"BRIDGE END,BASLOW",2024-01-19T15:40:00.000+00:00,feeder,,L3 Active Power,kW,5.04
894797,"BRIDGE END,BASLOW",2024-01-19T15:40:00.000+00:00,feeder,,L2 Active Power,kW,9.13
894797,"BRIDGE END,BASLOW",2024-01-19T15:40:00.000+00:00,feeder,,L1 Active Power,kW,1.86
894797,"BRIDGE END,BASLOW",2024-01-19T15:40:00.000+00:00,feeder,,N Current (RMS),A,30.1
894797,"BRIDGE END,BASLOW",2024-01-19T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
894797,"BRIDGE END,BASLOW",2024-01-19T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.4
894797,"BRIDGE END,BASLOW",2024-01-19T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
894797,"BRIDGE END,BASLOW",2024-01-19T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
894797,"BRIDGE END,BASLOW",2024-01-19T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.5
894797,"BRIDGE END,BASLOW",2024-01-19T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
894797,"BRIDGE END,BASLOW",2024-01-19T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.61
894797,"BRIDGE END,BASLOW",2024-01-19T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.71
894797,"BRIDGE END,BASLOW",2024-01-19T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.89
894797,"BRIDGE END,BASLOW",2024-01-19T15:40:00.000+00:00,feeder,03,N Current (RMS),A,32.6
894797,"BRIDGE END,BASLOW",2024-01-19T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,46.2
894797,"BRIDGE END,BASLOW",2024-01-19T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,29.0
894797,"BRIDGE END,BASLOW",2024-01-19T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,16.6
894797,"BRIDGE END,BASLOW",2024-01-19T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
894797,"BRIDGE END,BASLOW",2024-01-19T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.29
894797,"BRIDGE END,BASLOW",2024-01-19T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.41
894797,"BRIDGE END,BASLOW",2024-01-19T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.86
894797,"BRIDGE END,BASLOW",2024-01-19T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,55.56
894797,"BRIDGE END,BASLOW",2024-01-19T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,35.66
894797,"BRIDGE END,BASLOW",2024-01-19T15:40:00.000+00:00,feeder,02,N Current (RMS),A,139.1
894797,"BRIDGE END,BASLOW",2024-01-19T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,52.8
894797,"BRIDGE END,BASLOW",2024-01-19T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,225.6
894797,"BRIDGE END,BASLOW",2024-01-19T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,147.1
894797,"BRIDGE END,BASLOW",2024-01-19T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.3
894797,"BRIDGE END,BASLOW",2024-01-19T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
894797,"BRIDGE END,BASLOW",2024-01-19T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.7
894797,"BRIDGE END,BASLOW",2024-01-19T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.27
894797,"BRIDGE END,BASLOW",2024-01-19T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,-0.34
894797,"BRIDGE END,BASLOW",2024-01-19T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,-0.44
894797,"BRIDGE END,BASLOW",2024-01-19T15:40:00.000+00:00,feeder,01,N Current (RMS),A,1.9
894797,"BRIDGE END,BASLOW",2024-01-19T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,1.7
894797,"BRIDGE END,BASLOW",2024-01-19T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,1.7
894797,"BRIDGE END,BASLOW",2024-01-19T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,3.4
894797,"BRIDGE END,BASLOW",2024-01-19T15:40:00.000+00:00,transformer,,Temperature,C,11.4
894797,"BRIDGE END,BASLOW",2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
894797,"BRIDGE END,BASLOW",2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
894797,"BRIDGE END,BASLOW",2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
894797,"BRIDGE END,BASLOW",2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
894797,"BRIDGE END,BASLOW",2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
894797,"BRIDGE END,BASLOW",2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
894797,"BRIDGE END,BASLOW",2024-01-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
894797,"BRIDGE END,BASLOW",2024-01-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
894797,"BRIDGE END,BASLOW",2024-01-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.56
894797,"BRIDGE END,BASLOW",2024-01-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,28.24
894797,"BRIDGE END,BASLOW",2024-01-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,71.06
894797,"BRIDGE END,BASLOW",2024-01-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,40.97
894797,"BRIDGE END,BASLOW",2024-01-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,153.4
894797,"BRIDGE END,BASLOW",2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
894797,"BRIDGE END,BASLOW",2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,289.4
894797,"BRIDGE END,BASLOW",2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
894797,"BRIDGE END,BASLOW",2024-01-19T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
894797,"BRIDGE END,BASLOW",2024-01-19T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
894797,"BRIDGE END,BASLOW",2024-01-19T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
894797,"BRIDGE END,BASLOW",2024-01-19T15:30:00.000+00:00,feeder,,L3 Active Power,kW,7.78
894797,"BRIDGE END,BASLOW",2024-01-19T15:30:00.000+00:00,feeder,,L2 Active Power,kW,7.77
894797,"BRIDGE END,BASLOW",2024-01-19T15:30:00.000+00:00,feeder,,L1 Active Power,kW,2.0
894797,"BRIDGE END,BASLOW",2024-01-19T15:30:00.000+00:00,feeder,,N Current (RMS),A,33.4
894797,"BRIDGE END,BASLOW",2024-01-19T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.4
894797,"BRIDGE END,BASLOW",2024-01-19T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.6
894797,"BRIDGE END,BASLOW",2024-01-19T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.6
894797,"BRIDGE END,BASLOW",2024-01-19T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
894797,"BRIDGE END,BASLOW",2024-01-19T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.55
894797,"BRIDGE END,BASLOW",2024-01-19T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
894797,"BRIDGE END,BASLOW",2024-01-19T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.33
894797,"BRIDGE END,BASLOW",2024-01-19T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.34
894797,"BRIDGE END,BASLOW",2024-01-19T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.62
894797,"BRIDGE END,BASLOW",2024-01-19T15:30:00.000+00:00,feeder,03,N Current (RMS),A,24.9
894797,"BRIDGE END,BASLOW",2024-01-19T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,38.9
894797,"BRIDGE END,BASLOW",2024-01-19T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,23.4
894797,"BRIDGE END,BASLOW",2024-01-19T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,19.7
894797,"BRIDGE END,BASLOW",2024-01-19T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.05
894797,"BRIDGE END,BASLOW",2024-01-19T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.29
894797,"BRIDGE END,BASLOW",2024-01-19T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.85
894797,"BRIDGE END,BASLOW",2024-01-19T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.68
894797,"BRIDGE END,BASLOW",2024-01-19T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,55.93
894797,"BRIDGE END,BASLOW",2024-01-19T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,27.39
894797,"BRIDGE END,BASLOW",2024-01-19T15:30:00.000+00:00,feeder,02,N Current (RMS),A,141.7
894797,"BRIDGE END,BASLOW",2024-01-19T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,56.4
894797,"BRIDGE END,BASLOW",2024-01-19T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,226.6
894797,"BRIDGE END,BASLOW",2024-01-19T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,112.6
894797,"BRIDGE END,BASLOW",2024-01-19T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.35
894797,"BRIDGE END,BASLOW",2024-01-19T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.12
894797,"BRIDGE END,BASLOW",2024-01-19T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.69
894797,"BRIDGE END,BASLOW",2024-01-19T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.23
894797,"BRIDGE END,BASLOW",2024-01-19T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,-0.38
894797,"BRIDGE END,BASLOW",2024-01-19T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,-0.49
894797,"BRIDGE END,BASLOW",2024-01-19T15:30:00.000+00:00,feeder,01,N Current (RMS),A,2.0
894797,"BRIDGE END,BASLOW",2024-01-19T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,1.8
894797,"BRIDGE END,BASLOW",2024-01-19T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,1.7
894797,"BRIDGE END,BASLOW",2024-01-19T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,3.4
894797,"BRIDGE END,BASLOW",2024-01-19T15:30:00.000+00:00,transformer,,Temperature,C,11.4
894797,"BRIDGE END,BASLOW",2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
894797,"BRIDGE END,BASLOW",2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
894797,"BRIDGE END,BASLOW",2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
894797,"BRIDGE END,BASLOW",2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
894797,"BRIDGE END,BASLOW",2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
894797,"BRIDGE END,BASLOW",2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
894797,"BRIDGE END,BASLOW",2024-01-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
894797,"BRIDGE END,BASLOW",2024-01-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
894797,"BRIDGE END,BASLOW",2024-01-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.02
894797,"BRIDGE END,BASLOW",2024-01-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,30.55
894797,"BRIDGE END,BASLOW",2024-01-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,68.65
894797,"BRIDGE END,BASLOW",2024-01-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,33.52
894797,"BRIDGE END,BASLOW",2024-01-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,154.4
894797,"BRIDGE END,BASLOW",2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
894797,"BRIDGE END,BASLOW",2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,279.2
894797,"BRIDGE END,BASLOW",2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
894797,"BRIDGE END,BASLOW",2024-01-19T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
894797,"BRIDGE END,BASLOW",2024-01-19T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
894797,"BRIDGE END,BASLOW",2024-01-19T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
894797,"BRIDGE END,BASLOW",2024-01-19T15:20:00.000+00:00,feeder,,L3 Active Power,kW,2.06
894797,"BRIDGE END,BASLOW",2024-01-19T15:20:00.000+00:00,feeder,,L2 Active Power,kW,3.04
894797,"BRIDGE END,BASLOW",2024-01-19T15:20:00.000+00:00,feeder,,L1 Active Power,kW,1.9
894797,"BRIDGE END,BASLOW",2024-01-19T15:20:00.000+00:00,feeder,,N Current (RMS),A,10.1
894797,"BRIDGE END,BASLOW",2024-01-19T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
894797,"BRIDGE END,BASLOW",2024-01-19T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
894797,"BRIDGE END,BASLOW",2024-01-19T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
894797,"BRIDGE END,BASLOW",2024-01-19T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.26
894797,"BRIDGE END,BASLOW",2024-01-19T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.35
894797,"BRIDGE END,BASLOW",2024-01-19T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
894797,"BRIDGE END,BASLOW",2024-01-19T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.34
894797,"BRIDGE END,BASLOW",2024-01-19T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.62
894797,"BRIDGE END,BASLOW",2024-01-19T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.63
894797,"BRIDGE END,BASLOW",2024-01-19T15:20:00.000+00:00,feeder,03,N Current (RMS),A,34.6
894797,"BRIDGE END,BASLOW",2024-01-19T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,50.9
894797,"BRIDGE END,BASLOW",2024-01-19T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,24.3
894797,"BRIDGE END,BASLOW",2024-01-19T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,20.8
894797,"BRIDGE END,BASLOW",2024-01-19T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.58
894797,"BRIDGE END,BASLOW",2024-01-19T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.44
894797,"BRIDGE END,BASLOW",2024-01-19T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.03
894797,"BRIDGE END,BASLOW",2024-01-19T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.55
894797,"BRIDGE END,BASLOW",2024-01-19T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,54.07
894797,"BRIDGE END,BASLOW",2024-01-19T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,28.72
894797,"BRIDGE END,BASLOW",2024-01-19T15:20:00.000+00:00,feeder,02,N Current (RMS),A,128.3
894797,"BRIDGE END,BASLOW",2024-01-19T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,63.5
894797,"BRIDGE END,BASLOW",2024-01-19T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,219.1
894797,"BRIDGE END,BASLOW",2024-01-19T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,117.6
894797,"BRIDGE END,BASLOW",2024-01-19T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.32
894797,"BRIDGE END,BASLOW",2024-01-19T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.12
894797,"BRIDGE END,BASLOW",2024-01-19T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.63
894797,"BRIDGE END,BASLOW",2024-01-19T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.2
894797,"BRIDGE END,BASLOW",2024-01-19T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,-0.36
894797,"BRIDGE END,BASLOW",2024-01-19T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,-0.49
894797,"BRIDGE END,BASLOW",2024-01-19T15:20:00.000+00:00,feeder,01,N Current (RMS),A,1.8
894797,"BRIDGE END,BASLOW",2024-01-19T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,1.6
894797,"BRIDGE END,BASLOW",2024-01-19T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,1.6
894797,"BRIDGE END,BASLOW",2024-01-19T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,3.3
894797,"BRIDGE END,BASLOW",2024-01-19T15:20:00.000+00:00,transformer,,Temperature,C,11.3
894797,"BRIDGE END,BASLOW",2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
894797,"BRIDGE END,BASLOW",2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
894797,"BRIDGE END,BASLOW",2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
894797,"BRIDGE END,BASLOW",2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
894797,"BRIDGE END,BASLOW",2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
894797,"BRIDGE END,BASLOW",2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
894797,"BRIDGE END,BASLOW",2024-01-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
894797,"BRIDGE END,BASLOW",2024-01-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
894797,"BRIDGE END,BASLOW",2024-01-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.04
894797,"BRIDGE END,BASLOW",2024-01-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,29.75
894797,"BRIDGE END,BASLOW",2024-01-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,62.37
894797,"BRIDGE END,BASLOW",2024-01-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,34.75
894797,"BRIDGE END,BASLOW",2024-01-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,127.0
894797,"BRIDGE END,BASLOW",2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
894797,"BRIDGE END,BASLOW",2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,253.8
894797,"BRIDGE END,BASLOW",2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
894797,"BRIDGE END,BASLOW",2024-01-19T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
894797,"BRIDGE END,BASLOW",2024-01-19T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
894797,"BRIDGE END,BASLOW",2024-01-19T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
894797,"BRIDGE END,BASLOW",2024-01-19T15:10:00.000+00:00,feeder,,L3 Active Power,kW,1.59
894797,"BRIDGE END,BASLOW",2024-01-19T15:10:00.000+00:00,feeder,,L2 Active Power,kW,2.83
894797,"BRIDGE END,BASLOW",2024-01-19T15:10:00.000+00:00,feeder,,L1 Active Power,kW,1.53
894797,"BRIDGE END,BASLOW",2024-01-19T15:10:00.000+00:00,feeder,,N Current (RMS),A,9.4
894797,"BRIDGE END,BASLOW",2024-01-19T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
894797,"BRIDGE END,BASLOW",2024-01-19T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
894797,"BRIDGE END,BASLOW",2024-01-19T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.4
894797,"BRIDGE END,BASLOW",2024-01-19T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
894797,"BRIDGE END,BASLOW",2024-01-19T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.25
894797,"BRIDGE END,BASLOW",2024-01-19T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
894797,"BRIDGE END,BASLOW",2024-01-19T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.12
894797,"BRIDGE END,BASLOW",2024-01-19T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.09
894797,"BRIDGE END,BASLOW",2024-01-19T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.25
894797,"BRIDGE END,BASLOW",2024-01-19T15:10:00.000+00:00,feeder,03,N Current (RMS),A,27.0
894797,"BRIDGE END,BASLOW",2024-01-19T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,39.0
894797,"BRIDGE END,BASLOW",2024-01-19T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,34.7
894797,"BRIDGE END,BASLOW",2024-01-19T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,18.4
894797,"BRIDGE END,BASLOW",2024-01-19T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
894797,"BRIDGE END,BASLOW",2024-01-19T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.02
894797,"BRIDGE END,BASLOW",2024-01-19T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.22
894797,"BRIDGE END,BASLOW",2024-01-19T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,19.3
894797,"BRIDGE END,BASLOW",2024-01-19T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,52.19
894797,"BRIDGE END,BASLOW",2024-01-19T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,31.28
894797,"BRIDGE END,BASLOW",2024-01-19T15:10:00.000+00:00,feeder,02,N Current (RMS),A,110.6
894797,"BRIDGE END,BASLOW",2024-01-19T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,79.4
894797,"BRIDGE END,BASLOW",2024-01-19T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,211.1
894797,"BRIDGE END,BASLOW",2024-01-19T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,127.5
894797,"BRIDGE END,BASLOW",2024-01-19T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.29
894797,"BRIDGE END,BASLOW",2024-01-19T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.14
894797,"BRIDGE END,BASLOW",2024-01-19T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
894797,"BRIDGE END,BASLOW",2024-01-19T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.2
894797,"BRIDGE END,BASLOW",2024-01-19T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,-0.31
894797,"BRIDGE END,BASLOW",2024-01-19T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,-0.45
894797,"BRIDGE END,BASLOW",2024-01-19T15:10:00.000+00:00,feeder,01,N Current (RMS),A,1.7
894797,"BRIDGE END,BASLOW",2024-01-19T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,1.5
894797,"BRIDGE END,BASLOW",2024-01-19T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,1.5
894797,"BRIDGE END,BASLOW",2024-01-19T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,3.1
894797,"BRIDGE END,BASLOW",2024-01-19T15:10:00.000+00:00,transformer,,Temperature,C,11.2
894797,"BRIDGE END,BASLOW",2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
894797,"BRIDGE END,BASLOW",2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
894797,"BRIDGE END,BASLOW",2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
894797,"BRIDGE END,BASLOW",2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
894797,"BRIDGE END,BASLOW",2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
894797,"BRIDGE END,BASLOW",2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
894797,"BRIDGE END,BASLOW",2024-01-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
894797,"BRIDGE END,BASLOW",2024-01-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
894797,"BRIDGE END,BASLOW",2024-01-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
894797,"BRIDGE END,BASLOW",2024-01-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,29.82
894797,"BRIDGE END,BASLOW",2024-01-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,62.79
894797,"BRIDGE END,BASLOW",2024-01-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,36.6
894797,"BRIDGE END,BASLOW",2024-01-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,123.7
894797,"BRIDGE END,BASLOW",2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
894797,"BRIDGE END,BASLOW",2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,254.7
894797,"BRIDGE END,BASLOW",2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
894797,"BRIDGE END,BASLOW",2024-01-19T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
894797,"BRIDGE END,BASLOW",2024-01-19T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
894797,"BRIDGE END,BASLOW",2024-01-19T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
894797,"BRIDGE END,BASLOW",2024-01-19T15:00:00.000+00:00,feeder,,L3 Active Power,kW,1.56
894797,"BRIDGE END,BASLOW",2024-01-19T15:00:00.000+00:00,feeder,,L2 Active Power,kW,2.07
894797,"BRIDGE END,BASLOW",2024-01-19T15:00:00.000+00:00,feeder,,L1 Active Power,kW,1.27
894797,"BRIDGE END,BASLOW",2024-01-19T15:00:00.000+00:00,feeder,,N Current (RMS),A,8.7
894797,"BRIDGE END,BASLOW",2024-01-19T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.9
894797,"BRIDGE END,BASLOW",2024-01-19T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
894797,"BRIDGE END,BASLOW",2024-01-19T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
894797,"BRIDGE END,BASLOW",2024-01-19T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.08
894797,"BRIDGE END,BASLOW",2024-01-19T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
894797,"BRIDGE END,BASLOW",2024-01-19T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
894797,"BRIDGE END,BASLOW",2024-01-19T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.58
894797,"BRIDGE END,BASLOW",2024-01-19T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.09
894797,"BRIDGE END,BASLOW",2024-01-19T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.02
894797,"BRIDGE END,BASLOW",2024-01-19T15:00:00.000+00:00,feeder,03,N Current (RMS),A,37.6
894797,"BRIDGE END,BASLOW",2024-01-19T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,45.5
894797,"BRIDGE END,BASLOW",2024-01-19T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,53.7
894797,"BRIDGE END,BASLOW",2024-01-19T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,17.1
894797,"BRIDGE END,BASLOW",2024-01-19T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
894797,"BRIDGE END,BASLOW",2024-01-19T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.16
894797,"BRIDGE END,BASLOW",2024-01-19T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.92
894797,"BRIDGE END,BASLOW",2024-01-19T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,19.45
894797,"BRIDGE END,BASLOW",2024-01-19T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,48.6
894797,"BRIDGE END,BASLOW",2024-01-19T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,30.44
894797,"BRIDGE END,BASLOW",2024-01-19T15:00:00.000+00:00,feeder,02,N Current (RMS),A,98.5
894797,"BRIDGE END,BASLOW",2024-01-19T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,79.9
894797,"BRIDGE END,BASLOW",2024-01-19T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,197.0
894797,"BRIDGE END,BASLOW",2024-01-19T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,124.4
894797,"BRIDGE END,BASLOW",2024-01-19T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.28
894797,"BRIDGE END,BASLOW",2024-01-19T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.13
894797,"BRIDGE END,BASLOW",2024-01-19T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
894797,"BRIDGE END,BASLOW",2024-01-19T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.18
894797,"BRIDGE END,BASLOW",2024-01-19T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,-0.28
894797,"BRIDGE END,BASLOW",2024-01-19T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,-0.44
894797,"BRIDGE END,BASLOW",2024-01-19T15:00:00.000+00:00,feeder,01,N Current (RMS),A,1.6
894797,"BRIDGE END,BASLOW",2024-01-19T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,1.5
894797,"BRIDGE END,BASLOW",2024-01-19T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,1.3
894797,"BRIDGE END,BASLOW",2024-01-19T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,2.9
894797,"BRIDGE END,BASLOW",2024-01-19T15:00:00.000+00:00,transformer,,Temperature,C,11.1
894797,"BRIDGE END,BASLOW",2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
894797,"BRIDGE END,BASLOW",2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
894797,"BRIDGE END,BASLOW",2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
894797,"BRIDGE END,BASLOW",2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
894797,"BRIDGE END,BASLOW",2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
894797,"BRIDGE END,BASLOW",2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
894797,"BRIDGE END,BASLOW",2024-01-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
894797,"BRIDGE END,BASLOW",2024-01-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
894797,"BRIDGE END,BASLOW",2024-01-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
894797,"BRIDGE END,BASLOW",2024-01-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,31.41
894797,"BRIDGE END,BASLOW",2024-01-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,63.48
894797,"BRIDGE END,BASLOW",2024-01-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,35.28
894797,"BRIDGE END,BASLOW",2024-01-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,124.7
894797,"BRIDGE END,BASLOW",2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
894797,"BRIDGE END,BASLOW",2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,257.8
894797,"BRIDGE END,BASLOW",2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
894797,"BRIDGE END,BASLOW",2024-01-19T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
894797,"BRIDGE END,BASLOW",2024-01-19T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
894797,"BRIDGE END,BASLOW",2024-01-19T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
894797,"BRIDGE END,BASLOW",2024-01-19T14:50:00.000+00:00,feeder,,L3 Active Power,kW,2.42
894797,"BRIDGE END,BASLOW",2024-01-19T14:50:00.000+00:00,feeder,,L2 Active Power,kW,2.32
894797,"BRIDGE END,BASLOW",2024-01-19T14:50:00.000+00:00,feeder,,L1 Active Power,kW,1.08
894797,"BRIDGE END,BASLOW",2024-01-19T14:50:00.000+00:00,feeder,,N Current (RMS),A,11.1
894797,"BRIDGE END,BASLOW",2024-01-19T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
894797,"BRIDGE END,BASLOW",2024-01-19T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
894797,"BRIDGE END,BASLOW",2024-01-19T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
894797,"BRIDGE END,BASLOW",2024-01-19T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
894797,"BRIDGE END,BASLOW",2024-01-19T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
894797,"BRIDGE END,BASLOW",2024-01-19T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
894797,"BRIDGE END,BASLOW",2024-01-19T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.74
894797,"BRIDGE END,BASLOW",2024-01-19T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.74
894797,"BRIDGE END,BASLOW",2024-01-19T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.56
894797,"BRIDGE END,BASLOW",2024-01-19T14:50:00.000+00:00,feeder,03,N Current (RMS),A,29.2
894797,"BRIDGE END,BASLOW",2024-01-19T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,36.7
894797,"BRIDGE END,BASLOW",2024-01-19T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,48.4
894797,"BRIDGE END,BASLOW",2024-01-19T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,19.3
894797,"BRIDGE END,BASLOW",2024-01-19T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.07
894797,"BRIDGE END,BASLOW",2024-01-19T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.71
894797,"BRIDGE END,BASLOW",2024-01-19T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.84
894797,"BRIDGE END,BASLOW",2024-01-19T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,17.53
894797,"BRIDGE END,BASLOW",2024-01-19T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,44.13
894797,"BRIDGE END,BASLOW",2024-01-19T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,31.8
894797,"BRIDGE END,BASLOW",2024-01-19T14:50:00.000+00:00,feeder,02,N Current (RMS),A,87.1
894797,"BRIDGE END,BASLOW",2024-01-19T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,71.8
894797,"BRIDGE END,BASLOW",2024-01-19T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,178.3
894797,"BRIDGE END,BASLOW",2024-01-19T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,129.1
894797,"BRIDGE END,BASLOW",2024-01-19T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.23
894797,"BRIDGE END,BASLOW",2024-01-19T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.14
894797,"BRIDGE END,BASLOW",2024-01-19T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
894797,"BRIDGE END,BASLOW",2024-01-19T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.18
894797,"BRIDGE END,BASLOW",2024-01-19T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,-0.24
894797,"BRIDGE END,BASLOW",2024-01-19T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,-0.38
894797,"BRIDGE END,BASLOW",2024-01-19T14:50:00.000+00:00,feeder,01,N Current (RMS),A,1.4
894797,"BRIDGE END,BASLOW",2024-01-19T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,1.3
894797,"BRIDGE END,BASLOW",2024-01-19T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,1.2
894797,"BRIDGE END,BASLOW",2024-01-19T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,2.6
894797,"BRIDGE END,BASLOW",2024-01-19T14:50:00.000+00:00,transformer,,Temperature,C,11.0
894797,"BRIDGE END,BASLOW",2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
894797,"BRIDGE END,BASLOW",2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
894797,"BRIDGE END,BASLOW",2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
894797,"BRIDGE END,BASLOW",2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
894797,"BRIDGE END,BASLOW",2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
894797,"BRIDGE END,BASLOW",2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
894797,"BRIDGE END,BASLOW",2024-01-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
894797,"BRIDGE END,BASLOW",2024-01-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
894797,"BRIDGE END,BASLOW",2024-01-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
894797,"BRIDGE END,BASLOW",2024-01-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,28.51
894797,"BRIDGE END,BASLOW",2024-01-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,57.95
894797,"BRIDGE END,BASLOW",2024-01-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,37.06
894797,"BRIDGE END,BASLOW",2024-01-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,107.6
894797,"BRIDGE END,BASLOW",2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
894797,"BRIDGE END,BASLOW",2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,234.9
894797,"BRIDGE END,BASLOW",2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
894797,"BRIDGE END,BASLOW",2024-01-19T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
894797,"BRIDGE END,BASLOW",2024-01-19T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
894797,"BRIDGE END,BASLOW",2024-01-19T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
894797,"BRIDGE END,BASLOW",2024-01-19T14:40:00.000+00:00,feeder,,L3 Active Power,kW,3.84
894797,"BRIDGE END,BASLOW",2024-01-19T14:40:00.000+00:00,feeder,,L2 Active Power,kW,2.06
894797,"BRIDGE END,BASLOW",2024-01-19T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.79
894797,"BRIDGE END,BASLOW",2024-01-19T14:40:00.000+00:00,feeder,,N Current (RMS),A,12.4
894797,"BRIDGE END,BASLOW",2024-01-19T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
894797,"BRIDGE END,BASLOW",2024-01-19T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
894797,"BRIDGE END,BASLOW",2024-01-19T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.1
894797,"BRIDGE END,BASLOW",2024-01-19T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
894797,"BRIDGE END,BASLOW",2024-01-19T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.15
894797,"BRIDGE END,BASLOW",2024-01-19T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
894797,"BRIDGE END,BASLOW",2024-01-19T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.55
894797,"BRIDGE END,BASLOW",2024-01-19T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.75
