Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894797,"BRIDGE END,BASLOW",2024-01-19T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.47
894797,"BRIDGE END,BASLOW",2024-01-19T14:40:00.000+00:00,feeder,03,N Current (RMS),A,26.7
894797,"BRIDGE END,BASLOW",2024-01-19T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,44.7
894797,"BRIDGE END,BASLOW",2024-01-19T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,40.7
894797,"BRIDGE END,BASLOW",2024-01-19T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,22.8
894797,"BRIDGE END,BASLOW",2024-01-19T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.38
894797,"BRIDGE END,BASLOW",2024-01-19T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.98
894797,"BRIDGE END,BASLOW",2024-01-19T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.95
894797,"BRIDGE END,BASLOW",2024-01-19T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,17.67
894797,"BRIDGE END,BASLOW",2024-01-19T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,46.58
894797,"BRIDGE END,BASLOW",2024-01-19T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,34.41
894797,"BRIDGE END,BASLOW",2024-01-19T14:40:00.000+00:00,feeder,02,N Current (RMS),A,94.9
894797,"BRIDGE END,BASLOW",2024-01-19T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,72.2
894797,"BRIDGE END,BASLOW",2024-01-19T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,188.3
894797,"BRIDGE END,BASLOW",2024-01-19T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,139.7
894797,"BRIDGE END,BASLOW",2024-01-19T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.23
894797,"BRIDGE END,BASLOW",2024-01-19T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
894797,"BRIDGE END,BASLOW",2024-01-19T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.53
894797,"BRIDGE END,BASLOW",2024-01-19T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.19
894797,"BRIDGE END,BASLOW",2024-01-19T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,-0.25
894797,"BRIDGE END,BASLOW",2024-01-19T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,-0.39
894797,"BRIDGE END,BASLOW",2024-01-19T14:40:00.000+00:00,feeder,01,N Current (RMS),A,1.5
894797,"BRIDGE END,BASLOW",2024-01-19T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,1.3
894797,"BRIDGE END,BASLOW",2024-01-19T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,1.3
894797,"BRIDGE END,BASLOW",2024-01-19T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,2.7
894797,"BRIDGE END,BASLOW",2024-01-19T14:40:00.000+00:00,transformer,,Temperature,C,10.9
894797,"BRIDGE END,BASLOW",2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
894797,"BRIDGE END,BASLOW",2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
894797,"BRIDGE END,BASLOW",2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
894797,"BRIDGE END,BASLOW",2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
894797,"BRIDGE END,BASLOW",2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
894797,"BRIDGE END,BASLOW",2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
894797,"BRIDGE END,BASLOW",2024-01-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
894797,"BRIDGE END,BASLOW",2024-01-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
894797,"BRIDGE END,BASLOW",2024-01-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.15
894797,"BRIDGE END,BASLOW",2024-01-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,31.88
894797,"BRIDGE END,BASLOW",2024-01-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,58.14
894797,"BRIDGE END,BASLOW",2024-01-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,40.28
894797,"BRIDGE END,BASLOW",2024-01-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,98.8
894797,"BRIDGE END,BASLOW",2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
894797,"BRIDGE END,BASLOW",2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,235.9
894797,"BRIDGE END,BASLOW",2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
894797,"BRIDGE END,BASLOW",2024-01-19T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
894797,"BRIDGE END,BASLOW",2024-01-19T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
894797,"BRIDGE END,BASLOW",2024-01-19T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
894797,"BRIDGE END,BASLOW",2024-01-19T14:30:00.000+00:00,feeder,,L3 Active Power,kW,4.05
894797,"BRIDGE END,BASLOW",2024-01-19T14:30:00.000+00:00,feeder,,L2 Active Power,kW,2.61
894797,"BRIDGE END,BASLOW",2024-01-19T14:30:00.000+00:00,feeder,,L1 Active Power,kW,2.75
894797,"BRIDGE END,BASLOW",2024-01-19T14:30:00.000+00:00,feeder,,N Current (RMS),A,10.3
894797,"BRIDGE END,BASLOW",2024-01-19T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
894797,"BRIDGE END,BASLOW",2024-01-19T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
894797,"BRIDGE END,BASLOW",2024-01-19T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
894797,"BRIDGE END,BASLOW",2024-01-19T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
894797,"BRIDGE END,BASLOW",2024-01-19T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.37
894797,"BRIDGE END,BASLOW",2024-01-19T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
894797,"BRIDGE END,BASLOW",2024-01-19T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.01
894797,"BRIDGE END,BASLOW",2024-01-19T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.99
894797,"BRIDGE END,BASLOW",2024-01-19T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.14
894797,"BRIDGE END,BASLOW",2024-01-19T14:30:00.000+00:00,feeder,03,N Current (RMS),A,20.2
894797,"BRIDGE END,BASLOW",2024-01-19T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,33.7
894797,"BRIDGE END,BASLOW",2024-01-19T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,33.4
894797,"BRIDGE END,BASLOW",2024-01-19T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,21.9
894797,"BRIDGE END,BASLOW",2024-01-19T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.29
894797,"BRIDGE END,BASLOW",2024-01-19T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.7
894797,"BRIDGE END,BASLOW",2024-01-19T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.93
894797,"BRIDGE END,BASLOW",2024-01-19T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,18.3
894797,"BRIDGE END,BASLOW",2024-01-19T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,49.42
894797,"BRIDGE END,BASLOW",2024-01-19T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,33.39
894797,"BRIDGE END,BASLOW",2024-01-19T14:30:00.000+00:00,feeder,02,N Current (RMS),A,103.0
894797,"BRIDGE END,BASLOW",2024-01-19T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,75.1
894797,"BRIDGE END,BASLOW",2024-01-19T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,199.9
894797,"BRIDGE END,BASLOW",2024-01-19T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,135.9
894797,"BRIDGE END,BASLOW",2024-01-19T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.25
894797,"BRIDGE END,BASLOW",2024-01-19T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
894797,"BRIDGE END,BASLOW",2024-01-19T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
894797,"BRIDGE END,BASLOW",2024-01-19T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.2
894797,"BRIDGE END,BASLOW",2024-01-19T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,-0.29
894797,"BRIDGE END,BASLOW",2024-01-19T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,-0.41
894797,"BRIDGE END,BASLOW",2024-01-19T14:30:00.000+00:00,feeder,01,N Current (RMS),A,1.6
894797,"BRIDGE END,BASLOW",2024-01-19T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,1.4
894797,"BRIDGE END,BASLOW",2024-01-19T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,1.4
894797,"BRIDGE END,BASLOW",2024-01-19T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,2.9
894797,"BRIDGE END,BASLOW",2024-01-19T14:30:00.000+00:00,transformer,,Temperature,C,10.8
894797,"BRIDGE END,BASLOW",2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
894797,"BRIDGE END,BASLOW",2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
894797,"BRIDGE END,BASLOW",2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
894797,"BRIDGE END,BASLOW",2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
894797,"BRIDGE END,BASLOW",2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
894797,"BRIDGE END,BASLOW",2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
894797,"BRIDGE END,BASLOW",2024-01-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
894797,"BRIDGE END,BASLOW",2024-01-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
894797,"BRIDGE END,BASLOW",2024-01-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
894797,"BRIDGE END,BASLOW",2024-01-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,30.15
894797,"BRIDGE END,BASLOW",2024-01-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,59.73
894797,"BRIDGE END,BASLOW",2024-01-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,40.88
894797,"BRIDGE END,BASLOW",2024-01-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,108.1
894797,"BRIDGE END,BASLOW",2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
894797,"BRIDGE END,BASLOW",2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,242.2
894797,"BRIDGE END,BASLOW",2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
894797,"BRIDGE END,BASLOW",2024-01-19T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
894797,"BRIDGE END,BASLOW",2024-01-19T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
894797,"BRIDGE END,BASLOW",2024-01-19T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
894797,"BRIDGE END,BASLOW",2024-01-19T14:20:00.000+00:00,feeder,,L3 Active Power,kW,4.27
894797,"BRIDGE END,BASLOW",2024-01-19T14:20:00.000+00:00,feeder,,L2 Active Power,kW,2.34
894797,"BRIDGE END,BASLOW",2024-01-19T14:20:00.000+00:00,feeder,,L1 Active Power,kW,2.37
894797,"BRIDGE END,BASLOW",2024-01-19T14:20:00.000+00:00,feeder,,N Current (RMS),A,12.2
894797,"BRIDGE END,BASLOW",2024-01-19T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
894797,"BRIDGE END,BASLOW",2024-01-19T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
894797,"BRIDGE END,BASLOW",2024-01-19T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
894797,"BRIDGE END,BASLOW",2024-01-19T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.39
894797,"BRIDGE END,BASLOW",2024-01-19T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.53
894797,"BRIDGE END,BASLOW",2024-01-19T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
894797,"BRIDGE END,BASLOW",2024-01-19T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.95
894797,"BRIDGE END,BASLOW",2024-01-19T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.46
894797,"BRIDGE END,BASLOW",2024-01-19T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.62
894797,"BRIDGE END,BASLOW",2024-01-19T14:20:00.000+00:00,feeder,03,N Current (RMS),A,19.8
894797,"BRIDGE END,BASLOW",2024-01-19T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,37.9
894797,"BRIDGE END,BASLOW",2024-01-19T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,35.4
894797,"BRIDGE END,BASLOW",2024-01-19T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,27.4
894797,"BRIDGE END,BASLOW",2024-01-19T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.23
894797,"BRIDGE END,BASLOW",2024-01-19T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.65
894797,"BRIDGE END,BASLOW",2024-01-19T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.43
894797,"BRIDGE END,BASLOW",2024-01-19T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,20.54
894797,"BRIDGE END,BASLOW",2024-01-19T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,48.51
894797,"BRIDGE END,BASLOW",2024-01-19T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,29.96
894797,"BRIDGE END,BASLOW",2024-01-19T14:20:00.000+00:00,feeder,02,N Current (RMS),A,96.2
894797,"BRIDGE END,BASLOW",2024-01-19T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,83.6
894797,"BRIDGE END,BASLOW",2024-01-19T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,196.6
894797,"BRIDGE END,BASLOW",2024-01-19T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,122.3
894797,"BRIDGE END,BASLOW",2024-01-19T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.26
894797,"BRIDGE END,BASLOW",2024-01-19T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.11
894797,"BRIDGE END,BASLOW",2024-01-19T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.52
894797,"BRIDGE END,BASLOW",2024-01-19T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.16
894797,"BRIDGE END,BASLOW",2024-01-19T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,-0.29
894797,"BRIDGE END,BASLOW",2024-01-19T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,-0.43
894797,"BRIDGE END,BASLOW",2024-01-19T14:20:00.000+00:00,feeder,01,N Current (RMS),A,1.5
894797,"BRIDGE END,BASLOW",2024-01-19T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,1.4
894797,"BRIDGE END,BASLOW",2024-01-19T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,1.3
894797,"BRIDGE END,BASLOW",2024-01-19T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,2.8
894797,"BRIDGE END,BASLOW",2024-01-19T14:20:00.000+00:00,transformer,,Temperature,C,10.7
894797,"BRIDGE END,BASLOW",2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
894797,"BRIDGE END,BASLOW",2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
894797,"BRIDGE END,BASLOW",2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
894797,"BRIDGE END,BASLOW",2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
894797,"BRIDGE END,BASLOW",2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
894797,"BRIDGE END,BASLOW",2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
894797,"BRIDGE END,BASLOW",2024-01-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
894797,"BRIDGE END,BASLOW",2024-01-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
894797,"BRIDGE END,BASLOW",2024-01-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
894797,"BRIDGE END,BASLOW",2024-01-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,33.6
894797,"BRIDGE END,BASLOW",2024-01-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,59.03
894797,"BRIDGE END,BASLOW",2024-01-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,38.52
894797,"BRIDGE END,BASLOW",2024-01-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,98.2
894797,"BRIDGE END,BASLOW",2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
894797,"BRIDGE END,BASLOW",2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,239.9
894797,"BRIDGE END,BASLOW",2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
894797,"BRIDGE END,BASLOW",2024-01-19T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
894797,"BRIDGE END,BASLOW",2024-01-19T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
894797,"BRIDGE END,BASLOW",2024-01-19T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
894797,"BRIDGE END,BASLOW",2024-01-19T14:10:00.000+00:00,feeder,,L3 Active Power,kW,5.53
894797,"BRIDGE END,BASLOW",2024-01-19T14:10:00.000+00:00,feeder,,L2 Active Power,kW,3.17
894797,"BRIDGE END,BASLOW",2024-01-19T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.51
894797,"BRIDGE END,BASLOW",2024-01-19T14:10:00.000+00:00,feeder,,N Current (RMS),A,21.2
894797,"BRIDGE END,BASLOW",2024-01-19T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
894797,"BRIDGE END,BASLOW",2024-01-19T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
894797,"BRIDGE END,BASLOW",2024-01-19T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
894797,"BRIDGE END,BASLOW",2024-01-19T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
894797,"BRIDGE END,BASLOW",2024-01-19T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.45
894797,"BRIDGE END,BASLOW",2024-01-19T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
894797,"BRIDGE END,BASLOW",2024-01-19T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.7
894797,"BRIDGE END,BASLOW",2024-01-19T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.74
894797,"BRIDGE END,BASLOW",2024-01-19T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.31
894797,"BRIDGE END,BASLOW",2024-01-19T14:10:00.000+00:00,feeder,03,N Current (RMS),A,18.8
894797,"BRIDGE END,BASLOW",2024-01-19T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,32.6
894797,"BRIDGE END,BASLOW",2024-01-19T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,36.6
894797,"BRIDGE END,BASLOW",2024-01-19T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,26.2
894797,"BRIDGE END,BASLOW",2024-01-19T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.3
894797,"BRIDGE END,BASLOW",2024-01-19T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.82
894797,"BRIDGE END,BASLOW",2024-01-19T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.69
894797,"BRIDGE END,BASLOW",2024-01-19T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,22.07
894797,"BRIDGE END,BASLOW",2024-01-19T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,50.36
894797,"BRIDGE END,BASLOW",2024-01-19T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,30.3
894797,"BRIDGE END,BASLOW",2024-01-19T14:10:00.000+00:00,feeder,02,N Current (RMS),A,98.5
894797,"BRIDGE END,BASLOW",2024-01-19T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,90.0
894797,"BRIDGE END,BASLOW",2024-01-19T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,204.6
894797,"BRIDGE END,BASLOW",2024-01-19T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,124.1
894797,"BRIDGE END,BASLOW",2024-01-19T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.28
894797,"BRIDGE END,BASLOW",2024-01-19T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.11
894797,"BRIDGE END,BASLOW",2024-01-19T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
894797,"BRIDGE END,BASLOW",2024-01-19T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.16
894797,"BRIDGE END,BASLOW",2024-01-19T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,-0.29
894797,"BRIDGE END,BASLOW",2024-01-19T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,-0.46
894797,"BRIDGE END,BASLOW",2024-01-19T14:10:00.000+00:00,feeder,01,N Current (RMS),A,1.6
894797,"BRIDGE END,BASLOW",2024-01-19T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,1.4
894797,"BRIDGE END,BASLOW",2024-01-19T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,1.4
894797,"BRIDGE END,BASLOW",2024-01-19T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,2.9
894797,"BRIDGE END,BASLOW",2024-01-19T14:10:00.000+00:00,transformer,,Temperature,C,10.5
894797,"BRIDGE END,BASLOW",2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
894797,"BRIDGE END,BASLOW",2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
894797,"BRIDGE END,BASLOW",2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
894797,"BRIDGE END,BASLOW",2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
894797,"BRIDGE END,BASLOW",2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
894797,"BRIDGE END,BASLOW",2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
894797,"BRIDGE END,BASLOW",2024-01-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
894797,"BRIDGE END,BASLOW",2024-01-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
894797,"BRIDGE END,BASLOW",2024-01-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
894797,"BRIDGE END,BASLOW",2024-01-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,35.15
894797,"BRIDGE END,BASLOW",2024-01-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,61.98
894797,"BRIDGE END,BASLOW",2024-01-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,36.66
894797,"BRIDGE END,BASLOW",2024-01-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,112.4
894797,"BRIDGE END,BASLOW",2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
894797,"BRIDGE END,BASLOW",2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,252.5
894797,"BRIDGE END,BASLOW",2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
894797,"BRIDGE END,BASLOW",2024-01-19T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
894797,"BRIDGE END,BASLOW",2024-01-19T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
894797,"BRIDGE END,BASLOW",2024-01-19T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
894797,"BRIDGE END,BASLOW",2024-01-19T14:00:00.000+00:00,feeder,,L3 Active Power,kW,1.96
894797,"BRIDGE END,BASLOW",2024-01-19T14:00:00.000+00:00,feeder,,L2 Active Power,kW,3.4
894797,"BRIDGE END,BASLOW",2024-01-19T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.62
894797,"BRIDGE END,BASLOW",2024-01-19T14:00:00.000+00:00,feeder,,N Current (RMS),A,15.8
894797,"BRIDGE END,BASLOW",2024-01-19T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
894797,"BRIDGE END,BASLOW",2024-01-19T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
894797,"BRIDGE END,BASLOW",2024-01-19T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
894797,"BRIDGE END,BASLOW",2024-01-19T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
894797,"BRIDGE END,BASLOW",2024-01-19T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.34
894797,"BRIDGE END,BASLOW",2024-01-19T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.11
894797,"BRIDGE END,BASLOW",2024-01-19T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.16
894797,"BRIDGE END,BASLOW",2024-01-19T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.01
894797,"BRIDGE END,BASLOW",2024-01-19T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.32
894797,"BRIDGE END,BASLOW",2024-01-19T14:00:00.000+00:00,feeder,03,N Current (RMS),A,19.0
894797,"BRIDGE END,BASLOW",2024-01-19T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,38.5
894797,"BRIDGE END,BASLOW",2024-01-19T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,34.0
894797,"BRIDGE END,BASLOW",2024-01-19T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,30.5
894797,"BRIDGE END,BASLOW",2024-01-19T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
894797,"BRIDGE END,BASLOW",2024-01-19T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.56
894797,"BRIDGE END,BASLOW",2024-01-19T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.8
894797,"BRIDGE END,BASLOW",2024-01-19T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,21.99
894797,"BRIDGE END,BASLOW",2024-01-19T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,48.66
894797,"BRIDGE END,BASLOW",2024-01-19T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,32.69
894797,"BRIDGE END,BASLOW",2024-01-19T14:00:00.000+00:00,feeder,02,N Current (RMS),A,87.7
894797,"BRIDGE END,BASLOW",2024-01-19T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,89.7
894797,"BRIDGE END,BASLOW",2024-01-19T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,197.7
894797,"BRIDGE END,BASLOW",2024-01-19T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,133.5
894797,"BRIDGE END,BASLOW",2024-01-19T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.24
894797,"BRIDGE END,BASLOW",2024-01-19T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.13
894797,"BRIDGE END,BASLOW",2024-01-19T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
894797,"BRIDGE END,BASLOW",2024-01-19T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.17
894797,"BRIDGE END,BASLOW",2024-01-19T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,-0.26
894797,"BRIDGE END,BASLOW",2024-01-19T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,-0.41
894797,"BRIDGE END,BASLOW",2024-01-19T14:00:00.000+00:00,feeder,01,N Current (RMS),A,1.4
894797,"BRIDGE END,BASLOW",2024-01-19T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,1.3
894797,"BRIDGE END,BASLOW",2024-01-19T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,1.3
894797,"BRIDGE END,BASLOW",2024-01-19T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,2.7
894797,"BRIDGE END,BASLOW",2024-01-19T14:00:00.000+00:00,transformer,,Temperature,C,10.3
894797,"BRIDGE END,BASLOW",2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
894797,"BRIDGE END,BASLOW",2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
894797,"BRIDGE END,BASLOW",2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
894797,"BRIDGE END,BASLOW",2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
894797,"BRIDGE END,BASLOW",2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
894797,"BRIDGE END,BASLOW",2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
894797,"BRIDGE END,BASLOW",2024-01-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
894797,"BRIDGE END,BASLOW",2024-01-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
894797,"BRIDGE END,BASLOW",2024-01-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
894797,"BRIDGE END,BASLOW",2024-01-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,32.94
894797,"BRIDGE END,BASLOW",2024-01-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,59.81
894797,"BRIDGE END,BASLOW",2024-01-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,40.22
894797,"BRIDGE END,BASLOW",2024-01-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,101.1
894797,"BRIDGE END,BASLOW",2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
894797,"BRIDGE END,BASLOW",2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,243.7
894797,"BRIDGE END,BASLOW",2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
894797,"BRIDGE END,BASLOW",2024-01-19T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
894797,"BRIDGE END,BASLOW",2024-01-19T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
894797,"BRIDGE END,BASLOW",2024-01-19T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
894797,"BRIDGE END,BASLOW",2024-01-19T13:50:00.000+00:00,feeder,,L3 Active Power,kW,3.76
894797,"BRIDGE END,BASLOW",2024-01-19T13:50:00.000+00:00,feeder,,L2 Active Power,kW,4.4
894797,"BRIDGE END,BASLOW",2024-01-19T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.95
894797,"BRIDGE END,BASLOW",2024-01-19T13:50:00.000+00:00,feeder,,N Current (RMS),A,18.3
894797,"BRIDGE END,BASLOW",2024-01-19T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
894797,"BRIDGE END,BASLOW",2024-01-19T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
894797,"BRIDGE END,BASLOW",2024-01-19T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
894797,"BRIDGE END,BASLOW",2024-01-19T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
894797,"BRIDGE END,BASLOW",2024-01-19T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.36
894797,"BRIDGE END,BASLOW",2024-01-19T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.2
894797,"BRIDGE END,BASLOW",2024-01-19T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.21
894797,"BRIDGE END,BASLOW",2024-01-19T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.66
894797,"BRIDGE END,BASLOW",2024-01-19T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.47
894797,"BRIDGE END,BASLOW",2024-01-19T13:50:00.000+00:00,feeder,03,N Current (RMS),A,18.7
894797,"BRIDGE END,BASLOW",2024-01-19T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,34.8
894797,"BRIDGE END,BASLOW",2024-01-19T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,28.3
894797,"BRIDGE END,BASLOW",2024-01-19T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,27.0
894797,"BRIDGE END,BASLOW",2024-01-19T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
894797,"BRIDGE END,BASLOW",2024-01-19T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.1
894797,"BRIDGE END,BASLOW",2024-01-19T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.12
894797,"BRIDGE END,BASLOW",2024-01-19T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,18.33
894797,"BRIDGE END,BASLOW",2024-01-19T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,50.5
894797,"BRIDGE END,BASLOW",2024-01-19T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,34.09
894797,"BRIDGE END,BASLOW",2024-01-19T13:50:00.000+00:00,feeder,02,N Current (RMS),A,104.7
894797,"BRIDGE END,BASLOW",2024-01-19T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,75.4
894797,"BRIDGE END,BASLOW",2024-01-19T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,205.3
894797,"BRIDGE END,BASLOW",2024-01-19T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,139.7
894797,"BRIDGE END,BASLOW",2024-01-19T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.25
894797,"BRIDGE END,BASLOW",2024-01-19T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
894797,"BRIDGE END,BASLOW",2024-01-19T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
894797,"BRIDGE END,BASLOW",2024-01-19T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.2
894797,"BRIDGE END,BASLOW",2024-01-19T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,-0.29
894797,"BRIDGE END,BASLOW",2024-01-19T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,-0.41
894797,"BRIDGE END,BASLOW",2024-01-19T13:50:00.000+00:00,feeder,01,N Current (RMS),A,1.6
894797,"BRIDGE END,BASLOW",2024-01-19T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,1.4
894797,"BRIDGE END,BASLOW",2024-01-19T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,1.4
894797,"BRIDGE END,BASLOW",2024-01-19T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,2.9
894797,"BRIDGE END,BASLOW",2024-01-19T13:50:00.000+00:00,transformer,,Temperature,C,10.1
894797,"BRIDGE END,BASLOW",2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
894797,"BRIDGE END,BASLOW",2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
894797,"BRIDGE END,BASLOW",2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
894797,"BRIDGE END,BASLOW",2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
894797,"BRIDGE END,BASLOW",2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
894797,"BRIDGE END,BASLOW",2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
894797,"BRIDGE END,BASLOW",2024-01-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
894797,"BRIDGE END,BASLOW",2024-01-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
894797,"BRIDGE END,BASLOW",2024-01-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.7
894797,"BRIDGE END,BASLOW",2024-01-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,30.09
894797,"BRIDGE END,BASLOW",2024-01-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,61.27
894797,"BRIDGE END,BASLOW",2024-01-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,41.1
894797,"BRIDGE END,BASLOW",2024-01-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,112.4
894797,"BRIDGE END,BASLOW",2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
894797,"BRIDGE END,BASLOW",2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,250.0
894797,"BRIDGE END,BASLOW",2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
894797,"BRIDGE END,BASLOW",2024-01-19T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
894797,"BRIDGE END,BASLOW",2024-01-19T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
894797,"BRIDGE END,BASLOW",2024-01-19T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
894797,"BRIDGE END,BASLOW",2024-01-19T13:40:00.000+00:00,feeder,,L3 Active Power,kW,3.99
894797,"BRIDGE END,BASLOW",2024-01-19T13:40:00.000+00:00,feeder,,L2 Active Power,kW,4.02
894797,"BRIDGE END,BASLOW",2024-01-19T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.66
894797,"BRIDGE END,BASLOW",2024-01-19T13:40:00.000+00:00,feeder,,N Current (RMS),A,17.8
894797,"BRIDGE END,BASLOW",2024-01-19T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
894797,"BRIDGE END,BASLOW",2024-01-19T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
894797,"BRIDGE END,BASLOW",2024-01-19T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
894797,"BRIDGE END,BASLOW",2024-01-19T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
894797,"BRIDGE END,BASLOW",2024-01-19T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.32
894797,"BRIDGE END,BASLOW",2024-01-19T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
894797,"BRIDGE END,BASLOW",2024-01-19T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.58
894797,"BRIDGE END,BASLOW",2024-01-19T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.94
894797,"BRIDGE END,BASLOW",2024-01-19T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.62
894797,"BRIDGE END,BASLOW",2024-01-19T13:40:00.000+00:00,feeder,03,N Current (RMS),A,24.8
894797,"BRIDGE END,BASLOW",2024-01-19T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,40.8
894797,"BRIDGE END,BASLOW",2024-01-19T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,25.6
894797,"BRIDGE END,BASLOW",2024-01-19T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,23.4
894797,"BRIDGE END,BASLOW",2024-01-19T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
894797,"BRIDGE END,BASLOW",2024-01-19T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.1
894797,"BRIDGE END,BASLOW",2024-01-19T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.13
894797,"BRIDGE END,BASLOW",2024-01-19T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,18.1
894797,"BRIDGE END,BASLOW",2024-01-19T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,52.51
894797,"BRIDGE END,BASLOW",2024-01-19T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,34.08
894797,"BRIDGE END,BASLOW",2024-01-19T13:40:00.000+00:00,feeder,02,N Current (RMS),A,114.3
894797,"BRIDGE END,BASLOW",2024-01-19T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,74.6
894797,"BRIDGE END,BASLOW",2024-01-19T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,213.9
894797,"BRIDGE END,BASLOW",2024-01-19T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,139.8
894797,"BRIDGE END,BASLOW",2024-01-19T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.27
894797,"BRIDGE END,BASLOW",2024-01-19T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
894797,"BRIDGE END,BASLOW",2024-01-19T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
894797,"BRIDGE END,BASLOW",2024-01-19T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.21
894797,"BRIDGE END,BASLOW",2024-01-19T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,-0.31
894797,"BRIDGE END,BASLOW",2024-01-19T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,-0.43
894797,"BRIDGE END,BASLOW",2024-01-19T13:40:00.000+00:00,feeder,01,N Current (RMS),A,1.7
894797,"BRIDGE END,BASLOW",2024-01-19T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,1.5
894797,"BRIDGE END,BASLOW",2024-01-19T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,1.5
894797,"BRIDGE END,BASLOW",2024-01-19T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,3.0
894797,"BRIDGE END,BASLOW",2024-01-19T13:40:00.000+00:00,transformer,,Temperature,C,10.0
894797,"BRIDGE END,BASLOW",2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
894797,"BRIDGE END,BASLOW",2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
894797,"BRIDGE END,BASLOW",2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
894797,"BRIDGE END,BASLOW",2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
894797,"BRIDGE END,BASLOW",2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
894797,"BRIDGE END,BASLOW",2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
894797,"BRIDGE END,BASLOW",2024-01-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
894797,"BRIDGE END,BASLOW",2024-01-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
894797,"BRIDGE END,BASLOW",2024-01-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
894797,"BRIDGE END,BASLOW",2024-01-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,31.46
894797,"BRIDGE END,BASLOW",2024-01-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,62.16
894797,"BRIDGE END,BASLOW",2024-01-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,39.93
894797,"BRIDGE END,BASLOW",2024-01-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,115.1
894797,"BRIDGE END,BASLOW",2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
894797,"BRIDGE END,BASLOW",2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,254.0
894797,"BRIDGE END,BASLOW",2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
894797,"BRIDGE END,BASLOW",2024-01-19T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
894797,"BRIDGE END,BASLOW",2024-01-19T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
894797,"BRIDGE END,BASLOW",2024-01-19T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
894797,"BRIDGE END,BASLOW",2024-01-19T13:30:00.000+00:00,feeder,,L3 Active Power,kW,3.86
894797,"BRIDGE END,BASLOW",2024-01-19T13:30:00.000+00:00,feeder,,L2 Active Power,kW,3.67
894797,"BRIDGE END,BASLOW",2024-01-19T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.8
894797,"BRIDGE END,BASLOW",2024-01-19T13:30:00.000+00:00,feeder,,N Current (RMS),A,18.0
894797,"BRIDGE END,BASLOW",2024-01-19T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
894797,"BRIDGE END,BASLOW",2024-01-19T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
894797,"BRIDGE END,BASLOW",2024-01-19T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
894797,"BRIDGE END,BASLOW",2024-01-19T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
894797,"BRIDGE END,BASLOW",2024-01-19T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.36
894797,"BRIDGE END,BASLOW",2024-01-19T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.15
894797,"BRIDGE END,BASLOW",2024-01-19T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.87
894797,"BRIDGE END,BASLOW",2024-01-19T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.53
894797,"BRIDGE END,BASLOW",2024-01-19T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.96
894797,"BRIDGE END,BASLOW",2024-01-19T13:30:00.000+00:00,feeder,03,N Current (RMS),A,20.0
894797,"BRIDGE END,BASLOW",2024-01-19T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,33.8
894797,"BRIDGE END,BASLOW",2024-01-19T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,36.9
894797,"BRIDGE END,BASLOW",2024-01-19T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,41.4
894797,"BRIDGE END,BASLOW",2024-01-19T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
894797,"BRIDGE END,BASLOW",2024-01-19T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.11
894797,"BRIDGE END,BASLOW",2024-01-19T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.57
894797,"BRIDGE END,BASLOW",2024-01-19T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,18.65
894797,"BRIDGE END,BASLOW",2024-01-19T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,52.18
894797,"BRIDGE END,BASLOW",2024-01-19T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,32.13
894797,"BRIDGE END,BASLOW",2024-01-19T13:30:00.000+00:00,feeder,02,N Current (RMS),A,113.2
894797,"BRIDGE END,BASLOW",2024-01-19T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,77.1
894797,"BRIDGE END,BASLOW",2024-01-19T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,213.3
894797,"BRIDGE END,BASLOW",2024-01-19T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,132.2
894797,"BRIDGE END,BASLOW",2024-01-19T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.28
894797,"BRIDGE END,BASLOW",2024-01-19T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.14
894797,"BRIDGE END,BASLOW",2024-01-19T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
894797,"BRIDGE END,BASLOW",2024-01-19T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.22
894797,"BRIDGE END,BASLOW",2024-01-19T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,-0.32
894797,"BRIDGE END,BASLOW",2024-01-19T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,-0.43
894797,"BRIDGE END,BASLOW",2024-01-19T13:30:00.000+00:00,feeder,01,N Current (RMS),A,1.7
894797,"BRIDGE END,BASLOW",2024-01-19T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,1.5
894797,"BRIDGE END,BASLOW",2024-01-19T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,1.5
894797,"BRIDGE END,BASLOW",2024-01-19T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,3.1
894797,"BRIDGE END,BASLOW",2024-01-19T13:30:00.000+00:00,transformer,,Temperature,C,9.9
894797,"BRIDGE END,BASLOW",2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
894797,"BRIDGE END,BASLOW",2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
894797,"BRIDGE END,BASLOW",2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
894797,"BRIDGE END,BASLOW",2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
894797,"BRIDGE END,BASLOW",2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
894797,"BRIDGE END,BASLOW",2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
894797,"BRIDGE END,BASLOW",2024-01-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
894797,"BRIDGE END,BASLOW",2024-01-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
894797,"BRIDGE END,BASLOW",2024-01-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.19
894797,"BRIDGE END,BASLOW",2024-01-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,30.16
894797,"BRIDGE END,BASLOW",2024-01-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,64.06
894797,"BRIDGE END,BASLOW",2024-01-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,42.46
894797,"BRIDGE END,BASLOW",2024-01-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,124.1
894797,"BRIDGE END,BASLOW",2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
894797,"BRIDGE END,BASLOW",2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,262.6
894797,"BRIDGE END,BASLOW",2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.9
894797,"BRIDGE END,BASLOW",2024-01-19T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
894797,"BRIDGE END,BASLOW",2024-01-19T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
894797,"BRIDGE END,BASLOW",2024-01-19T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
894797,"BRIDGE END,BASLOW",2024-01-19T13:20:00.000+00:00,feeder,,L3 Active Power,kW,3.65
894797,"BRIDGE END,BASLOW",2024-01-19T13:20:00.000+00:00,feeder,,L2 Active Power,kW,3.66
894797,"BRIDGE END,BASLOW",2024-01-19T13:20:00.000+00:00,feeder,,L1 Active Power,kW,1.0
894797,"BRIDGE END,BASLOW",2024-01-19T13:20:00.000+00:00,feeder,,N Current (RMS),A,16.5
894797,"BRIDGE END,BASLOW",2024-01-19T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
894797,"BRIDGE END,BASLOW",2024-01-19T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
894797,"BRIDGE END,BASLOW",2024-01-19T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
894797,"BRIDGE END,BASLOW",2024-01-19T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
894797,"BRIDGE END,BASLOW",2024-01-19T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.26
894797,"BRIDGE END,BASLOW",2024-01-19T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.11
894797,"BRIDGE END,BASLOW",2024-01-19T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.77
894797,"BRIDGE END,BASLOW",2024-01-19T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.23
894797,"BRIDGE END,BASLOW",2024-01-19T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.72
894797,"BRIDGE END,BASLOW",2024-01-19T13:20:00.000+00:00,feeder,03,N Current (RMS),A,19.0
894797,"BRIDGE END,BASLOW",2024-01-19T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,41.6
894797,"BRIDGE END,BASLOW",2024-01-19T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,39.0
894797,"BRIDGE END,BASLOW",2024-01-19T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,36.1
894797,"BRIDGE END,BASLOW",2024-01-19T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.29
894797,"BRIDGE END,BASLOW",2024-01-19T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.32
894797,"BRIDGE END,BASLOW",2024-01-19T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.64
894797,"BRIDGE END,BASLOW",2024-01-19T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,20.77
894797,"BRIDGE END,BASLOW",2024-01-19T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,55.89
894797,"BRIDGE END,BASLOW",2024-01-19T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,31.53
894797,"BRIDGE END,BASLOW",2024-01-19T13:20:00.000+00:00,feeder,02,N Current (RMS),A,124.9
894797,"BRIDGE END,BASLOW",2024-01-19T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,85.4
894797,"BRIDGE END,BASLOW",2024-01-19T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,228.3
894797,"BRIDGE END,BASLOW",2024-01-19T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,129.5
894797,"BRIDGE END,BASLOW",2024-01-19T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.32
894797,"BRIDGE END,BASLOW",2024-01-19T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.13
894797,"BRIDGE END,BASLOW",2024-01-19T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.64
894797,"BRIDGE END,BASLOW",2024-01-19T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.21
894797,"BRIDGE END,BASLOW",2024-01-19T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,-0.35
894797,"BRIDGE END,BASLOW",2024-01-19T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,-0.49
894797,"BRIDGE END,BASLOW",2024-01-19T13:20:00.000+00:00,feeder,01,N Current (RMS),A,1.9
894797,"BRIDGE END,BASLOW",2024-01-19T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,1.7
894797,"BRIDGE END,BASLOW",2024-01-19T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,1.6
894797,"BRIDGE END,BASLOW",2024-01-19T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,3.3
894797,"BRIDGE END,BASLOW",2024-01-19T13:20:00.000+00:00,transformer,,Temperature,C,9.9
894797,"BRIDGE END,BASLOW",2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
894797,"BRIDGE END,BASLOW",2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
894797,"BRIDGE END,BASLOW",2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
894797,"BRIDGE END,BASLOW",2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
894797,"BRIDGE END,BASLOW",2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
894797,"BRIDGE END,BASLOW",2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
894797,"BRIDGE END,BASLOW",2024-01-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
894797,"BRIDGE END,BASLOW",2024-01-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
894797,"BRIDGE END,BASLOW",2024-01-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
894797,"BRIDGE END,BASLOW",2024-01-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,33.98
894797,"BRIDGE END,BASLOW",2024-01-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,68.42
894797,"BRIDGE END,BASLOW",2024-01-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,40.76
894797,"BRIDGE END,BASLOW",2024-01-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,136.5
894797,"BRIDGE END,BASLOW",2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
894797,"BRIDGE END,BASLOW",2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,280.0
894797,"BRIDGE END,BASLOW",2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
894797,"BRIDGE END,BASLOW",2024-01-19T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
894797,"BRIDGE END,BASLOW",2024-01-19T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
894797,"BRIDGE END,BASLOW",2024-01-19T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
894797,"BRIDGE END,BASLOW",2024-01-19T13:10:00.000+00:00,feeder,,L3 Active Power,kW,2.48
894797,"BRIDGE END,BASLOW",2024-01-19T13:10:00.000+00:00,feeder,,L2 Active Power,kW,2.45
894797,"BRIDGE END,BASLOW",2024-01-19T13:10:00.000+00:00,feeder,,L1 Active Power,kW,3.03
894797,"BRIDGE END,BASLOW",2024-01-19T13:10:00.000+00:00,feeder,,N Current (RMS),A,9.6
894797,"BRIDGE END,BASLOW",2024-01-19T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
894797,"BRIDGE END,BASLOW",2024-01-19T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
894797,"BRIDGE END,BASLOW",2024-01-19T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
894797,"BRIDGE END,BASLOW",2024-01-19T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.38
894797,"BRIDGE END,BASLOW",2024-01-19T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.34
894797,"BRIDGE END,BASLOW",2024-01-19T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
894797,"BRIDGE END,BASLOW",2024-01-19T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.55
894797,"BRIDGE END,BASLOW",2024-01-19T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.44
894797,"BRIDGE END,BASLOW",2024-01-19T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.11
894797,"BRIDGE END,BASLOW",2024-01-19T13:10:00.000+00:00,feeder,03,N Current (RMS),A,19.9
894797,"BRIDGE END,BASLOW",2024-01-19T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,36.7
894797,"BRIDGE END,BASLOW",2024-01-19T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,44.4
894797,"BRIDGE END,BASLOW",2024-01-19T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,33.9
894797,"BRIDGE END,BASLOW",2024-01-19T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
894797,"BRIDGE END,BASLOW",2024-01-19T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.42
894797,"BRIDGE END,BASLOW",2024-01-19T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.53
894797,"BRIDGE END,BASLOW",2024-01-19T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,17.92
894797,"BRIDGE END,BASLOW",2024-01-19T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,55.94
894797,"BRIDGE END,BASLOW",2024-01-19T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,31.91
894797,"BRIDGE END,BASLOW",2024-01-19T13:10:00.000+00:00,feeder,02,N Current (RMS),A,127.9
