Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894797,"BRIDGE END,BASLOW",2024-01-19T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,73.7
894797,"BRIDGE END,BASLOW",2024-01-19T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,228.5
894797,"BRIDGE END,BASLOW",2024-01-19T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,131.5
894797,"BRIDGE END,BASLOW",2024-01-19T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.31
894797,"BRIDGE END,BASLOW",2024-01-19T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.14
894797,"BRIDGE END,BASLOW",2024-01-19T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.68
894797,"BRIDGE END,BASLOW",2024-01-19T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.25
894797,"BRIDGE END,BASLOW",2024-01-19T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,-0.35
894797,"BRIDGE END,BASLOW",2024-01-19T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,-0.46
894797,"BRIDGE END,BASLOW",2024-01-19T13:10:00.000+00:00,feeder,01,N Current (RMS),A,1.9
894797,"BRIDGE END,BASLOW",2024-01-19T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,1.7
894797,"BRIDGE END,BASLOW",2024-01-19T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,1.6
894797,"BRIDGE END,BASLOW",2024-01-19T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,3.4
894797,"BRIDGE END,BASLOW",2024-01-19T13:10:00.000+00:00,transformer,,Temperature,C,9.9
894797,"BRIDGE END,BASLOW",2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
894797,"BRIDGE END,BASLOW",2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
894797,"BRIDGE END,BASLOW",2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
894797,"BRIDGE END,BASLOW",2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
894797,"BRIDGE END,BASLOW",2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
894797,"BRIDGE END,BASLOW",2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
894797,"BRIDGE END,BASLOW",2024-01-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
894797,"BRIDGE END,BASLOW",2024-01-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
894797,"BRIDGE END,BASLOW",2024-01-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
894797,"BRIDGE END,BASLOW",2024-01-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,28.71
894797,"BRIDGE END,BASLOW",2024-01-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,68.48
894797,"BRIDGE END,BASLOW",2024-01-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,42.6
894797,"BRIDGE END,BASLOW",2024-01-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,140.7
894797,"BRIDGE END,BASLOW",2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
894797,"BRIDGE END,BASLOW",2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,280.4
894797,"BRIDGE END,BASLOW",2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.2
894797,"BRIDGE END,BASLOW",2024-01-19T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
894797,"BRIDGE END,BASLOW",2024-01-19T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
894797,"BRIDGE END,BASLOW",2024-01-19T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
894797,"BRIDGE END,BASLOW",2024-01-19T13:00:00.000+00:00,feeder,,L3 Active Power,kW,5.14
894797,"BRIDGE END,BASLOW",2024-01-19T13:00:00.000+00:00,feeder,,L2 Active Power,kW,1.79
894797,"BRIDGE END,BASLOW",2024-01-19T13:00:00.000+00:00,feeder,,L1 Active Power,kW,2.31
894797,"BRIDGE END,BASLOW",2024-01-19T13:00:00.000+00:00,feeder,,N Current (RMS),A,16.6
894797,"BRIDGE END,BASLOW",2024-01-19T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.3
894797,"BRIDGE END,BASLOW",2024-01-19T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
894797,"BRIDGE END,BASLOW",2024-01-19T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
894797,"BRIDGE END,BASLOW",2024-01-19T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.14
894797,"BRIDGE END,BASLOW",2024-01-19T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.46
894797,"BRIDGE END,BASLOW",2024-01-19T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
894797,"BRIDGE END,BASLOW",2024-01-19T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.83
894797,"BRIDGE END,BASLOW",2024-01-19T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.02
894797,"BRIDGE END,BASLOW",2024-01-19T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.37
894797,"BRIDGE END,BASLOW",2024-01-19T13:00:00.000+00:00,feeder,03,N Current (RMS),A,20.8
894797,"BRIDGE END,BASLOW",2024-01-19T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,37.8
894797,"BRIDGE END,BASLOW",2024-01-19T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,25.9
894797,"BRIDGE END,BASLOW",2024-01-19T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,27.2
894797,"BRIDGE END,BASLOW",2024-01-19T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
894797,"BRIDGE END,BASLOW",2024-01-19T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.2
894797,"BRIDGE END,BASLOW",2024-01-19T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.06
894797,"BRIDGE END,BASLOW",2024-01-19T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.67
894797,"BRIDGE END,BASLOW",2024-01-19T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,52.4
894797,"BRIDGE END,BASLOW",2024-01-19T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,29.21
894797,"BRIDGE END,BASLOW",2024-01-19T13:00:00.000+00:00,feeder,02,N Current (RMS),A,120.9
894797,"BRIDGE END,BASLOW",2024-01-19T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,69.3
894797,"BRIDGE END,BASLOW",2024-01-19T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,212.9
894797,"BRIDGE END,BASLOW",2024-01-19T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,119.8
894797,"BRIDGE END,BASLOW",2024-01-19T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.29
894797,"BRIDGE END,BASLOW",2024-01-19T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.13
894797,"BRIDGE END,BASLOW",2024-01-19T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.61
894797,"BRIDGE END,BASLOW",2024-01-19T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.21
894797,"BRIDGE END,BASLOW",2024-01-19T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,-0.34
894797,"BRIDGE END,BASLOW",2024-01-19T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,-0.43
894797,"BRIDGE END,BASLOW",2024-01-19T13:00:00.000+00:00,feeder,01,N Current (RMS),A,1.7
894797,"BRIDGE END,BASLOW",2024-01-19T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,1.5
894797,"BRIDGE END,BASLOW",2024-01-19T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,1.6
894797,"BRIDGE END,BASLOW",2024-01-19T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,3.1
894797,"BRIDGE END,BASLOW",2024-01-19T13:00:00.000+00:00,transformer,,Temperature,C,9.8
894797,"BRIDGE END,BASLOW",2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
894797,"BRIDGE END,BASLOW",2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
894797,"BRIDGE END,BASLOW",2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
894797,"BRIDGE END,BASLOW",2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
894797,"BRIDGE END,BASLOW",2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
894797,"BRIDGE END,BASLOW",2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
894797,"BRIDGE END,BASLOW",2024-01-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
894797,"BRIDGE END,BASLOW",2024-01-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
894797,"BRIDGE END,BASLOW",2024-01-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
894797,"BRIDGE END,BASLOW",2024-01-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,30.42
894797,"BRIDGE END,BASLOW",2024-01-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,59.87
894797,"BRIDGE END,BASLOW",2024-01-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,37.45
894797,"BRIDGE END,BASLOW",2024-01-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,112.0
894797,"BRIDGE END,BASLOW",2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
894797,"BRIDGE END,BASLOW",2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,244.0
894797,"BRIDGE END,BASLOW",2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
894797,"BRIDGE END,BASLOW",2024-01-19T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
894797,"BRIDGE END,BASLOW",2024-01-19T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
894797,"BRIDGE END,BASLOW",2024-01-19T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
894797,"BRIDGE END,BASLOW",2024-01-19T12:50:00.000+00:00,feeder,,L3 Active Power,kW,3.88
894797,"BRIDGE END,BASLOW",2024-01-19T12:50:00.000+00:00,feeder,,L2 Active Power,kW,2.19
894797,"BRIDGE END,BASLOW",2024-01-19T12:50:00.000+00:00,feeder,,L1 Active Power,kW,1.54
894797,"BRIDGE END,BASLOW",2024-01-19T12:50:00.000+00:00,feeder,,N Current (RMS),A,13.3
894797,"BRIDGE END,BASLOW",2024-01-19T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
894797,"BRIDGE END,BASLOW",2024-01-19T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
894797,"BRIDGE END,BASLOW",2024-01-19T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
894797,"BRIDGE END,BASLOW",2024-01-19T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
894797,"BRIDGE END,BASLOW",2024-01-19T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.37
894797,"BRIDGE END,BASLOW",2024-01-19T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
894797,"BRIDGE END,BASLOW",2024-01-19T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.35
894797,"BRIDGE END,BASLOW",2024-01-19T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.42
894797,"BRIDGE END,BASLOW",2024-01-19T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.96
894797,"BRIDGE END,BASLOW",2024-01-19T12:50:00.000+00:00,feeder,03,N Current (RMS),A,24.5
894797,"BRIDGE END,BASLOW",2024-01-19T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,39.4
894797,"BRIDGE END,BASLOW",2024-01-19T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,23.3
894797,"BRIDGE END,BASLOW",2024-01-19T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,21.0
894797,"BRIDGE END,BASLOW",2024-01-19T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
894797,"BRIDGE END,BASLOW",2024-01-19T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
894797,"BRIDGE END,BASLOW",2024-01-19T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.02
894797,"BRIDGE END,BASLOW",2024-01-19T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.99
894797,"BRIDGE END,BASLOW",2024-01-19T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,48.95
894797,"BRIDGE END,BASLOW",2024-01-19T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,32.08
894797,"BRIDGE END,BASLOW",2024-01-19T12:50:00.000+00:00,feeder,02,N Current (RMS),A,110.1
894797,"BRIDGE END,BASLOW",2024-01-19T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,66.3
894797,"BRIDGE END,BASLOW",2024-01-19T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,199.3
894797,"BRIDGE END,BASLOW",2024-01-19T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,131.1
894797,"BRIDGE END,BASLOW",2024-01-19T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.24
894797,"BRIDGE END,BASLOW",2024-01-19T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
894797,"BRIDGE END,BASLOW",2024-01-19T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
894797,"BRIDGE END,BASLOW",2024-01-19T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.2
894797,"BRIDGE END,BASLOW",2024-01-19T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,-0.3
894797,"BRIDGE END,BASLOW",2024-01-19T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,-0.4
894797,"BRIDGE END,BASLOW",2024-01-19T12:50:00.000+00:00,feeder,01,N Current (RMS),A,1.6
894797,"BRIDGE END,BASLOW",2024-01-19T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,1.4
894797,"BRIDGE END,BASLOW",2024-01-19T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,1.4
894797,"BRIDGE END,BASLOW",2024-01-19T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,2.9
894797,"BRIDGE END,BASLOW",2024-01-19T12:50:00.000+00:00,transformer,,Temperature,C,9.7
894797,"BRIDGE END,BASLOW",2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
894797,"BRIDGE END,BASLOW",2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
894797,"BRIDGE END,BASLOW",2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
894797,"BRIDGE END,BASLOW",2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
894797,"BRIDGE END,BASLOW",2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
894797,"BRIDGE END,BASLOW",2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
894797,"BRIDGE END,BASLOW",2024-01-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
894797,"BRIDGE END,BASLOW",2024-01-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
894797,"BRIDGE END,BASLOW",2024-01-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.19
894797,"BRIDGE END,BASLOW",2024-01-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,29.02
894797,"BRIDGE END,BASLOW",2024-01-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,56.27
894797,"BRIDGE END,BASLOW",2024-01-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,38.19
894797,"BRIDGE END,BASLOW",2024-01-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,102.9
894797,"BRIDGE END,BASLOW",2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
894797,"BRIDGE END,BASLOW",2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,229.7
894797,"BRIDGE END,BASLOW",2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
894797,"BRIDGE END,BASLOW",2024-01-19T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
894797,"BRIDGE END,BASLOW",2024-01-19T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
894797,"BRIDGE END,BASLOW",2024-01-19T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
894797,"BRIDGE END,BASLOW",2024-01-19T12:40:00.000+00:00,feeder,,L3 Active Power,kW,1.98
894797,"BRIDGE END,BASLOW",2024-01-19T12:40:00.000+00:00,feeder,,L2 Active Power,kW,2.48
894797,"BRIDGE END,BASLOW",2024-01-19T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.94
894797,"BRIDGE END,BASLOW",2024-01-19T12:40:00.000+00:00,feeder,,N Current (RMS),A,12.4
894797,"BRIDGE END,BASLOW",2024-01-19T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
894797,"BRIDGE END,BASLOW",2024-01-19T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
894797,"BRIDGE END,BASLOW",2024-01-19T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.4
894797,"BRIDGE END,BASLOW",2024-01-19T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
894797,"BRIDGE END,BASLOW",2024-01-19T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.33
894797,"BRIDGE END,BASLOW",2024-01-19T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
894797,"BRIDGE END,BASLOW",2024-01-19T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.76
894797,"BRIDGE END,BASLOW",2024-01-19T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.66
894797,"BRIDGE END,BASLOW",2024-01-19T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.65
894797,"BRIDGE END,BASLOW",2024-01-19T12:40:00.000+00:00,feeder,03,N Current (RMS),A,42.7
894797,"BRIDGE END,BASLOW",2024-01-19T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,58.0
894797,"BRIDGE END,BASLOW",2024-01-19T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,24.3
894797,"BRIDGE END,BASLOW",2024-01-19T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,20.3
894797,"BRIDGE END,BASLOW",2024-01-19T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.66
894797,"BRIDGE END,BASLOW",2024-01-19T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
894797,"BRIDGE END,BASLOW",2024-01-19T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.64
894797,"BRIDGE END,BASLOW",2024-01-19T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,20.6
894797,"BRIDGE END,BASLOW",2024-01-19T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,45.38
894797,"BRIDGE END,BASLOW",2024-01-19T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,32.53
894797,"BRIDGE END,BASLOW",2024-01-19T12:40:00.000+00:00,feeder,02,N Current (RMS),A,87.5
894797,"BRIDGE END,BASLOW",2024-01-19T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,85.9
894797,"BRIDGE END,BASLOW",2024-01-19T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,185.1
894797,"BRIDGE END,BASLOW",2024-01-19T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,132.9
894797,"BRIDGE END,BASLOW",2024-01-19T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.23
894797,"BRIDGE END,BASLOW",2024-01-19T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.13
894797,"BRIDGE END,BASLOW",2024-01-19T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
894797,"BRIDGE END,BASLOW",2024-01-19T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.14
894797,"BRIDGE END,BASLOW",2024-01-19T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,-0.25
894797,"BRIDGE END,BASLOW",2024-01-19T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,-0.41
894797,"BRIDGE END,BASLOW",2024-01-19T12:40:00.000+00:00,feeder,01,N Current (RMS),A,1.3
894797,"BRIDGE END,BASLOW",2024-01-19T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,1.2
894797,"BRIDGE END,BASLOW",2024-01-19T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,1.3
894797,"BRIDGE END,BASLOW",2024-01-19T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,2.6
894797,"BRIDGE END,BASLOW",2024-01-19T12:40:00.000+00:00,transformer,,Temperature,C,9.5
894797,"BRIDGE END,BASLOW",2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
894797,"BRIDGE END,BASLOW",2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
894797,"BRIDGE END,BASLOW",2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
894797,"BRIDGE END,BASLOW",2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
894797,"BRIDGE END,BASLOW",2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
894797,"BRIDGE END,BASLOW",2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
894797,"BRIDGE END,BASLOW",2024-01-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
894797,"BRIDGE END,BASLOW",2024-01-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
894797,"BRIDGE END,BASLOW",2024-01-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
894797,"BRIDGE END,BASLOW",2024-01-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,36.2
894797,"BRIDGE END,BASLOW",2024-01-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,53.26
894797,"BRIDGE END,BASLOW",2024-01-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,37.71
894797,"BRIDGE END,BASLOW",2024-01-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,86.2
894797,"BRIDGE END,BASLOW",2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
894797,"BRIDGE END,BASLOW",2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,217.9
894797,"BRIDGE END,BASLOW",2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
894797,"BRIDGE END,BASLOW",2024-01-19T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
894797,"BRIDGE END,BASLOW",2024-01-19T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
894797,"BRIDGE END,BASLOW",2024-01-19T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
894797,"BRIDGE END,BASLOW",2024-01-19T12:30:00.000+00:00,feeder,,L3 Active Power,kW,1.94
894797,"BRIDGE END,BASLOW",2024-01-19T12:30:00.000+00:00,feeder,,L2 Active Power,kW,3.07
894797,"BRIDGE END,BASLOW",2024-01-19T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.14
894797,"BRIDGE END,BASLOW",2024-01-19T12:30:00.000+00:00,feeder,,N Current (RMS),A,14.9
894797,"BRIDGE END,BASLOW",2024-01-19T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
894797,"BRIDGE END,BASLOW",2024-01-19T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
894797,"BRIDGE END,BASLOW",2024-01-19T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.3
894797,"BRIDGE END,BASLOW",2024-01-19T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
894797,"BRIDGE END,BASLOW",2024-01-19T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.05
894797,"BRIDGE END,BASLOW",2024-01-19T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.11
894797,"BRIDGE END,BASLOW",2024-01-19T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.03
894797,"BRIDGE END,BASLOW",2024-01-19T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.74
894797,"BRIDGE END,BASLOW",2024-01-19T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.08
894797,"BRIDGE END,BASLOW",2024-01-19T12:30:00.000+00:00,feeder,03,N Current (RMS),A,33.8
894797,"BRIDGE END,BASLOW",2024-01-19T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,54.1
894797,"BRIDGE END,BASLOW",2024-01-19T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,28.6
894797,"BRIDGE END,BASLOW",2024-01-19T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,26.3
894797,"BRIDGE END,BASLOW",2024-01-19T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.49
894797,"BRIDGE END,BASLOW",2024-01-19T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.2
894797,"BRIDGE END,BASLOW",2024-01-19T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.77
894797,"BRIDGE END,BASLOW",2024-01-19T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,22.56
894797,"BRIDGE END,BASLOW",2024-01-19T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,49.18
894797,"BRIDGE END,BASLOW",2024-01-19T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,34.72
894797,"BRIDGE END,BASLOW",2024-01-19T12:30:00.000+00:00,feeder,02,N Current (RMS),A,95.0
894797,"BRIDGE END,BASLOW",2024-01-19T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,93.0
894797,"BRIDGE END,BASLOW",2024-01-19T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,200.5
894797,"BRIDGE END,BASLOW",2024-01-19T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,141.8
894797,"BRIDGE END,BASLOW",2024-01-19T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.25
894797,"BRIDGE END,BASLOW",2024-01-19T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
894797,"BRIDGE END,BASLOW",2024-01-19T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
894797,"BRIDGE END,BASLOW",2024-01-19T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.17
894797,"BRIDGE END,BASLOW",2024-01-19T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,-0.27
894797,"BRIDGE END,BASLOW",2024-01-19T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,-0.43
894797,"BRIDGE END,BASLOW",2024-01-19T12:30:00.000+00:00,feeder,01,N Current (RMS),A,1.5
894797,"BRIDGE END,BASLOW",2024-01-19T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,1.3
894797,"BRIDGE END,BASLOW",2024-01-19T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,1.4
894797,"BRIDGE END,BASLOW",2024-01-19T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,2.8
894797,"BRIDGE END,BASLOW",2024-01-19T12:30:00.000+00:00,transformer,,Temperature,C,9.5
894797,"BRIDGE END,BASLOW",2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
894797,"BRIDGE END,BASLOW",2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
894797,"BRIDGE END,BASLOW",2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
894797,"BRIDGE END,BASLOW",2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
894797,"BRIDGE END,BASLOW",2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
894797,"BRIDGE END,BASLOW",2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
894797,"BRIDGE END,BASLOW",2024-01-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
894797,"BRIDGE END,BASLOW",2024-01-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
894797,"BRIDGE END,BASLOW",2024-01-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
894797,"BRIDGE END,BASLOW",2024-01-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,37.36
894797,"BRIDGE END,BASLOW",2024-01-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,58.72
894797,"BRIDGE END,BASLOW",2024-01-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,40.5
894797,"BRIDGE END,BASLOW",2024-01-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,95.6
894797,"BRIDGE END,BASLOW",2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
894797,"BRIDGE END,BASLOW",2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,239.9
894797,"BRIDGE END,BASLOW",2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.2
894797,"BRIDGE END,BASLOW",2024-01-19T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
894797,"BRIDGE END,BASLOW",2024-01-19T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
894797,"BRIDGE END,BASLOW",2024-01-19T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
894797,"BRIDGE END,BASLOW",2024-01-19T12:20:00.000+00:00,feeder,,L3 Active Power,kW,2.06
894797,"BRIDGE END,BASLOW",2024-01-19T12:20:00.000+00:00,feeder,,L2 Active Power,kW,2.94
894797,"BRIDGE END,BASLOW",2024-01-19T12:20:00.000+00:00,feeder,,L1 Active Power,kW,2.12
894797,"BRIDGE END,BASLOW",2024-01-19T12:20:00.000+00:00,feeder,,N Current (RMS),A,12.6
894797,"BRIDGE END,BASLOW",2024-01-19T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
894797,"BRIDGE END,BASLOW",2024-01-19T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
894797,"BRIDGE END,BASLOW",2024-01-19T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
894797,"BRIDGE END,BASLOW",2024-01-19T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
894797,"BRIDGE END,BASLOW",2024-01-19T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.04
894797,"BRIDGE END,BASLOW",2024-01-19T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.34
894797,"BRIDGE END,BASLOW",2024-01-19T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,15.98
894797,"BRIDGE END,BASLOW",2024-01-19T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.44
894797,"BRIDGE END,BASLOW",2024-01-19T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.86
894797,"BRIDGE END,BASLOW",2024-01-19T12:20:00.000+00:00,feeder,03,N Current (RMS),A,46.2
894797,"BRIDGE END,BASLOW",2024-01-19T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,66.6
894797,"BRIDGE END,BASLOW",2024-01-19T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,27.8
894797,"BRIDGE END,BASLOW",2024-01-19T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,25.9
894797,"BRIDGE END,BASLOW",2024-01-19T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.46
894797,"BRIDGE END,BASLOW",2024-01-19T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.58
894797,"BRIDGE END,BASLOW",2024-01-19T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.79
894797,"BRIDGE END,BASLOW",2024-01-19T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,18.3
894797,"BRIDGE END,BASLOW",2024-01-19T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,46.49
894797,"BRIDGE END,BASLOW",2024-01-19T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,30.56
894797,"BRIDGE END,BASLOW",2024-01-19T12:20:00.000+00:00,feeder,02,N Current (RMS),A,99.9
894797,"BRIDGE END,BASLOW",2024-01-19T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,76.0
894797,"BRIDGE END,BASLOW",2024-01-19T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,189.3
894797,"BRIDGE END,BASLOW",2024-01-19T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,124.9
894797,"BRIDGE END,BASLOW",2024-01-19T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.25
894797,"BRIDGE END,BASLOW",2024-01-19T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.13
894797,"BRIDGE END,BASLOW",2024-01-19T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
894797,"BRIDGE END,BASLOW",2024-01-19T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.15
894797,"BRIDGE END,BASLOW",2024-01-19T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,-0.28
894797,"BRIDGE END,BASLOW",2024-01-19T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,-0.42
894797,"BRIDGE END,BASLOW",2024-01-19T12:20:00.000+00:00,feeder,01,N Current (RMS),A,1.5
894797,"BRIDGE END,BASLOW",2024-01-19T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,1.3
894797,"BRIDGE END,BASLOW",2024-01-19T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,1.3
894797,"BRIDGE END,BASLOW",2024-01-19T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,2.7
894797,"BRIDGE END,BASLOW",2024-01-19T12:20:00.000+00:00,transformer,,Temperature,C,9.4
894797,"BRIDGE END,BASLOW",2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
894797,"BRIDGE END,BASLOW",2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
894797,"BRIDGE END,BASLOW",2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
894797,"BRIDGE END,BASLOW",2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
894797,"BRIDGE END,BASLOW",2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
894797,"BRIDGE END,BASLOW",2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
894797,"BRIDGE END,BASLOW",2024-01-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
894797,"BRIDGE END,BASLOW",2024-01-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
894797,"BRIDGE END,BASLOW",2024-01-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
894797,"BRIDGE END,BASLOW",2024-01-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,36.18
894797,"BRIDGE END,BASLOW",2024-01-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,55.6
894797,"BRIDGE END,BASLOW",2024-01-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,38.12
894797,"BRIDGE END,BASLOW",2024-01-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,93.7
894797,"BRIDGE END,BASLOW",2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
894797,"BRIDGE END,BASLOW",2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,227.1
894797,"BRIDGE END,BASLOW",2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
894797,"BRIDGE END,BASLOW",2024-01-19T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
894797,"BRIDGE END,BASLOW",2024-01-19T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
894797,"BRIDGE END,BASLOW",2024-01-19T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
894797,"BRIDGE END,BASLOW",2024-01-19T12:10:00.000+00:00,feeder,,L3 Active Power,kW,4.04
894797,"BRIDGE END,BASLOW",2024-01-19T12:10:00.000+00:00,feeder,,L2 Active Power,kW,3.58
894797,"BRIDGE END,BASLOW",2024-01-19T12:10:00.000+00:00,feeder,,L1 Active Power,kW,1.16
894797,"BRIDGE END,BASLOW",2024-01-19T12:10:00.000+00:00,feeder,,N Current (RMS),A,16.0
894797,"BRIDGE END,BASLOW",2024-01-19T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
894797,"BRIDGE END,BASLOW",2024-01-19T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
894797,"BRIDGE END,BASLOW",2024-01-19T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
894797,"BRIDGE END,BASLOW",2024-01-19T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
894797,"BRIDGE END,BASLOW",2024-01-19T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.19
894797,"BRIDGE END,BASLOW",2024-01-19T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.95
894797,"BRIDGE END,BASLOW",2024-01-19T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,14.54
894797,"BRIDGE END,BASLOW",2024-01-19T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.39
894797,"BRIDGE END,BASLOW",2024-01-19T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.93
894797,"BRIDGE END,BASLOW",2024-01-19T12:10:00.000+00:00,feeder,03,N Current (RMS),A,41.8
894797,"BRIDGE END,BASLOW",2024-01-19T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,59.9
894797,"BRIDGE END,BASLOW",2024-01-19T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,31.5
894797,"BRIDGE END,BASLOW",2024-01-19T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,21.0
894797,"BRIDGE END,BASLOW",2024-01-19T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.28
894797,"BRIDGE END,BASLOW",2024-01-19T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
894797,"BRIDGE END,BASLOW",2024-01-19T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.14
894797,"BRIDGE END,BASLOW",2024-01-19T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,22.42
894797,"BRIDGE END,BASLOW",2024-01-19T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,44.27
894797,"BRIDGE END,BASLOW",2024-01-19T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,32.5
894797,"BRIDGE END,BASLOW",2024-01-19T12:10:00.000+00:00,feeder,02,N Current (RMS),A,78.1
894797,"BRIDGE END,BASLOW",2024-01-19T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,91.6
894797,"BRIDGE END,BASLOW",2024-01-19T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,179.4
894797,"BRIDGE END,BASLOW",2024-01-19T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,131.8
894797,"BRIDGE END,BASLOW",2024-01-19T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.23
894797,"BRIDGE END,BASLOW",2024-01-19T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.12
894797,"BRIDGE END,BASLOW",2024-01-19T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
894797,"BRIDGE END,BASLOW",2024-01-19T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.12
894797,"BRIDGE END,BASLOW",2024-01-19T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,-0.23
894797,"BRIDGE END,BASLOW",2024-01-19T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,-0.42
894797,"BRIDGE END,BASLOW",2024-01-19T12:10:00.000+00:00,feeder,01,N Current (RMS),A,1.3
894797,"BRIDGE END,BASLOW",2024-01-19T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,1.2
894797,"BRIDGE END,BASLOW",2024-01-19T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,1.2
894797,"BRIDGE END,BASLOW",2024-01-19T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,2.5
894797,"BRIDGE END,BASLOW",2024-01-19T12:10:00.000+00:00,transformer,,Temperature,C,9.4
894797,"BRIDGE END,BASLOW",2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
894797,"BRIDGE END,BASLOW",2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
894797,"BRIDGE END,BASLOW",2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
894797,"BRIDGE END,BASLOW",2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
894797,"BRIDGE END,BASLOW",2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
894797,"BRIDGE END,BASLOW",2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
894797,"BRIDGE END,BASLOW",2024-01-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
894797,"BRIDGE END,BASLOW",2024-01-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
894797,"BRIDGE END,BASLOW",2024-01-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
894797,"BRIDGE END,BASLOW",2024-01-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,40.88
894797,"BRIDGE END,BASLOW",2024-01-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,55.02
894797,"BRIDGE END,BASLOW",2024-01-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,38.16
894797,"BRIDGE END,BASLOW",2024-01-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,85.4
894797,"BRIDGE END,BASLOW",2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
894797,"BRIDGE END,BASLOW",2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,223.8
894797,"BRIDGE END,BASLOW",2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
894797,"BRIDGE END,BASLOW",2024-01-19T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
894797,"BRIDGE END,BASLOW",2024-01-19T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
894797,"BRIDGE END,BASLOW",2024-01-19T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
894797,"BRIDGE END,BASLOW",2024-01-19T12:00:00.000+00:00,feeder,,L3 Active Power,kW,5.3
894797,"BRIDGE END,BASLOW",2024-01-19T12:00:00.000+00:00,feeder,,L2 Active Power,kW,4.82
894797,"BRIDGE END,BASLOW",2024-01-19T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.76
894797,"BRIDGE END,BASLOW",2024-01-19T12:00:00.000+00:00,feeder,,N Current (RMS),A,19.6
894797,"BRIDGE END,BASLOW",2024-01-19T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
894797,"BRIDGE END,BASLOW",2024-01-19T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
894797,"BRIDGE END,BASLOW",2024-01-19T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
894797,"BRIDGE END,BASLOW",2024-01-19T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.21
894797,"BRIDGE END,BASLOW",2024-01-19T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
894797,"BRIDGE END,BASLOW",2024-01-19T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.02
894797,"BRIDGE END,BASLOW",2024-01-19T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.65
894797,"BRIDGE END,BASLOW",2024-01-19T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.77
894797,"BRIDGE END,BASLOW",2024-01-19T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.35
894797,"BRIDGE END,BASLOW",2024-01-19T12:00:00.000+00:00,feeder,03,N Current (RMS),A,31.9
894797,"BRIDGE END,BASLOW",2024-01-19T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,53.1
894797,"BRIDGE END,BASLOW",2024-01-19T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,36.9
894797,"BRIDGE END,BASLOW",2024-01-19T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,26.9
894797,"BRIDGE END,BASLOW",2024-01-19T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.64
894797,"BRIDGE END,BASLOW",2024-01-19T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
894797,"BRIDGE END,BASLOW",2024-01-19T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.2
894797,"BRIDGE END,BASLOW",2024-01-19T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,17.99
894797,"BRIDGE END,BASLOW",2024-01-19T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,41.84
894797,"BRIDGE END,BASLOW",2024-01-19T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,31.01
894797,"BRIDGE END,BASLOW",2024-01-19T12:00:00.000+00:00,feeder,02,N Current (RMS),A,86.8
894797,"BRIDGE END,BASLOW",2024-01-19T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,73.6
894797,"BRIDGE END,BASLOW",2024-01-19T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,169.7
894797,"BRIDGE END,BASLOW",2024-01-19T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,126.3
894797,"BRIDGE END,BASLOW",2024-01-19T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.21
894797,"BRIDGE END,BASLOW",2024-01-19T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.14
894797,"BRIDGE END,BASLOW",2024-01-19T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
894797,"BRIDGE END,BASLOW",2024-01-19T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.15
894797,"BRIDGE END,BASLOW",2024-01-19T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,-0.23
894797,"BRIDGE END,BASLOW",2024-01-19T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,-0.37
894797,"BRIDGE END,BASLOW",2024-01-19T12:00:00.000+00:00,feeder,01,N Current (RMS),A,1.3
894797,"BRIDGE END,BASLOW",2024-01-19T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,1.2
894797,"BRIDGE END,BASLOW",2024-01-19T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,1.2
894797,"BRIDGE END,BASLOW",2024-01-19T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,2.4
894797,"BRIDGE END,BASLOW",2024-01-19T12:00:00.000+00:00,transformer,,Temperature,C,9.3
894797,"BRIDGE END,BASLOW",2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
894797,"BRIDGE END,BASLOW",2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
894797,"BRIDGE END,BASLOW",2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
894797,"BRIDGE END,BASLOW",2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
894797,"BRIDGE END,BASLOW",2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
894797,"BRIDGE END,BASLOW",2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
894797,"BRIDGE END,BASLOW",2024-01-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
894797,"BRIDGE END,BASLOW",2024-01-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
894797,"BRIDGE END,BASLOW",2024-01-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
894797,"BRIDGE END,BASLOW",2024-01-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,35.78
894797,"BRIDGE END,BASLOW",2024-01-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,55.2
894797,"BRIDGE END,BASLOW",2024-01-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,37.76
894797,"BRIDGE END,BASLOW",2024-01-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,94.6
894797,"BRIDGE END,BASLOW",2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
894797,"BRIDGE END,BASLOW",2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,224.6
894797,"BRIDGE END,BASLOW",2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
894797,"BRIDGE END,BASLOW",2024-01-19T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
894797,"BRIDGE END,BASLOW",2024-01-19T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
894797,"BRIDGE END,BASLOW",2024-01-19T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
894797,"BRIDGE END,BASLOW",2024-01-19T11:50:00.000+00:00,feeder,,L3 Active Power,kW,2.32
894797,"BRIDGE END,BASLOW",2024-01-19T11:50:00.000+00:00,feeder,,L2 Active Power,kW,3.22
894797,"BRIDGE END,BASLOW",2024-01-19T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.58
894797,"BRIDGE END,BASLOW",2024-01-19T11:50:00.000+00:00,feeder,,N Current (RMS),A,13.2
894797,"BRIDGE END,BASLOW",2024-01-19T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
894797,"BRIDGE END,BASLOW",2024-01-19T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
894797,"BRIDGE END,BASLOW",2024-01-19T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.4
894797,"BRIDGE END,BASLOW",2024-01-19T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
894797,"BRIDGE END,BASLOW",2024-01-19T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.41
894797,"BRIDGE END,BASLOW",2024-01-19T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.31
894797,"BRIDGE END,BASLOW",2024-01-19T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.71
894797,"BRIDGE END,BASLOW",2024-01-19T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.33
894797,"BRIDGE END,BASLOW",2024-01-19T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.74
894797,"BRIDGE END,BASLOW",2024-01-19T11:50:00.000+00:00,feeder,03,N Current (RMS),A,36.9
894797,"BRIDGE END,BASLOW",2024-01-19T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,52.7
894797,"BRIDGE END,BASLOW",2024-01-19T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,23.1
894797,"BRIDGE END,BASLOW",2024-01-19T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,20.8
894797,"BRIDGE END,BASLOW",2024-01-19T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.37
894797,"BRIDGE END,BASLOW",2024-01-19T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.79
894797,"BRIDGE END,BASLOW",2024-01-19T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.38
894797,"BRIDGE END,BASLOW",2024-01-19T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,19.73
894797,"BRIDGE END,BASLOW",2024-01-19T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,44.13
894797,"BRIDGE END,BASLOW",2024-01-19T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,34.92
894797,"BRIDGE END,BASLOW",2024-01-19T11:50:00.000+00:00,feeder,02,N Current (RMS),A,85.2
894797,"BRIDGE END,BASLOW",2024-01-19T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,80.3
894797,"BRIDGE END,BASLOW",2024-01-19T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,178.5
894797,"BRIDGE END,BASLOW",2024-01-19T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,142.3
894797,"BRIDGE END,BASLOW",2024-01-19T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.2
894797,"BRIDGE END,BASLOW",2024-01-19T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
894797,"BRIDGE END,BASLOW",2024-01-19T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
894797,"BRIDGE END,BASLOW",2024-01-19T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.15
894797,"BRIDGE END,BASLOW",2024-01-19T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,-0.23
894797,"BRIDGE END,BASLOW",2024-01-19T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,-0.39
894797,"BRIDGE END,BASLOW",2024-01-19T11:50:00.000+00:00,feeder,01,N Current (RMS),A,1.3
894797,"BRIDGE END,BASLOW",2024-01-19T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,1.2
894797,"BRIDGE END,BASLOW",2024-01-19T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,1.2
894797,"BRIDGE END,BASLOW",2024-01-19T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,2.5
894797,"BRIDGE END,BASLOW",2024-01-19T11:50:00.000+00:00,transformer,,Temperature,C,9.2
894797,"BRIDGE END,BASLOW",2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
894797,"BRIDGE END,BASLOW",2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
894797,"BRIDGE END,BASLOW",2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
894797,"BRIDGE END,BASLOW",2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
894797,"BRIDGE END,BASLOW",2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
894797,"BRIDGE END,BASLOW",2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
894797,"BRIDGE END,BASLOW",2024-01-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
894797,"BRIDGE END,BASLOW",2024-01-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
894797,"BRIDGE END,BASLOW",2024-01-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
894797,"BRIDGE END,BASLOW",2024-01-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,34.61
894797,"BRIDGE END,BASLOW",2024-01-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,52.45
894797,"BRIDGE END,BASLOW",2024-01-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,39.86
894797,"BRIDGE END,BASLOW",2024-01-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,80.4
894797,"BRIDGE END,BASLOW",2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
894797,"BRIDGE END,BASLOW",2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,212.6
894797,"BRIDGE END,BASLOW",2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
894797,"BRIDGE END,BASLOW",2024-01-19T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
894797,"BRIDGE END,BASLOW",2024-01-19T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
894797,"BRIDGE END,BASLOW",2024-01-19T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
894797,"BRIDGE END,BASLOW",2024-01-19T11:40:00.000+00:00,feeder,,L3 Active Power,kW,1.23
894797,"BRIDGE END,BASLOW",2024-01-19T11:40:00.000+00:00,feeder,,L2 Active Power,kW,3.16
894797,"BRIDGE END,BASLOW",2024-01-19T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.29
894797,"BRIDGE END,BASLOW",2024-01-19T11:40:00.000+00:00,feeder,,N Current (RMS),A,14.4
894797,"BRIDGE END,BASLOW",2024-01-19T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
894797,"BRIDGE END,BASLOW",2024-01-19T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
894797,"BRIDGE END,BASLOW",2024-01-19T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.9
894797,"BRIDGE END,BASLOW",2024-01-19T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
894797,"BRIDGE END,BASLOW",2024-01-19T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.33
894797,"BRIDGE END,BASLOW",2024-01-19T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.38
894797,"BRIDGE END,BASLOW",2024-01-19T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,16.78
894797,"BRIDGE END,BASLOW",2024-01-19T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.27
894797,"BRIDGE END,BASLOW",2024-01-19T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
894797,"BRIDGE END,BASLOW",2024-01-19T11:40:00.000+00:00,feeder,03,N Current (RMS),A,47.8
894797,"BRIDGE END,BASLOW",2024-01-19T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,68.4
894797,"BRIDGE END,BASLOW",2024-01-19T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,26.6
894797,"BRIDGE END,BASLOW",2024-01-19T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,25.2
894797,"BRIDGE END,BASLOW",2024-01-19T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.55
894797,"BRIDGE END,BASLOW",2024-01-19T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.1
894797,"BRIDGE END,BASLOW",2024-01-19T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.81
894797,"BRIDGE END,BASLOW",2024-01-19T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,22.2
894797,"BRIDGE END,BASLOW",2024-01-19T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,42.61
894797,"BRIDGE END,BASLOW",2024-01-19T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,35.68
894797,"BRIDGE END,BASLOW",2024-01-19T11:40:00.000+00:00,feeder,02,N Current (RMS),A,68.7
894797,"BRIDGE END,BASLOW",2024-01-19T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,90.4
894797,"BRIDGE END,BASLOW",2024-01-19T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,172.3
894797,"BRIDGE END,BASLOW",2024-01-19T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,144.8
894797,"BRIDGE END,BASLOW",2024-01-19T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.18
894797,"BRIDGE END,BASLOW",2024-01-19T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.14
894797,"BRIDGE END,BASLOW",2024-01-19T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
894797,"BRIDGE END,BASLOW",2024-01-19T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.11
894797,"BRIDGE END,BASLOW",2024-01-19T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,-0.2
894797,"BRIDGE END,BASLOW",2024-01-19T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,-0.39
894797,"BRIDGE END,BASLOW",2024-01-19T11:40:00.000+00:00,feeder,01,N Current (RMS),A,1.1
894797,"BRIDGE END,BASLOW",2024-01-19T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,1.0
894797,"BRIDGE END,BASLOW",2024-01-19T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,1.1
