Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894797,"BRIDGE END,BASLOW",2024-01-19T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,2.3
894797,"BRIDGE END,BASLOW",2024-01-19T11:40:00.000+00:00,transformer,,Temperature,C,9.2
894797,"BRIDGE END,BASLOW",2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
894797,"BRIDGE END,BASLOW",2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
894797,"BRIDGE END,BASLOW",2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
894797,"BRIDGE END,BASLOW",2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
894797,"BRIDGE END,BASLOW",2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
894797,"BRIDGE END,BASLOW",2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
894797,"BRIDGE END,BASLOW",2024-01-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
894797,"BRIDGE END,BASLOW",2024-01-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
894797,"BRIDGE END,BASLOW",2024-01-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
894797,"BRIDGE END,BASLOW",2024-01-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,40.11
894797,"BRIDGE END,BASLOW",2024-01-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,51.85
894797,"BRIDGE END,BASLOW",2024-01-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,41.59
894797,"BRIDGE END,BASLOW",2024-01-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,65.3
894797,"BRIDGE END,BASLOW",2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
894797,"BRIDGE END,BASLOW",2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.5
894797,"BRIDGE END,BASLOW",2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
894797,"BRIDGE END,BASLOW",2024-01-19T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
894797,"BRIDGE END,BASLOW",2024-01-19T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
894797,"BRIDGE END,BASLOW",2024-01-19T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
894797,"BRIDGE END,BASLOW",2024-01-19T11:30:00.000+00:00,feeder,,L3 Active Power,kW,1.75
894797,"BRIDGE END,BASLOW",2024-01-19T11:30:00.000+00:00,feeder,,L2 Active Power,kW,4.38
894797,"BRIDGE END,BASLOW",2024-01-19T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.86
894797,"BRIDGE END,BASLOW",2024-01-19T11:30:00.000+00:00,feeder,,N Current (RMS),A,17.5
894797,"BRIDGE END,BASLOW",2024-01-19T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
894797,"BRIDGE END,BASLOW",2024-01-19T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
894797,"BRIDGE END,BASLOW",2024-01-19T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
894797,"BRIDGE END,BASLOW",2024-01-19T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
894797,"BRIDGE END,BASLOW",2024-01-19T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.33
894797,"BRIDGE END,BASLOW",2024-01-19T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.28
894797,"BRIDGE END,BASLOW",2024-01-19T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.38
894797,"BRIDGE END,BASLOW",2024-01-19T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.78
894797,"BRIDGE END,BASLOW",2024-01-19T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.99
894797,"BRIDGE END,BASLOW",2024-01-19T11:30:00.000+00:00,feeder,03,N Current (RMS),A,37.1
894797,"BRIDGE END,BASLOW",2024-01-19T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,51.4
894797,"BRIDGE END,BASLOW",2024-01-19T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,25.1
894797,"BRIDGE END,BASLOW",2024-01-19T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.9
894797,"BRIDGE END,BASLOW",2024-01-19T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.13
894797,"BRIDGE END,BASLOW",2024-01-19T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.65
894797,"BRIDGE END,BASLOW",2024-01-19T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.39
894797,"BRIDGE END,BASLOW",2024-01-19T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,21.25
894797,"BRIDGE END,BASLOW",2024-01-19T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,41.56
894797,"BRIDGE END,BASLOW",2024-01-19T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,31.93
894797,"BRIDGE END,BASLOW",2024-01-19T11:30:00.000+00:00,feeder,02,N Current (RMS),A,72.6
894797,"BRIDGE END,BASLOW",2024-01-19T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,88.4
894797,"BRIDGE END,BASLOW",2024-01-19T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,168.5
894797,"BRIDGE END,BASLOW",2024-01-19T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,129.7
894797,"BRIDGE END,BASLOW",2024-01-19T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.2
894797,"BRIDGE END,BASLOW",2024-01-19T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.13
894797,"BRIDGE END,BASLOW",2024-01-19T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
894797,"BRIDGE END,BASLOW",2024-01-19T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.12
894797,"BRIDGE END,BASLOW",2024-01-19T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,-0.21
894797,"BRIDGE END,BASLOW",2024-01-19T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,-0.38
894797,"BRIDGE END,BASLOW",2024-01-19T11:30:00.000+00:00,feeder,01,N Current (RMS),A,1.2
894797,"BRIDGE END,BASLOW",2024-01-19T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,1.1
894797,"BRIDGE END,BASLOW",2024-01-19T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,1.1
894797,"BRIDGE END,BASLOW",2024-01-19T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,2.3
894797,"BRIDGE END,BASLOW",2024-01-19T11:30:00.000+00:00,transformer,,Temperature,C,9.1
894797,"BRIDGE END,BASLOW",2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
894797,"BRIDGE END,BASLOW",2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
894797,"BRIDGE END,BASLOW",2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
894797,"BRIDGE END,BASLOW",2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
894797,"BRIDGE END,BASLOW",2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
894797,"BRIDGE END,BASLOW",2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
894797,"BRIDGE END,BASLOW",2024-01-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
894797,"BRIDGE END,BASLOW",2024-01-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
894797,"BRIDGE END,BASLOW",2024-01-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
894797,"BRIDGE END,BASLOW",2024-01-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,35.27
894797,"BRIDGE END,BASLOW",2024-01-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,51.51
894797,"BRIDGE END,BASLOW",2024-01-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,36.4
894797,"BRIDGE END,BASLOW",2024-01-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,82.7
894797,"BRIDGE END,BASLOW",2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
894797,"BRIDGE END,BASLOW",2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.6
894797,"BRIDGE END,BASLOW",2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
894797,"BRIDGE END,BASLOW",2024-01-19T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
894797,"BRIDGE END,BASLOW",2024-01-19T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
894797,"BRIDGE END,BASLOW",2024-01-19T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
894797,"BRIDGE END,BASLOW",2024-01-19T11:20:00.000+00:00,feeder,,L3 Active Power,kW,2.64
894797,"BRIDGE END,BASLOW",2024-01-19T11:20:00.000+00:00,feeder,,L2 Active Power,kW,4.34
894797,"BRIDGE END,BASLOW",2024-01-19T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.82
894797,"BRIDGE END,BASLOW",2024-01-19T11:20:00.000+00:00,feeder,,N Current (RMS),A,17.2
894797,"BRIDGE END,BASLOW",2024-01-19T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
894797,"BRIDGE END,BASLOW",2024-01-19T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
894797,"BRIDGE END,BASLOW",2024-01-19T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
894797,"BRIDGE END,BASLOW",2024-01-19T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
894797,"BRIDGE END,BASLOW",2024-01-19T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
894797,"BRIDGE END,BASLOW",2024-01-19T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.31
894797,"BRIDGE END,BASLOW",2024-01-19T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.42
894797,"BRIDGE END,BASLOW",2024-01-19T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.11
894797,"BRIDGE END,BASLOW",2024-01-19T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.08
894797,"BRIDGE END,BASLOW",2024-01-19T11:20:00.000+00:00,feeder,03,N Current (RMS),A,35.3
894797,"BRIDGE END,BASLOW",2024-01-19T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,49.7
894797,"BRIDGE END,BASLOW",2024-01-19T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,26.0
894797,"BRIDGE END,BASLOW",2024-01-19T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,18.4
894797,"BRIDGE END,BASLOW",2024-01-19T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.32
894797,"BRIDGE END,BASLOW",2024-01-19T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.44
894797,"BRIDGE END,BASLOW",2024-01-19T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.35
894797,"BRIDGE END,BASLOW",2024-01-19T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.65
894797,"BRIDGE END,BASLOW",2024-01-19T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,40.78
894797,"BRIDGE END,BASLOW",2024-01-19T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,28.03
894797,"BRIDGE END,BASLOW",2024-01-19T11:20:00.000+00:00,feeder,02,N Current (RMS),A,86.1
894797,"BRIDGE END,BASLOW",2024-01-19T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,68.5
894797,"BRIDGE END,BASLOW",2024-01-19T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,165.3
894797,"BRIDGE END,BASLOW",2024-01-19T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,113.9
894797,"BRIDGE END,BASLOW",2024-01-19T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.22
894797,"BRIDGE END,BASLOW",2024-01-19T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.12
894797,"BRIDGE END,BASLOW",2024-01-19T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
894797,"BRIDGE END,BASLOW",2024-01-19T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.15
894797,"BRIDGE END,BASLOW",2024-01-19T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,-0.24
894797,"BRIDGE END,BASLOW",2024-01-19T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,-0.37
894797,"BRIDGE END,BASLOW",2024-01-19T11:20:00.000+00:00,feeder,01,N Current (RMS),A,1.3
894797,"BRIDGE END,BASLOW",2024-01-19T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,1.2
894797,"BRIDGE END,BASLOW",2024-01-19T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,1.2
894797,"BRIDGE END,BASLOW",2024-01-19T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,2.4
894797,"BRIDGE END,BASLOW",2024-01-19T11:20:00.000+00:00,transformer,,Temperature,C,9.0
894797,"BRIDGE END,BASLOW",2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
894797,"BRIDGE END,BASLOW",2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
894797,"BRIDGE END,BASLOW",2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
894797,"BRIDGE END,BASLOW",2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
894797,"BRIDGE END,BASLOW",2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
894797,"BRIDGE END,BASLOW",2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
894797,"BRIDGE END,BASLOW",2024-01-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
894797,"BRIDGE END,BASLOW",2024-01-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
894797,"BRIDGE END,BASLOW",2024-01-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
894797,"BRIDGE END,BASLOW",2024-01-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,30.57
894797,"BRIDGE END,BASLOW",2024-01-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,51.0
894797,"BRIDGE END,BASLOW",2024-01-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,32.56
894797,"BRIDGE END,BASLOW",2024-01-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,96.8
894797,"BRIDGE END,BASLOW",2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
894797,"BRIDGE END,BASLOW",2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.6
894797,"BRIDGE END,BASLOW",2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
894797,"BRIDGE END,BASLOW",2024-01-19T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
894797,"BRIDGE END,BASLOW",2024-01-19T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
894797,"BRIDGE END,BASLOW",2024-01-19T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
894797,"BRIDGE END,BASLOW",2024-01-19T11:10:00.000+00:00,feeder,,L3 Active Power,kW,4.62
894797,"BRIDGE END,BASLOW",2024-01-19T11:10:00.000+00:00,feeder,,L2 Active Power,kW,3.89
894797,"BRIDGE END,BASLOW",2024-01-19T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.72
894797,"BRIDGE END,BASLOW",2024-01-19T11:10:00.000+00:00,feeder,,N Current (RMS),A,18.0
894797,"BRIDGE END,BASLOW",2024-01-19T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
894797,"BRIDGE END,BASLOW",2024-01-19T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
894797,"BRIDGE END,BASLOW",2024-01-19T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
894797,"BRIDGE END,BASLOW",2024-01-19T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
894797,"BRIDGE END,BASLOW",2024-01-19T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.1
894797,"BRIDGE END,BASLOW",2024-01-19T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.11
894797,"BRIDGE END,BASLOW",2024-01-19T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.03
894797,"BRIDGE END,BASLOW",2024-01-19T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.13
894797,"BRIDGE END,BASLOW",2024-01-19T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.85
894797,"BRIDGE END,BASLOW",2024-01-19T11:10:00.000+00:00,feeder,03,N Current (RMS),A,27.2
894797,"BRIDGE END,BASLOW",2024-01-19T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,46.4
894797,"BRIDGE END,BASLOW",2024-01-19T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,26.1
894797,"BRIDGE END,BASLOW",2024-01-19T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,24.7
894797,"BRIDGE END,BASLOW",2024-01-19T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.85
894797,"BRIDGE END,BASLOW",2024-01-19T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.91
894797,"BRIDGE END,BASLOW",2024-01-19T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.53
894797,"BRIDGE END,BASLOW",2024-01-19T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,18.16
894797,"BRIDGE END,BASLOW",2024-01-19T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,41.89
894797,"BRIDGE END,BASLOW",2024-01-19T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,33.39
894797,"BRIDGE END,BASLOW",2024-01-19T11:10:00.000+00:00,feeder,02,N Current (RMS),A,82.9
894797,"BRIDGE END,BASLOW",2024-01-19T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,75.4
894797,"BRIDGE END,BASLOW",2024-01-19T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,170.3
894797,"BRIDGE END,BASLOW",2024-01-19T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,136.1
894797,"BRIDGE END,BASLOW",2024-01-19T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.19
894797,"BRIDGE END,BASLOW",2024-01-19T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
894797,"BRIDGE END,BASLOW",2024-01-19T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
894797,"BRIDGE END,BASLOW",2024-01-19T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.15
894797,"BRIDGE END,BASLOW",2024-01-19T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,-0.22
894797,"BRIDGE END,BASLOW",2024-01-19T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,-0.36
894797,"BRIDGE END,BASLOW",2024-01-19T11:10:00.000+00:00,feeder,01,N Current (RMS),A,1.3
894797,"BRIDGE END,BASLOW",2024-01-19T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,1.1
894797,"BRIDGE END,BASLOW",2024-01-19T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,1.2
894797,"BRIDGE END,BASLOW",2024-01-19T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,2.4
894797,"BRIDGE END,BASLOW",2024-01-19T11:10:00.000+00:00,transformer,,Temperature,C,8.9
894797,"BRIDGE END,BASLOW",2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
894797,"BRIDGE END,BASLOW",2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
894797,"BRIDGE END,BASLOW",2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
894797,"BRIDGE END,BASLOW",2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
894797,"BRIDGE END,BASLOW",2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
894797,"BRIDGE END,BASLOW",2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
894797,"BRIDGE END,BASLOW",2024-01-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
894797,"BRIDGE END,BASLOW",2024-01-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
894797,"BRIDGE END,BASLOW",2024-01-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
894797,"BRIDGE END,BASLOW",2024-01-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,33.66
894797,"BRIDGE END,BASLOW",2024-01-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,51.68
894797,"BRIDGE END,BASLOW",2024-01-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,39.6
894797,"BRIDGE END,BASLOW",2024-01-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,82.5
894797,"BRIDGE END,BASLOW",2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
894797,"BRIDGE END,BASLOW",2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.8
894797,"BRIDGE END,BASLOW",2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
894797,"BRIDGE END,BASLOW",2024-01-19T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
894797,"BRIDGE END,BASLOW",2024-01-19T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
894797,"BRIDGE END,BASLOW",2024-01-19T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
894797,"BRIDGE END,BASLOW",2024-01-19T11:00:00.000+00:00,feeder,,L3 Active Power,kW,3.8
894797,"BRIDGE END,BASLOW",2024-01-19T11:00:00.000+00:00,feeder,,L2 Active Power,kW,3.63
894797,"BRIDGE END,BASLOW",2024-01-19T11:00:00.000+00:00,feeder,,L1 Active Power,kW,1.0
894797,"BRIDGE END,BASLOW",2024-01-19T11:00:00.000+00:00,feeder,,N Current (RMS),A,15.7
894797,"BRIDGE END,BASLOW",2024-01-19T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
894797,"BRIDGE END,BASLOW",2024-01-19T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
894797,"BRIDGE END,BASLOW",2024-01-19T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
894797,"BRIDGE END,BASLOW",2024-01-19T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.14
894797,"BRIDGE END,BASLOW",2024-01-19T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.36
894797,"BRIDGE END,BASLOW",2024-01-19T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
894797,"BRIDGE END,BASLOW",2024-01-19T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.58
894797,"BRIDGE END,BASLOW",2024-01-19T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.37
894797,"BRIDGE END,BASLOW",2024-01-19T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.49
894797,"BRIDGE END,BASLOW",2024-01-19T11:00:00.000+00:00,feeder,03,N Current (RMS),A,22.8
894797,"BRIDGE END,BASLOW",2024-01-19T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,41.0
894797,"BRIDGE END,BASLOW",2024-01-19T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,27.3
894797,"BRIDGE END,BASLOW",2024-01-19T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,30.8
894797,"BRIDGE END,BASLOW",2024-01-19T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.76
894797,"BRIDGE END,BASLOW",2024-01-19T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.31
894797,"BRIDGE END,BASLOW",2024-01-19T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.99
894797,"BRIDGE END,BASLOW",2024-01-19T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,19.13
894797,"BRIDGE END,BASLOW",2024-01-19T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,44.22
894797,"BRIDGE END,BASLOW",2024-01-19T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,33.58
894797,"BRIDGE END,BASLOW",2024-01-19T11:00:00.000+00:00,feeder,02,N Current (RMS),A,84.2
894797,"BRIDGE END,BASLOW",2024-01-19T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,78.4
894797,"BRIDGE END,BASLOW",2024-01-19T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,179.1
894797,"BRIDGE END,BASLOW",2024-01-19T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,136.5
894797,"BRIDGE END,BASLOW",2024-01-19T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.21
894797,"BRIDGE END,BASLOW",2024-01-19T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.14
894797,"BRIDGE END,BASLOW",2024-01-19T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
894797,"BRIDGE END,BASLOW",2024-01-19T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.16
894797,"BRIDGE END,BASLOW",2024-01-19T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,-0.24
894797,"BRIDGE END,BASLOW",2024-01-19T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,-0.38
894797,"BRIDGE END,BASLOW",2024-01-19T11:00:00.000+00:00,feeder,01,N Current (RMS),A,1.3
894797,"BRIDGE END,BASLOW",2024-01-19T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,1.2
894797,"BRIDGE END,BASLOW",2024-01-19T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,1.2
894797,"BRIDGE END,BASLOW",2024-01-19T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,2.5
894797,"BRIDGE END,BASLOW",2024-01-19T11:00:00.000+00:00,transformer,,Temperature,C,8.8
894797,"BRIDGE END,BASLOW",2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
894797,"BRIDGE END,BASLOW",2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
894797,"BRIDGE END,BASLOW",2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
894797,"BRIDGE END,BASLOW",2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
894797,"BRIDGE END,BASLOW",2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
894797,"BRIDGE END,BASLOW",2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
894797,"BRIDGE END,BASLOW",2024-01-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
894797,"BRIDGE END,BASLOW",2024-01-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
894797,"BRIDGE END,BASLOW",2024-01-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
894797,"BRIDGE END,BASLOW",2024-01-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,32.34
894797,"BRIDGE END,BASLOW",2024-01-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,53.98
894797,"BRIDGE END,BASLOW",2024-01-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,41.69
894797,"BRIDGE END,BASLOW",2024-01-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,86.9
894797,"BRIDGE END,BASLOW",2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
894797,"BRIDGE END,BASLOW",2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,219.4
894797,"BRIDGE END,BASLOW",2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.9
894797,"BRIDGE END,BASLOW",2024-01-19T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
894797,"BRIDGE END,BASLOW",2024-01-19T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
894797,"BRIDGE END,BASLOW",2024-01-19T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
894797,"BRIDGE END,BASLOW",2024-01-19T10:50:00.000+00:00,feeder,,L3 Active Power,kW,3.78
894797,"BRIDGE END,BASLOW",2024-01-19T10:50:00.000+00:00,feeder,,L2 Active Power,kW,3.53
894797,"BRIDGE END,BASLOW",2024-01-19T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.45
894797,"BRIDGE END,BASLOW",2024-01-19T10:50:00.000+00:00,feeder,,N Current (RMS),A,17.2
894797,"BRIDGE END,BASLOW",2024-01-19T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
894797,"BRIDGE END,BASLOW",2024-01-19T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
894797,"BRIDGE END,BASLOW",2024-01-19T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
894797,"BRIDGE END,BASLOW",2024-01-19T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
894797,"BRIDGE END,BASLOW",2024-01-19T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.37
894797,"BRIDGE END,BASLOW",2024-01-19T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
894797,"BRIDGE END,BASLOW",2024-01-19T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.76
894797,"BRIDGE END,BASLOW",2024-01-19T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.19
894797,"BRIDGE END,BASLOW",2024-01-19T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.94
894797,"BRIDGE END,BASLOW",2024-01-19T10:50:00.000+00:00,feeder,03,N Current (RMS),A,21.8
894797,"BRIDGE END,BASLOW",2024-01-19T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,37.1
894797,"BRIDGE END,BASLOW",2024-01-19T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,30.6
894797,"BRIDGE END,BASLOW",2024-01-19T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,24.8
894797,"BRIDGE END,BASLOW",2024-01-19T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.91
894797,"BRIDGE END,BASLOW",2024-01-19T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.11
894797,"BRIDGE END,BASLOW",2024-01-19T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.33
894797,"BRIDGE END,BASLOW",2024-01-19T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,21.77
894797,"BRIDGE END,BASLOW",2024-01-19T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,42.98
894797,"BRIDGE END,BASLOW",2024-01-19T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,32.95
894797,"BRIDGE END,BASLOW",2024-01-19T10:50:00.000+00:00,feeder,02,N Current (RMS),A,77.6
894797,"BRIDGE END,BASLOW",2024-01-19T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,90.6
894797,"BRIDGE END,BASLOW",2024-01-19T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,174.5
894797,"BRIDGE END,BASLOW",2024-01-19T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,133.7
894797,"BRIDGE END,BASLOW",2024-01-19T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.21
894797,"BRIDGE END,BASLOW",2024-01-19T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.13
894797,"BRIDGE END,BASLOW",2024-01-19T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
894797,"BRIDGE END,BASLOW",2024-01-19T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.14
894797,"BRIDGE END,BASLOW",2024-01-19T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,-0.22
894797,"BRIDGE END,BASLOW",2024-01-19T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,-0.39
894797,"BRIDGE END,BASLOW",2024-01-19T10:50:00.000+00:00,feeder,01,N Current (RMS),A,1.3
894797,"BRIDGE END,BASLOW",2024-01-19T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,1.2
894797,"BRIDGE END,BASLOW",2024-01-19T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,1.1
894797,"BRIDGE END,BASLOW",2024-01-19T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,2.4
894797,"BRIDGE END,BASLOW",2024-01-19T10:50:00.000+00:00,transformer,,Temperature,C,8.7
894797,"BRIDGE END,BASLOW",2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
894797,"BRIDGE END,BASLOW",2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
894797,"BRIDGE END,BASLOW",2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
894797,"BRIDGE END,BASLOW",2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
894797,"BRIDGE END,BASLOW",2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
894797,"BRIDGE END,BASLOW",2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
894797,"BRIDGE END,BASLOW",2024-01-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
894797,"BRIDGE END,BASLOW",2024-01-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
894797,"BRIDGE END,BASLOW",2024-01-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
894797,"BRIDGE END,BASLOW",2024-01-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,34.17
894797,"BRIDGE END,BASLOW",2024-01-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,53.48
894797,"BRIDGE END,BASLOW",2024-01-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,38.95
894797,"BRIDGE END,BASLOW",2024-01-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,91.5
894797,"BRIDGE END,BASLOW",2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
894797,"BRIDGE END,BASLOW",2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,218.2
894797,"BRIDGE END,BASLOW",2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
894797,"BRIDGE END,BASLOW",2024-01-19T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
894797,"BRIDGE END,BASLOW",2024-01-19T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
894797,"BRIDGE END,BASLOW",2024-01-19T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
894797,"BRIDGE END,BASLOW",2024-01-19T10:40:00.000+00:00,feeder,,L3 Active Power,kW,5.36
894797,"BRIDGE END,BASLOW",2024-01-19T10:40:00.000+00:00,feeder,,L2 Active Power,kW,5.26
894797,"BRIDGE END,BASLOW",2024-01-19T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.14
894797,"BRIDGE END,BASLOW",2024-01-19T10:40:00.000+00:00,feeder,,N Current (RMS),A,24.4
894797,"BRIDGE END,BASLOW",2024-01-19T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
894797,"BRIDGE END,BASLOW",2024-01-19T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
894797,"BRIDGE END,BASLOW",2024-01-19T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
894797,"BRIDGE END,BASLOW",2024-01-19T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
894797,"BRIDGE END,BASLOW",2024-01-19T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.47
894797,"BRIDGE END,BASLOW",2024-01-19T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
894797,"BRIDGE END,BASLOW",2024-01-19T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.2
894797,"BRIDGE END,BASLOW",2024-01-19T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.6
894797,"BRIDGE END,BASLOW",2024-01-19T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.62
894797,"BRIDGE END,BASLOW",2024-01-19T10:40:00.000+00:00,feeder,03,N Current (RMS),A,36.0
894797,"BRIDGE END,BASLOW",2024-01-19T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,51.5
894797,"BRIDGE END,BASLOW",2024-01-19T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,32.3
894797,"BRIDGE END,BASLOW",2024-01-19T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,20.2
894797,"BRIDGE END,BASLOW",2024-01-19T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.06
894797,"BRIDGE END,BASLOW",2024-01-19T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.08
894797,"BRIDGE END,BASLOW",2024-01-19T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.23
894797,"BRIDGE END,BASLOW",2024-01-19T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,24.66
894797,"BRIDGE END,BASLOW",2024-01-19T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,43.42
894797,"BRIDGE END,BASLOW",2024-01-19T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,33.96
894797,"BRIDGE END,BASLOW",2024-01-19T10:40:00.000+00:00,feeder,02,N Current (RMS),A,69.3
894797,"BRIDGE END,BASLOW",2024-01-19T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,100.3
894797,"BRIDGE END,BASLOW",2024-01-19T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,176.2
894797,"BRIDGE END,BASLOW",2024-01-19T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,137.9
894797,"BRIDGE END,BASLOW",2024-01-19T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.22
894797,"BRIDGE END,BASLOW",2024-01-19T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.12
894797,"BRIDGE END,BASLOW",2024-01-19T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
894797,"BRIDGE END,BASLOW",2024-01-19T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.1
894797,"BRIDGE END,BASLOW",2024-01-19T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,-0.22
894797,"BRIDGE END,BASLOW",2024-01-19T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,-0.44
894797,"BRIDGE END,BASLOW",2024-01-19T10:40:00.000+00:00,feeder,01,N Current (RMS),A,1.2
894797,"BRIDGE END,BASLOW",2024-01-19T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,1.1
894797,"BRIDGE END,BASLOW",2024-01-19T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,1.1
894797,"BRIDGE END,BASLOW",2024-01-19T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,2.4
894797,"BRIDGE END,BASLOW",2024-01-19T10:40:00.000+00:00,transformer,,Temperature,C,8.5
894797,"BRIDGE END,BASLOW",2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
894797,"BRIDGE END,BASLOW",2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
894797,"BRIDGE END,BASLOW",2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
894797,"BRIDGE END,BASLOW",2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
894797,"BRIDGE END,BASLOW",2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
894797,"BRIDGE END,BASLOW",2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
894797,"BRIDGE END,BASLOW",2024-01-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
894797,"BRIDGE END,BASLOW",2024-01-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
894797,"BRIDGE END,BASLOW",2024-01-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
894797,"BRIDGE END,BASLOW",2024-01-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,42.12
894797,"BRIDGE END,BASLOW",2024-01-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,56.06
894797,"BRIDGE END,BASLOW",2024-01-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,38.28
894797,"BRIDGE END,BASLOW",2024-01-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,91.1
894797,"BRIDGE END,BASLOW",2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.4
894797,"BRIDGE END,BASLOW",2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,228.5
894797,"BRIDGE END,BASLOW",2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
894797,"BRIDGE END,BASLOW",2024-01-19T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
894797,"BRIDGE END,BASLOW",2024-01-19T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
894797,"BRIDGE END,BASLOW",2024-01-19T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
894797,"BRIDGE END,BASLOW",2024-01-19T10:30:00.000+00:00,feeder,,L3 Active Power,kW,2.14
894797,"BRIDGE END,BASLOW",2024-01-19T10:30:00.000+00:00,feeder,,L2 Active Power,kW,6.0
894797,"BRIDGE END,BASLOW",2024-01-19T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.99
894797,"BRIDGE END,BASLOW",2024-01-19T10:30:00.000+00:00,feeder,,N Current (RMS),A,21.6
894797,"BRIDGE END,BASLOW",2024-01-19T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
894797,"BRIDGE END,BASLOW",2024-01-19T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.1
894797,"BRIDGE END,BASLOW",2024-01-19T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
894797,"BRIDGE END,BASLOW",2024-01-19T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
894797,"BRIDGE END,BASLOW",2024-01-19T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.47
894797,"BRIDGE END,BASLOW",2024-01-19T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
894797,"BRIDGE END,BASLOW",2024-01-19T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.99
894797,"BRIDGE END,BASLOW",2024-01-19T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.37
894797,"BRIDGE END,BASLOW",2024-01-19T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.71
894797,"BRIDGE END,BASLOW",2024-01-19T10:30:00.000+00:00,feeder,03,N Current (RMS),A,25.8
894797,"BRIDGE END,BASLOW",2024-01-19T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,38.5
894797,"BRIDGE END,BASLOW",2024-01-19T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,35.0
894797,"BRIDGE END,BASLOW",2024-01-19T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,20.2
894797,"BRIDGE END,BASLOW",2024-01-19T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.06
894797,"BRIDGE END,BASLOW",2024-01-19T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.47
894797,"BRIDGE END,BASLOW",2024-01-19T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.16
894797,"BRIDGE END,BASLOW",2024-01-19T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,21.68
894797,"BRIDGE END,BASLOW",2024-01-19T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,43.37
894797,"BRIDGE END,BASLOW",2024-01-19T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,31.59
894797,"BRIDGE END,BASLOW",2024-01-19T10:30:00.000+00:00,feeder,02,N Current (RMS),A,80.0
894797,"BRIDGE END,BASLOW",2024-01-19T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,88.3
894797,"BRIDGE END,BASLOW",2024-01-19T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,175.5
894797,"BRIDGE END,BASLOW",2024-01-19T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,127.8
894797,"BRIDGE END,BASLOW",2024-01-19T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.24
894797,"BRIDGE END,BASLOW",2024-01-19T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.11
894797,"BRIDGE END,BASLOW",2024-01-19T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
894797,"BRIDGE END,BASLOW",2024-01-19T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.14
894797,"BRIDGE END,BASLOW",2024-01-19T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,-0.23
894797,"BRIDGE END,BASLOW",2024-01-19T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,-0.42
894797,"BRIDGE END,BASLOW",2024-01-19T10:30:00.000+00:00,feeder,01,N Current (RMS),A,1.3
894797,"BRIDGE END,BASLOW",2024-01-19T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,1.2
894797,"BRIDGE END,BASLOW",2024-01-19T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,1.1
894797,"BRIDGE END,BASLOW",2024-01-19T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,2.5
894797,"BRIDGE END,BASLOW",2024-01-19T10:30:00.000+00:00,transformer,,Temperature,C,8.4
894797,"BRIDGE END,BASLOW",2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
894797,"BRIDGE END,BASLOW",2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
894797,"BRIDGE END,BASLOW",2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
894797,"BRIDGE END,BASLOW",2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
894797,"BRIDGE END,BASLOW",2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
894797,"BRIDGE END,BASLOW",2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
894797,"BRIDGE END,BASLOW",2024-01-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
894797,"BRIDGE END,BASLOW",2024-01-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
894797,"BRIDGE END,BASLOW",2024-01-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
894797,"BRIDGE END,BASLOW",2024-01-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,32.67
894797,"BRIDGE END,BASLOW",2024-01-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,57.51
894797,"BRIDGE END,BASLOW",2024-01-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,36.87
894797,"BRIDGE END,BASLOW",2024-01-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,109.1
894797,"BRIDGE END,BASLOW",2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
894797,"BRIDGE END,BASLOW",2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,233.5
894797,"BRIDGE END,BASLOW",2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
894797,"BRIDGE END,BASLOW",2024-01-19T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
894797,"BRIDGE END,BASLOW",2024-01-19T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
894797,"BRIDGE END,BASLOW",2024-01-19T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
894797,"BRIDGE END,BASLOW",2024-01-19T10:20:00.000+00:00,feeder,,L3 Active Power,kW,3.52
894797,"BRIDGE END,BASLOW",2024-01-19T10:20:00.000+00:00,feeder,,L2 Active Power,kW,4.78
894797,"BRIDGE END,BASLOW",2024-01-19T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.36
894797,"BRIDGE END,BASLOW",2024-01-19T10:20:00.000+00:00,feeder,,N Current (RMS),A,21.1
894797,"BRIDGE END,BASLOW",2024-01-19T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
894797,"BRIDGE END,BASLOW",2024-01-19T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
894797,"BRIDGE END,BASLOW",2024-01-19T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
894797,"BRIDGE END,BASLOW",2024-01-19T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
894797,"BRIDGE END,BASLOW",2024-01-19T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.31
894797,"BRIDGE END,BASLOW",2024-01-19T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
894797,"BRIDGE END,BASLOW",2024-01-19T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.81
894797,"BRIDGE END,BASLOW",2024-01-19T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.92
894797,"BRIDGE END,BASLOW",2024-01-19T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.72
894797,"BRIDGE END,BASLOW",2024-01-19T10:20:00.000+00:00,feeder,03,N Current (RMS),A,36.4
894797,"BRIDGE END,BASLOW",2024-01-19T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,50.5
894797,"BRIDGE END,BASLOW",2024-01-19T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,37.4
894797,"BRIDGE END,BASLOW",2024-01-19T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,16.2
894797,"BRIDGE END,BASLOW",2024-01-19T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.27
894797,"BRIDGE END,BASLOW",2024-01-19T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.43
894797,"BRIDGE END,BASLOW",2024-01-19T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.76
894797,"BRIDGE END,BASLOW",2024-01-19T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,21.77
894797,"BRIDGE END,BASLOW",2024-01-19T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,38.03
894797,"BRIDGE END,BASLOW",2024-01-19T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,32.07
894797,"BRIDGE END,BASLOW",2024-01-19T10:20:00.000+00:00,feeder,02,N Current (RMS),A,63.0
894797,"BRIDGE END,BASLOW",2024-01-19T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,90.2
894797,"BRIDGE END,BASLOW",2024-01-19T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,154.4
894797,"BRIDGE END,BASLOW",2024-01-19T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,129.8
894797,"BRIDGE END,BASLOW",2024-01-19T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.19
894797,"BRIDGE END,BASLOW",2024-01-19T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.12
894797,"BRIDGE END,BASLOW",2024-01-19T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
894797,"BRIDGE END,BASLOW",2024-01-19T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.1
894797,"BRIDGE END,BASLOW",2024-01-19T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,-0.18
894797,"BRIDGE END,BASLOW",2024-01-19T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,-0.39
894797,"BRIDGE END,BASLOW",2024-01-19T10:20:00.000+00:00,feeder,01,N Current (RMS),A,1.1
894797,"BRIDGE END,BASLOW",2024-01-19T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,1.0
894797,"BRIDGE END,BASLOW",2024-01-19T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,1.0
894797,"BRIDGE END,BASLOW",2024-01-19T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,2.2
894797,"BRIDGE END,BASLOW",2024-01-19T10:20:00.000+00:00,transformer,,Temperature,C,8.3
894797,"BRIDGE END,BASLOW",2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
894797,"BRIDGE END,BASLOW",2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
894797,"BRIDGE END,BASLOW",2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
894797,"BRIDGE END,BASLOW",2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
894797,"BRIDGE END,BASLOW",2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
894797,"BRIDGE END,BASLOW",2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
894797,"BRIDGE END,BASLOW",2024-01-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
894797,"BRIDGE END,BASLOW",2024-01-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
894797,"BRIDGE END,BASLOW",2024-01-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
894797,"BRIDGE END,BASLOW",2024-01-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,37.01
894797,"BRIDGE END,BASLOW",2024-01-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,51.56
894797,"BRIDGE END,BASLOW",2024-01-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,35.77
894797,"BRIDGE END,BASLOW",2024-01-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,88.0
894797,"BRIDGE END,BASLOW",2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
894797,"BRIDGE END,BASLOW",2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.2
894797,"BRIDGE END,BASLOW",2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
894797,"BRIDGE END,BASLOW",2024-01-19T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
894797,"BRIDGE END,BASLOW",2024-01-19T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
894797,"BRIDGE END,BASLOW",2024-01-19T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
894797,"BRIDGE END,BASLOW",2024-01-19T10:10:00.000+00:00,feeder,,L3 Active Power,kW,4.41
894797,"BRIDGE END,BASLOW",2024-01-19T10:10:00.000+00:00,feeder,,L2 Active Power,kW,4.8
894797,"BRIDGE END,BASLOW",2024-01-19T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.15
894797,"BRIDGE END,BASLOW",2024-01-19T10:10:00.000+00:00,feeder,,N Current (RMS),A,20.5
894797,"BRIDGE END,BASLOW",2024-01-19T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
894797,"BRIDGE END,BASLOW",2024-01-19T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
894797,"BRIDGE END,BASLOW",2024-01-19T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
894797,"BRIDGE END,BASLOW",2024-01-19T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
894797,"BRIDGE END,BASLOW",2024-01-19T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.48
894797,"BRIDGE END,BASLOW",2024-01-19T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.18
894797,"BRIDGE END,BASLOW",2024-01-19T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.94
894797,"BRIDGE END,BASLOW",2024-01-19T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.77
894797,"BRIDGE END,BASLOW",2024-01-19T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.91
894797,"BRIDGE END,BASLOW",2024-01-19T10:10:00.000+00:00,feeder,03,N Current (RMS),A,30.8
894797,"BRIDGE END,BASLOW",2024-01-19T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,45.2
894797,"BRIDGE END,BASLOW",2024-01-19T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,28.7
894797,"BRIDGE END,BASLOW",2024-01-19T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,17.4
894797,"BRIDGE END,BASLOW",2024-01-19T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.94
894797,"BRIDGE END,BASLOW",2024-01-19T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.06
894797,"BRIDGE END,BASLOW",2024-01-19T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.34
894797,"BRIDGE END,BASLOW",2024-01-19T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.28
894797,"BRIDGE END,BASLOW",2024-01-19T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,31.04
894797,"BRIDGE END,BASLOW",2024-01-19T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,30.96
894797,"BRIDGE END,BASLOW",2024-01-19T10:10:00.000+00:00,feeder,02,N Current (RMS),A,61.8
894797,"BRIDGE END,BASLOW",2024-01-19T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,62.8
894797,"BRIDGE END,BASLOW",2024-01-19T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,126.5
894797,"BRIDGE END,BASLOW",2024-01-19T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,125.3
894797,"BRIDGE END,BASLOW",2024-01-19T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.13
894797,"BRIDGE END,BASLOW",2024-01-19T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.14
894797,"BRIDGE END,BASLOW",2024-01-19T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.3
894797,"BRIDGE END,BASLOW",2024-01-19T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.11
894797,"BRIDGE END,BASLOW",2024-01-19T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,-0.14
894797,"BRIDGE END,BASLOW",2024-01-19T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,-0.28
894797,"BRIDGE END,BASLOW",2024-01-19T10:10:00.000+00:00,feeder,01,N Current (RMS),A,0.9
894797,"BRIDGE END,BASLOW",2024-01-19T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,0.9
894797,"BRIDGE END,BASLOW",2024-01-19T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
894797,"BRIDGE END,BASLOW",2024-01-19T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
894797,"BRIDGE END,BASLOW",2024-01-19T10:10:00.000+00:00,transformer,,Temperature,C,8.2
894797,"BRIDGE END,BASLOW",2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
894797,"BRIDGE END,BASLOW",2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
894797,"BRIDGE END,BASLOW",2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
894797,"BRIDGE END,BASLOW",2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
894797,"BRIDGE END,BASLOW",2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
894797,"BRIDGE END,BASLOW",2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
894797,"BRIDGE END,BASLOW",2024-01-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
894797,"BRIDGE END,BASLOW",2024-01-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
894797,"BRIDGE END,BASLOW",2024-01-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
894797,"BRIDGE END,BASLOW",2024-01-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,30.52
