Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894797,"BRIDGE END,BASLOW",2024-01-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,42.48
894797,"BRIDGE END,BASLOW",2024-01-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,34.44
894797,"BRIDGE END,BASLOW",2024-01-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,65.1
894797,"BRIDGE END,BASLOW",2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
894797,"BRIDGE END,BASLOW",2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.9
894797,"BRIDGE END,BASLOW",2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
894797,"BRIDGE END,BASLOW",2024-01-19T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
894797,"BRIDGE END,BASLOW",2024-01-19T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
894797,"BRIDGE END,BASLOW",2024-01-19T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
894797,"BRIDGE END,BASLOW",2024-01-19T10:00:00.000+00:00,feeder,,L3 Active Power,kW,1.79
894797,"BRIDGE END,BASLOW",2024-01-19T10:00:00.000+00:00,feeder,,L2 Active Power,kW,3.63
894797,"BRIDGE END,BASLOW",2024-01-19T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.5
894797,"BRIDGE END,BASLOW",2024-01-19T10:00:00.000+00:00,feeder,,N Current (RMS),A,17.8
894797,"BRIDGE END,BASLOW",2024-01-19T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.9
894797,"BRIDGE END,BASLOW",2024-01-19T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
894797,"BRIDGE END,BASLOW",2024-01-19T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
894797,"BRIDGE END,BASLOW",2024-01-19T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.37
894797,"BRIDGE END,BASLOW",2024-01-19T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.27
894797,"BRIDGE END,BASLOW",2024-01-19T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
894797,"BRIDGE END,BASLOW",2024-01-19T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.23
894797,"BRIDGE END,BASLOW",2024-01-19T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.79
894797,"BRIDGE END,BASLOW",2024-01-19T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.51
894797,"BRIDGE END,BASLOW",2024-01-19T10:00:00.000+00:00,feeder,03,N Current (RMS),A,31.5
894797,"BRIDGE END,BASLOW",2024-01-19T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,47.7
894797,"BRIDGE END,BASLOW",2024-01-19T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,32.5
894797,"BRIDGE END,BASLOW",2024-01-19T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,19.6
894797,"BRIDGE END,BASLOW",2024-01-19T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.07
894797,"BRIDGE END,BASLOW",2024-01-19T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.88
894797,"BRIDGE END,BASLOW",2024-01-19T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.2
894797,"BRIDGE END,BASLOW",2024-01-19T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.99
894797,"BRIDGE END,BASLOW",2024-01-19T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,25.38
894797,"BRIDGE END,BASLOW",2024-01-19T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,27.31
894797,"BRIDGE END,BASLOW",2024-01-19T10:00:00.000+00:00,feeder,02,N Current (RMS),A,43.8
894797,"BRIDGE END,BASLOW",2024-01-19T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,70.2
894797,"BRIDGE END,BASLOW",2024-01-19T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,103.5
894797,"BRIDGE END,BASLOW",2024-01-19T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,110.7
894797,"BRIDGE END,BASLOW",2024-01-19T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.1
894797,"BRIDGE END,BASLOW",2024-01-19T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.11
894797,"BRIDGE END,BASLOW",2024-01-19T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.21
894797,"BRIDGE END,BASLOW",2024-01-19T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.06
894797,"BRIDGE END,BASLOW",2024-01-19T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,-0.1
894797,"BRIDGE END,BASLOW",2024-01-19T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,-0.26
894797,"BRIDGE END,BASLOW",2024-01-19T10:00:00.000+00:00,feeder,01,N Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-19T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.7
894797,"BRIDGE END,BASLOW",2024-01-19T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-19T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,1.5
894797,"BRIDGE END,BASLOW",2024-01-19T10:00:00.000+00:00,transformer,,Temperature,C,8.0
894797,"BRIDGE END,BASLOW",2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
894797,"BRIDGE END,BASLOW",2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
894797,"BRIDGE END,BASLOW",2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
894797,"BRIDGE END,BASLOW",2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
894797,"BRIDGE END,BASLOW",2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
894797,"BRIDGE END,BASLOW",2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
894797,"BRIDGE END,BASLOW",2024-01-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
894797,"BRIDGE END,BASLOW",2024-01-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
894797,"BRIDGE END,BASLOW",2024-01-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
894797,"BRIDGE END,BASLOW",2024-01-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,29.95
894797,"BRIDGE END,BASLOW",2024-01-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,36.72
894797,"BRIDGE END,BASLOW",2024-01-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,31.07
894797,"BRIDGE END,BASLOW",2024-01-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,57.7
894797,"BRIDGE END,BASLOW",2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
894797,"BRIDGE END,BASLOW",2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
894797,"BRIDGE END,BASLOW",2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
894797,"BRIDGE END,BASLOW",2024-01-19T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
894797,"BRIDGE END,BASLOW",2024-01-19T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
894797,"BRIDGE END,BASLOW",2024-01-19T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
894797,"BRIDGE END,BASLOW",2024-01-19T09:50:00.000+00:00,feeder,,L3 Active Power,kW,1.69
894797,"BRIDGE END,BASLOW",2024-01-19T09:50:00.000+00:00,feeder,,L2 Active Power,kW,4.31
894797,"BRIDGE END,BASLOW",2024-01-19T09:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.22
894797,"BRIDGE END,BASLOW",2024-01-19T09:50:00.000+00:00,feeder,,N Current (RMS),A,18.9
894797,"BRIDGE END,BASLOW",2024-01-19T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
894797,"BRIDGE END,BASLOW",2024-01-19T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
894797,"BRIDGE END,BASLOW",2024-01-19T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
894797,"BRIDGE END,BASLOW",2024-01-19T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
894797,"BRIDGE END,BASLOW",2024-01-19T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.3
894797,"BRIDGE END,BASLOW",2024-01-19T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
894797,"BRIDGE END,BASLOW",2024-01-19T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.59
894797,"BRIDGE END,BASLOW",2024-01-19T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.17
894797,"BRIDGE END,BASLOW",2024-01-19T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.08
894797,"BRIDGE END,BASLOW",2024-01-19T09:50:00.000+00:00,feeder,03,N Current (RMS),A,27.0
894797,"BRIDGE END,BASLOW",2024-01-19T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,40.2
894797,"BRIDGE END,BASLOW",2024-01-19T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,30.2
894797,"BRIDGE END,BASLOW",2024-01-19T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,17.9
894797,"BRIDGE END,BASLOW",2024-01-19T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.49
894797,"BRIDGE END,BASLOW",2024-01-19T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.76
894797,"BRIDGE END,BASLOW",2024-01-19T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.35
894797,"BRIDGE END,BASLOW",2024-01-19T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,18.57
894797,"BRIDGE END,BASLOW",2024-01-19T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,26.24
894797,"BRIDGE END,BASLOW",2024-01-19T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,31.03
894797,"BRIDGE END,BASLOW",2024-01-19T09:50:00.000+00:00,feeder,02,N Current (RMS),A,48.4
894797,"BRIDGE END,BASLOW",2024-01-19T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,76.1
894797,"BRIDGE END,BASLOW",2024-01-19T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,107.0
894797,"BRIDGE END,BASLOW",2024-01-19T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,126.6
894797,"BRIDGE END,BASLOW",2024-01-19T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.08
894797,"BRIDGE END,BASLOW",2024-01-19T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.14
894797,"BRIDGE END,BASLOW",2024-01-19T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.22
894797,"BRIDGE END,BASLOW",2024-01-19T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.08
894797,"BRIDGE END,BASLOW",2024-01-19T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,-0.08
894797,"BRIDGE END,BASLOW",2024-01-19T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,-0.24
894797,"BRIDGE END,BASLOW",2024-01-19T09:50:00.000+00:00,feeder,01,N Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-19T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,0.7
894797,"BRIDGE END,BASLOW",2024-01-19T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-19T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,1.4
894797,"BRIDGE END,BASLOW",2024-01-19T09:50:00.000+00:00,transformer,,Temperature,C,7.9
894797,"BRIDGE END,BASLOW",2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
894797,"BRIDGE END,BASLOW",2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
894797,"BRIDGE END,BASLOW",2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
894797,"BRIDGE END,BASLOW",2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
894797,"BRIDGE END,BASLOW",2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
894797,"BRIDGE END,BASLOW",2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
894797,"BRIDGE END,BASLOW",2024-01-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
894797,"BRIDGE END,BASLOW",2024-01-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
894797,"BRIDGE END,BASLOW",2024-01-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
894797,"BRIDGE END,BASLOW",2024-01-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,29.76
894797,"BRIDGE END,BASLOW",2024-01-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,37.64
894797,"BRIDGE END,BASLOW",2024-01-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,34.64
894797,"BRIDGE END,BASLOW",2024-01-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,57.2
894797,"BRIDGE END,BASLOW",2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
894797,"BRIDGE END,BASLOW",2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
894797,"BRIDGE END,BASLOW",2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
894797,"BRIDGE END,BASLOW",2024-01-19T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
894797,"BRIDGE END,BASLOW",2024-01-19T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
894797,"BRIDGE END,BASLOW",2024-01-19T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
894797,"BRIDGE END,BASLOW",2024-01-19T09:40:00.000+00:00,feeder,,L3 Active Power,kW,2.15
894797,"BRIDGE END,BASLOW",2024-01-19T09:40:00.000+00:00,feeder,,L2 Active Power,kW,4.23
894797,"BRIDGE END,BASLOW",2024-01-19T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
894797,"BRIDGE END,BASLOW",2024-01-19T09:40:00.000+00:00,feeder,,N Current (RMS),A,18.0
894797,"BRIDGE END,BASLOW",2024-01-19T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.3
894797,"BRIDGE END,BASLOW",2024-01-19T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
894797,"BRIDGE END,BASLOW",2024-01-19T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.7
894797,"BRIDGE END,BASLOW",2024-01-19T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
894797,"BRIDGE END,BASLOW",2024-01-19T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.43
894797,"BRIDGE END,BASLOW",2024-01-19T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
894797,"BRIDGE END,BASLOW",2024-01-19T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.96
894797,"BRIDGE END,BASLOW",2024-01-19T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.76
894797,"BRIDGE END,BASLOW",2024-01-19T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.82
894797,"BRIDGE END,BASLOW",2024-01-19T09:40:00.000+00:00,feeder,03,N Current (RMS),A,28.6
894797,"BRIDGE END,BASLOW",2024-01-19T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,42.9
894797,"BRIDGE END,BASLOW",2024-01-19T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,32.8
894797,"BRIDGE END,BASLOW",2024-01-19T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,20.6
894797,"BRIDGE END,BASLOW",2024-01-19T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.75
894797,"BRIDGE END,BASLOW",2024-01-19T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.74
894797,"BRIDGE END,BASLOW",2024-01-19T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.68
894797,"BRIDGE END,BASLOW",2024-01-19T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,18.55
894797,"BRIDGE END,BASLOW",2024-01-19T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,32.01
894797,"BRIDGE END,BASLOW",2024-01-19T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,35.0
894797,"BRIDGE END,BASLOW",2024-01-19T09:40:00.000+00:00,feeder,02,N Current (RMS),A,66.2
894797,"BRIDGE END,BASLOW",2024-01-19T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,75.6
894797,"BRIDGE END,BASLOW",2024-01-19T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,132.8
894797,"BRIDGE END,BASLOW",2024-01-19T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,143.2
894797,"BRIDGE END,BASLOW",2024-01-19T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.11
894797,"BRIDGE END,BASLOW",2024-01-19T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
894797,"BRIDGE END,BASLOW",2024-01-19T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.3
894797,"BRIDGE END,BASLOW",2024-01-19T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.12
894797,"BRIDGE END,BASLOW",2024-01-19T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,-0.12
894797,"BRIDGE END,BASLOW",2024-01-19T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,-0.27
894797,"BRIDGE END,BASLOW",2024-01-19T09:40:00.000+00:00,feeder,01,N Current (RMS),A,1.0
894797,"BRIDGE END,BASLOW",2024-01-19T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.9
894797,"BRIDGE END,BASLOW",2024-01-19T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,1.0
894797,"BRIDGE END,BASLOW",2024-01-19T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
894797,"BRIDGE END,BASLOW",2024-01-19T09:40:00.000+00:00,transformer,,Temperature,C,7.9
894797,"BRIDGE END,BASLOW",2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
894797,"BRIDGE END,BASLOW",2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
894797,"BRIDGE END,BASLOW",2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
894797,"BRIDGE END,BASLOW",2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
894797,"BRIDGE END,BASLOW",2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
894797,"BRIDGE END,BASLOW",2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
894797,"BRIDGE END,BASLOW",2024-01-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
894797,"BRIDGE END,BASLOW",2024-01-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
894797,"BRIDGE END,BASLOW",2024-01-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
894797,"BRIDGE END,BASLOW",2024-01-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,30.54
894797,"BRIDGE END,BASLOW",2024-01-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,43.89
894797,"BRIDGE END,BASLOW",2024-01-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,39.61
894797,"BRIDGE END,BASLOW",2024-01-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,70.1
894797,"BRIDGE END,BASLOW",2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
894797,"BRIDGE END,BASLOW",2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.1
894797,"BRIDGE END,BASLOW",2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
894797,"BRIDGE END,BASLOW",2024-01-19T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
894797,"BRIDGE END,BASLOW",2024-01-19T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
894797,"BRIDGE END,BASLOW",2024-01-19T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
894797,"BRIDGE END,BASLOW",2024-01-19T09:30:00.000+00:00,feeder,,L3 Active Power,kW,2.09
894797,"BRIDGE END,BASLOW",2024-01-19T09:30:00.000+00:00,feeder,,L2 Active Power,kW,4.28
894797,"BRIDGE END,BASLOW",2024-01-19T09:30:00.000+00:00,feeder,,L1 Active Power,kW,1.79
894797,"BRIDGE END,BASLOW",2024-01-19T09:30:00.000+00:00,feeder,,N Current (RMS),A,13.6
894797,"BRIDGE END,BASLOW",2024-01-19T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
894797,"BRIDGE END,BASLOW",2024-01-19T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
894797,"BRIDGE END,BASLOW",2024-01-19T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
894797,"BRIDGE END,BASLOW",2024-01-19T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.31
894797,"BRIDGE END,BASLOW",2024-01-19T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.42
894797,"BRIDGE END,BASLOW",2024-01-19T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.77
894797,"BRIDGE END,BASLOW",2024-01-19T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.92
894797,"BRIDGE END,BASLOW",2024-01-19T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.58
894797,"BRIDGE END,BASLOW",2024-01-19T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.87
894797,"BRIDGE END,BASLOW",2024-01-19T09:30:00.000+00:00,feeder,03,N Current (RMS),A,25.1
894797,"BRIDGE END,BASLOW",2024-01-19T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,45.5
894797,"BRIDGE END,BASLOW",2024-01-19T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,44.7
894797,"BRIDGE END,BASLOW",2024-01-19T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,28.4
894797,"BRIDGE END,BASLOW",2024-01-19T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.77
894797,"BRIDGE END,BASLOW",2024-01-19T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.54
894797,"BRIDGE END,BASLOW",2024-01-19T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.5
894797,"BRIDGE END,BASLOW",2024-01-19T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,17.61
894797,"BRIDGE END,BASLOW",2024-01-19T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,25.61
894797,"BRIDGE END,BASLOW",2024-01-19T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,34.22
894797,"BRIDGE END,BASLOW",2024-01-19T09:30:00.000+00:00,feeder,02,N Current (RMS),A,58.5
894797,"BRIDGE END,BASLOW",2024-01-19T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,73.2
894797,"BRIDGE END,BASLOW",2024-01-19T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,105.1
894797,"BRIDGE END,BASLOW",2024-01-19T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,140.1
894797,"BRIDGE END,BASLOW",2024-01-19T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.06
894797,"BRIDGE END,BASLOW",2024-01-19T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
894797,"BRIDGE END,BASLOW",2024-01-19T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.22
894797,"BRIDGE END,BASLOW",2024-01-19T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.1
894797,"BRIDGE END,BASLOW",2024-01-19T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,-0.06
894797,"BRIDGE END,BASLOW",2024-01-19T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,-0.22
894797,"BRIDGE END,BASLOW",2024-01-19T09:30:00.000+00:00,feeder,01,N Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-19T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.7
894797,"BRIDGE END,BASLOW",2024-01-19T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-19T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,1.4
894797,"BRIDGE END,BASLOW",2024-01-19T09:30:00.000+00:00,transformer,,Temperature,C,7.8
894797,"BRIDGE END,BASLOW",2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
894797,"BRIDGE END,BASLOW",2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
894797,"BRIDGE END,BASLOW",2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
894797,"BRIDGE END,BASLOW",2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
894797,"BRIDGE END,BASLOW",2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
894797,"BRIDGE END,BASLOW",2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
894797,"BRIDGE END,BASLOW",2024-01-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
894797,"BRIDGE END,BASLOW",2024-01-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
894797,"BRIDGE END,BASLOW",2024-01-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
894797,"BRIDGE END,BASLOW",2024-01-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,30.52
894797,"BRIDGE END,BASLOW",2024-01-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,40.4
894797,"BRIDGE END,BASLOW",2024-01-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,42.65
894797,"BRIDGE END,BASLOW",2024-01-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,63.8
894797,"BRIDGE END,BASLOW",2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
894797,"BRIDGE END,BASLOW",2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.9
894797,"BRIDGE END,BASLOW",2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
894797,"BRIDGE END,BASLOW",2024-01-19T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
894797,"BRIDGE END,BASLOW",2024-01-19T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
894797,"BRIDGE END,BASLOW",2024-01-19T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
894797,"BRIDGE END,BASLOW",2024-01-19T09:20:00.000+00:00,feeder,,L3 Active Power,kW,5.4
894797,"BRIDGE END,BASLOW",2024-01-19T09:20:00.000+00:00,feeder,,L2 Active Power,kW,4.61
894797,"BRIDGE END,BASLOW",2024-01-19T09:20:00.000+00:00,feeder,,L1 Active Power,kW,1.67
894797,"BRIDGE END,BASLOW",2024-01-19T09:20:00.000+00:00,feeder,,N Current (RMS),A,19.2
894797,"BRIDGE END,BASLOW",2024-01-19T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
894797,"BRIDGE END,BASLOW",2024-01-19T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
894797,"BRIDGE END,BASLOW",2024-01-19T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
894797,"BRIDGE END,BASLOW",2024-01-19T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
894797,"BRIDGE END,BASLOW",2024-01-19T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.11
894797,"BRIDGE END,BASLOW",2024-01-19T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
894797,"BRIDGE END,BASLOW",2024-01-19T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.23
894797,"BRIDGE END,BASLOW",2024-01-19T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.67
894797,"BRIDGE END,BASLOW",2024-01-19T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.67
894797,"BRIDGE END,BASLOW",2024-01-19T09:20:00.000+00:00,feeder,03,N Current (RMS),A,27.8
894797,"BRIDGE END,BASLOW",2024-01-19T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,51.0
894797,"BRIDGE END,BASLOW",2024-01-19T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,52.5
894797,"BRIDGE END,BASLOW",2024-01-19T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,31.7
894797,"BRIDGE END,BASLOW",2024-01-19T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
894797,"BRIDGE END,BASLOW",2024-01-19T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.16
894797,"BRIDGE END,BASLOW",2024-01-19T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.44
894797,"BRIDGE END,BASLOW",2024-01-19T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.84
894797,"BRIDGE END,BASLOW",2024-01-19T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,35.04
894797,"BRIDGE END,BASLOW",2024-01-19T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,30.89
894797,"BRIDGE END,BASLOW",2024-01-19T09:20:00.000+00:00,feeder,02,N Current (RMS),A,70.4
894797,"BRIDGE END,BASLOW",2024-01-19T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,70.7
894797,"BRIDGE END,BASLOW",2024-01-19T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,143.8
894797,"BRIDGE END,BASLOW",2024-01-19T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,127.0
894797,"BRIDGE END,BASLOW",2024-01-19T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.16
894797,"BRIDGE END,BASLOW",2024-01-19T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.13
894797,"BRIDGE END,BASLOW",2024-01-19T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
894797,"BRIDGE END,BASLOW",2024-01-19T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.12
894797,"BRIDGE END,BASLOW",2024-01-19T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,-0.16
894797,"BRIDGE END,BASLOW",2024-01-19T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,-0.32
894797,"BRIDGE END,BASLOW",2024-01-19T09:20:00.000+00:00,feeder,01,N Current (RMS),A,1.1
894797,"BRIDGE END,BASLOW",2024-01-19T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,1.0
894797,"BRIDGE END,BASLOW",2024-01-19T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,1.0
894797,"BRIDGE END,BASLOW",2024-01-19T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,2.0
894797,"BRIDGE END,BASLOW",2024-01-19T09:20:00.000+00:00,transformer,,Temperature,C,7.6
894797,"BRIDGE END,BASLOW",2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
894797,"BRIDGE END,BASLOW",2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
894797,"BRIDGE END,BASLOW",2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
894797,"BRIDGE END,BASLOW",2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
894797,"BRIDGE END,BASLOW",2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
894797,"BRIDGE END,BASLOW",2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
894797,"BRIDGE END,BASLOW",2024-01-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
894797,"BRIDGE END,BASLOW",2024-01-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
894797,"BRIDGE END,BASLOW",2024-01-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
894797,"BRIDGE END,BASLOW",2024-01-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,34.36
894797,"BRIDGE END,BASLOW",2024-01-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,52.16
894797,"BRIDGE END,BASLOW",2024-01-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,39.91
894797,"BRIDGE END,BASLOW",2024-01-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,81.5
894797,"BRIDGE END,BASLOW",2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
894797,"BRIDGE END,BASLOW",2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,213.5
894797,"BRIDGE END,BASLOW",2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
894797,"BRIDGE END,BASLOW",2024-01-19T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
894797,"BRIDGE END,BASLOW",2024-01-19T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
894797,"BRIDGE END,BASLOW",2024-01-19T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
894797,"BRIDGE END,BASLOW",2024-01-19T09:10:00.000+00:00,feeder,,L3 Active Power,kW,4.58
894797,"BRIDGE END,BASLOW",2024-01-19T09:10:00.000+00:00,feeder,,L2 Active Power,kW,6.93
894797,"BRIDGE END,BASLOW",2024-01-19T09:10:00.000+00:00,feeder,,L1 Active Power,kW,2.45
894797,"BRIDGE END,BASLOW",2024-01-19T09:10:00.000+00:00,feeder,,N Current (RMS),A,24.7
894797,"BRIDGE END,BASLOW",2024-01-19T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
894797,"BRIDGE END,BASLOW",2024-01-19T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.6
894797,"BRIDGE END,BASLOW",2024-01-19T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
894797,"BRIDGE END,BASLOW",2024-01-19T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.53
894797,"BRIDGE END,BASLOW",2024-01-19T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.47
894797,"BRIDGE END,BASLOW",2024-01-19T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.39
894797,"BRIDGE END,BASLOW",2024-01-19T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,15.64
894797,"BRIDGE END,BASLOW",2024-01-19T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.67
894797,"BRIDGE END,BASLOW",2024-01-19T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.73
894797,"BRIDGE END,BASLOW",2024-01-19T09:10:00.000+00:00,feeder,03,N Current (RMS),A,41.3
894797,"BRIDGE END,BASLOW",2024-01-19T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,64.2
894797,"BRIDGE END,BASLOW",2024-01-19T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,32.6
894797,"BRIDGE END,BASLOW",2024-01-19T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,29.0
894797,"BRIDGE END,BASLOW",2024-01-19T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.11
894797,"BRIDGE END,BASLOW",2024-01-19T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.81
894797,"BRIDGE END,BASLOW",2024-01-19T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.81
894797,"BRIDGE END,BASLOW",2024-01-19T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.81
894797,"BRIDGE END,BASLOW",2024-01-19T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,34.44
894797,"BRIDGE END,BASLOW",2024-01-19T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,31.71
894797,"BRIDGE END,BASLOW",2024-01-19T09:10:00.000+00:00,feeder,02,N Current (RMS),A,67.2
894797,"BRIDGE END,BASLOW",2024-01-19T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,73.3
894797,"BRIDGE END,BASLOW",2024-01-19T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,143.1
894797,"BRIDGE END,BASLOW",2024-01-19T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,130.1
894797,"BRIDGE END,BASLOW",2024-01-19T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.14
894797,"BRIDGE END,BASLOW",2024-01-19T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.14
894797,"BRIDGE END,BASLOW",2024-01-19T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.32
894797,"BRIDGE END,BASLOW",2024-01-19T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.11
894797,"BRIDGE END,BASLOW",2024-01-19T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,-0.16
894797,"BRIDGE END,BASLOW",2024-01-19T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,-0.3
894797,"BRIDGE END,BASLOW",2024-01-19T09:10:00.000+00:00,feeder,01,N Current (RMS),A,1.0
894797,"BRIDGE END,BASLOW",2024-01-19T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,0.9
894797,"BRIDGE END,BASLOW",2024-01-19T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,1.0
894797,"BRIDGE END,BASLOW",2024-01-19T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,1.9
894797,"BRIDGE END,BASLOW",2024-01-19T09:10:00.000+00:00,transformer,,Temperature,C,7.5
894797,"BRIDGE END,BASLOW",2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
894797,"BRIDGE END,BASLOW",2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
894797,"BRIDGE END,BASLOW",2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
894797,"BRIDGE END,BASLOW",2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
894797,"BRIDGE END,BASLOW",2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
894797,"BRIDGE END,BASLOW",2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
894797,"BRIDGE END,BASLOW",2024-01-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
894797,"BRIDGE END,BASLOW",2024-01-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
894797,"BRIDGE END,BASLOW",2024-01-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
894797,"BRIDGE END,BASLOW",2024-01-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,36.92
894797,"BRIDGE END,BASLOW",2024-01-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,48.88
894797,"BRIDGE END,BASLOW",2024-01-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,40.58
894797,"BRIDGE END,BASLOW",2024-01-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,66.9
894797,"BRIDGE END,BASLOW",2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
894797,"BRIDGE END,BASLOW",2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.0
894797,"BRIDGE END,BASLOW",2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
894797,"BRIDGE END,BASLOW",2024-01-19T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
894797,"BRIDGE END,BASLOW",2024-01-19T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
894797,"BRIDGE END,BASLOW",2024-01-19T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
894797,"BRIDGE END,BASLOW",2024-01-19T09:00:00.000+00:00,feeder,,L3 Active Power,kW,2.9
894797,"BRIDGE END,BASLOW",2024-01-19T09:00:00.000+00:00,feeder,,L2 Active Power,kW,7.57
894797,"BRIDGE END,BASLOW",2024-01-19T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.92
894797,"BRIDGE END,BASLOW",2024-01-19T09:00:00.000+00:00,feeder,,N Current (RMS),A,29.5
894797,"BRIDGE END,BASLOW",2024-01-19T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
894797,"BRIDGE END,BASLOW",2024-01-19T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.5
894797,"BRIDGE END,BASLOW",2024-01-19T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
894797,"BRIDGE END,BASLOW",2024-01-19T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.3
894797,"BRIDGE END,BASLOW",2024-01-19T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.29
894797,"BRIDGE END,BASLOW",2024-01-19T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.18
894797,"BRIDGE END,BASLOW",2024-01-19T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,17.0
894797,"BRIDGE END,BASLOW",2024-01-19T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.99
894797,"BRIDGE END,BASLOW",2024-01-19T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.01
894797,"BRIDGE END,BASLOW",2024-01-19T09:00:00.000+00:00,feeder,03,N Current (RMS),A,50.5
894797,"BRIDGE END,BASLOW",2024-01-19T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,70.5
894797,"BRIDGE END,BASLOW",2024-01-19T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,29.7
894797,"BRIDGE END,BASLOW",2024-01-19T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,25.3
894797,"BRIDGE END,BASLOW",2024-01-19T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
894797,"BRIDGE END,BASLOW",2024-01-19T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.9
894797,"BRIDGE END,BASLOW",2024-01-19T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.21
894797,"BRIDGE END,BASLOW",2024-01-19T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.25
894797,"BRIDGE END,BASLOW",2024-01-19T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,27.31
894797,"BRIDGE END,BASLOW",2024-01-19T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,26.92
894797,"BRIDGE END,BASLOW",2024-01-19T09:00:00.000+00:00,feeder,02,N Current (RMS),A,56.3
894797,"BRIDGE END,BASLOW",2024-01-19T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,54.7
894797,"BRIDGE END,BASLOW",2024-01-19T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,111.3
894797,"BRIDGE END,BASLOW",2024-01-19T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,109.0
894797,"BRIDGE END,BASLOW",2024-01-19T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.11
894797,"BRIDGE END,BASLOW",2024-01-19T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.12
894797,"BRIDGE END,BASLOW",2024-01-19T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.24
894797,"BRIDGE END,BASLOW",2024-01-19T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.08
894797,"BRIDGE END,BASLOW",2024-01-19T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,-0.12
894797,"BRIDGE END,BASLOW",2024-01-19T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,-0.26
894797,"BRIDGE END,BASLOW",2024-01-19T09:00:00.000+00:00,feeder,01,N Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-19T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-19T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
894797,"BRIDGE END,BASLOW",2024-01-19T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,1.5
894797,"BRIDGE END,BASLOW",2024-01-19T09:00:00.000+00:00,transformer,,Temperature,C,7.3
894797,"BRIDGE END,BASLOW",2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
894797,"BRIDGE END,BASLOW",2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
894797,"BRIDGE END,BASLOW",2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
894797,"BRIDGE END,BASLOW",2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
894797,"BRIDGE END,BASLOW",2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
894797,"BRIDGE END,BASLOW",2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
894797,"BRIDGE END,BASLOW",2024-01-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
894797,"BRIDGE END,BASLOW",2024-01-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
894797,"BRIDGE END,BASLOW",2024-01-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
894797,"BRIDGE END,BASLOW",2024-01-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,33.07
894797,"BRIDGE END,BASLOW",2024-01-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,41.74
894797,"BRIDGE END,BASLOW",2024-01-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,33.59
894797,"BRIDGE END,BASLOW",2024-01-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,62.0
894797,"BRIDGE END,BASLOW",2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
894797,"BRIDGE END,BASLOW",2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.9
894797,"BRIDGE END,BASLOW",2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
894797,"BRIDGE END,BASLOW",2024-01-19T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
894797,"BRIDGE END,BASLOW",2024-01-19T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
894797,"BRIDGE END,BASLOW",2024-01-19T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
894797,"BRIDGE END,BASLOW",2024-01-19T08:50:00.000+00:00,feeder,,L3 Active Power,kW,5.91
894797,"BRIDGE END,BASLOW",2024-01-19T08:50:00.000+00:00,feeder,,L2 Active Power,kW,6.81
894797,"BRIDGE END,BASLOW",2024-01-19T08:50:00.000+00:00,feeder,,L1 Active Power,kW,1.59
894797,"BRIDGE END,BASLOW",2024-01-19T08:50:00.000+00:00,feeder,,N Current (RMS),A,24.5
894797,"BRIDGE END,BASLOW",2024-01-19T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
894797,"BRIDGE END,BASLOW",2024-01-19T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
894797,"BRIDGE END,BASLOW",2024-01-19T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.0
894797,"BRIDGE END,BASLOW",2024-01-19T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
894797,"BRIDGE END,BASLOW",2024-01-19T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.15
894797,"BRIDGE END,BASLOW",2024-01-19T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.89
894797,"BRIDGE END,BASLOW",2024-01-19T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,15.63
894797,"BRIDGE END,BASLOW",2024-01-19T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.71
894797,"BRIDGE END,BASLOW",2024-01-19T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.67
894797,"BRIDGE END,BASLOW",2024-01-19T08:50:00.000+00:00,feeder,03,N Current (RMS),A,42.6
894797,"BRIDGE END,BASLOW",2024-01-19T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,64.5
894797,"BRIDGE END,BASLOW",2024-01-19T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,48.7
894797,"BRIDGE END,BASLOW",2024-01-19T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,23.8
894797,"BRIDGE END,BASLOW",2024-01-19T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
894797,"BRIDGE END,BASLOW",2024-01-19T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.19
894797,"BRIDGE END,BASLOW",2024-01-19T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.06
894797,"BRIDGE END,BASLOW",2024-01-19T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.53
894797,"BRIDGE END,BASLOW",2024-01-19T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,28.9
894797,"BRIDGE END,BASLOW",2024-01-19T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,25.54
894797,"BRIDGE END,BASLOW",2024-01-19T08:50:00.000+00:00,feeder,02,N Current (RMS),A,65.7
894797,"BRIDGE END,BASLOW",2024-01-19T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,51.4
894797,"BRIDGE END,BASLOW",2024-01-19T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,118.2
894797,"BRIDGE END,BASLOW",2024-01-19T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,103.7
894797,"BRIDGE END,BASLOW",2024-01-19T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.15
894797,"BRIDGE END,BASLOW",2024-01-19T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.12
894797,"BRIDGE END,BASLOW",2024-01-19T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.29
894797,"BRIDGE END,BASLOW",2024-01-19T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.1
894797,"BRIDGE END,BASLOW",2024-01-19T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,-0.14
894797,"BRIDGE END,BASLOW",2024-01-19T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,-0.29
894797,"BRIDGE END,BASLOW",2024-01-19T08:50:00.000+00:00,feeder,01,N Current (RMS),A,1.0
894797,"BRIDGE END,BASLOW",2024-01-19T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,0.9
894797,"BRIDGE END,BASLOW",2024-01-19T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
894797,"BRIDGE END,BASLOW",2024-01-19T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
894797,"BRIDGE END,BASLOW",2024-01-19T08:50:00.000+00:00,transformer,,Temperature,C,7.3
894797,"BRIDGE END,BASLOW",2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
894797,"BRIDGE END,BASLOW",2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
894797,"BRIDGE END,BASLOW",2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
894797,"BRIDGE END,BASLOW",2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
894797,"BRIDGE END,BASLOW",2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
894797,"BRIDGE END,BASLOW",2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
894797,"BRIDGE END,BASLOW",2024-01-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
894797,"BRIDGE END,BASLOW",2024-01-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
894797,"BRIDGE END,BASLOW",2024-01-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
894797,"BRIDGE END,BASLOW",2024-01-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,33.98
894797,"BRIDGE END,BASLOW",2024-01-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,47.28
894797,"BRIDGE END,BASLOW",2024-01-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,32.52
894797,"BRIDGE END,BASLOW",2024-01-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,82.9
894797,"BRIDGE END,BASLOW",2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
894797,"BRIDGE END,BASLOW",2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.1
894797,"BRIDGE END,BASLOW",2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
894797,"BRIDGE END,BASLOW",2024-01-19T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
894797,"BRIDGE END,BASLOW",2024-01-19T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
894797,"BRIDGE END,BASLOW",2024-01-19T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
894797,"BRIDGE END,BASLOW",2024-01-19T08:40:00.000+00:00,feeder,,L3 Active Power,kW,10.14
894797,"BRIDGE END,BASLOW",2024-01-19T08:40:00.000+00:00,feeder,,L2 Active Power,kW,6.2
894797,"BRIDGE END,BASLOW",2024-01-19T08:40:00.000+00:00,feeder,,L1 Active Power,kW,1.1
894797,"BRIDGE END,BASLOW",2024-01-19T08:40:00.000+00:00,feeder,,N Current (RMS),A,33.2
894797,"BRIDGE END,BASLOW",2024-01-19T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.2
894797,"BRIDGE END,BASLOW",2024-01-19T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.1
894797,"BRIDGE END,BASLOW",2024-01-19T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
894797,"BRIDGE END,BASLOW",2024-01-19T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.48
894797,"BRIDGE END,BASLOW",2024-01-19T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
894797,"BRIDGE END,BASLOW",2024-01-19T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.24
894797,"BRIDGE END,BASLOW",2024-01-19T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,16.4
894797,"BRIDGE END,BASLOW",2024-01-19T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.09
894797,"BRIDGE END,BASLOW",2024-01-19T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.39
894797,"BRIDGE END,BASLOW",2024-01-19T08:40:00.000+00:00,feeder,03,N Current (RMS),A,41.4
894797,"BRIDGE END,BASLOW",2024-01-19T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,67.8
894797,"BRIDGE END,BASLOW",2024-01-19T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,53.5
894797,"BRIDGE END,BASLOW",2024-01-19T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,27.1
894797,"BRIDGE END,BASLOW",2024-01-19T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.5
894797,"BRIDGE END,BASLOW",2024-01-19T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.76
894797,"BRIDGE END,BASLOW",2024-01-19T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
894797,"BRIDGE END,BASLOW",2024-01-19T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,19.25
894797,"BRIDGE END,BASLOW",2024-01-19T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,27.97
894797,"BRIDGE END,BASLOW",2024-01-19T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,28.5
894797,"BRIDGE END,BASLOW",2024-01-19T08:40:00.000+00:00,feeder,02,N Current (RMS),A,43.2
894797,"BRIDGE END,BASLOW",2024-01-19T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,78.9
894797,"BRIDGE END,BASLOW",2024-01-19T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,114.5
894797,"BRIDGE END,BASLOW",2024-01-19T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,115.3
894797,"BRIDGE END,BASLOW",2024-01-19T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.13
894797,"BRIDGE END,BASLOW",2024-01-19T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.11
894797,"BRIDGE END,BASLOW",2024-01-19T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.21
894797,"BRIDGE END,BASLOW",2024-01-19T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.04
894797,"BRIDGE END,BASLOW",2024-01-19T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,-0.1
894797,"BRIDGE END,BASLOW",2024-01-19T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,-0.31
894797,"BRIDGE END,BASLOW",2024-01-19T08:40:00.000+00:00,feeder,01,N Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-19T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-19T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-19T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,1.6
894797,"BRIDGE END,BASLOW",2024-01-19T08:40:00.000+00:00,transformer,,Temperature,C,7.2
894797,"BRIDGE END,BASLOW",2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
894797,"BRIDGE END,BASLOW",2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
894797,"BRIDGE END,BASLOW",2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
894797,"BRIDGE END,BASLOW",2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
894797,"BRIDGE END,BASLOW",2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
894797,"BRIDGE END,BASLOW",2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
894797,"BRIDGE END,BASLOW",2024-01-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
894797,"BRIDGE END,BASLOW",2024-01-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
894797,"BRIDGE END,BASLOW",2024-01-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
894797,"BRIDGE END,BASLOW",2024-01-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,45.75
894797,"BRIDGE END,BASLOW",2024-01-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,47.15
894797,"BRIDGE END,BASLOW",2024-01-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,35.69
894797,"BRIDGE END,BASLOW",2024-01-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,77.1
894797,"BRIDGE END,BASLOW",2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.9
894797,"BRIDGE END,BASLOW",2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.7
894797,"BRIDGE END,BASLOW",2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
894797,"BRIDGE END,BASLOW",2024-01-19T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
894797,"BRIDGE END,BASLOW",2024-01-19T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
894797,"BRIDGE END,BASLOW",2024-01-19T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
894797,"BRIDGE END,BASLOW",2024-01-19T08:30:00.000+00:00,feeder,,L3 Active Power,kW,9.08
894797,"BRIDGE END,BASLOW",2024-01-19T08:30:00.000+00:00,feeder,,L2 Active Power,kW,5.54
894797,"BRIDGE END,BASLOW",2024-01-19T08:30:00.000+00:00,feeder,,L1 Active Power,kW,1.18
