Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894797,"BRIDGE END,BASLOW",2024-01-19T08:30:00.000+00:00,feeder,,N Current (RMS),A,31.3
894797,"BRIDGE END,BASLOW",2024-01-19T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.6
894797,"BRIDGE END,BASLOW",2024-01-19T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
894797,"BRIDGE END,BASLOW",2024-01-19T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.1
894797,"BRIDGE END,BASLOW",2024-01-19T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.3
894797,"BRIDGE END,BASLOW",2024-01-19T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.26
894797,"BRIDGE END,BASLOW",2024-01-19T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.02
894797,"BRIDGE END,BASLOW",2024-01-19T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,14.42
894797,"BRIDGE END,BASLOW",2024-01-19T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.46
894797,"BRIDGE END,BASLOW",2024-01-19T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.01
894797,"BRIDGE END,BASLOW",2024-01-19T08:30:00.000+00:00,feeder,03,N Current (RMS),A,33.3
894797,"BRIDGE END,BASLOW",2024-01-19T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,60.3
894797,"BRIDGE END,BASLOW",2024-01-19T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,51.0
894797,"BRIDGE END,BASLOW",2024-01-19T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,33.0
894797,"BRIDGE END,BASLOW",2024-01-19T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.66
894797,"BRIDGE END,BASLOW",2024-01-19T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.09
894797,"BRIDGE END,BASLOW",2024-01-19T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.42
894797,"BRIDGE END,BASLOW",2024-01-19T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,25.03
894797,"BRIDGE END,BASLOW",2024-01-19T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,30.9
894797,"BRIDGE END,BASLOW",2024-01-19T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,35.57
894797,"BRIDGE END,BASLOW",2024-01-19T08:30:00.000+00:00,feeder,02,N Current (RMS),A,41.2
894797,"BRIDGE END,BASLOW",2024-01-19T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,101.8
894797,"BRIDGE END,BASLOW",2024-01-19T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,125.9
894797,"BRIDGE END,BASLOW",2024-01-19T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,143.8
894797,"BRIDGE END,BASLOW",2024-01-19T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.11
894797,"BRIDGE END,BASLOW",2024-01-19T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.13
894797,"BRIDGE END,BASLOW",2024-01-19T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.19
894797,"BRIDGE END,BASLOW",2024-01-19T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.04
894797,"BRIDGE END,BASLOW",2024-01-19T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,-0.08
894797,"BRIDGE END,BASLOW",2024-01-19T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,-0.32
894797,"BRIDGE END,BASLOW",2024-01-19T08:30:00.000+00:00,feeder,01,N Current (RMS),A,0.7
894797,"BRIDGE END,BASLOW",2024-01-19T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.7
894797,"BRIDGE END,BASLOW",2024-01-19T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-19T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,1.6
894797,"BRIDGE END,BASLOW",2024-01-19T08:30:00.000+00:00,transformer,,Temperature,C,7.1
894797,"BRIDGE END,BASLOW",2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
894797,"BRIDGE END,BASLOW",2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
894797,"BRIDGE END,BASLOW",2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
894797,"BRIDGE END,BASLOW",2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
894797,"BRIDGE END,BASLOW",2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
894797,"BRIDGE END,BASLOW",2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
894797,"BRIDGE END,BASLOW",2024-01-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
894797,"BRIDGE END,BASLOW",2024-01-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
894797,"BRIDGE END,BASLOW",2024-01-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
894797,"BRIDGE END,BASLOW",2024-01-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,48.49
894797,"BRIDGE END,BASLOW",2024-01-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,48.82
894797,"BRIDGE END,BASLOW",2024-01-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,44.43
894797,"BRIDGE END,BASLOW",2024-01-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,66.0
894797,"BRIDGE END,BASLOW",2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.3
894797,"BRIDGE END,BASLOW",2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.5
894797,"BRIDGE END,BASLOW",2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.2
894797,"BRIDGE END,BASLOW",2024-01-19T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
894797,"BRIDGE END,BASLOW",2024-01-19T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
894797,"BRIDGE END,BASLOW",2024-01-19T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
894797,"BRIDGE END,BASLOW",2024-01-19T08:20:00.000+00:00,feeder,,L3 Active Power,kW,4.96
894797,"BRIDGE END,BASLOW",2024-01-19T08:20:00.000+00:00,feeder,,L2 Active Power,kW,4.33
894797,"BRIDGE END,BASLOW",2024-01-19T08:20:00.000+00:00,feeder,,L1 Active Power,kW,2.74
894797,"BRIDGE END,BASLOW",2024-01-19T08:20:00.000+00:00,feeder,,N Current (RMS),A,16.6
894797,"BRIDGE END,BASLOW",2024-01-19T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
894797,"BRIDGE END,BASLOW",2024-01-19T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
894797,"BRIDGE END,BASLOW",2024-01-19T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
894797,"BRIDGE END,BASLOW",2024-01-19T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
894797,"BRIDGE END,BASLOW",2024-01-19T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.43
894797,"BRIDGE END,BASLOW",2024-01-19T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
894797,"BRIDGE END,BASLOW",2024-01-19T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.18
894797,"BRIDGE END,BASLOW",2024-01-19T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.43
894797,"BRIDGE END,BASLOW",2024-01-19T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.45
894797,"BRIDGE END,BASLOW",2024-01-19T08:20:00.000+00:00,feeder,03,N Current (RMS),A,28.2
894797,"BRIDGE END,BASLOW",2024-01-19T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,54.9
894797,"BRIDGE END,BASLOW",2024-01-19T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,51.4
894797,"BRIDGE END,BASLOW",2024-01-19T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,34.6
894797,"BRIDGE END,BASLOW",2024-01-19T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.14
894797,"BRIDGE END,BASLOW",2024-01-19T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.32
894797,"BRIDGE END,BASLOW",2024-01-19T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.34
894797,"BRIDGE END,BASLOW",2024-01-19T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.62
894797,"BRIDGE END,BASLOW",2024-01-19T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,25.5
894797,"BRIDGE END,BASLOW",2024-01-19T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,30.32
894797,"BRIDGE END,BASLOW",2024-01-19T08:20:00.000+00:00,feeder,02,N Current (RMS),A,62.8
894797,"BRIDGE END,BASLOW",2024-01-19T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,53.1
894797,"BRIDGE END,BASLOW",2024-01-19T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,104.5
894797,"BRIDGE END,BASLOW",2024-01-19T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,122.6
894797,"BRIDGE END,BASLOW",2024-01-19T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.07
894797,"BRIDGE END,BASLOW",2024-01-19T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
894797,"BRIDGE END,BASLOW",2024-01-19T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.25
894797,"BRIDGE END,BASLOW",2024-01-19T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.11
894797,"BRIDGE END,BASLOW",2024-01-19T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,-0.08
894797,"BRIDGE END,BASLOW",2024-01-19T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,-0.2
894797,"BRIDGE END,BASLOW",2024-01-19T08:20:00.000+00:00,feeder,01,N Current (RMS),A,0.9
894797,"BRIDGE END,BASLOW",2024-01-19T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-19T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
894797,"BRIDGE END,BASLOW",2024-01-19T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,1.4
894797,"BRIDGE END,BASLOW",2024-01-19T08:20:00.000+00:00,transformer,,Temperature,C,7.0
894797,"BRIDGE END,BASLOW",2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
894797,"BRIDGE END,BASLOW",2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
894797,"BRIDGE END,BASLOW",2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
894797,"BRIDGE END,BASLOW",2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
894797,"BRIDGE END,BASLOW",2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
894797,"BRIDGE END,BASLOW",2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
894797,"BRIDGE END,BASLOW",2024-01-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
894797,"BRIDGE END,BASLOW",2024-01-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
894797,"BRIDGE END,BASLOW",2024-01-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
894797,"BRIDGE END,BASLOW",2024-01-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,30.65
894797,"BRIDGE END,BASLOW",2024-01-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,42.19
894797,"BRIDGE END,BASLOW",2024-01-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,41.3
894797,"BRIDGE END,BASLOW",2024-01-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,63.4
894797,"BRIDGE END,BASLOW",2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
894797,"BRIDGE END,BASLOW",2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.4
894797,"BRIDGE END,BASLOW",2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
894797,"BRIDGE END,BASLOW",2024-01-19T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
894797,"BRIDGE END,BASLOW",2024-01-19T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
894797,"BRIDGE END,BASLOW",2024-01-19T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
894797,"BRIDGE END,BASLOW",2024-01-19T08:10:00.000+00:00,feeder,,L3 Active Power,kW,3.79
894797,"BRIDGE END,BASLOW",2024-01-19T08:10:00.000+00:00,feeder,,L2 Active Power,kW,4.25
894797,"BRIDGE END,BASLOW",2024-01-19T08:10:00.000+00:00,feeder,,L1 Active Power,kW,2.37
894797,"BRIDGE END,BASLOW",2024-01-19T08:10:00.000+00:00,feeder,,N Current (RMS),A,17.6
894797,"BRIDGE END,BASLOW",2024-01-19T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
894797,"BRIDGE END,BASLOW",2024-01-19T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
894797,"BRIDGE END,BASLOW",2024-01-19T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
894797,"BRIDGE END,BASLOW",2024-01-19T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.48
894797,"BRIDGE END,BASLOW",2024-01-19T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.5
894797,"BRIDGE END,BASLOW",2024-01-19T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
894797,"BRIDGE END,BASLOW",2024-01-19T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.49
894797,"BRIDGE END,BASLOW",2024-01-19T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.68
894797,"BRIDGE END,BASLOW",2024-01-19T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.8
894797,"BRIDGE END,BASLOW",2024-01-19T08:10:00.000+00:00,feeder,03,N Current (RMS),A,21.1
894797,"BRIDGE END,BASLOW",2024-01-19T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,32.1
894797,"BRIDGE END,BASLOW",2024-01-19T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,48.0
894797,"BRIDGE END,BASLOW",2024-01-19T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,31.8
894797,"BRIDGE END,BASLOW",2024-01-19T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
894797,"BRIDGE END,BASLOW",2024-01-19T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.38
894797,"BRIDGE END,BASLOW",2024-01-19T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.7
894797,"BRIDGE END,BASLOW",2024-01-19T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,18.79
894797,"BRIDGE END,BASLOW",2024-01-19T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,24.99
894797,"BRIDGE END,BASLOW",2024-01-19T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,27.64
894797,"BRIDGE END,BASLOW",2024-01-19T08:10:00.000+00:00,feeder,02,N Current (RMS),A,39.4
894797,"BRIDGE END,BASLOW",2024-01-19T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,76.9
894797,"BRIDGE END,BASLOW",2024-01-19T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,102.2
894797,"BRIDGE END,BASLOW",2024-01-19T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,111.7
894797,"BRIDGE END,BASLOW",2024-01-19T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.09
894797,"BRIDGE END,BASLOW",2024-01-19T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.1
894797,"BRIDGE END,BASLOW",2024-01-19T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.19
894797,"BRIDGE END,BASLOW",2024-01-19T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.07
894797,"BRIDGE END,BASLOW",2024-01-19T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,-0.07
894797,"BRIDGE END,BASLOW",2024-01-19T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,-0.24
894797,"BRIDGE END,BASLOW",2024-01-19T08:10:00.000+00:00,feeder,01,N Current (RMS),A,0.7
894797,"BRIDGE END,BASLOW",2024-01-19T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,0.7
894797,"BRIDGE END,BASLOW",2024-01-19T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
894797,"BRIDGE END,BASLOW",2024-01-19T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,1.4
894797,"BRIDGE END,BASLOW",2024-01-19T08:10:00.000+00:00,transformer,,Temperature,C,6.8
894797,"BRIDGE END,BASLOW",2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
894797,"BRIDGE END,BASLOW",2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
894797,"BRIDGE END,BASLOW",2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
894797,"BRIDGE END,BASLOW",2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
894797,"BRIDGE END,BASLOW",2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
894797,"BRIDGE END,BASLOW",2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
894797,"BRIDGE END,BASLOW",2024-01-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
894797,"BRIDGE END,BASLOW",2024-01-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
894797,"BRIDGE END,BASLOW",2024-01-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
894797,"BRIDGE END,BASLOW",2024-01-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,30.0
894797,"BRIDGE END,BASLOW",2024-01-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,40.85
894797,"BRIDGE END,BASLOW",2024-01-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,37.58
894797,"BRIDGE END,BASLOW",2024-01-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,63.6
894797,"BRIDGE END,BASLOW",2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
894797,"BRIDGE END,BASLOW",2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
894797,"BRIDGE END,BASLOW",2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
894797,"BRIDGE END,BASLOW",2024-01-19T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
894797,"BRIDGE END,BASLOW",2024-01-19T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
894797,"BRIDGE END,BASLOW",2024-01-19T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
894797,"BRIDGE END,BASLOW",2024-01-19T08:00:00.000+00:00,feeder,,L3 Active Power,kW,5.86
894797,"BRIDGE END,BASLOW",2024-01-19T08:00:00.000+00:00,feeder,,L2 Active Power,kW,3.0
894797,"BRIDGE END,BASLOW",2024-01-19T08:00:00.000+00:00,feeder,,L1 Active Power,kW,1.69
894797,"BRIDGE END,BASLOW",2024-01-19T08:00:00.000+00:00,feeder,,N Current (RMS),A,21.6
894797,"BRIDGE END,BASLOW",2024-01-19T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
894797,"BRIDGE END,BASLOW",2024-01-19T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
894797,"BRIDGE END,BASLOW",2024-01-19T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
894797,"BRIDGE END,BASLOW",2024-01-19T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.31
894797,"BRIDGE END,BASLOW",2024-01-19T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.44
894797,"BRIDGE END,BASLOW",2024-01-19T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
894797,"BRIDGE END,BASLOW",2024-01-19T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.18
894797,"BRIDGE END,BASLOW",2024-01-19T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.84
894797,"BRIDGE END,BASLOW",2024-01-19T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.69
894797,"BRIDGE END,BASLOW",2024-01-19T08:00:00.000+00:00,feeder,03,N Current (RMS),A,26.1
894797,"BRIDGE END,BASLOW",2024-01-19T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,43.8
894797,"BRIDGE END,BASLOW",2024-01-19T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,45.2
894797,"BRIDGE END,BASLOW",2024-01-19T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,28.2
894797,"BRIDGE END,BASLOW",2024-01-19T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.08
894797,"BRIDGE END,BASLOW",2024-01-19T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.14
894797,"BRIDGE END,BASLOW",2024-01-19T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
894797,"BRIDGE END,BASLOW",2024-01-19T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,21.06
894797,"BRIDGE END,BASLOW",2024-01-19T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,28.15
894797,"BRIDGE END,BASLOW",2024-01-19T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,26.91
894797,"BRIDGE END,BASLOW",2024-01-19T08:00:00.000+00:00,feeder,02,N Current (RMS),A,37.1
894797,"BRIDGE END,BASLOW",2024-01-19T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,86.8
894797,"BRIDGE END,BASLOW",2024-01-19T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,115.8
894797,"BRIDGE END,BASLOW",2024-01-19T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,109.8
894797,"BRIDGE END,BASLOW",2024-01-19T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.13
894797,"BRIDGE END,BASLOW",2024-01-19T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.08
894797,"BRIDGE END,BASLOW",2024-01-19T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.2
894797,"BRIDGE END,BASLOW",2024-01-19T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.04
894797,"BRIDGE END,BASLOW",2024-01-19T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,-0.1
894797,"BRIDGE END,BASLOW",2024-01-19T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,-0.31
894797,"BRIDGE END,BASLOW",2024-01-19T08:00:00.000+00:00,feeder,01,N Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-19T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-19T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
894797,"BRIDGE END,BASLOW",2024-01-19T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,1.6
894797,"BRIDGE END,BASLOW",2024-01-19T08:00:00.000+00:00,transformer,,Temperature,C,6.7
894797,"BRIDGE END,BASLOW",2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
894797,"BRIDGE END,BASLOW",2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
894797,"BRIDGE END,BASLOW",2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
894797,"BRIDGE END,BASLOW",2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
894797,"BRIDGE END,BASLOW",2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
894797,"BRIDGE END,BASLOW",2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
894797,"BRIDGE END,BASLOW",2024-01-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
894797,"BRIDGE END,BASLOW",2024-01-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
894797,"BRIDGE END,BASLOW",2024-01-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
894797,"BRIDGE END,BASLOW",2024-01-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,37.06
894797,"BRIDGE END,BASLOW",2024-01-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,41.9
894797,"BRIDGE END,BASLOW",2024-01-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,34.99
894797,"BRIDGE END,BASLOW",2024-01-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,67.3
894797,"BRIDGE END,BASLOW",2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
894797,"BRIDGE END,BASLOW",2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
894797,"BRIDGE END,BASLOW",2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
894797,"BRIDGE END,BASLOW",2024-01-19T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
894797,"BRIDGE END,BASLOW",2024-01-19T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
894797,"BRIDGE END,BASLOW",2024-01-19T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
894797,"BRIDGE END,BASLOW",2024-01-19T07:50:00.000+00:00,feeder,,L3 Active Power,kW,5.1
894797,"BRIDGE END,BASLOW",2024-01-19T07:50:00.000+00:00,feeder,,L2 Active Power,kW,3.02
894797,"BRIDGE END,BASLOW",2024-01-19T07:50:00.000+00:00,feeder,,L1 Active Power,kW,2.51
894797,"BRIDGE END,BASLOW",2024-01-19T07:50:00.000+00:00,feeder,,N Current (RMS),A,17.4
894797,"BRIDGE END,BASLOW",2024-01-19T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
894797,"BRIDGE END,BASLOW",2024-01-19T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
894797,"BRIDGE END,BASLOW",2024-01-19T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
894797,"BRIDGE END,BASLOW",2024-01-19T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.55
894797,"BRIDGE END,BASLOW",2024-01-19T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.4
894797,"BRIDGE END,BASLOW",2024-01-19T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
894797,"BRIDGE END,BASLOW",2024-01-19T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.93
894797,"BRIDGE END,BASLOW",2024-01-19T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.71
894797,"BRIDGE END,BASLOW",2024-01-19T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.34
894797,"BRIDGE END,BASLOW",2024-01-19T07:50:00.000+00:00,feeder,03,N Current (RMS),A,18.3
894797,"BRIDGE END,BASLOW",2024-01-19T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,30.0
894797,"BRIDGE END,BASLOW",2024-01-19T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,40.5
894797,"BRIDGE END,BASLOW",2024-01-19T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,26.6
894797,"BRIDGE END,BASLOW",2024-01-19T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.32
894797,"BRIDGE END,BASLOW",2024-01-19T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.37
894797,"BRIDGE END,BASLOW",2024-01-19T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
894797,"BRIDGE END,BASLOW",2024-01-19T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,17.52
894797,"BRIDGE END,BASLOW",2024-01-19T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,26.1
894797,"BRIDGE END,BASLOW",2024-01-19T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,26.23
894797,"BRIDGE END,BASLOW",2024-01-19T07:50:00.000+00:00,feeder,02,N Current (RMS),A,40.7
894797,"BRIDGE END,BASLOW",2024-01-19T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,72.2
894797,"BRIDGE END,BASLOW",2024-01-19T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,108.4
894797,"BRIDGE END,BASLOW",2024-01-19T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,107.2
894797,"BRIDGE END,BASLOW",2024-01-19T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.1
894797,"BRIDGE END,BASLOW",2024-01-19T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.1
894797,"BRIDGE END,BASLOW",2024-01-19T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.21
894797,"BRIDGE END,BASLOW",2024-01-19T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.07
894797,"BRIDGE END,BASLOW",2024-01-19T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,-0.1
894797,"BRIDGE END,BASLOW",2024-01-19T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,-0.25
894797,"BRIDGE END,BASLOW",2024-01-19T07:50:00.000+00:00,feeder,01,N Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-19T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,0.7
894797,"BRIDGE END,BASLOW",2024-01-19T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-19T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,1.5
894797,"BRIDGE END,BASLOW",2024-01-19T07:50:00.000+00:00,transformer,,Temperature,C,6.5
894797,"BRIDGE END,BASLOW",2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
894797,"BRIDGE END,BASLOW",2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
894797,"BRIDGE END,BASLOW",2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
894797,"BRIDGE END,BASLOW",2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
894797,"BRIDGE END,BASLOW",2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
894797,"BRIDGE END,BASLOW",2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
894797,"BRIDGE END,BASLOW",2024-01-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
894797,"BRIDGE END,BASLOW",2024-01-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
894797,"BRIDGE END,BASLOW",2024-01-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
894797,"BRIDGE END,BASLOW",2024-01-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,29.48
894797,"BRIDGE END,BASLOW",2024-01-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,38.74
894797,"BRIDGE END,BASLOW",2024-01-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,34.84
894797,"BRIDGE END,BASLOW",2024-01-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,55.9
894797,"BRIDGE END,BASLOW",2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
894797,"BRIDGE END,BASLOW",2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
894797,"BRIDGE END,BASLOW",2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
894797,"BRIDGE END,BASLOW",2024-01-19T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
894797,"BRIDGE END,BASLOW",2024-01-19T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
894797,"BRIDGE END,BASLOW",2024-01-19T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
894797,"BRIDGE END,BASLOW",2024-01-19T07:40:00.000+00:00,feeder,,L3 Active Power,kW,6.98
894797,"BRIDGE END,BASLOW",2024-01-19T07:40:00.000+00:00,feeder,,L2 Active Power,kW,4.43
894797,"BRIDGE END,BASLOW",2024-01-19T07:40:00.000+00:00,feeder,,L1 Active Power,kW,2.3
894797,"BRIDGE END,BASLOW",2024-01-19T07:40:00.000+00:00,feeder,,N Current (RMS),A,21.9
894797,"BRIDGE END,BASLOW",2024-01-19T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.8
894797,"BRIDGE END,BASLOW",2024-01-19T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
894797,"BRIDGE END,BASLOW",2024-01-19T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
894797,"BRIDGE END,BASLOW",2024-01-19T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
894797,"BRIDGE END,BASLOW",2024-01-19T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.24
894797,"BRIDGE END,BASLOW",2024-01-19T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.83
894797,"BRIDGE END,BASLOW",2024-01-19T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.85
894797,"BRIDGE END,BASLOW",2024-01-19T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.19
894797,"BRIDGE END,BASLOW",2024-01-19T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.76
894797,"BRIDGE END,BASLOW",2024-01-19T07:40:00.000+00:00,feeder,03,N Current (RMS),A,24.1
894797,"BRIDGE END,BASLOW",2024-01-19T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,48.0
894797,"BRIDGE END,BASLOW",2024-01-19T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,43.0
894797,"BRIDGE END,BASLOW",2024-01-19T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,33.7
894797,"BRIDGE END,BASLOW",2024-01-19T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.23
894797,"BRIDGE END,BASLOW",2024-01-19T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.26
894797,"BRIDGE END,BASLOW",2024-01-19T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
894797,"BRIDGE END,BASLOW",2024-01-19T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.57
894797,"BRIDGE END,BASLOW",2024-01-19T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,22.88
894797,"BRIDGE END,BASLOW",2024-01-19T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,26.14
894797,"BRIDGE END,BASLOW",2024-01-19T07:40:00.000+00:00,feeder,02,N Current (RMS),A,51.6
894797,"BRIDGE END,BASLOW",2024-01-19T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,56.5
894797,"BRIDGE END,BASLOW",2024-01-19T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,94.9
894797,"BRIDGE END,BASLOW",2024-01-19T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,107.0
894797,"BRIDGE END,BASLOW",2024-01-19T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.07
894797,"BRIDGE END,BASLOW",2024-01-19T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.12
894797,"BRIDGE END,BASLOW",2024-01-19T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.2
894797,"BRIDGE END,BASLOW",2024-01-19T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.08
894797,"BRIDGE END,BASLOW",2024-01-19T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,-0.08
894797,"BRIDGE END,BASLOW",2024-01-19T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,-0.2
894797,"BRIDGE END,BASLOW",2024-01-19T07:40:00.000+00:00,feeder,01,N Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-19T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.7
894797,"BRIDGE END,BASLOW",2024-01-19T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-19T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,1.3
894797,"BRIDGE END,BASLOW",2024-01-19T07:40:00.000+00:00,transformer,,Temperature,C,6.5
894797,"BRIDGE END,BASLOW",2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
894797,"BRIDGE END,BASLOW",2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
894797,"BRIDGE END,BASLOW",2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
894797,"BRIDGE END,BASLOW",2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
894797,"BRIDGE END,BASLOW",2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
894797,"BRIDGE END,BASLOW",2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
894797,"BRIDGE END,BASLOW",2024-01-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
894797,"BRIDGE END,BASLOW",2024-01-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
894797,"BRIDGE END,BASLOW",2024-01-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
894797,"BRIDGE END,BASLOW",2024-01-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,31.32
894797,"BRIDGE END,BASLOW",2024-01-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,37.41
894797,"BRIDGE END,BASLOW",2024-01-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
894797,"BRIDGE END,BASLOW",2024-01-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,53.8
894797,"BRIDGE END,BASLOW",2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
894797,"BRIDGE END,BASLOW",2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
894797,"BRIDGE END,BASLOW",2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
894797,"BRIDGE END,BASLOW",2024-01-19T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
894797,"BRIDGE END,BASLOW",2024-01-19T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
894797,"BRIDGE END,BASLOW",2024-01-19T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
894797,"BRIDGE END,BASLOW",2024-01-19T07:30:00.000+00:00,feeder,,L3 Active Power,kW,7.53
894797,"BRIDGE END,BASLOW",2024-01-19T07:30:00.000+00:00,feeder,,L2 Active Power,kW,6.92
894797,"BRIDGE END,BASLOW",2024-01-19T07:30:00.000+00:00,feeder,,L1 Active Power,kW,1.5
894797,"BRIDGE END,BASLOW",2024-01-19T07:30:00.000+00:00,feeder,,N Current (RMS),A,27.1
894797,"BRIDGE END,BASLOW",2024-01-19T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
894797,"BRIDGE END,BASLOW",2024-01-19T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.9
894797,"BRIDGE END,BASLOW",2024-01-19T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.0
894797,"BRIDGE END,BASLOW",2024-01-19T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
894797,"BRIDGE END,BASLOW",2024-01-19T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.1
894797,"BRIDGE END,BASLOW",2024-01-19T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
894797,"BRIDGE END,BASLOW",2024-01-19T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.22
894797,"BRIDGE END,BASLOW",2024-01-19T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.77
894797,"BRIDGE END,BASLOW",2024-01-19T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.42
894797,"BRIDGE END,BASLOW",2024-01-19T07:30:00.000+00:00,feeder,03,N Current (RMS),A,25.1
894797,"BRIDGE END,BASLOW",2024-01-19T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,36.1
894797,"BRIDGE END,BASLOW",2024-01-19T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,44.5
894797,"BRIDGE END,BASLOW",2024-01-19T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,22.4
894797,"BRIDGE END,BASLOW",2024-01-19T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
894797,"BRIDGE END,BASLOW",2024-01-19T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.12
894797,"BRIDGE END,BASLOW",2024-01-19T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.96
894797,"BRIDGE END,BASLOW",2024-01-19T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.24
894797,"BRIDGE END,BASLOW",2024-01-19T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,29.71
894797,"BRIDGE END,BASLOW",2024-01-19T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,28.81
894797,"BRIDGE END,BASLOW",2024-01-19T07:30:00.000+00:00,feeder,02,N Current (RMS),A,77.7
894797,"BRIDGE END,BASLOW",2024-01-19T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,42.3
894797,"BRIDGE END,BASLOW",2024-01-19T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,122.2
894797,"BRIDGE END,BASLOW",2024-01-19T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,117.3
894797,"BRIDGE END,BASLOW",2024-01-19T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.12
894797,"BRIDGE END,BASLOW",2024-01-19T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
894797,"BRIDGE END,BASLOW",2024-01-19T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
894797,"BRIDGE END,BASLOW",2024-01-19T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.15
894797,"BRIDGE END,BASLOW",2024-01-19T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,-0.14
894797,"BRIDGE END,BASLOW",2024-01-19T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,-0.23
894797,"BRIDGE END,BASLOW",2024-01-19T07:30:00.000+00:00,feeder,01,N Current (RMS),A,1.1
894797,"BRIDGE END,BASLOW",2024-01-19T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,1.0
894797,"BRIDGE END,BASLOW",2024-01-19T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,1.0
894797,"BRIDGE END,BASLOW",2024-01-19T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
894797,"BRIDGE END,BASLOW",2024-01-19T07:30:00.000+00:00,transformer,,Temperature,C,6.5
894797,"BRIDGE END,BASLOW",2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
894797,"BRIDGE END,BASLOW",2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
894797,"BRIDGE END,BASLOW",2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
894797,"BRIDGE END,BASLOW",2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
894797,"BRIDGE END,BASLOW",2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
894797,"BRIDGE END,BASLOW",2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
894797,"BRIDGE END,BASLOW",2024-01-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
894797,"BRIDGE END,BASLOW",2024-01-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
894797,"BRIDGE END,BASLOW",2024-01-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
894797,"BRIDGE END,BASLOW",2024-01-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,25.83
894797,"BRIDGE END,BASLOW",2024-01-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,47.27
894797,"BRIDGE END,BASLOW",2024-01-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,35.49
894797,"BRIDGE END,BASLOW",2024-01-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,87.9
894797,"BRIDGE END,BASLOW",2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
894797,"BRIDGE END,BASLOW",2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.7
894797,"BRIDGE END,BASLOW",2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
894797,"BRIDGE END,BASLOW",2024-01-19T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
894797,"BRIDGE END,BASLOW",2024-01-19T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
894797,"BRIDGE END,BASLOW",2024-01-19T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
894797,"BRIDGE END,BASLOW",2024-01-19T07:20:00.000+00:00,feeder,,L3 Active Power,kW,6.11
894797,"BRIDGE END,BASLOW",2024-01-19T07:20:00.000+00:00,feeder,,L2 Active Power,kW,8.0
894797,"BRIDGE END,BASLOW",2024-01-19T07:20:00.000+00:00,feeder,,L1 Active Power,kW,1.48
894797,"BRIDGE END,BASLOW",2024-01-19T07:20:00.000+00:00,feeder,,N Current (RMS),A,31.8
894797,"BRIDGE END,BASLOW",2024-01-19T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
894797,"BRIDGE END,BASLOW",2024-01-19T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.1
894797,"BRIDGE END,BASLOW",2024-01-19T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.2
894797,"BRIDGE END,BASLOW",2024-01-19T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.83
894797,"BRIDGE END,BASLOW",2024-01-19T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.11
894797,"BRIDGE END,BASLOW",2024-01-19T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.28
894797,"BRIDGE END,BASLOW",2024-01-19T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.61
894797,"BRIDGE END,BASLOW",2024-01-19T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,18.9
894797,"BRIDGE END,BASLOW",2024-01-19T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.63
894797,"BRIDGE END,BASLOW",2024-01-19T07:20:00.000+00:00,feeder,03,N Current (RMS),A,52.4
894797,"BRIDGE END,BASLOW",2024-01-19T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,33.8
894797,"BRIDGE END,BASLOW",2024-01-19T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,80.0
894797,"BRIDGE END,BASLOW",2024-01-19T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,23.6
894797,"BRIDGE END,BASLOW",2024-01-19T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
894797,"BRIDGE END,BASLOW",2024-01-19T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.37
894797,"BRIDGE END,BASLOW",2024-01-19T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.14
894797,"BRIDGE END,BASLOW",2024-01-19T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.74
894797,"BRIDGE END,BASLOW",2024-01-19T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,26.26
894797,"BRIDGE END,BASLOW",2024-01-19T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,27.7
894797,"BRIDGE END,BASLOW",2024-01-19T07:20:00.000+00:00,feeder,02,N Current (RMS),A,76.6
894797,"BRIDGE END,BASLOW",2024-01-19T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,40.3
894797,"BRIDGE END,BASLOW",2024-01-19T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,108.2
894797,"BRIDGE END,BASLOW",2024-01-19T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,115.8
894797,"BRIDGE END,BASLOW",2024-01-19T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.13
894797,"BRIDGE END,BASLOW",2024-01-19T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
894797,"BRIDGE END,BASLOW",2024-01-19T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
894797,"BRIDGE END,BASLOW",2024-01-19T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.16
894797,"BRIDGE END,BASLOW",2024-01-19T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,-0.1
894797,"BRIDGE END,BASLOW",2024-01-19T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,-0.21
894797,"BRIDGE END,BASLOW",2024-01-19T07:20:00.000+00:00,feeder,01,N Current (RMS),A,1.1
894797,"BRIDGE END,BASLOW",2024-01-19T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,1.0
894797,"BRIDGE END,BASLOW",2024-01-19T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
894797,"BRIDGE END,BASLOW",2024-01-19T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,1.7
894797,"BRIDGE END,BASLOW",2024-01-19T07:20:00.000+00:00,transformer,,Temperature,C,6.5
894797,"BRIDGE END,BASLOW",2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
894797,"BRIDGE END,BASLOW",2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
894797,"BRIDGE END,BASLOW",2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
894797,"BRIDGE END,BASLOW",2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
894797,"BRIDGE END,BASLOW",2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
894797,"BRIDGE END,BASLOW",2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
894797,"BRIDGE END,BASLOW",2024-01-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
894797,"BRIDGE END,BASLOW",2024-01-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
894797,"BRIDGE END,BASLOW",2024-01-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
894797,"BRIDGE END,BASLOW",2024-01-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,23.3
894797,"BRIDGE END,BASLOW",2024-01-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,53.06
894797,"BRIDGE END,BASLOW",2024-01-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,34.6
894797,"BRIDGE END,BASLOW",2024-01-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,115.4
894797,"BRIDGE END,BASLOW",2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
894797,"BRIDGE END,BASLOW",2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.1
894797,"BRIDGE END,BASLOW",2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
894797,"BRIDGE END,BASLOW",2024-01-19T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
894797,"BRIDGE END,BASLOW",2024-01-19T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
894797,"BRIDGE END,BASLOW",2024-01-19T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
894797,"BRIDGE END,BASLOW",2024-01-19T07:10:00.000+00:00,feeder,,L3 Active Power,kW,5.38
894797,"BRIDGE END,BASLOW",2024-01-19T07:10:00.000+00:00,feeder,,L2 Active Power,kW,3.55
894797,"BRIDGE END,BASLOW",2024-01-19T07:10:00.000+00:00,feeder,,L1 Active Power,kW,1.75
894797,"BRIDGE END,BASLOW",2024-01-19T07:10:00.000+00:00,feeder,,N Current (RMS),A,18.4
894797,"BRIDGE END,BASLOW",2024-01-19T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
894797,"BRIDGE END,BASLOW",2024-01-19T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
894797,"BRIDGE END,BASLOW",2024-01-19T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
894797,"BRIDGE END,BASLOW",2024-01-19T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.69
894797,"BRIDGE END,BASLOW",2024-01-19T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.29
894797,"BRIDGE END,BASLOW",2024-01-19T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
894797,"BRIDGE END,BASLOW",2024-01-19T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.33
894797,"BRIDGE END,BASLOW",2024-01-19T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.86
894797,"BRIDGE END,BASLOW",2024-01-19T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.57
894797,"BRIDGE END,BASLOW",2024-01-19T07:10:00.000+00:00,feeder,03,N Current (RMS),A,18.9
894797,"BRIDGE END,BASLOW",2024-01-19T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,24.0
894797,"BRIDGE END,BASLOW",2024-01-19T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,37.6
894797,"BRIDGE END,BASLOW",2024-01-19T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,32.2
894797,"BRIDGE END,BASLOW",2024-01-19T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
894797,"BRIDGE END,BASLOW",2024-01-19T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.98
894797,"BRIDGE END,BASLOW",2024-01-19T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.25
894797,"BRIDGE END,BASLOW",2024-01-19T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.91
894797,"BRIDGE END,BASLOW",2024-01-19T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,24.79
894797,"BRIDGE END,BASLOW",2024-01-19T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,16.46
894797,"BRIDGE END,BASLOW",2024-01-19T07:10:00.000+00:00,feeder,02,N Current (RMS),A,58.6
894797,"BRIDGE END,BASLOW",2024-01-19T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,41.4
894797,"BRIDGE END,BASLOW",2024-01-19T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,102.4
894797,"BRIDGE END,BASLOW",2024-01-19T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,67.8
894797,"BRIDGE END,BASLOW",2024-01-19T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.14
894797,"BRIDGE END,BASLOW",2024-01-19T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.07
894797,"BRIDGE END,BASLOW",2024-01-19T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.27
894797,"BRIDGE END,BASLOW",2024-01-19T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.1
894797,"BRIDGE END,BASLOW",2024-01-19T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,-0.15
894797,"BRIDGE END,BASLOW",2024-01-19T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,-0.23
894797,"BRIDGE END,BASLOW",2024-01-19T07:10:00.000+00:00,feeder,01,N Current (RMS),A,0.9
894797,"BRIDGE END,BASLOW",2024-01-19T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,0.9
894797,"BRIDGE END,BASLOW",2024-01-19T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-19T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,1.6
894797,"BRIDGE END,BASLOW",2024-01-19T07:10:00.000+00:00,transformer,,Temperature,C,6.4
894797,"BRIDGE END,BASLOW",2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
894797,"BRIDGE END,BASLOW",2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
894797,"BRIDGE END,BASLOW",2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
894797,"BRIDGE END,BASLOW",2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
894797,"BRIDGE END,BASLOW",2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
894797,"BRIDGE END,BASLOW",2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
894797,"BRIDGE END,BASLOW",2024-01-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
894797,"BRIDGE END,BASLOW",2024-01-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
894797,"BRIDGE END,BASLOW",2024-01-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
894797,"BRIDGE END,BASLOW",2024-01-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,20.52
894797,"BRIDGE END,BASLOW",2024-01-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,37.04
894797,"BRIDGE END,BASLOW",2024-01-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,25.55
894797,"BRIDGE END,BASLOW",2024-01-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,74.8
894797,"BRIDGE END,BASLOW",2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
894797,"BRIDGE END,BASLOW",2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
894797,"BRIDGE END,BASLOW",2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
894797,"BRIDGE END,BASLOW",2024-01-19T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
894797,"BRIDGE END,BASLOW",2024-01-19T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
894797,"BRIDGE END,BASLOW",2024-01-19T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
894797,"BRIDGE END,BASLOW",2024-01-19T07:00:00.000+00:00,feeder,,L3 Active Power,kW,7.5
894797,"BRIDGE END,BASLOW",2024-01-19T07:00:00.000+00:00,feeder,,L2 Active Power,kW,2.96
894797,"BRIDGE END,BASLOW",2024-01-19T07:00:00.000+00:00,feeder,,L1 Active Power,kW,1.95
894797,"BRIDGE END,BASLOW",2024-01-19T07:00:00.000+00:00,feeder,,N Current (RMS),A,26.6
894797,"BRIDGE END,BASLOW",2024-01-19T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.5
894797,"BRIDGE END,BASLOW",2024-01-19T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
894797,"BRIDGE END,BASLOW",2024-01-19T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
894797,"BRIDGE END,BASLOW",2024-01-19T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
894797,"BRIDGE END,BASLOW",2024-01-19T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.35
894797,"BRIDGE END,BASLOW",2024-01-19T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
894797,"BRIDGE END,BASLOW",2024-01-19T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.29
894797,"BRIDGE END,BASLOW",2024-01-19T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.7
894797,"BRIDGE END,BASLOW",2024-01-19T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.83
894797,"BRIDGE END,BASLOW",2024-01-19T07:00:00.000+00:00,feeder,03,N Current (RMS),A,30.6
894797,"BRIDGE END,BASLOW",2024-01-19T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,41.2
