Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894797,"BRIDGE END,BASLOW",2024-01-19T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,36.4
894797,"BRIDGE END,BASLOW",2024-01-19T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,16.5
894797,"BRIDGE END,BASLOW",2024-01-19T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
894797,"BRIDGE END,BASLOW",2024-01-19T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.65
894797,"BRIDGE END,BASLOW",2024-01-19T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.11
894797,"BRIDGE END,BASLOW",2024-01-19T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.54
894797,"BRIDGE END,BASLOW",2024-01-19T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,25.98
894797,"BRIDGE END,BASLOW",2024-01-19T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,17.97
894797,"BRIDGE END,BASLOW",2024-01-19T07:00:00.000+00:00,feeder,02,N Current (RMS),A,67.8
894797,"BRIDGE END,BASLOW",2024-01-19T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,36.0
894797,"BRIDGE END,BASLOW",2024-01-19T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,106.9
894797,"BRIDGE END,BASLOW",2024-01-19T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,74.1
894797,"BRIDGE END,BASLOW",2024-01-19T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.16
894797,"BRIDGE END,BASLOW",2024-01-19T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.09
894797,"BRIDGE END,BASLOW",2024-01-19T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.3
894797,"BRIDGE END,BASLOW",2024-01-19T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.1
894797,"BRIDGE END,BASLOW",2024-01-19T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,-0.16
894797,"BRIDGE END,BASLOW",2024-01-19T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,-0.25
894797,"BRIDGE END,BASLOW",2024-01-19T07:00:00.000+00:00,feeder,01,N Current (RMS),A,1.0
894797,"BRIDGE END,BASLOW",2024-01-19T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.9
894797,"BRIDGE END,BASLOW",2024-01-19T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
894797,"BRIDGE END,BASLOW",2024-01-19T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,1.7
894797,"BRIDGE END,BASLOW",2024-01-19T07:00:00.000+00:00,transformer,,Temperature,C,6.4
894797,"BRIDGE END,BASLOW",2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
894797,"BRIDGE END,BASLOW",2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
894797,"BRIDGE END,BASLOW",2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
894797,"BRIDGE END,BASLOW",2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
894797,"BRIDGE END,BASLOW",2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
894797,"BRIDGE END,BASLOW",2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
894797,"BRIDGE END,BASLOW",2024-01-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
894797,"BRIDGE END,BASLOW",2024-01-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
894797,"BRIDGE END,BASLOW",2024-01-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
894797,"BRIDGE END,BASLOW",2024-01-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,25.24
894797,"BRIDGE END,BASLOW",2024-01-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,37.47
894797,"BRIDGE END,BASLOW",2024-01-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,23.49
894797,"BRIDGE END,BASLOW",2024-01-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,80.3
894797,"BRIDGE END,BASLOW",2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
894797,"BRIDGE END,BASLOW",2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
894797,"BRIDGE END,BASLOW",2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
894797,"BRIDGE END,BASLOW",2024-01-19T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
894797,"BRIDGE END,BASLOW",2024-01-19T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
894797,"BRIDGE END,BASLOW",2024-01-19T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
894797,"BRIDGE END,BASLOW",2024-01-19T06:50:00.000+00:00,feeder,,L3 Active Power,kW,11.82
894797,"BRIDGE END,BASLOW",2024-01-19T06:50:00.000+00:00,feeder,,L2 Active Power,kW,2.88
894797,"BRIDGE END,BASLOW",2024-01-19T06:50:00.000+00:00,feeder,,L1 Active Power,kW,1.79
894797,"BRIDGE END,BASLOW",2024-01-19T06:50:00.000+00:00,feeder,,N Current (RMS),A,41.0
894797,"BRIDGE END,BASLOW",2024-01-19T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,48.5
894797,"BRIDGE END,BASLOW",2024-01-19T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
894797,"BRIDGE END,BASLOW",2024-01-19T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
894797,"BRIDGE END,BASLOW",2024-01-19T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.32
894797,"BRIDGE END,BASLOW",2024-01-19T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.5
894797,"BRIDGE END,BASLOW",2024-01-19T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
894797,"BRIDGE END,BASLOW",2024-01-19T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.08
894797,"BRIDGE END,BASLOW",2024-01-19T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.18
894797,"BRIDGE END,BASLOW",2024-01-19T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.29
894797,"BRIDGE END,BASLOW",2024-01-19T06:50:00.000+00:00,feeder,03,N Current (RMS),A,24.1
894797,"BRIDGE END,BASLOW",2024-01-19T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,22.6
894797,"BRIDGE END,BASLOW",2024-01-19T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,38.1
894797,"BRIDGE END,BASLOW",2024-01-19T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.1
894797,"BRIDGE END,BASLOW",2024-01-19T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
894797,"BRIDGE END,BASLOW",2024-01-19T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.37
894797,"BRIDGE END,BASLOW",2024-01-19T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
894797,"BRIDGE END,BASLOW",2024-01-19T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.01
894797,"BRIDGE END,BASLOW",2024-01-19T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,19.6
894797,"BRIDGE END,BASLOW",2024-01-19T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,17.57
894797,"BRIDGE END,BASLOW",2024-01-19T06:50:00.000+00:00,feeder,02,N Current (RMS),A,49.9
894797,"BRIDGE END,BASLOW",2024-01-19T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,33.8
894797,"BRIDGE END,BASLOW",2024-01-19T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,80.7
894797,"BRIDGE END,BASLOW",2024-01-19T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,71.9
894797,"BRIDGE END,BASLOW",2024-01-19T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.11
894797,"BRIDGE END,BASLOW",2024-01-19T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.09
894797,"BRIDGE END,BASLOW",2024-01-19T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.21
894797,"BRIDGE END,BASLOW",2024-01-19T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.07
894797,"BRIDGE END,BASLOW",2024-01-19T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,-0.11
894797,"BRIDGE END,BASLOW",2024-01-19T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,-0.19
894797,"BRIDGE END,BASLOW",2024-01-19T06:50:00.000+00:00,feeder,01,N Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-19T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,0.7
894797,"BRIDGE END,BASLOW",2024-01-19T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
894797,"BRIDGE END,BASLOW",2024-01-19T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,1.3
894797,"BRIDGE END,BASLOW",2024-01-19T06:50:00.000+00:00,transformer,,Temperature,C,6.4
894797,"BRIDGE END,BASLOW",2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
894797,"BRIDGE END,BASLOW",2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
894797,"BRIDGE END,BASLOW",2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
894797,"BRIDGE END,BASLOW",2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
894797,"BRIDGE END,BASLOW",2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
894797,"BRIDGE END,BASLOW",2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
894797,"BRIDGE END,BASLOW",2024-01-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
894797,"BRIDGE END,BASLOW",2024-01-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
894797,"BRIDGE END,BASLOW",2024-01-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
894797,"BRIDGE END,BASLOW",2024-01-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,24.84
894797,"BRIDGE END,BASLOW",2024-01-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,31.56
894797,"BRIDGE END,BASLOW",2024-01-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,22.46
894797,"BRIDGE END,BASLOW",2024-01-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,61.9
894797,"BRIDGE END,BASLOW",2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
894797,"BRIDGE END,BASLOW",2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
894797,"BRIDGE END,BASLOW",2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
894797,"BRIDGE END,BASLOW",2024-01-19T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
894797,"BRIDGE END,BASLOW",2024-01-19T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
894797,"BRIDGE END,BASLOW",2024-01-19T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
894797,"BRIDGE END,BASLOW",2024-01-19T06:40:00.000+00:00,feeder,,L3 Active Power,kW,8.79
894797,"BRIDGE END,BASLOW",2024-01-19T06:40:00.000+00:00,feeder,,L2 Active Power,kW,2.88
894797,"BRIDGE END,BASLOW",2024-01-19T06:40:00.000+00:00,feeder,,L1 Active Power,kW,2.88
894797,"BRIDGE END,BASLOW",2024-01-19T06:40:00.000+00:00,feeder,,N Current (RMS),A,26.5
894797,"BRIDGE END,BASLOW",2024-01-19T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.3
894797,"BRIDGE END,BASLOW",2024-01-19T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
894797,"BRIDGE END,BASLOW",2024-01-19T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
894797,"BRIDGE END,BASLOW",2024-01-19T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.75
894797,"BRIDGE END,BASLOW",2024-01-19T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.44
894797,"BRIDGE END,BASLOW",2024-01-19T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
894797,"BRIDGE END,BASLOW",2024-01-19T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.62
894797,"BRIDGE END,BASLOW",2024-01-19T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.66
894797,"BRIDGE END,BASLOW",2024-01-19T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.14
894797,"BRIDGE END,BASLOW",2024-01-19T06:40:00.000+00:00,feeder,03,N Current (RMS),A,24.2
894797,"BRIDGE END,BASLOW",2024-01-19T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,30.0
894797,"BRIDGE END,BASLOW",2024-01-19T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,36.0
894797,"BRIDGE END,BASLOW",2024-01-19T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.5
894797,"BRIDGE END,BASLOW",2024-01-19T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
894797,"BRIDGE END,BASLOW",2024-01-19T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.96
894797,"BRIDGE END,BASLOW",2024-01-19T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
894797,"BRIDGE END,BASLOW",2024-01-19T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.97
894797,"BRIDGE END,BASLOW",2024-01-19T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,17.77
894797,"BRIDGE END,BASLOW",2024-01-19T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,16.31
894797,"BRIDGE END,BASLOW",2024-01-19T06:40:00.000+00:00,feeder,02,N Current (RMS),A,49.0
894797,"BRIDGE END,BASLOW",2024-01-19T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,29.0
894797,"BRIDGE END,BASLOW",2024-01-19T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,73.9
894797,"BRIDGE END,BASLOW",2024-01-19T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,66.8
894797,"BRIDGE END,BASLOW",2024-01-19T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.09
894797,"BRIDGE END,BASLOW",2024-01-19T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.09
894797,"BRIDGE END,BASLOW",2024-01-19T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.19
894797,"BRIDGE END,BASLOW",2024-01-19T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.07
894797,"BRIDGE END,BASLOW",2024-01-19T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,-0.09
894797,"BRIDGE END,BASLOW",2024-01-19T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,-0.17
894797,"BRIDGE END,BASLOW",2024-01-19T06:40:00.000+00:00,feeder,01,N Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-19T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.7
894797,"BRIDGE END,BASLOW",2024-01-19T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
894797,"BRIDGE END,BASLOW",2024-01-19T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,1.2
894797,"BRIDGE END,BASLOW",2024-01-19T06:40:00.000+00:00,transformer,,Temperature,C,6.4
894797,"BRIDGE END,BASLOW",2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
894797,"BRIDGE END,BASLOW",2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
894797,"BRIDGE END,BASLOW",2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
894797,"BRIDGE END,BASLOW",2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
894797,"BRIDGE END,BASLOW",2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
894797,"BRIDGE END,BASLOW",2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
894797,"BRIDGE END,BASLOW",2024-01-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
894797,"BRIDGE END,BASLOW",2024-01-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
894797,"BRIDGE END,BASLOW",2024-01-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
894797,"BRIDGE END,BASLOW",2024-01-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,22.31
894797,"BRIDGE END,BASLOW",2024-01-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,29.21
894797,"BRIDGE END,BASLOW",2024-01-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,22.16
894797,"BRIDGE END,BASLOW",2024-01-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,55.3
894797,"BRIDGE END,BASLOW",2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
894797,"BRIDGE END,BASLOW",2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
894797,"BRIDGE END,BASLOW",2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
894797,"BRIDGE END,BASLOW",2024-01-19T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
894797,"BRIDGE END,BASLOW",2024-01-19T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
894797,"BRIDGE END,BASLOW",2024-01-19T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
894797,"BRIDGE END,BASLOW",2024-01-19T06:30:00.000+00:00,feeder,,L3 Active Power,kW,2.57
894797,"BRIDGE END,BASLOW",2024-01-19T06:30:00.000+00:00,feeder,,L2 Active Power,kW,2.79
894797,"BRIDGE END,BASLOW",2024-01-19T06:30:00.000+00:00,feeder,,L1 Active Power,kW,1.44
894797,"BRIDGE END,BASLOW",2024-01-19T06:30:00.000+00:00,feeder,,N Current (RMS),A,8.9
894797,"BRIDGE END,BASLOW",2024-01-19T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
894797,"BRIDGE END,BASLOW",2024-01-19T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
894797,"BRIDGE END,BASLOW",2024-01-19T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.0
894797,"BRIDGE END,BASLOW",2024-01-19T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.56
894797,"BRIDGE END,BASLOW",2024-01-19T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.39
894797,"BRIDGE END,BASLOW",2024-01-19T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
894797,"BRIDGE END,BASLOW",2024-01-19T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.93
894797,"BRIDGE END,BASLOW",2024-01-19T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.41
894797,"BRIDGE END,BASLOW",2024-01-19T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.32
894797,"BRIDGE END,BASLOW",2024-01-19T06:30:00.000+00:00,feeder,03,N Current (RMS),A,26.3
894797,"BRIDGE END,BASLOW",2024-01-19T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,22.2
894797,"BRIDGE END,BASLOW",2024-01-19T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,42.8
894797,"BRIDGE END,BASLOW",2024-01-19T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,14.2
894797,"BRIDGE END,BASLOW",2024-01-19T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
894797,"BRIDGE END,BASLOW",2024-01-19T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.51
894797,"BRIDGE END,BASLOW",2024-01-19T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
894797,"BRIDGE END,BASLOW",2024-01-19T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.91
894797,"BRIDGE END,BASLOW",2024-01-19T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.43
894797,"BRIDGE END,BASLOW",2024-01-19T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,19.26
894797,"BRIDGE END,BASLOW",2024-01-19T06:30:00.000+00:00,feeder,02,N Current (RMS),A,42.7
894797,"BRIDGE END,BASLOW",2024-01-19T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,33.0
894797,"BRIDGE END,BASLOW",2024-01-19T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,60.4
894797,"BRIDGE END,BASLOW",2024-01-19T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,78.1
894797,"BRIDGE END,BASLOW",2024-01-19T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.04
894797,"BRIDGE END,BASLOW",2024-01-19T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.1
894797,"BRIDGE END,BASLOW",2024-01-19T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.15
894797,"BRIDGE END,BASLOW",2024-01-19T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.07
894797,"BRIDGE END,BASLOW",2024-01-19T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,-0.04
894797,"BRIDGE END,BASLOW",2024-01-19T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,-0.12
894797,"BRIDGE END,BASLOW",2024-01-19T06:30:00.000+00:00,feeder,01,N Current (RMS),A,0.7
894797,"BRIDGE END,BASLOW",2024-01-19T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-19T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-19T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.9
894797,"BRIDGE END,BASLOW",2024-01-19T06:30:00.000+00:00,transformer,,Temperature,C,6.5
894797,"BRIDGE END,BASLOW",2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
894797,"BRIDGE END,BASLOW",2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
894797,"BRIDGE END,BASLOW",2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
894797,"BRIDGE END,BASLOW",2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
894797,"BRIDGE END,BASLOW",2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
894797,"BRIDGE END,BASLOW",2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
894797,"BRIDGE END,BASLOW",2024-01-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
894797,"BRIDGE END,BASLOW",2024-01-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
894797,"BRIDGE END,BASLOW",2024-01-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
894797,"BRIDGE END,BASLOW",2024-01-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,15.34
894797,"BRIDGE END,BASLOW",2024-01-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,27.6
894797,"BRIDGE END,BASLOW",2024-01-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,23.91
894797,"BRIDGE END,BASLOW",2024-01-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,54.1
894797,"BRIDGE END,BASLOW",2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
894797,"BRIDGE END,BASLOW",2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
894797,"BRIDGE END,BASLOW",2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
894797,"BRIDGE END,BASLOW",2024-01-19T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
894797,"BRIDGE END,BASLOW",2024-01-19T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
894797,"BRIDGE END,BASLOW",2024-01-19T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
894797,"BRIDGE END,BASLOW",2024-01-19T06:20:00.000+00:00,feeder,,L3 Active Power,kW,2.58
894797,"BRIDGE END,BASLOW",2024-01-19T06:20:00.000+00:00,feeder,,L2 Active Power,kW,1.89
894797,"BRIDGE END,BASLOW",2024-01-19T06:20:00.000+00:00,feeder,,L1 Active Power,kW,1.11
894797,"BRIDGE END,BASLOW",2024-01-19T06:20:00.000+00:00,feeder,,N Current (RMS),A,8.6
894797,"BRIDGE END,BASLOW",2024-01-19T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
894797,"BRIDGE END,BASLOW",2024-01-19T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
894797,"BRIDGE END,BASLOW",2024-01-19T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
894797,"BRIDGE END,BASLOW",2024-01-19T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.8
894797,"BRIDGE END,BASLOW",2024-01-19T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.42
894797,"BRIDGE END,BASLOW",2024-01-19T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
894797,"BRIDGE END,BASLOW",2024-01-19T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.75
894797,"BRIDGE END,BASLOW",2024-01-19T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.85
894797,"BRIDGE END,BASLOW",2024-01-19T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.38
894797,"BRIDGE END,BASLOW",2024-01-19T06:20:00.000+00:00,feeder,03,N Current (RMS),A,20.1
894797,"BRIDGE END,BASLOW",2024-01-19T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,30.5
894797,"BRIDGE END,BASLOW",2024-01-19T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,40.7
894797,"BRIDGE END,BASLOW",2024-01-19T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,22.1
894797,"BRIDGE END,BASLOW",2024-01-19T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.34
894797,"BRIDGE END,BASLOW",2024-01-19T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.52
894797,"BRIDGE END,BASLOW",2024-01-19T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
894797,"BRIDGE END,BASLOW",2024-01-19T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.33
894797,"BRIDGE END,BASLOW",2024-01-19T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.64
894797,"BRIDGE END,BASLOW",2024-01-19T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.15
894797,"BRIDGE END,BASLOW",2024-01-19T06:20:00.000+00:00,feeder,02,N Current (RMS),A,35.9
894797,"BRIDGE END,BASLOW",2024-01-19T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,26.9
894797,"BRIDGE END,BASLOW",2024-01-19T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,53.0
894797,"BRIDGE END,BASLOW",2024-01-19T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,62.5
894797,"BRIDGE END,BASLOW",2024-01-19T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.04
894797,"BRIDGE END,BASLOW",2024-01-19T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.07
894797,"BRIDGE END,BASLOW",2024-01-19T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.12
894797,"BRIDGE END,BASLOW",2024-01-19T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.06
894797,"BRIDGE END,BASLOW",2024-01-19T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,-0.04
894797,"BRIDGE END,BASLOW",2024-01-19T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,-0.11
894797,"BRIDGE END,BASLOW",2024-01-19T06:20:00.000+00:00,feeder,01,N Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-19T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-19T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-19T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-19T06:20:00.000+00:00,transformer,,Temperature,C,6.5
894797,"BRIDGE END,BASLOW",2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
894797,"BRIDGE END,BASLOW",2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
894797,"BRIDGE END,BASLOW",2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
894797,"BRIDGE END,BASLOW",2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
894797,"BRIDGE END,BASLOW",2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
894797,"BRIDGE END,BASLOW",2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
894797,"BRIDGE END,BASLOW",2024-01-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
894797,"BRIDGE END,BASLOW",2024-01-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
894797,"BRIDGE END,BASLOW",2024-01-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
894797,"BRIDGE END,BASLOW",2024-01-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.6
894797,"BRIDGE END,BASLOW",2024-01-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,24.34
894797,"BRIDGE END,BASLOW",2024-01-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,21.52
894797,"BRIDGE END,BASLOW",2024-01-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,45.8
894797,"BRIDGE END,BASLOW",2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
894797,"BRIDGE END,BASLOW",2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
894797,"BRIDGE END,BASLOW",2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
894797,"BRIDGE END,BASLOW",2024-01-19T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
894797,"BRIDGE END,BASLOW",2024-01-19T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
894797,"BRIDGE END,BASLOW",2024-01-19T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
894797,"BRIDGE END,BASLOW",2024-01-19T06:10:00.000+00:00,feeder,,L3 Active Power,kW,2.42
894797,"BRIDGE END,BASLOW",2024-01-19T06:10:00.000+00:00,feeder,,L2 Active Power,kW,2.09
894797,"BRIDGE END,BASLOW",2024-01-19T06:10:00.000+00:00,feeder,,L1 Active Power,kW,1.03
894797,"BRIDGE END,BASLOW",2024-01-19T06:10:00.000+00:00,feeder,,N Current (RMS),A,7.7
894797,"BRIDGE END,BASLOW",2024-01-19T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
894797,"BRIDGE END,BASLOW",2024-01-19T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
894797,"BRIDGE END,BASLOW",2024-01-19T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
894797,"BRIDGE END,BASLOW",2024-01-19T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.14
894797,"BRIDGE END,BASLOW",2024-01-19T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.17
894797,"BRIDGE END,BASLOW",2024-01-19T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.18
894797,"BRIDGE END,BASLOW",2024-01-19T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.64
894797,"BRIDGE END,BASLOW",2024-01-19T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.48
894797,"BRIDGE END,BASLOW",2024-01-19T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.14
894797,"BRIDGE END,BASLOW",2024-01-19T06:10:00.000+00:00,feeder,03,N Current (RMS),A,20.8
894797,"BRIDGE END,BASLOW",2024-01-19T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,20.7
894797,"BRIDGE END,BASLOW",2024-01-19T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,39.7
894797,"BRIDGE END,BASLOW",2024-01-19T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,21.5
894797,"BRIDGE END,BASLOW",2024-01-19T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
894797,"BRIDGE END,BASLOW",2024-01-19T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.44
894797,"BRIDGE END,BASLOW",2024-01-19T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
894797,"BRIDGE END,BASLOW",2024-01-19T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.76
894797,"BRIDGE END,BASLOW",2024-01-19T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.48
894797,"BRIDGE END,BASLOW",2024-01-19T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.51
894797,"BRIDGE END,BASLOW",2024-01-19T06:10:00.000+00:00,feeder,02,N Current (RMS),A,36.7
894797,"BRIDGE END,BASLOW",2024-01-19T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,28.5
894797,"BRIDGE END,BASLOW",2024-01-19T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,60.9
894797,"BRIDGE END,BASLOW",2024-01-19T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,60.1
894797,"BRIDGE END,BASLOW",2024-01-19T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.07
894797,"BRIDGE END,BASLOW",2024-01-19T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.07
894797,"BRIDGE END,BASLOW",2024-01-19T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.16
894797,"BRIDGE END,BASLOW",2024-01-19T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.07
894797,"BRIDGE END,BASLOW",2024-01-19T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,-0.06
894797,"BRIDGE END,BASLOW",2024-01-19T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,-0.14
894797,"BRIDGE END,BASLOW",2024-01-19T06:10:00.000+00:00,feeder,01,N Current (RMS),A,0.7
894797,"BRIDGE END,BASLOW",2024-01-19T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-19T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-19T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,1.0
894797,"BRIDGE END,BASLOW",2024-01-19T06:10:00.000+00:00,transformer,,Temperature,C,6.6
894797,"BRIDGE END,BASLOW",2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
894797,"BRIDGE END,BASLOW",2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
894797,"BRIDGE END,BASLOW",2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
894797,"BRIDGE END,BASLOW",2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
894797,"BRIDGE END,BASLOW",2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
894797,"BRIDGE END,BASLOW",2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
894797,"BRIDGE END,BASLOW",2024-01-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
894797,"BRIDGE END,BASLOW",2024-01-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
894797,"BRIDGE END,BASLOW",2024-01-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
894797,"BRIDGE END,BASLOW",2024-01-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,13.75
894797,"BRIDGE END,BASLOW",2024-01-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,25.99
894797,"BRIDGE END,BASLOW",2024-01-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,20.54
894797,"BRIDGE END,BASLOW",2024-01-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,55.4
894797,"BRIDGE END,BASLOW",2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
894797,"BRIDGE END,BASLOW",2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
894797,"BRIDGE END,BASLOW",2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
894797,"BRIDGE END,BASLOW",2024-01-19T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
894797,"BRIDGE END,BASLOW",2024-01-19T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
894797,"BRIDGE END,BASLOW",2024-01-19T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
894797,"BRIDGE END,BASLOW",2024-01-19T06:00:00.000+00:00,feeder,,L3 Active Power,kW,4.02
894797,"BRIDGE END,BASLOW",2024-01-19T06:00:00.000+00:00,feeder,,L2 Active Power,kW,1.97
894797,"BRIDGE END,BASLOW",2024-01-19T06:00:00.000+00:00,feeder,,L1 Active Power,kW,1.62
894797,"BRIDGE END,BASLOW",2024-01-19T06:00:00.000+00:00,feeder,,N Current (RMS),A,13.4
894797,"BRIDGE END,BASLOW",2024-01-19T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
894797,"BRIDGE END,BASLOW",2024-01-19T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
894797,"BRIDGE END,BASLOW",2024-01-19T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
894797,"BRIDGE END,BASLOW",2024-01-19T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.61
894797,"BRIDGE END,BASLOW",2024-01-19T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.29
894797,"BRIDGE END,BASLOW",2024-01-19T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
894797,"BRIDGE END,BASLOW",2024-01-19T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.05
894797,"BRIDGE END,BASLOW",2024-01-19T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.74
894797,"BRIDGE END,BASLOW",2024-01-19T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.52
894797,"BRIDGE END,BASLOW",2024-01-19T06:00:00.000+00:00,feeder,03,N Current (RMS),A,21.3
894797,"BRIDGE END,BASLOW",2024-01-19T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,27.7
894797,"BRIDGE END,BASLOW",2024-01-19T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,32.6
894797,"BRIDGE END,BASLOW",2024-01-19T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,15.7
894797,"BRIDGE END,BASLOW",2024-01-19T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.26
894797,"BRIDGE END,BASLOW",2024-01-19T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.79
894797,"BRIDGE END,BASLOW",2024-01-19T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.7
894797,"BRIDGE END,BASLOW",2024-01-19T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.06
894797,"BRIDGE END,BASLOW",2024-01-19T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.36
894797,"BRIDGE END,BASLOW",2024-01-19T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.15
894797,"BRIDGE END,BASLOW",2024-01-19T06:00:00.000+00:00,feeder,02,N Current (RMS),A,40.2
894797,"BRIDGE END,BASLOW",2024-01-19T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,29.5
894797,"BRIDGE END,BASLOW",2024-01-19T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,64.1
894797,"BRIDGE END,BASLOW",2024-01-19T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,66.3
894797,"BRIDGE END,BASLOW",2024-01-19T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.06
894797,"BRIDGE END,BASLOW",2024-01-19T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.08
894797,"BRIDGE END,BASLOW",2024-01-19T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.16
894797,"BRIDGE END,BASLOW",2024-01-19T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.06
894797,"BRIDGE END,BASLOW",2024-01-19T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,-0.07
894797,"BRIDGE END,BASLOW",2024-01-19T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,-0.14
894797,"BRIDGE END,BASLOW",2024-01-19T06:00:00.000+00:00,feeder,01,N Current (RMS),A,0.7
894797,"BRIDGE END,BASLOW",2024-01-19T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-19T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-19T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,1.0
894797,"BRIDGE END,BASLOW",2024-01-19T06:00:00.000+00:00,transformer,,Temperature,C,6.7
894797,"BRIDGE END,BASLOW",2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
894797,"BRIDGE END,BASLOW",2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
894797,"BRIDGE END,BASLOW",2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
894797,"BRIDGE END,BASLOW",2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
894797,"BRIDGE END,BASLOW",2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
894797,"BRIDGE END,BASLOW",2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
894797,"BRIDGE END,BASLOW",2024-01-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
894797,"BRIDGE END,BASLOW",2024-01-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
894797,"BRIDGE END,BASLOW",2024-01-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
894797,"BRIDGE END,BASLOW",2024-01-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,17.05
894797,"BRIDGE END,BASLOW",2024-01-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
894797,"BRIDGE END,BASLOW",2024-01-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,21.14
894797,"BRIDGE END,BASLOW",2024-01-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
894797,"BRIDGE END,BASLOW",2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
894797,"BRIDGE END,BASLOW",2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
894797,"BRIDGE END,BASLOW",2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
894797,"BRIDGE END,BASLOW",2024-01-19T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
894797,"BRIDGE END,BASLOW",2024-01-19T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
894797,"BRIDGE END,BASLOW",2024-01-19T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
894797,"BRIDGE END,BASLOW",2024-01-19T05:50:00.000+00:00,feeder,,L3 Active Power,kW,4.69
894797,"BRIDGE END,BASLOW",2024-01-19T05:50:00.000+00:00,feeder,,L2 Active Power,kW,2.72
894797,"BRIDGE END,BASLOW",2024-01-19T05:50:00.000+00:00,feeder,,L1 Active Power,kW,1.53
894797,"BRIDGE END,BASLOW",2024-01-19T05:50:00.000+00:00,feeder,,N Current (RMS),A,14.5
894797,"BRIDGE END,BASLOW",2024-01-19T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
894797,"BRIDGE END,BASLOW",2024-01-19T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
894797,"BRIDGE END,BASLOW",2024-01-19T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
894797,"BRIDGE END,BASLOW",2024-01-19T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.62
894797,"BRIDGE END,BASLOW",2024-01-19T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.57
894797,"BRIDGE END,BASLOW",2024-01-19T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.76
894797,"BRIDGE END,BASLOW",2024-01-19T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.32
894797,"BRIDGE END,BASLOW",2024-01-19T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.9
894797,"BRIDGE END,BASLOW",2024-01-19T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.79
894797,"BRIDGE END,BASLOW",2024-01-19T05:50:00.000+00:00,feeder,03,N Current (RMS),A,16.3
894797,"BRIDGE END,BASLOW",2024-01-19T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,20.1
894797,"BRIDGE END,BASLOW",2024-01-19T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,25.8
894797,"BRIDGE END,BASLOW",2024-01-19T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.2
894797,"BRIDGE END,BASLOW",2024-01-19T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
894797,"BRIDGE END,BASLOW",2024-01-19T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.09
894797,"BRIDGE END,BASLOW",2024-01-19T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
894797,"BRIDGE END,BASLOW",2024-01-19T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.41
894797,"BRIDGE END,BASLOW",2024-01-19T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.94
894797,"BRIDGE END,BASLOW",2024-01-19T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.34
894797,"BRIDGE END,BASLOW",2024-01-19T05:50:00.000+00:00,feeder,02,N Current (RMS),A,38.0
894797,"BRIDGE END,BASLOW",2024-01-19T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,31.0
894797,"BRIDGE END,BASLOW",2024-01-19T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,63.0
894797,"BRIDGE END,BASLOW",2024-01-19T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,63.0
894797,"BRIDGE END,BASLOW",2024-01-19T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.07
894797,"BRIDGE END,BASLOW",2024-01-19T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.07
894797,"BRIDGE END,BASLOW",2024-01-19T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.15
894797,"BRIDGE END,BASLOW",2024-01-19T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.06
894797,"BRIDGE END,BASLOW",2024-01-19T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,-0.07
894797,"BRIDGE END,BASLOW",2024-01-19T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,-0.14
894797,"BRIDGE END,BASLOW",2024-01-19T05:50:00.000+00:00,feeder,01,N Current (RMS),A,0.7
894797,"BRIDGE END,BASLOW",2024-01-19T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-19T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-19T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,1.0
894797,"BRIDGE END,BASLOW",2024-01-19T05:50:00.000+00:00,transformer,,Temperature,C,6.7
894797,"BRIDGE END,BASLOW",2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
894797,"BRIDGE END,BASLOW",2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
894797,"BRIDGE END,BASLOW",2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
894797,"BRIDGE END,BASLOW",2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
894797,"BRIDGE END,BASLOW",2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
894797,"BRIDGE END,BASLOW",2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
894797,"BRIDGE END,BASLOW",2024-01-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
894797,"BRIDGE END,BASLOW",2024-01-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
894797,"BRIDGE END,BASLOW",2024-01-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
894797,"BRIDGE END,BASLOW",2024-01-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,16.37
894797,"BRIDGE END,BASLOW",2024-01-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,23.48
894797,"BRIDGE END,BASLOW",2024-01-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,19.53
894797,"BRIDGE END,BASLOW",2024-01-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,45.7
894797,"BRIDGE END,BASLOW",2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
894797,"BRIDGE END,BASLOW",2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
894797,"BRIDGE END,BASLOW",2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
894797,"BRIDGE END,BASLOW",2024-01-19T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
894797,"BRIDGE END,BASLOW",2024-01-19T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
894797,"BRIDGE END,BASLOW",2024-01-19T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
894797,"BRIDGE END,BASLOW",2024-01-19T05:40:00.000+00:00,feeder,,L3 Active Power,kW,4.17
894797,"BRIDGE END,BASLOW",2024-01-19T05:40:00.000+00:00,feeder,,L2 Active Power,kW,4.82
894797,"BRIDGE END,BASLOW",2024-01-19T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.52
894797,"BRIDGE END,BASLOW",2024-01-19T05:40:00.000+00:00,feeder,,N Current (RMS),A,27.0
894797,"BRIDGE END,BASLOW",2024-01-19T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
894797,"BRIDGE END,BASLOW",2024-01-19T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.9
894797,"BRIDGE END,BASLOW",2024-01-19T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.2
894797,"BRIDGE END,BASLOW",2024-01-19T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.45
894797,"BRIDGE END,BASLOW",2024-01-19T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.65
894797,"BRIDGE END,BASLOW",2024-01-19T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
894797,"BRIDGE END,BASLOW",2024-01-19T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.65
894797,"BRIDGE END,BASLOW",2024-01-19T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.43
894797,"BRIDGE END,BASLOW",2024-01-19T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
894797,"BRIDGE END,BASLOW",2024-01-19T05:40:00.000+00:00,feeder,03,N Current (RMS),A,21.3
894797,"BRIDGE END,BASLOW",2024-01-19T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,25.6
894797,"BRIDGE END,BASLOW",2024-01-19T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,31.5
894797,"BRIDGE END,BASLOW",2024-01-19T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.1
894797,"BRIDGE END,BASLOW",2024-01-19T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
894797,"BRIDGE END,BASLOW",2024-01-19T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.51
894797,"BRIDGE END,BASLOW",2024-01-19T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
894797,"BRIDGE END,BASLOW",2024-01-19T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.21
894797,"BRIDGE END,BASLOW",2024-01-19T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,17.47
894797,"BRIDGE END,BASLOW",2024-01-19T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.6
894797,"BRIDGE END,BASLOW",2024-01-19T05:40:00.000+00:00,feeder,02,N Current (RMS),A,43.2
894797,"BRIDGE END,BASLOW",2024-01-19T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,30.4
894797,"BRIDGE END,BASLOW",2024-01-19T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,72.4
894797,"BRIDGE END,BASLOW",2024-01-19T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,64.2
894797,"BRIDGE END,BASLOW",2024-01-19T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.1
894797,"BRIDGE END,BASLOW",2024-01-19T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.07
894797,"BRIDGE END,BASLOW",2024-01-19T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.19
894797,"BRIDGE END,BASLOW",2024-01-19T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.07
894797,"BRIDGE END,BASLOW",2024-01-19T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,-0.09
894797,"BRIDGE END,BASLOW",2024-01-19T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,-0.18
894797,"BRIDGE END,BASLOW",2024-01-19T05:40:00.000+00:00,feeder,01,N Current (RMS),A,0.7
894797,"BRIDGE END,BASLOW",2024-01-19T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.7
894797,"BRIDGE END,BASLOW",2024-01-19T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
894797,"BRIDGE END,BASLOW",2024-01-19T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,1.2
894797,"BRIDGE END,BASLOW",2024-01-19T05:40:00.000+00:00,transformer,,Temperature,C,6.8
894797,"BRIDGE END,BASLOW",2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
894797,"BRIDGE END,BASLOW",2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
894797,"BRIDGE END,BASLOW",2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
894797,"BRIDGE END,BASLOW",2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
894797,"BRIDGE END,BASLOW",2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
894797,"BRIDGE END,BASLOW",2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
894797,"BRIDGE END,BASLOW",2024-01-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
894797,"BRIDGE END,BASLOW",2024-01-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
894797,"BRIDGE END,BASLOW",2024-01-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
894797,"BRIDGE END,BASLOW",2024-01-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.96
894797,"BRIDGE END,BASLOW",2024-01-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,29.64
894797,"BRIDGE END,BASLOW",2024-01-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,18.95
894797,"BRIDGE END,BASLOW",2024-01-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,68.1
894797,"BRIDGE END,BASLOW",2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
894797,"BRIDGE END,BASLOW",2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
894797,"BRIDGE END,BASLOW",2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
894797,"BRIDGE END,BASLOW",2024-01-19T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
894797,"BRIDGE END,BASLOW",2024-01-19T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
894797,"BRIDGE END,BASLOW",2024-01-19T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
894797,"BRIDGE END,BASLOW",2024-01-19T05:30:00.000+00:00,feeder,,L3 Active Power,kW,4.32
894797,"BRIDGE END,BASLOW",2024-01-19T05:30:00.000+00:00,feeder,,L2 Active Power,kW,1.76
894797,"BRIDGE END,BASLOW",2024-01-19T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.54
894797,"BRIDGE END,BASLOW",2024-01-19T05:30:00.000+00:00,feeder,,N Current (RMS),A,15.7
894797,"BRIDGE END,BASLOW",2024-01-19T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
894797,"BRIDGE END,BASLOW",2024-01-19T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
894797,"BRIDGE END,BASLOW",2024-01-19T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.2
894797,"BRIDGE END,BASLOW",2024-01-19T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
894797,"BRIDGE END,BASLOW",2024-01-19T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.66
894797,"BRIDGE END,BASLOW",2024-01-19T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
894797,"BRIDGE END,BASLOW",2024-01-19T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.58
894797,"BRIDGE END,BASLOW",2024-01-19T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.56
894797,"BRIDGE END,BASLOW",2024-01-19T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.2
894797,"BRIDGE END,BASLOW",2024-01-19T05:30:00.000+00:00,feeder,03,N Current (RMS),A,23.2
894797,"BRIDGE END,BASLOW",2024-01-19T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,20.2
894797,"BRIDGE END,BASLOW",2024-01-19T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,35.9
894797,"BRIDGE END,BASLOW",2024-01-19T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.6
894797,"BRIDGE END,BASLOW",2024-01-19T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
894797,"BRIDGE END,BASLOW",2024-01-19T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.59
894797,"BRIDGE END,BASLOW",2024-01-19T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
894797,"BRIDGE END,BASLOW",2024-01-19T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.07
894797,"BRIDGE END,BASLOW",2024-01-19T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.13
894797,"BRIDGE END,BASLOW",2024-01-19T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.45
894797,"BRIDGE END,BASLOW",2024-01-19T05:30:00.000+00:00,feeder,02,N Current (RMS),A,37.0
894797,"BRIDGE END,BASLOW",2024-01-19T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,29.4
894797,"BRIDGE END,BASLOW",2024-01-19T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,59.1
894797,"BRIDGE END,BASLOW",2024-01-19T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,67.2
