Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894797,"BRIDGE END,BASLOW",2024-01-19T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.06
894797,"BRIDGE END,BASLOW",2024-01-19T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.08
894797,"BRIDGE END,BASLOW",2024-01-19T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.15
894797,"BRIDGE END,BASLOW",2024-01-19T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.06
894797,"BRIDGE END,BASLOW",2024-01-19T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,-0.06
894797,"BRIDGE END,BASLOW",2024-01-19T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,-0.14
894797,"BRIDGE END,BASLOW",2024-01-19T05:30:00.000+00:00,feeder,01,N Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-19T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-19T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-19T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,1.0
894797,"BRIDGE END,BASLOW",2024-01-19T05:30:00.000+00:00,transformer,,Temperature,C,6.9
894797,"BRIDGE END,BASLOW",2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
894797,"BRIDGE END,BASLOW",2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
894797,"BRIDGE END,BASLOW",2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
894797,"BRIDGE END,BASLOW",2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
894797,"BRIDGE END,BASLOW",2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
894797,"BRIDGE END,BASLOW",2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
894797,"BRIDGE END,BASLOW",2024-01-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
894797,"BRIDGE END,BASLOW",2024-01-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
894797,"BRIDGE END,BASLOW",2024-01-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
894797,"BRIDGE END,BASLOW",2024-01-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.91
894797,"BRIDGE END,BASLOW",2024-01-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,24.4
894797,"BRIDGE END,BASLOW",2024-01-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,20.06
894797,"BRIDGE END,BASLOW",2024-01-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,47.9
894797,"BRIDGE END,BASLOW",2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
894797,"BRIDGE END,BASLOW",2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
894797,"BRIDGE END,BASLOW",2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
894797,"BRIDGE END,BASLOW",2024-01-19T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
894797,"BRIDGE END,BASLOW",2024-01-19T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
894797,"BRIDGE END,BASLOW",2024-01-19T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
894797,"BRIDGE END,BASLOW",2024-01-19T05:20:00.000+00:00,feeder,,L3 Active Power,kW,2.25
894797,"BRIDGE END,BASLOW",2024-01-19T05:20:00.000+00:00,feeder,,L2 Active Power,kW,1.65
894797,"BRIDGE END,BASLOW",2024-01-19T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.55
894797,"BRIDGE END,BASLOW",2024-01-19T05:20:00.000+00:00,feeder,,N Current (RMS),A,9.0
894797,"BRIDGE END,BASLOW",2024-01-19T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
894797,"BRIDGE END,BASLOW",2024-01-19T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
894797,"BRIDGE END,BASLOW",2024-01-19T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.3
894797,"BRIDGE END,BASLOW",2024-01-19T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.5
894797,"BRIDGE END,BASLOW",2024-01-19T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.54
894797,"BRIDGE END,BASLOW",2024-01-19T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
894797,"BRIDGE END,BASLOW",2024-01-19T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.86
894797,"BRIDGE END,BASLOW",2024-01-19T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.78
894797,"BRIDGE END,BASLOW",2024-01-19T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.13
894797,"BRIDGE END,BASLOW",2024-01-19T05:20:00.000+00:00,feeder,03,N Current (RMS),A,21.9
894797,"BRIDGE END,BASLOW",2024-01-19T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,26.9
894797,"BRIDGE END,BASLOW",2024-01-19T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,32.9
894797,"BRIDGE END,BASLOW",2024-01-19T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.3
894797,"BRIDGE END,BASLOW",2024-01-19T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
894797,"BRIDGE END,BASLOW",2024-01-19T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.49
894797,"BRIDGE END,BASLOW",2024-01-19T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
894797,"BRIDGE END,BASLOW",2024-01-19T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.62
894797,"BRIDGE END,BASLOW",2024-01-19T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.43
894797,"BRIDGE END,BASLOW",2024-01-19T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.04
894797,"BRIDGE END,BASLOW",2024-01-19T05:20:00.000+00:00,feeder,02,N Current (RMS),A,37.8
894797,"BRIDGE END,BASLOW",2024-01-19T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,27.7
894797,"BRIDGE END,BASLOW",2024-01-19T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,64.3
894797,"BRIDGE END,BASLOW",2024-01-19T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,58.2
894797,"BRIDGE END,BASLOW",2024-01-19T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.09
894797,"BRIDGE END,BASLOW",2024-01-19T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
894797,"BRIDGE END,BASLOW",2024-01-19T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.16
894797,"BRIDGE END,BASLOW",2024-01-19T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.06
894797,"BRIDGE END,BASLOW",2024-01-19T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,-0.08
894797,"BRIDGE END,BASLOW",2024-01-19T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,-0.16
894797,"BRIDGE END,BASLOW",2024-01-19T05:20:00.000+00:00,feeder,01,N Current (RMS),A,0.7
894797,"BRIDGE END,BASLOW",2024-01-19T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-19T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-19T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,1.1
894797,"BRIDGE END,BASLOW",2024-01-19T05:20:00.000+00:00,transformer,,Temperature,C,6.9
894797,"BRIDGE END,BASLOW",2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
894797,"BRIDGE END,BASLOW",2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
894797,"BRIDGE END,BASLOW",2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
894797,"BRIDGE END,BASLOW",2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
894797,"BRIDGE END,BASLOW",2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
894797,"BRIDGE END,BASLOW",2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
894797,"BRIDGE END,BASLOW",2024-01-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
894797,"BRIDGE END,BASLOW",2024-01-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
894797,"BRIDGE END,BASLOW",2024-01-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
894797,"BRIDGE END,BASLOW",2024-01-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.67
894797,"BRIDGE END,BASLOW",2024-01-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,24.78
894797,"BRIDGE END,BASLOW",2024-01-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,17.56
894797,"BRIDGE END,BASLOW",2024-01-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,52.7
894797,"BRIDGE END,BASLOW",2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
894797,"BRIDGE END,BASLOW",2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
894797,"BRIDGE END,BASLOW",2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
894797,"BRIDGE END,BASLOW",2024-01-19T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
894797,"BRIDGE END,BASLOW",2024-01-19T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
894797,"BRIDGE END,BASLOW",2024-01-19T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
894797,"BRIDGE END,BASLOW",2024-01-19T05:10:00.000+00:00,feeder,,L3 Active Power,kW,3.72
894797,"BRIDGE END,BASLOW",2024-01-19T05:10:00.000+00:00,feeder,,L2 Active Power,kW,1.72
894797,"BRIDGE END,BASLOW",2024-01-19T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.53
894797,"BRIDGE END,BASLOW",2024-01-19T05:10:00.000+00:00,feeder,,N Current (RMS),A,14.2
894797,"BRIDGE END,BASLOW",2024-01-19T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
894797,"BRIDGE END,BASLOW",2024-01-19T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
894797,"BRIDGE END,BASLOW",2024-01-19T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.2
894797,"BRIDGE END,BASLOW",2024-01-19T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.27
894797,"BRIDGE END,BASLOW",2024-01-19T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.5
894797,"BRIDGE END,BASLOW",2024-01-19T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
894797,"BRIDGE END,BASLOW",2024-01-19T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.32
894797,"BRIDGE END,BASLOW",2024-01-19T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.95
894797,"BRIDGE END,BASLOW",2024-01-19T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.94
894797,"BRIDGE END,BASLOW",2024-01-19T05:10:00.000+00:00,feeder,03,N Current (RMS),A,21.3
894797,"BRIDGE END,BASLOW",2024-01-19T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,19.6
894797,"BRIDGE END,BASLOW",2024-01-19T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,33.7
894797,"BRIDGE END,BASLOW",2024-01-19T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.6
894797,"BRIDGE END,BASLOW",2024-01-19T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
894797,"BRIDGE END,BASLOW",2024-01-19T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.09
894797,"BRIDGE END,BASLOW",2024-01-19T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
894797,"BRIDGE END,BASLOW",2024-01-19T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.21
894797,"BRIDGE END,BASLOW",2024-01-19T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.24
894797,"BRIDGE END,BASLOW",2024-01-19T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.66
894797,"BRIDGE END,BASLOW",2024-01-19T05:10:00.000+00:00,feeder,02,N Current (RMS),A,40.6
894797,"BRIDGE END,BASLOW",2024-01-19T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,26.1
894797,"BRIDGE END,BASLOW",2024-01-19T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,67.1
894797,"BRIDGE END,BASLOW",2024-01-19T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,55.9
894797,"BRIDGE END,BASLOW",2024-01-19T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.09
894797,"BRIDGE END,BASLOW",2024-01-19T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.07
894797,"BRIDGE END,BASLOW",2024-01-19T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.19
894797,"BRIDGE END,BASLOW",2024-01-19T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.07
894797,"BRIDGE END,BASLOW",2024-01-19T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,-0.09
894797,"BRIDGE END,BASLOW",2024-01-19T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,-0.16
894797,"BRIDGE END,BASLOW",2024-01-19T05:10:00.000+00:00,feeder,01,N Current (RMS),A,0.7
894797,"BRIDGE END,BASLOW",2024-01-19T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,0.7
894797,"BRIDGE END,BASLOW",2024-01-19T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-19T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,1.1
894797,"BRIDGE END,BASLOW",2024-01-19T05:10:00.000+00:00,transformer,,Temperature,C,6.9
894797,"BRIDGE END,BASLOW",2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
894797,"BRIDGE END,BASLOW",2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
894797,"BRIDGE END,BASLOW",2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
894797,"BRIDGE END,BASLOW",2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
894797,"BRIDGE END,BASLOW",2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
894797,"BRIDGE END,BASLOW",2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
894797,"BRIDGE END,BASLOW",2024-01-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
894797,"BRIDGE END,BASLOW",2024-01-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
894797,"BRIDGE END,BASLOW",2024-01-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
894797,"BRIDGE END,BASLOW",2024-01-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.18
894797,"BRIDGE END,BASLOW",2024-01-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,25.83
894797,"BRIDGE END,BASLOW",2024-01-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.97
894797,"BRIDGE END,BASLOW",2024-01-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,56.7
894797,"BRIDGE END,BASLOW",2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
894797,"BRIDGE END,BASLOW",2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
894797,"BRIDGE END,BASLOW",2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
894797,"BRIDGE END,BASLOW",2024-01-19T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
894797,"BRIDGE END,BASLOW",2024-01-19T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
894797,"BRIDGE END,BASLOW",2024-01-19T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
894797,"BRIDGE END,BASLOW",2024-01-19T05:00:00.000+00:00,feeder,,L3 Active Power,kW,4.82
894797,"BRIDGE END,BASLOW",2024-01-19T05:00:00.000+00:00,feeder,,L2 Active Power,kW,2.27
894797,"BRIDGE END,BASLOW",2024-01-19T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.64
894797,"BRIDGE END,BASLOW",2024-01-19T05:00:00.000+00:00,feeder,,N Current (RMS),A,17.8
894797,"BRIDGE END,BASLOW",2024-01-19T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
894797,"BRIDGE END,BASLOW",2024-01-19T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
894797,"BRIDGE END,BASLOW",2024-01-19T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.3
894797,"BRIDGE END,BASLOW",2024-01-19T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.62
894797,"BRIDGE END,BASLOW",2024-01-19T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.42
894797,"BRIDGE END,BASLOW",2024-01-19T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.89
894797,"BRIDGE END,BASLOW",2024-01-19T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.88
894797,"BRIDGE END,BASLOW",2024-01-19T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.47
894797,"BRIDGE END,BASLOW",2024-01-19T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.74
894797,"BRIDGE END,BASLOW",2024-01-19T05:00:00.000+00:00,feeder,03,N Current (RMS),A,23.4
894797,"BRIDGE END,BASLOW",2024-01-19T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,31.1
894797,"BRIDGE END,BASLOW",2024-01-19T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,27.5
894797,"BRIDGE END,BASLOW",2024-01-19T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,12.2
894797,"BRIDGE END,BASLOW",2024-01-19T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
894797,"BRIDGE END,BASLOW",2024-01-19T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.19
894797,"BRIDGE END,BASLOW",2024-01-19T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.37
894797,"BRIDGE END,BASLOW",2024-01-19T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.61
894797,"BRIDGE END,BASLOW",2024-01-19T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.59
894797,"BRIDGE END,BASLOW",2024-01-19T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.87
894797,"BRIDGE END,BASLOW",2024-01-19T05:00:00.000+00:00,feeder,02,N Current (RMS),A,33.5
894797,"BRIDGE END,BASLOW",2024-01-19T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,28.1
894797,"BRIDGE END,BASLOW",2024-01-19T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,53.2
894797,"BRIDGE END,BASLOW",2024-01-19T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,57.0
894797,"BRIDGE END,BASLOW",2024-01-19T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.06
894797,"BRIDGE END,BASLOW",2024-01-19T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.07
894797,"BRIDGE END,BASLOW",2024-01-19T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.11
894797,"BRIDGE END,BASLOW",2024-01-19T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.04
894797,"BRIDGE END,BASLOW",2024-01-19T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,-0.05
894797,"BRIDGE END,BASLOW",2024-01-19T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,-0.13
894797,"BRIDGE END,BASLOW",2024-01-19T05:00:00.000+00:00,feeder,01,N Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-19T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-19T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-19T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.9
894797,"BRIDGE END,BASLOW",2024-01-19T05:00:00.000+00:00,transformer,,Temperature,C,7.0
894797,"BRIDGE END,BASLOW",2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
894797,"BRIDGE END,BASLOW",2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
894797,"BRIDGE END,BASLOW",2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
894797,"BRIDGE END,BASLOW",2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
894797,"BRIDGE END,BASLOW",2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
894797,"BRIDGE END,BASLOW",2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
894797,"BRIDGE END,BASLOW",2024-01-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
894797,"BRIDGE END,BASLOW",2024-01-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
894797,"BRIDGE END,BASLOW",2024-01-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
894797,"BRIDGE END,BASLOW",2024-01-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,18.28
894797,"BRIDGE END,BASLOW",2024-01-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,21.27
894797,"BRIDGE END,BASLOW",2024-01-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,17.12
894797,"BRIDGE END,BASLOW",2024-01-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,44.7
894797,"BRIDGE END,BASLOW",2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
894797,"BRIDGE END,BASLOW",2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
894797,"BRIDGE END,BASLOW",2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
894797,"BRIDGE END,BASLOW",2024-01-19T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
894797,"BRIDGE END,BASLOW",2024-01-19T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
894797,"BRIDGE END,BASLOW",2024-01-19T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
894797,"BRIDGE END,BASLOW",2024-01-19T04:50:00.000+00:00,feeder,,L3 Active Power,kW,4.25
894797,"BRIDGE END,BASLOW",2024-01-19T04:50:00.000+00:00,feeder,,L2 Active Power,kW,5.96
894797,"BRIDGE END,BASLOW",2024-01-19T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.57
894797,"BRIDGE END,BASLOW",2024-01-19T04:50:00.000+00:00,feeder,,N Current (RMS),A,18.8
894797,"BRIDGE END,BASLOW",2024-01-19T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
894797,"BRIDGE END,BASLOW",2024-01-19T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
894797,"BRIDGE END,BASLOW",2024-01-19T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.4
894797,"BRIDGE END,BASLOW",2024-01-19T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.74
894797,"BRIDGE END,BASLOW",2024-01-19T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.4
894797,"BRIDGE END,BASLOW",2024-01-19T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
894797,"BRIDGE END,BASLOW",2024-01-19T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.86
894797,"BRIDGE END,BASLOW",2024-01-19T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.27
894797,"BRIDGE END,BASLOW",2024-01-19T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.94
894797,"BRIDGE END,BASLOW",2024-01-19T04:50:00.000+00:00,feeder,03,N Current (RMS),A,16.1
894797,"BRIDGE END,BASLOW",2024-01-19T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,21.9
894797,"BRIDGE END,BASLOW",2024-01-19T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,26.6
894797,"BRIDGE END,BASLOW",2024-01-19T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.4
894797,"BRIDGE END,BASLOW",2024-01-19T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
894797,"BRIDGE END,BASLOW",2024-01-19T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.9
894797,"BRIDGE END,BASLOW",2024-01-19T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.65
894797,"BRIDGE END,BASLOW",2024-01-19T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.74
894797,"BRIDGE END,BASLOW",2024-01-19T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.6
894797,"BRIDGE END,BASLOW",2024-01-19T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.96
894797,"BRIDGE END,BASLOW",2024-01-19T04:50:00.000+00:00,feeder,02,N Current (RMS),A,28.8
894797,"BRIDGE END,BASLOW",2024-01-19T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,32.4
894797,"BRIDGE END,BASLOW",2024-01-19T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,52.6
894797,"BRIDGE END,BASLOW",2024-01-19T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,53.0
894797,"BRIDGE END,BASLOW",2024-01-19T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.06
894797,"BRIDGE END,BASLOW",2024-01-19T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
894797,"BRIDGE END,BASLOW",2024-01-19T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.11
894797,"BRIDGE END,BASLOW",2024-01-19T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.04
894797,"BRIDGE END,BASLOW",2024-01-19T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,-0.06
894797,"BRIDGE END,BASLOW",2024-01-19T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,-0.14
894797,"BRIDGE END,BASLOW",2024-01-19T04:50:00.000+00:00,feeder,01,N Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-19T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-19T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-19T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.9
894797,"BRIDGE END,BASLOW",2024-01-19T04:50:00.000+00:00,transformer,,Temperature,C,7.0
894797,"BRIDGE END,BASLOW",2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
894797,"BRIDGE END,BASLOW",2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
894797,"BRIDGE END,BASLOW",2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
894797,"BRIDGE END,BASLOW",2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
894797,"BRIDGE END,BASLOW",2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
894797,"BRIDGE END,BASLOW",2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
894797,"BRIDGE END,BASLOW",2024-01-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
894797,"BRIDGE END,BASLOW",2024-01-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
894797,"BRIDGE END,BASLOW",2024-01-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
894797,"BRIDGE END,BASLOW",2024-01-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,16.81
894797,"BRIDGE END,BASLOW",2024-01-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,24.78
894797,"BRIDGE END,BASLOW",2024-01-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,16.34
894797,"BRIDGE END,BASLOW",2024-01-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,48.6
894797,"BRIDGE END,BASLOW",2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
894797,"BRIDGE END,BASLOW",2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
894797,"BRIDGE END,BASLOW",2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
894797,"BRIDGE END,BASLOW",2024-01-19T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
894797,"BRIDGE END,BASLOW",2024-01-19T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
894797,"BRIDGE END,BASLOW",2024-01-19T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
894797,"BRIDGE END,BASLOW",2024-01-19T04:40:00.000+00:00,feeder,,L3 Active Power,kW,5.2
894797,"BRIDGE END,BASLOW",2024-01-19T04:40:00.000+00:00,feeder,,L2 Active Power,kW,5.66
894797,"BRIDGE END,BASLOW",2024-01-19T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.6
894797,"BRIDGE END,BASLOW",2024-01-19T04:40:00.000+00:00,feeder,,N Current (RMS),A,19.1
894797,"BRIDGE END,BASLOW",2024-01-19T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
894797,"BRIDGE END,BASLOW",2024-01-19T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.5
894797,"BRIDGE END,BASLOW",2024-01-19T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.5
894797,"BRIDGE END,BASLOW",2024-01-19T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.74
894797,"BRIDGE END,BASLOW",2024-01-19T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.44
894797,"BRIDGE END,BASLOW",2024-01-19T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
894797,"BRIDGE END,BASLOW",2024-01-19T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.78
894797,"BRIDGE END,BASLOW",2024-01-19T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.79
894797,"BRIDGE END,BASLOW",2024-01-19T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.65
894797,"BRIDGE END,BASLOW",2024-01-19T04:40:00.000+00:00,feeder,03,N Current (RMS),A,21.9
894797,"BRIDGE END,BASLOW",2024-01-19T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,29.9
894797,"BRIDGE END,BASLOW",2024-01-19T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,28.6
894797,"BRIDGE END,BASLOW",2024-01-19T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.9
894797,"BRIDGE END,BASLOW",2024-01-19T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
894797,"BRIDGE END,BASLOW",2024-01-19T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.42
894797,"BRIDGE END,BASLOW",2024-01-19T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
894797,"BRIDGE END,BASLOW",2024-01-19T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.42
894797,"BRIDGE END,BASLOW",2024-01-19T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.88
894797,"BRIDGE END,BASLOW",2024-01-19T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.89
894797,"BRIDGE END,BASLOW",2024-01-19T04:40:00.000+00:00,feeder,02,N Current (RMS),A,30.2
894797,"BRIDGE END,BASLOW",2024-01-19T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,26.7
894797,"BRIDGE END,BASLOW",2024-01-19T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,50.0
894797,"BRIDGE END,BASLOW",2024-01-19T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,56.8
894797,"BRIDGE END,BASLOW",2024-01-19T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.05
894797,"BRIDGE END,BASLOW",2024-01-19T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
894797,"BRIDGE END,BASLOW",2024-01-19T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.1
894797,"BRIDGE END,BASLOW",2024-01-19T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.03
894797,"BRIDGE END,BASLOW",2024-01-19T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,-0.04
894797,"BRIDGE END,BASLOW",2024-01-19T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,-0.13
894797,"BRIDGE END,BASLOW",2024-01-19T04:40:00.000+00:00,feeder,01,N Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-19T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-19T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-19T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-19T04:40:00.000+00:00,transformer,,Temperature,C,7.0
894797,"BRIDGE END,BASLOW",2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
894797,"BRIDGE END,BASLOW",2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
894797,"BRIDGE END,BASLOW",2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
894797,"BRIDGE END,BASLOW",2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
894797,"BRIDGE END,BASLOW",2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
894797,"BRIDGE END,BASLOW",2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
894797,"BRIDGE END,BASLOW",2024-01-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
894797,"BRIDGE END,BASLOW",2024-01-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
894797,"BRIDGE END,BASLOW",2024-01-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
894797,"BRIDGE END,BASLOW",2024-01-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,18.36
894797,"BRIDGE END,BASLOW",2024-01-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,24.29
894797,"BRIDGE END,BASLOW",2024-01-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,17.01
894797,"BRIDGE END,BASLOW",2024-01-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,46.1
894797,"BRIDGE END,BASLOW",2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
894797,"BRIDGE END,BASLOW",2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
894797,"BRIDGE END,BASLOW",2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
894797,"BRIDGE END,BASLOW",2024-01-19T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
894797,"BRIDGE END,BASLOW",2024-01-19T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
894797,"BRIDGE END,BASLOW",2024-01-19T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
894797,"BRIDGE END,BASLOW",2024-01-19T04:30:00.000+00:00,feeder,,L3 Active Power,kW,5.32
894797,"BRIDGE END,BASLOW",2024-01-19T04:30:00.000+00:00,feeder,,L2 Active Power,kW,4.54
894797,"BRIDGE END,BASLOW",2024-01-19T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.58
894797,"BRIDGE END,BASLOW",2024-01-19T04:30:00.000+00:00,feeder,,N Current (RMS),A,18.3
894797,"BRIDGE END,BASLOW",2024-01-19T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
894797,"BRIDGE END,BASLOW",2024-01-19T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
894797,"BRIDGE END,BASLOW",2024-01-19T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.3
894797,"BRIDGE END,BASLOW",2024-01-19T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.07
894797,"BRIDGE END,BASLOW",2024-01-19T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.68
894797,"BRIDGE END,BASLOW",2024-01-19T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
894797,"BRIDGE END,BASLOW",2024-01-19T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.25
894797,"BRIDGE END,BASLOW",2024-01-19T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.62
894797,"BRIDGE END,BASLOW",2024-01-19T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.62
894797,"BRIDGE END,BASLOW",2024-01-19T04:30:00.000+00:00,feeder,03,N Current (RMS),A,17.7
894797,"BRIDGE END,BASLOW",2024-01-19T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,23.9
894797,"BRIDGE END,BASLOW",2024-01-19T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,28.6
894797,"BRIDGE END,BASLOW",2024-01-19T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.3
894797,"BRIDGE END,BASLOW",2024-01-19T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
894797,"BRIDGE END,BASLOW",2024-01-19T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.61
894797,"BRIDGE END,BASLOW",2024-01-19T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.02
894797,"BRIDGE END,BASLOW",2024-01-19T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.13
894797,"BRIDGE END,BASLOW",2024-01-19T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.77
894797,"BRIDGE END,BASLOW",2024-01-19T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,18.63
894797,"BRIDGE END,BASLOW",2024-01-19T04:30:00.000+00:00,feeder,02,N Current (RMS),A,44.5
894797,"BRIDGE END,BASLOW",2024-01-19T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,25.8
894797,"BRIDGE END,BASLOW",2024-01-19T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,61.7
894797,"BRIDGE END,BASLOW",2024-01-19T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,75.8
894797,"BRIDGE END,BASLOW",2024-01-19T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.04
894797,"BRIDGE END,BASLOW",2024-01-19T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.1
894797,"BRIDGE END,BASLOW",2024-01-19T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.15
894797,"BRIDGE END,BASLOW",2024-01-19T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.07
894797,"BRIDGE END,BASLOW",2024-01-19T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,-0.05
894797,"BRIDGE END,BASLOW",2024-01-19T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,-0.12
894797,"BRIDGE END,BASLOW",2024-01-19T04:30:00.000+00:00,feeder,01,N Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-19T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-19T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
894797,"BRIDGE END,BASLOW",2024-01-19T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.9
894797,"BRIDGE END,BASLOW",2024-01-19T04:30:00.000+00:00,transformer,,Temperature,C,7.2
894797,"BRIDGE END,BASLOW",2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
894797,"BRIDGE END,BASLOW",2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
894797,"BRIDGE END,BASLOW",2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
894797,"BRIDGE END,BASLOW",2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
894797,"BRIDGE END,BASLOW",2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
894797,"BRIDGE END,BASLOW",2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
894797,"BRIDGE END,BASLOW",2024-01-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
894797,"BRIDGE END,BASLOW",2024-01-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
894797,"BRIDGE END,BASLOW",2024-01-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
894797,"BRIDGE END,BASLOW",2024-01-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,16.63
894797,"BRIDGE END,BASLOW",2024-01-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,25.89
894797,"BRIDGE END,BASLOW",2024-01-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,21.71
894797,"BRIDGE END,BASLOW",2024-01-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,42.6
894797,"BRIDGE END,BASLOW",2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
894797,"BRIDGE END,BASLOW",2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
894797,"BRIDGE END,BASLOW",2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
894797,"BRIDGE END,BASLOW",2024-01-19T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
894797,"BRIDGE END,BASLOW",2024-01-19T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
894797,"BRIDGE END,BASLOW",2024-01-19T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
894797,"BRIDGE END,BASLOW",2024-01-19T04:20:00.000+00:00,feeder,,L3 Active Power,kW,6.45
894797,"BRIDGE END,BASLOW",2024-01-19T04:20:00.000+00:00,feeder,,L2 Active Power,kW,4.31
894797,"BRIDGE END,BASLOW",2024-01-19T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.62
894797,"BRIDGE END,BASLOW",2024-01-19T04:20:00.000+00:00,feeder,,N Current (RMS),A,23.3
894797,"BRIDGE END,BASLOW",2024-01-19T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
894797,"BRIDGE END,BASLOW",2024-01-19T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
894797,"BRIDGE END,BASLOW",2024-01-19T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.3
894797,"BRIDGE END,BASLOW",2024-01-19T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.95
894797,"BRIDGE END,BASLOW",2024-01-19T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.64
894797,"BRIDGE END,BASLOW",2024-01-19T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.89
894797,"BRIDGE END,BASLOW",2024-01-19T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.15
894797,"BRIDGE END,BASLOW",2024-01-19T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.12
894797,"BRIDGE END,BASLOW",2024-01-19T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.81
894797,"BRIDGE END,BASLOW",2024-01-19T04:20:00.000+00:00,feeder,03,N Current (RMS),A,25.0
894797,"BRIDGE END,BASLOW",2024-01-19T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,35.1
894797,"BRIDGE END,BASLOW",2024-01-19T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,29.9
894797,"BRIDGE END,BASLOW",2024-01-19T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,12.3
894797,"BRIDGE END,BASLOW",2024-01-19T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
894797,"BRIDGE END,BASLOW",2024-01-19T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.02
894797,"BRIDGE END,BASLOW",2024-01-19T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.76
894797,"BRIDGE END,BASLOW",2024-01-19T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.81
894797,"BRIDGE END,BASLOW",2024-01-19T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.72
894797,"BRIDGE END,BASLOW",2024-01-19T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.46
894797,"BRIDGE END,BASLOW",2024-01-19T04:20:00.000+00:00,feeder,02,N Current (RMS),A,31.2
894797,"BRIDGE END,BASLOW",2024-01-19T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,28.4
894797,"BRIDGE END,BASLOW",2024-01-19T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,49.8
894797,"BRIDGE END,BASLOW",2024-01-19T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,63.3
894797,"BRIDGE END,BASLOW",2024-01-19T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.05
894797,"BRIDGE END,BASLOW",2024-01-19T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.07
894797,"BRIDGE END,BASLOW",2024-01-19T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.08
894797,"BRIDGE END,BASLOW",2024-01-19T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.03
894797,"BRIDGE END,BASLOW",2024-01-19T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,-0.04
894797,"BRIDGE END,BASLOW",2024-01-19T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,-0.14
894797,"BRIDGE END,BASLOW",2024-01-19T04:20:00.000+00:00,feeder,01,N Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-19T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-19T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-19T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-19T04:20:00.000+00:00,transformer,,Temperature,C,7.3
894797,"BRIDGE END,BASLOW",2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
894797,"BRIDGE END,BASLOW",2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
894797,"BRIDGE END,BASLOW",2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
894797,"BRIDGE END,BASLOW",2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
894797,"BRIDGE END,BASLOW",2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
894797,"BRIDGE END,BASLOW",2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
894797,"BRIDGE END,BASLOW",2024-01-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
894797,"BRIDGE END,BASLOW",2024-01-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
894797,"BRIDGE END,BASLOW",2024-01-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
894797,"BRIDGE END,BASLOW",2024-01-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,21.38
894797,"BRIDGE END,BASLOW",2024-01-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,23.1
894797,"BRIDGE END,BASLOW",2024-01-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,18.75
894797,"BRIDGE END,BASLOW",2024-01-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,44.1
894797,"BRIDGE END,BASLOW",2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
894797,"BRIDGE END,BASLOW",2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
894797,"BRIDGE END,BASLOW",2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
894797,"BRIDGE END,BASLOW",2024-01-19T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
894797,"BRIDGE END,BASLOW",2024-01-19T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
894797,"BRIDGE END,BASLOW",2024-01-19T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
894797,"BRIDGE END,BASLOW",2024-01-19T04:10:00.000+00:00,feeder,,L3 Active Power,kW,8.22
894797,"BRIDGE END,BASLOW",2024-01-19T04:10:00.000+00:00,feeder,,L2 Active Power,kW,4.04
894797,"BRIDGE END,BASLOW",2024-01-19T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.54
894797,"BRIDGE END,BASLOW",2024-01-19T04:10:00.000+00:00,feeder,,N Current (RMS),A,28.1
894797,"BRIDGE END,BASLOW",2024-01-19T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.6
894797,"BRIDGE END,BASLOW",2024-01-19T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
894797,"BRIDGE END,BASLOW",2024-01-19T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.2
894797,"BRIDGE END,BASLOW",2024-01-19T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.65
894797,"BRIDGE END,BASLOW",2024-01-19T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.7
894797,"BRIDGE END,BASLOW",2024-01-19T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.89
894797,"BRIDGE END,BASLOW",2024-01-19T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.43
894797,"BRIDGE END,BASLOW",2024-01-19T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.21
894797,"BRIDGE END,BASLOW",2024-01-19T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.96
894797,"BRIDGE END,BASLOW",2024-01-19T04:10:00.000+00:00,feeder,03,N Current (RMS),A,23.3
894797,"BRIDGE END,BASLOW",2024-01-19T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,31.5
894797,"BRIDGE END,BASLOW",2024-01-19T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,30.9
894797,"BRIDGE END,BASLOW",2024-01-19T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.9
894797,"BRIDGE END,BASLOW",2024-01-19T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
894797,"BRIDGE END,BASLOW",2024-01-19T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.64
894797,"BRIDGE END,BASLOW",2024-01-19T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
894797,"BRIDGE END,BASLOW",2024-01-19T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.37
894797,"BRIDGE END,BASLOW",2024-01-19T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.17
894797,"BRIDGE END,BASLOW",2024-01-19T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,16.24
894797,"BRIDGE END,BASLOW",2024-01-19T04:10:00.000+00:00,feeder,02,N Current (RMS),A,33.5
894797,"BRIDGE END,BASLOW",2024-01-19T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,26.4
894797,"BRIDGE END,BASLOW",2024-01-19T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,47.1
894797,"BRIDGE END,BASLOW",2024-01-19T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,66.1
894797,"BRIDGE END,BASLOW",2024-01-19T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.03
894797,"BRIDGE END,BASLOW",2024-01-19T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.08
894797,"BRIDGE END,BASLOW",2024-01-19T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.08
894797,"BRIDGE END,BASLOW",2024-01-19T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.03
894797,"BRIDGE END,BASLOW",2024-01-19T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,-0.03
894797,"BRIDGE END,BASLOW",2024-01-19T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,-0.12
894797,"BRIDGE END,BASLOW",2024-01-19T04:10:00.000+00:00,feeder,01,N Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-19T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,0.5
894797,"BRIDGE END,BASLOW",2024-01-19T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-19T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-19T04:10:00.000+00:00,transformer,,Temperature,C,7.3
894797,"BRIDGE END,BASLOW",2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
894797,"BRIDGE END,BASLOW",2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
894797,"BRIDGE END,BASLOW",2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
894797,"BRIDGE END,BASLOW",2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
894797,"BRIDGE END,BASLOW",2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
894797,"BRIDGE END,BASLOW",2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
894797,"BRIDGE END,BASLOW",2024-01-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
894797,"BRIDGE END,BASLOW",2024-01-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
894797,"BRIDGE END,BASLOW",2024-01-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
894797,"BRIDGE END,BASLOW",2024-01-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
894797,"BRIDGE END,BASLOW",2024-01-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,22.38
894797,"BRIDGE END,BASLOW",2024-01-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,19.62
894797,"BRIDGE END,BASLOW",2024-01-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,40.5
894797,"BRIDGE END,BASLOW",2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
894797,"BRIDGE END,BASLOW",2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
894797,"BRIDGE END,BASLOW",2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
894797,"BRIDGE END,BASLOW",2024-01-19T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
894797,"BRIDGE END,BASLOW",2024-01-19T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
894797,"BRIDGE END,BASLOW",2024-01-19T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
894797,"BRIDGE END,BASLOW",2024-01-19T04:00:00.000+00:00,feeder,,L3 Active Power,kW,7.15
894797,"BRIDGE END,BASLOW",2024-01-19T04:00:00.000+00:00,feeder,,L2 Active Power,kW,3.92
894797,"BRIDGE END,BASLOW",2024-01-19T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.54
894797,"BRIDGE END,BASLOW",2024-01-19T04:00:00.000+00:00,feeder,,N Current (RMS),A,24.8
894797,"BRIDGE END,BASLOW",2024-01-19T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.7
894797,"BRIDGE END,BASLOW",2024-01-19T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
894797,"BRIDGE END,BASLOW",2024-01-19T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.3
894797,"BRIDGE END,BASLOW",2024-01-19T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.92
894797,"BRIDGE END,BASLOW",2024-01-19T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.49
894797,"BRIDGE END,BASLOW",2024-01-19T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.36
894797,"BRIDGE END,BASLOW",2024-01-19T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.5
894797,"BRIDGE END,BASLOW",2024-01-19T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.28
894797,"BRIDGE END,BASLOW",2024-01-19T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.7
894797,"BRIDGE END,BASLOW",2024-01-19T04:00:00.000+00:00,feeder,03,N Current (RMS),A,32.4
894797,"BRIDGE END,BASLOW",2024-01-19T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,44.0
894797,"BRIDGE END,BASLOW",2024-01-19T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,23.0
894797,"BRIDGE END,BASLOW",2024-01-19T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,12.6
894797,"BRIDGE END,BASLOW",2024-01-19T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
894797,"BRIDGE END,BASLOW",2024-01-19T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.01
894797,"BRIDGE END,BASLOW",2024-01-19T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
894797,"BRIDGE END,BASLOW",2024-01-19T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.36
894797,"BRIDGE END,BASLOW",2024-01-19T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.63
894797,"BRIDGE END,BASLOW",2024-01-19T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,17.32
894797,"BRIDGE END,BASLOW",2024-01-19T04:00:00.000+00:00,feeder,02,N Current (RMS),A,34.8
894797,"BRIDGE END,BASLOW",2024-01-19T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,26.4
894797,"BRIDGE END,BASLOW",2024-01-19T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,53.1
894797,"BRIDGE END,BASLOW",2024-01-19T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,70.3
894797,"BRIDGE END,BASLOW",2024-01-19T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.04
894797,"BRIDGE END,BASLOW",2024-01-19T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.09
894797,"BRIDGE END,BASLOW",2024-01-19T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.08
894797,"BRIDGE END,BASLOW",2024-01-19T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.02
894797,"BRIDGE END,BASLOW",2024-01-19T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,-0.04
894797,"BRIDGE END,BASLOW",2024-01-19T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,-0.14
894797,"BRIDGE END,BASLOW",2024-01-19T04:00:00.000+00:00,feeder,01,N Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-19T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.5
894797,"BRIDGE END,BASLOW",2024-01-19T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-19T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-19T04:00:00.000+00:00,transformer,,Temperature,C,7.4
894797,"BRIDGE END,BASLOW",2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
894797,"BRIDGE END,BASLOW",2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
