Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894797,"BRIDGE END,BASLOW",2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
894797,"BRIDGE END,BASLOW",2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
894797,"BRIDGE END,BASLOW",2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
894797,"BRIDGE END,BASLOW",2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
894797,"BRIDGE END,BASLOW",2024-01-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
894797,"BRIDGE END,BASLOW",2024-01-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
894797,"BRIDGE END,BASLOW",2024-01-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
894797,"BRIDGE END,BASLOW",2024-01-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,23.99
894797,"BRIDGE END,BASLOW",2024-01-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,21.79
894797,"BRIDGE END,BASLOW",2024-01-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,20.42
894797,"BRIDGE END,BASLOW",2024-01-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,41.1
894797,"BRIDGE END,BASLOW",2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
894797,"BRIDGE END,BASLOW",2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
894797,"BRIDGE END,BASLOW",2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
894797,"BRIDGE END,BASLOW",2024-01-19T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
894797,"BRIDGE END,BASLOW",2024-01-19T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
894797,"BRIDGE END,BASLOW",2024-01-19T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
894797,"BRIDGE END,BASLOW",2024-01-19T03:50:00.000+00:00,feeder,,L3 Active Power,kW,7.57
894797,"BRIDGE END,BASLOW",2024-01-19T03:50:00.000+00:00,feeder,,L2 Active Power,kW,4.07
894797,"BRIDGE END,BASLOW",2024-01-19T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.61
894797,"BRIDGE END,BASLOW",2024-01-19T03:50:00.000+00:00,feeder,,N Current (RMS),A,26.4
894797,"BRIDGE END,BASLOW",2024-01-19T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
894797,"BRIDGE END,BASLOW",2024-01-19T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
894797,"BRIDGE END,BASLOW",2024-01-19T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.3
894797,"BRIDGE END,BASLOW",2024-01-19T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.63
894797,"BRIDGE END,BASLOW",2024-01-19T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.44
894797,"BRIDGE END,BASLOW",2024-01-19T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.35
894797,"BRIDGE END,BASLOW",2024-01-19T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.88
894797,"BRIDGE END,BASLOW",2024-01-19T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.67
894797,"BRIDGE END,BASLOW",2024-01-19T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.74
894797,"BRIDGE END,BASLOW",2024-01-19T03:50:00.000+00:00,feeder,03,N Current (RMS),A,32.9
894797,"BRIDGE END,BASLOW",2024-01-19T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,45.3
894797,"BRIDGE END,BASLOW",2024-01-19T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,24.4
894797,"BRIDGE END,BASLOW",2024-01-19T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.7
894797,"BRIDGE END,BASLOW",2024-01-19T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.25
894797,"BRIDGE END,BASLOW",2024-01-19T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.87
894797,"BRIDGE END,BASLOW",2024-01-19T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.4
894797,"BRIDGE END,BASLOW",2024-01-19T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.3
894797,"BRIDGE END,BASLOW",2024-01-19T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.23
894797,"BRIDGE END,BASLOW",2024-01-19T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,17.84
894797,"BRIDGE END,BASLOW",2024-01-19T03:50:00.000+00:00,feeder,02,N Current (RMS),A,38.0
894797,"BRIDGE END,BASLOW",2024-01-19T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,26.2
894797,"BRIDGE END,BASLOW",2024-01-19T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,52.3
894797,"BRIDGE END,BASLOW",2024-01-19T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,73.0
894797,"BRIDGE END,BASLOW",2024-01-19T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.03
894797,"BRIDGE END,BASLOW",2024-01-19T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.09
894797,"BRIDGE END,BASLOW",2024-01-19T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.08
894797,"BRIDGE END,BASLOW",2024-01-19T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.03
894797,"BRIDGE END,BASLOW",2024-01-19T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,-0.04
894797,"BRIDGE END,BASLOW",2024-01-19T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,-0.13
894797,"BRIDGE END,BASLOW",2024-01-19T03:50:00.000+00:00,feeder,01,N Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-19T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,0.5
894797,"BRIDGE END,BASLOW",2024-01-19T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-19T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-19T03:50:00.000+00:00,transformer,,Temperature,C,7.4
894797,"BRIDGE END,BASLOW",2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
894797,"BRIDGE END,BASLOW",2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
894797,"BRIDGE END,BASLOW",2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
894797,"BRIDGE END,BASLOW",2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
894797,"BRIDGE END,BASLOW",2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
894797,"BRIDGE END,BASLOW",2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
894797,"BRIDGE END,BASLOW",2024-01-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
894797,"BRIDGE END,BASLOW",2024-01-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
894797,"BRIDGE END,BASLOW",2024-01-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
894797,"BRIDGE END,BASLOW",2024-01-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,24.72
894797,"BRIDGE END,BASLOW",2024-01-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,21.93
894797,"BRIDGE END,BASLOW",2024-01-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,21.05
894797,"BRIDGE END,BASLOW",2024-01-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,43.4
894797,"BRIDGE END,BASLOW",2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
894797,"BRIDGE END,BASLOW",2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
894797,"BRIDGE END,BASLOW",2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
894797,"BRIDGE END,BASLOW",2024-01-19T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
894797,"BRIDGE END,BASLOW",2024-01-19T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
894797,"BRIDGE END,BASLOW",2024-01-19T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
894797,"BRIDGE END,BASLOW",2024-01-19T03:40:00.000+00:00,feeder,,L3 Active Power,kW,7.46
894797,"BRIDGE END,BASLOW",2024-01-19T03:40:00.000+00:00,feeder,,L2 Active Power,kW,4.02
894797,"BRIDGE END,BASLOW",2024-01-19T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.8
894797,"BRIDGE END,BASLOW",2024-01-19T03:40:00.000+00:00,feeder,,N Current (RMS),A,25.5
894797,"BRIDGE END,BASLOW",2024-01-19T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.7
894797,"BRIDGE END,BASLOW",2024-01-19T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
894797,"BRIDGE END,BASLOW",2024-01-19T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.6
894797,"BRIDGE END,BASLOW",2024-01-19T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.7
894797,"BRIDGE END,BASLOW",2024-01-19T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.35
894797,"BRIDGE END,BASLOW",2024-01-19T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.51
894797,"BRIDGE END,BASLOW",2024-01-19T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.46
894797,"BRIDGE END,BASLOW",2024-01-19T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.89
894797,"BRIDGE END,BASLOW",2024-01-19T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.96
894797,"BRIDGE END,BASLOW",2024-01-19T03:40:00.000+00:00,feeder,03,N Current (RMS),A,38.2
894797,"BRIDGE END,BASLOW",2024-01-19T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,51.9
894797,"BRIDGE END,BASLOW",2024-01-19T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,25.1
894797,"BRIDGE END,BASLOW",2024-01-19T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.7
894797,"BRIDGE END,BASLOW",2024-01-19T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
894797,"BRIDGE END,BASLOW",2024-01-19T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.71
894797,"BRIDGE END,BASLOW",2024-01-19T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.65
894797,"BRIDGE END,BASLOW",2024-01-19T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.22
894797,"BRIDGE END,BASLOW",2024-01-19T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.14
894797,"BRIDGE END,BASLOW",2024-01-19T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,17.13
894797,"BRIDGE END,BASLOW",2024-01-19T03:40:00.000+00:00,feeder,02,N Current (RMS),A,36.8
894797,"BRIDGE END,BASLOW",2024-01-19T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,26.3
894797,"BRIDGE END,BASLOW",2024-01-19T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,47.0
894797,"BRIDGE END,BASLOW",2024-01-19T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,70.1
894797,"BRIDGE END,BASLOW",2024-01-19T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.03
894797,"BRIDGE END,BASLOW",2024-01-19T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.09
894797,"BRIDGE END,BASLOW",2024-01-19T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
894797,"BRIDGE END,BASLOW",2024-01-19T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.02
894797,"BRIDGE END,BASLOW",2024-01-19T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,-0.03
894797,"BRIDGE END,BASLOW",2024-01-19T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,-0.12
894797,"BRIDGE END,BASLOW",2024-01-19T03:40:00.000+00:00,feeder,01,N Current (RMS),A,0.5
894797,"BRIDGE END,BASLOW",2024-01-19T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.5
894797,"BRIDGE END,BASLOW",2024-01-19T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-19T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-19T03:40:00.000+00:00,transformer,,Temperature,C,7.5
894797,"BRIDGE END,BASLOW",2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
894797,"BRIDGE END,BASLOW",2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
894797,"BRIDGE END,BASLOW",2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
894797,"BRIDGE END,BASLOW",2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
894797,"BRIDGE END,BASLOW",2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
894797,"BRIDGE END,BASLOW",2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
894797,"BRIDGE END,BASLOW",2024-01-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
894797,"BRIDGE END,BASLOW",2024-01-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
894797,"BRIDGE END,BASLOW",2024-01-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
894797,"BRIDGE END,BASLOW",2024-01-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,26.12
894797,"BRIDGE END,BASLOW",2024-01-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,21.02
894797,"BRIDGE END,BASLOW",2024-01-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,20.76
894797,"BRIDGE END,BASLOW",2024-01-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
894797,"BRIDGE END,BASLOW",2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
894797,"BRIDGE END,BASLOW",2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
894797,"BRIDGE END,BASLOW",2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
894797,"BRIDGE END,BASLOW",2024-01-19T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
894797,"BRIDGE END,BASLOW",2024-01-19T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
894797,"BRIDGE END,BASLOW",2024-01-19T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
894797,"BRIDGE END,BASLOW",2024-01-19T03:30:00.000+00:00,feeder,,L3 Active Power,kW,7.32
894797,"BRIDGE END,BASLOW",2024-01-19T03:30:00.000+00:00,feeder,,L2 Active Power,kW,3.98
894797,"BRIDGE END,BASLOW",2024-01-19T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.71
894797,"BRIDGE END,BASLOW",2024-01-19T03:30:00.000+00:00,feeder,,N Current (RMS),A,24.4
894797,"BRIDGE END,BASLOW",2024-01-19T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.2
894797,"BRIDGE END,BASLOW",2024-01-19T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
894797,"BRIDGE END,BASLOW",2024-01-19T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.4
894797,"BRIDGE END,BASLOW",2024-01-19T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.77
894797,"BRIDGE END,BASLOW",2024-01-19T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.43
894797,"BRIDGE END,BASLOW",2024-01-19T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
894797,"BRIDGE END,BASLOW",2024-01-19T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.71
894797,"BRIDGE END,BASLOW",2024-01-19T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.83
894797,"BRIDGE END,BASLOW",2024-01-19T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.3
894797,"BRIDGE END,BASLOW",2024-01-19T03:30:00.000+00:00,feeder,03,N Current (RMS),A,31.9
894797,"BRIDGE END,BASLOW",2024-01-19T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,44.3
894797,"BRIDGE END,BASLOW",2024-01-19T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,25.9
894797,"BRIDGE END,BASLOW",2024-01-19T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,14.3
894797,"BRIDGE END,BASLOW",2024-01-19T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
894797,"BRIDGE END,BASLOW",2024-01-19T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.59
894797,"BRIDGE END,BASLOW",2024-01-19T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
894797,"BRIDGE END,BASLOW",2024-01-19T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.11
894797,"BRIDGE END,BASLOW",2024-01-19T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.46
894797,"BRIDGE END,BASLOW",2024-01-19T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.86
894797,"BRIDGE END,BASLOW",2024-01-19T03:30:00.000+00:00,feeder,02,N Current (RMS),A,35.5
894797,"BRIDGE END,BASLOW",2024-01-19T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,21.9
894797,"BRIDGE END,BASLOW",2024-01-19T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,44.3
894797,"BRIDGE END,BASLOW",2024-01-19T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,64.4
894797,"BRIDGE END,BASLOW",2024-01-19T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.02
894797,"BRIDGE END,BASLOW",2024-01-19T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.09
894797,"BRIDGE END,BASLOW",2024-01-19T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
894797,"BRIDGE END,BASLOW",2024-01-19T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.02
894797,"BRIDGE END,BASLOW",2024-01-19T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,-0.03
894797,"BRIDGE END,BASLOW",2024-01-19T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,-0.1
894797,"BRIDGE END,BASLOW",2024-01-19T03:30:00.000+00:00,feeder,01,N Current (RMS),A,0.5
894797,"BRIDGE END,BASLOW",2024-01-19T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.5
894797,"BRIDGE END,BASLOW",2024-01-19T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-19T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.7
894797,"BRIDGE END,BASLOW",2024-01-19T03:30:00.000+00:00,transformer,,Temperature,C,7.6
894797,"BRIDGE END,BASLOW",2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
894797,"BRIDGE END,BASLOW",2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
894797,"BRIDGE END,BASLOW",2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
894797,"BRIDGE END,BASLOW",2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
894797,"BRIDGE END,BASLOW",2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
894797,"BRIDGE END,BASLOW",2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
894797,"BRIDGE END,BASLOW",2024-01-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
894797,"BRIDGE END,BASLOW",2024-01-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
894797,"BRIDGE END,BASLOW",2024-01-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
894797,"BRIDGE END,BASLOW",2024-01-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,23.12
894797,"BRIDGE END,BASLOW",2024-01-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,20.24
894797,"BRIDGE END,BASLOW",2024-01-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,19.76
894797,"BRIDGE END,BASLOW",2024-01-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,39.3
894797,"BRIDGE END,BASLOW",2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
894797,"BRIDGE END,BASLOW",2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
894797,"BRIDGE END,BASLOW",2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
894797,"BRIDGE END,BASLOW",2024-01-19T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
894797,"BRIDGE END,BASLOW",2024-01-19T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
894797,"BRIDGE END,BASLOW",2024-01-19T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
894797,"BRIDGE END,BASLOW",2024-01-19T03:20:00.000+00:00,feeder,,L3 Active Power,kW,9.69
894797,"BRIDGE END,BASLOW",2024-01-19T03:20:00.000+00:00,feeder,,L2 Active Power,kW,3.98
894797,"BRIDGE END,BASLOW",2024-01-19T03:20:00.000+00:00,feeder,,L1 Active Power,kW,1.1
894797,"BRIDGE END,BASLOW",2024-01-19T03:20:00.000+00:00,feeder,,N Current (RMS),A,31.6
894797,"BRIDGE END,BASLOW",2024-01-19T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.5
894797,"BRIDGE END,BASLOW",2024-01-19T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
894797,"BRIDGE END,BASLOW",2024-01-19T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
894797,"BRIDGE END,BASLOW",2024-01-19T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.29
894797,"BRIDGE END,BASLOW",2024-01-19T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.34
894797,"BRIDGE END,BASLOW",2024-01-19T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.14
894797,"BRIDGE END,BASLOW",2024-01-19T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.71
894797,"BRIDGE END,BASLOW",2024-01-19T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.49
894797,"BRIDGE END,BASLOW",2024-01-19T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.24
894797,"BRIDGE END,BASLOW",2024-01-19T03:20:00.000+00:00,feeder,03,N Current (RMS),A,38.5
894797,"BRIDGE END,BASLOW",2024-01-19T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,52.4
894797,"BRIDGE END,BASLOW",2024-01-19T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,31.2
894797,"BRIDGE END,BASLOW",2024-01-19T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,14.2
894797,"BRIDGE END,BASLOW",2024-01-19T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
894797,"BRIDGE END,BASLOW",2024-01-19T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.82
894797,"BRIDGE END,BASLOW",2024-01-19T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.02
894797,"BRIDGE END,BASLOW",2024-01-19T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.49
894797,"BRIDGE END,BASLOW",2024-01-19T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.45
894797,"BRIDGE END,BASLOW",2024-01-19T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.91
894797,"BRIDGE END,BASLOW",2024-01-19T03:20:00.000+00:00,feeder,02,N Current (RMS),A,35.9
894797,"BRIDGE END,BASLOW",2024-01-19T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,23.1
894797,"BRIDGE END,BASLOW",2024-01-19T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,51.8
894797,"BRIDGE END,BASLOW",2024-01-19T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,56.7
894797,"BRIDGE END,BASLOW",2024-01-19T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.06
894797,"BRIDGE END,BASLOW",2024-01-19T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.08
894797,"BRIDGE END,BASLOW",2024-01-19T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.09
894797,"BRIDGE END,BASLOW",2024-01-19T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.02
894797,"BRIDGE END,BASLOW",2024-01-19T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,-0.06
894797,"BRIDGE END,BASLOW",2024-01-19T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,-0.15
894797,"BRIDGE END,BASLOW",2024-01-19T03:20:00.000+00:00,feeder,01,N Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-19T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.5
894797,"BRIDGE END,BASLOW",2024-01-19T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-19T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.9
894797,"BRIDGE END,BASLOW",2024-01-19T03:20:00.000+00:00,transformer,,Temperature,C,7.6
894797,"BRIDGE END,BASLOW",2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
894797,"BRIDGE END,BASLOW",2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
894797,"BRIDGE END,BASLOW",2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
894797,"BRIDGE END,BASLOW",2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
894797,"BRIDGE END,BASLOW",2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
894797,"BRIDGE END,BASLOW",2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.0
894797,"BRIDGE END,BASLOW",2024-01-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
894797,"BRIDGE END,BASLOW",2024-01-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
894797,"BRIDGE END,BASLOW",2024-01-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
894797,"BRIDGE END,BASLOW",2024-01-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,27.87
894797,"BRIDGE END,BASLOW",2024-01-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,23.86
894797,"BRIDGE END,BASLOW",2024-01-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,18.1
894797,"BRIDGE END,BASLOW",2024-01-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,54.8
894797,"BRIDGE END,BASLOW",2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
894797,"BRIDGE END,BASLOW",2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
894797,"BRIDGE END,BASLOW",2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
894797,"BRIDGE END,BASLOW",2024-01-19T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
894797,"BRIDGE END,BASLOW",2024-01-19T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
894797,"BRIDGE END,BASLOW",2024-01-19T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
894797,"BRIDGE END,BASLOW",2024-01-19T03:10:00.000+00:00,feeder,,L3 Active Power,kW,9.23
894797,"BRIDGE END,BASLOW",2024-01-19T03:10:00.000+00:00,feeder,,L2 Active Power,kW,4.37
894797,"BRIDGE END,BASLOW",2024-01-19T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.6
894797,"BRIDGE END,BASLOW",2024-01-19T03:10:00.000+00:00,feeder,,N Current (RMS),A,30.8
894797,"BRIDGE END,BASLOW",2024-01-19T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.8
894797,"BRIDGE END,BASLOW",2024-01-19T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
894797,"BRIDGE END,BASLOW",2024-01-19T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.0
894797,"BRIDGE END,BASLOW",2024-01-19T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.8
894797,"BRIDGE END,BASLOW",2024-01-19T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.51
894797,"BRIDGE END,BASLOW",2024-01-19T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.04
894797,"BRIDGE END,BASLOW",2024-01-19T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.63
894797,"BRIDGE END,BASLOW",2024-01-19T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.88
894797,"BRIDGE END,BASLOW",2024-01-19T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.9
894797,"BRIDGE END,BASLOW",2024-01-19T03:10:00.000+00:00,feeder,03,N Current (RMS),A,31.7
894797,"BRIDGE END,BASLOW",2024-01-19T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,43.8
894797,"BRIDGE END,BASLOW",2024-01-19T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,29.2
894797,"BRIDGE END,BASLOW",2024-01-19T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.8
894797,"BRIDGE END,BASLOW",2024-01-19T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.61
894797,"BRIDGE END,BASLOW",2024-01-19T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.48
894797,"BRIDGE END,BASLOW",2024-01-19T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
894797,"BRIDGE END,BASLOW",2024-01-19T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.73
894797,"BRIDGE END,BASLOW",2024-01-19T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.58
894797,"BRIDGE END,BASLOW",2024-01-19T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,16.24
894797,"BRIDGE END,BASLOW",2024-01-19T03:10:00.000+00:00,feeder,02,N Current (RMS),A,36.7
894797,"BRIDGE END,BASLOW",2024-01-19T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.0
894797,"BRIDGE END,BASLOW",2024-01-19T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,52.3
894797,"BRIDGE END,BASLOW",2024-01-19T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,65.9
894797,"BRIDGE END,BASLOW",2024-01-19T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.05
894797,"BRIDGE END,BASLOW",2024-01-19T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.09
894797,"BRIDGE END,BASLOW",2024-01-19T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.1
894797,"BRIDGE END,BASLOW",2024-01-19T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.03
894797,"BRIDGE END,BASLOW",2024-01-19T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,-0.05
894797,"BRIDGE END,BASLOW",2024-01-19T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,-0.14
894797,"BRIDGE END,BASLOW",2024-01-19T03:10:00.000+00:00,feeder,01,N Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-19T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,0.5
894797,"BRIDGE END,BASLOW",2024-01-19T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-19T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-19T03:10:00.000+00:00,transformer,,Temperature,C,7.6
894797,"BRIDGE END,BASLOW",2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
894797,"BRIDGE END,BASLOW",2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
894797,"BRIDGE END,BASLOW",2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
894797,"BRIDGE END,BASLOW",2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
894797,"BRIDGE END,BASLOW",2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
894797,"BRIDGE END,BASLOW",2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.91
894797,"BRIDGE END,BASLOW",2024-01-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
894797,"BRIDGE END,BASLOW",2024-01-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
894797,"BRIDGE END,BASLOW",2024-01-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
894797,"BRIDGE END,BASLOW",2024-01-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,25.56
894797,"BRIDGE END,BASLOW",2024-01-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,23.78
894797,"BRIDGE END,BASLOW",2024-01-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,19.61
894797,"BRIDGE END,BASLOW",2024-01-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,44.2
894797,"BRIDGE END,BASLOW",2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
894797,"BRIDGE END,BASLOW",2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
894797,"BRIDGE END,BASLOW",2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
894797,"BRIDGE END,BASLOW",2024-01-19T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
894797,"BRIDGE END,BASLOW",2024-01-19T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
894797,"BRIDGE END,BASLOW",2024-01-19T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
894797,"BRIDGE END,BASLOW",2024-01-19T03:00:00.000+00:00,feeder,,L3 Active Power,kW,7.44
894797,"BRIDGE END,BASLOW",2024-01-19T03:00:00.000+00:00,feeder,,L2 Active Power,kW,4.32
894797,"BRIDGE END,BASLOW",2024-01-19T03:00:00.000+00:00,feeder,,L1 Active Power,kW,1.19
894797,"BRIDGE END,BASLOW",2024-01-19T03:00:00.000+00:00,feeder,,N Current (RMS),A,22.6
894797,"BRIDGE END,BASLOW",2024-01-19T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.6
894797,"BRIDGE END,BASLOW",2024-01-19T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
894797,"BRIDGE END,BASLOW",2024-01-19T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
894797,"BRIDGE END,BASLOW",2024-01-19T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.63
894797,"BRIDGE END,BASLOW",2024-01-19T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.59
894797,"BRIDGE END,BASLOW",2024-01-19T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.4
894797,"BRIDGE END,BASLOW",2024-01-19T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.34
894797,"BRIDGE END,BASLOW",2024-01-19T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.44
894797,"BRIDGE END,BASLOW",2024-01-19T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.96
894797,"BRIDGE END,BASLOW",2024-01-19T03:00:00.000+00:00,feeder,03,N Current (RMS),A,39.1
894797,"BRIDGE END,BASLOW",2024-01-19T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,50.9
894797,"BRIDGE END,BASLOW",2024-01-19T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,23.4
894797,"BRIDGE END,BASLOW",2024-01-19T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.5
894797,"BRIDGE END,BASLOW",2024-01-19T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
894797,"BRIDGE END,BASLOW",2024-01-19T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.18
894797,"BRIDGE END,BASLOW",2024-01-19T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.45
894797,"BRIDGE END,BASLOW",2024-01-19T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.73
894797,"BRIDGE END,BASLOW",2024-01-19T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.21
894797,"BRIDGE END,BASLOW",2024-01-19T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.93
894797,"BRIDGE END,BASLOW",2024-01-19T03:00:00.000+00:00,feeder,02,N Current (RMS),A,39.4
894797,"BRIDGE END,BASLOW",2024-01-19T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.4
894797,"BRIDGE END,BASLOW",2024-01-19T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,46.8
894797,"BRIDGE END,BASLOW",2024-01-19T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,68.4
894797,"BRIDGE END,BASLOW",2024-01-19T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.02
894797,"BRIDGE END,BASLOW",2024-01-19T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.1
894797,"BRIDGE END,BASLOW",2024-01-19T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.07
894797,"BRIDGE END,BASLOW",2024-01-19T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.02
894797,"BRIDGE END,BASLOW",2024-01-19T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,-0.03
894797,"BRIDGE END,BASLOW",2024-01-19T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,-0.11
894797,"BRIDGE END,BASLOW",2024-01-19T03:00:00.000+00:00,feeder,01,N Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-19T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.5
894797,"BRIDGE END,BASLOW",2024-01-19T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-19T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.7
894797,"BRIDGE END,BASLOW",2024-01-19T03:00:00.000+00:00,transformer,,Temperature,C,7.7
894797,"BRIDGE END,BASLOW",2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
894797,"BRIDGE END,BASLOW",2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
894797,"BRIDGE END,BASLOW",2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
894797,"BRIDGE END,BASLOW",2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
894797,"BRIDGE END,BASLOW",2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
894797,"BRIDGE END,BASLOW",2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.91
894797,"BRIDGE END,BASLOW",2024-01-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
894797,"BRIDGE END,BASLOW",2024-01-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
894797,"BRIDGE END,BASLOW",2024-01-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
894797,"BRIDGE END,BASLOW",2024-01-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,25.49
894797,"BRIDGE END,BASLOW",2024-01-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,20.94
894797,"BRIDGE END,BASLOW",2024-01-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,20.97
894797,"BRIDGE END,BASLOW",2024-01-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,42.8
894797,"BRIDGE END,BASLOW",2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
894797,"BRIDGE END,BASLOW",2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
894797,"BRIDGE END,BASLOW",2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
894797,"BRIDGE END,BASLOW",2024-01-19T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
894797,"BRIDGE END,BASLOW",2024-01-19T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
894797,"BRIDGE END,BASLOW",2024-01-19T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
894797,"BRIDGE END,BASLOW",2024-01-19T02:50:00.000+00:00,feeder,,L3 Active Power,kW,8.21
894797,"BRIDGE END,BASLOW",2024-01-19T02:50:00.000+00:00,feeder,,L2 Active Power,kW,4.33
894797,"BRIDGE END,BASLOW",2024-01-19T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.68
894797,"BRIDGE END,BASLOW",2024-01-19T02:50:00.000+00:00,feeder,,N Current (RMS),A,27.2
894797,"BRIDGE END,BASLOW",2024-01-19T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.6
894797,"BRIDGE END,BASLOW",2024-01-19T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
894797,"BRIDGE END,BASLOW",2024-01-19T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.3
894797,"BRIDGE END,BASLOW",2024-01-19T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.41
894797,"BRIDGE END,BASLOW",2024-01-19T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.47
894797,"BRIDGE END,BASLOW",2024-01-19T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.24
894797,"BRIDGE END,BASLOW",2024-01-19T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.12
894797,"BRIDGE END,BASLOW",2024-01-19T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.33
894797,"BRIDGE END,BASLOW",2024-01-19T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.08
894797,"BRIDGE END,BASLOW",2024-01-19T02:50:00.000+00:00,feeder,03,N Current (RMS),A,32.1
894797,"BRIDGE END,BASLOW",2024-01-19T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,45.5
894797,"BRIDGE END,BASLOW",2024-01-19T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,30.5
894797,"BRIDGE END,BASLOW",2024-01-19T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,13.7
894797,"BRIDGE END,BASLOW",2024-01-19T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
894797,"BRIDGE END,BASLOW",2024-01-19T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.25
894797,"BRIDGE END,BASLOW",2024-01-19T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.05
894797,"BRIDGE END,BASLOW",2024-01-19T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.91
894797,"BRIDGE END,BASLOW",2024-01-19T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.08
894797,"BRIDGE END,BASLOW",2024-01-19T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.12
894797,"BRIDGE END,BASLOW",2024-01-19T02:50:00.000+00:00,feeder,02,N Current (RMS),A,32.9
894797,"BRIDGE END,BASLOW",2024-01-19T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.6
894797,"BRIDGE END,BASLOW",2024-01-19T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,50.6
894797,"BRIDGE END,BASLOW",2024-01-19T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,61.0
894797,"BRIDGE END,BASLOW",2024-01-19T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.05
894797,"BRIDGE END,BASLOW",2024-01-19T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.08
894797,"BRIDGE END,BASLOW",2024-01-19T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.09
894797,"BRIDGE END,BASLOW",2024-01-19T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.02
894797,"BRIDGE END,BASLOW",2024-01-19T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,-0.05
894797,"BRIDGE END,BASLOW",2024-01-19T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,-0.14
894797,"BRIDGE END,BASLOW",2024-01-19T02:50:00.000+00:00,feeder,01,N Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-19T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,0.5
894797,"BRIDGE END,BASLOW",2024-01-19T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-19T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-19T02:50:00.000+00:00,transformer,,Temperature,C,7.7
894797,"BRIDGE END,BASLOW",2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
894797,"BRIDGE END,BASLOW",2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
894797,"BRIDGE END,BASLOW",2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
894797,"BRIDGE END,BASLOW",2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
894797,"BRIDGE END,BASLOW",2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
894797,"BRIDGE END,BASLOW",2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.49
894797,"BRIDGE END,BASLOW",2024-01-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
894797,"BRIDGE END,BASLOW",2024-01-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
894797,"BRIDGE END,BASLOW",2024-01-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
894797,"BRIDGE END,BASLOW",2024-01-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,25.22
894797,"BRIDGE END,BASLOW",2024-01-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,23.7
894797,"BRIDGE END,BASLOW",2024-01-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,18.74
894797,"BRIDGE END,BASLOW",2024-01-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,46.1
894797,"BRIDGE END,BASLOW",2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
894797,"BRIDGE END,BASLOW",2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
894797,"BRIDGE END,BASLOW",2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
894797,"BRIDGE END,BASLOW",2024-01-19T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
894797,"BRIDGE END,BASLOW",2024-01-19T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
894797,"BRIDGE END,BASLOW",2024-01-19T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
894797,"BRIDGE END,BASLOW",2024-01-19T02:40:00.000+00:00,feeder,,L3 Active Power,kW,9.35
894797,"BRIDGE END,BASLOW",2024-01-19T02:40:00.000+00:00,feeder,,L2 Active Power,kW,4.15
894797,"BRIDGE END,BASLOW",2024-01-19T02:40:00.000+00:00,feeder,,L1 Active Power,kW,1.36
894797,"BRIDGE END,BASLOW",2024-01-19T02:40:00.000+00:00,feeder,,N Current (RMS),A,30.4
894797,"BRIDGE END,BASLOW",2024-01-19T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.0
894797,"BRIDGE END,BASLOW",2024-01-19T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
894797,"BRIDGE END,BASLOW",2024-01-19T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.1
894797,"BRIDGE END,BASLOW",2024-01-19T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.57
894797,"BRIDGE END,BASLOW",2024-01-19T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.4
894797,"BRIDGE END,BASLOW",2024-01-19T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.48
894797,"BRIDGE END,BASLOW",2024-01-19T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.21
894797,"BRIDGE END,BASLOW",2024-01-19T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.02
894797,"BRIDGE END,BASLOW",2024-01-19T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.91
894797,"BRIDGE END,BASLOW",2024-01-19T02:40:00.000+00:00,feeder,03,N Current (RMS),A,40.4
894797,"BRIDGE END,BASLOW",2024-01-19T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,54.8
894797,"BRIDGE END,BASLOW",2024-01-19T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,29.6
894797,"BRIDGE END,BASLOW",2024-01-19T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.5
894797,"BRIDGE END,BASLOW",2024-01-19T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
894797,"BRIDGE END,BASLOW",2024-01-19T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.13
894797,"BRIDGE END,BASLOW",2024-01-19T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
894797,"BRIDGE END,BASLOW",2024-01-19T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.92
894797,"BRIDGE END,BASLOW",2024-01-19T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.43
894797,"BRIDGE END,BASLOW",2024-01-19T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.64
894797,"BRIDGE END,BASLOW",2024-01-19T02:40:00.000+00:00,feeder,02,N Current (RMS),A,35.7
894797,"BRIDGE END,BASLOW",2024-01-19T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,24.8
894797,"BRIDGE END,BASLOW",2024-01-19T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,51.6
894797,"BRIDGE END,BASLOW",2024-01-19T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,63.3
894797,"BRIDGE END,BASLOW",2024-01-19T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.05
894797,"BRIDGE END,BASLOW",2024-01-19T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.09
894797,"BRIDGE END,BASLOW",2024-01-19T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.08
894797,"BRIDGE END,BASLOW",2024-01-19T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.02
894797,"BRIDGE END,BASLOW",2024-01-19T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,-0.05
894797,"BRIDGE END,BASLOW",2024-01-19T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,-0.14
894797,"BRIDGE END,BASLOW",2024-01-19T02:40:00.000+00:00,feeder,01,N Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-19T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.5
894797,"BRIDGE END,BASLOW",2024-01-19T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-19T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-19T02:40:00.000+00:00,transformer,,Temperature,C,7.8
894797,"BRIDGE END,BASLOW",2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
894797,"BRIDGE END,BASLOW",2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
894797,"BRIDGE END,BASLOW",2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
894797,"BRIDGE END,BASLOW",2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
894797,"BRIDGE END,BASLOW",2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
894797,"BRIDGE END,BASLOW",2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
894797,"BRIDGE END,BASLOW",2024-01-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
894797,"BRIDGE END,BASLOW",2024-01-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
894797,"BRIDGE END,BASLOW",2024-01-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
894797,"BRIDGE END,BASLOW",2024-01-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,28.47
894797,"BRIDGE END,BASLOW",2024-01-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,23.54
894797,"BRIDGE END,BASLOW",2024-01-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,19.77
894797,"BRIDGE END,BASLOW",2024-01-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,51.5
894797,"BRIDGE END,BASLOW",2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
894797,"BRIDGE END,BASLOW",2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
894797,"BRIDGE END,BASLOW",2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
894797,"BRIDGE END,BASLOW",2024-01-19T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
894797,"BRIDGE END,BASLOW",2024-01-19T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
894797,"BRIDGE END,BASLOW",2024-01-19T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
894797,"BRIDGE END,BASLOW",2024-01-19T02:30:00.000+00:00,feeder,,L3 Active Power,kW,11.66
894797,"BRIDGE END,BASLOW",2024-01-19T02:30:00.000+00:00,feeder,,L2 Active Power,kW,3.96
894797,"BRIDGE END,BASLOW",2024-01-19T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.69
894797,"BRIDGE END,BASLOW",2024-01-19T02:30:00.000+00:00,feeder,,N Current (RMS),A,41.1
894797,"BRIDGE END,BASLOW",2024-01-19T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,47.3
894797,"BRIDGE END,BASLOW",2024-01-19T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
894797,"BRIDGE END,BASLOW",2024-01-19T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
894797,"BRIDGE END,BASLOW",2024-01-19T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.49
894797,"BRIDGE END,BASLOW",2024-01-19T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.44
894797,"BRIDGE END,BASLOW",2024-01-19T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.34
894797,"BRIDGE END,BASLOW",2024-01-19T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.69
894797,"BRIDGE END,BASLOW",2024-01-19T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.11
894797,"BRIDGE END,BASLOW",2024-01-19T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.97
894797,"BRIDGE END,BASLOW",2024-01-19T02:30:00.000+00:00,feeder,03,N Current (RMS),A,35.5
894797,"BRIDGE END,BASLOW",2024-01-19T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,47.9
894797,"BRIDGE END,BASLOW",2024-01-19T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,26.2
894797,"BRIDGE END,BASLOW",2024-01-19T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.4
894797,"BRIDGE END,BASLOW",2024-01-19T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
894797,"BRIDGE END,BASLOW",2024-01-19T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.48
894797,"BRIDGE END,BASLOW",2024-01-19T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.43
894797,"BRIDGE END,BASLOW",2024-01-19T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.37
894797,"BRIDGE END,BASLOW",2024-01-19T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.79
894797,"BRIDGE END,BASLOW",2024-01-19T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,18.76
894797,"BRIDGE END,BASLOW",2024-01-19T02:30:00.000+00:00,feeder,02,N Current (RMS),A,41.2
894797,"BRIDGE END,BASLOW",2024-01-19T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,26.3
894797,"BRIDGE END,BASLOW",2024-01-19T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,45.4
894797,"BRIDGE END,BASLOW",2024-01-19T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,75.9
894797,"BRIDGE END,BASLOW",2024-01-19T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.01
894797,"BRIDGE END,BASLOW",2024-01-19T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.11
894797,"BRIDGE END,BASLOW",2024-01-19T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.05
894797,"BRIDGE END,BASLOW",2024-01-19T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.01
894797,"BRIDGE END,BASLOW",2024-01-19T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,-0.02
894797,"BRIDGE END,BASLOW",2024-01-19T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,-0.11
894797,"BRIDGE END,BASLOW",2024-01-19T02:30:00.000+00:00,feeder,01,N Current (RMS),A,0.5
894797,"BRIDGE END,BASLOW",2024-01-19T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.5
894797,"BRIDGE END,BASLOW",2024-01-19T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-19T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.7
894797,"BRIDGE END,BASLOW",2024-01-19T02:30:00.000+00:00,transformer,,Temperature,C,7.8
894797,"BRIDGE END,BASLOW",2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
894797,"BRIDGE END,BASLOW",2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
894797,"BRIDGE END,BASLOW",2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
894797,"BRIDGE END,BASLOW",2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
894797,"BRIDGE END,BASLOW",2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
894797,"BRIDGE END,BASLOW",2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
894797,"BRIDGE END,BASLOW",2024-01-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
894797,"BRIDGE END,BASLOW",2024-01-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
894797,"BRIDGE END,BASLOW",2024-01-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
894797,"BRIDGE END,BASLOW",2024-01-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,29.7
894797,"BRIDGE END,BASLOW",2024-01-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,20.84
894797,"BRIDGE END,BASLOW",2024-01-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,22.32
894797,"BRIDGE END,BASLOW",2024-01-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,51.2
894797,"BRIDGE END,BASLOW",2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
894797,"BRIDGE END,BASLOW",2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
