Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894797,"BRIDGE END,BASLOW",2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
894797,"BRIDGE END,BASLOW",2024-01-19T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
894797,"BRIDGE END,BASLOW",2024-01-19T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
894797,"BRIDGE END,BASLOW",2024-01-19T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
894797,"BRIDGE END,BASLOW",2024-01-19T02:20:00.000+00:00,feeder,,L3 Active Power,kW,12.57
894797,"BRIDGE END,BASLOW",2024-01-19T02:20:00.000+00:00,feeder,,L2 Active Power,kW,3.66
894797,"BRIDGE END,BASLOW",2024-01-19T02:20:00.000+00:00,feeder,,L1 Active Power,kW,1.61
894797,"BRIDGE END,BASLOW",2024-01-19T02:20:00.000+00:00,feeder,,N Current (RMS),A,41.8
894797,"BRIDGE END,BASLOW",2024-01-19T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,50.7
894797,"BRIDGE END,BASLOW",2024-01-19T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
894797,"BRIDGE END,BASLOW",2024-01-19T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
894797,"BRIDGE END,BASLOW",2024-01-19T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.6
894797,"BRIDGE END,BASLOW",2024-01-19T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.23
894797,"BRIDGE END,BASLOW",2024-01-19T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.34
894797,"BRIDGE END,BASLOW",2024-01-19T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.97
894797,"BRIDGE END,BASLOW",2024-01-19T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.05
894797,"BRIDGE END,BASLOW",2024-01-19T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.95
894797,"BRIDGE END,BASLOW",2024-01-19T02:20:00.000+00:00,feeder,03,N Current (RMS),A,39.4
894797,"BRIDGE END,BASLOW",2024-01-19T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,53.5
894797,"BRIDGE END,BASLOW",2024-01-19T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,29.5
894797,"BRIDGE END,BASLOW",2024-01-19T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.4
894797,"BRIDGE END,BASLOW",2024-01-19T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.98
894797,"BRIDGE END,BASLOW",2024-01-19T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.63
894797,"BRIDGE END,BASLOW",2024-01-19T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.14
894797,"BRIDGE END,BASLOW",2024-01-19T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.4
894797,"BRIDGE END,BASLOW",2024-01-19T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.85
894797,"BRIDGE END,BASLOW",2024-01-19T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,17.52
894797,"BRIDGE END,BASLOW",2024-01-19T02:20:00.000+00:00,feeder,02,N Current (RMS),A,38.2
894797,"BRIDGE END,BASLOW",2024-01-19T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,27.0
894797,"BRIDGE END,BASLOW",2024-01-19T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,42.2
894797,"BRIDGE END,BASLOW",2024-01-19T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,71.0
894797,"BRIDGE END,BASLOW",2024-01-19T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.01
894797,"BRIDGE END,BASLOW",2024-01-19T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.1
894797,"BRIDGE END,BASLOW",2024-01-19T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
894797,"BRIDGE END,BASLOW",2024-01-19T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
894797,"BRIDGE END,BASLOW",2024-01-19T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,-0.01
894797,"BRIDGE END,BASLOW",2024-01-19T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,-0.11
894797,"BRIDGE END,BASLOW",2024-01-19T02:20:00.000+00:00,feeder,01,N Current (RMS),A,0.5
894797,"BRIDGE END,BASLOW",2024-01-19T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.5
894797,"BRIDGE END,BASLOW",2024-01-19T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-19T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.7
894797,"BRIDGE END,BASLOW",2024-01-19T02:20:00.000+00:00,transformer,,Temperature,C,7.8
894797,"BRIDGE END,BASLOW",2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
894797,"BRIDGE END,BASLOW",2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
894797,"BRIDGE END,BASLOW",2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
894797,"BRIDGE END,BASLOW",2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
894797,"BRIDGE END,BASLOW",2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
894797,"BRIDGE END,BASLOW",2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.43
894797,"BRIDGE END,BASLOW",2024-01-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
894797,"BRIDGE END,BASLOW",2024-01-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
894797,"BRIDGE END,BASLOW",2024-01-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
894797,"BRIDGE END,BASLOW",2024-01-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,31.94
894797,"BRIDGE END,BASLOW",2024-01-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,20.56
894797,"BRIDGE END,BASLOW",2024-01-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,21.97
894797,"BRIDGE END,BASLOW",2024-01-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,61.8
894797,"BRIDGE END,BASLOW",2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
894797,"BRIDGE END,BASLOW",2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
894797,"BRIDGE END,BASLOW",2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
894797,"BRIDGE END,BASLOW",2024-01-19T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
894797,"BRIDGE END,BASLOW",2024-01-19T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
894797,"BRIDGE END,BASLOW",2024-01-19T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
894797,"BRIDGE END,BASLOW",2024-01-19T02:10:00.000+00:00,feeder,,L3 Active Power,kW,10.22
894797,"BRIDGE END,BASLOW",2024-01-19T02:10:00.000+00:00,feeder,,L2 Active Power,kW,3.81
894797,"BRIDGE END,BASLOW",2024-01-19T02:10:00.000+00:00,feeder,,L1 Active Power,kW,1.18
894797,"BRIDGE END,BASLOW",2024-01-19T02:10:00.000+00:00,feeder,,N Current (RMS),A,33.4
894797,"BRIDGE END,BASLOW",2024-01-19T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.4
894797,"BRIDGE END,BASLOW",2024-01-19T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
894797,"BRIDGE END,BASLOW",2024-01-19T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
894797,"BRIDGE END,BASLOW",2024-01-19T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.58
894797,"BRIDGE END,BASLOW",2024-01-19T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.39
894797,"BRIDGE END,BASLOW",2024-01-19T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.44
894797,"BRIDGE END,BASLOW",2024-01-19T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.33
894797,"BRIDGE END,BASLOW",2024-01-19T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.28
894797,"BRIDGE END,BASLOW",2024-01-19T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.82
894797,"BRIDGE END,BASLOW",2024-01-19T02:10:00.000+00:00,feeder,03,N Current (RMS),A,33.1
894797,"BRIDGE END,BASLOW",2024-01-19T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,46.4
894797,"BRIDGE END,BASLOW",2024-01-19T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,30.6
894797,"BRIDGE END,BASLOW",2024-01-19T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.1
894797,"BRIDGE END,BASLOW",2024-01-19T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.15
894797,"BRIDGE END,BASLOW",2024-01-19T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.96
894797,"BRIDGE END,BASLOW",2024-01-19T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.65
894797,"BRIDGE END,BASLOW",2024-01-19T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.88
894797,"BRIDGE END,BASLOW",2024-01-19T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.97
894797,"BRIDGE END,BASLOW",2024-01-19T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.87
894797,"BRIDGE END,BASLOW",2024-01-19T02:10:00.000+00:00,feeder,02,N Current (RMS),A,35.0
894797,"BRIDGE END,BASLOW",2024-01-19T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.8
894797,"BRIDGE END,BASLOW",2024-01-19T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,50.8
894797,"BRIDGE END,BASLOW",2024-01-19T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,64.6
894797,"BRIDGE END,BASLOW",2024-01-19T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.04
894797,"BRIDGE END,BASLOW",2024-01-19T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.09
894797,"BRIDGE END,BASLOW",2024-01-19T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.08
894797,"BRIDGE END,BASLOW",2024-01-19T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.02
894797,"BRIDGE END,BASLOW",2024-01-19T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,-0.04
894797,"BRIDGE END,BASLOW",2024-01-19T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,-0.14
894797,"BRIDGE END,BASLOW",2024-01-19T02:10:00.000+00:00,feeder,01,N Current (RMS),A,0.5
894797,"BRIDGE END,BASLOW",2024-01-19T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,0.5
894797,"BRIDGE END,BASLOW",2024-01-19T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-19T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-19T02:10:00.000+00:00,transformer,,Temperature,C,7.8
894797,"BRIDGE END,BASLOW",2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
894797,"BRIDGE END,BASLOW",2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
894797,"BRIDGE END,BASLOW",2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
894797,"BRIDGE END,BASLOW",2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
894797,"BRIDGE END,BASLOW",2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
894797,"BRIDGE END,BASLOW",2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
894797,"BRIDGE END,BASLOW",2024-01-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
894797,"BRIDGE END,BASLOW",2024-01-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
894797,"BRIDGE END,BASLOW",2024-01-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
894797,"BRIDGE END,BASLOW",2024-01-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,27.41
894797,"BRIDGE END,BASLOW",2024-01-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,23.01
894797,"BRIDGE END,BASLOW",2024-01-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,19.74
894797,"BRIDGE END,BASLOW",2024-01-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,47.9
894797,"BRIDGE END,BASLOW",2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
894797,"BRIDGE END,BASLOW",2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
894797,"BRIDGE END,BASLOW",2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
894797,"BRIDGE END,BASLOW",2024-01-19T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
894797,"BRIDGE END,BASLOW",2024-01-19T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
894797,"BRIDGE END,BASLOW",2024-01-19T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
894797,"BRIDGE END,BASLOW",2024-01-19T02:00:00.000+00:00,feeder,,L3 Active Power,kW,10.37
894797,"BRIDGE END,BASLOW",2024-01-19T02:00:00.000+00:00,feeder,,L2 Active Power,kW,3.56
894797,"BRIDGE END,BASLOW",2024-01-19T02:00:00.000+00:00,feeder,,L1 Active Power,kW,1.3
894797,"BRIDGE END,BASLOW",2024-01-19T02:00:00.000+00:00,feeder,,N Current (RMS),A,34.9
894797,"BRIDGE END,BASLOW",2024-01-19T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.9
894797,"BRIDGE END,BASLOW",2024-01-19T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
894797,"BRIDGE END,BASLOW",2024-01-19T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.1
894797,"BRIDGE END,BASLOW",2024-01-19T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.42
894797,"BRIDGE END,BASLOW",2024-01-19T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.54
894797,"BRIDGE END,BASLOW",2024-01-19T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.44
894797,"BRIDGE END,BASLOW",2024-01-19T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.85
894797,"BRIDGE END,BASLOW",2024-01-19T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.06
894797,"BRIDGE END,BASLOW",2024-01-19T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.91
894797,"BRIDGE END,BASLOW",2024-01-19T02:00:00.000+00:00,feeder,03,N Current (RMS),A,40.2
894797,"BRIDGE END,BASLOW",2024-01-19T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,53.0
894797,"BRIDGE END,BASLOW",2024-01-19T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,21.9
894797,"BRIDGE END,BASLOW",2024-01-19T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.5
894797,"BRIDGE END,BASLOW",2024-01-19T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
894797,"BRIDGE END,BASLOW",2024-01-19T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.88
894797,"BRIDGE END,BASLOW",2024-01-19T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
894797,"BRIDGE END,BASLOW",2024-01-19T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.96
894797,"BRIDGE END,BASLOW",2024-01-19T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,18.42
894797,"BRIDGE END,BASLOW",2024-01-19T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.45
894797,"BRIDGE END,BASLOW",2024-01-19T02:00:00.000+00:00,feeder,02,N Current (RMS),A,46.2
894797,"BRIDGE END,BASLOW",2024-01-19T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,25.1
894797,"BRIDGE END,BASLOW",2024-01-19T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,75.6
894797,"BRIDGE END,BASLOW",2024-01-19T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,66.4
894797,"BRIDGE END,BASLOW",2024-01-19T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.09
894797,"BRIDGE END,BASLOW",2024-01-19T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.09
894797,"BRIDGE END,BASLOW",2024-01-19T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.16
894797,"BRIDGE END,BASLOW",2024-01-19T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.04
894797,"BRIDGE END,BASLOW",2024-01-19T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,-0.11
894797,"BRIDGE END,BASLOW",2024-01-19T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,-0.2
894797,"BRIDGE END,BASLOW",2024-01-19T02:00:00.000+00:00,feeder,01,N Current (RMS),A,0.7
894797,"BRIDGE END,BASLOW",2024-01-19T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-19T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
894797,"BRIDGE END,BASLOW",2024-01-19T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,1.1
894797,"BRIDGE END,BASLOW",2024-01-19T02:00:00.000+00:00,transformer,,Temperature,C,7.8
894797,"BRIDGE END,BASLOW",2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
894797,"BRIDGE END,BASLOW",2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
894797,"BRIDGE END,BASLOW",2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
894797,"BRIDGE END,BASLOW",2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
894797,"BRIDGE END,BASLOW",2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
894797,"BRIDGE END,BASLOW",2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
894797,"BRIDGE END,BASLOW",2024-01-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
894797,"BRIDGE END,BASLOW",2024-01-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
894797,"BRIDGE END,BASLOW",2024-01-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
894797,"BRIDGE END,BASLOW",2024-01-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,29.14
894797,"BRIDGE END,BASLOW",2024-01-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,26.93
894797,"BRIDGE END,BASLOW",2024-01-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,20.46
894797,"BRIDGE END,BASLOW",2024-01-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,56.2
894797,"BRIDGE END,BASLOW",2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
894797,"BRIDGE END,BASLOW",2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
894797,"BRIDGE END,BASLOW",2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
894797,"BRIDGE END,BASLOW",2024-01-19T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
894797,"BRIDGE END,BASLOW",2024-01-19T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
894797,"BRIDGE END,BASLOW",2024-01-19T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
894797,"BRIDGE END,BASLOW",2024-01-19T01:50:00.000+00:00,feeder,,L3 Active Power,kW,9.98
894797,"BRIDGE END,BASLOW",2024-01-19T01:50:00.000+00:00,feeder,,L2 Active Power,kW,2.49
894797,"BRIDGE END,BASLOW",2024-01-19T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.98
894797,"BRIDGE END,BASLOW",2024-01-19T01:50:00.000+00:00,feeder,,N Current (RMS),A,35.3
894797,"BRIDGE END,BASLOW",2024-01-19T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.4
894797,"BRIDGE END,BASLOW",2024-01-19T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
894797,"BRIDGE END,BASLOW",2024-01-19T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
894797,"BRIDGE END,BASLOW",2024-01-19T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.75
894797,"BRIDGE END,BASLOW",2024-01-19T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.64
894797,"BRIDGE END,BASLOW",2024-01-19T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.39
894797,"BRIDGE END,BASLOW",2024-01-19T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.67
894797,"BRIDGE END,BASLOW",2024-01-19T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.04
894797,"BRIDGE END,BASLOW",2024-01-19T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.83
894797,"BRIDGE END,BASLOW",2024-01-19T01:50:00.000+00:00,feeder,03,N Current (RMS),A,35.8
894797,"BRIDGE END,BASLOW",2024-01-19T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,48.2
894797,"BRIDGE END,BASLOW",2024-01-19T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,22.2
894797,"BRIDGE END,BASLOW",2024-01-19T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,13.0
894797,"BRIDGE END,BASLOW",2024-01-19T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
894797,"BRIDGE END,BASLOW",2024-01-19T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.1
894797,"BRIDGE END,BASLOW",2024-01-19T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.51
894797,"BRIDGE END,BASLOW",2024-01-19T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.81
894797,"BRIDGE END,BASLOW",2024-01-19T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,20.02
894797,"BRIDGE END,BASLOW",2024-01-19T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.43
894797,"BRIDGE END,BASLOW",2024-01-19T01:50:00.000+00:00,feeder,02,N Current (RMS),A,48.1
894797,"BRIDGE END,BASLOW",2024-01-19T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,28.6
894797,"BRIDGE END,BASLOW",2024-01-19T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,82.3
894797,"BRIDGE END,BASLOW",2024-01-19T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,62.4
894797,"BRIDGE END,BASLOW",2024-01-19T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.11
894797,"BRIDGE END,BASLOW",2024-01-19T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.07
894797,"BRIDGE END,BASLOW",2024-01-19T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.17
894797,"BRIDGE END,BASLOW",2024-01-19T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.03
894797,"BRIDGE END,BASLOW",2024-01-19T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,-0.12
894797,"BRIDGE END,BASLOW",2024-01-19T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,-0.22
894797,"BRIDGE END,BASLOW",2024-01-19T01:50:00.000+00:00,feeder,01,N Current (RMS),A,0.7
894797,"BRIDGE END,BASLOW",2024-01-19T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,0.7
894797,"BRIDGE END,BASLOW",2024-01-19T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
894797,"BRIDGE END,BASLOW",2024-01-19T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,1.3
894797,"BRIDGE END,BASLOW",2024-01-19T01:50:00.000+00:00,transformer,,Temperature,C,7.9
894797,"BRIDGE END,BASLOW",2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
894797,"BRIDGE END,BASLOW",2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
894797,"BRIDGE END,BASLOW",2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
894797,"BRIDGE END,BASLOW",2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
894797,"BRIDGE END,BASLOW",2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
894797,"BRIDGE END,BASLOW",2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
894797,"BRIDGE END,BASLOW",2024-01-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
894797,"BRIDGE END,BASLOW",2024-01-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
894797,"BRIDGE END,BASLOW",2024-01-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
894797,"BRIDGE END,BASLOW",2024-01-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,28.42
894797,"BRIDGE END,BASLOW",2024-01-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,27.43
894797,"BRIDGE END,BASLOW",2024-01-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,19.01
894797,"BRIDGE END,BASLOW",2024-01-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,61.2
894797,"BRIDGE END,BASLOW",2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
894797,"BRIDGE END,BASLOW",2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
894797,"BRIDGE END,BASLOW",2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
894797,"BRIDGE END,BASLOW",2024-01-19T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
894797,"BRIDGE END,BASLOW",2024-01-19T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
894797,"BRIDGE END,BASLOW",2024-01-19T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
894797,"BRIDGE END,BASLOW",2024-01-19T01:40:00.000+00:00,feeder,,L3 Active Power,kW,10.46
894797,"BRIDGE END,BASLOW",2024-01-19T01:40:00.000+00:00,feeder,,L2 Active Power,kW,2.49
894797,"BRIDGE END,BASLOW",2024-01-19T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.52
894797,"BRIDGE END,BASLOW",2024-01-19T01:40:00.000+00:00,feeder,,N Current (RMS),A,38.2
894797,"BRIDGE END,BASLOW",2024-01-19T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,42.6
894797,"BRIDGE END,BASLOW",2024-01-19T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
894797,"BRIDGE END,BASLOW",2024-01-19T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.4
894797,"BRIDGE END,BASLOW",2024-01-19T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.5
894797,"BRIDGE END,BASLOW",2024-01-19T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.57
894797,"BRIDGE END,BASLOW",2024-01-19T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.5
894797,"BRIDGE END,BASLOW",2024-01-19T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.74
894797,"BRIDGE END,BASLOW",2024-01-19T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.13
894797,"BRIDGE END,BASLOW",2024-01-19T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.09
894797,"BRIDGE END,BASLOW",2024-01-19T01:40:00.000+00:00,feeder,03,N Current (RMS),A,39.8
894797,"BRIDGE END,BASLOW",2024-01-19T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,52.6
894797,"BRIDGE END,BASLOW",2024-01-19T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,26.4
894797,"BRIDGE END,BASLOW",2024-01-19T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,14.2
894797,"BRIDGE END,BASLOW",2024-01-19T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
894797,"BRIDGE END,BASLOW",2024-01-19T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.74
894797,"BRIDGE END,BASLOW",2024-01-19T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
894797,"BRIDGE END,BASLOW",2024-01-19T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.47
894797,"BRIDGE END,BASLOW",2024-01-19T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,18.02
894797,"BRIDGE END,BASLOW",2024-01-19T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,16.12
894797,"BRIDGE END,BASLOW",2024-01-19T01:40:00.000+00:00,feeder,02,N Current (RMS),A,44.8
894797,"BRIDGE END,BASLOW",2024-01-19T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,27.4
894797,"BRIDGE END,BASLOW",2024-01-19T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,73.7
894797,"BRIDGE END,BASLOW",2024-01-19T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,65.3
894797,"BRIDGE END,BASLOW",2024-01-19T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.09
894797,"BRIDGE END,BASLOW",2024-01-19T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.08
894797,"BRIDGE END,BASLOW",2024-01-19T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.15
894797,"BRIDGE END,BASLOW",2024-01-19T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.03
894797,"BRIDGE END,BASLOW",2024-01-19T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,-0.1
894797,"BRIDGE END,BASLOW",2024-01-19T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,-0.2
894797,"BRIDGE END,BASLOW",2024-01-19T01:40:00.000+00:00,feeder,01,N Current (RMS),A,0.7
894797,"BRIDGE END,BASLOW",2024-01-19T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-19T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
894797,"BRIDGE END,BASLOW",2024-01-19T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,1.1
894797,"BRIDGE END,BASLOW",2024-01-19T01:40:00.000+00:00,transformer,,Temperature,C,8.0
894797,"BRIDGE END,BASLOW",2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
894797,"BRIDGE END,BASLOW",2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
894797,"BRIDGE END,BASLOW",2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
894797,"BRIDGE END,BASLOW",2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
894797,"BRIDGE END,BASLOW",2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
894797,"BRIDGE END,BASLOW",2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.99
894797,"BRIDGE END,BASLOW",2024-01-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
894797,"BRIDGE END,BASLOW",2024-01-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
894797,"BRIDGE END,BASLOW",2024-01-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
894797,"BRIDGE END,BASLOW",2024-01-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,29.64
894797,"BRIDGE END,BASLOW",2024-01-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,26.54
894797,"BRIDGE END,BASLOW",2024-01-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,19.53
894797,"BRIDGE END,BASLOW",2024-01-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,60.8
894797,"BRIDGE END,BASLOW",2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
894797,"BRIDGE END,BASLOW",2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
894797,"BRIDGE END,BASLOW",2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
894797,"BRIDGE END,BASLOW",2024-01-19T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
894797,"BRIDGE END,BASLOW",2024-01-19T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
894797,"BRIDGE END,BASLOW",2024-01-19T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
894797,"BRIDGE END,BASLOW",2024-01-19T01:30:00.000+00:00,feeder,,L3 Active Power,kW,12.75
894797,"BRIDGE END,BASLOW",2024-01-19T01:30:00.000+00:00,feeder,,L2 Active Power,kW,2.6
894797,"BRIDGE END,BASLOW",2024-01-19T01:30:00.000+00:00,feeder,,L1 Active Power,kW,2.43
894797,"BRIDGE END,BASLOW",2024-01-19T01:30:00.000+00:00,feeder,,N Current (RMS),A,42.2
894797,"BRIDGE END,BASLOW",2024-01-19T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,51.5
894797,"BRIDGE END,BASLOW",2024-01-19T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
894797,"BRIDGE END,BASLOW",2024-01-19T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
894797,"BRIDGE END,BASLOW",2024-01-19T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.31
894797,"BRIDGE END,BASLOW",2024-01-19T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.5
894797,"BRIDGE END,BASLOW",2024-01-19T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.38
894797,"BRIDGE END,BASLOW",2024-01-19T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.66
894797,"BRIDGE END,BASLOW",2024-01-19T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.62
894797,"BRIDGE END,BASLOW",2024-01-19T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.05
894797,"BRIDGE END,BASLOW",2024-01-19T01:30:00.000+00:00,feeder,03,N Current (RMS),A,35.1
894797,"BRIDGE END,BASLOW",2024-01-19T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,47.8
894797,"BRIDGE END,BASLOW",2024-01-19T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,28.1
894797,"BRIDGE END,BASLOW",2024-01-19T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.8
894797,"BRIDGE END,BASLOW",2024-01-19T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.33
894797,"BRIDGE END,BASLOW",2024-01-19T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.15
894797,"BRIDGE END,BASLOW",2024-01-19T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
894797,"BRIDGE END,BASLOW",2024-01-19T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.1
894797,"BRIDGE END,BASLOW",2024-01-19T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,21.05
894797,"BRIDGE END,BASLOW",2024-01-19T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,19.91
894797,"BRIDGE END,BASLOW",2024-01-19T01:30:00.000+00:00,feeder,02,N Current (RMS),A,55.0
894797,"BRIDGE END,BASLOW",2024-01-19T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,25.8
894797,"BRIDGE END,BASLOW",2024-01-19T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,86.1
894797,"BRIDGE END,BASLOW",2024-01-19T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,80.4
894797,"BRIDGE END,BASLOW",2024-01-19T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.09
894797,"BRIDGE END,BASLOW",2024-01-19T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.11
894797,"BRIDGE END,BASLOW",2024-01-19T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.2
894797,"BRIDGE END,BASLOW",2024-01-19T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.06
894797,"BRIDGE END,BASLOW",2024-01-19T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,-0.12
894797,"BRIDGE END,BASLOW",2024-01-19T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,-0.2
894797,"BRIDGE END,BASLOW",2024-01-19T01:30:00.000+00:00,feeder,01,N Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-19T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.7
894797,"BRIDGE END,BASLOW",2024-01-19T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-19T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,1.3
894797,"BRIDGE END,BASLOW",2024-01-19T01:30:00.000+00:00,transformer,,Temperature,C,8.0
894797,"BRIDGE END,BASLOW",2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
894797,"BRIDGE END,BASLOW",2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
894797,"BRIDGE END,BASLOW",2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
894797,"BRIDGE END,BASLOW",2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
894797,"BRIDGE END,BASLOW",2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
894797,"BRIDGE END,BASLOW",2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
894797,"BRIDGE END,BASLOW",2024-01-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
894797,"BRIDGE END,BASLOW",2024-01-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
894797,"BRIDGE END,BASLOW",2024-01-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
894797,"BRIDGE END,BASLOW",2024-01-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,30.44
894797,"BRIDGE END,BASLOW",2024-01-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,30.15
894797,"BRIDGE END,BASLOW",2024-01-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,25.18
894797,"BRIDGE END,BASLOW",2024-01-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,49.9
894797,"BRIDGE END,BASLOW",2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
894797,"BRIDGE END,BASLOW",2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
894797,"BRIDGE END,BASLOW",2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
894797,"BRIDGE END,BASLOW",2024-01-19T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
894797,"BRIDGE END,BASLOW",2024-01-19T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
894797,"BRIDGE END,BASLOW",2024-01-19T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
894797,"BRIDGE END,BASLOW",2024-01-19T01:20:00.000+00:00,feeder,,L3 Active Power,kW,11.18
894797,"BRIDGE END,BASLOW",2024-01-19T01:20:00.000+00:00,feeder,,L2 Active Power,kW,2.56
894797,"BRIDGE END,BASLOW",2024-01-19T01:20:00.000+00:00,feeder,,L1 Active Power,kW,2.29
894797,"BRIDGE END,BASLOW",2024-01-19T01:20:00.000+00:00,feeder,,N Current (RMS),A,36.4
894797,"BRIDGE END,BASLOW",2024-01-19T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,45.7
894797,"BRIDGE END,BASLOW",2024-01-19T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
894797,"BRIDGE END,BASLOW",2024-01-19T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
894797,"BRIDGE END,BASLOW",2024-01-19T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.57
894797,"BRIDGE END,BASLOW",2024-01-19T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.47
894797,"BRIDGE END,BASLOW",2024-01-19T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
894797,"BRIDGE END,BASLOW",2024-01-19T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.3
894797,"BRIDGE END,BASLOW",2024-01-19T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.6
894797,"BRIDGE END,BASLOW",2024-01-19T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.23
894797,"BRIDGE END,BASLOW",2024-01-19T01:20:00.000+00:00,feeder,03,N Current (RMS),A,27.2
894797,"BRIDGE END,BASLOW",2024-01-19T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,36.9
894797,"BRIDGE END,BASLOW",2024-01-19T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,31.8
894797,"BRIDGE END,BASLOW",2024-01-19T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,14.0
894797,"BRIDGE END,BASLOW",2024-01-19T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
894797,"BRIDGE END,BASLOW",2024-01-19T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.03
894797,"BRIDGE END,BASLOW",2024-01-19T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.1
894797,"BRIDGE END,BASLOW",2024-01-19T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.85
894797,"BRIDGE END,BASLOW",2024-01-19T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,19.75
894797,"BRIDGE END,BASLOW",2024-01-19T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,18.93
894797,"BRIDGE END,BASLOW",2024-01-19T01:20:00.000+00:00,feeder,02,N Current (RMS),A,51.4
894797,"BRIDGE END,BASLOW",2024-01-19T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,24.7
894797,"BRIDGE END,BASLOW",2024-01-19T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,81.4
894797,"BRIDGE END,BASLOW",2024-01-19T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,76.5
894797,"BRIDGE END,BASLOW",2024-01-19T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.09
894797,"BRIDGE END,BASLOW",2024-01-19T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.1
894797,"BRIDGE END,BASLOW",2024-01-19T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.21
894797,"BRIDGE END,BASLOW",2024-01-19T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.07
894797,"BRIDGE END,BASLOW",2024-01-19T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,-0.1
894797,"BRIDGE END,BASLOW",2024-01-19T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,-0.18
894797,"BRIDGE END,BASLOW",2024-01-19T01:20:00.000+00:00,feeder,01,N Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-19T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.7
894797,"BRIDGE END,BASLOW",2024-01-19T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
894797,"BRIDGE END,BASLOW",2024-01-19T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,1.2
894797,"BRIDGE END,BASLOW",2024-01-19T01:20:00.000+00:00,transformer,,Temperature,C,8.1
894797,"BRIDGE END,BASLOW",2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
894797,"BRIDGE END,BASLOW",2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
894797,"BRIDGE END,BASLOW",2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
894797,"BRIDGE END,BASLOW",2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
894797,"BRIDGE END,BASLOW",2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
894797,"BRIDGE END,BASLOW",2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
894797,"BRIDGE END,BASLOW",2024-01-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
894797,"BRIDGE END,BASLOW",2024-01-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
894797,"BRIDGE END,BASLOW",2024-01-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
894797,"BRIDGE END,BASLOW",2024-01-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,25.26
894797,"BRIDGE END,BASLOW",2024-01-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,29.8
894797,"BRIDGE END,BASLOW",2024-01-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,24.27
894797,"BRIDGE END,BASLOW",2024-01-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,47.0
894797,"BRIDGE END,BASLOW",2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
894797,"BRIDGE END,BASLOW",2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
894797,"BRIDGE END,BASLOW",2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
894797,"BRIDGE END,BASLOW",2024-01-19T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
894797,"BRIDGE END,BASLOW",2024-01-19T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
894797,"BRIDGE END,BASLOW",2024-01-19T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
894797,"BRIDGE END,BASLOW",2024-01-19T01:10:00.000+00:00,feeder,,L3 Active Power,kW,10.0
894797,"BRIDGE END,BASLOW",2024-01-19T01:10:00.000+00:00,feeder,,L2 Active Power,kW,2.88
894797,"BRIDGE END,BASLOW",2024-01-19T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.6
894797,"BRIDGE END,BASLOW",2024-01-19T01:10:00.000+00:00,feeder,,N Current (RMS),A,35.6
894797,"BRIDGE END,BASLOW",2024-01-19T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,40.8
894797,"BRIDGE END,BASLOW",2024-01-19T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
894797,"BRIDGE END,BASLOW",2024-01-19T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.6
894797,"BRIDGE END,BASLOW",2024-01-19T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.56
894797,"BRIDGE END,BASLOW",2024-01-19T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.32
894797,"BRIDGE END,BASLOW",2024-01-19T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.1
894797,"BRIDGE END,BASLOW",2024-01-19T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.69
894797,"BRIDGE END,BASLOW",2024-01-19T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.3
894797,"BRIDGE END,BASLOW",2024-01-19T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.28
894797,"BRIDGE END,BASLOW",2024-01-19T01:10:00.000+00:00,feeder,03,N Current (RMS),A,34.4
894797,"BRIDGE END,BASLOW",2024-01-19T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,48.5
894797,"BRIDGE END,BASLOW",2024-01-19T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,34.6
894797,"BRIDGE END,BASLOW",2024-01-19T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,14.4
894797,"BRIDGE END,BASLOW",2024-01-19T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
894797,"BRIDGE END,BASLOW",2024-01-19T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.41
894797,"BRIDGE END,BASLOW",2024-01-19T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
894797,"BRIDGE END,BASLOW",2024-01-19T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.26
894797,"BRIDGE END,BASLOW",2024-01-19T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,17.46
894797,"BRIDGE END,BASLOW",2024-01-19T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.84
894797,"BRIDGE END,BASLOW",2024-01-19T01:10:00.000+00:00,feeder,02,N Current (RMS),A,41.9
894797,"BRIDGE END,BASLOW",2024-01-19T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,26.1
894797,"BRIDGE END,BASLOW",2024-01-19T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,72.5
894797,"BRIDGE END,BASLOW",2024-01-19T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,64.4
894797,"BRIDGE END,BASLOW",2024-01-19T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.1
894797,"BRIDGE END,BASLOW",2024-01-19T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.07
894797,"BRIDGE END,BASLOW",2024-01-19T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.16
894797,"BRIDGE END,BASLOW",2024-01-19T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.03
894797,"BRIDGE END,BASLOW",2024-01-19T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,-0.1
894797,"BRIDGE END,BASLOW",2024-01-19T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,-0.21
894797,"BRIDGE END,BASLOW",2024-01-19T01:10:00.000+00:00,feeder,01,N Current (RMS),A,0.7
894797,"BRIDGE END,BASLOW",2024-01-19T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,0.7
894797,"BRIDGE END,BASLOW",2024-01-19T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
894797,"BRIDGE END,BASLOW",2024-01-19T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,1.2
894797,"BRIDGE END,BASLOW",2024-01-19T01:10:00.000+00:00,transformer,,Temperature,C,8.1
894797,"BRIDGE END,BASLOW",2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
894797,"BRIDGE END,BASLOW",2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
894797,"BRIDGE END,BASLOW",2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
894797,"BRIDGE END,BASLOW",2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
894797,"BRIDGE END,BASLOW",2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
894797,"BRIDGE END,BASLOW",2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
894797,"BRIDGE END,BASLOW",2024-01-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
894797,"BRIDGE END,BASLOW",2024-01-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
894797,"BRIDGE END,BASLOW",2024-01-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
894797,"BRIDGE END,BASLOW",2024-01-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,27.92
894797,"BRIDGE END,BASLOW",2024-01-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,28.54
894797,"BRIDGE END,BASLOW",2024-01-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,19.51
894797,"BRIDGE END,BASLOW",2024-01-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,62.1
894797,"BRIDGE END,BASLOW",2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
894797,"BRIDGE END,BASLOW",2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
894797,"BRIDGE END,BASLOW",2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
894797,"BRIDGE END,BASLOW",2024-01-19T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
894797,"BRIDGE END,BASLOW",2024-01-19T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
894797,"BRIDGE END,BASLOW",2024-01-19T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
894797,"BRIDGE END,BASLOW",2024-01-19T01:00:00.000+00:00,feeder,,L3 Active Power,kW,9.94
894797,"BRIDGE END,BASLOW",2024-01-19T01:00:00.000+00:00,feeder,,L2 Active Power,kW,2.83
894797,"BRIDGE END,BASLOW",2024-01-19T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.74
894797,"BRIDGE END,BASLOW",2024-01-19T01:00:00.000+00:00,feeder,,N Current (RMS),A,36.0
894797,"BRIDGE END,BASLOW",2024-01-19T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.7
894797,"BRIDGE END,BASLOW",2024-01-19T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
894797,"BRIDGE END,BASLOW",2024-01-19T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.7
894797,"BRIDGE END,BASLOW",2024-01-19T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
894797,"BRIDGE END,BASLOW",2024-01-19T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.46
894797,"BRIDGE END,BASLOW",2024-01-19T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.41
894797,"BRIDGE END,BASLOW",2024-01-19T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.43
894797,"BRIDGE END,BASLOW",2024-01-19T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.59
894797,"BRIDGE END,BASLOW",2024-01-19T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.86
894797,"BRIDGE END,BASLOW",2024-01-19T01:00:00.000+00:00,feeder,03,N Current (RMS),A,39.6
894797,"BRIDGE END,BASLOW",2024-01-19T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,51.8
894797,"BRIDGE END,BASLOW",2024-01-19T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,24.0
894797,"BRIDGE END,BASLOW",2024-01-19T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.3
894797,"BRIDGE END,BASLOW",2024-01-19T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
894797,"BRIDGE END,BASLOW",2024-01-19T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.11
894797,"BRIDGE END,BASLOW",2024-01-19T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
894797,"BRIDGE END,BASLOW",2024-01-19T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.85
894797,"BRIDGE END,BASLOW",2024-01-19T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,17.49
894797,"BRIDGE END,BASLOW",2024-01-19T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.87
894797,"BRIDGE END,BASLOW",2024-01-19T01:00:00.000+00:00,feeder,02,N Current (RMS),A,44.7
894797,"BRIDGE END,BASLOW",2024-01-19T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,25.1
894797,"BRIDGE END,BASLOW",2024-01-19T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,72.5
894797,"BRIDGE END,BASLOW",2024-01-19T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,64.7
894797,"BRIDGE END,BASLOW",2024-01-19T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.09
894797,"BRIDGE END,BASLOW",2024-01-19T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.08
894797,"BRIDGE END,BASLOW",2024-01-19T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.15
894797,"BRIDGE END,BASLOW",2024-01-19T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.03
894797,"BRIDGE END,BASLOW",2024-01-19T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,-0.1
894797,"BRIDGE END,BASLOW",2024-01-19T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,-0.2
894797,"BRIDGE END,BASLOW",2024-01-19T01:00:00.000+00:00,feeder,01,N Current (RMS),A,0.7
894797,"BRIDGE END,BASLOW",2024-01-19T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-19T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
894797,"BRIDGE END,BASLOW",2024-01-19T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,1.1
894797,"BRIDGE END,BASLOW",2024-01-19T01:00:00.000+00:00,transformer,,Temperature,C,8.1
894797,"BRIDGE END,BASLOW",2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
894797,"BRIDGE END,BASLOW",2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
894797,"BRIDGE END,BASLOW",2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
894797,"BRIDGE END,BASLOW",2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
894797,"BRIDGE END,BASLOW",2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
894797,"BRIDGE END,BASLOW",2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
894797,"BRIDGE END,BASLOW",2024-01-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
894797,"BRIDGE END,BASLOW",2024-01-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
894797,"BRIDGE END,BASLOW",2024-01-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
894797,"BRIDGE END,BASLOW",2024-01-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,28.19
894797,"BRIDGE END,BASLOW",2024-01-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,25.81
894797,"BRIDGE END,BASLOW",2024-01-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,19.26
894797,"BRIDGE END,BASLOW",2024-01-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
894797,"BRIDGE END,BASLOW",2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
894797,"BRIDGE END,BASLOW",2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
894797,"BRIDGE END,BASLOW",2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
894797,"BRIDGE END,BASLOW",2024-01-19T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
894797,"BRIDGE END,BASLOW",2024-01-19T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
894797,"BRIDGE END,BASLOW",2024-01-19T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
894797,"BRIDGE END,BASLOW",2024-01-19T00:50:00.000+00:00,feeder,,L3 Active Power,kW,10.1
894797,"BRIDGE END,BASLOW",2024-01-19T00:50:00.000+00:00,feeder,,L2 Active Power,kW,3.09
894797,"BRIDGE END,BASLOW",2024-01-19T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.69
894797,"BRIDGE END,BASLOW",2024-01-19T00:50:00.000+00:00,feeder,,N Current (RMS),A,35.8
894797,"BRIDGE END,BASLOW",2024-01-19T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,41.2
894797,"BRIDGE END,BASLOW",2024-01-19T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
894797,"BRIDGE END,BASLOW",2024-01-19T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.6
894797,"BRIDGE END,BASLOW",2024-01-19T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
