Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894797,"BRIDGE END,BASLOW",2024-01-19T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.51
894797,"BRIDGE END,BASLOW",2024-01-19T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.76
894797,"BRIDGE END,BASLOW",2024-01-19T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.05
894797,"BRIDGE END,BASLOW",2024-01-19T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.6
894797,"BRIDGE END,BASLOW",2024-01-19T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.78
894797,"BRIDGE END,BASLOW",2024-01-19T00:50:00.000+00:00,feeder,03,N Current (RMS),A,20.3
894797,"BRIDGE END,BASLOW",2024-01-19T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,26.1
894797,"BRIDGE END,BASLOW",2024-01-19T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,28.3
894797,"BRIDGE END,BASLOW",2024-01-19T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.2
894797,"BRIDGE END,BASLOW",2024-01-19T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
894797,"BRIDGE END,BASLOW",2024-01-19T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.64
894797,"BRIDGE END,BASLOW",2024-01-19T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
894797,"BRIDGE END,BASLOW",2024-01-19T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.09
894797,"BRIDGE END,BASLOW",2024-01-19T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,20.17
894797,"BRIDGE END,BASLOW",2024-01-19T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.9
894797,"BRIDGE END,BASLOW",2024-01-19T00:50:00.000+00:00,feeder,02,N Current (RMS),A,51.8
894797,"BRIDGE END,BASLOW",2024-01-19T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,25.7
894797,"BRIDGE END,BASLOW",2024-01-19T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,83.2
894797,"BRIDGE END,BASLOW",2024-01-19T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,64.9
894797,"BRIDGE END,BASLOW",2024-01-19T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.12
894797,"BRIDGE END,BASLOW",2024-01-19T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.08
894797,"BRIDGE END,BASLOW",2024-01-19T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.22
894797,"BRIDGE END,BASLOW",2024-01-19T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.07
894797,"BRIDGE END,BASLOW",2024-01-19T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,-0.12
894797,"BRIDGE END,BASLOW",2024-01-19T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,-0.2
894797,"BRIDGE END,BASLOW",2024-01-19T00:50:00.000+00:00,feeder,01,N Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-19T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,0.7
894797,"BRIDGE END,BASLOW",2024-01-19T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-19T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,1.3
894797,"BRIDGE END,BASLOW",2024-01-19T00:50:00.000+00:00,transformer,,Temperature,C,8.2
894797,"BRIDGE END,BASLOW",2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
894797,"BRIDGE END,BASLOW",2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
894797,"BRIDGE END,BASLOW",2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
894797,"BRIDGE END,BASLOW",2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
894797,"BRIDGE END,BASLOW",2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
894797,"BRIDGE END,BASLOW",2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
894797,"BRIDGE END,BASLOW",2024-01-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
894797,"BRIDGE END,BASLOW",2024-01-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
894797,"BRIDGE END,BASLOW",2024-01-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
894797,"BRIDGE END,BASLOW",2024-01-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,22.17
894797,"BRIDGE END,BASLOW",2024-01-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,29.74
894797,"BRIDGE END,BASLOW",2024-01-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,19.16
894797,"BRIDGE END,BASLOW",2024-01-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,58.8
894797,"BRIDGE END,BASLOW",2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
894797,"BRIDGE END,BASLOW",2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
894797,"BRIDGE END,BASLOW",2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
894797,"BRIDGE END,BASLOW",2024-01-19T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
894797,"BRIDGE END,BASLOW",2024-01-19T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
894797,"BRIDGE END,BASLOW",2024-01-19T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
894797,"BRIDGE END,BASLOW",2024-01-19T00:40:00.000+00:00,feeder,,L3 Active Power,kW,7.22
894797,"BRIDGE END,BASLOW",2024-01-19T00:40:00.000+00:00,feeder,,L2 Active Power,kW,2.98
894797,"BRIDGE END,BASLOW",2024-01-19T00:40:00.000+00:00,feeder,,L1 Active Power,kW,1.59
894797,"BRIDGE END,BASLOW",2024-01-19T00:40:00.000+00:00,feeder,,N Current (RMS),A,26.8
894797,"BRIDGE END,BASLOW",2024-01-19T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.4
894797,"BRIDGE END,BASLOW",2024-01-19T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
894797,"BRIDGE END,BASLOW",2024-01-19T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
894797,"BRIDGE END,BASLOW",2024-01-19T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.45
894797,"BRIDGE END,BASLOW",2024-01-19T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.64
894797,"BRIDGE END,BASLOW",2024-01-19T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
894797,"BRIDGE END,BASLOW",2024-01-19T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.07
894797,"BRIDGE END,BASLOW",2024-01-19T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.21
894797,"BRIDGE END,BASLOW",2024-01-19T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.04
894797,"BRIDGE END,BASLOW",2024-01-19T00:40:00.000+00:00,feeder,03,N Current (RMS),A,22.6
894797,"BRIDGE END,BASLOW",2024-01-19T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,31.2
894797,"BRIDGE END,BASLOW",2024-01-19T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,27.0
894797,"BRIDGE END,BASLOW",2024-01-19T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.8
894797,"BRIDGE END,BASLOW",2024-01-19T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
894797,"BRIDGE END,BASLOW",2024-01-19T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.73
894797,"BRIDGE END,BASLOW",2024-01-19T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
894797,"BRIDGE END,BASLOW",2024-01-19T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.7
894797,"BRIDGE END,BASLOW",2024-01-19T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,17.83
894797,"BRIDGE END,BASLOW",2024-01-19T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,16.36
894797,"BRIDGE END,BASLOW",2024-01-19T00:40:00.000+00:00,feeder,02,N Current (RMS),A,46.2
894797,"BRIDGE END,BASLOW",2024-01-19T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,24.3
894797,"BRIDGE END,BASLOW",2024-01-19T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,73.8
894797,"BRIDGE END,BASLOW",2024-01-19T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,66.7
894797,"BRIDGE END,BASLOW",2024-01-19T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.09
894797,"BRIDGE END,BASLOW",2024-01-19T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.08
894797,"BRIDGE END,BASLOW",2024-01-19T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.18
894797,"BRIDGE END,BASLOW",2024-01-19T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.06
894797,"BRIDGE END,BASLOW",2024-01-19T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,-0.1
894797,"BRIDGE END,BASLOW",2024-01-19T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,-0.17
894797,"BRIDGE END,BASLOW",2024-01-19T00:40:00.000+00:00,feeder,01,N Current (RMS),A,0.7
894797,"BRIDGE END,BASLOW",2024-01-19T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.7
894797,"BRIDGE END,BASLOW",2024-01-19T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
894797,"BRIDGE END,BASLOW",2024-01-19T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,1.1
894797,"BRIDGE END,BASLOW",2024-01-19T00:40:00.000+00:00,transformer,,Temperature,C,8.3
894797,"BRIDGE END,BASLOW",2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
894797,"BRIDGE END,BASLOW",2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
894797,"BRIDGE END,BASLOW",2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
894797,"BRIDGE END,BASLOW",2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
894797,"BRIDGE END,BASLOW",2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
894797,"BRIDGE END,BASLOW",2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
894797,"BRIDGE END,BASLOW",2024-01-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
894797,"BRIDGE END,BASLOW",2024-01-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
894797,"BRIDGE END,BASLOW",2024-01-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
894797,"BRIDGE END,BASLOW",2024-01-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,19.93
894797,"BRIDGE END,BASLOW",2024-01-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,26.92
894797,"BRIDGE END,BASLOW",2024-01-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,20.82
894797,"BRIDGE END,BASLOW",2024-01-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,52.1
894797,"BRIDGE END,BASLOW",2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
894797,"BRIDGE END,BASLOW",2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
894797,"BRIDGE END,BASLOW",2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
894797,"BRIDGE END,BASLOW",2024-01-19T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
894797,"BRIDGE END,BASLOW",2024-01-19T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
894797,"BRIDGE END,BASLOW",2024-01-19T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
894797,"BRIDGE END,BASLOW",2024-01-19T00:30:00.000+00:00,feeder,,L3 Active Power,kW,4.08
894797,"BRIDGE END,BASLOW",2024-01-19T00:30:00.000+00:00,feeder,,L2 Active Power,kW,2.83
894797,"BRIDGE END,BASLOW",2024-01-19T00:30:00.000+00:00,feeder,,L1 Active Power,kW,1.16
894797,"BRIDGE END,BASLOW",2024-01-19T00:30:00.000+00:00,feeder,,N Current (RMS),A,15.2
894797,"BRIDGE END,BASLOW",2024-01-19T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
894797,"BRIDGE END,BASLOW",2024-01-19T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
894797,"BRIDGE END,BASLOW",2024-01-19T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
894797,"BRIDGE END,BASLOW",2024-01-19T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.96
894797,"BRIDGE END,BASLOW",2024-01-19T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.57
894797,"BRIDGE END,BASLOW",2024-01-19T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
894797,"BRIDGE END,BASLOW",2024-01-19T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.25
894797,"BRIDGE END,BASLOW",2024-01-19T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.5
894797,"BRIDGE END,BASLOW",2024-01-19T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.88
894797,"BRIDGE END,BASLOW",2024-01-19T00:30:00.000+00:00,feeder,03,N Current (RMS),A,16.3
894797,"BRIDGE END,BASLOW",2024-01-19T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,23.9
894797,"BRIDGE END,BASLOW",2024-01-19T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,24.0
894797,"BRIDGE END,BASLOW",2024-01-19T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.5
894797,"BRIDGE END,BASLOW",2024-01-19T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.36
894797,"BRIDGE END,BASLOW",2024-01-19T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.68
894797,"BRIDGE END,BASLOW",2024-01-19T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
894797,"BRIDGE END,BASLOW",2024-01-19T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.82
894797,"BRIDGE END,BASLOW",2024-01-19T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,18.03
894797,"BRIDGE END,BASLOW",2024-01-19T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.64
894797,"BRIDGE END,BASLOW",2024-01-19T00:30:00.000+00:00,feeder,02,N Current (RMS),A,46.1
894797,"BRIDGE END,BASLOW",2024-01-19T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,25.1
894797,"BRIDGE END,BASLOW",2024-01-19T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,74.3
894797,"BRIDGE END,BASLOW",2024-01-19T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,67.8
894797,"BRIDGE END,BASLOW",2024-01-19T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.08
894797,"BRIDGE END,BASLOW",2024-01-19T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.09
894797,"BRIDGE END,BASLOW",2024-01-19T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.19
894797,"BRIDGE END,BASLOW",2024-01-19T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.08
894797,"BRIDGE END,BASLOW",2024-01-19T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,-0.09
894797,"BRIDGE END,BASLOW",2024-01-19T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,-0.15
894797,"BRIDGE END,BASLOW",2024-01-19T00:30:00.000+00:00,feeder,01,N Current (RMS),A,0.7
894797,"BRIDGE END,BASLOW",2024-01-19T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.7
894797,"BRIDGE END,BASLOW",2024-01-19T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
894797,"BRIDGE END,BASLOW",2024-01-19T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,1.1
894797,"BRIDGE END,BASLOW",2024-01-19T00:30:00.000+00:00,transformer,,Temperature,C,8.3
894797,"BRIDGE END,BASLOW",2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
894797,"BRIDGE END,BASLOW",2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
894797,"BRIDGE END,BASLOW",2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
894797,"BRIDGE END,BASLOW",2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
894797,"BRIDGE END,BASLOW",2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
894797,"BRIDGE END,BASLOW",2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
894797,"BRIDGE END,BASLOW",2024-01-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
894797,"BRIDGE END,BASLOW",2024-01-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
894797,"BRIDGE END,BASLOW",2024-01-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
894797,"BRIDGE END,BASLOW",2024-01-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,15.08
894797,"BRIDGE END,BASLOW",2024-01-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,26.26
894797,"BRIDGE END,BASLOW",2024-01-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,20.53
894797,"BRIDGE END,BASLOW",2024-01-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,48.1
894797,"BRIDGE END,BASLOW",2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
894797,"BRIDGE END,BASLOW",2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
894797,"BRIDGE END,BASLOW",2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
894797,"BRIDGE END,BASLOW",2024-01-19T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
894797,"BRIDGE END,BASLOW",2024-01-19T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
894797,"BRIDGE END,BASLOW",2024-01-19T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
894797,"BRIDGE END,BASLOW",2024-01-19T00:20:00.000+00:00,feeder,,L3 Active Power,kW,2.12
894797,"BRIDGE END,BASLOW",2024-01-19T00:20:00.000+00:00,feeder,,L2 Active Power,kW,2.85
894797,"BRIDGE END,BASLOW",2024-01-19T00:20:00.000+00:00,feeder,,L1 Active Power,kW,2.12
894797,"BRIDGE END,BASLOW",2024-01-19T00:20:00.000+00:00,feeder,,N Current (RMS),A,7.9
894797,"BRIDGE END,BASLOW",2024-01-19T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
894797,"BRIDGE END,BASLOW",2024-01-19T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
894797,"BRIDGE END,BASLOW",2024-01-19T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
894797,"BRIDGE END,BASLOW",2024-01-19T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
894797,"BRIDGE END,BASLOW",2024-01-19T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.36
894797,"BRIDGE END,BASLOW",2024-01-19T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
894797,"BRIDGE END,BASLOW",2024-01-19T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.04
894797,"BRIDGE END,BASLOW",2024-01-19T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.18
894797,"BRIDGE END,BASLOW",2024-01-19T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.85
894797,"BRIDGE END,BASLOW",2024-01-19T00:20:00.000+00:00,feeder,03,N Current (RMS),A,23.3
894797,"BRIDGE END,BASLOW",2024-01-19T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,30.8
894797,"BRIDGE END,BASLOW",2024-01-19T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,30.0
894797,"BRIDGE END,BASLOW",2024-01-19T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,12.7
894797,"BRIDGE END,BASLOW",2024-01-19T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.39
894797,"BRIDGE END,BASLOW",2024-01-19T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.78
894797,"BRIDGE END,BASLOW",2024-01-19T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.42
894797,"BRIDGE END,BASLOW",2024-01-19T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.13
894797,"BRIDGE END,BASLOW",2024-01-19T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,18.0
894797,"BRIDGE END,BASLOW",2024-01-19T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,19.2
894797,"BRIDGE END,BASLOW",2024-01-19T00:20:00.000+00:00,feeder,02,N Current (RMS),A,49.5
894797,"BRIDGE END,BASLOW",2024-01-19T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,26.5
894797,"BRIDGE END,BASLOW",2024-01-19T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,74.1
894797,"BRIDGE END,BASLOW",2024-01-19T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,77.9
894797,"BRIDGE END,BASLOW",2024-01-19T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.07
894797,"BRIDGE END,BASLOW",2024-01-19T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.1
894797,"BRIDGE END,BASLOW",2024-01-19T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.2
894797,"BRIDGE END,BASLOW",2024-01-19T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.09
894797,"BRIDGE END,BASLOW",2024-01-19T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,-0.08
894797,"BRIDGE END,BASLOW",2024-01-19T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,-0.15
894797,"BRIDGE END,BASLOW",2024-01-19T00:20:00.000+00:00,feeder,01,N Current (RMS),A,0.7
894797,"BRIDGE END,BASLOW",2024-01-19T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.7
894797,"BRIDGE END,BASLOW",2024-01-19T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
894797,"BRIDGE END,BASLOW",2024-01-19T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,1.1
894797,"BRIDGE END,BASLOW",2024-01-19T00:20:00.000+00:00,transformer,,Temperature,C,8.5
894797,"BRIDGE END,BASLOW",2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
894797,"BRIDGE END,BASLOW",2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
894797,"BRIDGE END,BASLOW",2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
894797,"BRIDGE END,BASLOW",2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
894797,"BRIDGE END,BASLOW",2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
894797,"BRIDGE END,BASLOW",2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
894797,"BRIDGE END,BASLOW",2024-01-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
894797,"BRIDGE END,BASLOW",2024-01-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
894797,"BRIDGE END,BASLOW",2024-01-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
894797,"BRIDGE END,BASLOW",2024-01-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,15.2
894797,"BRIDGE END,BASLOW",2024-01-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,27.95
894797,"BRIDGE END,BASLOW",2024-01-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,24.02
894797,"BRIDGE END,BASLOW",2024-01-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,53.7
894797,"BRIDGE END,BASLOW",2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
894797,"BRIDGE END,BASLOW",2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
894797,"BRIDGE END,BASLOW",2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
894797,"BRIDGE END,BASLOW",2024-01-19T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
894797,"BRIDGE END,BASLOW",2024-01-19T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
894797,"BRIDGE END,BASLOW",2024-01-19T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
894797,"BRIDGE END,BASLOW",2024-01-19T00:10:00.000+00:00,feeder,,L3 Active Power,kW,2.31
894797,"BRIDGE END,BASLOW",2024-01-19T00:10:00.000+00:00,feeder,,L2 Active Power,kW,2.9
894797,"BRIDGE END,BASLOW",2024-01-19T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.57
894797,"BRIDGE END,BASLOW",2024-01-19T00:10:00.000+00:00,feeder,,N Current (RMS),A,11.8
894797,"BRIDGE END,BASLOW",2024-01-19T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
894797,"BRIDGE END,BASLOW",2024-01-19T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
894797,"BRIDGE END,BASLOW",2024-01-19T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.4
894797,"BRIDGE END,BASLOW",2024-01-19T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.85
894797,"BRIDGE END,BASLOW",2024-01-19T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.49
894797,"BRIDGE END,BASLOW",2024-01-19T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.76
894797,"BRIDGE END,BASLOW",2024-01-19T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.47
894797,"BRIDGE END,BASLOW",2024-01-19T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.92
894797,"BRIDGE END,BASLOW",2024-01-19T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.96
894797,"BRIDGE END,BASLOW",2024-01-19T00:10:00.000+00:00,feeder,03,N Current (RMS),A,17.7
894797,"BRIDGE END,BASLOW",2024-01-19T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,24.4
894797,"BRIDGE END,BASLOW",2024-01-19T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,29.1
894797,"BRIDGE END,BASLOW",2024-01-19T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.8
894797,"BRIDGE END,BASLOW",2024-01-19T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
894797,"BRIDGE END,BASLOW",2024-01-19T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.78
894797,"BRIDGE END,BASLOW",2024-01-19T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.11
894797,"BRIDGE END,BASLOW",2024-01-19T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.87
894797,"BRIDGE END,BASLOW",2024-01-19T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,28.77
894797,"BRIDGE END,BASLOW",2024-01-19T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,16.87
894797,"BRIDGE END,BASLOW",2024-01-19T00:10:00.000+00:00,feeder,02,N Current (RMS),A,76.8
894797,"BRIDGE END,BASLOW",2024-01-19T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,28.7
894797,"BRIDGE END,BASLOW",2024-01-19T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,117.5
894797,"BRIDGE END,BASLOW",2024-01-19T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,68.6
894797,"BRIDGE END,BASLOW",2024-01-19T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.18
894797,"BRIDGE END,BASLOW",2024-01-19T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.07
894797,"BRIDGE END,BASLOW",2024-01-19T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
894797,"BRIDGE END,BASLOW",2024-01-19T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.13
894797,"BRIDGE END,BASLOW",2024-01-19T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,-0.19
894797,"BRIDGE END,BASLOW",2024-01-19T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,-0.27
894797,"BRIDGE END,BASLOW",2024-01-19T00:10:00.000+00:00,feeder,01,N Current (RMS),A,1.1
894797,"BRIDGE END,BASLOW",2024-01-19T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,1.0
894797,"BRIDGE END,BASLOW",2024-01-19T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,1.0
894797,"BRIDGE END,BASLOW",2024-01-19T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,1.9
894797,"BRIDGE END,BASLOW",2024-01-19T00:10:00.000+00:00,transformer,,Temperature,C,8.5
894797,"BRIDGE END,BASLOW",2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
894797,"BRIDGE END,BASLOW",2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
894797,"BRIDGE END,BASLOW",2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
894797,"BRIDGE END,BASLOW",2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
894797,"BRIDGE END,BASLOW",2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
894797,"BRIDGE END,BASLOW",2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
894797,"BRIDGE END,BASLOW",2024-01-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
894797,"BRIDGE END,BASLOW",2024-01-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
894797,"BRIDGE END,BASLOW",2024-01-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
894797,"BRIDGE END,BASLOW",2024-01-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,14.53
894797,"BRIDGE END,BASLOW",2024-01-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,38.39
894797,"BRIDGE END,BASLOW",2024-01-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,20.14
894797,"BRIDGE END,BASLOW",2024-01-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,93.3
894797,"BRIDGE END,BASLOW",2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
894797,"BRIDGE END,BASLOW",2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
894797,"BRIDGE END,BASLOW",2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
894797,"BRIDGE END,BASLOW",2024-01-19T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
894797,"BRIDGE END,BASLOW",2024-01-19T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
894797,"BRIDGE END,BASLOW",2024-01-19T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
894797,"BRIDGE END,BASLOW",2024-01-19T00:00:00.000+00:00,feeder,,L3 Active Power,kW,2.12
894797,"BRIDGE END,BASLOW",2024-01-19T00:00:00.000+00:00,feeder,,L2 Active Power,kW,2.73
894797,"BRIDGE END,BASLOW",2024-01-19T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.62
894797,"BRIDGE END,BASLOW",2024-01-19T00:00:00.000+00:00,feeder,,N Current (RMS),A,10.9
894797,"BRIDGE END,BASLOW",2024-01-19T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
894797,"BRIDGE END,BASLOW",2024-01-19T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
894797,"BRIDGE END,BASLOW",2024-01-19T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.5
894797,"BRIDGE END,BASLOW",2024-01-19T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.97
894797,"BRIDGE END,BASLOW",2024-01-19T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.61
894797,"BRIDGE END,BASLOW",2024-01-19T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.89
894797,"BRIDGE END,BASLOW",2024-01-19T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.63
894797,"BRIDGE END,BASLOW",2024-01-19T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.25
894797,"BRIDGE END,BASLOW",2024-01-19T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.93
894797,"BRIDGE END,BASLOW",2024-01-19T00:00:00.000+00:00,feeder,03,N Current (RMS),A,21.5
894797,"BRIDGE END,BASLOW",2024-01-19T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,29.8
894797,"BRIDGE END,BASLOW",2024-01-19T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,30.4
894797,"BRIDGE END,BASLOW",2024-01-19T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,12.9
894797,"BRIDGE END,BASLOW",2024-01-19T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.15
894797,"BRIDGE END,BASLOW",2024-01-19T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.01
894797,"BRIDGE END,BASLOW",2024-01-19T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.78
894797,"BRIDGE END,BASLOW",2024-01-19T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.71
894797,"BRIDGE END,BASLOW",2024-01-19T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,28.87
894797,"BRIDGE END,BASLOW",2024-01-19T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.36
894797,"BRIDGE END,BASLOW",2024-01-19T00:00:00.000+00:00,feeder,02,N Current (RMS),A,78.5
894797,"BRIDGE END,BASLOW",2024-01-19T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,28.1
894797,"BRIDGE END,BASLOW",2024-01-19T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,117.8
894797,"BRIDGE END,BASLOW",2024-01-19T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,62.2
894797,"BRIDGE END,BASLOW",2024-01-19T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.19
894797,"BRIDGE END,BASLOW",2024-01-19T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
894797,"BRIDGE END,BASLOW",2024-01-19T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
894797,"BRIDGE END,BASLOW",2024-01-19T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.12
894797,"BRIDGE END,BASLOW",2024-01-19T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,-0.2
894797,"BRIDGE END,BASLOW",2024-01-19T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,-0.28
894797,"BRIDGE END,BASLOW",2024-01-19T00:00:00.000+00:00,feeder,01,N Current (RMS),A,1.2
894797,"BRIDGE END,BASLOW",2024-01-19T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,1.1
894797,"BRIDGE END,BASLOW",2024-01-19T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,1.0
894797,"BRIDGE END,BASLOW",2024-01-19T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,1.9
894797,"BRIDGE END,BASLOW",2024-01-19T00:00:00.000+00:00,transformer,,Temperature,C,8.6
894797,"BRIDGE END,BASLOW",2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
894797,"BRIDGE END,BASLOW",2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
894797,"BRIDGE END,BASLOW",2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
894797,"BRIDGE END,BASLOW",2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
894797,"BRIDGE END,BASLOW",2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
894797,"BRIDGE END,BASLOW",2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
894797,"BRIDGE END,BASLOW",2024-01-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
894797,"BRIDGE END,BASLOW",2024-01-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
894797,"BRIDGE END,BASLOW",2024-01-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
894797,"BRIDGE END,BASLOW",2024-01-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,15.35
894797,"BRIDGE END,BASLOW",2024-01-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,38.64
894797,"BRIDGE END,BASLOW",2024-01-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,18.63
894797,"BRIDGE END,BASLOW",2024-01-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,94.4
894797,"BRIDGE END,BASLOW",2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
894797,"BRIDGE END,BASLOW",2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
894797,"BRIDGE END,BASLOW",2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
894797,"BRIDGE END,BASLOW",2024-01-25T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
894797,"BRIDGE END,BASLOW",2024-01-25T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
894797,"BRIDGE END,BASLOW",2024-01-25T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
894797,"BRIDGE END,BASLOW",2024-01-25T23:50:00.000+00:00,feeder,,L3 Active Power,kW,1.78
894797,"BRIDGE END,BASLOW",2024-01-25T23:50:00.000+00:00,feeder,,L2 Active Power,kW,1.77
894797,"BRIDGE END,BASLOW",2024-01-25T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.68
894797,"BRIDGE END,BASLOW",2024-01-25T23:50:00.000+00:00,feeder,,N Current (RMS),A,8.0
894797,"BRIDGE END,BASLOW",2024-01-25T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
894797,"BRIDGE END,BASLOW",2024-01-25T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
894797,"BRIDGE END,BASLOW",2024-01-25T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.6
894797,"BRIDGE END,BASLOW",2024-01-25T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.41
894797,"BRIDGE END,BASLOW",2024-01-25T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.21
894797,"BRIDGE END,BASLOW",2024-01-25T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
894797,"BRIDGE END,BASLOW",2024-01-25T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.53
894797,"BRIDGE END,BASLOW",2024-01-25T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.02
894797,"BRIDGE END,BASLOW",2024-01-25T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.97
894797,"BRIDGE END,BASLOW",2024-01-25T23:50:00.000+00:00,feeder,03,N Current (RMS),A,16.3
894797,"BRIDGE END,BASLOW",2024-01-25T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,16.7
894797,"BRIDGE END,BASLOW",2024-01-25T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,28.9
894797,"BRIDGE END,BASLOW",2024-01-25T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.6
894797,"BRIDGE END,BASLOW",2024-01-25T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
894797,"BRIDGE END,BASLOW",2024-01-25T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.02
894797,"BRIDGE END,BASLOW",2024-01-25T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
894797,"BRIDGE END,BASLOW",2024-01-25T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.11
894797,"BRIDGE END,BASLOW",2024-01-25T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.54
894797,"BRIDGE END,BASLOW",2024-01-25T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.72
894797,"BRIDGE END,BASLOW",2024-01-25T23:50:00.000+00:00,feeder,02,N Current (RMS),A,21.8
894797,"BRIDGE END,BASLOW",2024-01-25T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,25.1
894797,"BRIDGE END,BASLOW",2024-01-25T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,40.2
894797,"BRIDGE END,BASLOW",2024-01-25T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,43.9
894797,"BRIDGE END,BASLOW",2024-01-25T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.05
894797,"BRIDGE END,BASLOW",2024-01-25T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.04
894797,"BRIDGE END,BASLOW",2024-01-25T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.09
894797,"BRIDGE END,BASLOW",2024-01-25T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.03
894797,"BRIDGE END,BASLOW",2024-01-25T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,-0.04
894797,"BRIDGE END,BASLOW",2024-01-25T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,-0.11
894797,"BRIDGE END,BASLOW",2024-01-25T23:50:00.000+00:00,feeder,01,N Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-25T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-25T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.5
894797,"BRIDGE END,BASLOW",2024-01-25T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-25T23:50:00.000+00:00,transformer,,Temperature,C,19.4
894797,"BRIDGE END,BASLOW",2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
894797,"BRIDGE END,BASLOW",2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
894797,"BRIDGE END,BASLOW",2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
894797,"BRIDGE END,BASLOW",2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
894797,"BRIDGE END,BASLOW",2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
894797,"BRIDGE END,BASLOW",2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.75
894797,"BRIDGE END,BASLOW",2024-01-25T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
894797,"BRIDGE END,BASLOW",2024-01-25T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
894797,"BRIDGE END,BASLOW",2024-01-25T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
894797,"BRIDGE END,BASLOW",2024-01-25T23:50:00.000+00:00,busbar,,L3 Active Power,kW,11.39
894797,"BRIDGE END,BASLOW",2024-01-25T23:50:00.000+00:00,busbar,,L2 Active Power,kW,18.29
894797,"BRIDGE END,BASLOW",2024-01-25T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.26
894797,"BRIDGE END,BASLOW",2024-01-25T23:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
894797,"BRIDGE END,BASLOW",2024-01-25T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
894797,"BRIDGE END,BASLOW",2024-01-25T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
894797,"BRIDGE END,BASLOW",2024-01-25T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
894797,"BRIDGE END,BASLOW",2024-01-25T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
894797,"BRIDGE END,BASLOW",2024-01-25T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
894797,"BRIDGE END,BASLOW",2024-01-25T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
894797,"BRIDGE END,BASLOW",2024-01-25T23:40:00.000+00:00,feeder,,L3 Active Power,kW,1.83
894797,"BRIDGE END,BASLOW",2024-01-25T23:40:00.000+00:00,feeder,,L2 Active Power,kW,2.04
894797,"BRIDGE END,BASLOW",2024-01-25T23:40:00.000+00:00,feeder,,L1 Active Power,kW,2.0
894797,"BRIDGE END,BASLOW",2024-01-25T23:40:00.000+00:00,feeder,,N Current (RMS),A,7.4
894797,"BRIDGE END,BASLOW",2024-01-25T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
894797,"BRIDGE END,BASLOW",2024-01-25T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
894797,"BRIDGE END,BASLOW",2024-01-25T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
894797,"BRIDGE END,BASLOW",2024-01-25T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.14
894797,"BRIDGE END,BASLOW",2024-01-25T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.25
894797,"BRIDGE END,BASLOW",2024-01-25T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
894797,"BRIDGE END,BASLOW",2024-01-25T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.75
894797,"BRIDGE END,BASLOW",2024-01-25T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.14
894797,"BRIDGE END,BASLOW",2024-01-25T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.02
894797,"BRIDGE END,BASLOW",2024-01-25T23:40:00.000+00:00,feeder,03,N Current (RMS),A,15.7
894797,"BRIDGE END,BASLOW",2024-01-25T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.9
894797,"BRIDGE END,BASLOW",2024-01-25T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,25.9
894797,"BRIDGE END,BASLOW",2024-01-25T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.8
894797,"BRIDGE END,BASLOW",2024-01-25T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
894797,"BRIDGE END,BASLOW",2024-01-25T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.74
894797,"BRIDGE END,BASLOW",2024-01-25T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
894797,"BRIDGE END,BASLOW",2024-01-25T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.96
894797,"BRIDGE END,BASLOW",2024-01-25T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.36
894797,"BRIDGE END,BASLOW",2024-01-25T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.58
894797,"BRIDGE END,BASLOW",2024-01-25T23:40:00.000+00:00,feeder,02,N Current (RMS),A,23.2
894797,"BRIDGE END,BASLOW",2024-01-25T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,24.4
894797,"BRIDGE END,BASLOW",2024-01-25T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,43.0
894797,"BRIDGE END,BASLOW",2024-01-25T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,42.9
894797,"BRIDGE END,BASLOW",2024-01-25T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.05
894797,"BRIDGE END,BASLOW",2024-01-25T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.04
894797,"BRIDGE END,BASLOW",2024-01-25T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.1
894797,"BRIDGE END,BASLOW",2024-01-25T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.03
894797,"BRIDGE END,BASLOW",2024-01-25T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,-0.05
894797,"BRIDGE END,BASLOW",2024-01-25T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,-0.11
894797,"BRIDGE END,BASLOW",2024-01-25T23:40:00.000+00:00,feeder,01,N Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-25T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-25T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-25T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-25T23:40:00.000+00:00,transformer,,Temperature,C,19.4
894797,"BRIDGE END,BASLOW",2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
894797,"BRIDGE END,BASLOW",2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.87
894797,"BRIDGE END,BASLOW",2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
894797,"BRIDGE END,BASLOW",2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
894797,"BRIDGE END,BASLOW",2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
894797,"BRIDGE END,BASLOW",2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.06
894797,"BRIDGE END,BASLOW",2024-01-25T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
894797,"BRIDGE END,BASLOW",2024-01-25T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
894797,"BRIDGE END,BASLOW",2024-01-25T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
894797,"BRIDGE END,BASLOW",2024-01-25T23:40:00.000+00:00,busbar,,L3 Active Power,kW,11.5
894797,"BRIDGE END,BASLOW",2024-01-25T23:40:00.000+00:00,busbar,,L2 Active Power,kW,18.5
894797,"BRIDGE END,BASLOW",2024-01-25T23:40:00.000+00:00,busbar,,L1 Active Power,kW,15.49
894797,"BRIDGE END,BASLOW",2024-01-25T23:40:00.000+00:00,busbar,,N Current (RMS),A,39.9
894797,"BRIDGE END,BASLOW",2024-01-25T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
894797,"BRIDGE END,BASLOW",2024-01-25T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
894797,"BRIDGE END,BASLOW",2024-01-25T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
894797,"BRIDGE END,BASLOW",2024-01-25T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
894797,"BRIDGE END,BASLOW",2024-01-25T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
894797,"BRIDGE END,BASLOW",2024-01-25T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
894797,"BRIDGE END,BASLOW",2024-01-25T23:30:00.000+00:00,feeder,,L3 Active Power,kW,1.92
894797,"BRIDGE END,BASLOW",2024-01-25T23:30:00.000+00:00,feeder,,L2 Active Power,kW,2.21
894797,"BRIDGE END,BASLOW",2024-01-25T23:30:00.000+00:00,feeder,,L1 Active Power,kW,1.96
894797,"BRIDGE END,BASLOW",2024-01-25T23:30:00.000+00:00,feeder,,N Current (RMS),A,6.3
894797,"BRIDGE END,BASLOW",2024-01-25T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
894797,"BRIDGE END,BASLOW",2024-01-25T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
894797,"BRIDGE END,BASLOW",2024-01-25T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.1
894797,"BRIDGE END,BASLOW",2024-01-25T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
894797,"BRIDGE END,BASLOW",2024-01-25T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.85
894797,"BRIDGE END,BASLOW",2024-01-25T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.25
894797,"BRIDGE END,BASLOW",2024-01-25T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.69
894797,"BRIDGE END,BASLOW",2024-01-25T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.36
894797,"BRIDGE END,BASLOW",2024-01-25T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.7
894797,"BRIDGE END,BASLOW",2024-01-25T23:30:00.000+00:00,feeder,03,N Current (RMS),A,16.5
894797,"BRIDGE END,BASLOW",2024-01-25T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,20.6
894797,"BRIDGE END,BASLOW",2024-01-25T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,19.7
894797,"BRIDGE END,BASLOW",2024-01-25T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.4
894797,"BRIDGE END,BASLOW",2024-01-25T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
894797,"BRIDGE END,BASLOW",2024-01-25T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.45
894797,"BRIDGE END,BASLOW",2024-01-25T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.7
894797,"BRIDGE END,BASLOW",2024-01-25T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.14
894797,"BRIDGE END,BASLOW",2024-01-25T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.5
894797,"BRIDGE END,BASLOW",2024-01-25T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.33
894797,"BRIDGE END,BASLOW",2024-01-25T23:30:00.000+00:00,feeder,02,N Current (RMS),A,23.8
894797,"BRIDGE END,BASLOW",2024-01-25T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,25.1
894797,"BRIDGE END,BASLOW",2024-01-25T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,44.3
894797,"BRIDGE END,BASLOW",2024-01-25T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,49.9
894797,"BRIDGE END,BASLOW",2024-01-25T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.04
894797,"BRIDGE END,BASLOW",2024-01-25T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.05
894797,"BRIDGE END,BASLOW",2024-01-25T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.08
894797,"BRIDGE END,BASLOW",2024-01-25T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.03
894797,"BRIDGE END,BASLOW",2024-01-25T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,-0.04
894797,"BRIDGE END,BASLOW",2024-01-25T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,-0.12
894797,"BRIDGE END,BASLOW",2024-01-25T23:30:00.000+00:00,feeder,01,N Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-25T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-25T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-25T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-25T23:30:00.000+00:00,transformer,,Temperature,C,19.4
894797,"BRIDGE END,BASLOW",2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
894797,"BRIDGE END,BASLOW",2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
894797,"BRIDGE END,BASLOW",2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
894797,"BRIDGE END,BASLOW",2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
894797,"BRIDGE END,BASLOW",2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
894797,"BRIDGE END,BASLOW",2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.55
894797,"BRIDGE END,BASLOW",2024-01-25T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
894797,"BRIDGE END,BASLOW",2024-01-25T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
894797,"BRIDGE END,BASLOW",2024-01-25T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
894797,"BRIDGE END,BASLOW",2024-01-25T23:30:00.000+00:00,busbar,,L3 Active Power,kW,12.73
894797,"BRIDGE END,BASLOW",2024-01-25T23:30:00.000+00:00,busbar,,L2 Active Power,kW,17.03
894797,"BRIDGE END,BASLOW",2024-01-25T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.88
894797,"BRIDGE END,BASLOW",2024-01-25T23:30:00.000+00:00,busbar,,N Current (RMS),A,36.1
894797,"BRIDGE END,BASLOW",2024-01-25T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
894797,"BRIDGE END,BASLOW",2024-01-25T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
894797,"BRIDGE END,BASLOW",2024-01-25T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
894797,"BRIDGE END,BASLOW",2024-01-25T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
894797,"BRIDGE END,BASLOW",2024-01-25T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
894797,"BRIDGE END,BASLOW",2024-01-25T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
894797,"BRIDGE END,BASLOW",2024-01-25T23:20:00.000+00:00,feeder,,L3 Active Power,kW,2.05
894797,"BRIDGE END,BASLOW",2024-01-25T23:20:00.000+00:00,feeder,,L2 Active Power,kW,2.22
894797,"BRIDGE END,BASLOW",2024-01-25T23:20:00.000+00:00,feeder,,L1 Active Power,kW,1.85
894797,"BRIDGE END,BASLOW",2024-01-25T23:20:00.000+00:00,feeder,,N Current (RMS),A,7.3
894797,"BRIDGE END,BASLOW",2024-01-25T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
894797,"BRIDGE END,BASLOW",2024-01-25T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
894797,"BRIDGE END,BASLOW",2024-01-25T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.8
894797,"BRIDGE END,BASLOW",2024-01-25T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
894797,"BRIDGE END,BASLOW",2024-01-25T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.84
894797,"BRIDGE END,BASLOW",2024-01-25T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.98
894797,"BRIDGE END,BASLOW",2024-01-25T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.33
894797,"BRIDGE END,BASLOW",2024-01-25T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.67
894797,"BRIDGE END,BASLOW",2024-01-25T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.72
894797,"BRIDGE END,BASLOW",2024-01-25T23:20:00.000+00:00,feeder,03,N Current (RMS),A,17.4
894797,"BRIDGE END,BASLOW",2024-01-25T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.3
894797,"BRIDGE END,BASLOW",2024-01-25T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,24.6
894797,"BRIDGE END,BASLOW",2024-01-25T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,12.1
894797,"BRIDGE END,BASLOW",2024-01-25T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
894797,"BRIDGE END,BASLOW",2024-01-25T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.25
894797,"BRIDGE END,BASLOW",2024-01-25T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.2
