Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894797,"BRIDGE END,BASLOW",2024-01-25T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.82
894797,"BRIDGE END,BASLOW",2024-01-25T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.57
894797,"BRIDGE END,BASLOW",2024-01-25T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.23
894797,"BRIDGE END,BASLOW",2024-01-25T23:20:00.000+00:00,feeder,02,N Current (RMS),A,23.8
894797,"BRIDGE END,BASLOW",2024-01-25T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,32.9
894797,"BRIDGE END,BASLOW",2024-01-25T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,36.7
894797,"BRIDGE END,BASLOW",2024-01-25T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,53.9
894797,"BRIDGE END,BASLOW",2024-01-25T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.02
894797,"BRIDGE END,BASLOW",2024-01-25T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.05
894797,"BRIDGE END,BASLOW",2024-01-25T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
894797,"BRIDGE END,BASLOW",2024-01-25T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.01
894797,"BRIDGE END,BASLOW",2024-01-25T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,-0.01
894797,"BRIDGE END,BASLOW",2024-01-25T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,-0.1
894797,"BRIDGE END,BASLOW",2024-01-25T23:20:00.000+00:00,feeder,01,N Current (RMS),A,0.5
894797,"BRIDGE END,BASLOW",2024-01-25T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.5
894797,"BRIDGE END,BASLOW",2024-01-25T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.5
894797,"BRIDGE END,BASLOW",2024-01-25T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.7
894797,"BRIDGE END,BASLOW",2024-01-25T23:20:00.000+00:00,transformer,,Temperature,C,19.3
894797,"BRIDGE END,BASLOW",2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
894797,"BRIDGE END,BASLOW",2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
894797,"BRIDGE END,BASLOW",2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
894797,"BRIDGE END,BASLOW",2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
894797,"BRIDGE END,BASLOW",2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
894797,"BRIDGE END,BASLOW",2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
894797,"BRIDGE END,BASLOW",2024-01-25T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
894797,"BRIDGE END,BASLOW",2024-01-25T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
894797,"BRIDGE END,BASLOW",2024-01-25T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
894797,"BRIDGE END,BASLOW",2024-01-25T23:20:00.000+00:00,busbar,,L3 Active Power,kW,14.19
894797,"BRIDGE END,BASLOW",2024-01-25T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.45
894797,"BRIDGE END,BASLOW",2024-01-25T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.71
894797,"BRIDGE END,BASLOW",2024-01-25T23:20:00.000+00:00,busbar,,N Current (RMS),A,35.0
894797,"BRIDGE END,BASLOW",2024-01-25T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
894797,"BRIDGE END,BASLOW",2024-01-25T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
894797,"BRIDGE END,BASLOW",2024-01-25T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
894797,"BRIDGE END,BASLOW",2024-01-25T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
894797,"BRIDGE END,BASLOW",2024-01-25T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
894797,"BRIDGE END,BASLOW",2024-01-25T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
894797,"BRIDGE END,BASLOW",2024-01-25T23:10:00.000+00:00,feeder,,L3 Active Power,kW,2.26
894797,"BRIDGE END,BASLOW",2024-01-25T23:10:00.000+00:00,feeder,,L2 Active Power,kW,2.07
894797,"BRIDGE END,BASLOW",2024-01-25T23:10:00.000+00:00,feeder,,L1 Active Power,kW,1.76
894797,"BRIDGE END,BASLOW",2024-01-25T23:10:00.000+00:00,feeder,,N Current (RMS),A,8.3
894797,"BRIDGE END,BASLOW",2024-01-25T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
894797,"BRIDGE END,BASLOW",2024-01-25T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
894797,"BRIDGE END,BASLOW",2024-01-25T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.6
894797,"BRIDGE END,BASLOW",2024-01-25T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
894797,"BRIDGE END,BASLOW",2024-01-25T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.91
894797,"BRIDGE END,BASLOW",2024-01-25T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
894797,"BRIDGE END,BASLOW",2024-01-25T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.47
894797,"BRIDGE END,BASLOW",2024-01-25T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.38
894797,"BRIDGE END,BASLOW",2024-01-25T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.02
894797,"BRIDGE END,BASLOW",2024-01-25T23:10:00.000+00:00,feeder,03,N Current (RMS),A,16.9
894797,"BRIDGE END,BASLOW",2024-01-25T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,19.8
894797,"BRIDGE END,BASLOW",2024-01-25T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,23.6
894797,"BRIDGE END,BASLOW",2024-01-25T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.1
894797,"BRIDGE END,BASLOW",2024-01-25T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
894797,"BRIDGE END,BASLOW",2024-01-25T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.35
894797,"BRIDGE END,BASLOW",2024-01-25T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
894797,"BRIDGE END,BASLOW",2024-01-25T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.76
894797,"BRIDGE END,BASLOW",2024-01-25T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.12
894797,"BRIDGE END,BASLOW",2024-01-25T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.36
894797,"BRIDGE END,BASLOW",2024-01-25T23:10:00.000+00:00,feeder,02,N Current (RMS),A,20.8
894797,"BRIDGE END,BASLOW",2024-01-25T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,32.2
894797,"BRIDGE END,BASLOW",2024-01-25T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,43.0
894797,"BRIDGE END,BASLOW",2024-01-25T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,42.7
894797,"BRIDGE END,BASLOW",2024-01-25T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.06
894797,"BRIDGE END,BASLOW",2024-01-25T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
894797,"BRIDGE END,BASLOW",2024-01-25T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
894797,"BRIDGE END,BASLOW",2024-01-25T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.01
894797,"BRIDGE END,BASLOW",2024-01-25T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,-0.04
894797,"BRIDGE END,BASLOW",2024-01-25T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,-0.13
894797,"BRIDGE END,BASLOW",2024-01-25T23:10:00.000+00:00,feeder,01,N Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-25T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-25T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.5
894797,"BRIDGE END,BASLOW",2024-01-25T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-25T23:10:00.000+00:00,transformer,,Temperature,C,19.4
894797,"BRIDGE END,BASLOW",2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
894797,"BRIDGE END,BASLOW",2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
894797,"BRIDGE END,BASLOW",2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
894797,"BRIDGE END,BASLOW",2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
894797,"BRIDGE END,BASLOW",2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
894797,"BRIDGE END,BASLOW",2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
894797,"BRIDGE END,BASLOW",2024-01-25T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
894797,"BRIDGE END,BASLOW",2024-01-25T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
894797,"BRIDGE END,BASLOW",2024-01-25T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
894797,"BRIDGE END,BASLOW",2024-01-25T23:10:00.000+00:00,busbar,,L3 Active Power,kW,14.49
894797,"BRIDGE END,BASLOW",2024-01-25T23:10:00.000+00:00,busbar,,L2 Active Power,kW,17.53
894797,"BRIDGE END,BASLOW",2024-01-25T23:10:00.000+00:00,busbar,,L1 Active Power,kW,15.01
894797,"BRIDGE END,BASLOW",2024-01-25T23:10:00.000+00:00,busbar,,N Current (RMS),A,41.4
894797,"BRIDGE END,BASLOW",2024-01-25T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
894797,"BRIDGE END,BASLOW",2024-01-25T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
894797,"BRIDGE END,BASLOW",2024-01-25T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
894797,"BRIDGE END,BASLOW",2024-01-25T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
894797,"BRIDGE END,BASLOW",2024-01-25T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
894797,"BRIDGE END,BASLOW",2024-01-25T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
894797,"BRIDGE END,BASLOW",2024-01-25T23:00:00.000+00:00,feeder,,L3 Active Power,kW,2.62
894797,"BRIDGE END,BASLOW",2024-01-25T23:00:00.000+00:00,feeder,,L2 Active Power,kW,2.15
894797,"BRIDGE END,BASLOW",2024-01-25T23:00:00.000+00:00,feeder,,L1 Active Power,kW,1.81
894797,"BRIDGE END,BASLOW",2024-01-25T23:00:00.000+00:00,feeder,,N Current (RMS),A,9.5
894797,"BRIDGE END,BASLOW",2024-01-25T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
894797,"BRIDGE END,BASLOW",2024-01-25T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
894797,"BRIDGE END,BASLOW",2024-01-25T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.8
894797,"BRIDGE END,BASLOW",2024-01-25T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
894797,"BRIDGE END,BASLOW",2024-01-25T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.03
894797,"BRIDGE END,BASLOW",2024-01-25T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.85
894797,"BRIDGE END,BASLOW",2024-01-25T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.07
894797,"BRIDGE END,BASLOW",2024-01-25T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.21
894797,"BRIDGE END,BASLOW",2024-01-25T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.87
894797,"BRIDGE END,BASLOW",2024-01-25T23:00:00.000+00:00,feeder,03,N Current (RMS),A,16.5
894797,"BRIDGE END,BASLOW",2024-01-25T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,21.8
894797,"BRIDGE END,BASLOW",2024-01-25T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,23.3
894797,"BRIDGE END,BASLOW",2024-01-25T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,16.4
894797,"BRIDGE END,BASLOW",2024-01-25T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
894797,"BRIDGE END,BASLOW",2024-01-25T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.92
894797,"BRIDGE END,BASLOW",2024-01-25T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
894797,"BRIDGE END,BASLOW",2024-01-25T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.23
894797,"BRIDGE END,BASLOW",2024-01-25T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.04
894797,"BRIDGE END,BASLOW",2024-01-25T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.11
894797,"BRIDGE END,BASLOW",2024-01-25T23:00:00.000+00:00,feeder,02,N Current (RMS),A,29.3
894797,"BRIDGE END,BASLOW",2024-01-25T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,30.0
894797,"BRIDGE END,BASLOW",2024-01-25T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,55.0
894797,"BRIDGE END,BASLOW",2024-01-25T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,49.3
894797,"BRIDGE END,BASLOW",2024-01-25T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.07
894797,"BRIDGE END,BASLOW",2024-01-25T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.05
894797,"BRIDGE END,BASLOW",2024-01-25T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.11
894797,"BRIDGE END,BASLOW",2024-01-25T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.03
894797,"BRIDGE END,BASLOW",2024-01-25T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,-0.06
894797,"BRIDGE END,BASLOW",2024-01-25T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,-0.14
894797,"BRIDGE END,BASLOW",2024-01-25T23:00:00.000+00:00,feeder,01,N Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-25T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-25T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-25T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.9
894797,"BRIDGE END,BASLOW",2024-01-25T23:00:00.000+00:00,transformer,,Temperature,C,19.4
894797,"BRIDGE END,BASLOW",2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
894797,"BRIDGE END,BASLOW",2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
894797,"BRIDGE END,BASLOW",2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
894797,"BRIDGE END,BASLOW",2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
894797,"BRIDGE END,BASLOW",2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
894797,"BRIDGE END,BASLOW",2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
894797,"BRIDGE END,BASLOW",2024-01-25T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
894797,"BRIDGE END,BASLOW",2024-01-25T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
894797,"BRIDGE END,BASLOW",2024-01-25T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
894797,"BRIDGE END,BASLOW",2024-01-25T23:00:00.000+00:00,busbar,,L3 Active Power,kW,14.89
894797,"BRIDGE END,BASLOW",2024-01-25T23:00:00.000+00:00,busbar,,L2 Active Power,kW,20.34
894797,"BRIDGE END,BASLOW",2024-01-25T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.65
894797,"BRIDGE END,BASLOW",2024-01-25T23:00:00.000+00:00,busbar,,N Current (RMS),A,43.9
894797,"BRIDGE END,BASLOW",2024-01-25T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
894797,"BRIDGE END,BASLOW",2024-01-25T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
894797,"BRIDGE END,BASLOW",2024-01-25T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
894797,"BRIDGE END,BASLOW",2024-01-25T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
894797,"BRIDGE END,BASLOW",2024-01-25T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
894797,"BRIDGE END,BASLOW",2024-01-25T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
894797,"BRIDGE END,BASLOW",2024-01-25T22:50:00.000+00:00,feeder,,L3 Active Power,kW,2.61
894797,"BRIDGE END,BASLOW",2024-01-25T22:50:00.000+00:00,feeder,,L2 Active Power,kW,2.09
894797,"BRIDGE END,BASLOW",2024-01-25T22:50:00.000+00:00,feeder,,L1 Active Power,kW,1.95
894797,"BRIDGE END,BASLOW",2024-01-25T22:50:00.000+00:00,feeder,,N Current (RMS),A,8.7
894797,"BRIDGE END,BASLOW",2024-01-25T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
894797,"BRIDGE END,BASLOW",2024-01-25T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
894797,"BRIDGE END,BASLOW",2024-01-25T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.1
894797,"BRIDGE END,BASLOW",2024-01-25T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
894797,"BRIDGE END,BASLOW",2024-01-25T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.02
894797,"BRIDGE END,BASLOW",2024-01-25T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
894797,"BRIDGE END,BASLOW",2024-01-25T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.22
894797,"BRIDGE END,BASLOW",2024-01-25T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.91
894797,"BRIDGE END,BASLOW",2024-01-25T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.96
894797,"BRIDGE END,BASLOW",2024-01-25T22:50:00.000+00:00,feeder,03,N Current (RMS),A,18.3
894797,"BRIDGE END,BASLOW",2024-01-25T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,22.2
894797,"BRIDGE END,BASLOW",2024-01-25T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,26.4
894797,"BRIDGE END,BASLOW",2024-01-25T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,16.6
894797,"BRIDGE END,BASLOW",2024-01-25T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.03
894797,"BRIDGE END,BASLOW",2024-01-25T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.58
894797,"BRIDGE END,BASLOW",2024-01-25T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
894797,"BRIDGE END,BASLOW",2024-01-25T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.28
894797,"BRIDGE END,BASLOW",2024-01-25T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.3
894797,"BRIDGE END,BASLOW",2024-01-25T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.18
894797,"BRIDGE END,BASLOW",2024-01-25T22:50:00.000+00:00,feeder,02,N Current (RMS),A,24.4
894797,"BRIDGE END,BASLOW",2024-01-25T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,34.2
894797,"BRIDGE END,BASLOW",2024-01-25T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,52.2
894797,"BRIDGE END,BASLOW",2024-01-25T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,53.8
894797,"BRIDGE END,BASLOW",2024-01-25T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.06
894797,"BRIDGE END,BASLOW",2024-01-25T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.04
894797,"BRIDGE END,BASLOW",2024-01-25T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.09
894797,"BRIDGE END,BASLOW",2024-01-25T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.02
894797,"BRIDGE END,BASLOW",2024-01-25T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,-0.05
894797,"BRIDGE END,BASLOW",2024-01-25T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,-0.15
894797,"BRIDGE END,BASLOW",2024-01-25T22:50:00.000+00:00,feeder,01,N Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-25T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-25T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-25T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.9
894797,"BRIDGE END,BASLOW",2024-01-25T22:50:00.000+00:00,transformer,,Temperature,C,19.3
894797,"BRIDGE END,BASLOW",2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
894797,"BRIDGE END,BASLOW",2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
894797,"BRIDGE END,BASLOW",2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
894797,"BRIDGE END,BASLOW",2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
894797,"BRIDGE END,BASLOW",2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
894797,"BRIDGE END,BASLOW",2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
894797,"BRIDGE END,BASLOW",2024-01-25T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
894797,"BRIDGE END,BASLOW",2024-01-25T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
894797,"BRIDGE END,BASLOW",2024-01-25T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
894797,"BRIDGE END,BASLOW",2024-01-25T22:50:00.000+00:00,busbar,,L3 Active Power,kW,16.09
894797,"BRIDGE END,BASLOW",2024-01-25T22:50:00.000+00:00,busbar,,L2 Active Power,kW,20.24
894797,"BRIDGE END,BASLOW",2024-01-25T22:50:00.000+00:00,busbar,,L1 Active Power,kW,18.94
894797,"BRIDGE END,BASLOW",2024-01-25T22:50:00.000+00:00,busbar,,N Current (RMS),A,42.9
894797,"BRIDGE END,BASLOW",2024-01-25T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
894797,"BRIDGE END,BASLOW",2024-01-25T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
894797,"BRIDGE END,BASLOW",2024-01-25T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
894797,"BRIDGE END,BASLOW",2024-01-25T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
894797,"BRIDGE END,BASLOW",2024-01-25T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
894797,"BRIDGE END,BASLOW",2024-01-25T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
894797,"BRIDGE END,BASLOW",2024-01-25T22:40:00.000+00:00,feeder,,L3 Active Power,kW,2.9
894797,"BRIDGE END,BASLOW",2024-01-25T22:40:00.000+00:00,feeder,,L2 Active Power,kW,2.25
894797,"BRIDGE END,BASLOW",2024-01-25T22:40:00.000+00:00,feeder,,L1 Active Power,kW,1.93
894797,"BRIDGE END,BASLOW",2024-01-25T22:40:00.000+00:00,feeder,,N Current (RMS),A,9.5
894797,"BRIDGE END,BASLOW",2024-01-25T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
894797,"BRIDGE END,BASLOW",2024-01-25T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
894797,"BRIDGE END,BASLOW",2024-01-25T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.0
894797,"BRIDGE END,BASLOW",2024-01-25T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
894797,"BRIDGE END,BASLOW",2024-01-25T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.69
894797,"BRIDGE END,BASLOW",2024-01-25T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
894797,"BRIDGE END,BASLOW",2024-01-25T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
894797,"BRIDGE END,BASLOW",2024-01-25T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.82
894797,"BRIDGE END,BASLOW",2024-01-25T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.51
894797,"BRIDGE END,BASLOW",2024-01-25T22:40:00.000+00:00,feeder,03,N Current (RMS),A,18.9
894797,"BRIDGE END,BASLOW",2024-01-25T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,22.0
894797,"BRIDGE END,BASLOW",2024-01-25T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,29.5
894797,"BRIDGE END,BASLOW",2024-01-25T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,15.0
894797,"BRIDGE END,BASLOW",2024-01-25T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.2
894797,"BRIDGE END,BASLOW",2024-01-25T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.15
894797,"BRIDGE END,BASLOW",2024-01-25T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.62
894797,"BRIDGE END,BASLOW",2024-01-25T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.41
894797,"BRIDGE END,BASLOW",2024-01-25T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.18
894797,"BRIDGE END,BASLOW",2024-01-25T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.26
894797,"BRIDGE END,BASLOW",2024-01-25T22:40:00.000+00:00,feeder,02,N Current (RMS),A,23.1
894797,"BRIDGE END,BASLOW",2024-01-25T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,38.8
894797,"BRIDGE END,BASLOW",2024-01-25T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,47.5
894797,"BRIDGE END,BASLOW",2024-01-25T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,54.5
894797,"BRIDGE END,BASLOW",2024-01-25T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.06
894797,"BRIDGE END,BASLOW",2024-01-25T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.04
894797,"BRIDGE END,BASLOW",2024-01-25T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.07
894797,"BRIDGE END,BASLOW",2024-01-25T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.01
894797,"BRIDGE END,BASLOW",2024-01-25T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,-0.04
894797,"BRIDGE END,BASLOW",2024-01-25T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,-0.14
894797,"BRIDGE END,BASLOW",2024-01-25T22:40:00.000+00:00,feeder,01,N Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-25T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-25T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-25T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.9
894797,"BRIDGE END,BASLOW",2024-01-25T22:40:00.000+00:00,transformer,,Temperature,C,19.4
894797,"BRIDGE END,BASLOW",2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
894797,"BRIDGE END,BASLOW",2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
894797,"BRIDGE END,BASLOW",2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
894797,"BRIDGE END,BASLOW",2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
894797,"BRIDGE END,BASLOW",2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
894797,"BRIDGE END,BASLOW",2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
894797,"BRIDGE END,BASLOW",2024-01-25T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
894797,"BRIDGE END,BASLOW",2024-01-25T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
894797,"BRIDGE END,BASLOW",2024-01-25T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
894797,"BRIDGE END,BASLOW",2024-01-25T22:40:00.000+00:00,busbar,,L3 Active Power,kW,17.29
894797,"BRIDGE END,BASLOW",2024-01-25T22:40:00.000+00:00,busbar,,L2 Active Power,kW,20.21
894797,"BRIDGE END,BASLOW",2024-01-25T22:40:00.000+00:00,busbar,,L1 Active Power,kW,18.56
894797,"BRIDGE END,BASLOW",2024-01-25T22:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
894797,"BRIDGE END,BASLOW",2024-01-25T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
894797,"BRIDGE END,BASLOW",2024-01-25T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
894797,"BRIDGE END,BASLOW",2024-01-25T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
894797,"BRIDGE END,BASLOW",2024-01-25T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
894797,"BRIDGE END,BASLOW",2024-01-25T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
894797,"BRIDGE END,BASLOW",2024-01-25T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
894797,"BRIDGE END,BASLOW",2024-01-25T22:30:00.000+00:00,feeder,,L3 Active Power,kW,2.91
894797,"BRIDGE END,BASLOW",2024-01-25T22:30:00.000+00:00,feeder,,L2 Active Power,kW,2.17
894797,"BRIDGE END,BASLOW",2024-01-25T22:30:00.000+00:00,feeder,,L1 Active Power,kW,2.18
894797,"BRIDGE END,BASLOW",2024-01-25T22:30:00.000+00:00,feeder,,N Current (RMS),A,9.3
894797,"BRIDGE END,BASLOW",2024-01-25T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
894797,"BRIDGE END,BASLOW",2024-01-25T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
894797,"BRIDGE END,BASLOW",2024-01-25T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
894797,"BRIDGE END,BASLOW",2024-01-25T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
894797,"BRIDGE END,BASLOW",2024-01-25T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.79
894797,"BRIDGE END,BASLOW",2024-01-25T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
894797,"BRIDGE END,BASLOW",2024-01-25T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.66
894797,"BRIDGE END,BASLOW",2024-01-25T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.15
894797,"BRIDGE END,BASLOW",2024-01-25T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.2
894797,"BRIDGE END,BASLOW",2024-01-25T22:30:00.000+00:00,feeder,03,N Current (RMS),A,21.3
894797,"BRIDGE END,BASLOW",2024-01-25T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,24.2
894797,"BRIDGE END,BASLOW",2024-01-25T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,34.7
894797,"BRIDGE END,BASLOW",2024-01-25T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.8
894797,"BRIDGE END,BASLOW",2024-01-25T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
894797,"BRIDGE END,BASLOW",2024-01-25T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.13
894797,"BRIDGE END,BASLOW",2024-01-25T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
894797,"BRIDGE END,BASLOW",2024-01-25T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.4
894797,"BRIDGE END,BASLOW",2024-01-25T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.67
894797,"BRIDGE END,BASLOW",2024-01-25T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.56
894797,"BRIDGE END,BASLOW",2024-01-25T22:30:00.000+00:00,feeder,02,N Current (RMS),A,27.1
894797,"BRIDGE END,BASLOW",2024-01-25T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,47.2
894797,"BRIDGE END,BASLOW",2024-01-25T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,61.6
894797,"BRIDGE END,BASLOW",2024-01-25T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,59.4
894797,"BRIDGE END,BASLOW",2024-01-25T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.07
894797,"BRIDGE END,BASLOW",2024-01-25T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.05
894797,"BRIDGE END,BASLOW",2024-01-25T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.1
894797,"BRIDGE END,BASLOW",2024-01-25T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.02
894797,"BRIDGE END,BASLOW",2024-01-25T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,-0.05
894797,"BRIDGE END,BASLOW",2024-01-25T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,-0.17
894797,"BRIDGE END,BASLOW",2024-01-25T22:30:00.000+00:00,feeder,01,N Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-25T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-25T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-25T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,1.0
894797,"BRIDGE END,BASLOW",2024-01-25T22:30:00.000+00:00,transformer,,Temperature,C,19.4
894797,"BRIDGE END,BASLOW",2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
894797,"BRIDGE END,BASLOW",2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
894797,"BRIDGE END,BASLOW",2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
894797,"BRIDGE END,BASLOW",2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
894797,"BRIDGE END,BASLOW",2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
894797,"BRIDGE END,BASLOW",2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
894797,"BRIDGE END,BASLOW",2024-01-25T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
894797,"BRIDGE END,BASLOW",2024-01-25T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
894797,"BRIDGE END,BASLOW",2024-01-25T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
894797,"BRIDGE END,BASLOW",2024-01-25T22:30:00.000+00:00,busbar,,L3 Active Power,kW,19.94
894797,"BRIDGE END,BASLOW",2024-01-25T22:30:00.000+00:00,busbar,,L2 Active Power,kW,24.93
894797,"BRIDGE END,BASLOW",2024-01-25T22:30:00.000+00:00,busbar,,L1 Active Power,kW,20.77
894797,"BRIDGE END,BASLOW",2024-01-25T22:30:00.000+00:00,busbar,,N Current (RMS),A,49.9
894797,"BRIDGE END,BASLOW",2024-01-25T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
894797,"BRIDGE END,BASLOW",2024-01-25T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
894797,"BRIDGE END,BASLOW",2024-01-25T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
894797,"BRIDGE END,BASLOW",2024-01-25T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
894797,"BRIDGE END,BASLOW",2024-01-25T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
894797,"BRIDGE END,BASLOW",2024-01-25T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
894797,"BRIDGE END,BASLOW",2024-01-25T22:20:00.000+00:00,feeder,,L3 Active Power,kW,2.98
894797,"BRIDGE END,BASLOW",2024-01-25T22:20:00.000+00:00,feeder,,L2 Active Power,kW,2.42
894797,"BRIDGE END,BASLOW",2024-01-25T22:20:00.000+00:00,feeder,,L1 Active Power,kW,3.07
894797,"BRIDGE END,BASLOW",2024-01-25T22:20:00.000+00:00,feeder,,N Current (RMS),A,8.4
894797,"BRIDGE END,BASLOW",2024-01-25T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
894797,"BRIDGE END,BASLOW",2024-01-25T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
894797,"BRIDGE END,BASLOW",2024-01-25T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
894797,"BRIDGE END,BASLOW",2024-01-25T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
894797,"BRIDGE END,BASLOW",2024-01-25T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.88
894797,"BRIDGE END,BASLOW",2024-01-25T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
894797,"BRIDGE END,BASLOW",2024-01-25T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.83
894797,"BRIDGE END,BASLOW",2024-01-25T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.25
894797,"BRIDGE END,BASLOW",2024-01-25T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.11
894797,"BRIDGE END,BASLOW",2024-01-25T22:20:00.000+00:00,feeder,03,N Current (RMS),A,23.4
894797,"BRIDGE END,BASLOW",2024-01-25T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,24.4
894797,"BRIDGE END,BASLOW",2024-01-25T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,34.8
894797,"BRIDGE END,BASLOW",2024-01-25T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,17.4
894797,"BRIDGE END,BASLOW",2024-01-25T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
894797,"BRIDGE END,BASLOW",2024-01-25T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.61
894797,"BRIDGE END,BASLOW",2024-01-25T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.38
894797,"BRIDGE END,BASLOW",2024-01-25T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.87
894797,"BRIDGE END,BASLOW",2024-01-25T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,24.58
894797,"BRIDGE END,BASLOW",2024-01-25T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.01
894797,"BRIDGE END,BASLOW",2024-01-25T22:20:00.000+00:00,feeder,02,N Current (RMS),A,54.4
894797,"BRIDGE END,BASLOW",2024-01-25T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,44.7
894797,"BRIDGE END,BASLOW",2024-01-25T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,100.6
894797,"BRIDGE END,BASLOW",2024-01-25T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,60.4
894797,"BRIDGE END,BASLOW",2024-01-25T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.16
894797,"BRIDGE END,BASLOW",2024-01-25T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.05
894797,"BRIDGE END,BASLOW",2024-01-25T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.26
894797,"BRIDGE END,BASLOW",2024-01-25T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.07
894797,"BRIDGE END,BASLOW",2024-01-25T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,-0.15
894797,"BRIDGE END,BASLOW",2024-01-25T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,-0.25
894797,"BRIDGE END,BASLOW",2024-01-25T22:20:00.000+00:00,feeder,01,N Current (RMS),A,0.9
894797,"BRIDGE END,BASLOW",2024-01-25T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.9
894797,"BRIDGE END,BASLOW",2024-01-25T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-25T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,1.6
894797,"BRIDGE END,BASLOW",2024-01-25T22:20:00.000+00:00,transformer,,Temperature,C,19.4
894797,"BRIDGE END,BASLOW",2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
894797,"BRIDGE END,BASLOW",2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
894797,"BRIDGE END,BASLOW",2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
894797,"BRIDGE END,BASLOW",2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.53
894797,"BRIDGE END,BASLOW",2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
894797,"BRIDGE END,BASLOW",2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.09
894797,"BRIDGE END,BASLOW",2024-01-25T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
894797,"BRIDGE END,BASLOW",2024-01-25T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
894797,"BRIDGE END,BASLOW",2024-01-25T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
894797,"BRIDGE END,BASLOW",2024-01-25T22:20:00.000+00:00,busbar,,L3 Active Power,kW,19.6
894797,"BRIDGE END,BASLOW",2024-01-25T22:20:00.000+00:00,busbar,,L2 Active Power,kW,35.1
894797,"BRIDGE END,BASLOW",2024-01-25T22:20:00.000+00:00,busbar,,L1 Active Power,kW,21.93
894797,"BRIDGE END,BASLOW",2024-01-25T22:20:00.000+00:00,busbar,,N Current (RMS),A,75.1
894797,"BRIDGE END,BASLOW",2024-01-25T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
894797,"BRIDGE END,BASLOW",2024-01-25T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
894797,"BRIDGE END,BASLOW",2024-01-25T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
894797,"BRIDGE END,BASLOW",2024-01-25T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
894797,"BRIDGE END,BASLOW",2024-01-25T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
894797,"BRIDGE END,BASLOW",2024-01-25T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
894797,"BRIDGE END,BASLOW",2024-01-25T22:10:00.000+00:00,feeder,,L3 Active Power,kW,3.32
894797,"BRIDGE END,BASLOW",2024-01-25T22:10:00.000+00:00,feeder,,L2 Active Power,kW,2.57
894797,"BRIDGE END,BASLOW",2024-01-25T22:10:00.000+00:00,feeder,,L1 Active Power,kW,3.29
894797,"BRIDGE END,BASLOW",2024-01-25T22:10:00.000+00:00,feeder,,N Current (RMS),A,7.8
894797,"BRIDGE END,BASLOW",2024-01-25T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
894797,"BRIDGE END,BASLOW",2024-01-25T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
894797,"BRIDGE END,BASLOW",2024-01-25T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
894797,"BRIDGE END,BASLOW",2024-01-25T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
894797,"BRIDGE END,BASLOW",2024-01-25T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.76
894797,"BRIDGE END,BASLOW",2024-01-25T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
894797,"BRIDGE END,BASLOW",2024-01-25T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.1
894797,"BRIDGE END,BASLOW",2024-01-25T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.34
894797,"BRIDGE END,BASLOW",2024-01-25T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.23
894797,"BRIDGE END,BASLOW",2024-01-25T22:10:00.000+00:00,feeder,03,N Current (RMS),A,22.0
894797,"BRIDGE END,BASLOW",2024-01-25T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,26.3
894797,"BRIDGE END,BASLOW",2024-01-25T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,31.3
894797,"BRIDGE END,BASLOW",2024-01-25T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,18.3
894797,"BRIDGE END,BASLOW",2024-01-25T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
894797,"BRIDGE END,BASLOW",2024-01-25T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.64
894797,"BRIDGE END,BASLOW",2024-01-25T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.53
894797,"BRIDGE END,BASLOW",2024-01-25T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.42
894797,"BRIDGE END,BASLOW",2024-01-25T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,24.94
894797,"BRIDGE END,BASLOW",2024-01-25T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.83
894797,"BRIDGE END,BASLOW",2024-01-25T22:10:00.000+00:00,feeder,02,N Current (RMS),A,50.1
894797,"BRIDGE END,BASLOW",2024-01-25T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,50.6
894797,"BRIDGE END,BASLOW",2024-01-25T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,101.2
894797,"BRIDGE END,BASLOW",2024-01-25T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,63.9
894797,"BRIDGE END,BASLOW",2024-01-25T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.15
894797,"BRIDGE END,BASLOW",2024-01-25T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.04
894797,"BRIDGE END,BASLOW",2024-01-25T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.24
894797,"BRIDGE END,BASLOW",2024-01-25T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.06
894797,"BRIDGE END,BASLOW",2024-01-25T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,-0.14
894797,"BRIDGE END,BASLOW",2024-01-25T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,-0.26
894797,"BRIDGE END,BASLOW",2024-01-25T22:10:00.000+00:00,feeder,01,N Current (RMS),A,0.9
894797,"BRIDGE END,BASLOW",2024-01-25T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,0.9
894797,"BRIDGE END,BASLOW",2024-01-25T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-25T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,1.5
894797,"BRIDGE END,BASLOW",2024-01-25T22:10:00.000+00:00,transformer,,Temperature,C,19.4
894797,"BRIDGE END,BASLOW",2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
894797,"BRIDGE END,BASLOW",2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
894797,"BRIDGE END,BASLOW",2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
894797,"BRIDGE END,BASLOW",2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
894797,"BRIDGE END,BASLOW",2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
894797,"BRIDGE END,BASLOW",2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.15
894797,"BRIDGE END,BASLOW",2024-01-25T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
894797,"BRIDGE END,BASLOW",2024-01-25T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
894797,"BRIDGE END,BASLOW",2024-01-25T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
894797,"BRIDGE END,BASLOW",2024-01-25T22:10:00.000+00:00,busbar,,L3 Active Power,kW,21.79
894797,"BRIDGE END,BASLOW",2024-01-25T22:10:00.000+00:00,busbar,,L2 Active Power,kW,34.71
894797,"BRIDGE END,BASLOW",2024-01-25T22:10:00.000+00:00,busbar,,L1 Active Power,kW,23.09
894797,"BRIDGE END,BASLOW",2024-01-25T22:10:00.000+00:00,busbar,,N Current (RMS),A,67.6
894797,"BRIDGE END,BASLOW",2024-01-25T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
894797,"BRIDGE END,BASLOW",2024-01-25T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
894797,"BRIDGE END,BASLOW",2024-01-25T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
894797,"BRIDGE END,BASLOW",2024-01-25T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
894797,"BRIDGE END,BASLOW",2024-01-25T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
894797,"BRIDGE END,BASLOW",2024-01-25T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
894797,"BRIDGE END,BASLOW",2024-01-25T22:00:00.000+00:00,feeder,,L3 Active Power,kW,3.68
894797,"BRIDGE END,BASLOW",2024-01-25T22:00:00.000+00:00,feeder,,L2 Active Power,kW,3.42
894797,"BRIDGE END,BASLOW",2024-01-25T22:00:00.000+00:00,feeder,,L1 Active Power,kW,1.52
894797,"BRIDGE END,BASLOW",2024-01-25T22:00:00.000+00:00,feeder,,N Current (RMS),A,15.2
894797,"BRIDGE END,BASLOW",2024-01-25T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
894797,"BRIDGE END,BASLOW",2024-01-25T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
894797,"BRIDGE END,BASLOW",2024-01-25T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.7
894797,"BRIDGE END,BASLOW",2024-01-25T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.29
894797,"BRIDGE END,BASLOW",2024-01-25T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.65
894797,"BRIDGE END,BASLOW",2024-01-25T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
894797,"BRIDGE END,BASLOW",2024-01-25T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.01
894797,"BRIDGE END,BASLOW",2024-01-25T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.21
894797,"BRIDGE END,BASLOW",2024-01-25T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.63
894797,"BRIDGE END,BASLOW",2024-01-25T22:00:00.000+00:00,feeder,03,N Current (RMS),A,22.7
894797,"BRIDGE END,BASLOW",2024-01-25T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,31.4
894797,"BRIDGE END,BASLOW",2024-01-25T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,23.2
894797,"BRIDGE END,BASLOW",2024-01-25T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,20.1
894797,"BRIDGE END,BASLOW",2024-01-25T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
894797,"BRIDGE END,BASLOW",2024-01-25T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.12
894797,"BRIDGE END,BASLOW",2024-01-25T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.83
894797,"BRIDGE END,BASLOW",2024-01-25T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.46
894797,"BRIDGE END,BASLOW",2024-01-25T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,27.45
894797,"BRIDGE END,BASLOW",2024-01-25T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.08
894797,"BRIDGE END,BASLOW",2024-01-25T22:00:00.000+00:00,feeder,02,N Current (RMS),A,59.9
894797,"BRIDGE END,BASLOW",2024-01-25T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,46.9
894797,"BRIDGE END,BASLOW",2024-01-25T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,110.6
894797,"BRIDGE END,BASLOW",2024-01-25T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,65.2
894797,"BRIDGE END,BASLOW",2024-01-25T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.17
894797,"BRIDGE END,BASLOW",2024-01-25T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
894797,"BRIDGE END,BASLOW",2024-01-25T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.28
894797,"BRIDGE END,BASLOW",2024-01-25T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.08
894797,"BRIDGE END,BASLOW",2024-01-25T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,-0.17
894797,"BRIDGE END,BASLOW",2024-01-25T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,-0.27
894797,"BRIDGE END,BASLOW",2024-01-25T22:00:00.000+00:00,feeder,01,N Current (RMS),A,1.0
894797,"BRIDGE END,BASLOW",2024-01-25T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.9
894797,"BRIDGE END,BASLOW",2024-01-25T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
894797,"BRIDGE END,BASLOW",2024-01-25T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,1.7
894797,"BRIDGE END,BASLOW",2024-01-25T22:00:00.000+00:00,transformer,,Temperature,C,19.3
894797,"BRIDGE END,BASLOW",2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
894797,"BRIDGE END,BASLOW",2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
894797,"BRIDGE END,BASLOW",2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
894797,"BRIDGE END,BASLOW",2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
894797,"BRIDGE END,BASLOW",2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
894797,"BRIDGE END,BASLOW",2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
894797,"BRIDGE END,BASLOW",2024-01-25T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
894797,"BRIDGE END,BASLOW",2024-01-25T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
894797,"BRIDGE END,BASLOW",2024-01-25T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
894797,"BRIDGE END,BASLOW",2024-01-25T22:00:00.000+00:00,busbar,,L3 Active Power,kW,22.07
894797,"BRIDGE END,BASLOW",2024-01-25T22:00:00.000+00:00,busbar,,L2 Active Power,kW,35.92
894797,"BRIDGE END,BASLOW",2024-01-25T22:00:00.000+00:00,busbar,,L1 Active Power,kW,21.96
894797,"BRIDGE END,BASLOW",2024-01-25T22:00:00.000+00:00,busbar,,N Current (RMS),A,73.6
894797,"BRIDGE END,BASLOW",2024-01-25T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
894797,"BRIDGE END,BASLOW",2024-01-25T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
894797,"BRIDGE END,BASLOW",2024-01-25T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
894797,"BRIDGE END,BASLOW",2024-01-25T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
894797,"BRIDGE END,BASLOW",2024-01-25T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
894797,"BRIDGE END,BASLOW",2024-01-25T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
894797,"BRIDGE END,BASLOW",2024-01-25T21:50:00.000+00:00,feeder,,L3 Active Power,kW,5.1
894797,"BRIDGE END,BASLOW",2024-01-25T21:50:00.000+00:00,feeder,,L2 Active Power,kW,2.75
894797,"BRIDGE END,BASLOW",2024-01-25T21:50:00.000+00:00,feeder,,L1 Active Power,kW,1.28
894797,"BRIDGE END,BASLOW",2024-01-25T21:50:00.000+00:00,feeder,,N Current (RMS),A,17.8
894797,"BRIDGE END,BASLOW",2024-01-25T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
894797,"BRIDGE END,BASLOW",2024-01-25T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
894797,"BRIDGE END,BASLOW",2024-01-25T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
894797,"BRIDGE END,BASLOW",2024-01-25T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
894797,"BRIDGE END,BASLOW",2024-01-25T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.75
894797,"BRIDGE END,BASLOW",2024-01-25T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.1
894797,"BRIDGE END,BASLOW",2024-01-25T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.58
894797,"BRIDGE END,BASLOW",2024-01-25T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.9
894797,"BRIDGE END,BASLOW",2024-01-25T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.12
894797,"BRIDGE END,BASLOW",2024-01-25T21:50:00.000+00:00,feeder,03,N Current (RMS),A,17.2
894797,"BRIDGE END,BASLOW",2024-01-25T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,24.1
894797,"BRIDGE END,BASLOW",2024-01-25T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,22.2
894797,"BRIDGE END,BASLOW",2024-01-25T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,17.6
894797,"BRIDGE END,BASLOW",2024-01-25T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
894797,"BRIDGE END,BASLOW",2024-01-25T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.29
894797,"BRIDGE END,BASLOW",2024-01-25T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.66
894797,"BRIDGE END,BASLOW",2024-01-25T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.32
894797,"BRIDGE END,BASLOW",2024-01-25T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,28.14
894797,"BRIDGE END,BASLOW",2024-01-25T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.88
894797,"BRIDGE END,BASLOW",2024-01-25T21:50:00.000+00:00,feeder,02,N Current (RMS),A,63.2
894797,"BRIDGE END,BASLOW",2024-01-25T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,50.3
894797,"BRIDGE END,BASLOW",2024-01-25T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,113.3
894797,"BRIDGE END,BASLOW",2024-01-25T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,64.2
894797,"BRIDGE END,BASLOW",2024-01-25T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.18
894797,"BRIDGE END,BASLOW",2024-01-25T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.05
894797,"BRIDGE END,BASLOW",2024-01-25T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.29
894797,"BRIDGE END,BASLOW",2024-01-25T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.07
894797,"BRIDGE END,BASLOW",2024-01-25T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,-0.18
