Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894797,"BRIDGE END,BASLOW",2024-01-25T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,-0.29
894797,"BRIDGE END,BASLOW",2024-01-25T21:50:00.000+00:00,feeder,01,N Current (RMS),A,1.0
894797,"BRIDGE END,BASLOW",2024-01-25T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,0.9
894797,"BRIDGE END,BASLOW",2024-01-25T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
894797,"BRIDGE END,BASLOW",2024-01-25T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,1.7
894797,"BRIDGE END,BASLOW",2024-01-25T21:50:00.000+00:00,transformer,,Temperature,C,19.2
894797,"BRIDGE END,BASLOW",2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
894797,"BRIDGE END,BASLOW",2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
894797,"BRIDGE END,BASLOW",2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
894797,"BRIDGE END,BASLOW",2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
894797,"BRIDGE END,BASLOW",2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
894797,"BRIDGE END,BASLOW",2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.29
894797,"BRIDGE END,BASLOW",2024-01-25T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
894797,"BRIDGE END,BASLOW",2024-01-25T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
894797,"BRIDGE END,BASLOW",2024-01-25T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
894797,"BRIDGE END,BASLOW",2024-01-25T21:50:00.000+00:00,busbar,,L3 Active Power,kW,22.93
894797,"BRIDGE END,BASLOW",2024-01-25T21:50:00.000+00:00,busbar,,L2 Active Power,kW,35.6
894797,"BRIDGE END,BASLOW",2024-01-25T21:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
894797,"BRIDGE END,BASLOW",2024-01-25T21:50:00.000+00:00,busbar,,N Current (RMS),A,77.8
894797,"BRIDGE END,BASLOW",2024-01-25T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
894797,"BRIDGE END,BASLOW",2024-01-25T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
894797,"BRIDGE END,BASLOW",2024-01-25T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
894797,"BRIDGE END,BASLOW",2024-01-25T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
894797,"BRIDGE END,BASLOW",2024-01-25T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
894797,"BRIDGE END,BASLOW",2024-01-25T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
894797,"BRIDGE END,BASLOW",2024-01-25T21:40:00.000+00:00,feeder,,L3 Active Power,kW,6.17
894797,"BRIDGE END,BASLOW",2024-01-25T21:40:00.000+00:00,feeder,,L2 Active Power,kW,2.55
894797,"BRIDGE END,BASLOW",2024-01-25T21:40:00.000+00:00,feeder,,L1 Active Power,kW,1.25
894797,"BRIDGE END,BASLOW",2024-01-25T21:40:00.000+00:00,feeder,,N Current (RMS),A,21.1
894797,"BRIDGE END,BASLOW",2024-01-25T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
894797,"BRIDGE END,BASLOW",2024-01-25T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
894797,"BRIDGE END,BASLOW",2024-01-25T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
894797,"BRIDGE END,BASLOW",2024-01-25T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
894797,"BRIDGE END,BASLOW",2024-01-25T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.73
894797,"BRIDGE END,BASLOW",2024-01-25T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.98
894797,"BRIDGE END,BASLOW",2024-01-25T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.12
894797,"BRIDGE END,BASLOW",2024-01-25T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.81
894797,"BRIDGE END,BASLOW",2024-01-25T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.37
894797,"BRIDGE END,BASLOW",2024-01-25T21:40:00.000+00:00,feeder,03,N Current (RMS),A,18.0
894797,"BRIDGE END,BASLOW",2024-01-25T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,26.0
894797,"BRIDGE END,BASLOW",2024-01-25T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,25.4
894797,"BRIDGE END,BASLOW",2024-01-25T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,22.9
894797,"BRIDGE END,BASLOW",2024-01-25T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
894797,"BRIDGE END,BASLOW",2024-01-25T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.99
894797,"BRIDGE END,BASLOW",2024-01-25T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.25
894797,"BRIDGE END,BASLOW",2024-01-25T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.48
894797,"BRIDGE END,BASLOW",2024-01-25T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,25.19
894797,"BRIDGE END,BASLOW",2024-01-25T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.86
894797,"BRIDGE END,BASLOW",2024-01-25T21:40:00.000+00:00,feeder,02,N Current (RMS),A,52.6
894797,"BRIDGE END,BASLOW",2024-01-25T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,51.5
894797,"BRIDGE END,BASLOW",2024-01-25T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,101.3
894797,"BRIDGE END,BASLOW",2024-01-25T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,60.1
894797,"BRIDGE END,BASLOW",2024-01-25T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.15
894797,"BRIDGE END,BASLOW",2024-01-25T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.05
894797,"BRIDGE END,BASLOW",2024-01-25T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.24
894797,"BRIDGE END,BASLOW",2024-01-25T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.06
894797,"BRIDGE END,BASLOW",2024-01-25T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,-0.15
894797,"BRIDGE END,BASLOW",2024-01-25T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,-0.26
894797,"BRIDGE END,BASLOW",2024-01-25T21:40:00.000+00:00,feeder,01,N Current (RMS),A,0.9
894797,"BRIDGE END,BASLOW",2024-01-25T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.9
894797,"BRIDGE END,BASLOW",2024-01-25T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-25T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,1.5
894797,"BRIDGE END,BASLOW",2024-01-25T21:40:00.000+00:00,transformer,,Temperature,C,19.2
894797,"BRIDGE END,BASLOW",2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
894797,"BRIDGE END,BASLOW",2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
894797,"BRIDGE END,BASLOW",2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
894797,"BRIDGE END,BASLOW",2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
894797,"BRIDGE END,BASLOW",2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
894797,"BRIDGE END,BASLOW",2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.42
894797,"BRIDGE END,BASLOW",2024-01-25T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
894797,"BRIDGE END,BASLOW",2024-01-25T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
894797,"BRIDGE END,BASLOW",2024-01-25T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
894797,"BRIDGE END,BASLOW",2024-01-25T21:40:00.000+00:00,busbar,,L3 Active Power,kW,24.71
894797,"BRIDGE END,BASLOW",2024-01-25T21:40:00.000+00:00,busbar,,L2 Active Power,kW,33.4
894797,"BRIDGE END,BASLOW",2024-01-25T21:40:00.000+00:00,busbar,,L1 Active Power,kW,21.22
894797,"BRIDGE END,BASLOW",2024-01-25T21:40:00.000+00:00,busbar,,N Current (RMS),A,70.2
894797,"BRIDGE END,BASLOW",2024-01-25T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
894797,"BRIDGE END,BASLOW",2024-01-25T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
894797,"BRIDGE END,BASLOW",2024-01-25T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
894797,"BRIDGE END,BASLOW",2024-01-25T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
894797,"BRIDGE END,BASLOW",2024-01-25T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
894797,"BRIDGE END,BASLOW",2024-01-25T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
894797,"BRIDGE END,BASLOW",2024-01-25T21:30:00.000+00:00,feeder,,L3 Active Power,kW,4.03
894797,"BRIDGE END,BASLOW",2024-01-25T21:30:00.000+00:00,feeder,,L2 Active Power,kW,2.58
894797,"BRIDGE END,BASLOW",2024-01-25T21:30:00.000+00:00,feeder,,L1 Active Power,kW,1.89
894797,"BRIDGE END,BASLOW",2024-01-25T21:30:00.000+00:00,feeder,,N Current (RMS),A,13.9
894797,"BRIDGE END,BASLOW",2024-01-25T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
894797,"BRIDGE END,BASLOW",2024-01-25T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
894797,"BRIDGE END,BASLOW",2024-01-25T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
894797,"BRIDGE END,BASLOW",2024-01-25T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
894797,"BRIDGE END,BASLOW",2024-01-25T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.63
894797,"BRIDGE END,BASLOW",2024-01-25T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
894797,"BRIDGE END,BASLOW",2024-01-25T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.89
894797,"BRIDGE END,BASLOW",2024-01-25T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.86
894797,"BRIDGE END,BASLOW",2024-01-25T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.28
894797,"BRIDGE END,BASLOW",2024-01-25T21:30:00.000+00:00,feeder,03,N Current (RMS),A,15.9
894797,"BRIDGE END,BASLOW",2024-01-25T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,25.3
894797,"BRIDGE END,BASLOW",2024-01-25T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,25.5
894797,"BRIDGE END,BASLOW",2024-01-25T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,25.8
894797,"BRIDGE END,BASLOW",2024-01-25T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
894797,"BRIDGE END,BASLOW",2024-01-25T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.67
894797,"BRIDGE END,BASLOW",2024-01-25T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.43
894797,"BRIDGE END,BASLOW",2024-01-25T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.8
894797,"BRIDGE END,BASLOW",2024-01-25T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,28.36
894797,"BRIDGE END,BASLOW",2024-01-25T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.72
894797,"BRIDGE END,BASLOW",2024-01-25T21:30:00.000+00:00,feeder,02,N Current (RMS),A,62.5
894797,"BRIDGE END,BASLOW",2024-01-25T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,48.1
894797,"BRIDGE END,BASLOW",2024-01-25T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,114.3
894797,"BRIDGE END,BASLOW",2024-01-25T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,63.7
894797,"BRIDGE END,BASLOW",2024-01-25T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.17
894797,"BRIDGE END,BASLOW",2024-01-25T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
894797,"BRIDGE END,BASLOW",2024-01-25T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.3
894797,"BRIDGE END,BASLOW",2024-01-25T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.1
894797,"BRIDGE END,BASLOW",2024-01-25T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,-0.18
894797,"BRIDGE END,BASLOW",2024-01-25T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,-0.26
894797,"BRIDGE END,BASLOW",2024-01-25T21:30:00.000+00:00,feeder,01,N Current (RMS),A,1.0
894797,"BRIDGE END,BASLOW",2024-01-25T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,1.0
894797,"BRIDGE END,BASLOW",2024-01-25T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
894797,"BRIDGE END,BASLOW",2024-01-25T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,1.7
894797,"BRIDGE END,BASLOW",2024-01-25T21:30:00.000+00:00,transformer,,Temperature,C,19.1
894797,"BRIDGE END,BASLOW",2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
894797,"BRIDGE END,BASLOW",2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
894797,"BRIDGE END,BASLOW",2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
894797,"BRIDGE END,BASLOW",2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
894797,"BRIDGE END,BASLOW",2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
894797,"BRIDGE END,BASLOW",2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.43
894797,"BRIDGE END,BASLOW",2024-01-25T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
894797,"BRIDGE END,BASLOW",2024-01-25T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
894797,"BRIDGE END,BASLOW",2024-01-25T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
894797,"BRIDGE END,BASLOW",2024-01-25T21:30:00.000+00:00,busbar,,L3 Active Power,kW,21.62
894797,"BRIDGE END,BASLOW",2024-01-25T21:30:00.000+00:00,busbar,,L2 Active Power,kW,36.62
894797,"BRIDGE END,BASLOW",2024-01-25T21:30:00.000+00:00,busbar,,L1 Active Power,kW,23.63
894797,"BRIDGE END,BASLOW",2024-01-25T21:30:00.000+00:00,busbar,,N Current (RMS),A,74.2
894797,"BRIDGE END,BASLOW",2024-01-25T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
894797,"BRIDGE END,BASLOW",2024-01-25T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
894797,"BRIDGE END,BASLOW",2024-01-25T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
894797,"BRIDGE END,BASLOW",2024-01-25T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
894797,"BRIDGE END,BASLOW",2024-01-25T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
894797,"BRIDGE END,BASLOW",2024-01-25T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
894797,"BRIDGE END,BASLOW",2024-01-25T21:20:00.000+00:00,feeder,,L3 Active Power,kW,4.77
894797,"BRIDGE END,BASLOW",2024-01-25T21:20:00.000+00:00,feeder,,L2 Active Power,kW,2.65
894797,"BRIDGE END,BASLOW",2024-01-25T21:20:00.000+00:00,feeder,,L1 Active Power,kW,2.59
894797,"BRIDGE END,BASLOW",2024-01-25T21:20:00.000+00:00,feeder,,N Current (RMS),A,15.6
894797,"BRIDGE END,BASLOW",2024-01-25T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
894797,"BRIDGE END,BASLOW",2024-01-25T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
894797,"BRIDGE END,BASLOW",2024-01-25T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
894797,"BRIDGE END,BASLOW",2024-01-25T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.4
894797,"BRIDGE END,BASLOW",2024-01-25T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.6
894797,"BRIDGE END,BASLOW",2024-01-25T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.28
894797,"BRIDGE END,BASLOW",2024-01-25T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.88
894797,"BRIDGE END,BASLOW",2024-01-25T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.25
894797,"BRIDGE END,BASLOW",2024-01-25T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.43
894797,"BRIDGE END,BASLOW",2024-01-25T21:20:00.000+00:00,feeder,03,N Current (RMS),A,18.4
894797,"BRIDGE END,BASLOW",2024-01-25T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,25.6
894797,"BRIDGE END,BASLOW",2024-01-25T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,23.2
894797,"BRIDGE END,BASLOW",2024-01-25T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,27.8
894797,"BRIDGE END,BASLOW",2024-01-25T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
894797,"BRIDGE END,BASLOW",2024-01-25T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.16
894797,"BRIDGE END,BASLOW",2024-01-25T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.49
894797,"BRIDGE END,BASLOW",2024-01-25T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.74
894797,"BRIDGE END,BASLOW",2024-01-25T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,29.33
894797,"BRIDGE END,BASLOW",2024-01-25T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,19.29
894797,"BRIDGE END,BASLOW",2024-01-25T21:20:00.000+00:00,feeder,02,N Current (RMS),A,63.3
894797,"BRIDGE END,BASLOW",2024-01-25T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,48.6
894797,"BRIDGE END,BASLOW",2024-01-25T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,118.6
894797,"BRIDGE END,BASLOW",2024-01-25T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,78.3
894797,"BRIDGE END,BASLOW",2024-01-25T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.15
894797,"BRIDGE END,BASLOW",2024-01-25T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.08
894797,"BRIDGE END,BASLOW",2024-01-25T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.31
894797,"BRIDGE END,BASLOW",2024-01-25T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.11
894797,"BRIDGE END,BASLOW",2024-01-25T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,-0.17
894797,"BRIDGE END,BASLOW",2024-01-25T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,-0.25
894797,"BRIDGE END,BASLOW",2024-01-25T21:20:00.000+00:00,feeder,01,N Current (RMS),A,1.0
894797,"BRIDGE END,BASLOW",2024-01-25T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.9
894797,"BRIDGE END,BASLOW",2024-01-25T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
894797,"BRIDGE END,BASLOW",2024-01-25T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,1.7
894797,"BRIDGE END,BASLOW",2024-01-25T21:20:00.000+00:00,transformer,,Temperature,C,19.1
894797,"BRIDGE END,BASLOW",2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
894797,"BRIDGE END,BASLOW",2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
894797,"BRIDGE END,BASLOW",2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
894797,"BRIDGE END,BASLOW",2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
894797,"BRIDGE END,BASLOW",2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
894797,"BRIDGE END,BASLOW",2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
894797,"BRIDGE END,BASLOW",2024-01-25T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
894797,"BRIDGE END,BASLOW",2024-01-25T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
894797,"BRIDGE END,BASLOW",2024-01-25T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
894797,"BRIDGE END,BASLOW",2024-01-25T21:20:00.000+00:00,busbar,,L3 Active Power,kW,22.28
894797,"BRIDGE END,BASLOW",2024-01-25T21:20:00.000+00:00,busbar,,L2 Active Power,kW,37.06
894797,"BRIDGE END,BASLOW",2024-01-25T21:20:00.000+00:00,busbar,,L1 Active Power,kW,28.06
894797,"BRIDGE END,BASLOW",2024-01-25T21:20:00.000+00:00,busbar,,N Current (RMS),A,69.1
894797,"BRIDGE END,BASLOW",2024-01-25T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
894797,"BRIDGE END,BASLOW",2024-01-25T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
894797,"BRIDGE END,BASLOW",2024-01-25T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
894797,"BRIDGE END,BASLOW",2024-01-25T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
894797,"BRIDGE END,BASLOW",2024-01-25T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
894797,"BRIDGE END,BASLOW",2024-01-25T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
894797,"BRIDGE END,BASLOW",2024-01-25T21:10:00.000+00:00,feeder,,L3 Active Power,kW,4.87
894797,"BRIDGE END,BASLOW",2024-01-25T21:10:00.000+00:00,feeder,,L2 Active Power,kW,3.36
894797,"BRIDGE END,BASLOW",2024-01-25T21:10:00.000+00:00,feeder,,L1 Active Power,kW,1.77
894797,"BRIDGE END,BASLOW",2024-01-25T21:10:00.000+00:00,feeder,,N Current (RMS),A,16.1
894797,"BRIDGE END,BASLOW",2024-01-25T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
894797,"BRIDGE END,BASLOW",2024-01-25T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
894797,"BRIDGE END,BASLOW",2024-01-25T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.1
894797,"BRIDGE END,BASLOW",2024-01-25T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
894797,"BRIDGE END,BASLOW",2024-01-25T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.5
894797,"BRIDGE END,BASLOW",2024-01-25T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
894797,"BRIDGE END,BASLOW",2024-01-25T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.09
894797,"BRIDGE END,BASLOW",2024-01-25T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.96
894797,"BRIDGE END,BASLOW",2024-01-25T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.45
894797,"BRIDGE END,BASLOW",2024-01-25T21:10:00.000+00:00,feeder,03,N Current (RMS),A,17.0
894797,"BRIDGE END,BASLOW",2024-01-25T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,26.1
894797,"BRIDGE END,BASLOW",2024-01-25T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,29.7
894797,"BRIDGE END,BASLOW",2024-01-25T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,30.8
894797,"BRIDGE END,BASLOW",2024-01-25T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
894797,"BRIDGE END,BASLOW",2024-01-25T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.17
894797,"BRIDGE END,BASLOW",2024-01-25T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.3
894797,"BRIDGE END,BASLOW",2024-01-25T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.59
894797,"BRIDGE END,BASLOW",2024-01-25T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,28.35
894797,"BRIDGE END,BASLOW",2024-01-25T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,21.9
894797,"BRIDGE END,BASLOW",2024-01-25T21:10:00.000+00:00,feeder,02,N Current (RMS),A,50.0
894797,"BRIDGE END,BASLOW",2024-01-25T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,63.8
894797,"BRIDGE END,BASLOW",2024-01-25T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,115.0
894797,"BRIDGE END,BASLOW",2024-01-25T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,88.9
894797,"BRIDGE END,BASLOW",2024-01-25T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.14
894797,"BRIDGE END,BASLOW",2024-01-25T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.08
894797,"BRIDGE END,BASLOW",2024-01-25T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.27
894797,"BRIDGE END,BASLOW",2024-01-25T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.09
894797,"BRIDGE END,BASLOW",2024-01-25T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,-0.14
894797,"BRIDGE END,BASLOW",2024-01-25T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,-0.26
894797,"BRIDGE END,BASLOW",2024-01-25T21:10:00.000+00:00,feeder,01,N Current (RMS),A,0.9
894797,"BRIDGE END,BASLOW",2024-01-25T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,0.9
894797,"BRIDGE END,BASLOW",2024-01-25T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-25T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,1.6
894797,"BRIDGE END,BASLOW",2024-01-25T21:10:00.000+00:00,transformer,,Temperature,C,19.0
894797,"BRIDGE END,BASLOW",2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
894797,"BRIDGE END,BASLOW",2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
894797,"BRIDGE END,BASLOW",2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
894797,"BRIDGE END,BASLOW",2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
894797,"BRIDGE END,BASLOW",2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
894797,"BRIDGE END,BASLOW",2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
894797,"BRIDGE END,BASLOW",2024-01-25T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
894797,"BRIDGE END,BASLOW",2024-01-25T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
894797,"BRIDGE END,BASLOW",2024-01-25T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
894797,"BRIDGE END,BASLOW",2024-01-25T21:10:00.000+00:00,busbar,,L3 Active Power,kW,26.46
894797,"BRIDGE END,BASLOW",2024-01-25T21:10:00.000+00:00,busbar,,L2 Active Power,kW,38.52
894797,"BRIDGE END,BASLOW",2024-01-25T21:10:00.000+00:00,busbar,,L1 Active Power,kW,30.86
894797,"BRIDGE END,BASLOW",2024-01-25T21:10:00.000+00:00,busbar,,N Current (RMS),A,64.5
894797,"BRIDGE END,BASLOW",2024-01-25T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
894797,"BRIDGE END,BASLOW",2024-01-25T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
894797,"BRIDGE END,BASLOW",2024-01-25T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
894797,"BRIDGE END,BASLOW",2024-01-25T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
894797,"BRIDGE END,BASLOW",2024-01-25T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
894797,"BRIDGE END,BASLOW",2024-01-25T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
894797,"BRIDGE END,BASLOW",2024-01-25T21:00:00.000+00:00,feeder,,L3 Active Power,kW,4.53
894797,"BRIDGE END,BASLOW",2024-01-25T21:00:00.000+00:00,feeder,,L2 Active Power,kW,4.39
894797,"BRIDGE END,BASLOW",2024-01-25T21:00:00.000+00:00,feeder,,L1 Active Power,kW,1.63
894797,"BRIDGE END,BASLOW",2024-01-25T21:00:00.000+00:00,feeder,,N Current (RMS),A,17.6
894797,"BRIDGE END,BASLOW",2024-01-25T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
894797,"BRIDGE END,BASLOW",2024-01-25T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
894797,"BRIDGE END,BASLOW",2024-01-25T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.6
894797,"BRIDGE END,BASLOW",2024-01-25T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
894797,"BRIDGE END,BASLOW",2024-01-25T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.72
894797,"BRIDGE END,BASLOW",2024-01-25T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.76
894797,"BRIDGE END,BASLOW",2024-01-25T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.68
894797,"BRIDGE END,BASLOW",2024-01-25T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.62
894797,"BRIDGE END,BASLOW",2024-01-25T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.24
894797,"BRIDGE END,BASLOW",2024-01-25T21:00:00.000+00:00,feeder,03,N Current (RMS),A,17.2
894797,"BRIDGE END,BASLOW",2024-01-25T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,28.1
894797,"BRIDGE END,BASLOW",2024-01-25T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,32.7
894797,"BRIDGE END,BASLOW",2024-01-25T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,29.7
894797,"BRIDGE END,BASLOW",2024-01-25T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
894797,"BRIDGE END,BASLOW",2024-01-25T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.25
894797,"BRIDGE END,BASLOW",2024-01-25T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.6
894797,"BRIDGE END,BASLOW",2024-01-25T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.63
894797,"BRIDGE END,BASLOW",2024-01-25T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,28.93
894797,"BRIDGE END,BASLOW",2024-01-25T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,24.51
894797,"BRIDGE END,BASLOW",2024-01-25T21:00:00.000+00:00,feeder,02,N Current (RMS),A,52.7
894797,"BRIDGE END,BASLOW",2024-01-25T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,59.7
894797,"BRIDGE END,BASLOW",2024-01-25T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,117.2
894797,"BRIDGE END,BASLOW",2024-01-25T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,99.3
894797,"BRIDGE END,BASLOW",2024-01-25T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.13
894797,"BRIDGE END,BASLOW",2024-01-25T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.11
894797,"BRIDGE END,BASLOW",2024-01-25T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.29
894797,"BRIDGE END,BASLOW",2024-01-25T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.11
894797,"BRIDGE END,BASLOW",2024-01-25T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,-0.13
894797,"BRIDGE END,BASLOW",2024-01-25T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,-0.25
894797,"BRIDGE END,BASLOW",2024-01-25T21:00:00.000+00:00,feeder,01,N Current (RMS),A,0.9
894797,"BRIDGE END,BASLOW",2024-01-25T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.9
894797,"BRIDGE END,BASLOW",2024-01-25T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
894797,"BRIDGE END,BASLOW",2024-01-25T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,1.6
894797,"BRIDGE END,BASLOW",2024-01-25T21:00:00.000+00:00,transformer,,Temperature,C,18.9
894797,"BRIDGE END,BASLOW",2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
894797,"BRIDGE END,BASLOW",2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
894797,"BRIDGE END,BASLOW",2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
894797,"BRIDGE END,BASLOW",2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
894797,"BRIDGE END,BASLOW",2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
894797,"BRIDGE END,BASLOW",2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
894797,"BRIDGE END,BASLOW",2024-01-25T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
894797,"BRIDGE END,BASLOW",2024-01-25T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
894797,"BRIDGE END,BASLOW",2024-01-25T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
894797,"BRIDGE END,BASLOW",2024-01-25T21:00:00.000+00:00,busbar,,L3 Active Power,kW,25.73
894797,"BRIDGE END,BASLOW",2024-01-25T21:00:00.000+00:00,busbar,,L2 Active Power,kW,40.8
894797,"BRIDGE END,BASLOW",2024-01-25T21:00:00.000+00:00,busbar,,L1 Active Power,kW,33.13
894797,"BRIDGE END,BASLOW",2024-01-25T21:00:00.000+00:00,busbar,,N Current (RMS),A,69.7
894797,"BRIDGE END,BASLOW",2024-01-25T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
894797,"BRIDGE END,BASLOW",2024-01-25T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.9
894797,"BRIDGE END,BASLOW",2024-01-25T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
894797,"BRIDGE END,BASLOW",2024-01-25T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
894797,"BRIDGE END,BASLOW",2024-01-25T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
894797,"BRIDGE END,BASLOW",2024-01-25T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
894797,"BRIDGE END,BASLOW",2024-01-25T20:50:00.000+00:00,feeder,,L3 Active Power,kW,4.57
894797,"BRIDGE END,BASLOW",2024-01-25T20:50:00.000+00:00,feeder,,L2 Active Power,kW,5.98
894797,"BRIDGE END,BASLOW",2024-01-25T20:50:00.000+00:00,feeder,,L1 Active Power,kW,1.86
894797,"BRIDGE END,BASLOW",2024-01-25T20:50:00.000+00:00,feeder,,N Current (RMS),A,19.2
894797,"BRIDGE END,BASLOW",2024-01-25T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
894797,"BRIDGE END,BASLOW",2024-01-25T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.5
894797,"BRIDGE END,BASLOW",2024-01-25T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.7
894797,"BRIDGE END,BASLOW",2024-01-25T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.08
894797,"BRIDGE END,BASLOW",2024-01-25T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.77
894797,"BRIDGE END,BASLOW",2024-01-25T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
894797,"BRIDGE END,BASLOW",2024-01-25T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.72
894797,"BRIDGE END,BASLOW",2024-01-25T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.52
894797,"BRIDGE END,BASLOW",2024-01-25T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.6
894797,"BRIDGE END,BASLOW",2024-01-25T20:50:00.000+00:00,feeder,03,N Current (RMS),A,21.8
894797,"BRIDGE END,BASLOW",2024-01-25T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,33.0
894797,"BRIDGE END,BASLOW",2024-01-25T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,32.5
894797,"BRIDGE END,BASLOW",2024-01-25T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,23.8
894797,"BRIDGE END,BASLOW",2024-01-25T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
894797,"BRIDGE END,BASLOW",2024-01-25T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.61
894797,"BRIDGE END,BASLOW",2024-01-25T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.65
894797,"BRIDGE END,BASLOW",2024-01-25T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.66
894797,"BRIDGE END,BASLOW",2024-01-25T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,29.43
894797,"BRIDGE END,BASLOW",2024-01-25T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,26.12
894797,"BRIDGE END,BASLOW",2024-01-25T20:50:00.000+00:00,feeder,02,N Current (RMS),A,54.2
894797,"BRIDGE END,BASLOW",2024-01-25T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,60.4
894797,"BRIDGE END,BASLOW",2024-01-25T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,120.3
894797,"BRIDGE END,BASLOW",2024-01-25T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,106.6
894797,"BRIDGE END,BASLOW",2024-01-25T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.13
894797,"BRIDGE END,BASLOW",2024-01-25T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.11
894797,"BRIDGE END,BASLOW",2024-01-25T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.29
894797,"BRIDGE END,BASLOW",2024-01-25T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.11
894797,"BRIDGE END,BASLOW",2024-01-25T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,-0.13
894797,"BRIDGE END,BASLOW",2024-01-25T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,-0.26
894797,"BRIDGE END,BASLOW",2024-01-25T20:50:00.000+00:00,feeder,01,N Current (RMS),A,0.9
894797,"BRIDGE END,BASLOW",2024-01-25T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,0.9
894797,"BRIDGE END,BASLOW",2024-01-25T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
894797,"BRIDGE END,BASLOW",2024-01-25T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,1.7
894797,"BRIDGE END,BASLOW",2024-01-25T20:50:00.000+00:00,transformer,,Temperature,C,18.9
894797,"BRIDGE END,BASLOW",2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
894797,"BRIDGE END,BASLOW",2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
894797,"BRIDGE END,BASLOW",2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
894797,"BRIDGE END,BASLOW",2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
894797,"BRIDGE END,BASLOW",2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
894797,"BRIDGE END,BASLOW",2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
894797,"BRIDGE END,BASLOW",2024-01-25T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
894797,"BRIDGE END,BASLOW",2024-01-25T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
894797,"BRIDGE END,BASLOW",2024-01-25T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
894797,"BRIDGE END,BASLOW",2024-01-25T20:50:00.000+00:00,busbar,,L3 Active Power,kW,26.84
894797,"BRIDGE END,BASLOW",2024-01-25T20:50:00.000+00:00,busbar,,L2 Active Power,kW,42.81
894797,"BRIDGE END,BASLOW",2024-01-25T20:50:00.000+00:00,busbar,,L1 Active Power,kW,33.33
894797,"BRIDGE END,BASLOW",2024-01-25T20:50:00.000+00:00,busbar,,N Current (RMS),A,71.9
894797,"BRIDGE END,BASLOW",2024-01-25T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
894797,"BRIDGE END,BASLOW",2024-01-25T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.1
894797,"BRIDGE END,BASLOW",2024-01-25T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
894797,"BRIDGE END,BASLOW",2024-01-25T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
894797,"BRIDGE END,BASLOW",2024-01-25T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
894797,"BRIDGE END,BASLOW",2024-01-25T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
894797,"BRIDGE END,BASLOW",2024-01-25T20:40:00.000+00:00,feeder,,L3 Active Power,kW,4.44
894797,"BRIDGE END,BASLOW",2024-01-25T20:40:00.000+00:00,feeder,,L2 Active Power,kW,6.1
894797,"BRIDGE END,BASLOW",2024-01-25T20:40:00.000+00:00,feeder,,L1 Active Power,kW,1.72
894797,"BRIDGE END,BASLOW",2024-01-25T20:40:00.000+00:00,feeder,,N Current (RMS),A,20.0
894797,"BRIDGE END,BASLOW",2024-01-25T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
894797,"BRIDGE END,BASLOW",2024-01-25T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
894797,"BRIDGE END,BASLOW",2024-01-25T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
894797,"BRIDGE END,BASLOW",2024-01-25T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
894797,"BRIDGE END,BASLOW",2024-01-25T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.67
894797,"BRIDGE END,BASLOW",2024-01-25T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
894797,"BRIDGE END,BASLOW",2024-01-25T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.16
894797,"BRIDGE END,BASLOW",2024-01-25T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.46
894797,"BRIDGE END,BASLOW",2024-01-25T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.12
894797,"BRIDGE END,BASLOW",2024-01-25T20:40:00.000+00:00,feeder,03,N Current (RMS),A,29.0
894797,"BRIDGE END,BASLOW",2024-01-25T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,43.2
894797,"BRIDGE END,BASLOW",2024-01-25T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,32.3
894797,"BRIDGE END,BASLOW",2024-01-25T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,21.9
894797,"BRIDGE END,BASLOW",2024-01-25T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
894797,"BRIDGE END,BASLOW",2024-01-25T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.35
894797,"BRIDGE END,BASLOW",2024-01-25T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.78
894797,"BRIDGE END,BASLOW",2024-01-25T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.54
894797,"BRIDGE END,BASLOW",2024-01-25T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,31.44
894797,"BRIDGE END,BASLOW",2024-01-25T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,26.5
894797,"BRIDGE END,BASLOW",2024-01-25T20:40:00.000+00:00,feeder,02,N Current (RMS),A,55.4
894797,"BRIDGE END,BASLOW",2024-01-25T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,63.9
894797,"BRIDGE END,BASLOW",2024-01-25T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,128.6
894797,"BRIDGE END,BASLOW",2024-01-25T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,108.3
894797,"BRIDGE END,BASLOW",2024-01-25T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.15
894797,"BRIDGE END,BASLOW",2024-01-25T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.11
894797,"BRIDGE END,BASLOW",2024-01-25T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.29
894797,"BRIDGE END,BASLOW",2024-01-25T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.09
894797,"BRIDGE END,BASLOW",2024-01-25T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,-0.15
894797,"BRIDGE END,BASLOW",2024-01-25T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,-0.29
894797,"BRIDGE END,BASLOW",2024-01-25T20:40:00.000+00:00,feeder,01,N Current (RMS),A,1.0
894797,"BRIDGE END,BASLOW",2024-01-25T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.9
894797,"BRIDGE END,BASLOW",2024-01-25T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
894797,"BRIDGE END,BASLOW",2024-01-25T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
894797,"BRIDGE END,BASLOW",2024-01-25T20:40:00.000+00:00,transformer,,Temperature,C,18.8
894797,"BRIDGE END,BASLOW",2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
894797,"BRIDGE END,BASLOW",2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
894797,"BRIDGE END,BASLOW",2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
894797,"BRIDGE END,BASLOW",2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
894797,"BRIDGE END,BASLOW",2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
894797,"BRIDGE END,BASLOW",2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
894797,"BRIDGE END,BASLOW",2024-01-25T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
894797,"BRIDGE END,BASLOW",2024-01-25T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
894797,"BRIDGE END,BASLOW",2024-01-25T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
894797,"BRIDGE END,BASLOW",2024-01-25T20:40:00.000+00:00,busbar,,L3 Active Power,kW,30.04
894797,"BRIDGE END,BASLOW",2024-01-25T20:40:00.000+00:00,busbar,,L2 Active Power,kW,44.85
894797,"BRIDGE END,BASLOW",2024-01-25T20:40:00.000+00:00,busbar,,L1 Active Power,kW,33.04
894797,"BRIDGE END,BASLOW",2024-01-25T20:40:00.000+00:00,busbar,,N Current (RMS),A,74.1
894797,"BRIDGE END,BASLOW",2024-01-25T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
894797,"BRIDGE END,BASLOW",2024-01-25T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.0
894797,"BRIDGE END,BASLOW",2024-01-25T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
894797,"BRIDGE END,BASLOW",2024-01-25T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
894797,"BRIDGE END,BASLOW",2024-01-25T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
894797,"BRIDGE END,BASLOW",2024-01-25T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
894797,"BRIDGE END,BASLOW",2024-01-25T20:30:00.000+00:00,feeder,,L3 Active Power,kW,4.36
894797,"BRIDGE END,BASLOW",2024-01-25T20:30:00.000+00:00,feeder,,L2 Active Power,kW,8.06
894797,"BRIDGE END,BASLOW",2024-01-25T20:30:00.000+00:00,feeder,,L1 Active Power,kW,1.84
894797,"BRIDGE END,BASLOW",2024-01-25T20:30:00.000+00:00,feeder,,N Current (RMS),A,25.2
894797,"BRIDGE END,BASLOW",2024-01-25T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
894797,"BRIDGE END,BASLOW",2024-01-25T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.5
894797,"BRIDGE END,BASLOW",2024-01-25T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.1
894797,"BRIDGE END,BASLOW",2024-01-25T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
894797,"BRIDGE END,BASLOW",2024-01-25T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.6
894797,"BRIDGE END,BASLOW",2024-01-25T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.29
894797,"BRIDGE END,BASLOW",2024-01-25T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.01
894797,"BRIDGE END,BASLOW",2024-01-25T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.42
894797,"BRIDGE END,BASLOW",2024-01-25T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.98
894797,"BRIDGE END,BASLOW",2024-01-25T20:30:00.000+00:00,feeder,03,N Current (RMS),A,27.1
894797,"BRIDGE END,BASLOW",2024-01-25T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,41.6
894797,"BRIDGE END,BASLOW",2024-01-25T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,31.5
894797,"BRIDGE END,BASLOW",2024-01-25T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,21.3
894797,"BRIDGE END,BASLOW",2024-01-25T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.58
894797,"BRIDGE END,BASLOW",2024-01-25T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.82
894797,"BRIDGE END,BASLOW",2024-01-25T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.11
894797,"BRIDGE END,BASLOW",2024-01-25T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.44
894797,"BRIDGE END,BASLOW",2024-01-25T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,28.74
894797,"BRIDGE END,BASLOW",2024-01-25T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,23.68
894797,"BRIDGE END,BASLOW",2024-01-25T20:30:00.000+00:00,feeder,02,N Current (RMS),A,47.9
894797,"BRIDGE END,BASLOW",2024-01-25T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,67.0
894797,"BRIDGE END,BASLOW",2024-01-25T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,116.2
894797,"BRIDGE END,BASLOW",2024-01-25T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,95.6
894797,"BRIDGE END,BASLOW",2024-01-25T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.15
894797,"BRIDGE END,BASLOW",2024-01-25T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.09
894797,"BRIDGE END,BASLOW",2024-01-25T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.25
894797,"BRIDGE END,BASLOW",2024-01-25T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.07
894797,"BRIDGE END,BASLOW",2024-01-25T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,-0.13
894797,"BRIDGE END,BASLOW",2024-01-25T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,-0.29
894797,"BRIDGE END,BASLOW",2024-01-25T20:30:00.000+00:00,feeder,01,N Current (RMS),A,0.9
894797,"BRIDGE END,BASLOW",2024-01-25T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.9
894797,"BRIDGE END,BASLOW",2024-01-25T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-25T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,1.6
894797,"BRIDGE END,BASLOW",2024-01-25T20:30:00.000+00:00,transformer,,Temperature,C,18.8
894797,"BRIDGE END,BASLOW",2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
894797,"BRIDGE END,BASLOW",2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
894797,"BRIDGE END,BASLOW",2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
894797,"BRIDGE END,BASLOW",2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
894797,"BRIDGE END,BASLOW",2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
894797,"BRIDGE END,BASLOW",2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
894797,"BRIDGE END,BASLOW",2024-01-25T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
894797,"BRIDGE END,BASLOW",2024-01-25T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
894797,"BRIDGE END,BASLOW",2024-01-25T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
894797,"BRIDGE END,BASLOW",2024-01-25T20:30:00.000+00:00,busbar,,L3 Active Power,kW,30.74
894797,"BRIDGE END,BASLOW",2024-01-25T20:30:00.000+00:00,busbar,,L2 Active Power,kW,44.08
894797,"BRIDGE END,BASLOW",2024-01-25T20:30:00.000+00:00,busbar,,L1 Active Power,kW,30.21
894797,"BRIDGE END,BASLOW",2024-01-25T20:30:00.000+00:00,busbar,,N Current (RMS),A,77.4
894797,"BRIDGE END,BASLOW",2024-01-25T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
894797,"BRIDGE END,BASLOW",2024-01-25T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.3
894797,"BRIDGE END,BASLOW",2024-01-25T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
894797,"BRIDGE END,BASLOW",2024-01-25T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
894797,"BRIDGE END,BASLOW",2024-01-25T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
894797,"BRIDGE END,BASLOW",2024-01-25T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
894797,"BRIDGE END,BASLOW",2024-01-25T20:20:00.000+00:00,feeder,,L3 Active Power,kW,4.38
894797,"BRIDGE END,BASLOW",2024-01-25T20:20:00.000+00:00,feeder,,L2 Active Power,kW,7.73
894797,"BRIDGE END,BASLOW",2024-01-25T20:20:00.000+00:00,feeder,,L1 Active Power,kW,2.08
894797,"BRIDGE END,BASLOW",2024-01-25T20:20:00.000+00:00,feeder,,N Current (RMS),A,26.6
894797,"BRIDGE END,BASLOW",2024-01-25T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
894797,"BRIDGE END,BASLOW",2024-01-25T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.2
894797,"BRIDGE END,BASLOW",2024-01-25T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.8
894797,"BRIDGE END,BASLOW",2024-01-25T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
894797,"BRIDGE END,BASLOW",2024-01-25T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.51
894797,"BRIDGE END,BASLOW",2024-01-25T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
894797,"BRIDGE END,BASLOW",2024-01-25T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.64
894797,"BRIDGE END,BASLOW",2024-01-25T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.31
894797,"BRIDGE END,BASLOW",2024-01-25T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.76
894797,"BRIDGE END,BASLOW",2024-01-25T20:20:00.000+00:00,feeder,03,N Current (RMS),A,25.2
894797,"BRIDGE END,BASLOW",2024-01-25T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,28.1
894797,"BRIDGE END,BASLOW",2024-01-25T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,39.6
894797,"BRIDGE END,BASLOW",2024-01-25T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,20.0
894797,"BRIDGE END,BASLOW",2024-01-25T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
894797,"BRIDGE END,BASLOW",2024-01-25T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.58
894797,"BRIDGE END,BASLOW",2024-01-25T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.24
894797,"BRIDGE END,BASLOW",2024-01-25T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.14
894797,"BRIDGE END,BASLOW",2024-01-25T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,31.04
894797,"BRIDGE END,BASLOW",2024-01-25T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,23.62
894797,"BRIDGE END,BASLOW",2024-01-25T20:20:00.000+00:00,feeder,02,N Current (RMS),A,57.8
894797,"BRIDGE END,BASLOW",2024-01-25T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,61.9
894797,"BRIDGE END,BASLOW",2024-01-25T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,125.5
894797,"BRIDGE END,BASLOW",2024-01-25T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,95.9
894797,"BRIDGE END,BASLOW",2024-01-25T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.16
894797,"BRIDGE END,BASLOW",2024-01-25T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.1
894797,"BRIDGE END,BASLOW",2024-01-25T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.33
894797,"BRIDGE END,BASLOW",2024-01-25T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.12
894797,"BRIDGE END,BASLOW",2024-01-25T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,-0.15
894797,"BRIDGE END,BASLOW",2024-01-25T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,-0.28
894797,"BRIDGE END,BASLOW",2024-01-25T20:20:00.000+00:00,feeder,01,N Current (RMS),A,1.0
894797,"BRIDGE END,BASLOW",2024-01-25T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,1.0
894797,"BRIDGE END,BASLOW",2024-01-25T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
894797,"BRIDGE END,BASLOW",2024-01-25T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
894797,"BRIDGE END,BASLOW",2024-01-25T20:20:00.000+00:00,transformer,,Temperature,C,18.7
894797,"BRIDGE END,BASLOW",2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
894797,"BRIDGE END,BASLOW",2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
894797,"BRIDGE END,BASLOW",2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
894797,"BRIDGE END,BASLOW",2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
894797,"BRIDGE END,BASLOW",2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
894797,"BRIDGE END,BASLOW",2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
