Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894797,"BRIDGE END,BASLOW",2024-01-25T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
894797,"BRIDGE END,BASLOW",2024-01-25T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
894797,"BRIDGE END,BASLOW",2024-01-25T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
894797,"BRIDGE END,BASLOW",2024-01-25T20:20:00.000+00:00,busbar,,L3 Active Power,kW,26.04
894797,"BRIDGE END,BASLOW",2024-01-25T20:20:00.000+00:00,busbar,,L2 Active Power,kW,47.93
894797,"BRIDGE END,BASLOW",2024-01-25T20:20:00.000+00:00,busbar,,L1 Active Power,kW,30.18
894797,"BRIDGE END,BASLOW",2024-01-25T20:20:00.000+00:00,busbar,,N Current (RMS),A,96.0
894797,"BRIDGE END,BASLOW",2024-01-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
894797,"BRIDGE END,BASLOW",2024-01-25T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.5
894797,"BRIDGE END,BASLOW",2024-01-25T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
894797,"BRIDGE END,BASLOW",2024-01-25T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
894797,"BRIDGE END,BASLOW",2024-01-25T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
894797,"BRIDGE END,BASLOW",2024-01-25T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
894797,"BRIDGE END,BASLOW",2024-01-25T20:10:00.000+00:00,feeder,,L3 Active Power,kW,4.87
894797,"BRIDGE END,BASLOW",2024-01-25T20:10:00.000+00:00,feeder,,L2 Active Power,kW,4.61
894797,"BRIDGE END,BASLOW",2024-01-25T20:10:00.000+00:00,feeder,,L1 Active Power,kW,2.21
894797,"BRIDGE END,BASLOW",2024-01-25T20:10:00.000+00:00,feeder,,N Current (RMS),A,17.1
894797,"BRIDGE END,BASLOW",2024-01-25T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
894797,"BRIDGE END,BASLOW",2024-01-25T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
894797,"BRIDGE END,BASLOW",2024-01-25T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
894797,"BRIDGE END,BASLOW",2024-01-25T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.53
894797,"BRIDGE END,BASLOW",2024-01-25T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.75
894797,"BRIDGE END,BASLOW",2024-01-25T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
894797,"BRIDGE END,BASLOW",2024-01-25T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.37
894797,"BRIDGE END,BASLOW",2024-01-25T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.02
894797,"BRIDGE END,BASLOW",2024-01-25T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.96
894797,"BRIDGE END,BASLOW",2024-01-25T20:10:00.000+00:00,feeder,03,N Current (RMS),A,21.8
894797,"BRIDGE END,BASLOW",2024-01-25T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,35.5
894797,"BRIDGE END,BASLOW",2024-01-25T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,34.7
894797,"BRIDGE END,BASLOW",2024-01-25T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,25.4
894797,"BRIDGE END,BASLOW",2024-01-25T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.73
894797,"BRIDGE END,BASLOW",2024-01-25T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.44
894797,"BRIDGE END,BASLOW",2024-01-25T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.58
894797,"BRIDGE END,BASLOW",2024-01-25T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.82
894797,"BRIDGE END,BASLOW",2024-01-25T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,31.02
894797,"BRIDGE END,BASLOW",2024-01-25T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,24.57
894797,"BRIDGE END,BASLOW",2024-01-25T20:10:00.000+00:00,feeder,02,N Current (RMS),A,55.5
894797,"BRIDGE END,BASLOW",2024-01-25T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,64.6
894797,"BRIDGE END,BASLOW",2024-01-25T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,125.7
894797,"BRIDGE END,BASLOW",2024-01-25T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,99.7
894797,"BRIDGE END,BASLOW",2024-01-25T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.15
894797,"BRIDGE END,BASLOW",2024-01-25T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.1
894797,"BRIDGE END,BASLOW",2024-01-25T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.3
894797,"BRIDGE END,BASLOW",2024-01-25T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.1
894797,"BRIDGE END,BASLOW",2024-01-25T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,-0.15
894797,"BRIDGE END,BASLOW",2024-01-25T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,-0.28
894797,"BRIDGE END,BASLOW",2024-01-25T20:10:00.000+00:00,feeder,01,N Current (RMS),A,1.0
894797,"BRIDGE END,BASLOW",2024-01-25T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,0.9
894797,"BRIDGE END,BASLOW",2024-01-25T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
894797,"BRIDGE END,BASLOW",2024-01-25T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
894797,"BRIDGE END,BASLOW",2024-01-25T20:10:00.000+00:00,transformer,,Temperature,C,18.7
894797,"BRIDGE END,BASLOW",2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
894797,"BRIDGE END,BASLOW",2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
894797,"BRIDGE END,BASLOW",2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
894797,"BRIDGE END,BASLOW",2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
894797,"BRIDGE END,BASLOW",2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
894797,"BRIDGE END,BASLOW",2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
894797,"BRIDGE END,BASLOW",2024-01-25T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
894797,"BRIDGE END,BASLOW",2024-01-25T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
894797,"BRIDGE END,BASLOW",2024-01-25T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
894797,"BRIDGE END,BASLOW",2024-01-25T20:10:00.000+00:00,busbar,,L3 Active Power,kW,28.97
894797,"BRIDGE END,BASLOW",2024-01-25T20:10:00.000+00:00,busbar,,L2 Active Power,kW,43.5
894797,"BRIDGE END,BASLOW",2024-01-25T20:10:00.000+00:00,busbar,,L1 Active Power,kW,32.46
894797,"BRIDGE END,BASLOW",2024-01-25T20:10:00.000+00:00,busbar,,N Current (RMS),A,73.2
894797,"BRIDGE END,BASLOW",2024-01-25T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
894797,"BRIDGE END,BASLOW",2024-01-25T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.8
894797,"BRIDGE END,BASLOW",2024-01-25T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
894797,"BRIDGE END,BASLOW",2024-01-25T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
894797,"BRIDGE END,BASLOW",2024-01-25T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
894797,"BRIDGE END,BASLOW",2024-01-25T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
894797,"BRIDGE END,BASLOW",2024-01-25T20:00:00.000+00:00,feeder,,L3 Active Power,kW,5.8
894797,"BRIDGE END,BASLOW",2024-01-25T20:00:00.000+00:00,feeder,,L2 Active Power,kW,3.33
894797,"BRIDGE END,BASLOW",2024-01-25T20:00:00.000+00:00,feeder,,L1 Active Power,kW,2.22
894797,"BRIDGE END,BASLOW",2024-01-25T20:00:00.000+00:00,feeder,,N Current (RMS),A,18.7
894797,"BRIDGE END,BASLOW",2024-01-25T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
894797,"BRIDGE END,BASLOW",2024-01-25T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
894797,"BRIDGE END,BASLOW",2024-01-25T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
894797,"BRIDGE END,BASLOW",2024-01-25T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.42
894797,"BRIDGE END,BASLOW",2024-01-25T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.57
894797,"BRIDGE END,BASLOW",2024-01-25T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
894797,"BRIDGE END,BASLOW",2024-01-25T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.74
894797,"BRIDGE END,BASLOW",2024-01-25T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.32
894797,"BRIDGE END,BASLOW",2024-01-25T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.17
894797,"BRIDGE END,BASLOW",2024-01-25T20:00:00.000+00:00,feeder,03,N Current (RMS),A,25.1
894797,"BRIDGE END,BASLOW",2024-01-25T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,36.9
894797,"BRIDGE END,BASLOW",2024-01-25T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,39.4
894797,"BRIDGE END,BASLOW",2024-01-25T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,21.8
894797,"BRIDGE END,BASLOW",2024-01-25T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.02
894797,"BRIDGE END,BASLOW",2024-01-25T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
894797,"BRIDGE END,BASLOW",2024-01-25T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.82
894797,"BRIDGE END,BASLOW",2024-01-25T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,18.81
894797,"BRIDGE END,BASLOW",2024-01-25T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,35.99
894797,"BRIDGE END,BASLOW",2024-01-25T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,23.18
894797,"BRIDGE END,BASLOW",2024-01-25T20:00:00.000+00:00,feeder,02,N Current (RMS),A,67.2
894797,"BRIDGE END,BASLOW",2024-01-25T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,76.7
894797,"BRIDGE END,BASLOW",2024-01-25T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,145.4
894797,"BRIDGE END,BASLOW",2024-01-25T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,94.1
894797,"BRIDGE END,BASLOW",2024-01-25T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.2
894797,"BRIDGE END,BASLOW",2024-01-25T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.08
894797,"BRIDGE END,BASLOW",2024-01-25T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
894797,"BRIDGE END,BASLOW",2024-01-25T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.1
894797,"BRIDGE END,BASLOW",2024-01-25T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,-0.2
894797,"BRIDGE END,BASLOW",2024-01-25T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,-0.35
894797,"BRIDGE END,BASLOW",2024-01-25T20:00:00.000+00:00,feeder,01,N Current (RMS),A,1.1
894797,"BRIDGE END,BASLOW",2024-01-25T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,1.1
894797,"BRIDGE END,BASLOW",2024-01-25T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,1.0
894797,"BRIDGE END,BASLOW",2024-01-25T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,2.1
894797,"BRIDGE END,BASLOW",2024-01-25T20:00:00.000+00:00,transformer,,Temperature,C,18.6
894797,"BRIDGE END,BASLOW",2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
894797,"BRIDGE END,BASLOW",2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
894797,"BRIDGE END,BASLOW",2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
894797,"BRIDGE END,BASLOW",2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
894797,"BRIDGE END,BASLOW",2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
894797,"BRIDGE END,BASLOW",2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
894797,"BRIDGE END,BASLOW",2024-01-25T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
894797,"BRIDGE END,BASLOW",2024-01-25T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
894797,"BRIDGE END,BASLOW",2024-01-25T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
894797,"BRIDGE END,BASLOW",2024-01-25T20:00:00.000+00:00,busbar,,L3 Active Power,kW,33.25
894797,"BRIDGE END,BASLOW",2024-01-25T20:00:00.000+00:00,busbar,,L2 Active Power,kW,48.44
894797,"BRIDGE END,BASLOW",2024-01-25T20:00:00.000+00:00,busbar,,L1 Active Power,kW,30.22
894797,"BRIDGE END,BASLOW",2024-01-25T20:00:00.000+00:00,busbar,,N Current (RMS),A,88.2
894797,"BRIDGE END,BASLOW",2024-01-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
894797,"BRIDGE END,BASLOW",2024-01-25T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.9
894797,"BRIDGE END,BASLOW",2024-01-25T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
894797,"BRIDGE END,BASLOW",2024-01-25T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
894797,"BRIDGE END,BASLOW",2024-01-25T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
894797,"BRIDGE END,BASLOW",2024-01-25T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
894797,"BRIDGE END,BASLOW",2024-01-25T19:50:00.000+00:00,feeder,,L3 Active Power,kW,5.66
894797,"BRIDGE END,BASLOW",2024-01-25T19:50:00.000+00:00,feeder,,L2 Active Power,kW,2.93
894797,"BRIDGE END,BASLOW",2024-01-25T19:50:00.000+00:00,feeder,,L1 Active Power,kW,3.17
894797,"BRIDGE END,BASLOW",2024-01-25T19:50:00.000+00:00,feeder,,N Current (RMS),A,16.9
894797,"BRIDGE END,BASLOW",2024-01-25T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
894797,"BRIDGE END,BASLOW",2024-01-25T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
894797,"BRIDGE END,BASLOW",2024-01-25T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
894797,"BRIDGE END,BASLOW",2024-01-25T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
894797,"BRIDGE END,BASLOW",2024-01-25T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.62
894797,"BRIDGE END,BASLOW",2024-01-25T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
894797,"BRIDGE END,BASLOW",2024-01-25T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.47
894797,"BRIDGE END,BASLOW",2024-01-25T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.2
894797,"BRIDGE END,BASLOW",2024-01-25T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.74
894797,"BRIDGE END,BASLOW",2024-01-25T19:50:00.000+00:00,feeder,03,N Current (RMS),A,23.6
894797,"BRIDGE END,BASLOW",2024-01-25T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,39.4
894797,"BRIDGE END,BASLOW",2024-01-25T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,30.7
894797,"BRIDGE END,BASLOW",2024-01-25T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,24.5
894797,"BRIDGE END,BASLOW",2024-01-25T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.37
894797,"BRIDGE END,BASLOW",2024-01-25T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.15
894797,"BRIDGE END,BASLOW",2024-01-25T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.09
894797,"BRIDGE END,BASLOW",2024-01-25T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,16.26
894797,"BRIDGE END,BASLOW",2024-01-25T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,37.43
894797,"BRIDGE END,BASLOW",2024-01-25T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,22.04
894797,"BRIDGE END,BASLOW",2024-01-25T19:50:00.000+00:00,feeder,02,N Current (RMS),A,84.6
894797,"BRIDGE END,BASLOW",2024-01-25T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,65.9
894797,"BRIDGE END,BASLOW",2024-01-25T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,151.2
894797,"BRIDGE END,BASLOW",2024-01-25T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,89.6
894797,"BRIDGE END,BASLOW",2024-01-25T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.22
894797,"BRIDGE END,BASLOW",2024-01-25T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.09
894797,"BRIDGE END,BASLOW",2024-01-25T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
894797,"BRIDGE END,BASLOW",2024-01-25T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.12
894797,"BRIDGE END,BASLOW",2024-01-25T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,-0.24
894797,"BRIDGE END,BASLOW",2024-01-25T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,-0.36
894797,"BRIDGE END,BASLOW",2024-01-25T19:50:00.000+00:00,feeder,01,N Current (RMS),A,1.3
894797,"BRIDGE END,BASLOW",2024-01-25T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,1.2
894797,"BRIDGE END,BASLOW",2024-01-25T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,1.1
894797,"BRIDGE END,BASLOW",2024-01-25T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,2.2
894797,"BRIDGE END,BASLOW",2024-01-25T19:50:00.000+00:00,transformer,,Temperature,C,18.6
894797,"BRIDGE END,BASLOW",2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
894797,"BRIDGE END,BASLOW",2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
894797,"BRIDGE END,BASLOW",2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
894797,"BRIDGE END,BASLOW",2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
894797,"BRIDGE END,BASLOW",2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
894797,"BRIDGE END,BASLOW",2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
894797,"BRIDGE END,BASLOW",2024-01-25T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
894797,"BRIDGE END,BASLOW",2024-01-25T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
894797,"BRIDGE END,BASLOW",2024-01-25T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
894797,"BRIDGE END,BASLOW",2024-01-25T19:50:00.000+00:00,busbar,,L3 Active Power,kW,31.28
894797,"BRIDGE END,BASLOW",2024-01-25T19:50:00.000+00:00,busbar,,L2 Active Power,kW,47.33
894797,"BRIDGE END,BASLOW",2024-01-25T19:50:00.000+00:00,busbar,,L1 Active Power,kW,30.6
894797,"BRIDGE END,BASLOW",2024-01-25T19:50:00.000+00:00,busbar,,N Current (RMS),A,92.2
894797,"BRIDGE END,BASLOW",2024-01-25T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
894797,"BRIDGE END,BASLOW",2024-01-25T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.1
894797,"BRIDGE END,BASLOW",2024-01-25T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
894797,"BRIDGE END,BASLOW",2024-01-25T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
894797,"BRIDGE END,BASLOW",2024-01-25T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
894797,"BRIDGE END,BASLOW",2024-01-25T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
894797,"BRIDGE END,BASLOW",2024-01-25T19:40:00.000+00:00,feeder,,L3 Active Power,kW,6.42
894797,"BRIDGE END,BASLOW",2024-01-25T19:40:00.000+00:00,feeder,,L2 Active Power,kW,3.08
894797,"BRIDGE END,BASLOW",2024-01-25T19:40:00.000+00:00,feeder,,L1 Active Power,kW,2.34
894797,"BRIDGE END,BASLOW",2024-01-25T19:40:00.000+00:00,feeder,,N Current (RMS),A,20.0
894797,"BRIDGE END,BASLOW",2024-01-25T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
894797,"BRIDGE END,BASLOW",2024-01-25T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
894797,"BRIDGE END,BASLOW",2024-01-25T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
894797,"BRIDGE END,BASLOW",2024-01-25T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.33
894797,"BRIDGE END,BASLOW",2024-01-25T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.53
894797,"BRIDGE END,BASLOW",2024-01-25T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
894797,"BRIDGE END,BASLOW",2024-01-25T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.27
894797,"BRIDGE END,BASLOW",2024-01-25T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.29
894797,"BRIDGE END,BASLOW",2024-01-25T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.12
894797,"BRIDGE END,BASLOW",2024-01-25T19:40:00.000+00:00,feeder,03,N Current (RMS),A,23.4
894797,"BRIDGE END,BASLOW",2024-01-25T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,39.4
894797,"BRIDGE END,BASLOW",2024-01-25T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,27.1
894797,"BRIDGE END,BASLOW",2024-01-25T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,25.8
894797,"BRIDGE END,BASLOW",2024-01-25T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.69
894797,"BRIDGE END,BASLOW",2024-01-25T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.56
894797,"BRIDGE END,BASLOW",2024-01-25T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.97
894797,"BRIDGE END,BASLOW",2024-01-25T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,17.38
894797,"BRIDGE END,BASLOW",2024-01-25T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,36.3
894797,"BRIDGE END,BASLOW",2024-01-25T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,24.32
894797,"BRIDGE END,BASLOW",2024-01-25T19:40:00.000+00:00,feeder,02,N Current (RMS),A,74.7
894797,"BRIDGE END,BASLOW",2024-01-25T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,71.3
894797,"BRIDGE END,BASLOW",2024-01-25T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,147.1
894797,"BRIDGE END,BASLOW",2024-01-25T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,99.0
894797,"BRIDGE END,BASLOW",2024-01-25T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.2
894797,"BRIDGE END,BASLOW",2024-01-25T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.1
894797,"BRIDGE END,BASLOW",2024-01-25T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
894797,"BRIDGE END,BASLOW",2024-01-25T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.1
894797,"BRIDGE END,BASLOW",2024-01-25T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,-0.22
894797,"BRIDGE END,BASLOW",2024-01-25T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,-0.35
894797,"BRIDGE END,BASLOW",2024-01-25T19:40:00.000+00:00,feeder,01,N Current (RMS),A,1.2
894797,"BRIDGE END,BASLOW",2024-01-25T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,1.1
894797,"BRIDGE END,BASLOW",2024-01-25T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,1.1
894797,"BRIDGE END,BASLOW",2024-01-25T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,2.1
894797,"BRIDGE END,BASLOW",2024-01-25T19:40:00.000+00:00,transformer,,Temperature,C,18.6
894797,"BRIDGE END,BASLOW",2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
894797,"BRIDGE END,BASLOW",2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
894797,"BRIDGE END,BASLOW",2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
894797,"BRIDGE END,BASLOW",2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
894797,"BRIDGE END,BASLOW",2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
894797,"BRIDGE END,BASLOW",2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
894797,"BRIDGE END,BASLOW",2024-01-25T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
894797,"BRIDGE END,BASLOW",2024-01-25T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
894797,"BRIDGE END,BASLOW",2024-01-25T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
894797,"BRIDGE END,BASLOW",2024-01-25T19:40:00.000+00:00,busbar,,L3 Active Power,kW,32.97
894797,"BRIDGE END,BASLOW",2024-01-25T19:40:00.000+00:00,busbar,,L2 Active Power,kW,45.46
894797,"BRIDGE END,BASLOW",2024-01-25T19:40:00.000+00:00,busbar,,L1 Active Power,kW,32.43
894797,"BRIDGE END,BASLOW",2024-01-25T19:40:00.000+00:00,busbar,,N Current (RMS),A,79.7
894797,"BRIDGE END,BASLOW",2024-01-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
894797,"BRIDGE END,BASLOW",2024-01-25T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.2
894797,"BRIDGE END,BASLOW",2024-01-25T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
894797,"BRIDGE END,BASLOW",2024-01-25T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
894797,"BRIDGE END,BASLOW",2024-01-25T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
894797,"BRIDGE END,BASLOW",2024-01-25T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
894797,"BRIDGE END,BASLOW",2024-01-25T19:30:00.000+00:00,feeder,,L3 Active Power,kW,4.96
894797,"BRIDGE END,BASLOW",2024-01-25T19:30:00.000+00:00,feeder,,L2 Active Power,kW,2.91
894797,"BRIDGE END,BASLOW",2024-01-25T19:30:00.000+00:00,feeder,,L1 Active Power,kW,2.51
894797,"BRIDGE END,BASLOW",2024-01-25T19:30:00.000+00:00,feeder,,N Current (RMS),A,15.0
894797,"BRIDGE END,BASLOW",2024-01-25T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
894797,"BRIDGE END,BASLOW",2024-01-25T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
894797,"BRIDGE END,BASLOW",2024-01-25T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
894797,"BRIDGE END,BASLOW",2024-01-25T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.57
894797,"BRIDGE END,BASLOW",2024-01-25T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.59
894797,"BRIDGE END,BASLOW",2024-01-25T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
894797,"BRIDGE END,BASLOW",2024-01-25T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.93
894797,"BRIDGE END,BASLOW",2024-01-25T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.72
894797,"BRIDGE END,BASLOW",2024-01-25T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.71
894797,"BRIDGE END,BASLOW",2024-01-25T19:30:00.000+00:00,feeder,03,N Current (RMS),A,21.3
894797,"BRIDGE END,BASLOW",2024-01-25T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,37.7
894797,"BRIDGE END,BASLOW",2024-01-25T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,29.3
894797,"BRIDGE END,BASLOW",2024-01-25T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,28.2
894797,"BRIDGE END,BASLOW",2024-01-25T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.24
894797,"BRIDGE END,BASLOW",2024-01-25T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.92
894797,"BRIDGE END,BASLOW",2024-01-25T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.26
894797,"BRIDGE END,BASLOW",2024-01-25T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.22
894797,"BRIDGE END,BASLOW",2024-01-25T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,39.41
894797,"BRIDGE END,BASLOW",2024-01-25T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,22.95
894797,"BRIDGE END,BASLOW",2024-01-25T19:30:00.000+00:00,feeder,02,N Current (RMS),A,92.6
894797,"BRIDGE END,BASLOW",2024-01-25T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,62.9
894797,"BRIDGE END,BASLOW",2024-01-25T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,160.9
894797,"BRIDGE END,BASLOW",2024-01-25T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,94.3
894797,"BRIDGE END,BASLOW",2024-01-25T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.23
894797,"BRIDGE END,BASLOW",2024-01-25T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.09
894797,"BRIDGE END,BASLOW",2024-01-25T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
894797,"BRIDGE END,BASLOW",2024-01-25T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.14
894797,"BRIDGE END,BASLOW",2024-01-25T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,-0.26
894797,"BRIDGE END,BASLOW",2024-01-25T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,-0.36
894797,"BRIDGE END,BASLOW",2024-01-25T19:30:00.000+00:00,feeder,01,N Current (RMS),A,1.4
894797,"BRIDGE END,BASLOW",2024-01-25T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,1.2
894797,"BRIDGE END,BASLOW",2024-01-25T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,1.2
894797,"BRIDGE END,BASLOW",2024-01-25T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,2.4
894797,"BRIDGE END,BASLOW",2024-01-25T19:30:00.000+00:00,transformer,,Temperature,C,18.6
894797,"BRIDGE END,BASLOW",2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
894797,"BRIDGE END,BASLOW",2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
894797,"BRIDGE END,BASLOW",2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
894797,"BRIDGE END,BASLOW",2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
894797,"BRIDGE END,BASLOW",2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
894797,"BRIDGE END,BASLOW",2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
894797,"BRIDGE END,BASLOW",2024-01-25T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
894797,"BRIDGE END,BASLOW",2024-01-25T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
894797,"BRIDGE END,BASLOW",2024-01-25T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
894797,"BRIDGE END,BASLOW",2024-01-25T19:30:00.000+00:00,busbar,,L3 Active Power,kW,28.97
894797,"BRIDGE END,BASLOW",2024-01-25T19:30:00.000+00:00,busbar,,L2 Active Power,kW,48.78
894797,"BRIDGE END,BASLOW",2024-01-25T19:30:00.000+00:00,busbar,,L1 Active Power,kW,31.81
894797,"BRIDGE END,BASLOW",2024-01-25T19:30:00.000+00:00,busbar,,N Current (RMS),A,96.0
894797,"BRIDGE END,BASLOW",2024-01-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
894797,"BRIDGE END,BASLOW",2024-01-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.4
894797,"BRIDGE END,BASLOW",2024-01-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
894797,"BRIDGE END,BASLOW",2024-01-25T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
894797,"BRIDGE END,BASLOW",2024-01-25T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
894797,"BRIDGE END,BASLOW",2024-01-25T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
894797,"BRIDGE END,BASLOW",2024-01-25T19:20:00.000+00:00,feeder,,L3 Active Power,kW,6.01
894797,"BRIDGE END,BASLOW",2024-01-25T19:20:00.000+00:00,feeder,,L2 Active Power,kW,2.5
894797,"BRIDGE END,BASLOW",2024-01-25T19:20:00.000+00:00,feeder,,L1 Active Power,kW,3.83
894797,"BRIDGE END,BASLOW",2024-01-25T19:20:00.000+00:00,feeder,,N Current (RMS),A,16.9
894797,"BRIDGE END,BASLOW",2024-01-25T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
894797,"BRIDGE END,BASLOW",2024-01-25T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
894797,"BRIDGE END,BASLOW",2024-01-25T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
894797,"BRIDGE END,BASLOW",2024-01-25T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
894797,"BRIDGE END,BASLOW",2024-01-25T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.21
894797,"BRIDGE END,BASLOW",2024-01-25T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.98
894797,"BRIDGE END,BASLOW",2024-01-25T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.55
894797,"BRIDGE END,BASLOW",2024-01-25T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.52
894797,"BRIDGE END,BASLOW",2024-01-25T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.74
894797,"BRIDGE END,BASLOW",2024-01-25T19:20:00.000+00:00,feeder,03,N Current (RMS),A,29.2
894797,"BRIDGE END,BASLOW",2024-01-25T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,52.8
894797,"BRIDGE END,BASLOW",2024-01-25T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,40.2
894797,"BRIDGE END,BASLOW",2024-01-25T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,33.0
894797,"BRIDGE END,BASLOW",2024-01-25T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.39
894797,"BRIDGE END,BASLOW",2024-01-25T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.58
894797,"BRIDGE END,BASLOW",2024-01-25T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.07
894797,"BRIDGE END,BASLOW",2024-01-25T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.31
894797,"BRIDGE END,BASLOW",2024-01-25T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,46.89
894797,"BRIDGE END,BASLOW",2024-01-25T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,22.74
894797,"BRIDGE END,BASLOW",2024-01-25T19:20:00.000+00:00,feeder,02,N Current (RMS),A,119.0
894797,"BRIDGE END,BASLOW",2024-01-25T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,66.8
894797,"BRIDGE END,BASLOW",2024-01-25T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,190.4
894797,"BRIDGE END,BASLOW",2024-01-25T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,92.9
894797,"BRIDGE END,BASLOW",2024-01-25T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.31
894797,"BRIDGE END,BASLOW",2024-01-25T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.08
894797,"BRIDGE END,BASLOW",2024-01-25T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
894797,"BRIDGE END,BASLOW",2024-01-25T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.16
894797,"BRIDGE END,BASLOW",2024-01-25T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,-0.33
894797,"BRIDGE END,BASLOW",2024-01-25T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,-0.45
894797,"BRIDGE END,BASLOW",2024-01-25T19:20:00.000+00:00,feeder,01,N Current (RMS),A,1.7
894797,"BRIDGE END,BASLOW",2024-01-25T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,1.5
894797,"BRIDGE END,BASLOW",2024-01-25T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,1.5
894797,"BRIDGE END,BASLOW",2024-01-25T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,2.9
894797,"BRIDGE END,BASLOW",2024-01-25T19:20:00.000+00:00,transformer,,Temperature,C,18.6
894797,"BRIDGE END,BASLOW",2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
894797,"BRIDGE END,BASLOW",2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
894797,"BRIDGE END,BASLOW",2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
894797,"BRIDGE END,BASLOW",2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
894797,"BRIDGE END,BASLOW",2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
894797,"BRIDGE END,BASLOW",2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
894797,"BRIDGE END,BASLOW",2024-01-25T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
894797,"BRIDGE END,BASLOW",2024-01-25T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
894797,"BRIDGE END,BASLOW",2024-01-25T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
894797,"BRIDGE END,BASLOW",2024-01-25T19:20:00.000+00:00,busbar,,L3 Active Power,kW,34.7
894797,"BRIDGE END,BASLOW",2024-01-25T19:20:00.000+00:00,busbar,,L2 Active Power,kW,58.58
894797,"BRIDGE END,BASLOW",2024-01-25T19:20:00.000+00:00,busbar,,L1 Active Power,kW,33.85
894797,"BRIDGE END,BASLOW",2024-01-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,121.6
894797,"BRIDGE END,BASLOW",2024-01-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
894797,"BRIDGE END,BASLOW",2024-01-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,238.8
894797,"BRIDGE END,BASLOW",2024-01-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
894797,"BRIDGE END,BASLOW",2024-01-25T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
894797,"BRIDGE END,BASLOW",2024-01-25T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
894797,"BRIDGE END,BASLOW",2024-01-25T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
894797,"BRIDGE END,BASLOW",2024-01-25T19:10:00.000+00:00,feeder,,L3 Active Power,kW,7.65
894797,"BRIDGE END,BASLOW",2024-01-25T19:10:00.000+00:00,feeder,,L2 Active Power,kW,2.97
894797,"BRIDGE END,BASLOW",2024-01-25T19:10:00.000+00:00,feeder,,L1 Active Power,kW,3.52
894797,"BRIDGE END,BASLOW",2024-01-25T19:10:00.000+00:00,feeder,,N Current (RMS),A,23.4
894797,"BRIDGE END,BASLOW",2024-01-25T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.8
894797,"BRIDGE END,BASLOW",2024-01-25T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
894797,"BRIDGE END,BASLOW",2024-01-25T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
894797,"BRIDGE END,BASLOW",2024-01-25T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
894797,"BRIDGE END,BASLOW",2024-01-25T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.15
894797,"BRIDGE END,BASLOW",2024-01-25T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.08
894797,"BRIDGE END,BASLOW",2024-01-25T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,14.82
894797,"BRIDGE END,BASLOW",2024-01-25T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.79
894797,"BRIDGE END,BASLOW",2024-01-25T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.64
894797,"BRIDGE END,BASLOW",2024-01-25T19:10:00.000+00:00,feeder,03,N Current (RMS),A,41.5
894797,"BRIDGE END,BASLOW",2024-01-25T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,61.7
894797,"BRIDGE END,BASLOW",2024-01-25T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,45.5
894797,"BRIDGE END,BASLOW",2024-01-25T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,23.8
894797,"BRIDGE END,BASLOW",2024-01-25T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.09
894797,"BRIDGE END,BASLOW",2024-01-25T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.32
894797,"BRIDGE END,BASLOW",2024-01-25T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.68
894797,"BRIDGE END,BASLOW",2024-01-25T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.82
894797,"BRIDGE END,BASLOW",2024-01-25T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,45.29
894797,"BRIDGE END,BASLOW",2024-01-25T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,22.97
894797,"BRIDGE END,BASLOW",2024-01-25T19:10:00.000+00:00,feeder,02,N Current (RMS),A,111.6
894797,"BRIDGE END,BASLOW",2024-01-25T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,68.5
894797,"BRIDGE END,BASLOW",2024-01-25T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,184.3
894797,"BRIDGE END,BASLOW",2024-01-25T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,93.9
894797,"BRIDGE END,BASLOW",2024-01-25T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.31
894797,"BRIDGE END,BASLOW",2024-01-25T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.09
894797,"BRIDGE END,BASLOW",2024-01-25T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
894797,"BRIDGE END,BASLOW",2024-01-25T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.14
894797,"BRIDGE END,BASLOW",2024-01-25T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,-0.31
894797,"BRIDGE END,BASLOW",2024-01-25T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,-0.45
894797,"BRIDGE END,BASLOW",2024-01-25T19:10:00.000+00:00,feeder,01,N Current (RMS),A,1.6
894797,"BRIDGE END,BASLOW",2024-01-25T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,1.5
894797,"BRIDGE END,BASLOW",2024-01-25T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,1.4
894797,"BRIDGE END,BASLOW",2024-01-25T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,2.8
894797,"BRIDGE END,BASLOW",2024-01-25T19:10:00.000+00:00,transformer,,Temperature,C,18.5
894797,"BRIDGE END,BASLOW",2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
894797,"BRIDGE END,BASLOW",2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
894797,"BRIDGE END,BASLOW",2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
894797,"BRIDGE END,BASLOW",2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
894797,"BRIDGE END,BASLOW",2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
894797,"BRIDGE END,BASLOW",2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
894797,"BRIDGE END,BASLOW",2024-01-25T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
894797,"BRIDGE END,BASLOW",2024-01-25T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
894797,"BRIDGE END,BASLOW",2024-01-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
894797,"BRIDGE END,BASLOW",2024-01-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,39.14
894797,"BRIDGE END,BASLOW",2024-01-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,58.75
894797,"BRIDGE END,BASLOW",2024-01-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,31.67
894797,"BRIDGE END,BASLOW",2024-01-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,126.6
894797,"BRIDGE END,BASLOW",2024-01-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
894797,"BRIDGE END,BASLOW",2024-01-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,239.8
894797,"BRIDGE END,BASLOW",2024-01-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
894797,"BRIDGE END,BASLOW",2024-01-25T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
894797,"BRIDGE END,BASLOW",2024-01-25T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
894797,"BRIDGE END,BASLOW",2024-01-25T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
894797,"BRIDGE END,BASLOW",2024-01-25T19:00:00.000+00:00,feeder,,L3 Active Power,kW,7.35
894797,"BRIDGE END,BASLOW",2024-01-25T19:00:00.000+00:00,feeder,,L2 Active Power,kW,2.73
894797,"BRIDGE END,BASLOW",2024-01-25T19:00:00.000+00:00,feeder,,L1 Active Power,kW,3.46
894797,"BRIDGE END,BASLOW",2024-01-25T19:00:00.000+00:00,feeder,,N Current (RMS),A,21.4
894797,"BRIDGE END,BASLOW",2024-01-25T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.2
894797,"BRIDGE END,BASLOW",2024-01-25T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
894797,"BRIDGE END,BASLOW",2024-01-25T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
894797,"BRIDGE END,BASLOW",2024-01-25T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.23
894797,"BRIDGE END,BASLOW",2024-01-25T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
894797,"BRIDGE END,BASLOW",2024-01-25T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.24
894797,"BRIDGE END,BASLOW",2024-01-25T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.96
894797,"BRIDGE END,BASLOW",2024-01-25T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.81
894797,"BRIDGE END,BASLOW",2024-01-25T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.25
894797,"BRIDGE END,BASLOW",2024-01-25T19:00:00.000+00:00,feeder,03,N Current (RMS),A,36.7
894797,"BRIDGE END,BASLOW",2024-01-25T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,58.4
894797,"BRIDGE END,BASLOW",2024-01-25T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,37.5
894797,"BRIDGE END,BASLOW",2024-01-25T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,22.4
894797,"BRIDGE END,BASLOW",2024-01-25T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
894797,"BRIDGE END,BASLOW",2024-01-25T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.32
894797,"BRIDGE END,BASLOW",2024-01-25T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.82
894797,"BRIDGE END,BASLOW",2024-01-25T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.79
894797,"BRIDGE END,BASLOW",2024-01-25T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,38.38
894797,"BRIDGE END,BASLOW",2024-01-25T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,23.82
894797,"BRIDGE END,BASLOW",2024-01-25T19:00:00.000+00:00,feeder,02,N Current (RMS),A,83.8
894797,"BRIDGE END,BASLOW",2024-01-25T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,69.2
894797,"BRIDGE END,BASLOW",2024-01-25T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,157.8
894797,"BRIDGE END,BASLOW",2024-01-25T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,97.7
894797,"BRIDGE END,BASLOW",2024-01-25T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.23
894797,"BRIDGE END,BASLOW",2024-01-25T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.09
894797,"BRIDGE END,BASLOW",2024-01-25T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
894797,"BRIDGE END,BASLOW",2024-01-25T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.1
894797,"BRIDGE END,BASLOW",2024-01-25T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,-0.24
894797,"BRIDGE END,BASLOW",2024-01-25T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,-0.39
894797,"BRIDGE END,BASLOW",2024-01-25T19:00:00.000+00:00,feeder,01,N Current (RMS),A,1.3
894797,"BRIDGE END,BASLOW",2024-01-25T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,1.2
894797,"BRIDGE END,BASLOW",2024-01-25T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,1.2
894797,"BRIDGE END,BASLOW",2024-01-25T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,2.3
894797,"BRIDGE END,BASLOW",2024-01-25T19:00:00.000+00:00,transformer,,Temperature,C,18.4
894797,"BRIDGE END,BASLOW",2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
894797,"BRIDGE END,BASLOW",2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
894797,"BRIDGE END,BASLOW",2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
894797,"BRIDGE END,BASLOW",2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
894797,"BRIDGE END,BASLOW",2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
894797,"BRIDGE END,BASLOW",2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
894797,"BRIDGE END,BASLOW",2024-01-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
894797,"BRIDGE END,BASLOW",2024-01-25T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
894797,"BRIDGE END,BASLOW",2024-01-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
894797,"BRIDGE END,BASLOW",2024-01-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,37.99
894797,"BRIDGE END,BASLOW",2024-01-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,49.68
894797,"BRIDGE END,BASLOW",2024-01-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,32.14
894797,"BRIDGE END,BASLOW",2024-01-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,90.3
894797,"BRIDGE END,BASLOW",2024-01-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
894797,"BRIDGE END,BASLOW",2024-01-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.8
894797,"BRIDGE END,BASLOW",2024-01-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
894797,"BRIDGE END,BASLOW",2024-01-25T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
894797,"BRIDGE END,BASLOW",2024-01-25T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
894797,"BRIDGE END,BASLOW",2024-01-25T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
894797,"BRIDGE END,BASLOW",2024-01-25T18:50:00.000+00:00,feeder,,L3 Active Power,kW,5.1
894797,"BRIDGE END,BASLOW",2024-01-25T18:50:00.000+00:00,feeder,,L2 Active Power,kW,4.54
894797,"BRIDGE END,BASLOW",2024-01-25T18:50:00.000+00:00,feeder,,L1 Active Power,kW,3.31
894797,"BRIDGE END,BASLOW",2024-01-25T18:50:00.000+00:00,feeder,,N Current (RMS),A,17.1
894797,"BRIDGE END,BASLOW",2024-01-25T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
894797,"BRIDGE END,BASLOW",2024-01-25T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
894797,"BRIDGE END,BASLOW",2024-01-25T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
894797,"BRIDGE END,BASLOW",2024-01-25T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
894797,"BRIDGE END,BASLOW",2024-01-25T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
894797,"BRIDGE END,BASLOW",2024-01-25T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.11
894797,"BRIDGE END,BASLOW",2024-01-25T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.29
894797,"BRIDGE END,BASLOW",2024-01-25T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.06
894797,"BRIDGE END,BASLOW",2024-01-25T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.03
894797,"BRIDGE END,BASLOW",2024-01-25T18:50:00.000+00:00,feeder,03,N Current (RMS),A,33.0
894797,"BRIDGE END,BASLOW",2024-01-25T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,51.8
894797,"BRIDGE END,BASLOW",2024-01-25T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,42.7
894797,"BRIDGE END,BASLOW",2024-01-25T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,21.6
894797,"BRIDGE END,BASLOW",2024-01-25T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.47
894797,"BRIDGE END,BASLOW",2024-01-25T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.45
894797,"BRIDGE END,BASLOW",2024-01-25T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.33
894797,"BRIDGE END,BASLOW",2024-01-25T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,17.34
894797,"BRIDGE END,BASLOW",2024-01-25T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,45.27
894797,"BRIDGE END,BASLOW",2024-01-25T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,27.65
894797,"BRIDGE END,BASLOW",2024-01-25T18:50:00.000+00:00,feeder,02,N Current (RMS),A,105.3
894797,"BRIDGE END,BASLOW",2024-01-25T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,72.2
894797,"BRIDGE END,BASLOW",2024-01-25T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,186.9
894797,"BRIDGE END,BASLOW",2024-01-25T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,114.2
894797,"BRIDGE END,BASLOW",2024-01-25T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.27
894797,"BRIDGE END,BASLOW",2024-01-25T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.12
894797,"BRIDGE END,BASLOW",2024-01-25T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.52
894797,"BRIDGE END,BASLOW",2024-01-25T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.17
894797,"BRIDGE END,BASLOW",2024-01-25T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,-0.28
894797,"BRIDGE END,BASLOW",2024-01-25T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,-0.41
894797,"BRIDGE END,BASLOW",2024-01-25T18:50:00.000+00:00,feeder,01,N Current (RMS),A,1.6
894797,"BRIDGE END,BASLOW",2024-01-25T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,1.4
894797,"BRIDGE END,BASLOW",2024-01-25T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,1.4
894797,"BRIDGE END,BASLOW",2024-01-25T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,2.8
894797,"BRIDGE END,BASLOW",2024-01-25T18:50:00.000+00:00,transformer,,Temperature,C,18.4
894797,"BRIDGE END,BASLOW",2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
894797,"BRIDGE END,BASLOW",2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
894797,"BRIDGE END,BASLOW",2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
894797,"BRIDGE END,BASLOW",2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
894797,"BRIDGE END,BASLOW",2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
894797,"BRIDGE END,BASLOW",2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
894797,"BRIDGE END,BASLOW",2024-01-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
894797,"BRIDGE END,BASLOW",2024-01-25T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
894797,"BRIDGE END,BASLOW",2024-01-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
894797,"BRIDGE END,BASLOW",2024-01-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,34.56
894797,"BRIDGE END,BASLOW",2024-01-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,59.59
894797,"BRIDGE END,BASLOW",2024-01-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,35.58
894797,"BRIDGE END,BASLOW",2024-01-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,121.9
894797,"BRIDGE END,BASLOW",2024-01-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
894797,"BRIDGE END,BASLOW",2024-01-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,246.4
894797,"BRIDGE END,BASLOW",2024-01-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
894797,"BRIDGE END,BASLOW",2024-01-25T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
894797,"BRIDGE END,BASLOW",2024-01-25T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
