Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894797,"BRIDGE END,BASLOW",2024-01-25T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
894797,"BRIDGE END,BASLOW",2024-01-25T18:40:00.000+00:00,feeder,,L3 Active Power,kW,5.78
894797,"BRIDGE END,BASLOW",2024-01-25T18:40:00.000+00:00,feeder,,L2 Active Power,kW,4.1
894797,"BRIDGE END,BASLOW",2024-01-25T18:40:00.000+00:00,feeder,,L1 Active Power,kW,3.33
894797,"BRIDGE END,BASLOW",2024-01-25T18:40:00.000+00:00,feeder,,N Current (RMS),A,17.2
894797,"BRIDGE END,BASLOW",2024-01-25T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.3
894797,"BRIDGE END,BASLOW",2024-01-25T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
894797,"BRIDGE END,BASLOW",2024-01-25T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
894797,"BRIDGE END,BASLOW",2024-01-25T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
894797,"BRIDGE END,BASLOW",2024-01-25T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.33
894797,"BRIDGE END,BASLOW",2024-01-25T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
894797,"BRIDGE END,BASLOW",2024-01-25T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.27
894797,"BRIDGE END,BASLOW",2024-01-25T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.89
894797,"BRIDGE END,BASLOW",2024-01-25T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.38
894797,"BRIDGE END,BASLOW",2024-01-25T18:40:00.000+00:00,feeder,03,N Current (RMS),A,38.5
894797,"BRIDGE END,BASLOW",2024-01-25T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,60.0
894797,"BRIDGE END,BASLOW",2024-01-25T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,45.3
894797,"BRIDGE END,BASLOW",2024-01-25T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,22.9
894797,"BRIDGE END,BASLOW",2024-01-25T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.71
894797,"BRIDGE END,BASLOW",2024-01-25T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
894797,"BRIDGE END,BASLOW",2024-01-25T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.93
894797,"BRIDGE END,BASLOW",2024-01-25T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,17.24
894797,"BRIDGE END,BASLOW",2024-01-25T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,42.76
894797,"BRIDGE END,BASLOW",2024-01-25T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,28.06
894797,"BRIDGE END,BASLOW",2024-01-25T18:40:00.000+00:00,feeder,02,N Current (RMS),A,96.1
894797,"BRIDGE END,BASLOW",2024-01-25T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,71.2
894797,"BRIDGE END,BASLOW",2024-01-25T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,175.6
894797,"BRIDGE END,BASLOW",2024-01-25T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,115.3
894797,"BRIDGE END,BASLOW",2024-01-25T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.25
894797,"BRIDGE END,BASLOW",2024-01-25T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.12
894797,"BRIDGE END,BASLOW",2024-01-25T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
894797,"BRIDGE END,BASLOW",2024-01-25T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.15
894797,"BRIDGE END,BASLOW",2024-01-25T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,-0.25
894797,"BRIDGE END,BASLOW",2024-01-25T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,-0.4
894797,"BRIDGE END,BASLOW",2024-01-25T18:40:00.000+00:00,feeder,01,N Current (RMS),A,1.4
894797,"BRIDGE END,BASLOW",2024-01-25T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,1.3
894797,"BRIDGE END,BASLOW",2024-01-25T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,1.3
894797,"BRIDGE END,BASLOW",2024-01-25T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,2.6
894797,"BRIDGE END,BASLOW",2024-01-25T18:40:00.000+00:00,transformer,,Temperature,C,18.3
894797,"BRIDGE END,BASLOW",2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
894797,"BRIDGE END,BASLOW",2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
894797,"BRIDGE END,BASLOW",2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
894797,"BRIDGE END,BASLOW",2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
894797,"BRIDGE END,BASLOW",2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
894797,"BRIDGE END,BASLOW",2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
894797,"BRIDGE END,BASLOW",2024-01-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
894797,"BRIDGE END,BASLOW",2024-01-25T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
894797,"BRIDGE END,BASLOW",2024-01-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
894797,"BRIDGE END,BASLOW",2024-01-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,37.14
894797,"BRIDGE END,BASLOW",2024-01-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,57.5
894797,"BRIDGE END,BASLOW",2024-01-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,36.37
894797,"BRIDGE END,BASLOW",2024-01-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,108.6
894797,"BRIDGE END,BASLOW",2024-01-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
894797,"BRIDGE END,BASLOW",2024-01-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,236.5
894797,"BRIDGE END,BASLOW",2024-01-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
894797,"BRIDGE END,BASLOW",2024-01-25T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
894797,"BRIDGE END,BASLOW",2024-01-25T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
894797,"BRIDGE END,BASLOW",2024-01-25T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
894797,"BRIDGE END,BASLOW",2024-01-25T18:30:00.000+00:00,feeder,,L3 Active Power,kW,8.59
894797,"BRIDGE END,BASLOW",2024-01-25T18:30:00.000+00:00,feeder,,L2 Active Power,kW,4.81
894797,"BRIDGE END,BASLOW",2024-01-25T18:30:00.000+00:00,feeder,,L1 Active Power,kW,3.87
894797,"BRIDGE END,BASLOW",2024-01-25T18:30:00.000+00:00,feeder,,N Current (RMS),A,22.3
894797,"BRIDGE END,BASLOW",2024-01-25T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.8
894797,"BRIDGE END,BASLOW",2024-01-25T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
894797,"BRIDGE END,BASLOW",2024-01-25T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
894797,"BRIDGE END,BASLOW",2024-01-25T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
894797,"BRIDGE END,BASLOW",2024-01-25T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.5
894797,"BRIDGE END,BASLOW",2024-01-25T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
894797,"BRIDGE END,BASLOW",2024-01-25T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.13
894797,"BRIDGE END,BASLOW",2024-01-25T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.35
894797,"BRIDGE END,BASLOW",2024-01-25T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.69
894797,"BRIDGE END,BASLOW",2024-01-25T18:30:00.000+00:00,feeder,03,N Current (RMS),A,35.6
894797,"BRIDGE END,BASLOW",2024-01-25T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,55.7
894797,"BRIDGE END,BASLOW",2024-01-25T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,39.6
894797,"BRIDGE END,BASLOW",2024-01-25T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,24.9
894797,"BRIDGE END,BASLOW",2024-01-25T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.42
894797,"BRIDGE END,BASLOW",2024-01-25T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.64
894797,"BRIDGE END,BASLOW",2024-01-25T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.32
894797,"BRIDGE END,BASLOW",2024-01-25T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,17.98
894797,"BRIDGE END,BASLOW",2024-01-25T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,40.16
894797,"BRIDGE END,BASLOW",2024-01-25T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,28.06
894797,"BRIDGE END,BASLOW",2024-01-25T18:30:00.000+00:00,feeder,02,N Current (RMS),A,85.1
894797,"BRIDGE END,BASLOW",2024-01-25T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,74.4
894797,"BRIDGE END,BASLOW",2024-01-25T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,165.6
894797,"BRIDGE END,BASLOW",2024-01-25T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,115.6
894797,"BRIDGE END,BASLOW",2024-01-25T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.22
894797,"BRIDGE END,BASLOW",2024-01-25T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.12
894797,"BRIDGE END,BASLOW",2024-01-25T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
894797,"BRIDGE END,BASLOW",2024-01-25T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.13
894797,"BRIDGE END,BASLOW",2024-01-25T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,-0.23
894797,"BRIDGE END,BASLOW",2024-01-25T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,-0.38
894797,"BRIDGE END,BASLOW",2024-01-25T18:30:00.000+00:00,feeder,01,N Current (RMS),A,1.3
894797,"BRIDGE END,BASLOW",2024-01-25T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,1.2
894797,"BRIDGE END,BASLOW",2024-01-25T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,1.2
894797,"BRIDGE END,BASLOW",2024-01-25T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,2.4
894797,"BRIDGE END,BASLOW",2024-01-25T18:30:00.000+00:00,transformer,,Temperature,C,18.2
894797,"BRIDGE END,BASLOW",2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
894797,"BRIDGE END,BASLOW",2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
894797,"BRIDGE END,BASLOW",2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
894797,"BRIDGE END,BASLOW",2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
894797,"BRIDGE END,BASLOW",2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
894797,"BRIDGE END,BASLOW",2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
894797,"BRIDGE END,BASLOW",2024-01-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
894797,"BRIDGE END,BASLOW",2024-01-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
894797,"BRIDGE END,BASLOW",2024-01-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
894797,"BRIDGE END,BASLOW",2024-01-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,39.56
894797,"BRIDGE END,BASLOW",2024-01-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,54.09
894797,"BRIDGE END,BASLOW",2024-01-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,37.25
894797,"BRIDGE END,BASLOW",2024-01-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,95.3
894797,"BRIDGE END,BASLOW",2024-01-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
894797,"BRIDGE END,BASLOW",2024-01-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,223.5
894797,"BRIDGE END,BASLOW",2024-01-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
894797,"BRIDGE END,BASLOW",2024-01-25T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.36
894797,"BRIDGE END,BASLOW",2024-01-25T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
894797,"BRIDGE END,BASLOW",2024-01-25T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
894797,"BRIDGE END,BASLOW",2024-01-25T18:20:00.000+00:00,feeder,,L3 Active Power,kW,6.93
894797,"BRIDGE END,BASLOW",2024-01-25T18:20:00.000+00:00,feeder,,L2 Active Power,kW,6.44
894797,"BRIDGE END,BASLOW",2024-01-25T18:20:00.000+00:00,feeder,,L1 Active Power,kW,4.14
894797,"BRIDGE END,BASLOW",2024-01-25T18:20:00.000+00:00,feeder,,N Current (RMS),A,19.6
894797,"BRIDGE END,BASLOW",2024-01-25T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
894797,"BRIDGE END,BASLOW",2024-01-25T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.1
894797,"BRIDGE END,BASLOW",2024-01-25T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
894797,"BRIDGE END,BASLOW",2024-01-25T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.08
894797,"BRIDGE END,BASLOW",2024-01-25T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.42
894797,"BRIDGE END,BASLOW",2024-01-25T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.4
894797,"BRIDGE END,BASLOW",2024-01-25T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,16.52
894797,"BRIDGE END,BASLOW",2024-01-25T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.19
894797,"BRIDGE END,BASLOW",2024-01-25T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.28
894797,"BRIDGE END,BASLOW",2024-01-25T18:20:00.000+00:00,feeder,03,N Current (RMS),A,41.6
894797,"BRIDGE END,BASLOW",2024-01-25T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,69.7
894797,"BRIDGE END,BASLOW",2024-01-25T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,42.8
894797,"BRIDGE END,BASLOW",2024-01-25T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,30.9
894797,"BRIDGE END,BASLOW",2024-01-25T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.48
894797,"BRIDGE END,BASLOW",2024-01-25T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
894797,"BRIDGE END,BASLOW",2024-01-25T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.96
894797,"BRIDGE END,BASLOW",2024-01-25T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.58
894797,"BRIDGE END,BASLOW",2024-01-25T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,33.12
894797,"BRIDGE END,BASLOW",2024-01-25T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,27.86
894797,"BRIDGE END,BASLOW",2024-01-25T18:20:00.000+00:00,feeder,02,N Current (RMS),A,75.3
894797,"BRIDGE END,BASLOW",2024-01-25T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,57.0
894797,"BRIDGE END,BASLOW",2024-01-25T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,136.9
894797,"BRIDGE END,BASLOW",2024-01-25T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,115.1
894797,"BRIDGE END,BASLOW",2024-01-25T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.16
894797,"BRIDGE END,BASLOW",2024-01-25T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.14
894797,"BRIDGE END,BASLOW",2024-01-25T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
894797,"BRIDGE END,BASLOW",2024-01-25T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.12
894797,"BRIDGE END,BASLOW",2024-01-25T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,-0.17
894797,"BRIDGE END,BASLOW",2024-01-25T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,-0.3
894797,"BRIDGE END,BASLOW",2024-01-25T18:20:00.000+00:00,feeder,01,N Current (RMS),A,1.1
894797,"BRIDGE END,BASLOW",2024-01-25T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,1.0
894797,"BRIDGE END,BASLOW",2024-01-25T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,1.1
894797,"BRIDGE END,BASLOW",2024-01-25T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,2.0
894797,"BRIDGE END,BASLOW",2024-01-25T18:20:00.000+00:00,transformer,,Temperature,C,18.1
894797,"BRIDGE END,BASLOW",2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
894797,"BRIDGE END,BASLOW",2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
894797,"BRIDGE END,BASLOW",2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
894797,"BRIDGE END,BASLOW",2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
894797,"BRIDGE END,BASLOW",2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
894797,"BRIDGE END,BASLOW",2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
894797,"BRIDGE END,BASLOW",2024-01-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
894797,"BRIDGE END,BASLOW",2024-01-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
894797,"BRIDGE END,BASLOW",2024-01-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
894797,"BRIDGE END,BASLOW",2024-01-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,36.91
894797,"BRIDGE END,BASLOW",2024-01-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,49.57
894797,"BRIDGE END,BASLOW",2024-01-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,38.98
894797,"BRIDGE END,BASLOW",2024-01-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,78.5
894797,"BRIDGE END,BASLOW",2024-01-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
894797,"BRIDGE END,BASLOW",2024-01-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.5
894797,"BRIDGE END,BASLOW",2024-01-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
894797,"BRIDGE END,BASLOW",2024-01-25T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
894797,"BRIDGE END,BASLOW",2024-01-25T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
894797,"BRIDGE END,BASLOW",2024-01-25T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
894797,"BRIDGE END,BASLOW",2024-01-25T18:10:00.000+00:00,feeder,,L3 Active Power,kW,8.47
894797,"BRIDGE END,BASLOW",2024-01-25T18:10:00.000+00:00,feeder,,L2 Active Power,kW,6.19
894797,"BRIDGE END,BASLOW",2024-01-25T18:10:00.000+00:00,feeder,,L1 Active Power,kW,4.69
894797,"BRIDGE END,BASLOW",2024-01-25T18:10:00.000+00:00,feeder,,N Current (RMS),A,24.9
894797,"BRIDGE END,BASLOW",2024-01-25T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.3
894797,"BRIDGE END,BASLOW",2024-01-25T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.7
894797,"BRIDGE END,BASLOW",2024-01-25T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
894797,"BRIDGE END,BASLOW",2024-01-25T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.38
894797,"BRIDGE END,BASLOW",2024-01-25T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.2
894797,"BRIDGE END,BASLOW",2024-01-25T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.8
894797,"BRIDGE END,BASLOW",2024-01-25T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.43
894797,"BRIDGE END,BASLOW",2024-01-25T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.22
894797,"BRIDGE END,BASLOW",2024-01-25T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.78
894797,"BRIDGE END,BASLOW",2024-01-25T18:10:00.000+00:00,feeder,03,N Current (RMS),A,28.8
894797,"BRIDGE END,BASLOW",2024-01-25T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,52.7
894797,"BRIDGE END,BASLOW",2024-01-25T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,50.9
894797,"BRIDGE END,BASLOW",2024-01-25T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,28.5
894797,"BRIDGE END,BASLOW",2024-01-25T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.42
894797,"BRIDGE END,BASLOW",2024-01-25T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.61
894797,"BRIDGE END,BASLOW",2024-01-25T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.6
894797,"BRIDGE END,BASLOW",2024-01-25T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.37
894797,"BRIDGE END,BASLOW",2024-01-25T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,34.93
894797,"BRIDGE END,BASLOW",2024-01-25T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,25.04
894797,"BRIDGE END,BASLOW",2024-01-25T18:10:00.000+00:00,feeder,02,N Current (RMS),A,84.8
894797,"BRIDGE END,BASLOW",2024-01-25T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,51.8
894797,"BRIDGE END,BASLOW",2024-01-25T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,144.5
894797,"BRIDGE END,BASLOW",2024-01-25T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,103.8
894797,"BRIDGE END,BASLOW",2024-01-25T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.2
894797,"BRIDGE END,BASLOW",2024-01-25T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.12
894797,"BRIDGE END,BASLOW",2024-01-25T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
894797,"BRIDGE END,BASLOW",2024-01-25T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.14
894797,"BRIDGE END,BASLOW",2024-01-25T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,-0.2
894797,"BRIDGE END,BASLOW",2024-01-25T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,-0.31
894797,"BRIDGE END,BASLOW",2024-01-25T18:10:00.000+00:00,feeder,01,N Current (RMS),A,1.3
894797,"BRIDGE END,BASLOW",2024-01-25T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,1.2
894797,"BRIDGE END,BASLOW",2024-01-25T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,1.1
894797,"BRIDGE END,BASLOW",2024-01-25T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,2.2
894797,"BRIDGE END,BASLOW",2024-01-25T18:10:00.000+00:00,transformer,,Temperature,C,18.1
894797,"BRIDGE END,BASLOW",2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
894797,"BRIDGE END,BASLOW",2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
894797,"BRIDGE END,BASLOW",2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
894797,"BRIDGE END,BASLOW",2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
894797,"BRIDGE END,BASLOW",2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
894797,"BRIDGE END,BASLOW",2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
894797,"BRIDGE END,BASLOW",2024-01-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
894797,"BRIDGE END,BASLOW",2024-01-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
894797,"BRIDGE END,BASLOW",2024-01-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
894797,"BRIDGE END,BASLOW",2024-01-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,33.13
894797,"BRIDGE END,BASLOW",2024-01-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,53.14
894797,"BRIDGE END,BASLOW",2024-01-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,36.2
894797,"BRIDGE END,BASLOW",2024-01-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,99.3
894797,"BRIDGE END,BASLOW",2024-01-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
894797,"BRIDGE END,BASLOW",2024-01-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,220.1
894797,"BRIDGE END,BASLOW",2024-01-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
894797,"BRIDGE END,BASLOW",2024-01-25T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
894797,"BRIDGE END,BASLOW",2024-01-25T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
894797,"BRIDGE END,BASLOW",2024-01-25T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
894797,"BRIDGE END,BASLOW",2024-01-25T18:00:00.000+00:00,feeder,,L3 Active Power,kW,8.08
894797,"BRIDGE END,BASLOW",2024-01-25T18:00:00.000+00:00,feeder,,L2 Active Power,kW,5.24
894797,"BRIDGE END,BASLOW",2024-01-25T18:00:00.000+00:00,feeder,,L1 Active Power,kW,2.93
894797,"BRIDGE END,BASLOW",2024-01-25T18:00:00.000+00:00,feeder,,N Current (RMS),A,24.6
894797,"BRIDGE END,BASLOW",2024-01-25T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.9
894797,"BRIDGE END,BASLOW",2024-01-25T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
894797,"BRIDGE END,BASLOW",2024-01-25T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
894797,"BRIDGE END,BASLOW",2024-01-25T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
894797,"BRIDGE END,BASLOW",2024-01-25T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
894797,"BRIDGE END,BASLOW",2024-01-25T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
894797,"BRIDGE END,BASLOW",2024-01-25T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.71
894797,"BRIDGE END,BASLOW",2024-01-25T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.22
894797,"BRIDGE END,BASLOW",2024-01-25T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.23
894797,"BRIDGE END,BASLOW",2024-01-25T18:00:00.000+00:00,feeder,03,N Current (RMS),A,30.5
894797,"BRIDGE END,BASLOW",2024-01-25T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,53.4
894797,"BRIDGE END,BASLOW",2024-01-25T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,50.7
894797,"BRIDGE END,BASLOW",2024-01-25T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,30.2
894797,"BRIDGE END,BASLOW",2024-01-25T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.66
894797,"BRIDGE END,BASLOW",2024-01-25T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.55
894797,"BRIDGE END,BASLOW",2024-01-25T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.5
894797,"BRIDGE END,BASLOW",2024-01-25T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.71
894797,"BRIDGE END,BASLOW",2024-01-25T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,33.4
894797,"BRIDGE END,BASLOW",2024-01-25T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,22.32
894797,"BRIDGE END,BASLOW",2024-01-25T18:00:00.000+00:00,feeder,02,N Current (RMS),A,82.3
894797,"BRIDGE END,BASLOW",2024-01-25T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,48.9
894797,"BRIDGE END,BASLOW",2024-01-25T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,137.7
894797,"BRIDGE END,BASLOW",2024-01-25T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,91.9
894797,"BRIDGE END,BASLOW",2024-01-25T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.21
894797,"BRIDGE END,BASLOW",2024-01-25T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.1
894797,"BRIDGE END,BASLOW",2024-01-25T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
894797,"BRIDGE END,BASLOW",2024-01-25T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.13
894797,"BRIDGE END,BASLOW",2024-01-25T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,-0.2
894797,"BRIDGE END,BASLOW",2024-01-25T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,-0.32
894797,"BRIDGE END,BASLOW",2024-01-25T18:00:00.000+00:00,feeder,01,N Current (RMS),A,1.2
894797,"BRIDGE END,BASLOW",2024-01-25T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,1.2
894797,"BRIDGE END,BASLOW",2024-01-25T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,1.1
894797,"BRIDGE END,BASLOW",2024-01-25T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,2.2
894797,"BRIDGE END,BASLOW",2024-01-25T18:00:00.000+00:00,transformer,,Temperature,C,18.0
894797,"BRIDGE END,BASLOW",2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
894797,"BRIDGE END,BASLOW",2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
894797,"BRIDGE END,BASLOW",2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
894797,"BRIDGE END,BASLOW",2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
894797,"BRIDGE END,BASLOW",2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
894797,"BRIDGE END,BASLOW",2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
894797,"BRIDGE END,BASLOW",2024-01-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
894797,"BRIDGE END,BASLOW",2024-01-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
894797,"BRIDGE END,BASLOW",2024-01-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
894797,"BRIDGE END,BASLOW",2024-01-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,32.37
894797,"BRIDGE END,BASLOW",2024-01-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,50.65
894797,"BRIDGE END,BASLOW",2024-01-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,32.15
894797,"BRIDGE END,BASLOW",2024-01-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,102.1
894797,"BRIDGE END,BASLOW",2024-01-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
894797,"BRIDGE END,BASLOW",2024-01-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.1
894797,"BRIDGE END,BASLOW",2024-01-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
894797,"BRIDGE END,BASLOW",2024-01-25T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.73
894797,"BRIDGE END,BASLOW",2024-01-25T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
894797,"BRIDGE END,BASLOW",2024-01-25T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
894797,"BRIDGE END,BASLOW",2024-01-25T17:50:00.000+00:00,feeder,,L3 Active Power,kW,7.31
894797,"BRIDGE END,BASLOW",2024-01-25T17:50:00.000+00:00,feeder,,L2 Active Power,kW,6.29
894797,"BRIDGE END,BASLOW",2024-01-25T17:50:00.000+00:00,feeder,,L1 Active Power,kW,3.97
894797,"BRIDGE END,BASLOW",2024-01-25T17:50:00.000+00:00,feeder,,N Current (RMS),A,23.5
894797,"BRIDGE END,BASLOW",2024-01-25T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
894797,"BRIDGE END,BASLOW",2024-01-25T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.3
894797,"BRIDGE END,BASLOW",2024-01-25T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
894797,"BRIDGE END,BASLOW",2024-01-25T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
894797,"BRIDGE END,BASLOW",2024-01-25T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.08
894797,"BRIDGE END,BASLOW",2024-01-25T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
894797,"BRIDGE END,BASLOW",2024-01-25T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.86
894797,"BRIDGE END,BASLOW",2024-01-25T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.19
894797,"BRIDGE END,BASLOW",2024-01-25T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.03
894797,"BRIDGE END,BASLOW",2024-01-25T17:50:00.000+00:00,feeder,03,N Current (RMS),A,29.9
894797,"BRIDGE END,BASLOW",2024-01-25T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,49.8
894797,"BRIDGE END,BASLOW",2024-01-25T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,46.6
894797,"BRIDGE END,BASLOW",2024-01-25T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,25.4
894797,"BRIDGE END,BASLOW",2024-01-25T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.3
894797,"BRIDGE END,BASLOW",2024-01-25T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.35
894797,"BRIDGE END,BASLOW",2024-01-25T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.96
894797,"BRIDGE END,BASLOW",2024-01-25T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.59
894797,"BRIDGE END,BASLOW",2024-01-25T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,33.64
894797,"BRIDGE END,BASLOW",2024-01-25T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,25.16
894797,"BRIDGE END,BASLOW",2024-01-25T17:50:00.000+00:00,feeder,02,N Current (RMS),A,79.8
894797,"BRIDGE END,BASLOW",2024-01-25T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,52.8
894797,"BRIDGE END,BASLOW",2024-01-25T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,138.6
894797,"BRIDGE END,BASLOW",2024-01-25T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,104.1
894797,"BRIDGE END,BASLOW",2024-01-25T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.19
894797,"BRIDGE END,BASLOW",2024-01-25T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.12
894797,"BRIDGE END,BASLOW",2024-01-25T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
894797,"BRIDGE END,BASLOW",2024-01-25T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.14
894797,"BRIDGE END,BASLOW",2024-01-25T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,-0.19
894797,"BRIDGE END,BASLOW",2024-01-25T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,-0.31
894797,"BRIDGE END,BASLOW",2024-01-25T17:50:00.000+00:00,feeder,01,N Current (RMS),A,1.2
894797,"BRIDGE END,BASLOW",2024-01-25T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,1.1
894797,"BRIDGE END,BASLOW",2024-01-25T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,1.1
894797,"BRIDGE END,BASLOW",2024-01-25T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,2.1
894797,"BRIDGE END,BASLOW",2024-01-25T17:50:00.000+00:00,transformer,,Temperature,C,18.0
894797,"BRIDGE END,BASLOW",2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
894797,"BRIDGE END,BASLOW",2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
894797,"BRIDGE END,BASLOW",2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
894797,"BRIDGE END,BASLOW",2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
894797,"BRIDGE END,BASLOW",2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
894797,"BRIDGE END,BASLOW",2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
894797,"BRIDGE END,BASLOW",2024-01-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
894797,"BRIDGE END,BASLOW",2024-01-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
894797,"BRIDGE END,BASLOW",2024-01-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
894797,"BRIDGE END,BASLOW",2024-01-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,31.62
894797,"BRIDGE END,BASLOW",2024-01-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,50.93
894797,"BRIDGE END,BASLOW",2024-01-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,34.86
894797,"BRIDGE END,BASLOW",2024-01-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,99.4
894797,"BRIDGE END,BASLOW",2024-01-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
894797,"BRIDGE END,BASLOW",2024-01-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.7
894797,"BRIDGE END,BASLOW",2024-01-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
894797,"BRIDGE END,BASLOW",2024-01-25T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.64
894797,"BRIDGE END,BASLOW",2024-01-25T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
894797,"BRIDGE END,BASLOW",2024-01-25T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
894797,"BRIDGE END,BASLOW",2024-01-25T17:40:00.000+00:00,feeder,,L3 Active Power,kW,8.2
894797,"BRIDGE END,BASLOW",2024-01-25T17:40:00.000+00:00,feeder,,L2 Active Power,kW,3.77
894797,"BRIDGE END,BASLOW",2024-01-25T17:40:00.000+00:00,feeder,,L1 Active Power,kW,3.9
894797,"BRIDGE END,BASLOW",2024-01-25T17:40:00.000+00:00,feeder,,N Current (RMS),A,25.0
894797,"BRIDGE END,BASLOW",2024-01-25T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.0
894797,"BRIDGE END,BASLOW",2024-01-25T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
894797,"BRIDGE END,BASLOW",2024-01-25T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
894797,"BRIDGE END,BASLOW",2024-01-25T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
894797,"BRIDGE END,BASLOW",2024-01-25T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
894797,"BRIDGE END,BASLOW",2024-01-25T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.86
894797,"BRIDGE END,BASLOW",2024-01-25T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.44
894797,"BRIDGE END,BASLOW",2024-01-25T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.09
894797,"BRIDGE END,BASLOW",2024-01-25T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.38
894797,"BRIDGE END,BASLOW",2024-01-25T17:40:00.000+00:00,feeder,03,N Current (RMS),A,30.2
894797,"BRIDGE END,BASLOW",2024-01-25T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,48.4
894797,"BRIDGE END,BASLOW",2024-01-25T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,42.4
894797,"BRIDGE END,BASLOW",2024-01-25T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,22.8
894797,"BRIDGE END,BASLOW",2024-01-25T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.93
894797,"BRIDGE END,BASLOW",2024-01-25T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.05
894797,"BRIDGE END,BASLOW",2024-01-25T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.25
894797,"BRIDGE END,BASLOW",2024-01-25T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.84
894797,"BRIDGE END,BASLOW",2024-01-25T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,36.51
894797,"BRIDGE END,BASLOW",2024-01-25T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,24.76
894797,"BRIDGE END,BASLOW",2024-01-25T17:40:00.000+00:00,feeder,02,N Current (RMS),A,88.2
894797,"BRIDGE END,BASLOW",2024-01-25T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,53.3
894797,"BRIDGE END,BASLOW",2024-01-25T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,150.1
894797,"BRIDGE END,BASLOW",2024-01-25T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,102.1
894797,"BRIDGE END,BASLOW",2024-01-25T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.21
894797,"BRIDGE END,BASLOW",2024-01-25T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.12
894797,"BRIDGE END,BASLOW",2024-01-25T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
894797,"BRIDGE END,BASLOW",2024-01-25T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.14
894797,"BRIDGE END,BASLOW",2024-01-25T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,-0.22
894797,"BRIDGE END,BASLOW",2024-01-25T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,-0.34
894797,"BRIDGE END,BASLOW",2024-01-25T17:40:00.000+00:00,feeder,01,N Current (RMS),A,1.3
894797,"BRIDGE END,BASLOW",2024-01-25T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,1.2
894797,"BRIDGE END,BASLOW",2024-01-25T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,1.2
894797,"BRIDGE END,BASLOW",2024-01-25T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,2.3
894797,"BRIDGE END,BASLOW",2024-01-25T17:40:00.000+00:00,transformer,,Temperature,C,17.9
894797,"BRIDGE END,BASLOW",2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
894797,"BRIDGE END,BASLOW",2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
894797,"BRIDGE END,BASLOW",2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
894797,"BRIDGE END,BASLOW",2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
894797,"BRIDGE END,BASLOW",2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
894797,"BRIDGE END,BASLOW",2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
894797,"BRIDGE END,BASLOW",2024-01-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
894797,"BRIDGE END,BASLOW",2024-01-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
894797,"BRIDGE END,BASLOW",2024-01-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
894797,"BRIDGE END,BASLOW",2024-01-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,32.33
894797,"BRIDGE END,BASLOW",2024-01-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,50.15
894797,"BRIDGE END,BASLOW",2024-01-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,33.71
894797,"BRIDGE END,BASLOW",2024-01-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,97.4
894797,"BRIDGE END,BASLOW",2024-01-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
894797,"BRIDGE END,BASLOW",2024-01-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.7
894797,"BRIDGE END,BASLOW",2024-01-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
894797,"BRIDGE END,BASLOW",2024-01-25T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.64
894797,"BRIDGE END,BASLOW",2024-01-25T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
894797,"BRIDGE END,BASLOW",2024-01-25T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
894797,"BRIDGE END,BASLOW",2024-01-25T17:30:00.000+00:00,feeder,,L3 Active Power,kW,9.82
894797,"BRIDGE END,BASLOW",2024-01-25T17:30:00.000+00:00,feeder,,L2 Active Power,kW,4.1
894797,"BRIDGE END,BASLOW",2024-01-25T17:30:00.000+00:00,feeder,,L1 Active Power,kW,5.32
894797,"BRIDGE END,BASLOW",2024-01-25T17:30:00.000+00:00,feeder,,N Current (RMS),A,25.2
894797,"BRIDGE END,BASLOW",2024-01-25T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,41.0
894797,"BRIDGE END,BASLOW",2024-01-25T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
894797,"BRIDGE END,BASLOW",2024-01-25T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
894797,"BRIDGE END,BASLOW",2024-01-25T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
894797,"BRIDGE END,BASLOW",2024-01-25T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.34
894797,"BRIDGE END,BASLOW",2024-01-25T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
894797,"BRIDGE END,BASLOW",2024-01-25T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.12
894797,"BRIDGE END,BASLOW",2024-01-25T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.22
894797,"BRIDGE END,BASLOW",2024-01-25T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.21
894797,"BRIDGE END,BASLOW",2024-01-25T17:30:00.000+00:00,feeder,03,N Current (RMS),A,28.9
894797,"BRIDGE END,BASLOW",2024-01-25T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,42.9
894797,"BRIDGE END,BASLOW",2024-01-25T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,47.1
894797,"BRIDGE END,BASLOW",2024-01-25T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,26.4
894797,"BRIDGE END,BASLOW",2024-01-25T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.65
894797,"BRIDGE END,BASLOW",2024-01-25T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.64
894797,"BRIDGE END,BASLOW",2024-01-25T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.85
894797,"BRIDGE END,BASLOW",2024-01-25T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.11
894797,"BRIDGE END,BASLOW",2024-01-25T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,32.78
894797,"BRIDGE END,BASLOW",2024-01-25T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,25.41
894797,"BRIDGE END,BASLOW",2024-01-25T17:30:00.000+00:00,feeder,02,N Current (RMS),A,80.5
894797,"BRIDGE END,BASLOW",2024-01-25T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,46.8
894797,"BRIDGE END,BASLOW",2024-01-25T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,134.8
894797,"BRIDGE END,BASLOW",2024-01-25T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,104.9
894797,"BRIDGE END,BASLOW",2024-01-25T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.17
894797,"BRIDGE END,BASLOW",2024-01-25T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.13
894797,"BRIDGE END,BASLOW",2024-01-25T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
894797,"BRIDGE END,BASLOW",2024-01-25T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.15
894797,"BRIDGE END,BASLOW",2024-01-25T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,-0.18
894797,"BRIDGE END,BASLOW",2024-01-25T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,-0.28
894797,"BRIDGE END,BASLOW",2024-01-25T17:30:00.000+00:00,feeder,01,N Current (RMS),A,1.2
894797,"BRIDGE END,BASLOW",2024-01-25T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,1.1
894797,"BRIDGE END,BASLOW",2024-01-25T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,1.1
894797,"BRIDGE END,BASLOW",2024-01-25T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,2.1
894797,"BRIDGE END,BASLOW",2024-01-25T17:30:00.000+00:00,transformer,,Temperature,C,17.9
894797,"BRIDGE END,BASLOW",2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
894797,"BRIDGE END,BASLOW",2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
894797,"BRIDGE END,BASLOW",2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
894797,"BRIDGE END,BASLOW",2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
894797,"BRIDGE END,BASLOW",2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
894797,"BRIDGE END,BASLOW",2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
894797,"BRIDGE END,BASLOW",2024-01-25T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
894797,"BRIDGE END,BASLOW",2024-01-25T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
894797,"BRIDGE END,BASLOW",2024-01-25T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
894797,"BRIDGE END,BASLOW",2024-01-25T17:30:00.000+00:00,busbar,,L3 Active Power,kW,30.9
894797,"BRIDGE END,BASLOW",2024-01-25T17:30:00.000+00:00,busbar,,L2 Active Power,kW,47.92
894797,"BRIDGE END,BASLOW",2024-01-25T17:30:00.000+00:00,busbar,,L1 Active Power,kW,36.65
894797,"BRIDGE END,BASLOW",2024-01-25T17:30:00.000+00:00,busbar,,N Current (RMS),A,88.4
894797,"BRIDGE END,BASLOW",2024-01-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
894797,"BRIDGE END,BASLOW",2024-01-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.9
894797,"BRIDGE END,BASLOW",2024-01-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
894797,"BRIDGE END,BASLOW",2024-01-25T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
894797,"BRIDGE END,BASLOW",2024-01-25T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
894797,"BRIDGE END,BASLOW",2024-01-25T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
894797,"BRIDGE END,BASLOW",2024-01-25T17:20:00.000+00:00,feeder,,L3 Active Power,kW,8.34
894797,"BRIDGE END,BASLOW",2024-01-25T17:20:00.000+00:00,feeder,,L2 Active Power,kW,3.84
894797,"BRIDGE END,BASLOW",2024-01-25T17:20:00.000+00:00,feeder,,L1 Active Power,kW,7.86
894797,"BRIDGE END,BASLOW",2024-01-25T17:20:00.000+00:00,feeder,,N Current (RMS),A,18.9
894797,"BRIDGE END,BASLOW",2024-01-25T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.8
894797,"BRIDGE END,BASLOW",2024-01-25T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
894797,"BRIDGE END,BASLOW",2024-01-25T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.2
894797,"BRIDGE END,BASLOW",2024-01-25T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
894797,"BRIDGE END,BASLOW",2024-01-25T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.4
894797,"BRIDGE END,BASLOW",2024-01-25T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
894797,"BRIDGE END,BASLOW",2024-01-25T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.12
894797,"BRIDGE END,BASLOW",2024-01-25T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.4
894797,"BRIDGE END,BASLOW",2024-01-25T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.18
894797,"BRIDGE END,BASLOW",2024-01-25T17:20:00.000+00:00,feeder,03,N Current (RMS),A,36.8
894797,"BRIDGE END,BASLOW",2024-01-25T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,48.0
894797,"BRIDGE END,BASLOW",2024-01-25T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,52.8
894797,"BRIDGE END,BASLOW",2024-01-25T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,26.6
894797,"BRIDGE END,BASLOW",2024-01-25T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.73
894797,"BRIDGE END,BASLOW",2024-01-25T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.95
894797,"BRIDGE END,BASLOW",2024-01-25T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.98
894797,"BRIDGE END,BASLOW",2024-01-25T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.5
894797,"BRIDGE END,BASLOW",2024-01-25T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,34.74
894797,"BRIDGE END,BASLOW",2024-01-25T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,25.92
894797,"BRIDGE END,BASLOW",2024-01-25T17:20:00.000+00:00,feeder,02,N Current (RMS),A,77.9
894797,"BRIDGE END,BASLOW",2024-01-25T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,56.8
894797,"BRIDGE END,BASLOW",2024-01-25T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,143.5
894797,"BRIDGE END,BASLOW",2024-01-25T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,107.0
894797,"BRIDGE END,BASLOW",2024-01-25T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.19
894797,"BRIDGE END,BASLOW",2024-01-25T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.12
894797,"BRIDGE END,BASLOW",2024-01-25T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
894797,"BRIDGE END,BASLOW",2024-01-25T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.14
894797,"BRIDGE END,BASLOW",2024-01-25T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,-0.19
894797,"BRIDGE END,BASLOW",2024-01-25T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,-0.32
894797,"BRIDGE END,BASLOW",2024-01-25T17:20:00.000+00:00,feeder,01,N Current (RMS),A,1.2
894797,"BRIDGE END,BASLOW",2024-01-25T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,1.1
894797,"BRIDGE END,BASLOW",2024-01-25T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,1.1
894797,"BRIDGE END,BASLOW",2024-01-25T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,2.2
894797,"BRIDGE END,BASLOW",2024-01-25T17:20:00.000+00:00,transformer,,Temperature,C,17.9
894797,"BRIDGE END,BASLOW",2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
894797,"BRIDGE END,BASLOW",2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
894797,"BRIDGE END,BASLOW",2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
894797,"BRIDGE END,BASLOW",2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
894797,"BRIDGE END,BASLOW",2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
894797,"BRIDGE END,BASLOW",2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
894797,"BRIDGE END,BASLOW",2024-01-25T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
894797,"BRIDGE END,BASLOW",2024-01-25T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
894797,"BRIDGE END,BASLOW",2024-01-25T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
894797,"BRIDGE END,BASLOW",2024-01-25T17:20:00.000+00:00,busbar,,L3 Active Power,kW,32.83
894797,"BRIDGE END,BASLOW",2024-01-25T17:20:00.000+00:00,busbar,,L2 Active Power,kW,50.79
894797,"BRIDGE END,BASLOW",2024-01-25T17:20:00.000+00:00,busbar,,L1 Active Power,kW,39.64
894797,"BRIDGE END,BASLOW",2024-01-25T17:20:00.000+00:00,busbar,,N Current (RMS),A,89.7
894797,"BRIDGE END,BASLOW",2024-01-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
894797,"BRIDGE END,BASLOW",2024-01-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.9
894797,"BRIDGE END,BASLOW",2024-01-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
894797,"BRIDGE END,BASLOW",2024-01-25T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
894797,"BRIDGE END,BASLOW",2024-01-25T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
894797,"BRIDGE END,BASLOW",2024-01-25T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
894797,"BRIDGE END,BASLOW",2024-01-25T17:10:00.000+00:00,feeder,,L3 Active Power,kW,4.22
894797,"BRIDGE END,BASLOW",2024-01-25T17:10:00.000+00:00,feeder,,L2 Active Power,kW,3.75
894797,"BRIDGE END,BASLOW",2024-01-25T17:10:00.000+00:00,feeder,,L1 Active Power,kW,2.79
894797,"BRIDGE END,BASLOW",2024-01-25T17:10:00.000+00:00,feeder,,N Current (RMS),A,15.6
894797,"BRIDGE END,BASLOW",2024-01-25T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
894797,"BRIDGE END,BASLOW",2024-01-25T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
894797,"BRIDGE END,BASLOW",2024-01-25T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
894797,"BRIDGE END,BASLOW",2024-01-25T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
894797,"BRIDGE END,BASLOW",2024-01-25T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.48
894797,"BRIDGE END,BASLOW",2024-01-25T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
894797,"BRIDGE END,BASLOW",2024-01-25T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.21
