Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894797,"BRIDGE END,BASLOW",2024-01-25T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.46
894797,"BRIDGE END,BASLOW",2024-01-25T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.92
894797,"BRIDGE END,BASLOW",2024-01-25T17:10:00.000+00:00,feeder,03,N Current (RMS),A,26.7
894797,"BRIDGE END,BASLOW",2024-01-25T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,43.5
894797,"BRIDGE END,BASLOW",2024-01-25T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,48.1
894797,"BRIDGE END,BASLOW",2024-01-25T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,29.2
894797,"BRIDGE END,BASLOW",2024-01-25T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.69
894797,"BRIDGE END,BASLOW",2024-01-25T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.66
894797,"BRIDGE END,BASLOW",2024-01-25T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.84
894797,"BRIDGE END,BASLOW",2024-01-25T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.85
894797,"BRIDGE END,BASLOW",2024-01-25T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,34.55
894797,"BRIDGE END,BASLOW",2024-01-25T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,24.93
894797,"BRIDGE END,BASLOW",2024-01-25T17:10:00.000+00:00,feeder,02,N Current (RMS),A,80.2
894797,"BRIDGE END,BASLOW",2024-01-25T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,54.0
894797,"BRIDGE END,BASLOW",2024-01-25T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,142.7
894797,"BRIDGE END,BASLOW",2024-01-25T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,103.1
894797,"BRIDGE END,BASLOW",2024-01-25T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.19
894797,"BRIDGE END,BASLOW",2024-01-25T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.11
894797,"BRIDGE END,BASLOW",2024-01-25T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
894797,"BRIDGE END,BASLOW",2024-01-25T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.15
894797,"BRIDGE END,BASLOW",2024-01-25T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,-0.2
894797,"BRIDGE END,BASLOW",2024-01-25T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,-0.31
894797,"BRIDGE END,BASLOW",2024-01-25T17:10:00.000+00:00,feeder,01,N Current (RMS),A,1.2
894797,"BRIDGE END,BASLOW",2024-01-25T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,1.1
894797,"BRIDGE END,BASLOW",2024-01-25T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,1.1
894797,"BRIDGE END,BASLOW",2024-01-25T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,2.2
894797,"BRIDGE END,BASLOW",2024-01-25T17:10:00.000+00:00,transformer,,Temperature,C,17.9
894797,"BRIDGE END,BASLOW",2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
894797,"BRIDGE END,BASLOW",2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
894797,"BRIDGE END,BASLOW",2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
894797,"BRIDGE END,BASLOW",2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
894797,"BRIDGE END,BASLOW",2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
894797,"BRIDGE END,BASLOW",2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
894797,"BRIDGE END,BASLOW",2024-01-25T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
894797,"BRIDGE END,BASLOW",2024-01-25T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
894797,"BRIDGE END,BASLOW",2024-01-25T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
894797,"BRIDGE END,BASLOW",2024-01-25T17:10:00.000+00:00,busbar,,L3 Active Power,kW,27.13
894797,"BRIDGE END,BASLOW",2024-01-25T17:10:00.000+00:00,busbar,,L2 Active Power,kW,49.56
894797,"BRIDGE END,BASLOW",2024-01-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,34.33
894797,"BRIDGE END,BASLOW",2024-01-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,98.7
894797,"BRIDGE END,BASLOW",2024-01-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
894797,"BRIDGE END,BASLOW",2024-01-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.2
894797,"BRIDGE END,BASLOW",2024-01-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
894797,"BRIDGE END,BASLOW",2024-01-25T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
894797,"BRIDGE END,BASLOW",2024-01-25T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
894797,"BRIDGE END,BASLOW",2024-01-25T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
894797,"BRIDGE END,BASLOW",2024-01-25T17:00:00.000+00:00,feeder,,L3 Active Power,kW,4.76
894797,"BRIDGE END,BASLOW",2024-01-25T17:00:00.000+00:00,feeder,,L2 Active Power,kW,5.01
894797,"BRIDGE END,BASLOW",2024-01-25T17:00:00.000+00:00,feeder,,L1 Active Power,kW,2.19
894797,"BRIDGE END,BASLOW",2024-01-25T17:00:00.000+00:00,feeder,,N Current (RMS),A,19.6
894797,"BRIDGE END,BASLOW",2024-01-25T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
894797,"BRIDGE END,BASLOW",2024-01-25T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.7
894797,"BRIDGE END,BASLOW",2024-01-25T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
894797,"BRIDGE END,BASLOW",2024-01-25T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.32
894797,"BRIDGE END,BASLOW",2024-01-25T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.38
894797,"BRIDGE END,BASLOW",2024-01-25T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
894797,"BRIDGE END,BASLOW",2024-01-25T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.7
894797,"BRIDGE END,BASLOW",2024-01-25T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.38
894797,"BRIDGE END,BASLOW",2024-01-25T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.74
894797,"BRIDGE END,BASLOW",2024-01-25T17:00:00.000+00:00,feeder,03,N Current (RMS),A,28.4
894797,"BRIDGE END,BASLOW",2024-01-25T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,46.1
894797,"BRIDGE END,BASLOW",2024-01-25T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,55.6
894797,"BRIDGE END,BASLOW",2024-01-25T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,32.6
894797,"BRIDGE END,BASLOW",2024-01-25T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
894797,"BRIDGE END,BASLOW",2024-01-25T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.43
894797,"BRIDGE END,BASLOW",2024-01-25T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.61
894797,"BRIDGE END,BASLOW",2024-01-25T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.01
894797,"BRIDGE END,BASLOW",2024-01-25T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,34.62
894797,"BRIDGE END,BASLOW",2024-01-25T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,25.44
894797,"BRIDGE END,BASLOW",2024-01-25T17:00:00.000+00:00,feeder,02,N Current (RMS),A,89.0
894797,"BRIDGE END,BASLOW",2024-01-25T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,38.2
894797,"BRIDGE END,BASLOW",2024-01-25T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,142.6
894797,"BRIDGE END,BASLOW",2024-01-25T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,105.2
894797,"BRIDGE END,BASLOW",2024-01-25T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.18
894797,"BRIDGE END,BASLOW",2024-01-25T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.14
894797,"BRIDGE END,BASLOW",2024-01-25T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
894797,"BRIDGE END,BASLOW",2024-01-25T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.18
894797,"BRIDGE END,BASLOW",2024-01-25T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,-0.19
894797,"BRIDGE END,BASLOW",2024-01-25T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,-0.27
894797,"BRIDGE END,BASLOW",2024-01-25T17:00:00.000+00:00,feeder,01,N Current (RMS),A,1.3
894797,"BRIDGE END,BASLOW",2024-01-25T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,1.2
894797,"BRIDGE END,BASLOW",2024-01-25T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,1.1
894797,"BRIDGE END,BASLOW",2024-01-25T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,2.2
894797,"BRIDGE END,BASLOW",2024-01-25T17:00:00.000+00:00,transformer,,Temperature,C,17.8
894797,"BRIDGE END,BASLOW",2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
894797,"BRIDGE END,BASLOW",2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
894797,"BRIDGE END,BASLOW",2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
894797,"BRIDGE END,BASLOW",2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
894797,"BRIDGE END,BASLOW",2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
894797,"BRIDGE END,BASLOW",2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
894797,"BRIDGE END,BASLOW",2024-01-25T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
894797,"BRIDGE END,BASLOW",2024-01-25T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
894797,"BRIDGE END,BASLOW",2024-01-25T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
894797,"BRIDGE END,BASLOW",2024-01-25T17:00:00.000+00:00,busbar,,L3 Active Power,kW,24.3
894797,"BRIDGE END,BASLOW",2024-01-25T17:00:00.000+00:00,busbar,,L2 Active Power,kW,52.82
894797,"BRIDGE END,BASLOW",2024-01-25T17:00:00.000+00:00,busbar,,L1 Active Power,kW,35.1
894797,"BRIDGE END,BASLOW",2024-01-25T17:00:00.000+00:00,busbar,,N Current (RMS),A,110.1
894797,"BRIDGE END,BASLOW",2024-01-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
894797,"BRIDGE END,BASLOW",2024-01-25T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,218.0
894797,"BRIDGE END,BASLOW",2024-01-25T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
894797,"BRIDGE END,BASLOW",2024-01-25T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
894797,"BRIDGE END,BASLOW",2024-01-25T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
894797,"BRIDGE END,BASLOW",2024-01-25T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
894797,"BRIDGE END,BASLOW",2024-01-25T16:50:00.000+00:00,feeder,,L3 Active Power,kW,5.44
894797,"BRIDGE END,BASLOW",2024-01-25T16:50:00.000+00:00,feeder,,L2 Active Power,kW,3.34
894797,"BRIDGE END,BASLOW",2024-01-25T16:50:00.000+00:00,feeder,,L1 Active Power,kW,1.43
894797,"BRIDGE END,BASLOW",2024-01-25T16:50:00.000+00:00,feeder,,N Current (RMS),A,19.4
894797,"BRIDGE END,BASLOW",2024-01-25T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
894797,"BRIDGE END,BASLOW",2024-01-25T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
894797,"BRIDGE END,BASLOW",2024-01-25T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
894797,"BRIDGE END,BASLOW",2024-01-25T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
894797,"BRIDGE END,BASLOW",2024-01-25T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.52
894797,"BRIDGE END,BASLOW",2024-01-25T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.19
894797,"BRIDGE END,BASLOW",2024-01-25T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.41
894797,"BRIDGE END,BASLOW",2024-01-25T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.04
894797,"BRIDGE END,BASLOW",2024-01-25T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.93
894797,"BRIDGE END,BASLOW",2024-01-25T16:50:00.000+00:00,feeder,03,N Current (RMS),A,22.0
894797,"BRIDGE END,BASLOW",2024-01-25T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,48.1
894797,"BRIDGE END,BASLOW",2024-01-25T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,45.9
894797,"BRIDGE END,BASLOW",2024-01-25T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,41.5
894797,"BRIDGE END,BASLOW",2024-01-25T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.1
894797,"BRIDGE END,BASLOW",2024-01-25T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
894797,"BRIDGE END,BASLOW",2024-01-25T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.28
894797,"BRIDGE END,BASLOW",2024-01-25T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.94
894797,"BRIDGE END,BASLOW",2024-01-25T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,38.11
894797,"BRIDGE END,BASLOW",2024-01-25T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,24.39
894797,"BRIDGE END,BASLOW",2024-01-25T16:50:00.000+00:00,feeder,02,N Current (RMS),A,101.3
894797,"BRIDGE END,BASLOW",2024-01-25T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,41.8
894797,"BRIDGE END,BASLOW",2024-01-25T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,156.5
894797,"BRIDGE END,BASLOW",2024-01-25T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,100.8
894797,"BRIDGE END,BASLOW",2024-01-25T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.22
894797,"BRIDGE END,BASLOW",2024-01-25T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.13
894797,"BRIDGE END,BASLOW",2024-01-25T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
894797,"BRIDGE END,BASLOW",2024-01-25T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.18
894797,"BRIDGE END,BASLOW",2024-01-25T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,-0.24
894797,"BRIDGE END,BASLOW",2024-01-25T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,-0.31
894797,"BRIDGE END,BASLOW",2024-01-25T16:50:00.000+00:00,feeder,01,N Current (RMS),A,1.4
894797,"BRIDGE END,BASLOW",2024-01-25T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,1.3
894797,"BRIDGE END,BASLOW",2024-01-25T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,1.2
894797,"BRIDGE END,BASLOW",2024-01-25T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,2.4
894797,"BRIDGE END,BASLOW",2024-01-25T16:50:00.000+00:00,transformer,,Temperature,C,17.7
894797,"BRIDGE END,BASLOW",2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
894797,"BRIDGE END,BASLOW",2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
894797,"BRIDGE END,BASLOW",2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
894797,"BRIDGE END,BASLOW",2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
894797,"BRIDGE END,BASLOW",2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
894797,"BRIDGE END,BASLOW",2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
894797,"BRIDGE END,BASLOW",2024-01-25T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
894797,"BRIDGE END,BASLOW",2024-01-25T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
894797,"BRIDGE END,BASLOW",2024-01-25T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
894797,"BRIDGE END,BASLOW",2024-01-25T16:50:00.000+00:00,busbar,,L3 Active Power,kW,26.62
894797,"BRIDGE END,BASLOW",2024-01-25T16:50:00.000+00:00,busbar,,L2 Active Power,kW,52.25
894797,"BRIDGE END,BASLOW",2024-01-25T16:50:00.000+00:00,busbar,,L1 Active Power,kW,35.43
894797,"BRIDGE END,BASLOW",2024-01-25T16:50:00.000+00:00,busbar,,N Current (RMS),A,103.8
894797,"BRIDGE END,BASLOW",2024-01-25T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
894797,"BRIDGE END,BASLOW",2024-01-25T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,214.9
894797,"BRIDGE END,BASLOW",2024-01-25T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
894797,"BRIDGE END,BASLOW",2024-01-25T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
894797,"BRIDGE END,BASLOW",2024-01-25T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
894797,"BRIDGE END,BASLOW",2024-01-25T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
894797,"BRIDGE END,BASLOW",2024-01-25T16:40:00.000+00:00,feeder,,L3 Active Power,kW,4.35
894797,"BRIDGE END,BASLOW",2024-01-25T16:40:00.000+00:00,feeder,,L2 Active Power,kW,3.42
894797,"BRIDGE END,BASLOW",2024-01-25T16:40:00.000+00:00,feeder,,L1 Active Power,kW,1.22
894797,"BRIDGE END,BASLOW",2024-01-25T16:40:00.000+00:00,feeder,,N Current (RMS),A,18.0
894797,"BRIDGE END,BASLOW",2024-01-25T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
894797,"BRIDGE END,BASLOW",2024-01-25T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
894797,"BRIDGE END,BASLOW",2024-01-25T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.4
894797,"BRIDGE END,BASLOW",2024-01-25T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
894797,"BRIDGE END,BASLOW",2024-01-25T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.25
894797,"BRIDGE END,BASLOW",2024-01-25T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
894797,"BRIDGE END,BASLOW",2024-01-25T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.37
894797,"BRIDGE END,BASLOW",2024-01-25T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.9
894797,"BRIDGE END,BASLOW",2024-01-25T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.62
894797,"BRIDGE END,BASLOW",2024-01-25T16:40:00.000+00:00,feeder,03,N Current (RMS),A,30.2
894797,"BRIDGE END,BASLOW",2024-01-25T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,55.8
894797,"BRIDGE END,BASLOW",2024-01-25T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,37.1
894797,"BRIDGE END,BASLOW",2024-01-25T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,40.7
894797,"BRIDGE END,BASLOW",2024-01-25T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
894797,"BRIDGE END,BASLOW",2024-01-25T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.64
894797,"BRIDGE END,BASLOW",2024-01-25T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.91
894797,"BRIDGE END,BASLOW",2024-01-25T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.62
894797,"BRIDGE END,BASLOW",2024-01-25T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,41.85
894797,"BRIDGE END,BASLOW",2024-01-25T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,22.85
894797,"BRIDGE END,BASLOW",2024-01-25T16:40:00.000+00:00,feeder,02,N Current (RMS),A,110.1
894797,"BRIDGE END,BASLOW",2024-01-25T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,49.2
894797,"BRIDGE END,BASLOW",2024-01-25T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,171.3
894797,"BRIDGE END,BASLOW",2024-01-25T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,94.3
894797,"BRIDGE END,BASLOW",2024-01-25T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.26
894797,"BRIDGE END,BASLOW",2024-01-25T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.11
894797,"BRIDGE END,BASLOW",2024-01-25T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
894797,"BRIDGE END,BASLOW",2024-01-25T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.18
894797,"BRIDGE END,BASLOW",2024-01-25T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,-0.29
894797,"BRIDGE END,BASLOW",2024-01-25T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,-0.37
894797,"BRIDGE END,BASLOW",2024-01-25T16:40:00.000+00:00,feeder,01,N Current (RMS),A,1.5
894797,"BRIDGE END,BASLOW",2024-01-25T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,1.4
894797,"BRIDGE END,BASLOW",2024-01-25T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,1.3
894797,"BRIDGE END,BASLOW",2024-01-25T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,2.6
894797,"BRIDGE END,BASLOW",2024-01-25T16:40:00.000+00:00,transformer,,Temperature,C,17.6
894797,"BRIDGE END,BASLOW",2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
894797,"BRIDGE END,BASLOW",2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
894797,"BRIDGE END,BASLOW",2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
894797,"BRIDGE END,BASLOW",2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
894797,"BRIDGE END,BASLOW",2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
894797,"BRIDGE END,BASLOW",2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
894797,"BRIDGE END,BASLOW",2024-01-25T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
894797,"BRIDGE END,BASLOW",2024-01-25T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
894797,"BRIDGE END,BASLOW",2024-01-25T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
894797,"BRIDGE END,BASLOW",2024-01-25T16:40:00.000+00:00,busbar,,L3 Active Power,kW,29.16
894797,"BRIDGE END,BASLOW",2024-01-25T16:40:00.000+00:00,busbar,,L2 Active Power,kW,53.89
894797,"BRIDGE END,BASLOW",2024-01-25T16:40:00.000+00:00,busbar,,L1 Active Power,kW,33.31
894797,"BRIDGE END,BASLOW",2024-01-25T16:40:00.000+00:00,busbar,,N Current (RMS),A,113.2
894797,"BRIDGE END,BASLOW",2024-01-25T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
894797,"BRIDGE END,BASLOW",2024-01-25T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,221.1
894797,"BRIDGE END,BASLOW",2024-01-25T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
894797,"BRIDGE END,BASLOW",2024-01-25T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
894797,"BRIDGE END,BASLOW",2024-01-25T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
894797,"BRIDGE END,BASLOW",2024-01-25T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
894797,"BRIDGE END,BASLOW",2024-01-25T16:30:00.000+00:00,feeder,,L3 Active Power,kW,6.52
894797,"BRIDGE END,BASLOW",2024-01-25T16:30:00.000+00:00,feeder,,L2 Active Power,kW,2.41
894797,"BRIDGE END,BASLOW",2024-01-25T16:30:00.000+00:00,feeder,,L1 Active Power,kW,1.19
894797,"BRIDGE END,BASLOW",2024-01-25T16:30:00.000+00:00,feeder,,N Current (RMS),A,30.8
894797,"BRIDGE END,BASLOW",2024-01-25T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.8
894797,"BRIDGE END,BASLOW",2024-01-25T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
894797,"BRIDGE END,BASLOW",2024-01-25T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
894797,"BRIDGE END,BASLOW",2024-01-25T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
894797,"BRIDGE END,BASLOW",2024-01-25T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.15
894797,"BRIDGE END,BASLOW",2024-01-25T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
894797,"BRIDGE END,BASLOW",2024-01-25T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.56
894797,"BRIDGE END,BASLOW",2024-01-25T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.7
894797,"BRIDGE END,BASLOW",2024-01-25T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.19
894797,"BRIDGE END,BASLOW",2024-01-25T16:30:00.000+00:00,feeder,03,N Current (RMS),A,23.8
894797,"BRIDGE END,BASLOW",2024-01-25T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,48.7
894797,"BRIDGE END,BASLOW",2024-01-25T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,40.7
894797,"BRIDGE END,BASLOW",2024-01-25T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,34.4
894797,"BRIDGE END,BASLOW",2024-01-25T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.23
894797,"BRIDGE END,BASLOW",2024-01-25T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
894797,"BRIDGE END,BASLOW",2024-01-25T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.99
894797,"BRIDGE END,BASLOW",2024-01-25T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.03
894797,"BRIDGE END,BASLOW",2024-01-25T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,37.78
894797,"BRIDGE END,BASLOW",2024-01-25T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,17.33
894797,"BRIDGE END,BASLOW",2024-01-25T16:30:00.000+00:00,feeder,02,N Current (RMS),A,103.6
894797,"BRIDGE END,BASLOW",2024-01-25T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,49.9
894797,"BRIDGE END,BASLOW",2024-01-25T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,155.4
894797,"BRIDGE END,BASLOW",2024-01-25T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,71.6
894797,"BRIDGE END,BASLOW",2024-01-25T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.26
894797,"BRIDGE END,BASLOW",2024-01-25T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
894797,"BRIDGE END,BASLOW",2024-01-25T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
894797,"BRIDGE END,BASLOW",2024-01-25T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.13
894797,"BRIDGE END,BASLOW",2024-01-25T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,-0.27
894797,"BRIDGE END,BASLOW",2024-01-25T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,-0.38
894797,"BRIDGE END,BASLOW",2024-01-25T16:30:00.000+00:00,feeder,01,N Current (RMS),A,1.5
894797,"BRIDGE END,BASLOW",2024-01-25T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,1.3
894797,"BRIDGE END,BASLOW",2024-01-25T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,1.3
894797,"BRIDGE END,BASLOW",2024-01-25T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,2.4
894797,"BRIDGE END,BASLOW",2024-01-25T16:30:00.000+00:00,transformer,,Temperature,C,17.6
894797,"BRIDGE END,BASLOW",2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
894797,"BRIDGE END,BASLOW",2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
894797,"BRIDGE END,BASLOW",2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
894797,"BRIDGE END,BASLOW",2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
894797,"BRIDGE END,BASLOW",2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
894797,"BRIDGE END,BASLOW",2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
894797,"BRIDGE END,BASLOW",2024-01-25T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
894797,"BRIDGE END,BASLOW",2024-01-25T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
894797,"BRIDGE END,BASLOW",2024-01-25T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
894797,"BRIDGE END,BASLOW",2024-01-25T16:30:00.000+00:00,busbar,,L3 Active Power,kW,29.98
894797,"BRIDGE END,BASLOW",2024-01-25T16:30:00.000+00:00,busbar,,L2 Active Power,kW,49.62
894797,"BRIDGE END,BASLOW",2024-01-25T16:30:00.000+00:00,busbar,,L1 Active Power,kW,26.33
894797,"BRIDGE END,BASLOW",2024-01-25T16:30:00.000+00:00,busbar,,N Current (RMS),A,115.6
894797,"BRIDGE END,BASLOW",2024-01-25T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
894797,"BRIDGE END,BASLOW",2024-01-25T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.6
894797,"BRIDGE END,BASLOW",2024-01-25T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
894797,"BRIDGE END,BASLOW",2024-01-25T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
894797,"BRIDGE END,BASLOW",2024-01-25T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
894797,"BRIDGE END,BASLOW",2024-01-25T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
894797,"BRIDGE END,BASLOW",2024-01-25T16:20:00.000+00:00,feeder,,L3 Active Power,kW,2.62
894797,"BRIDGE END,BASLOW",2024-01-25T16:20:00.000+00:00,feeder,,L2 Active Power,kW,2.81
894797,"BRIDGE END,BASLOW",2024-01-25T16:20:00.000+00:00,feeder,,L1 Active Power,kW,1.45
894797,"BRIDGE END,BASLOW",2024-01-25T16:20:00.000+00:00,feeder,,N Current (RMS),A,13.1
894797,"BRIDGE END,BASLOW",2024-01-25T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
894797,"BRIDGE END,BASLOW",2024-01-25T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
894797,"BRIDGE END,BASLOW",2024-01-25T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.4
894797,"BRIDGE END,BASLOW",2024-01-25T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
894797,"BRIDGE END,BASLOW",2024-01-25T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
894797,"BRIDGE END,BASLOW",2024-01-25T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
894797,"BRIDGE END,BASLOW",2024-01-25T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.81
894797,"BRIDGE END,BASLOW",2024-01-25T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.14
894797,"BRIDGE END,BASLOW",2024-01-25T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.99
894797,"BRIDGE END,BASLOW",2024-01-25T16:20:00.000+00:00,feeder,03,N Current (RMS),A,31.2
894797,"BRIDGE END,BASLOW",2024-01-25T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,54.6
894797,"BRIDGE END,BASLOW",2024-01-25T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,38.2
894797,"BRIDGE END,BASLOW",2024-01-25T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,29.9
894797,"BRIDGE END,BASLOW",2024-01-25T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
894797,"BRIDGE END,BASLOW",2024-01-25T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.71
894797,"BRIDGE END,BASLOW",2024-01-25T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.35
894797,"BRIDGE END,BASLOW",2024-01-25T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.96
894797,"BRIDGE END,BASLOW",2024-01-25T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,36.01
894797,"BRIDGE END,BASLOW",2024-01-25T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,17.88
894797,"BRIDGE END,BASLOW",2024-01-25T16:20:00.000+00:00,feeder,02,N Current (RMS),A,93.9
894797,"BRIDGE END,BASLOW",2024-01-25T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,49.9
894797,"BRIDGE END,BASLOW",2024-01-25T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,148.2
894797,"BRIDGE END,BASLOW",2024-01-25T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,73.8
894797,"BRIDGE END,BASLOW",2024-01-25T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.25
894797,"BRIDGE END,BASLOW",2024-01-25T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
894797,"BRIDGE END,BASLOW",2024-01-25T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
894797,"BRIDGE END,BASLOW",2024-01-25T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.12
894797,"BRIDGE END,BASLOW",2024-01-25T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,-0.25
894797,"BRIDGE END,BASLOW",2024-01-25T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,-0.36
894797,"BRIDGE END,BASLOW",2024-01-25T16:20:00.000+00:00,feeder,01,N Current (RMS),A,1.4
894797,"BRIDGE END,BASLOW",2024-01-25T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,1.3
894797,"BRIDGE END,BASLOW",2024-01-25T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,1.2
894797,"BRIDGE END,BASLOW",2024-01-25T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,2.3
894797,"BRIDGE END,BASLOW",2024-01-25T16:20:00.000+00:00,transformer,,Temperature,C,17.5
894797,"BRIDGE END,BASLOW",2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
894797,"BRIDGE END,BASLOW",2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
894797,"BRIDGE END,BASLOW",2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
894797,"BRIDGE END,BASLOW",2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
894797,"BRIDGE END,BASLOW",2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
894797,"BRIDGE END,BASLOW",2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
894797,"BRIDGE END,BASLOW",2024-01-25T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
894797,"BRIDGE END,BASLOW",2024-01-25T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
894797,"BRIDGE END,BASLOW",2024-01-25T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
894797,"BRIDGE END,BASLOW",2024-01-25T16:20:00.000+00:00,busbar,,L3 Active Power,kW,27.26
894797,"BRIDGE END,BASLOW",2024-01-25T16:20:00.000+00:00,busbar,,L2 Active Power,kW,47.71
894797,"BRIDGE END,BASLOW",2024-01-25T16:20:00.000+00:00,busbar,,L1 Active Power,kW,25.95
894797,"BRIDGE END,BASLOW",2024-01-25T16:20:00.000+00:00,busbar,,N Current (RMS),A,109.0
894797,"BRIDGE END,BASLOW",2024-01-25T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
894797,"BRIDGE END,BASLOW",2024-01-25T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.0
894797,"BRIDGE END,BASLOW",2024-01-25T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
894797,"BRIDGE END,BASLOW",2024-01-25T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
894797,"BRIDGE END,BASLOW",2024-01-25T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
894797,"BRIDGE END,BASLOW",2024-01-25T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
894797,"BRIDGE END,BASLOW",2024-01-25T16:10:00.000+00:00,feeder,,L3 Active Power,kW,2.68
894797,"BRIDGE END,BASLOW",2024-01-25T16:10:00.000+00:00,feeder,,L2 Active Power,kW,3.73
894797,"BRIDGE END,BASLOW",2024-01-25T16:10:00.000+00:00,feeder,,L1 Active Power,kW,2.36
894797,"BRIDGE END,BASLOW",2024-01-25T16:10:00.000+00:00,feeder,,N Current (RMS),A,13.1
894797,"BRIDGE END,BASLOW",2024-01-25T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
894797,"BRIDGE END,BASLOW",2024-01-25T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
894797,"BRIDGE END,BASLOW",2024-01-25T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
894797,"BRIDGE END,BASLOW",2024-01-25T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
894797,"BRIDGE END,BASLOW",2024-01-25T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.38
894797,"BRIDGE END,BASLOW",2024-01-25T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.18
894797,"BRIDGE END,BASLOW",2024-01-25T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.18
894797,"BRIDGE END,BASLOW",2024-01-25T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.33
894797,"BRIDGE END,BASLOW",2024-01-25T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.74
894797,"BRIDGE END,BASLOW",2024-01-25T16:10:00.000+00:00,feeder,03,N Current (RMS),A,35.2
894797,"BRIDGE END,BASLOW",2024-01-25T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,47.2
894797,"BRIDGE END,BASLOW",2024-01-25T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,39.3
894797,"BRIDGE END,BASLOW",2024-01-25T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,17.0
894797,"BRIDGE END,BASLOW",2024-01-25T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.07
894797,"BRIDGE END,BASLOW",2024-01-25T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.76
894797,"BRIDGE END,BASLOW",2024-01-25T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.68
894797,"BRIDGE END,BASLOW",2024-01-25T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.12
894797,"BRIDGE END,BASLOW",2024-01-25T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,37.03
894797,"BRIDGE END,BASLOW",2024-01-25T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,22.26
894797,"BRIDGE END,BASLOW",2024-01-25T16:10:00.000+00:00,feeder,02,N Current (RMS),A,92.6
894797,"BRIDGE END,BASLOW",2024-01-25T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,51.1
894797,"BRIDGE END,BASLOW",2024-01-25T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,152.6
894797,"BRIDGE END,BASLOW",2024-01-25T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,91.8
894797,"BRIDGE END,BASLOW",2024-01-25T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.23
894797,"BRIDGE END,BASLOW",2024-01-25T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.1
894797,"BRIDGE END,BASLOW",2024-01-25T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
894797,"BRIDGE END,BASLOW",2024-01-25T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.15
894797,"BRIDGE END,BASLOW",2024-01-25T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,-0.24
894797,"BRIDGE END,BASLOW",2024-01-25T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,-0.35
894797,"BRIDGE END,BASLOW",2024-01-25T16:10:00.000+00:00,feeder,01,N Current (RMS),A,1.4
894797,"BRIDGE END,BASLOW",2024-01-25T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,1.3
894797,"BRIDGE END,BASLOW",2024-01-25T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,1.2
894797,"BRIDGE END,BASLOW",2024-01-25T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,2.4
894797,"BRIDGE END,BASLOW",2024-01-25T16:10:00.000+00:00,transformer,,Temperature,C,17.4
894797,"BRIDGE END,BASLOW",2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
894797,"BRIDGE END,BASLOW",2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
894797,"BRIDGE END,BASLOW",2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
894797,"BRIDGE END,BASLOW",2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
894797,"BRIDGE END,BASLOW",2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
894797,"BRIDGE END,BASLOW",2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
894797,"BRIDGE END,BASLOW",2024-01-25T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
894797,"BRIDGE END,BASLOW",2024-01-25T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
894797,"BRIDGE END,BASLOW",2024-01-25T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
894797,"BRIDGE END,BASLOW",2024-01-25T16:10:00.000+00:00,busbar,,L3 Active Power,kW,25.84
894797,"BRIDGE END,BASLOW",2024-01-25T16:10:00.000+00:00,busbar,,L2 Active Power,kW,49.85
894797,"BRIDGE END,BASLOW",2024-01-25T16:10:00.000+00:00,busbar,,L1 Active Power,kW,28.01
894797,"BRIDGE END,BASLOW",2024-01-25T16:10:00.000+00:00,busbar,,N Current (RMS),A,113.9
894797,"BRIDGE END,BASLOW",2024-01-25T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
894797,"BRIDGE END,BASLOW",2024-01-25T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.1
894797,"BRIDGE END,BASLOW",2024-01-25T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
894797,"BRIDGE END,BASLOW",2024-01-25T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
894797,"BRIDGE END,BASLOW",2024-01-25T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
894797,"BRIDGE END,BASLOW",2024-01-25T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
894797,"BRIDGE END,BASLOW",2024-01-25T16:00:00.000+00:00,feeder,,L3 Active Power,kW,2.47
894797,"BRIDGE END,BASLOW",2024-01-25T16:00:00.000+00:00,feeder,,L2 Active Power,kW,4.07
894797,"BRIDGE END,BASLOW",2024-01-25T16:00:00.000+00:00,feeder,,L1 Active Power,kW,2.37
894797,"BRIDGE END,BASLOW",2024-01-25T16:00:00.000+00:00,feeder,,N Current (RMS),A,14.6
894797,"BRIDGE END,BASLOW",2024-01-25T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
894797,"BRIDGE END,BASLOW",2024-01-25T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
894797,"BRIDGE END,BASLOW",2024-01-25T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
894797,"BRIDGE END,BASLOW",2024-01-25T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
894797,"BRIDGE END,BASLOW",2024-01-25T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.4
894797,"BRIDGE END,BASLOW",2024-01-25T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
894797,"BRIDGE END,BASLOW",2024-01-25T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.79
894797,"BRIDGE END,BASLOW",2024-01-25T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.7
894797,"BRIDGE END,BASLOW",2024-01-25T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.43
894797,"BRIDGE END,BASLOW",2024-01-25T16:00:00.000+00:00,feeder,03,N Current (RMS),A,25.6
894797,"BRIDGE END,BASLOW",2024-01-25T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,37.6
894797,"BRIDGE END,BASLOW",2024-01-25T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,36.8
894797,"BRIDGE END,BASLOW",2024-01-25T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,19.5
894797,"BRIDGE END,BASLOW",2024-01-25T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.19
894797,"BRIDGE END,BASLOW",2024-01-25T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.44
894797,"BRIDGE END,BASLOW",2024-01-25T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.41
894797,"BRIDGE END,BASLOW",2024-01-25T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.62
894797,"BRIDGE END,BASLOW",2024-01-25T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,35.68
894797,"BRIDGE END,BASLOW",2024-01-25T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,21.47
894797,"BRIDGE END,BASLOW",2024-01-25T16:00:00.000+00:00,feeder,02,N Current (RMS),A,88.7
894797,"BRIDGE END,BASLOW",2024-01-25T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,48.4
894797,"BRIDGE END,BASLOW",2024-01-25T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,146.7
894797,"BRIDGE END,BASLOW",2024-01-25T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,88.5
894797,"BRIDGE END,BASLOW",2024-01-25T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.23
894797,"BRIDGE END,BASLOW",2024-01-25T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.09
894797,"BRIDGE END,BASLOW",2024-01-25T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
894797,"BRIDGE END,BASLOW",2024-01-25T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.15
894797,"BRIDGE END,BASLOW",2024-01-25T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,-0.23
894797,"BRIDGE END,BASLOW",2024-01-25T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,-0.34
894797,"BRIDGE END,BASLOW",2024-01-25T16:00:00.000+00:00,feeder,01,N Current (RMS),A,1.3
894797,"BRIDGE END,BASLOW",2024-01-25T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,1.2
894797,"BRIDGE END,BASLOW",2024-01-25T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,1.1
894797,"BRIDGE END,BASLOW",2024-01-25T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,2.3
894797,"BRIDGE END,BASLOW",2024-01-25T16:00:00.000+00:00,transformer,,Temperature,C,17.4
894797,"BRIDGE END,BASLOW",2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
894797,"BRIDGE END,BASLOW",2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
894797,"BRIDGE END,BASLOW",2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
894797,"BRIDGE END,BASLOW",2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
894797,"BRIDGE END,BASLOW",2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
894797,"BRIDGE END,BASLOW",2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
894797,"BRIDGE END,BASLOW",2024-01-25T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
894797,"BRIDGE END,BASLOW",2024-01-25T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
894797,"BRIDGE END,BASLOW",2024-01-25T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
894797,"BRIDGE END,BASLOW",2024-01-25T16:00:00.000+00:00,busbar,,L3 Active Power,kW,22.74
894797,"BRIDGE END,BASLOW",2024-01-25T16:00:00.000+00:00,busbar,,L2 Active Power,kW,48.21
894797,"BRIDGE END,BASLOW",2024-01-25T16:00:00.000+00:00,busbar,,L1 Active Power,kW,27.93
894797,"BRIDGE END,BASLOW",2024-01-25T16:00:00.000+00:00,busbar,,N Current (RMS),A,110.0
894797,"BRIDGE END,BASLOW",2024-01-25T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
894797,"BRIDGE END,BASLOW",2024-01-25T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.2
894797,"BRIDGE END,BASLOW",2024-01-25T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
894797,"BRIDGE END,BASLOW",2024-01-25T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
894797,"BRIDGE END,BASLOW",2024-01-25T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
894797,"BRIDGE END,BASLOW",2024-01-25T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
894797,"BRIDGE END,BASLOW",2024-01-25T15:50:00.000+00:00,feeder,,L3 Active Power,kW,4.71
894797,"BRIDGE END,BASLOW",2024-01-25T15:50:00.000+00:00,feeder,,L2 Active Power,kW,2.27
894797,"BRIDGE END,BASLOW",2024-01-25T15:50:00.000+00:00,feeder,,L1 Active Power,kW,2.56
894797,"BRIDGE END,BASLOW",2024-01-25T15:50:00.000+00:00,feeder,,N Current (RMS),A,24.4
894797,"BRIDGE END,BASLOW",2024-01-25T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
894797,"BRIDGE END,BASLOW",2024-01-25T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
894797,"BRIDGE END,BASLOW",2024-01-25T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
894797,"BRIDGE END,BASLOW",2024-01-25T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
894797,"BRIDGE END,BASLOW",2024-01-25T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.49
894797,"BRIDGE END,BASLOW",2024-01-25T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.77
894797,"BRIDGE END,BASLOW",2024-01-25T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.79
894797,"BRIDGE END,BASLOW",2024-01-25T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.59
894797,"BRIDGE END,BASLOW",2024-01-25T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.09
894797,"BRIDGE END,BASLOW",2024-01-25T15:50:00.000+00:00,feeder,03,N Current (RMS),A,20.8
894797,"BRIDGE END,BASLOW",2024-01-25T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,33.2
894797,"BRIDGE END,BASLOW",2024-01-25T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,28.6
894797,"BRIDGE END,BASLOW",2024-01-25T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,22.2
894797,"BRIDGE END,BASLOW",2024-01-25T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
894797,"BRIDGE END,BASLOW",2024-01-25T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.56
894797,"BRIDGE END,BASLOW",2024-01-25T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.6
894797,"BRIDGE END,BASLOW",2024-01-25T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.53
894797,"BRIDGE END,BASLOW",2024-01-25T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,31.19
894797,"BRIDGE END,BASLOW",2024-01-25T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,19.19
894797,"BRIDGE END,BASLOW",2024-01-25T15:50:00.000+00:00,feeder,02,N Current (RMS),A,72.8
894797,"BRIDGE END,BASLOW",2024-01-25T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,53.3
894797,"BRIDGE END,BASLOW",2024-01-25T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,128.9
894797,"BRIDGE END,BASLOW",2024-01-25T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,79.2
894797,"BRIDGE END,BASLOW",2024-01-25T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.19
894797,"BRIDGE END,BASLOW",2024-01-25T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.07
894797,"BRIDGE END,BASLOW",2024-01-25T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.33
894797,"BRIDGE END,BASLOW",2024-01-25T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.1
894797,"BRIDGE END,BASLOW",2024-01-25T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,-0.19
894797,"BRIDGE END,BASLOW",2024-01-25T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,-0.31
894797,"BRIDGE END,BASLOW",2024-01-25T15:50:00.000+00:00,feeder,01,N Current (RMS),A,1.1
894797,"BRIDGE END,BASLOW",2024-01-25T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,1.0
894797,"BRIDGE END,BASLOW",2024-01-25T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,1.0
894797,"BRIDGE END,BASLOW",2024-01-25T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,1.9
894797,"BRIDGE END,BASLOW",2024-01-25T15:50:00.000+00:00,transformer,,Temperature,C,17.3
894797,"BRIDGE END,BASLOW",2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
894797,"BRIDGE END,BASLOW",2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
894797,"BRIDGE END,BASLOW",2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
894797,"BRIDGE END,BASLOW",2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
894797,"BRIDGE END,BASLOW",2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
894797,"BRIDGE END,BASLOW",2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
894797,"BRIDGE END,BASLOW",2024-01-25T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
894797,"BRIDGE END,BASLOW",2024-01-25T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
894797,"BRIDGE END,BASLOW",2024-01-25T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
894797,"BRIDGE END,BASLOW",2024-01-25T15:50:00.000+00:00,busbar,,L3 Active Power,kW,24.94
894797,"BRIDGE END,BASLOW",2024-01-25T15:50:00.000+00:00,busbar,,L2 Active Power,kW,39.84
894797,"BRIDGE END,BASLOW",2024-01-25T15:50:00.000+00:00,busbar,,L1 Active Power,kW,26.53
894797,"BRIDGE END,BASLOW",2024-01-25T15:50:00.000+00:00,busbar,,N Current (RMS),A,84.2
894797,"BRIDGE END,BASLOW",2024-01-25T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
894797,"BRIDGE END,BASLOW",2024-01-25T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
894797,"BRIDGE END,BASLOW",2024-01-25T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
894797,"BRIDGE END,BASLOW",2024-01-25T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
894797,"BRIDGE END,BASLOW",2024-01-25T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
894797,"BRIDGE END,BASLOW",2024-01-25T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
894797,"BRIDGE END,BASLOW",2024-01-25T15:40:00.000+00:00,feeder,,L3 Active Power,kW,2.28
894797,"BRIDGE END,BASLOW",2024-01-25T15:40:00.000+00:00,feeder,,L2 Active Power,kW,1.97
894797,"BRIDGE END,BASLOW",2024-01-25T15:40:00.000+00:00,feeder,,L1 Active Power,kW,2.91
894797,"BRIDGE END,BASLOW",2024-01-25T15:40:00.000+00:00,feeder,,N Current (RMS),A,9.8
894797,"BRIDGE END,BASLOW",2024-01-25T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
894797,"BRIDGE END,BASLOW",2024-01-25T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
894797,"BRIDGE END,BASLOW",2024-01-25T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
894797,"BRIDGE END,BASLOW",2024-01-25T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
894797,"BRIDGE END,BASLOW",2024-01-25T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.44
894797,"BRIDGE END,BASLOW",2024-01-25T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
894797,"BRIDGE END,BASLOW",2024-01-25T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.75
894797,"BRIDGE END,BASLOW",2024-01-25T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.41
894797,"BRIDGE END,BASLOW",2024-01-25T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.53
894797,"BRIDGE END,BASLOW",2024-01-25T15:40:00.000+00:00,feeder,03,N Current (RMS),A,27.8
894797,"BRIDGE END,BASLOW",2024-01-25T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,41.5
894797,"BRIDGE END,BASLOW",2024-01-25T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,23.8
894797,"BRIDGE END,BASLOW",2024-01-25T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.8
894797,"BRIDGE END,BASLOW",2024-01-25T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
894797,"BRIDGE END,BASLOW",2024-01-25T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.2
894797,"BRIDGE END,BASLOW",2024-01-25T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.86
894797,"BRIDGE END,BASLOW",2024-01-25T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.73
894797,"BRIDGE END,BASLOW",2024-01-25T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,32.75
894797,"BRIDGE END,BASLOW",2024-01-25T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,19.15
