Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894797,"BRIDGE END,BASLOW",2024-01-25T15:40:00.000+00:00,feeder,02,N Current (RMS),A,75.7
894797,"BRIDGE END,BASLOW",2024-01-25T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,54.1
894797,"BRIDGE END,BASLOW",2024-01-25T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,135.2
894797,"BRIDGE END,BASLOW",2024-01-25T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,79.3
894797,"BRIDGE END,BASLOW",2024-01-25T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.19
894797,"BRIDGE END,BASLOW",2024-01-25T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.07
894797,"BRIDGE END,BASLOW",2024-01-25T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
894797,"BRIDGE END,BASLOW",2024-01-25T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.1
894797,"BRIDGE END,BASLOW",2024-01-25T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,-0.21
894797,"BRIDGE END,BASLOW",2024-01-25T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,-0.31
894797,"BRIDGE END,BASLOW",2024-01-25T15:40:00.000+00:00,feeder,01,N Current (RMS),A,1.1
894797,"BRIDGE END,BASLOW",2024-01-25T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,1.1
894797,"BRIDGE END,BASLOW",2024-01-25T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,1.0
894797,"BRIDGE END,BASLOW",2024-01-25T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,2.0
894797,"BRIDGE END,BASLOW",2024-01-25T15:40:00.000+00:00,transformer,,Temperature,C,17.3
894797,"BRIDGE END,BASLOW",2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
894797,"BRIDGE END,BASLOW",2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
894797,"BRIDGE END,BASLOW",2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
894797,"BRIDGE END,BASLOW",2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
894797,"BRIDGE END,BASLOW",2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
894797,"BRIDGE END,BASLOW",2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
894797,"BRIDGE END,BASLOW",2024-01-25T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
894797,"BRIDGE END,BASLOW",2024-01-25T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
894797,"BRIDGE END,BASLOW",2024-01-25T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
894797,"BRIDGE END,BASLOW",2024-01-25T15:40:00.000+00:00,busbar,,L3 Active Power,kW,24.65
894797,"BRIDGE END,BASLOW",2024-01-25T15:40:00.000+00:00,busbar,,L2 Active Power,kW,39.92
894797,"BRIDGE END,BASLOW",2024-01-25T15:40:00.000+00:00,busbar,,L1 Active Power,kW,26.27
894797,"BRIDGE END,BASLOW",2024-01-25T15:40:00.000+00:00,busbar,,N Current (RMS),A,77.4
894797,"BRIDGE END,BASLOW",2024-01-25T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
894797,"BRIDGE END,BASLOW",2024-01-25T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
894797,"BRIDGE END,BASLOW",2024-01-25T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
894797,"BRIDGE END,BASLOW",2024-01-25T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
894797,"BRIDGE END,BASLOW",2024-01-25T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
894797,"BRIDGE END,BASLOW",2024-01-25T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
894797,"BRIDGE END,BASLOW",2024-01-25T15:30:00.000+00:00,feeder,,L3 Active Power,kW,1.94
894797,"BRIDGE END,BASLOW",2024-01-25T15:30:00.000+00:00,feeder,,L2 Active Power,kW,2.24
894797,"BRIDGE END,BASLOW",2024-01-25T15:30:00.000+00:00,feeder,,L1 Active Power,kW,4.45
894797,"BRIDGE END,BASLOW",2024-01-25T15:30:00.000+00:00,feeder,,N Current (RMS),A,14.0
894797,"BRIDGE END,BASLOW",2024-01-25T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
894797,"BRIDGE END,BASLOW",2024-01-25T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
894797,"BRIDGE END,BASLOW",2024-01-25T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
894797,"BRIDGE END,BASLOW",2024-01-25T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
894797,"BRIDGE END,BASLOW",2024-01-25T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
894797,"BRIDGE END,BASLOW",2024-01-25T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
894797,"BRIDGE END,BASLOW",2024-01-25T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.21
894797,"BRIDGE END,BASLOW",2024-01-25T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.08
894797,"BRIDGE END,BASLOW",2024-01-25T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.31
894797,"BRIDGE END,BASLOW",2024-01-25T15:30:00.000+00:00,feeder,03,N Current (RMS),A,22.7
894797,"BRIDGE END,BASLOW",2024-01-25T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,38.8
894797,"BRIDGE END,BASLOW",2024-01-25T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,26.0
894797,"BRIDGE END,BASLOW",2024-01-25T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,23.6
894797,"BRIDGE END,BASLOW",2024-01-25T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.15
894797,"BRIDGE END,BASLOW",2024-01-25T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.45
894797,"BRIDGE END,BASLOW",2024-01-25T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.2
894797,"BRIDGE END,BASLOW",2024-01-25T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.91
894797,"BRIDGE END,BASLOW",2024-01-25T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,31.41
894797,"BRIDGE END,BASLOW",2024-01-25T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,22.79
894797,"BRIDGE END,BASLOW",2024-01-25T15:30:00.000+00:00,feeder,02,N Current (RMS),A,71.9
894797,"BRIDGE END,BASLOW",2024-01-25T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,49.6
894797,"BRIDGE END,BASLOW",2024-01-25T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,129.4
894797,"BRIDGE END,BASLOW",2024-01-25T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,94.5
894797,"BRIDGE END,BASLOW",2024-01-25T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.16
894797,"BRIDGE END,BASLOW",2024-01-25T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.1
894797,"BRIDGE END,BASLOW",2024-01-25T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
894797,"BRIDGE END,BASLOW",2024-01-25T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.12
894797,"BRIDGE END,BASLOW",2024-01-25T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,-0.18
894797,"BRIDGE END,BASLOW",2024-01-25T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,-0.28
894797,"BRIDGE END,BASLOW",2024-01-25T15:30:00.000+00:00,feeder,01,N Current (RMS),A,1.1
894797,"BRIDGE END,BASLOW",2024-01-25T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,1.0
894797,"BRIDGE END,BASLOW",2024-01-25T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,1.0
894797,"BRIDGE END,BASLOW",2024-01-25T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,1.9
894797,"BRIDGE END,BASLOW",2024-01-25T15:30:00.000+00:00,transformer,,Temperature,C,17.2
894797,"BRIDGE END,BASLOW",2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
894797,"BRIDGE END,BASLOW",2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
894797,"BRIDGE END,BASLOW",2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
894797,"BRIDGE END,BASLOW",2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
894797,"BRIDGE END,BASLOW",2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
894797,"BRIDGE END,BASLOW",2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
894797,"BRIDGE END,BASLOW",2024-01-25T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
894797,"BRIDGE END,BASLOW",2024-01-25T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
894797,"BRIDGE END,BASLOW",2024-01-25T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
894797,"BRIDGE END,BASLOW",2024-01-25T15:30:00.000+00:00,busbar,,L3 Active Power,kW,22.94
894797,"BRIDGE END,BASLOW",2024-01-25T15:30:00.000+00:00,busbar,,L2 Active Power,kW,39.55
894797,"BRIDGE END,BASLOW",2024-01-25T15:30:00.000+00:00,busbar,,L1 Active Power,kW,32.28
894797,"BRIDGE END,BASLOW",2024-01-25T15:30:00.000+00:00,busbar,,N Current (RMS),A,76.6
894797,"BRIDGE END,BASLOW",2024-01-25T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
894797,"BRIDGE END,BASLOW",2024-01-25T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.9
894797,"BRIDGE END,BASLOW",2024-01-25T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
894797,"BRIDGE END,BASLOW",2024-01-25T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
894797,"BRIDGE END,BASLOW",2024-01-25T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
894797,"BRIDGE END,BASLOW",2024-01-25T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
894797,"BRIDGE END,BASLOW",2024-01-25T15:20:00.000+00:00,feeder,,L3 Active Power,kW,2.1
894797,"BRIDGE END,BASLOW",2024-01-25T15:20:00.000+00:00,feeder,,L2 Active Power,kW,2.65
894797,"BRIDGE END,BASLOW",2024-01-25T15:20:00.000+00:00,feeder,,L1 Active Power,kW,2.19
894797,"BRIDGE END,BASLOW",2024-01-25T15:20:00.000+00:00,feeder,,N Current (RMS),A,9.2
894797,"BRIDGE END,BASLOW",2024-01-25T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
894797,"BRIDGE END,BASLOW",2024-01-25T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
894797,"BRIDGE END,BASLOW",2024-01-25T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
894797,"BRIDGE END,BASLOW",2024-01-25T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
894797,"BRIDGE END,BASLOW",2024-01-25T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.12
894797,"BRIDGE END,BASLOW",2024-01-25T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
894797,"BRIDGE END,BASLOW",2024-01-25T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.18
894797,"BRIDGE END,BASLOW",2024-01-25T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.24
894797,"BRIDGE END,BASLOW",2024-01-25T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.14
894797,"BRIDGE END,BASLOW",2024-01-25T15:20:00.000+00:00,feeder,03,N Current (RMS),A,22.8
894797,"BRIDGE END,BASLOW",2024-01-25T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,39.3
894797,"BRIDGE END,BASLOW",2024-01-25T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,26.4
894797,"BRIDGE END,BASLOW",2024-01-25T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,33.7
894797,"BRIDGE END,BASLOW",2024-01-25T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
894797,"BRIDGE END,BASLOW",2024-01-25T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.25
894797,"BRIDGE END,BASLOW",2024-01-25T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.85
894797,"BRIDGE END,BASLOW",2024-01-25T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.09
894797,"BRIDGE END,BASLOW",2024-01-25T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,31.17
894797,"BRIDGE END,BASLOW",2024-01-25T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,22.37
894797,"BRIDGE END,BASLOW",2024-01-25T15:20:00.000+00:00,feeder,02,N Current (RMS),A,68.3
894797,"BRIDGE END,BASLOW",2024-01-25T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,50.3
894797,"BRIDGE END,BASLOW",2024-01-25T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,126.8
894797,"BRIDGE END,BASLOW",2024-01-25T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,91.0
894797,"BRIDGE END,BASLOW",2024-01-25T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.15
894797,"BRIDGE END,BASLOW",2024-01-25T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.1
894797,"BRIDGE END,BASLOW",2024-01-25T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
894797,"BRIDGE END,BASLOW",2024-01-25T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.12
894797,"BRIDGE END,BASLOW",2024-01-25T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,-0.18
894797,"BRIDGE END,BASLOW",2024-01-25T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,-0.26
894797,"BRIDGE END,BASLOW",2024-01-25T15:20:00.000+00:00,feeder,01,N Current (RMS),A,1.1
894797,"BRIDGE END,BASLOW",2024-01-25T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,1.0
894797,"BRIDGE END,BASLOW",2024-01-25T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,1.0
894797,"BRIDGE END,BASLOW",2024-01-25T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
894797,"BRIDGE END,BASLOW",2024-01-25T15:20:00.000+00:00,transformer,,Temperature,C,17.1
894797,"BRIDGE END,BASLOW",2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
894797,"BRIDGE END,BASLOW",2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
894797,"BRIDGE END,BASLOW",2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
894797,"BRIDGE END,BASLOW",2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
894797,"BRIDGE END,BASLOW",2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
894797,"BRIDGE END,BASLOW",2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
894797,"BRIDGE END,BASLOW",2024-01-25T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
894797,"BRIDGE END,BASLOW",2024-01-25T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
894797,"BRIDGE END,BASLOW",2024-01-25T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
894797,"BRIDGE END,BASLOW",2024-01-25T15:20:00.000+00:00,busbar,,L3 Active Power,kW,23.24
894797,"BRIDGE END,BASLOW",2024-01-25T15:20:00.000+00:00,busbar,,L2 Active Power,kW,39.88
894797,"BRIDGE END,BASLOW",2024-01-25T15:20:00.000+00:00,busbar,,L1 Active Power,kW,32.44
894797,"BRIDGE END,BASLOW",2024-01-25T15:20:00.000+00:00,busbar,,N Current (RMS),A,72.2
894797,"BRIDGE END,BASLOW",2024-01-25T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
894797,"BRIDGE END,BASLOW",2024-01-25T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
894797,"BRIDGE END,BASLOW",2024-01-25T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
894797,"BRIDGE END,BASLOW",2024-01-25T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
894797,"BRIDGE END,BASLOW",2024-01-25T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
894797,"BRIDGE END,BASLOW",2024-01-25T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
894797,"BRIDGE END,BASLOW",2024-01-25T15:10:00.000+00:00,feeder,,L3 Active Power,kW,3.25
894797,"BRIDGE END,BASLOW",2024-01-25T15:10:00.000+00:00,feeder,,L2 Active Power,kW,3.0
894797,"BRIDGE END,BASLOW",2024-01-25T15:10:00.000+00:00,feeder,,L1 Active Power,kW,1.47
894797,"BRIDGE END,BASLOW",2024-01-25T15:10:00.000+00:00,feeder,,N Current (RMS),A,14.2
894797,"BRIDGE END,BASLOW",2024-01-25T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
894797,"BRIDGE END,BASLOW",2024-01-25T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
894797,"BRIDGE END,BASLOW",2024-01-25T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
894797,"BRIDGE END,BASLOW",2024-01-25T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
894797,"BRIDGE END,BASLOW",2024-01-25T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
894797,"BRIDGE END,BASLOW",2024-01-25T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
894797,"BRIDGE END,BASLOW",2024-01-25T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.13
894797,"BRIDGE END,BASLOW",2024-01-25T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.62
894797,"BRIDGE END,BASLOW",2024-01-25T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.35
894797,"BRIDGE END,BASLOW",2024-01-25T15:10:00.000+00:00,feeder,03,N Current (RMS),A,18.9
894797,"BRIDGE END,BASLOW",2024-01-25T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,34.1
894797,"BRIDGE END,BASLOW",2024-01-25T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,27.6
894797,"BRIDGE END,BASLOW",2024-01-25T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,22.7
894797,"BRIDGE END,BASLOW",2024-01-25T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.15
894797,"BRIDGE END,BASLOW",2024-01-25T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.53
894797,"BRIDGE END,BASLOW",2024-01-25T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.22
894797,"BRIDGE END,BASLOW",2024-01-25T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.0
894797,"BRIDGE END,BASLOW",2024-01-25T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,32.35
894797,"BRIDGE END,BASLOW",2024-01-25T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,23.77
894797,"BRIDGE END,BASLOW",2024-01-25T15:10:00.000+00:00,feeder,02,N Current (RMS),A,72.5
894797,"BRIDGE END,BASLOW",2024-01-25T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,49.9
894797,"BRIDGE END,BASLOW",2024-01-25T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,131.2
894797,"BRIDGE END,BASLOW",2024-01-25T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,95.9
894797,"BRIDGE END,BASLOW",2024-01-25T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.17
894797,"BRIDGE END,BASLOW",2024-01-25T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.11
894797,"BRIDGE END,BASLOW",2024-01-25T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
894797,"BRIDGE END,BASLOW",2024-01-25T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.13
894797,"BRIDGE END,BASLOW",2024-01-25T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,-0.19
894797,"BRIDGE END,BASLOW",2024-01-25T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,-0.28
894797,"BRIDGE END,BASLOW",2024-01-25T15:10:00.000+00:00,feeder,01,N Current (RMS),A,1.1
894797,"BRIDGE END,BASLOW",2024-01-25T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,1.0
894797,"BRIDGE END,BASLOW",2024-01-25T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,1.0
894797,"BRIDGE END,BASLOW",2024-01-25T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,1.9
894797,"BRIDGE END,BASLOW",2024-01-25T15:10:00.000+00:00,transformer,,Temperature,C,17.0
894797,"BRIDGE END,BASLOW",2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
894797,"BRIDGE END,BASLOW",2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
894797,"BRIDGE END,BASLOW",2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
894797,"BRIDGE END,BASLOW",2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
894797,"BRIDGE END,BASLOW",2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
894797,"BRIDGE END,BASLOW",2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
894797,"BRIDGE END,BASLOW",2024-01-25T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
894797,"BRIDGE END,BASLOW",2024-01-25T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
894797,"BRIDGE END,BASLOW",2024-01-25T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
894797,"BRIDGE END,BASLOW",2024-01-25T15:10:00.000+00:00,busbar,,L3 Active Power,kW,23.25
894797,"BRIDGE END,BASLOW",2024-01-25T15:10:00.000+00:00,busbar,,L2 Active Power,kW,41.78
894797,"BRIDGE END,BASLOW",2024-01-25T15:10:00.000+00:00,busbar,,L1 Active Power,kW,30.31
894797,"BRIDGE END,BASLOW",2024-01-25T15:10:00.000+00:00,busbar,,N Current (RMS),A,80.8
894797,"BRIDGE END,BASLOW",2024-01-25T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
894797,"BRIDGE END,BASLOW",2024-01-25T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.2
894797,"BRIDGE END,BASLOW",2024-01-25T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
894797,"BRIDGE END,BASLOW",2024-01-25T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
894797,"BRIDGE END,BASLOW",2024-01-25T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
894797,"BRIDGE END,BASLOW",2024-01-25T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
894797,"BRIDGE END,BASLOW",2024-01-25T15:00:00.000+00:00,feeder,,L3 Active Power,kW,2.15
894797,"BRIDGE END,BASLOW",2024-01-25T15:00:00.000+00:00,feeder,,L2 Active Power,kW,4.51
894797,"BRIDGE END,BASLOW",2024-01-25T15:00:00.000+00:00,feeder,,L1 Active Power,kW,4.38
894797,"BRIDGE END,BASLOW",2024-01-25T15:00:00.000+00:00,feeder,,N Current (RMS),A,16.4
894797,"BRIDGE END,BASLOW",2024-01-25T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
894797,"BRIDGE END,BASLOW",2024-01-25T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
894797,"BRIDGE END,BASLOW",2024-01-25T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
894797,"BRIDGE END,BASLOW",2024-01-25T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.59
894797,"BRIDGE END,BASLOW",2024-01-25T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
894797,"BRIDGE END,BASLOW",2024-01-25T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
894797,"BRIDGE END,BASLOW",2024-01-25T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.4
894797,"BRIDGE END,BASLOW",2024-01-25T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.03
894797,"BRIDGE END,BASLOW",2024-01-25T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.19
894797,"BRIDGE END,BASLOW",2024-01-25T15:00:00.000+00:00,feeder,03,N Current (RMS),A,22.4
894797,"BRIDGE END,BASLOW",2024-01-25T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,36.1
894797,"BRIDGE END,BASLOW",2024-01-25T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,37.1
894797,"BRIDGE END,BASLOW",2024-01-25T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,18.2
894797,"BRIDGE END,BASLOW",2024-01-25T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.15
894797,"BRIDGE END,BASLOW",2024-01-25T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.58
894797,"BRIDGE END,BASLOW",2024-01-25T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.99
894797,"BRIDGE END,BASLOW",2024-01-25T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.62
894797,"BRIDGE END,BASLOW",2024-01-25T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,33.82
894797,"BRIDGE END,BASLOW",2024-01-25T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,24.62
894797,"BRIDGE END,BASLOW",2024-01-25T15:00:00.000+00:00,feeder,02,N Current (RMS),A,68.4
894797,"BRIDGE END,BASLOW",2024-01-25T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,59.9
894797,"BRIDGE END,BASLOW",2024-01-25T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,136.8
894797,"BRIDGE END,BASLOW",2024-01-25T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,99.4
894797,"BRIDGE END,BASLOW",2024-01-25T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.18
894797,"BRIDGE END,BASLOW",2024-01-25T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.1
894797,"BRIDGE END,BASLOW",2024-01-25T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
894797,"BRIDGE END,BASLOW",2024-01-25T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.13
894797,"BRIDGE END,BASLOW",2024-01-25T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,-0.18
894797,"BRIDGE END,BASLOW",2024-01-25T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,-0.3
894797,"BRIDGE END,BASLOW",2024-01-25T15:00:00.000+00:00,feeder,01,N Current (RMS),A,1.1
894797,"BRIDGE END,BASLOW",2024-01-25T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,1.0
894797,"BRIDGE END,BASLOW",2024-01-25T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,1.0
894797,"BRIDGE END,BASLOW",2024-01-25T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,2.0
894797,"BRIDGE END,BASLOW",2024-01-25T15:00:00.000+00:00,transformer,,Temperature,C,16.9
894797,"BRIDGE END,BASLOW",2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
894797,"BRIDGE END,BASLOW",2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
894797,"BRIDGE END,BASLOW",2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
894797,"BRIDGE END,BASLOW",2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
894797,"BRIDGE END,BASLOW",2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
894797,"BRIDGE END,BASLOW",2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
894797,"BRIDGE END,BASLOW",2024-01-25T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
894797,"BRIDGE END,BASLOW",2024-01-25T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
894797,"BRIDGE END,BASLOW",2024-01-25T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
894797,"BRIDGE END,BASLOW",2024-01-25T15:00:00.000+00:00,busbar,,L3 Active Power,kW,25.04
894797,"BRIDGE END,BASLOW",2024-01-25T15:00:00.000+00:00,busbar,,L2 Active Power,kW,47.18
894797,"BRIDGE END,BASLOW",2024-01-25T15:00:00.000+00:00,busbar,,L1 Active Power,kW,32.88
894797,"BRIDGE END,BASLOW",2024-01-25T15:00:00.000+00:00,busbar,,N Current (RMS),A,89.7
894797,"BRIDGE END,BASLOW",2024-01-25T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
894797,"BRIDGE END,BASLOW",2024-01-25T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.7
894797,"BRIDGE END,BASLOW",2024-01-25T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
894797,"BRIDGE END,BASLOW",2024-01-25T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
894797,"BRIDGE END,BASLOW",2024-01-25T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
894797,"BRIDGE END,BASLOW",2024-01-25T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
894797,"BRIDGE END,BASLOW",2024-01-25T14:50:00.000+00:00,feeder,,L3 Active Power,kW,4.95
894797,"BRIDGE END,BASLOW",2024-01-25T14:50:00.000+00:00,feeder,,L2 Active Power,kW,3.02
894797,"BRIDGE END,BASLOW",2024-01-25T14:50:00.000+00:00,feeder,,L1 Active Power,kW,3.33
894797,"BRIDGE END,BASLOW",2024-01-25T14:50:00.000+00:00,feeder,,N Current (RMS),A,11.9
894797,"BRIDGE END,BASLOW",2024-01-25T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
894797,"BRIDGE END,BASLOW",2024-01-25T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
894797,"BRIDGE END,BASLOW",2024-01-25T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
894797,"BRIDGE END,BASLOW",2024-01-25T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
894797,"BRIDGE END,BASLOW",2024-01-25T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
894797,"BRIDGE END,BASLOW",2024-01-25T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
894797,"BRIDGE END,BASLOW",2024-01-25T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.35
894797,"BRIDGE END,BASLOW",2024-01-25T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.86
894797,"BRIDGE END,BASLOW",2024-01-25T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.28
894797,"BRIDGE END,BASLOW",2024-01-25T14:50:00.000+00:00,feeder,03,N Current (RMS),A,19.8
894797,"BRIDGE END,BASLOW",2024-01-25T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,39.1
894797,"BRIDGE END,BASLOW",2024-01-25T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,36.5
894797,"BRIDGE END,BASLOW",2024-01-25T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,22.0
894797,"BRIDGE END,BASLOW",2024-01-25T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.66
894797,"BRIDGE END,BASLOW",2024-01-25T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
894797,"BRIDGE END,BASLOW",2024-01-25T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.71
894797,"BRIDGE END,BASLOW",2024-01-25T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.29
894797,"BRIDGE END,BASLOW",2024-01-25T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,30.69
894797,"BRIDGE END,BASLOW",2024-01-25T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,24.92
894797,"BRIDGE END,BASLOW",2024-01-25T14:50:00.000+00:00,feeder,02,N Current (RMS),A,60.1
894797,"BRIDGE END,BASLOW",2024-01-25T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,62.9
894797,"BRIDGE END,BASLOW",2024-01-25T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,125.1
894797,"BRIDGE END,BASLOW",2024-01-25T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,101.3
894797,"BRIDGE END,BASLOW",2024-01-25T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.15
894797,"BRIDGE END,BASLOW",2024-01-25T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.11
894797,"BRIDGE END,BASLOW",2024-01-25T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.31
894797,"BRIDGE END,BASLOW",2024-01-25T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.11
894797,"BRIDGE END,BASLOW",2024-01-25T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,-0.16
894797,"BRIDGE END,BASLOW",2024-01-25T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,-0.28
894797,"BRIDGE END,BASLOW",2024-01-25T14:50:00.000+00:00,feeder,01,N Current (RMS),A,1.0
894797,"BRIDGE END,BASLOW",2024-01-25T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,0.9
894797,"BRIDGE END,BASLOW",2024-01-25T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
894797,"BRIDGE END,BASLOW",2024-01-25T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
894797,"BRIDGE END,BASLOW",2024-01-25T14:50:00.000+00:00,transformer,,Temperature,C,16.9
894797,"BRIDGE END,BASLOW",2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
894797,"BRIDGE END,BASLOW",2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
894797,"BRIDGE END,BASLOW",2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
894797,"BRIDGE END,BASLOW",2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
894797,"BRIDGE END,BASLOW",2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
894797,"BRIDGE END,BASLOW",2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
894797,"BRIDGE END,BASLOW",2024-01-25T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
894797,"BRIDGE END,BASLOW",2024-01-25T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
894797,"BRIDGE END,BASLOW",2024-01-25T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
894797,"BRIDGE END,BASLOW",2024-01-25T14:50:00.000+00:00,busbar,,L3 Active Power,kW,29.48
894797,"BRIDGE END,BASLOW",2024-01-25T14:50:00.000+00:00,busbar,,L2 Active Power,kW,42.42
894797,"BRIDGE END,BASLOW",2024-01-25T14:50:00.000+00:00,busbar,,L1 Active Power,kW,33.25
894797,"BRIDGE END,BASLOW",2024-01-25T14:50:00.000+00:00,busbar,,N Current (RMS),A,67.6
894797,"BRIDGE END,BASLOW",2024-01-25T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
894797,"BRIDGE END,BASLOW",2024-01-25T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.2
894797,"BRIDGE END,BASLOW",2024-01-25T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
894797,"BRIDGE END,BASLOW",2024-01-25T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
894797,"BRIDGE END,BASLOW",2024-01-25T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
894797,"BRIDGE END,BASLOW",2024-01-25T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
894797,"BRIDGE END,BASLOW",2024-01-25T14:40:00.000+00:00,feeder,,L3 Active Power,kW,12.71
894797,"BRIDGE END,BASLOW",2024-01-25T14:40:00.000+00:00,feeder,,L2 Active Power,kW,5.28
894797,"BRIDGE END,BASLOW",2024-01-25T14:40:00.000+00:00,feeder,,L1 Active Power,kW,3.4
894797,"BRIDGE END,BASLOW",2024-01-25T14:40:00.000+00:00,feeder,,N Current (RMS),A,36.1
894797,"BRIDGE END,BASLOW",2024-01-25T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,52.9
894797,"BRIDGE END,BASLOW",2024-01-25T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
894797,"BRIDGE END,BASLOW",2024-01-25T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
894797,"BRIDGE END,BASLOW",2024-01-25T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
894797,"BRIDGE END,BASLOW",2024-01-25T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
894797,"BRIDGE END,BASLOW",2024-01-25T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.86
894797,"BRIDGE END,BASLOW",2024-01-25T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.96
894797,"BRIDGE END,BASLOW",2024-01-25T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.34
894797,"BRIDGE END,BASLOW",2024-01-25T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.72
894797,"BRIDGE END,BASLOW",2024-01-25T14:40:00.000+00:00,feeder,03,N Current (RMS),A,20.4
894797,"BRIDGE END,BASLOW",2024-01-25T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,37.6
894797,"BRIDGE END,BASLOW",2024-01-25T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,34.7
894797,"BRIDGE END,BASLOW",2024-01-25T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,25.3
894797,"BRIDGE END,BASLOW",2024-01-25T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
894797,"BRIDGE END,BASLOW",2024-01-25T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.73
894797,"BRIDGE END,BASLOW",2024-01-25T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.69
894797,"BRIDGE END,BASLOW",2024-01-25T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.11
894797,"BRIDGE END,BASLOW",2024-01-25T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,33.31
894797,"BRIDGE END,BASLOW",2024-01-25T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,24.25
894797,"BRIDGE END,BASLOW",2024-01-25T14:40:00.000+00:00,feeder,02,N Current (RMS),A,68.0
894797,"BRIDGE END,BASLOW",2024-01-25T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,58.0
894797,"BRIDGE END,BASLOW",2024-01-25T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,135.5
894797,"BRIDGE END,BASLOW",2024-01-25T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,98.8
894797,"BRIDGE END,BASLOW",2024-01-25T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.17
894797,"BRIDGE END,BASLOW",2024-01-25T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.11
894797,"BRIDGE END,BASLOW",2024-01-25T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
894797,"BRIDGE END,BASLOW",2024-01-25T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.11
894797,"BRIDGE END,BASLOW",2024-01-25T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,-0.18
894797,"BRIDGE END,BASLOW",2024-01-25T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,-0.3
894797,"BRIDGE END,BASLOW",2024-01-25T14:40:00.000+00:00,feeder,01,N Current (RMS),A,1.1
894797,"BRIDGE END,BASLOW",2024-01-25T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,1.0
894797,"BRIDGE END,BASLOW",2024-01-25T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,1.0
894797,"BRIDGE END,BASLOW",2024-01-25T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,1.9
894797,"BRIDGE END,BASLOW",2024-01-25T14:40:00.000+00:00,transformer,,Temperature,C,16.8
894797,"BRIDGE END,BASLOW",2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
894797,"BRIDGE END,BASLOW",2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
894797,"BRIDGE END,BASLOW",2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
894797,"BRIDGE END,BASLOW",2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
894797,"BRIDGE END,BASLOW",2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
894797,"BRIDGE END,BASLOW",2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
894797,"BRIDGE END,BASLOW",2024-01-25T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
894797,"BRIDGE END,BASLOW",2024-01-25T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
894797,"BRIDGE END,BASLOW",2024-01-25T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
894797,"BRIDGE END,BASLOW",2024-01-25T14:40:00.000+00:00,busbar,,L3 Active Power,kW,35.67
894797,"BRIDGE END,BASLOW",2024-01-25T14:40:00.000+00:00,busbar,,L2 Active Power,kW,46.74
894797,"BRIDGE END,BASLOW",2024-01-25T14:40:00.000+00:00,busbar,,L1 Active Power,kW,33.07
894797,"BRIDGE END,BASLOW",2024-01-25T14:40:00.000+00:00,busbar,,N Current (RMS),A,72.7
894797,"BRIDGE END,BASLOW",2024-01-25T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
894797,"BRIDGE END,BASLOW",2024-01-25T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.9
894797,"BRIDGE END,BASLOW",2024-01-25T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
894797,"BRIDGE END,BASLOW",2024-01-25T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
894797,"BRIDGE END,BASLOW",2024-01-25T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
894797,"BRIDGE END,BASLOW",2024-01-25T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
894797,"BRIDGE END,BASLOW",2024-01-25T14:30:00.000+00:00,feeder,,L3 Active Power,kW,4.0
894797,"BRIDGE END,BASLOW",2024-01-25T14:30:00.000+00:00,feeder,,L2 Active Power,kW,4.38
894797,"BRIDGE END,BASLOW",2024-01-25T14:30:00.000+00:00,feeder,,L1 Active Power,kW,3.05
894797,"BRIDGE END,BASLOW",2024-01-25T14:30:00.000+00:00,feeder,,N Current (RMS),A,11.0
894797,"BRIDGE END,BASLOW",2024-01-25T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
894797,"BRIDGE END,BASLOW",2024-01-25T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
894797,"BRIDGE END,BASLOW",2024-01-25T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
894797,"BRIDGE END,BASLOW",2024-01-25T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
894797,"BRIDGE END,BASLOW",2024-01-25T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
894797,"BRIDGE END,BASLOW",2024-01-25T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
894797,"BRIDGE END,BASLOW",2024-01-25T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.78
894797,"BRIDGE END,BASLOW",2024-01-25T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.4
894797,"BRIDGE END,BASLOW",2024-01-25T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.22
894797,"BRIDGE END,BASLOW",2024-01-25T14:30:00.000+00:00,feeder,03,N Current (RMS),A,20.9
894797,"BRIDGE END,BASLOW",2024-01-25T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,28.9
894797,"BRIDGE END,BASLOW",2024-01-25T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,35.3
894797,"BRIDGE END,BASLOW",2024-01-25T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,18.4
894797,"BRIDGE END,BASLOW",2024-01-25T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.33
894797,"BRIDGE END,BASLOW",2024-01-25T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.18
894797,"BRIDGE END,BASLOW",2024-01-25T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.69
894797,"BRIDGE END,BASLOW",2024-01-25T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,20.32
894797,"BRIDGE END,BASLOW",2024-01-25T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,37.58
894797,"BRIDGE END,BASLOW",2024-01-25T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,26.52
894797,"BRIDGE END,BASLOW",2024-01-25T14:30:00.000+00:00,feeder,02,N Current (RMS),A,66.4
894797,"BRIDGE END,BASLOW",2024-01-25T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,82.8
894797,"BRIDGE END,BASLOW",2024-01-25T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,153.5
894797,"BRIDGE END,BASLOW",2024-01-25T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,108.1
894797,"BRIDGE END,BASLOW",2024-01-25T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.2
894797,"BRIDGE END,BASLOW",2024-01-25T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.1
894797,"BRIDGE END,BASLOW",2024-01-25T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
894797,"BRIDGE END,BASLOW",2024-01-25T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.12
894797,"BRIDGE END,BASLOW",2024-01-25T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,-0.19
894797,"BRIDGE END,BASLOW",2024-01-25T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,-0.35
894797,"BRIDGE END,BASLOW",2024-01-25T14:30:00.000+00:00,feeder,01,N Current (RMS),A,1.2
894797,"BRIDGE END,BASLOW",2024-01-25T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,1.1
894797,"BRIDGE END,BASLOW",2024-01-25T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,1.0
894797,"BRIDGE END,BASLOW",2024-01-25T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,2.2
894797,"BRIDGE END,BASLOW",2024-01-25T14:30:00.000+00:00,transformer,,Temperature,C,16.7
894797,"BRIDGE END,BASLOW",2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
894797,"BRIDGE END,BASLOW",2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
894797,"BRIDGE END,BASLOW",2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
894797,"BRIDGE END,BASLOW",2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
894797,"BRIDGE END,BASLOW",2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
894797,"BRIDGE END,BASLOW",2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
894797,"BRIDGE END,BASLOW",2024-01-25T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
894797,"BRIDGE END,BASLOW",2024-01-25T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
894797,"BRIDGE END,BASLOW",2024-01-25T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
894797,"BRIDGE END,BASLOW",2024-01-25T14:30:00.000+00:00,busbar,,L3 Active Power,kW,30.98
894797,"BRIDGE END,BASLOW",2024-01-25T14:30:00.000+00:00,busbar,,L2 Active Power,kW,50.16
894797,"BRIDGE END,BASLOW",2024-01-25T14:30:00.000+00:00,busbar,,L1 Active Power,kW,33.43
894797,"BRIDGE END,BASLOW",2024-01-25T14:30:00.000+00:00,busbar,,N Current (RMS),A,88.4
894797,"BRIDGE END,BASLOW",2024-01-25T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
894797,"BRIDGE END,BASLOW",2024-01-25T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.2
894797,"BRIDGE END,BASLOW",2024-01-25T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
894797,"BRIDGE END,BASLOW",2024-01-25T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
894797,"BRIDGE END,BASLOW",2024-01-25T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
894797,"BRIDGE END,BASLOW",2024-01-25T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
894797,"BRIDGE END,BASLOW",2024-01-25T14:20:00.000+00:00,feeder,,L3 Active Power,kW,2.54
894797,"BRIDGE END,BASLOW",2024-01-25T14:20:00.000+00:00,feeder,,L2 Active Power,kW,4.95
894797,"BRIDGE END,BASLOW",2024-01-25T14:20:00.000+00:00,feeder,,L1 Active Power,kW,2.89
894797,"BRIDGE END,BASLOW",2024-01-25T14:20:00.000+00:00,feeder,,N Current (RMS),A,15.1
894797,"BRIDGE END,BASLOW",2024-01-25T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
894797,"BRIDGE END,BASLOW",2024-01-25T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
894797,"BRIDGE END,BASLOW",2024-01-25T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
894797,"BRIDGE END,BASLOW",2024-01-25T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.49
894797,"BRIDGE END,BASLOW",2024-01-25T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
894797,"BRIDGE END,BASLOW",2024-01-25T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
894797,"BRIDGE END,BASLOW",2024-01-25T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.62
894797,"BRIDGE END,BASLOW",2024-01-25T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.07
894797,"BRIDGE END,BASLOW",2024-01-25T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.47
894797,"BRIDGE END,BASLOW",2024-01-25T14:20:00.000+00:00,feeder,03,N Current (RMS),A,18.2
894797,"BRIDGE END,BASLOW",2024-01-25T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,33.3
894797,"BRIDGE END,BASLOW",2024-01-25T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,29.8
894797,"BRIDGE END,BASLOW",2024-01-25T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,23.6
894797,"BRIDGE END,BASLOW",2024-01-25T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
894797,"BRIDGE END,BASLOW",2024-01-25T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.82
894797,"BRIDGE END,BASLOW",2024-01-25T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.09
894797,"BRIDGE END,BASLOW",2024-01-25T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,17.14
894797,"BRIDGE END,BASLOW",2024-01-25T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,40.59
894797,"BRIDGE END,BASLOW",2024-01-25T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,27.31
894797,"BRIDGE END,BASLOW",2024-01-25T14:20:00.000+00:00,feeder,02,N Current (RMS),A,80.9
894797,"BRIDGE END,BASLOW",2024-01-25T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,70.1
894797,"BRIDGE END,BASLOW",2024-01-25T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,165.0
894797,"BRIDGE END,BASLOW",2024-01-25T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,111.7
894797,"BRIDGE END,BASLOW",2024-01-25T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.2
894797,"BRIDGE END,BASLOW",2024-01-25T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.12
894797,"BRIDGE END,BASLOW",2024-01-25T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
894797,"BRIDGE END,BASLOW",2024-01-25T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.16
894797,"BRIDGE END,BASLOW",2024-01-25T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,-0.22
894797,"BRIDGE END,BASLOW",2024-01-25T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,-0.32
894797,"BRIDGE END,BASLOW",2024-01-25T14:20:00.000+00:00,feeder,01,N Current (RMS),A,1.3
894797,"BRIDGE END,BASLOW",2024-01-25T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,1.2
894797,"BRIDGE END,BASLOW",2024-01-25T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,1.1
894797,"BRIDGE END,BASLOW",2024-01-25T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,2.3
894797,"BRIDGE END,BASLOW",2024-01-25T14:20:00.000+00:00,transformer,,Temperature,C,16.6
894797,"BRIDGE END,BASLOW",2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
894797,"BRIDGE END,BASLOW",2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
894797,"BRIDGE END,BASLOW",2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
894797,"BRIDGE END,BASLOW",2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
894797,"BRIDGE END,BASLOW",2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
894797,"BRIDGE END,BASLOW",2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
894797,"BRIDGE END,BASLOW",2024-01-25T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
894797,"BRIDGE END,BASLOW",2024-01-25T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
894797,"BRIDGE END,BASLOW",2024-01-25T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
894797,"BRIDGE END,BASLOW",2024-01-25T14:20:00.000+00:00,busbar,,L3 Active Power,kW,27.14
894797,"BRIDGE END,BASLOW",2024-01-25T14:20:00.000+00:00,busbar,,L2 Active Power,kW,52.39
894797,"BRIDGE END,BASLOW",2024-01-25T14:20:00.000+00:00,busbar,,L1 Active Power,kW,35.35
894797,"BRIDGE END,BASLOW",2024-01-25T14:20:00.000+00:00,busbar,,N Current (RMS),A,96.7
894797,"BRIDGE END,BASLOW",2024-01-25T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
894797,"BRIDGE END,BASLOW",2024-01-25T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,213.3
894797,"BRIDGE END,BASLOW",2024-01-25T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
894797,"BRIDGE END,BASLOW",2024-01-25T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
894797,"BRIDGE END,BASLOW",2024-01-25T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
894797,"BRIDGE END,BASLOW",2024-01-25T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
894797,"BRIDGE END,BASLOW",2024-01-25T14:10:00.000+00:00,feeder,,L3 Active Power,kW,1.85
894797,"BRIDGE END,BASLOW",2024-01-25T14:10:00.000+00:00,feeder,,L2 Active Power,kW,1.89
894797,"BRIDGE END,BASLOW",2024-01-25T14:10:00.000+00:00,feeder,,L1 Active Power,kW,2.8
894797,"BRIDGE END,BASLOW",2024-01-25T14:10:00.000+00:00,feeder,,N Current (RMS),A,8.1
894797,"BRIDGE END,BASLOW",2024-01-25T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.3
894797,"BRIDGE END,BASLOW",2024-01-25T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
894797,"BRIDGE END,BASLOW",2024-01-25T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
894797,"BRIDGE END,BASLOW",2024-01-25T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
894797,"BRIDGE END,BASLOW",2024-01-25T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.45
894797,"BRIDGE END,BASLOW",2024-01-25T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
894797,"BRIDGE END,BASLOW",2024-01-25T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.7
894797,"BRIDGE END,BASLOW",2024-01-25T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.14
894797,"BRIDGE END,BASLOW",2024-01-25T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.19
894797,"BRIDGE END,BASLOW",2024-01-25T14:10:00.000+00:00,feeder,03,N Current (RMS),A,25.0
894797,"BRIDGE END,BASLOW",2024-01-25T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,45.1
894797,"BRIDGE END,BASLOW",2024-01-25T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,38.1
894797,"BRIDGE END,BASLOW",2024-01-25T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,22.4
894797,"BRIDGE END,BASLOW",2024-01-25T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
894797,"BRIDGE END,BASLOW",2024-01-25T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.22
894797,"BRIDGE END,BASLOW",2024-01-25T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.49
894797,"BRIDGE END,BASLOW",2024-01-25T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,17.13
894797,"BRIDGE END,BASLOW",2024-01-25T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,46.28
894797,"BRIDGE END,BASLOW",2024-01-25T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,25.35
894797,"BRIDGE END,BASLOW",2024-01-25T14:10:00.000+00:00,feeder,02,N Current (RMS),A,104.2
894797,"BRIDGE END,BASLOW",2024-01-25T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,70.2
894797,"BRIDGE END,BASLOW",2024-01-25T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,189.9
894797,"BRIDGE END,BASLOW",2024-01-25T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,104.1
894797,"BRIDGE END,BASLOW",2024-01-25T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.26
894797,"BRIDGE END,BASLOW",2024-01-25T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.12
894797,"BRIDGE END,BASLOW",2024-01-25T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
894797,"BRIDGE END,BASLOW",2024-01-25T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.18
894797,"BRIDGE END,BASLOW",2024-01-25T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,-0.29
894797,"BRIDGE END,BASLOW",2024-01-25T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,-0.38
894797,"BRIDGE END,BASLOW",2024-01-25T14:10:00.000+00:00,feeder,01,N Current (RMS),A,1.6
894797,"BRIDGE END,BASLOW",2024-01-25T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,1.4
