Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894797,"BRIDGE END,BASLOW",2024-01-25T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,1.4
894797,"BRIDGE END,BASLOW",2024-01-25T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,2.8
894797,"BRIDGE END,BASLOW",2024-01-25T14:10:00.000+00:00,transformer,,Temperature,C,16.5
894797,"BRIDGE END,BASLOW",2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
894797,"BRIDGE END,BASLOW",2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
894797,"BRIDGE END,BASLOW",2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
894797,"BRIDGE END,BASLOW",2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
894797,"BRIDGE END,BASLOW",2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
894797,"BRIDGE END,BASLOW",2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
894797,"BRIDGE END,BASLOW",2024-01-25T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
894797,"BRIDGE END,BASLOW",2024-01-25T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
894797,"BRIDGE END,BASLOW",2024-01-25T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
894797,"BRIDGE END,BASLOW",2024-01-25T14:10:00.000+00:00,busbar,,L3 Active Power,kW,29.5
894797,"BRIDGE END,BASLOW",2024-01-25T14:10:00.000+00:00,busbar,,L2 Active Power,kW,57.02
894797,"BRIDGE END,BASLOW",2024-01-25T14:10:00.000+00:00,busbar,,L1 Active Power,kW,32.96
894797,"BRIDGE END,BASLOW",2024-01-25T14:10:00.000+00:00,busbar,,N Current (RMS),A,110.6
894797,"BRIDGE END,BASLOW",2024-01-25T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
894797,"BRIDGE END,BASLOW",2024-01-25T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,233.2
894797,"BRIDGE END,BASLOW",2024-01-25T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
894797,"BRIDGE END,BASLOW",2024-01-25T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
894797,"BRIDGE END,BASLOW",2024-01-25T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
894797,"BRIDGE END,BASLOW",2024-01-25T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
894797,"BRIDGE END,BASLOW",2024-01-25T14:00:00.000+00:00,feeder,,L3 Active Power,kW,1.98
894797,"BRIDGE END,BASLOW",2024-01-25T14:00:00.000+00:00,feeder,,L2 Active Power,kW,1.86
894797,"BRIDGE END,BASLOW",2024-01-25T14:00:00.000+00:00,feeder,,L1 Active Power,kW,1.0
894797,"BRIDGE END,BASLOW",2024-01-25T14:00:00.000+00:00,feeder,,N Current (RMS),A,8.9
894797,"BRIDGE END,BASLOW",2024-01-25T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
894797,"BRIDGE END,BASLOW",2024-01-25T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
894797,"BRIDGE END,BASLOW",2024-01-25T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
894797,"BRIDGE END,BASLOW",2024-01-25T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
894797,"BRIDGE END,BASLOW",2024-01-25T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
894797,"BRIDGE END,BASLOW",2024-01-25T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
894797,"BRIDGE END,BASLOW",2024-01-25T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.93
894797,"BRIDGE END,BASLOW",2024-01-25T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.12
894797,"BRIDGE END,BASLOW",2024-01-25T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.25
894797,"BRIDGE END,BASLOW",2024-01-25T14:00:00.000+00:00,feeder,03,N Current (RMS),A,27.4
894797,"BRIDGE END,BASLOW",2024-01-25T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,49.8
894797,"BRIDGE END,BASLOW",2024-01-25T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,34.4
894797,"BRIDGE END,BASLOW",2024-01-25T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,26.8
894797,"BRIDGE END,BASLOW",2024-01-25T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.21
894797,"BRIDGE END,BASLOW",2024-01-25T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.17
894797,"BRIDGE END,BASLOW",2024-01-25T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.46
894797,"BRIDGE END,BASLOW",2024-01-25T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.21
894797,"BRIDGE END,BASLOW",2024-01-25T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,36.32
894797,"BRIDGE END,BASLOW",2024-01-25T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,22.23
894797,"BRIDGE END,BASLOW",2024-01-25T14:00:00.000+00:00,feeder,02,N Current (RMS),A,73.1
894797,"BRIDGE END,BASLOW",2024-01-25T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,66.8
894797,"BRIDGE END,BASLOW",2024-01-25T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,148.1
894797,"BRIDGE END,BASLOW",2024-01-25T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,91.5
894797,"BRIDGE END,BASLOW",2024-01-25T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.2
894797,"BRIDGE END,BASLOW",2024-01-25T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.09
894797,"BRIDGE END,BASLOW",2024-01-25T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
894797,"BRIDGE END,BASLOW",2024-01-25T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.11
894797,"BRIDGE END,BASLOW",2024-01-25T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,-0.21
894797,"BRIDGE END,BASLOW",2024-01-25T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,-0.34
894797,"BRIDGE END,BASLOW",2024-01-25T14:00:00.000+00:00,feeder,01,N Current (RMS),A,1.5
894797,"BRIDGE END,BASLOW",2024-01-25T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,1.8
894797,"BRIDGE END,BASLOW",2024-01-25T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,2.5
894797,"BRIDGE END,BASLOW",2024-01-25T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,3.5
894797,"BRIDGE END,BASLOW",2024-01-25T14:00:00.000+00:00,transformer,,Temperature,C,16.5
894797,"BRIDGE END,BASLOW",2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
894797,"BRIDGE END,BASLOW",2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
894797,"BRIDGE END,BASLOW",2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
894797,"BRIDGE END,BASLOW",2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
894797,"BRIDGE END,BASLOW",2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
894797,"BRIDGE END,BASLOW",2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
894797,"BRIDGE END,BASLOW",2024-01-25T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
894797,"BRIDGE END,BASLOW",2024-01-25T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
894797,"BRIDGE END,BASLOW",2024-01-25T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
894797,"BRIDGE END,BASLOW",2024-01-25T14:00:00.000+00:00,busbar,,L3 Active Power,kW,30.01
894797,"BRIDGE END,BASLOW",2024-01-25T14:00:00.000+00:00,busbar,,L2 Active Power,kW,46.09
894797,"BRIDGE END,BASLOW",2024-01-25T14:00:00.000+00:00,busbar,,L1 Active Power,kW,29.15
894797,"BRIDGE END,BASLOW",2024-01-25T14:00:00.000+00:00,busbar,,N Current (RMS),A,82.2
894797,"BRIDGE END,BASLOW",2024-01-25T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
894797,"BRIDGE END,BASLOW",2024-01-25T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.8
894797,"BRIDGE END,BASLOW",2024-01-25T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
894797,"BRIDGE END,BASLOW",2024-01-25T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
894797,"BRIDGE END,BASLOW",2024-01-25T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
894797,"BRIDGE END,BASLOW",2024-01-25T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
894797,"BRIDGE END,BASLOW",2024-01-25T13:50:00.000+00:00,feeder,,L3 Active Power,kW,2.53
894797,"BRIDGE END,BASLOW",2024-01-25T13:50:00.000+00:00,feeder,,L2 Active Power,kW,2.4
894797,"BRIDGE END,BASLOW",2024-01-25T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.96
894797,"BRIDGE END,BASLOW",2024-01-25T13:50:00.000+00:00,feeder,,N Current (RMS),A,12.3
894797,"BRIDGE END,BASLOW",2024-01-25T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
894797,"BRIDGE END,BASLOW",2024-01-25T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
894797,"BRIDGE END,BASLOW",2024-01-25T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
894797,"BRIDGE END,BASLOW",2024-01-25T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
894797,"BRIDGE END,BASLOW",2024-01-25T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
894797,"BRIDGE END,BASLOW",2024-01-25T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
894797,"BRIDGE END,BASLOW",2024-01-25T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.63
894797,"BRIDGE END,BASLOW",2024-01-25T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.63
894797,"BRIDGE END,BASLOW",2024-01-25T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.1
894797,"BRIDGE END,BASLOW",2024-01-25T13:50:00.000+00:00,feeder,03,N Current (RMS),A,29.0
894797,"BRIDGE END,BASLOW",2024-01-25T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,40.6
894797,"BRIDGE END,BASLOW",2024-01-25T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,47.7
894797,"BRIDGE END,BASLOW",2024-01-25T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,17.7
894797,"BRIDGE END,BASLOW",2024-01-25T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.73
894797,"BRIDGE END,BASLOW",2024-01-25T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.23
894797,"BRIDGE END,BASLOW",2024-01-25T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.47
894797,"BRIDGE END,BASLOW",2024-01-25T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.55
894797,"BRIDGE END,BASLOW",2024-01-25T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,35.25
894797,"BRIDGE END,BASLOW",2024-01-25T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,24.89
894797,"BRIDGE END,BASLOW",2024-01-25T13:50:00.000+00:00,feeder,02,N Current (RMS),A,75.6
894797,"BRIDGE END,BASLOW",2024-01-25T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,60.2
894797,"BRIDGE END,BASLOW",2024-01-25T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,144.1
894797,"BRIDGE END,BASLOW",2024-01-25T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,102.5
894797,"BRIDGE END,BASLOW",2024-01-25T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.2
894797,"BRIDGE END,BASLOW",2024-01-25T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.12
894797,"BRIDGE END,BASLOW",2024-01-25T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
894797,"BRIDGE END,BASLOW",2024-01-25T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.14
894797,"BRIDGE END,BASLOW",2024-01-25T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,-0.19
894797,"BRIDGE END,BASLOW",2024-01-25T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,-0.31
894797,"BRIDGE END,BASLOW",2024-01-25T13:50:00.000+00:00,feeder,01,N Current (RMS),A,1.2
894797,"BRIDGE END,BASLOW",2024-01-25T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,1.1
894797,"BRIDGE END,BASLOW",2024-01-25T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,1.0
894797,"BRIDGE END,BASLOW",2024-01-25T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,2.2
894797,"BRIDGE END,BASLOW",2024-01-25T13:50:00.000+00:00,transformer,,Temperature,C,16.3
894797,"BRIDGE END,BASLOW",2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
894797,"BRIDGE END,BASLOW",2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
894797,"BRIDGE END,BASLOW",2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
894797,"BRIDGE END,BASLOW",2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
894797,"BRIDGE END,BASLOW",2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
894797,"BRIDGE END,BASLOW",2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
894797,"BRIDGE END,BASLOW",2024-01-25T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
894797,"BRIDGE END,BASLOW",2024-01-25T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
894797,"BRIDGE END,BASLOW",2024-01-25T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
894797,"BRIDGE END,BASLOW",2024-01-25T13:50:00.000+00:00,busbar,,L3 Active Power,kW,26.57
894797,"BRIDGE END,BASLOW",2024-01-25T13:50:00.000+00:00,busbar,,L2 Active Power,kW,49.09
894797,"BRIDGE END,BASLOW",2024-01-25T13:50:00.000+00:00,busbar,,L1 Active Power,kW,29.64
894797,"BRIDGE END,BASLOW",2024-01-25T13:50:00.000+00:00,busbar,,N Current (RMS),A,99.2
894797,"BRIDGE END,BASLOW",2024-01-25T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
894797,"BRIDGE END,BASLOW",2024-01-25T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.6
894797,"BRIDGE END,BASLOW",2024-01-25T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
894797,"BRIDGE END,BASLOW",2024-01-25T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
894797,"BRIDGE END,BASLOW",2024-01-25T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
894797,"BRIDGE END,BASLOW",2024-01-25T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
894797,"BRIDGE END,BASLOW",2024-01-25T13:40:00.000+00:00,feeder,,L3 Active Power,kW,3.73
894797,"BRIDGE END,BASLOW",2024-01-25T13:40:00.000+00:00,feeder,,L2 Active Power,kW,1.84
894797,"BRIDGE END,BASLOW",2024-01-25T13:40:00.000+00:00,feeder,,L1 Active Power,kW,1.04
894797,"BRIDGE END,BASLOW",2024-01-25T13:40:00.000+00:00,feeder,,N Current (RMS),A,14.5
894797,"BRIDGE END,BASLOW",2024-01-25T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
894797,"BRIDGE END,BASLOW",2024-01-25T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
894797,"BRIDGE END,BASLOW",2024-01-25T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
894797,"BRIDGE END,BASLOW",2024-01-25T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
894797,"BRIDGE END,BASLOW",2024-01-25T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
894797,"BRIDGE END,BASLOW",2024-01-25T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
894797,"BRIDGE END,BASLOW",2024-01-25T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.56
894797,"BRIDGE END,BASLOW",2024-01-25T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.37
894797,"BRIDGE END,BASLOW",2024-01-25T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.75
894797,"BRIDGE END,BASLOW",2024-01-25T13:40:00.000+00:00,feeder,03,N Current (RMS),A,27.3
894797,"BRIDGE END,BASLOW",2024-01-25T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,44.2
894797,"BRIDGE END,BASLOW",2024-01-25T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,31.1
894797,"BRIDGE END,BASLOW",2024-01-25T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,16.7
894797,"BRIDGE END,BASLOW",2024-01-25T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.47
894797,"BRIDGE END,BASLOW",2024-01-25T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.28
894797,"BRIDGE END,BASLOW",2024-01-25T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.16
894797,"BRIDGE END,BASLOW",2024-01-25T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.25
894797,"BRIDGE END,BASLOW",2024-01-25T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,41.77
894797,"BRIDGE END,BASLOW",2024-01-25T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,25.52
894797,"BRIDGE END,BASLOW",2024-01-25T13:40:00.000+00:00,feeder,02,N Current (RMS),A,90.7
894797,"BRIDGE END,BASLOW",2024-01-25T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,66.9
894797,"BRIDGE END,BASLOW",2024-01-25T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,170.3
894797,"BRIDGE END,BASLOW",2024-01-25T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,105.1
894797,"BRIDGE END,BASLOW",2024-01-25T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.24
894797,"BRIDGE END,BASLOW",2024-01-25T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.11
894797,"BRIDGE END,BASLOW",2024-01-25T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
894797,"BRIDGE END,BASLOW",2024-01-25T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.15
894797,"BRIDGE END,BASLOW",2024-01-25T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,-0.25
894797,"BRIDGE END,BASLOW",2024-01-25T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,-0.38
894797,"BRIDGE END,BASLOW",2024-01-25T13:40:00.000+00:00,feeder,01,N Current (RMS),A,1.4
894797,"BRIDGE END,BASLOW",2024-01-25T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,1.3
894797,"BRIDGE END,BASLOW",2024-01-25T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,1.2
894797,"BRIDGE END,BASLOW",2024-01-25T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,2.5
894797,"BRIDGE END,BASLOW",2024-01-25T13:40:00.000+00:00,transformer,,Temperature,C,16.3
894797,"BRIDGE END,BASLOW",2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
894797,"BRIDGE END,BASLOW",2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
894797,"BRIDGE END,BASLOW",2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
894797,"BRIDGE END,BASLOW",2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
894797,"BRIDGE END,BASLOW",2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
894797,"BRIDGE END,BASLOW",2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
894797,"BRIDGE END,BASLOW",2024-01-25T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
894797,"BRIDGE END,BASLOW",2024-01-25T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
894797,"BRIDGE END,BASLOW",2024-01-25T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
894797,"BRIDGE END,BASLOW",2024-01-25T13:40:00.000+00:00,busbar,,L3 Active Power,kW,30.4
894797,"BRIDGE END,BASLOW",2024-01-25T13:40:00.000+00:00,busbar,,L2 Active Power,kW,50.73
894797,"BRIDGE END,BASLOW",2024-01-25T13:40:00.000+00:00,busbar,,L1 Active Power,kW,29.93
894797,"BRIDGE END,BASLOW",2024-01-25T13:40:00.000+00:00,busbar,,N Current (RMS),A,100.4
894797,"BRIDGE END,BASLOW",2024-01-25T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
894797,"BRIDGE END,BASLOW",2024-01-25T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.2
894797,"BRIDGE END,BASLOW",2024-01-25T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
894797,"BRIDGE END,BASLOW",2024-01-25T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
894797,"BRIDGE END,BASLOW",2024-01-25T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
894797,"BRIDGE END,BASLOW",2024-01-25T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
894797,"BRIDGE END,BASLOW",2024-01-25T13:30:00.000+00:00,feeder,,L3 Active Power,kW,4.03
894797,"BRIDGE END,BASLOW",2024-01-25T13:30:00.000+00:00,feeder,,L2 Active Power,kW,2.05
894797,"BRIDGE END,BASLOW",2024-01-25T13:30:00.000+00:00,feeder,,L1 Active Power,kW,1.17
894797,"BRIDGE END,BASLOW",2024-01-25T13:30:00.000+00:00,feeder,,N Current (RMS),A,12.7
894797,"BRIDGE END,BASLOW",2024-01-25T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
894797,"BRIDGE END,BASLOW",2024-01-25T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
894797,"BRIDGE END,BASLOW",2024-01-25T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
894797,"BRIDGE END,BASLOW",2024-01-25T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.22
894797,"BRIDGE END,BASLOW",2024-01-25T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
894797,"BRIDGE END,BASLOW",2024-01-25T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.46
894797,"BRIDGE END,BASLOW",2024-01-25T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.63
894797,"BRIDGE END,BASLOW",2024-01-25T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.96
894797,"BRIDGE END,BASLOW",2024-01-25T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.79
894797,"BRIDGE END,BASLOW",2024-01-25T13:30:00.000+00:00,feeder,03,N Current (RMS),A,34.1
894797,"BRIDGE END,BASLOW",2024-01-25T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,52.4
894797,"BRIDGE END,BASLOW",2024-01-25T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,24.8
894797,"BRIDGE END,BASLOW",2024-01-25T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.8
894797,"BRIDGE END,BASLOW",2024-01-25T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.35
894797,"BRIDGE END,BASLOW",2024-01-25T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.66
894797,"BRIDGE END,BASLOW",2024-01-25T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.88
894797,"BRIDGE END,BASLOW",2024-01-25T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,18.96
894797,"BRIDGE END,BASLOW",2024-01-25T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,39.8
894797,"BRIDGE END,BASLOW",2024-01-25T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,26.94
894797,"BRIDGE END,BASLOW",2024-01-25T13:30:00.000+00:00,feeder,02,N Current (RMS),A,77.5
894797,"BRIDGE END,BASLOW",2024-01-25T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,78.1
894797,"BRIDGE END,BASLOW",2024-01-25T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,161.7
894797,"BRIDGE END,BASLOW",2024-01-25T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,110.0
894797,"BRIDGE END,BASLOW",2024-01-25T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.22
894797,"BRIDGE END,BASLOW",2024-01-25T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.11
894797,"BRIDGE END,BASLOW",2024-01-25T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
894797,"BRIDGE END,BASLOW",2024-01-25T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.11
894797,"BRIDGE END,BASLOW",2024-01-25T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,-0.22
894797,"BRIDGE END,BASLOW",2024-01-25T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,-0.38
894797,"BRIDGE END,BASLOW",2024-01-25T13:30:00.000+00:00,feeder,01,N Current (RMS),A,1.2
894797,"BRIDGE END,BASLOW",2024-01-25T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,1.1
894797,"BRIDGE END,BASLOW",2024-01-25T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,1.1
894797,"BRIDGE END,BASLOW",2024-01-25T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,2.3
894797,"BRIDGE END,BASLOW",2024-01-25T13:30:00.000+00:00,transformer,,Temperature,C,16.2
894797,"BRIDGE END,BASLOW",2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
894797,"BRIDGE END,BASLOW",2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
894797,"BRIDGE END,BASLOW",2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
894797,"BRIDGE END,BASLOW",2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
894797,"BRIDGE END,BASLOW",2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
894797,"BRIDGE END,BASLOW",2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
894797,"BRIDGE END,BASLOW",2024-01-25T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
894797,"BRIDGE END,BASLOW",2024-01-25T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
894797,"BRIDGE END,BASLOW",2024-01-25T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
894797,"BRIDGE END,BASLOW",2024-01-25T13:30:00.000+00:00,busbar,,L3 Active Power,kW,35.5
894797,"BRIDGE END,BASLOW",2024-01-25T13:30:00.000+00:00,busbar,,L2 Active Power,kW,47.58
894797,"BRIDGE END,BASLOW",2024-01-25T13:30:00.000+00:00,busbar,,L1 Active Power,kW,31.51
894797,"BRIDGE END,BASLOW",2024-01-25T13:30:00.000+00:00,busbar,,N Current (RMS),A,82.5
894797,"BRIDGE END,BASLOW",2024-01-25T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
894797,"BRIDGE END,BASLOW",2024-01-25T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.6
894797,"BRIDGE END,BASLOW",2024-01-25T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
894797,"BRIDGE END,BASLOW",2024-01-25T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
894797,"BRIDGE END,BASLOW",2024-01-25T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
894797,"BRIDGE END,BASLOW",2024-01-25T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
894797,"BRIDGE END,BASLOW",2024-01-25T13:20:00.000+00:00,feeder,,L3 Active Power,kW,4.16
894797,"BRIDGE END,BASLOW",2024-01-25T13:20:00.000+00:00,feeder,,L2 Active Power,kW,2.38
894797,"BRIDGE END,BASLOW",2024-01-25T13:20:00.000+00:00,feeder,,L1 Active Power,kW,1.13
894797,"BRIDGE END,BASLOW",2024-01-25T13:20:00.000+00:00,feeder,,N Current (RMS),A,13.1
894797,"BRIDGE END,BASLOW",2024-01-25T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
894797,"BRIDGE END,BASLOW",2024-01-25T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
894797,"BRIDGE END,BASLOW",2024-01-25T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.0
894797,"BRIDGE END,BASLOW",2024-01-25T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
894797,"BRIDGE END,BASLOW",2024-01-25T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
894797,"BRIDGE END,BASLOW",2024-01-25T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.22
894797,"BRIDGE END,BASLOW",2024-01-25T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.44
894797,"BRIDGE END,BASLOW",2024-01-25T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.97
894797,"BRIDGE END,BASLOW",2024-01-25T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.91
894797,"BRIDGE END,BASLOW",2024-01-25T13:20:00.000+00:00,feeder,03,N Current (RMS),A,20.2
894797,"BRIDGE END,BASLOW",2024-01-25T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,43.7
894797,"BRIDGE END,BASLOW",2024-01-25T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,29.8
894797,"BRIDGE END,BASLOW",2024-01-25T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,32.9
894797,"BRIDGE END,BASLOW",2024-01-25T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.06
894797,"BRIDGE END,BASLOW",2024-01-25T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.36
894797,"BRIDGE END,BASLOW",2024-01-25T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.03
894797,"BRIDGE END,BASLOW",2024-01-25T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,20.16
894797,"BRIDGE END,BASLOW",2024-01-25T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,38.04
894797,"BRIDGE END,BASLOW",2024-01-25T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,28.07
894797,"BRIDGE END,BASLOW",2024-01-25T13:20:00.000+00:00,feeder,02,N Current (RMS),A,65.5
894797,"BRIDGE END,BASLOW",2024-01-25T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,82.9
894797,"BRIDGE END,BASLOW",2024-01-25T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,155.3
894797,"BRIDGE END,BASLOW",2024-01-25T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,114.7
894797,"BRIDGE END,BASLOW",2024-01-25T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.19
894797,"BRIDGE END,BASLOW",2024-01-25T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.1
894797,"BRIDGE END,BASLOW",2024-01-25T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
894797,"BRIDGE END,BASLOW",2024-01-25T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.11
894797,"BRIDGE END,BASLOW",2024-01-25T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,-0.2
894797,"BRIDGE END,BASLOW",2024-01-25T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,-0.34
894797,"BRIDGE END,BASLOW",2024-01-25T13:20:00.000+00:00,feeder,01,N Current (RMS),A,1.1
894797,"BRIDGE END,BASLOW",2024-01-25T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,1.0
894797,"BRIDGE END,BASLOW",2024-01-25T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,1.0
894797,"BRIDGE END,BASLOW",2024-01-25T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,2.1
894797,"BRIDGE END,BASLOW",2024-01-25T13:20:00.000+00:00,transformer,,Temperature,C,16.1
894797,"BRIDGE END,BASLOW",2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
894797,"BRIDGE END,BASLOW",2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
894797,"BRIDGE END,BASLOW",2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
894797,"BRIDGE END,BASLOW",2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
894797,"BRIDGE END,BASLOW",2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
894797,"BRIDGE END,BASLOW",2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
894797,"BRIDGE END,BASLOW",2024-01-25T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
894797,"BRIDGE END,BASLOW",2024-01-25T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
894797,"BRIDGE END,BASLOW",2024-01-25T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
894797,"BRIDGE END,BASLOW",2024-01-25T13:20:00.000+00:00,busbar,,L3 Active Power,kW,34.65
894797,"BRIDGE END,BASLOW",2024-01-25T13:20:00.000+00:00,busbar,,L2 Active Power,kW,47.2
894797,"BRIDGE END,BASLOW",2024-01-25T13:20:00.000+00:00,busbar,,L1 Active Power,kW,36.76
894797,"BRIDGE END,BASLOW",2024-01-25T13:20:00.000+00:00,busbar,,N Current (RMS),A,67.1
894797,"BRIDGE END,BASLOW",2024-01-25T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
894797,"BRIDGE END,BASLOW",2024-01-25T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.9
894797,"BRIDGE END,BASLOW",2024-01-25T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
894797,"BRIDGE END,BASLOW",2024-01-25T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
894797,"BRIDGE END,BASLOW",2024-01-25T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
894797,"BRIDGE END,BASLOW",2024-01-25T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
894797,"BRIDGE END,BASLOW",2024-01-25T13:10:00.000+00:00,feeder,,L3 Active Power,kW,3.92
894797,"BRIDGE END,BASLOW",2024-01-25T13:10:00.000+00:00,feeder,,L2 Active Power,kW,2.26
894797,"BRIDGE END,BASLOW",2024-01-25T13:10:00.000+00:00,feeder,,L1 Active Power,kW,1.08
894797,"BRIDGE END,BASLOW",2024-01-25T13:10:00.000+00:00,feeder,,N Current (RMS),A,11.6
894797,"BRIDGE END,BASLOW",2024-01-25T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
894797,"BRIDGE END,BASLOW",2024-01-25T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
894797,"BRIDGE END,BASLOW",2024-01-25T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
894797,"BRIDGE END,BASLOW",2024-01-25T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
894797,"BRIDGE END,BASLOW",2024-01-25T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.55
894797,"BRIDGE END,BASLOW",2024-01-25T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
894797,"BRIDGE END,BASLOW",2024-01-25T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.62
894797,"BRIDGE END,BASLOW",2024-01-25T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.06
894797,"BRIDGE END,BASLOW",2024-01-25T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.01
894797,"BRIDGE END,BASLOW",2024-01-25T13:10:00.000+00:00,feeder,03,N Current (RMS),A,16.4
894797,"BRIDGE END,BASLOW",2024-01-25T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,36.2
894797,"BRIDGE END,BASLOW",2024-01-25T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,37.6
894797,"BRIDGE END,BASLOW",2024-01-25T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,37.3
894797,"BRIDGE END,BASLOW",2024-01-25T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.72
894797,"BRIDGE END,BASLOW",2024-01-25T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
894797,"BRIDGE END,BASLOW",2024-01-25T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.19
894797,"BRIDGE END,BASLOW",2024-01-25T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,19.04
894797,"BRIDGE END,BASLOW",2024-01-25T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,43.21
894797,"BRIDGE END,BASLOW",2024-01-25T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,28.96
894797,"BRIDGE END,BASLOW",2024-01-25T13:10:00.000+00:00,feeder,02,N Current (RMS),A,85.8
894797,"BRIDGE END,BASLOW",2024-01-25T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,78.0
894797,"BRIDGE END,BASLOW",2024-01-25T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,175.4
894797,"BRIDGE END,BASLOW",2024-01-25T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,118.5
894797,"BRIDGE END,BASLOW",2024-01-25T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.23
894797,"BRIDGE END,BASLOW",2024-01-25T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.11
894797,"BRIDGE END,BASLOW",2024-01-25T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
894797,"BRIDGE END,BASLOW",2024-01-25T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.16
894797,"BRIDGE END,BASLOW",2024-01-25T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,-0.25
894797,"BRIDGE END,BASLOW",2024-01-25T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,-0.38
894797,"BRIDGE END,BASLOW",2024-01-25T13:10:00.000+00:00,feeder,01,N Current (RMS),A,1.4
894797,"BRIDGE END,BASLOW",2024-01-25T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,1.3
894797,"BRIDGE END,BASLOW",2024-01-25T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,1.2
894797,"BRIDGE END,BASLOW",2024-01-25T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,2.5
894797,"BRIDGE END,BASLOW",2024-01-25T13:10:00.000+00:00,transformer,,Temperature,C,16.0
894797,"BRIDGE END,BASLOW",2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
894797,"BRIDGE END,BASLOW",2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
894797,"BRIDGE END,BASLOW",2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
894797,"BRIDGE END,BASLOW",2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
894797,"BRIDGE END,BASLOW",2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
894797,"BRIDGE END,BASLOW",2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
894797,"BRIDGE END,BASLOW",2024-01-25T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
894797,"BRIDGE END,BASLOW",2024-01-25T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
894797,"BRIDGE END,BASLOW",2024-01-25T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
894797,"BRIDGE END,BASLOW",2024-01-25T13:10:00.000+00:00,busbar,,L3 Active Power,kW,31.41
894797,"BRIDGE END,BASLOW",2024-01-25T13:10:00.000+00:00,busbar,,L2 Active Power,kW,54.28
894797,"BRIDGE END,BASLOW",2024-01-25T13:10:00.000+00:00,busbar,,L1 Active Power,kW,38.67
894797,"BRIDGE END,BASLOW",2024-01-25T13:10:00.000+00:00,busbar,,N Current (RMS),A,94.0
894797,"BRIDGE END,BASLOW",2024-01-25T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
894797,"BRIDGE END,BASLOW",2024-01-25T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,220.8
894797,"BRIDGE END,BASLOW",2024-01-25T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
894797,"BRIDGE END,BASLOW",2024-01-25T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
894797,"BRIDGE END,BASLOW",2024-01-25T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
894797,"BRIDGE END,BASLOW",2024-01-25T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
894797,"BRIDGE END,BASLOW",2024-01-25T13:00:00.000+00:00,feeder,,L3 Active Power,kW,4.34
894797,"BRIDGE END,BASLOW",2024-01-25T13:00:00.000+00:00,feeder,,L2 Active Power,kW,5.44
894797,"BRIDGE END,BASLOW",2024-01-25T13:00:00.000+00:00,feeder,,L1 Active Power,kW,1.56
894797,"BRIDGE END,BASLOW",2024-01-25T13:00:00.000+00:00,feeder,,N Current (RMS),A,17.6
894797,"BRIDGE END,BASLOW",2024-01-25T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
894797,"BRIDGE END,BASLOW",2024-01-25T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.9
894797,"BRIDGE END,BASLOW",2024-01-25T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.1
894797,"BRIDGE END,BASLOW",2024-01-25T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
894797,"BRIDGE END,BASLOW",2024-01-25T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
894797,"BRIDGE END,BASLOW",2024-01-25T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
894797,"BRIDGE END,BASLOW",2024-01-25T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.94
894797,"BRIDGE END,BASLOW",2024-01-25T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.9
894797,"BRIDGE END,BASLOW",2024-01-25T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.79
894797,"BRIDGE END,BASLOW",2024-01-25T13:00:00.000+00:00,feeder,03,N Current (RMS),A,18.0
894797,"BRIDGE END,BASLOW",2024-01-25T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,29.9
894797,"BRIDGE END,BASLOW",2024-01-25T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,33.6
894797,"BRIDGE END,BASLOW",2024-01-25T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,28.7
894797,"BRIDGE END,BASLOW",2024-01-25T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.04
894797,"BRIDGE END,BASLOW",2024-01-25T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
894797,"BRIDGE END,BASLOW",2024-01-25T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.5
894797,"BRIDGE END,BASLOW",2024-01-25T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,21.17
894797,"BRIDGE END,BASLOW",2024-01-25T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,45.41
894797,"BRIDGE END,BASLOW",2024-01-25T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,31.66
894797,"BRIDGE END,BASLOW",2024-01-25T13:00:00.000+00:00,feeder,02,N Current (RMS),A,83.3
894797,"BRIDGE END,BASLOW",2024-01-25T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,86.7
894797,"BRIDGE END,BASLOW",2024-01-25T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,184.6
894797,"BRIDGE END,BASLOW",2024-01-25T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,129.3
894797,"BRIDGE END,BASLOW",2024-01-25T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.23
894797,"BRIDGE END,BASLOW",2024-01-25T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.12
894797,"BRIDGE END,BASLOW",2024-01-25T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
894797,"BRIDGE END,BASLOW",2024-01-25T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.16
894797,"BRIDGE END,BASLOW",2024-01-25T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,-0.24
894797,"BRIDGE END,BASLOW",2024-01-25T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,-0.4
894797,"BRIDGE END,BASLOW",2024-01-25T13:00:00.000+00:00,feeder,01,N Current (RMS),A,1.4
894797,"BRIDGE END,BASLOW",2024-01-25T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,1.3
894797,"BRIDGE END,BASLOW",2024-01-25T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,1.2
894797,"BRIDGE END,BASLOW",2024-01-25T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,2.6
894797,"BRIDGE END,BASLOW",2024-01-25T13:00:00.000+00:00,transformer,,Temperature,C,16.0
894797,"BRIDGE END,BASLOW",2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
894797,"BRIDGE END,BASLOW",2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
894797,"BRIDGE END,BASLOW",2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
894797,"BRIDGE END,BASLOW",2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
894797,"BRIDGE END,BASLOW",2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
894797,"BRIDGE END,BASLOW",2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
894797,"BRIDGE END,BASLOW",2024-01-25T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
894797,"BRIDGE END,BASLOW",2024-01-25T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
894797,"BRIDGE END,BASLOW",2024-01-25T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
894797,"BRIDGE END,BASLOW",2024-01-25T13:00:00.000+00:00,busbar,,L3 Active Power,kW,32.29
894797,"BRIDGE END,BASLOW",2024-01-25T13:00:00.000+00:00,busbar,,L2 Active Power,kW,58.5
894797,"BRIDGE END,BASLOW",2024-01-25T13:00:00.000+00:00,busbar,,L1 Active Power,kW,39.62
894797,"BRIDGE END,BASLOW",2024-01-25T13:00:00.000+00:00,busbar,,N Current (RMS),A,104.5
894797,"BRIDGE END,BASLOW",2024-01-25T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
894797,"BRIDGE END,BASLOW",2024-01-25T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,238.3
894797,"BRIDGE END,BASLOW",2024-01-25T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
894797,"BRIDGE END,BASLOW",2024-01-25T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
894797,"BRIDGE END,BASLOW",2024-01-25T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
894797,"BRIDGE END,BASLOW",2024-01-25T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
894797,"BRIDGE END,BASLOW",2024-01-25T12:50:00.000+00:00,feeder,,L3 Active Power,kW,4.18
894797,"BRIDGE END,BASLOW",2024-01-25T12:50:00.000+00:00,feeder,,L2 Active Power,kW,5.02
894797,"BRIDGE END,BASLOW",2024-01-25T12:50:00.000+00:00,feeder,,L1 Active Power,kW,4.34
894797,"BRIDGE END,BASLOW",2024-01-25T12:50:00.000+00:00,feeder,,N Current (RMS),A,11.6
894797,"BRIDGE END,BASLOW",2024-01-25T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
894797,"BRIDGE END,BASLOW",2024-01-25T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
894797,"BRIDGE END,BASLOW",2024-01-25T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
894797,"BRIDGE END,BASLOW",2024-01-25T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
894797,"BRIDGE END,BASLOW",2024-01-25T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
894797,"BRIDGE END,BASLOW",2024-01-25T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
894797,"BRIDGE END,BASLOW",2024-01-25T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.25
894797,"BRIDGE END,BASLOW",2024-01-25T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.43
894797,"BRIDGE END,BASLOW",2024-01-25T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.47
894797,"BRIDGE END,BASLOW",2024-01-25T12:50:00.000+00:00,feeder,03,N Current (RMS),A,26.1
894797,"BRIDGE END,BASLOW",2024-01-25T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,40.1
894797,"BRIDGE END,BASLOW",2024-01-25T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,19.3
894797,"BRIDGE END,BASLOW",2024-01-25T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,28.0
894797,"BRIDGE END,BASLOW",2024-01-25T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.99
894797,"BRIDGE END,BASLOW",2024-01-25T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.26
894797,"BRIDGE END,BASLOW",2024-01-25T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.69
894797,"BRIDGE END,BASLOW",2024-01-25T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,22.9
894797,"BRIDGE END,BASLOW",2024-01-25T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,47.39
894797,"BRIDGE END,BASLOW",2024-01-25T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,29.17
894797,"BRIDGE END,BASLOW",2024-01-25T12:50:00.000+00:00,feeder,02,N Current (RMS),A,92.9
894797,"BRIDGE END,BASLOW",2024-01-25T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,94.0
894797,"BRIDGE END,BASLOW",2024-01-25T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,193.6
894797,"BRIDGE END,BASLOW",2024-01-25T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,119.8
894797,"BRIDGE END,BASLOW",2024-01-25T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.26
894797,"BRIDGE END,BASLOW",2024-01-25T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.09
894797,"BRIDGE END,BASLOW",2024-01-25T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.48
894797,"BRIDGE END,BASLOW",2024-01-25T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.14
894797,"BRIDGE END,BASLOW",2024-01-25T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,-0.28
894797,"BRIDGE END,BASLOW",2024-01-25T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,-0.44
894797,"BRIDGE END,BASLOW",2024-01-25T12:50:00.000+00:00,feeder,01,N Current (RMS),A,1.4
894797,"BRIDGE END,BASLOW",2024-01-25T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,1.3
894797,"BRIDGE END,BASLOW",2024-01-25T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,1.3
894797,"BRIDGE END,BASLOW",2024-01-25T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,2.7
894797,"BRIDGE END,BASLOW",2024-01-25T12:50:00.000+00:00,transformer,,Temperature,C,15.9
894797,"BRIDGE END,BASLOW",2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
894797,"BRIDGE END,BASLOW",2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
894797,"BRIDGE END,BASLOW",2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
894797,"BRIDGE END,BASLOW",2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
894797,"BRIDGE END,BASLOW",2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
894797,"BRIDGE END,BASLOW",2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
894797,"BRIDGE END,BASLOW",2024-01-25T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
894797,"BRIDGE END,BASLOW",2024-01-25T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
894797,"BRIDGE END,BASLOW",2024-01-25T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
894797,"BRIDGE END,BASLOW",2024-01-25T12:50:00.000+00:00,busbar,,L3 Active Power,kW,36.18
894797,"BRIDGE END,BASLOW",2024-01-25T12:50:00.000+00:00,busbar,,L2 Active Power,kW,56.55
894797,"BRIDGE END,BASLOW",2024-01-25T12:50:00.000+00:00,busbar,,L1 Active Power,kW,39.54
894797,"BRIDGE END,BASLOW",2024-01-25T12:50:00.000+00:00,busbar,,N Current (RMS),A,94.1
894797,"BRIDGE END,BASLOW",2024-01-25T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
894797,"BRIDGE END,BASLOW",2024-01-25T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,231.3
894797,"BRIDGE END,BASLOW",2024-01-25T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
894797,"BRIDGE END,BASLOW",2024-01-25T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
894797,"BRIDGE END,BASLOW",2024-01-25T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
894797,"BRIDGE END,BASLOW",2024-01-25T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
894797,"BRIDGE END,BASLOW",2024-01-25T12:40:00.000+00:00,feeder,,L3 Active Power,kW,4.76
894797,"BRIDGE END,BASLOW",2024-01-25T12:40:00.000+00:00,feeder,,L2 Active Power,kW,3.34
894797,"BRIDGE END,BASLOW",2024-01-25T12:40:00.000+00:00,feeder,,L1 Active Power,kW,3.32
894797,"BRIDGE END,BASLOW",2024-01-25T12:40:00.000+00:00,feeder,,N Current (RMS),A,12.1
894797,"BRIDGE END,BASLOW",2024-01-25T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
894797,"BRIDGE END,BASLOW",2024-01-25T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
894797,"BRIDGE END,BASLOW",2024-01-25T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
894797,"BRIDGE END,BASLOW",2024-01-25T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
894797,"BRIDGE END,BASLOW",2024-01-25T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
894797,"BRIDGE END,BASLOW",2024-01-25T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.31
894797,"BRIDGE END,BASLOW",2024-01-25T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.0
894797,"BRIDGE END,BASLOW",2024-01-25T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.49
894797,"BRIDGE END,BASLOW",2024-01-25T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.71
894797,"BRIDGE END,BASLOW",2024-01-25T12:40:00.000+00:00,feeder,03,N Current (RMS),A,36.2
894797,"BRIDGE END,BASLOW",2024-01-25T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,54.2
894797,"BRIDGE END,BASLOW",2024-01-25T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,23.8
894797,"BRIDGE END,BASLOW",2024-01-25T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,26.0
894797,"BRIDGE END,BASLOW",2024-01-25T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.57
894797,"BRIDGE END,BASLOW",2024-01-25T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
894797,"BRIDGE END,BASLOW",2024-01-25T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.95
894797,"BRIDGE END,BASLOW",2024-01-25T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,19.57
894797,"BRIDGE END,BASLOW",2024-01-25T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,37.82
894797,"BRIDGE END,BASLOW",2024-01-25T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,30.06
894797,"BRIDGE END,BASLOW",2024-01-25T12:40:00.000+00:00,feeder,02,N Current (RMS),A,67.0
894797,"BRIDGE END,BASLOW",2024-01-25T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,80.8
894797,"BRIDGE END,BASLOW",2024-01-25T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,155.0
894797,"BRIDGE END,BASLOW",2024-01-25T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,123.3
894797,"BRIDGE END,BASLOW",2024-01-25T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.17
894797,"BRIDGE END,BASLOW",2024-01-25T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.12
894797,"BRIDGE END,BASLOW",2024-01-25T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
894797,"BRIDGE END,BASLOW",2024-01-25T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.1
894797,"BRIDGE END,BASLOW",2024-01-25T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,-0.19
894797,"BRIDGE END,BASLOW",2024-01-25T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,-0.34
894797,"BRIDGE END,BASLOW",2024-01-25T12:40:00.000+00:00,feeder,01,N Current (RMS),A,1.1
894797,"BRIDGE END,BASLOW",2024-01-25T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,1.0
894797,"BRIDGE END,BASLOW",2024-01-25T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,1.1
894797,"BRIDGE END,BASLOW",2024-01-25T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,2.1
894797,"BRIDGE END,BASLOW",2024-01-25T12:40:00.000+00:00,transformer,,Temperature,C,15.8
894797,"BRIDGE END,BASLOW",2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
894797,"BRIDGE END,BASLOW",2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
894797,"BRIDGE END,BASLOW",2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
894797,"BRIDGE END,BASLOW",2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
894797,"BRIDGE END,BASLOW",2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
894797,"BRIDGE END,BASLOW",2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
894797,"BRIDGE END,BASLOW",2024-01-25T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
894797,"BRIDGE END,BASLOW",2024-01-25T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
894797,"BRIDGE END,BASLOW",2024-01-25T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
