Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894797,"BRIDGE END,BASLOW",2024-01-25T12:40:00.000+00:00,busbar,,L3 Active Power,kW,37.23
894797,"BRIDGE END,BASLOW",2024-01-25T12:40:00.000+00:00,busbar,,L2 Active Power,kW,46.46
894797,"BRIDGE END,BASLOW",2024-01-25T12:40:00.000+00:00,busbar,,L1 Active Power,kW,38.75
894797,"BRIDGE END,BASLOW",2024-01-25T12:40:00.000+00:00,busbar,,N Current (RMS),A,61.2
894797,"BRIDGE END,BASLOW",2024-01-25T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
894797,"BRIDGE END,BASLOW",2024-01-25T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.9
894797,"BRIDGE END,BASLOW",2024-01-25T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
894797,"BRIDGE END,BASLOW",2024-01-25T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
894797,"BRIDGE END,BASLOW",2024-01-25T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
894797,"BRIDGE END,BASLOW",2024-01-25T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
894797,"BRIDGE END,BASLOW",2024-01-25T12:30:00.000+00:00,feeder,,L3 Active Power,kW,3.66
894797,"BRIDGE END,BASLOW",2024-01-25T12:30:00.000+00:00,feeder,,L2 Active Power,kW,7.69
894797,"BRIDGE END,BASLOW",2024-01-25T12:30:00.000+00:00,feeder,,L1 Active Power,kW,4.2
894797,"BRIDGE END,BASLOW",2024-01-25T12:30:00.000+00:00,feeder,,N Current (RMS),A,19.9
894797,"BRIDGE END,BASLOW",2024-01-25T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
894797,"BRIDGE END,BASLOW",2024-01-25T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.7
894797,"BRIDGE END,BASLOW",2024-01-25T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
894797,"BRIDGE END,BASLOW",2024-01-25T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
894797,"BRIDGE END,BASLOW",2024-01-25T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
894797,"BRIDGE END,BASLOW",2024-01-25T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
894797,"BRIDGE END,BASLOW",2024-01-25T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.65
894797,"BRIDGE END,BASLOW",2024-01-25T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.98
894797,"BRIDGE END,BASLOW",2024-01-25T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.81
894797,"BRIDGE END,BASLOW",2024-01-25T12:30:00.000+00:00,feeder,03,N Current (RMS),A,21.8
894797,"BRIDGE END,BASLOW",2024-01-25T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,36.6
894797,"BRIDGE END,BASLOW",2024-01-25T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,21.9
894797,"BRIDGE END,BASLOW",2024-01-25T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,25.4
894797,"BRIDGE END,BASLOW",2024-01-25T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.51
894797,"BRIDGE END,BASLOW",2024-01-25T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.08
894797,"BRIDGE END,BASLOW",2024-01-25T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.24
894797,"BRIDGE END,BASLOW",2024-01-25T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,23.46
894797,"BRIDGE END,BASLOW",2024-01-25T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,38.21
894797,"BRIDGE END,BASLOW",2024-01-25T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,25.32
894797,"BRIDGE END,BASLOW",2024-01-25T12:30:00.000+00:00,feeder,02,N Current (RMS),A,65.3
894797,"BRIDGE END,BASLOW",2024-01-25T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,96.8
894797,"BRIDGE END,BASLOW",2024-01-25T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,156.6
894797,"BRIDGE END,BASLOW",2024-01-25T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,103.9
894797,"BRIDGE END,BASLOW",2024-01-25T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.2
894797,"BRIDGE END,BASLOW",2024-01-25T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.07
894797,"BRIDGE END,BASLOW",2024-01-25T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
894797,"BRIDGE END,BASLOW",2024-01-25T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.08
894797,"BRIDGE END,BASLOW",2024-01-25T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,-0.2
894797,"BRIDGE END,BASLOW",2024-01-25T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,-0.38
894797,"BRIDGE END,BASLOW",2024-01-25T12:30:00.000+00:00,feeder,01,N Current (RMS),A,1.1
894797,"BRIDGE END,BASLOW",2024-01-25T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,1.1
894797,"BRIDGE END,BASLOW",2024-01-25T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,1.0
894797,"BRIDGE END,BASLOW",2024-01-25T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,2.1
894797,"BRIDGE END,BASLOW",2024-01-25T12:30:00.000+00:00,transformer,,Temperature,C,15.7
894797,"BRIDGE END,BASLOW",2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
894797,"BRIDGE END,BASLOW",2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
894797,"BRIDGE END,BASLOW",2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
894797,"BRIDGE END,BASLOW",2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
894797,"BRIDGE END,BASLOW",2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
894797,"BRIDGE END,BASLOW",2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
894797,"BRIDGE END,BASLOW",2024-01-25T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
894797,"BRIDGE END,BASLOW",2024-01-25T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
894797,"BRIDGE END,BASLOW",2024-01-25T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
894797,"BRIDGE END,BASLOW",2024-01-25T12:30:00.000+00:00,busbar,,L3 Active Power,kW,35.68
894797,"BRIDGE END,BASLOW",2024-01-25T12:30:00.000+00:00,busbar,,L2 Active Power,kW,50.68
894797,"BRIDGE END,BASLOW",2024-01-25T12:30:00.000+00:00,busbar,,L1 Active Power,kW,34.96
894797,"BRIDGE END,BASLOW",2024-01-25T12:30:00.000+00:00,busbar,,N Current (RMS),A,82.5
894797,"BRIDGE END,BASLOW",2024-01-25T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
894797,"BRIDGE END,BASLOW",2024-01-25T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.6
894797,"BRIDGE END,BASLOW",2024-01-25T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
894797,"BRIDGE END,BASLOW",2024-01-25T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
894797,"BRIDGE END,BASLOW",2024-01-25T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
894797,"BRIDGE END,BASLOW",2024-01-25T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
894797,"BRIDGE END,BASLOW",2024-01-25T12:20:00.000+00:00,feeder,,L3 Active Power,kW,3.36
894797,"BRIDGE END,BASLOW",2024-01-25T12:20:00.000+00:00,feeder,,L2 Active Power,kW,8.06
894797,"BRIDGE END,BASLOW",2024-01-25T12:20:00.000+00:00,feeder,,L1 Active Power,kW,3.28
894797,"BRIDGE END,BASLOW",2024-01-25T12:20:00.000+00:00,feeder,,N Current (RMS),A,22.9
894797,"BRIDGE END,BASLOW",2024-01-25T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
894797,"BRIDGE END,BASLOW",2024-01-25T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.8
894797,"BRIDGE END,BASLOW",2024-01-25T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
894797,"BRIDGE END,BASLOW",2024-01-25T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
894797,"BRIDGE END,BASLOW",2024-01-25T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
894797,"BRIDGE END,BASLOW",2024-01-25T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.8
894797,"BRIDGE END,BASLOW",2024-01-25T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.21
894797,"BRIDGE END,BASLOW",2024-01-25T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.03
894797,"BRIDGE END,BASLOW",2024-01-25T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.84
894797,"BRIDGE END,BASLOW",2024-01-25T12:20:00.000+00:00,feeder,03,N Current (RMS),A,25.1
894797,"BRIDGE END,BASLOW",2024-01-25T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,30.8
894797,"BRIDGE END,BASLOW",2024-01-25T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,26.2
894797,"BRIDGE END,BASLOW",2024-01-25T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,42.0
894797,"BRIDGE END,BASLOW",2024-01-25T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.81
894797,"BRIDGE END,BASLOW",2024-01-25T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.33
894797,"BRIDGE END,BASLOW",2024-01-25T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.89
894797,"BRIDGE END,BASLOW",2024-01-25T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,19.44
894797,"BRIDGE END,BASLOW",2024-01-25T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,38.22
894797,"BRIDGE END,BASLOW",2024-01-25T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,24.93
894797,"BRIDGE END,BASLOW",2024-01-25T12:20:00.000+00:00,feeder,02,N Current (RMS),A,72.5
894797,"BRIDGE END,BASLOW",2024-01-25T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,79.8
894797,"BRIDGE END,BASLOW",2024-01-25T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,155.8
894797,"BRIDGE END,BASLOW",2024-01-25T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,102.7
894797,"BRIDGE END,BASLOW",2024-01-25T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.2
894797,"BRIDGE END,BASLOW",2024-01-25T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.08
894797,"BRIDGE END,BASLOW",2024-01-25T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
894797,"BRIDGE END,BASLOW",2024-01-25T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.12
894797,"BRIDGE END,BASLOW",2024-01-25T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,-0.21
894797,"BRIDGE END,BASLOW",2024-01-25T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,-0.34
894797,"BRIDGE END,BASLOW",2024-01-25T12:20:00.000+00:00,feeder,01,N Current (RMS),A,1.2
894797,"BRIDGE END,BASLOW",2024-01-25T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,1.1
894797,"BRIDGE END,BASLOW",2024-01-25T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,1.1
894797,"BRIDGE END,BASLOW",2024-01-25T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,2.2
894797,"BRIDGE END,BASLOW",2024-01-25T12:20:00.000+00:00,transformer,,Temperature,C,15.6
894797,"BRIDGE END,BASLOW",2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
894797,"BRIDGE END,BASLOW",2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
894797,"BRIDGE END,BASLOW",2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
894797,"BRIDGE END,BASLOW",2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
894797,"BRIDGE END,BASLOW",2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
894797,"BRIDGE END,BASLOW",2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
894797,"BRIDGE END,BASLOW",2024-01-25T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
894797,"BRIDGE END,BASLOW",2024-01-25T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
894797,"BRIDGE END,BASLOW",2024-01-25T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
894797,"BRIDGE END,BASLOW",2024-01-25T12:20:00.000+00:00,busbar,,L3 Active Power,kW,29.87
894797,"BRIDGE END,BASLOW",2024-01-25T12:20:00.000+00:00,busbar,,L2 Active Power,kW,52.1
894797,"BRIDGE END,BASLOW",2024-01-25T12:20:00.000+00:00,busbar,,L1 Active Power,kW,37.72
894797,"BRIDGE END,BASLOW",2024-01-25T12:20:00.000+00:00,busbar,,N Current (RMS),A,92.1
894797,"BRIDGE END,BASLOW",2024-01-25T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
894797,"BRIDGE END,BASLOW",2024-01-25T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,213.0
894797,"BRIDGE END,BASLOW",2024-01-25T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
894797,"BRIDGE END,BASLOW",2024-01-25T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
894797,"BRIDGE END,BASLOW",2024-01-25T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
894797,"BRIDGE END,BASLOW",2024-01-25T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
894797,"BRIDGE END,BASLOW",2024-01-25T12:10:00.000+00:00,feeder,,L3 Active Power,kW,4.76
894797,"BRIDGE END,BASLOW",2024-01-25T12:10:00.000+00:00,feeder,,L2 Active Power,kW,4.51
894797,"BRIDGE END,BASLOW",2024-01-25T12:10:00.000+00:00,feeder,,L1 Active Power,kW,2.66
894797,"BRIDGE END,BASLOW",2024-01-25T12:10:00.000+00:00,feeder,,N Current (RMS),A,16.1
894797,"BRIDGE END,BASLOW",2024-01-25T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
894797,"BRIDGE END,BASLOW",2024-01-25T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
894797,"BRIDGE END,BASLOW",2024-01-25T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
894797,"BRIDGE END,BASLOW",2024-01-25T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
894797,"BRIDGE END,BASLOW",2024-01-25T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
894797,"BRIDGE END,BASLOW",2024-01-25T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
894797,"BRIDGE END,BASLOW",2024-01-25T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.29
894797,"BRIDGE END,BASLOW",2024-01-25T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.02
894797,"BRIDGE END,BASLOW",2024-01-25T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.5
894797,"BRIDGE END,BASLOW",2024-01-25T12:10:00.000+00:00,feeder,03,N Current (RMS),A,18.0
894797,"BRIDGE END,BASLOW",2024-01-25T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,27.5
894797,"BRIDGE END,BASLOW",2024-01-25T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,22.2
894797,"BRIDGE END,BASLOW",2024-01-25T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,20.2
894797,"BRIDGE END,BASLOW",2024-01-25T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.69
894797,"BRIDGE END,BASLOW",2024-01-25T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.36
894797,"BRIDGE END,BASLOW",2024-01-25T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.23
894797,"BRIDGE END,BASLOW",2024-01-25T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.95
894797,"BRIDGE END,BASLOW",2024-01-25T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,37.29
894797,"BRIDGE END,BASLOW",2024-01-25T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,27.03
894797,"BRIDGE END,BASLOW",2024-01-25T12:10:00.000+00:00,feeder,02,N Current (RMS),A,74.2
894797,"BRIDGE END,BASLOW",2024-01-25T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,69.7
894797,"BRIDGE END,BASLOW",2024-01-25T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,152.7
894797,"BRIDGE END,BASLOW",2024-01-25T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,111.3
894797,"BRIDGE END,BASLOW",2024-01-25T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.18
894797,"BRIDGE END,BASLOW",2024-01-25T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.12
894797,"BRIDGE END,BASLOW",2024-01-25T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
894797,"BRIDGE END,BASLOW",2024-01-25T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.13
894797,"BRIDGE END,BASLOW",2024-01-25T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,-0.21
894797,"BRIDGE END,BASLOW",2024-01-25T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,-0.32
894797,"BRIDGE END,BASLOW",2024-01-25T12:10:00.000+00:00,feeder,01,N Current (RMS),A,1.2
894797,"BRIDGE END,BASLOW",2024-01-25T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,1.1
894797,"BRIDGE END,BASLOW",2024-01-25T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,1.1
894797,"BRIDGE END,BASLOW",2024-01-25T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,2.2
894797,"BRIDGE END,BASLOW",2024-01-25T12:10:00.000+00:00,transformer,,Temperature,C,15.5
894797,"BRIDGE END,BASLOW",2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
894797,"BRIDGE END,BASLOW",2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
894797,"BRIDGE END,BASLOW",2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
894797,"BRIDGE END,BASLOW",2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
894797,"BRIDGE END,BASLOW",2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
894797,"BRIDGE END,BASLOW",2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
894797,"BRIDGE END,BASLOW",2024-01-25T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
894797,"BRIDGE END,BASLOW",2024-01-25T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
894797,"BRIDGE END,BASLOW",2024-01-25T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
894797,"BRIDGE END,BASLOW",2024-01-25T12:10:00.000+00:00,busbar,,L3 Active Power,kW,27.88
894797,"BRIDGE END,BASLOW",2024-01-25T12:10:00.000+00:00,busbar,,L2 Active Power,kW,46.61
894797,"BRIDGE END,BASLOW",2024-01-25T12:10:00.000+00:00,busbar,,L1 Active Power,kW,33.86
894797,"BRIDGE END,BASLOW",2024-01-25T12:10:00.000+00:00,busbar,,N Current (RMS),A,80.6
894797,"BRIDGE END,BASLOW",2024-01-25T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
894797,"BRIDGE END,BASLOW",2024-01-25T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.7
894797,"BRIDGE END,BASLOW",2024-01-25T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
894797,"BRIDGE END,BASLOW",2024-01-25T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
894797,"BRIDGE END,BASLOW",2024-01-25T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
894797,"BRIDGE END,BASLOW",2024-01-25T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
894797,"BRIDGE END,BASLOW",2024-01-25T12:00:00.000+00:00,feeder,,L3 Active Power,kW,2.47
894797,"BRIDGE END,BASLOW",2024-01-25T12:00:00.000+00:00,feeder,,L2 Active Power,kW,4.89
894797,"BRIDGE END,BASLOW",2024-01-25T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.69
894797,"BRIDGE END,BASLOW",2024-01-25T12:00:00.000+00:00,feeder,,N Current (RMS),A,18.8
894797,"BRIDGE END,BASLOW",2024-01-25T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
894797,"BRIDGE END,BASLOW",2024-01-25T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
894797,"BRIDGE END,BASLOW",2024-01-25T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
894797,"BRIDGE END,BASLOW",2024-01-25T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
894797,"BRIDGE END,BASLOW",2024-01-25T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
894797,"BRIDGE END,BASLOW",2024-01-25T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
894797,"BRIDGE END,BASLOW",2024-01-25T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.22
894797,"BRIDGE END,BASLOW",2024-01-25T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.95
894797,"BRIDGE END,BASLOW",2024-01-25T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.59
894797,"BRIDGE END,BASLOW",2024-01-25T12:00:00.000+00:00,feeder,03,N Current (RMS),A,21.4
894797,"BRIDGE END,BASLOW",2024-01-25T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,36.3
894797,"BRIDGE END,BASLOW",2024-01-25T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,26.2
894797,"BRIDGE END,BASLOW",2024-01-25T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,27.8
894797,"BRIDGE END,BASLOW",2024-01-25T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.53
894797,"BRIDGE END,BASLOW",2024-01-25T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
894797,"BRIDGE END,BASLOW",2024-01-25T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.08
894797,"BRIDGE END,BASLOW",2024-01-25T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,17.93
894797,"BRIDGE END,BASLOW",2024-01-25T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,40.52
894797,"BRIDGE END,BASLOW",2024-01-25T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,28.48
894797,"BRIDGE END,BASLOW",2024-01-25T12:00:00.000+00:00,feeder,02,N Current (RMS),A,78.2
894797,"BRIDGE END,BASLOW",2024-01-25T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,73.8
894797,"BRIDGE END,BASLOW",2024-01-25T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,165.8
894797,"BRIDGE END,BASLOW",2024-01-25T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,117.1
894797,"BRIDGE END,BASLOW",2024-01-25T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.2
894797,"BRIDGE END,BASLOW",2024-01-25T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.12
894797,"BRIDGE END,BASLOW",2024-01-25T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
894797,"BRIDGE END,BASLOW",2024-01-25T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.15
894797,"BRIDGE END,BASLOW",2024-01-25T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,-0.22
894797,"BRIDGE END,BASLOW",2024-01-25T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,-0.34
894797,"BRIDGE END,BASLOW",2024-01-25T12:00:00.000+00:00,feeder,01,N Current (RMS),A,1.3
894797,"BRIDGE END,BASLOW",2024-01-25T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,1.2
894797,"BRIDGE END,BASLOW",2024-01-25T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,1.1
894797,"BRIDGE END,BASLOW",2024-01-25T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,2.3
894797,"BRIDGE END,BASLOW",2024-01-25T12:00:00.000+00:00,transformer,,Temperature,C,15.4
894797,"BRIDGE END,BASLOW",2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
894797,"BRIDGE END,BASLOW",2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
894797,"BRIDGE END,BASLOW",2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
894797,"BRIDGE END,BASLOW",2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
894797,"BRIDGE END,BASLOW",2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
894797,"BRIDGE END,BASLOW",2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
894797,"BRIDGE END,BASLOW",2024-01-25T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
894797,"BRIDGE END,BASLOW",2024-01-25T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
894797,"BRIDGE END,BASLOW",2024-01-25T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
894797,"BRIDGE END,BASLOW",2024-01-25T12:00:00.000+00:00,busbar,,L3 Active Power,kW,28.46
894797,"BRIDGE END,BASLOW",2024-01-25T12:00:00.000+00:00,busbar,,L2 Active Power,kW,51.14
894797,"BRIDGE END,BASLOW",2024-01-25T12:00:00.000+00:00,busbar,,L1 Active Power,kW,35.42
894797,"BRIDGE END,BASLOW",2024-01-25T12:00:00.000+00:00,busbar,,N Current (RMS),A,89.9
894797,"BRIDGE END,BASLOW",2024-01-25T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
894797,"BRIDGE END,BASLOW",2024-01-25T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.6
894797,"BRIDGE END,BASLOW",2024-01-25T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
894797,"BRIDGE END,BASLOW",2024-01-25T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
894797,"BRIDGE END,BASLOW",2024-01-25T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
894797,"BRIDGE END,BASLOW",2024-01-25T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
894797,"BRIDGE END,BASLOW",2024-01-25T11:50:00.000+00:00,feeder,,L3 Active Power,kW,2.47
894797,"BRIDGE END,BASLOW",2024-01-25T11:50:00.000+00:00,feeder,,L2 Active Power,kW,4.3
894797,"BRIDGE END,BASLOW",2024-01-25T11:50:00.000+00:00,feeder,,L1 Active Power,kW,1.18
894797,"BRIDGE END,BASLOW",2024-01-25T11:50:00.000+00:00,feeder,,N Current (RMS),A,14.4
894797,"BRIDGE END,BASLOW",2024-01-25T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
894797,"BRIDGE END,BASLOW",2024-01-25T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
894797,"BRIDGE END,BASLOW",2024-01-25T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
894797,"BRIDGE END,BASLOW",2024-01-25T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
894797,"BRIDGE END,BASLOW",2024-01-25T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.1
894797,"BRIDGE END,BASLOW",2024-01-25T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
894797,"BRIDGE END,BASLOW",2024-01-25T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.64
894797,"BRIDGE END,BASLOW",2024-01-25T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.86
894797,"BRIDGE END,BASLOW",2024-01-25T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.7
894797,"BRIDGE END,BASLOW",2024-01-25T11:50:00.000+00:00,feeder,03,N Current (RMS),A,16.4
894797,"BRIDGE END,BASLOW",2024-01-25T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,24.9
894797,"BRIDGE END,BASLOW",2024-01-25T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,21.6
894797,"BRIDGE END,BASLOW",2024-01-25T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,24.6
894797,"BRIDGE END,BASLOW",2024-01-25T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.56
894797,"BRIDGE END,BASLOW",2024-01-25T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.66
894797,"BRIDGE END,BASLOW",2024-01-25T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.94
894797,"BRIDGE END,BASLOW",2024-01-25T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.04
894797,"BRIDGE END,BASLOW",2024-01-25T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,33.55
894797,"BRIDGE END,BASLOW",2024-01-25T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,29.58
894797,"BRIDGE END,BASLOW",2024-01-25T11:50:00.000+00:00,feeder,02,N Current (RMS),A,72.2
894797,"BRIDGE END,BASLOW",2024-01-25T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,54.2
894797,"BRIDGE END,BASLOW",2024-01-25T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,137.6
894797,"BRIDGE END,BASLOW",2024-01-25T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,121.9
894797,"BRIDGE END,BASLOW",2024-01-25T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.12
894797,"BRIDGE END,BASLOW",2024-01-25T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
894797,"BRIDGE END,BASLOW",2024-01-25T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
894797,"BRIDGE END,BASLOW",2024-01-25T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.16
894797,"BRIDGE END,BASLOW",2024-01-25T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,-0.16
894797,"BRIDGE END,BASLOW",2024-01-25T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,-0.24
894797,"BRIDGE END,BASLOW",2024-01-25T11:50:00.000+00:00,feeder,01,N Current (RMS),A,1.1
894797,"BRIDGE END,BASLOW",2024-01-25T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,1.0
894797,"BRIDGE END,BASLOW",2024-01-25T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,1.0
894797,"BRIDGE END,BASLOW",2024-01-25T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,1.9
894797,"BRIDGE END,BASLOW",2024-01-25T11:50:00.000+00:00,transformer,,Temperature,C,15.3
894797,"BRIDGE END,BASLOW",2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
894797,"BRIDGE END,BASLOW",2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
894797,"BRIDGE END,BASLOW",2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
894797,"BRIDGE END,BASLOW",2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
894797,"BRIDGE END,BASLOW",2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
894797,"BRIDGE END,BASLOW",2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
894797,"BRIDGE END,BASLOW",2024-01-25T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
894797,"BRIDGE END,BASLOW",2024-01-25T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
894797,"BRIDGE END,BASLOW",2024-01-25T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
894797,"BRIDGE END,BASLOW",2024-01-25T11:50:00.000+00:00,busbar,,L3 Active Power,kW,20.99
894797,"BRIDGE END,BASLOW",2024-01-25T11:50:00.000+00:00,busbar,,L2 Active Power,kW,42.54
894797,"BRIDGE END,BASLOW",2024-01-25T11:50:00.000+00:00,busbar,,L1 Active Power,kW,36.21
894797,"BRIDGE END,BASLOW",2024-01-25T11:50:00.000+00:00,busbar,,N Current (RMS),A,81.6
894797,"BRIDGE END,BASLOW",2024-01-25T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
894797,"BRIDGE END,BASLOW",2024-01-25T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.4
894797,"BRIDGE END,BASLOW",2024-01-25T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
894797,"BRIDGE END,BASLOW",2024-01-25T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
894797,"BRIDGE END,BASLOW",2024-01-25T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
894797,"BRIDGE END,BASLOW",2024-01-25T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
894797,"BRIDGE END,BASLOW",2024-01-25T11:40:00.000+00:00,feeder,,L3 Active Power,kW,3.62
894797,"BRIDGE END,BASLOW",2024-01-25T11:40:00.000+00:00,feeder,,L2 Active Power,kW,4.86
894797,"BRIDGE END,BASLOW",2024-01-25T11:40:00.000+00:00,feeder,,L1 Active Power,kW,7.84
894797,"BRIDGE END,BASLOW",2024-01-25T11:40:00.000+00:00,feeder,,N Current (RMS),A,23.3
894797,"BRIDGE END,BASLOW",2024-01-25T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
894797,"BRIDGE END,BASLOW",2024-01-25T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
894797,"BRIDGE END,BASLOW",2024-01-25T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.4
894797,"BRIDGE END,BASLOW",2024-01-25T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.11
894797,"BRIDGE END,BASLOW",2024-01-25T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
894797,"BRIDGE END,BASLOW",2024-01-25T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
894797,"BRIDGE END,BASLOW",2024-01-25T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.24
894797,"BRIDGE END,BASLOW",2024-01-25T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.39
894797,"BRIDGE END,BASLOW",2024-01-25T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.44
894797,"BRIDGE END,BASLOW",2024-01-25T11:40:00.000+00:00,feeder,03,N Current (RMS),A,15.8
894797,"BRIDGE END,BASLOW",2024-01-25T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,27.4
894797,"BRIDGE END,BASLOW",2024-01-25T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,23.3
894797,"BRIDGE END,BASLOW",2024-01-25T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.8
894797,"BRIDGE END,BASLOW",2024-01-25T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.51
894797,"BRIDGE END,BASLOW",2024-01-25T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
894797,"BRIDGE END,BASLOW",2024-01-25T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.52
894797,"BRIDGE END,BASLOW",2024-01-25T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.15
894797,"BRIDGE END,BASLOW",2024-01-25T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,33.22
894797,"BRIDGE END,BASLOW",2024-01-25T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,27.0
894797,"BRIDGE END,BASLOW",2024-01-25T11:40:00.000+00:00,feeder,02,N Current (RMS),A,63.2
894797,"BRIDGE END,BASLOW",2024-01-25T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,62.7
894797,"BRIDGE END,BASLOW",2024-01-25T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,136.9
894797,"BRIDGE END,BASLOW",2024-01-25T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,111.5
894797,"BRIDGE END,BASLOW",2024-01-25T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.14
894797,"BRIDGE END,BASLOW",2024-01-25T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.12
894797,"BRIDGE END,BASLOW",2024-01-25T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
894797,"BRIDGE END,BASLOW",2024-01-25T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.13
894797,"BRIDGE END,BASLOW",2024-01-25T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,-0.16
894797,"BRIDGE END,BASLOW",2024-01-25T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,-0.26
894797,"BRIDGE END,BASLOW",2024-01-25T11:40:00.000+00:00,feeder,01,N Current (RMS),A,1.0
894797,"BRIDGE END,BASLOW",2024-01-25T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.9
894797,"BRIDGE END,BASLOW",2024-01-25T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,1.0
894797,"BRIDGE END,BASLOW",2024-01-25T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,1.9
894797,"BRIDGE END,BASLOW",2024-01-25T11:40:00.000+00:00,transformer,,Temperature,C,15.3
894797,"BRIDGE END,BASLOW",2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
894797,"BRIDGE END,BASLOW",2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
894797,"BRIDGE END,BASLOW",2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
894797,"BRIDGE END,BASLOW",2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
894797,"BRIDGE END,BASLOW",2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
894797,"BRIDGE END,BASLOW",2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
894797,"BRIDGE END,BASLOW",2024-01-25T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
894797,"BRIDGE END,BASLOW",2024-01-25T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
894797,"BRIDGE END,BASLOW",2024-01-25T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
894797,"BRIDGE END,BASLOW",2024-01-25T11:40:00.000+00:00,busbar,,L3 Active Power,kW,24.88
894797,"BRIDGE END,BASLOW",2024-01-25T11:40:00.000+00:00,busbar,,L2 Active Power,kW,43.3
894797,"BRIDGE END,BASLOW",2024-01-25T11:40:00.000+00:00,busbar,,L1 Active Power,kW,39.02
894797,"BRIDGE END,BASLOW",2024-01-25T11:40:00.000+00:00,busbar,,N Current (RMS),A,74.8
894797,"BRIDGE END,BASLOW",2024-01-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
894797,"BRIDGE END,BASLOW",2024-01-25T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.8
894797,"BRIDGE END,BASLOW",2024-01-25T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
894797,"BRIDGE END,BASLOW",2024-01-25T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
894797,"BRIDGE END,BASLOW",2024-01-25T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
894797,"BRIDGE END,BASLOW",2024-01-25T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
894797,"BRIDGE END,BASLOW",2024-01-25T11:30:00.000+00:00,feeder,,L3 Active Power,kW,2.69
894797,"BRIDGE END,BASLOW",2024-01-25T11:30:00.000+00:00,feeder,,L2 Active Power,kW,4.37
894797,"BRIDGE END,BASLOW",2024-01-25T11:30:00.000+00:00,feeder,,L1 Active Power,kW,7.64
894797,"BRIDGE END,BASLOW",2024-01-25T11:30:00.000+00:00,feeder,,N Current (RMS),A,30.2
894797,"BRIDGE END,BASLOW",2024-01-25T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
894797,"BRIDGE END,BASLOW",2024-01-25T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
894797,"BRIDGE END,BASLOW",2024-01-25T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.8
894797,"BRIDGE END,BASLOW",2024-01-25T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.33
894797,"BRIDGE END,BASLOW",2024-01-25T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
894797,"BRIDGE END,BASLOW",2024-01-25T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.76
894797,"BRIDGE END,BASLOW",2024-01-25T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.33
894797,"BRIDGE END,BASLOW",2024-01-25T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.98
894797,"BRIDGE END,BASLOW",2024-01-25T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.62
894797,"BRIDGE END,BASLOW",2024-01-25T11:30:00.000+00:00,feeder,03,N Current (RMS),A,16.4
894797,"BRIDGE END,BASLOW",2024-01-25T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,23.8
894797,"BRIDGE END,BASLOW",2024-01-25T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,25.3
894797,"BRIDGE END,BASLOW",2024-01-25T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.7
894797,"BRIDGE END,BASLOW",2024-01-25T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.71
894797,"BRIDGE END,BASLOW",2024-01-25T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.4
894797,"BRIDGE END,BASLOW",2024-01-25T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.14
894797,"BRIDGE END,BASLOW",2024-01-25T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,18.67
894797,"BRIDGE END,BASLOW",2024-01-25T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,39.97
894797,"BRIDGE END,BASLOW",2024-01-25T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,29.88
894797,"BRIDGE END,BASLOW",2024-01-25T11:30:00.000+00:00,feeder,02,N Current (RMS),A,71.2
894797,"BRIDGE END,BASLOW",2024-01-25T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,76.5
894797,"BRIDGE END,BASLOW",2024-01-25T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,163.3
894797,"BRIDGE END,BASLOW",2024-01-25T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,122.9
894797,"BRIDGE END,BASLOW",2024-01-25T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.19
894797,"BRIDGE END,BASLOW",2024-01-25T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.11
894797,"BRIDGE END,BASLOW",2024-01-25T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
894797,"BRIDGE END,BASLOW",2024-01-25T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.14
894797,"BRIDGE END,BASLOW",2024-01-25T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,-0.21
894797,"BRIDGE END,BASLOW",2024-01-25T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,-0.34
894797,"BRIDGE END,BASLOW",2024-01-25T11:30:00.000+00:00,feeder,01,N Current (RMS),A,1.2
894797,"BRIDGE END,BASLOW",2024-01-25T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,1.1
894797,"BRIDGE END,BASLOW",2024-01-25T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,1.1
894797,"BRIDGE END,BASLOW",2024-01-25T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,2.3
894797,"BRIDGE END,BASLOW",2024-01-25T11:30:00.000+00:00,transformer,,Temperature,C,15.2
894797,"BRIDGE END,BASLOW",2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
894797,"BRIDGE END,BASLOW",2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
894797,"BRIDGE END,BASLOW",2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
894797,"BRIDGE END,BASLOW",2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
894797,"BRIDGE END,BASLOW",2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
894797,"BRIDGE END,BASLOW",2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
894797,"BRIDGE END,BASLOW",2024-01-25T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
894797,"BRIDGE END,BASLOW",2024-01-25T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
894797,"BRIDGE END,BASLOW",2024-01-25T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
894797,"BRIDGE END,BASLOW",2024-01-25T11:30:00.000+00:00,busbar,,L3 Active Power,kW,26.54
894797,"BRIDGE END,BASLOW",2024-01-25T11:30:00.000+00:00,busbar,,L2 Active Power,kW,50.11
894797,"BRIDGE END,BASLOW",2024-01-25T11:30:00.000+00:00,busbar,,L1 Active Power,kW,39.8
894797,"BRIDGE END,BASLOW",2024-01-25T11:30:00.000+00:00,busbar,,N Current (RMS),A,89.0
894797,"BRIDGE END,BASLOW",2024-01-25T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
894797,"BRIDGE END,BASLOW",2024-01-25T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.1
894797,"BRIDGE END,BASLOW",2024-01-25T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
894797,"BRIDGE END,BASLOW",2024-01-25T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
894797,"BRIDGE END,BASLOW",2024-01-25T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
894797,"BRIDGE END,BASLOW",2024-01-25T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
894797,"BRIDGE END,BASLOW",2024-01-25T11:20:00.000+00:00,feeder,,L3 Active Power,kW,3.66
894797,"BRIDGE END,BASLOW",2024-01-25T11:20:00.000+00:00,feeder,,L2 Active Power,kW,4.95
894797,"BRIDGE END,BASLOW",2024-01-25T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.66
894797,"BRIDGE END,BASLOW",2024-01-25T11:20:00.000+00:00,feeder,,N Current (RMS),A,18.0
894797,"BRIDGE END,BASLOW",2024-01-25T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
894797,"BRIDGE END,BASLOW",2024-01-25T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
894797,"BRIDGE END,BASLOW",2024-01-25T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
894797,"BRIDGE END,BASLOW",2024-01-25T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
894797,"BRIDGE END,BASLOW",2024-01-25T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
894797,"BRIDGE END,BASLOW",2024-01-25T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
894797,"BRIDGE END,BASLOW",2024-01-25T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.29
894797,"BRIDGE END,BASLOW",2024-01-25T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.11
894797,"BRIDGE END,BASLOW",2024-01-25T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.99
894797,"BRIDGE END,BASLOW",2024-01-25T11:20:00.000+00:00,feeder,03,N Current (RMS),A,18.3
894797,"BRIDGE END,BASLOW",2024-01-25T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,27.4
894797,"BRIDGE END,BASLOW",2024-01-25T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,26.2
894797,"BRIDGE END,BASLOW",2024-01-25T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.1
894797,"BRIDGE END,BASLOW",2024-01-25T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.56
894797,"BRIDGE END,BASLOW",2024-01-25T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.26
894797,"BRIDGE END,BASLOW",2024-01-25T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.48
894797,"BRIDGE END,BASLOW",2024-01-25T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.44
894797,"BRIDGE END,BASLOW",2024-01-25T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,38.53
894797,"BRIDGE END,BASLOW",2024-01-25T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,25.43
894797,"BRIDGE END,BASLOW",2024-01-25T11:20:00.000+00:00,feeder,02,N Current (RMS),A,84.2
894797,"BRIDGE END,BASLOW",2024-01-25T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,55.6
894797,"BRIDGE END,BASLOW",2024-01-25T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,157.7
894797,"BRIDGE END,BASLOW",2024-01-25T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,105.0
894797,"BRIDGE END,BASLOW",2024-01-25T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.22
894797,"BRIDGE END,BASLOW",2024-01-25T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.1
894797,"BRIDGE END,BASLOW",2024-01-25T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
894797,"BRIDGE END,BASLOW",2024-01-25T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.15
894797,"BRIDGE END,BASLOW",2024-01-25T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,-0.22
894797,"BRIDGE END,BASLOW",2024-01-25T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,-0.35
894797,"BRIDGE END,BASLOW",2024-01-25T11:20:00.000+00:00,feeder,01,N Current (RMS),A,1.3
894797,"BRIDGE END,BASLOW",2024-01-25T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,1.2
894797,"BRIDGE END,BASLOW",2024-01-25T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,1.1
894797,"BRIDGE END,BASLOW",2024-01-25T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,2.4
894797,"BRIDGE END,BASLOW",2024-01-25T11:20:00.000+00:00,transformer,,Temperature,C,15.1
894797,"BRIDGE END,BASLOW",2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
894797,"BRIDGE END,BASLOW",2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
894797,"BRIDGE END,BASLOW",2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
894797,"BRIDGE END,BASLOW",2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
894797,"BRIDGE END,BASLOW",2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
894797,"BRIDGE END,BASLOW",2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
894797,"BRIDGE END,BASLOW",2024-01-25T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
894797,"BRIDGE END,BASLOW",2024-01-25T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
894797,"BRIDGE END,BASLOW",2024-01-25T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.78
894797,"BRIDGE END,BASLOW",2024-01-25T11:20:00.000+00:00,busbar,,L3 Active Power,kW,23.25
894797,"BRIDGE END,BASLOW",2024-01-25T11:20:00.000+00:00,busbar,,L2 Active Power,kW,49.37
894797,"BRIDGE END,BASLOW",2024-01-25T11:20:00.000+00:00,busbar,,L1 Active Power,kW,28.73
894797,"BRIDGE END,BASLOW",2024-01-25T11:20:00.000+00:00,busbar,,N Current (RMS),A,103.7
894797,"BRIDGE END,BASLOW",2024-01-25T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
894797,"BRIDGE END,BASLOW",2024-01-25T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.6
894797,"BRIDGE END,BASLOW",2024-01-25T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
894797,"BRIDGE END,BASLOW",2024-01-25T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
894797,"BRIDGE END,BASLOW",2024-01-25T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
894797,"BRIDGE END,BASLOW",2024-01-25T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
894797,"BRIDGE END,BASLOW",2024-01-25T11:10:00.000+00:00,feeder,,L3 Active Power,kW,2.19
894797,"BRIDGE END,BASLOW",2024-01-25T11:10:00.000+00:00,feeder,,L2 Active Power,kW,5.08
894797,"BRIDGE END,BASLOW",2024-01-25T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.78
894797,"BRIDGE END,BASLOW",2024-01-25T11:10:00.000+00:00,feeder,,N Current (RMS),A,18.9
894797,"BRIDGE END,BASLOW",2024-01-25T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.3
894797,"BRIDGE END,BASLOW",2024-01-25T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.3
894797,"BRIDGE END,BASLOW",2024-01-25T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
894797,"BRIDGE END,BASLOW",2024-01-25T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.35
894797,"BRIDGE END,BASLOW",2024-01-25T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
894797,"BRIDGE END,BASLOW",2024-01-25T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
894797,"BRIDGE END,BASLOW",2024-01-25T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.12
894797,"BRIDGE END,BASLOW",2024-01-25T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.76
894797,"BRIDGE END,BASLOW",2024-01-25T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.03
894797,"BRIDGE END,BASLOW",2024-01-25T11:10:00.000+00:00,feeder,03,N Current (RMS),A,17.4
894797,"BRIDGE END,BASLOW",2024-01-25T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,22.6
894797,"BRIDGE END,BASLOW",2024-01-25T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,28.7
894797,"BRIDGE END,BASLOW",2024-01-25T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.5
894797,"BRIDGE END,BASLOW",2024-01-25T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.61
894797,"BRIDGE END,BASLOW",2024-01-25T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.99
894797,"BRIDGE END,BASLOW",2024-01-25T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.28
894797,"BRIDGE END,BASLOW",2024-01-25T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.09
894797,"BRIDGE END,BASLOW",2024-01-25T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,41.28
894797,"BRIDGE END,BASLOW",2024-01-25T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,28.99
894797,"BRIDGE END,BASLOW",2024-01-25T11:10:00.000+00:00,feeder,02,N Current (RMS),A,88.3
894797,"BRIDGE END,BASLOW",2024-01-25T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,58.3
894797,"BRIDGE END,BASLOW",2024-01-25T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,169.3
894797,"BRIDGE END,BASLOW",2024-01-25T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,119.7
894797,"BRIDGE END,BASLOW",2024-01-25T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.21
894797,"BRIDGE END,BASLOW",2024-01-25T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.13
894797,"BRIDGE END,BASLOW",2024-01-25T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.48
894797,"BRIDGE END,BASLOW",2024-01-25T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.18
894797,"BRIDGE END,BASLOW",2024-01-25T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,-0.23
894797,"BRIDGE END,BASLOW",2024-01-25T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,-0.34
894797,"BRIDGE END,BASLOW",2024-01-25T11:10:00.000+00:00,feeder,01,N Current (RMS),A,1.4
894797,"BRIDGE END,BASLOW",2024-01-25T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,1.3
894797,"BRIDGE END,BASLOW",2024-01-25T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,1.2
894797,"BRIDGE END,BASLOW",2024-01-25T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,2.5
894797,"BRIDGE END,BASLOW",2024-01-25T11:10:00.000+00:00,transformer,,Temperature,C,15.0
894797,"BRIDGE END,BASLOW",2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
894797,"BRIDGE END,BASLOW",2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
894797,"BRIDGE END,BASLOW",2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
894797,"BRIDGE END,BASLOW",2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
894797,"BRIDGE END,BASLOW",2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
894797,"BRIDGE END,BASLOW",2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
894797,"BRIDGE END,BASLOW",2024-01-25T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
894797,"BRIDGE END,BASLOW",2024-01-25T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
894797,"BRIDGE END,BASLOW",2024-01-25T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
894797,"BRIDGE END,BASLOW",2024-01-25T11:10:00.000+00:00,busbar,,L3 Active Power,kW,21.22
894797,"BRIDGE END,BASLOW",2024-01-25T11:10:00.000+00:00,busbar,,L2 Active Power,kW,52.9
894797,"BRIDGE END,BASLOW",2024-01-25T11:10:00.000+00:00,busbar,,L1 Active Power,kW,32.46
894797,"BRIDGE END,BASLOW",2024-01-25T11:10:00.000+00:00,busbar,,N Current (RMS),A,114.0
894797,"BRIDGE END,BASLOW",2024-01-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
894797,"BRIDGE END,BASLOW",2024-01-25T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,217.5
894797,"BRIDGE END,BASLOW",2024-01-25T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
894797,"BRIDGE END,BASLOW",2024-01-25T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
894797,"BRIDGE END,BASLOW",2024-01-25T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
894797,"BRIDGE END,BASLOW",2024-01-25T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
894797,"BRIDGE END,BASLOW",2024-01-25T11:00:00.000+00:00,feeder,,L3 Active Power,kW,2.24
894797,"BRIDGE END,BASLOW",2024-01-25T11:00:00.000+00:00,feeder,,L2 Active Power,kW,4.14
