Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894797,"BRIDGE END,BASLOW",2024-01-25T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.8
894797,"BRIDGE END,BASLOW",2024-01-25T11:00:00.000+00:00,feeder,,N Current (RMS),A,17.1
894797,"BRIDGE END,BASLOW",2024-01-25T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
894797,"BRIDGE END,BASLOW",2024-01-25T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
894797,"BRIDGE END,BASLOW",2024-01-25T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
894797,"BRIDGE END,BASLOW",2024-01-25T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
894797,"BRIDGE END,BASLOW",2024-01-25T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
894797,"BRIDGE END,BASLOW",2024-01-25T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
894797,"BRIDGE END,BASLOW",2024-01-25T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.15
894797,"BRIDGE END,BASLOW",2024-01-25T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.76
894797,"BRIDGE END,BASLOW",2024-01-25T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.91
894797,"BRIDGE END,BASLOW",2024-01-25T11:00:00.000+00:00,feeder,03,N Current (RMS),A,26.9
894797,"BRIDGE END,BASLOW",2024-01-25T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,35.5
894797,"BRIDGE END,BASLOW",2024-01-25T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,28.9
894797,"BRIDGE END,BASLOW",2024-01-25T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.4
894797,"BRIDGE END,BASLOW",2024-01-25T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.25
894797,"BRIDGE END,BASLOW",2024-01-25T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.45
894797,"BRIDGE END,BASLOW",2024-01-25T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.68
894797,"BRIDGE END,BASLOW",2024-01-25T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.71
894797,"BRIDGE END,BASLOW",2024-01-25T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,35.73
894797,"BRIDGE END,BASLOW",2024-01-25T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,24.86
894797,"BRIDGE END,BASLOW",2024-01-25T11:00:00.000+00:00,feeder,02,N Current (RMS),A,71.0
894797,"BRIDGE END,BASLOW",2024-01-25T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,61.2
894797,"BRIDGE END,BASLOW",2024-01-25T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,147.1
894797,"BRIDGE END,BASLOW",2024-01-25T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,102.6
894797,"BRIDGE END,BASLOW",2024-01-25T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.19
894797,"BRIDGE END,BASLOW",2024-01-25T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.1
894797,"BRIDGE END,BASLOW",2024-01-25T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
894797,"BRIDGE END,BASLOW",2024-01-25T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.12
894797,"BRIDGE END,BASLOW",2024-01-25T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,-0.19
894797,"BRIDGE END,BASLOW",2024-01-25T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,-0.33
894797,"BRIDGE END,BASLOW",2024-01-25T11:00:00.000+00:00,feeder,01,N Current (RMS),A,1.2
894797,"BRIDGE END,BASLOW",2024-01-25T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,1.1
894797,"BRIDGE END,BASLOW",2024-01-25T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,1.0
894797,"BRIDGE END,BASLOW",2024-01-25T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,2.1
894797,"BRIDGE END,BASLOW",2024-01-25T11:00:00.000+00:00,transformer,,Temperature,C,14.9
894797,"BRIDGE END,BASLOW",2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
894797,"BRIDGE END,BASLOW",2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
894797,"BRIDGE END,BASLOW",2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
894797,"BRIDGE END,BASLOW",2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
894797,"BRIDGE END,BASLOW",2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
894797,"BRIDGE END,BASLOW",2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
894797,"BRIDGE END,BASLOW",2024-01-25T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
894797,"BRIDGE END,BASLOW",2024-01-25T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
894797,"BRIDGE END,BASLOW",2024-01-25T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
894797,"BRIDGE END,BASLOW",2024-01-25T11:00:00.000+00:00,busbar,,L3 Active Power,kW,24.98
894797,"BRIDGE END,BASLOW",2024-01-25T11:00:00.000+00:00,busbar,,L2 Active Power,kW,46.44
894797,"BRIDGE END,BASLOW",2024-01-25T11:00:00.000+00:00,busbar,,L1 Active Power,kW,28.24
894797,"BRIDGE END,BASLOW",2024-01-25T11:00:00.000+00:00,busbar,,N Current (RMS),A,93.7
894797,"BRIDGE END,BASLOW",2024-01-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
894797,"BRIDGE END,BASLOW",2024-01-25T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.3
894797,"BRIDGE END,BASLOW",2024-01-25T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
894797,"BRIDGE END,BASLOW",2024-01-25T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
894797,"BRIDGE END,BASLOW",2024-01-25T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
894797,"BRIDGE END,BASLOW",2024-01-25T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
894797,"BRIDGE END,BASLOW",2024-01-25T10:50:00.000+00:00,feeder,,L3 Active Power,kW,4.77
894797,"BRIDGE END,BASLOW",2024-01-25T10:50:00.000+00:00,feeder,,L2 Active Power,kW,3.3
894797,"BRIDGE END,BASLOW",2024-01-25T10:50:00.000+00:00,feeder,,L1 Active Power,kW,1.39
894797,"BRIDGE END,BASLOW",2024-01-25T10:50:00.000+00:00,feeder,,N Current (RMS),A,15.5
894797,"BRIDGE END,BASLOW",2024-01-25T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
894797,"BRIDGE END,BASLOW",2024-01-25T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
894797,"BRIDGE END,BASLOW",2024-01-25T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.1
894797,"BRIDGE END,BASLOW",2024-01-25T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
894797,"BRIDGE END,BASLOW",2024-01-25T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
894797,"BRIDGE END,BASLOW",2024-01-25T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.85
894797,"BRIDGE END,BASLOW",2024-01-25T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.47
894797,"BRIDGE END,BASLOW",2024-01-25T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.92
894797,"BRIDGE END,BASLOW",2024-01-25T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.04
894797,"BRIDGE END,BASLOW",2024-01-25T10:50:00.000+00:00,feeder,03,N Current (RMS),A,22.8
894797,"BRIDGE END,BASLOW",2024-01-25T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,32.5
894797,"BRIDGE END,BASLOW",2024-01-25T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,29.4
894797,"BRIDGE END,BASLOW",2024-01-25T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,13.7
894797,"BRIDGE END,BASLOW",2024-01-25T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.39
894797,"BRIDGE END,BASLOW",2024-01-25T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.34
894797,"BRIDGE END,BASLOW",2024-01-25T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.79
894797,"BRIDGE END,BASLOW",2024-01-25T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.81
894797,"BRIDGE END,BASLOW",2024-01-25T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,36.3
894797,"BRIDGE END,BASLOW",2024-01-25T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,24.23
894797,"BRIDGE END,BASLOW",2024-01-25T10:50:00.000+00:00,feeder,02,N Current (RMS),A,78.6
894797,"BRIDGE END,BASLOW",2024-01-25T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,61.1
894797,"BRIDGE END,BASLOW",2024-01-25T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,148.9
894797,"BRIDGE END,BASLOW",2024-01-25T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,100.7
894797,"BRIDGE END,BASLOW",2024-01-25T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.21
894797,"BRIDGE END,BASLOW",2024-01-25T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.1
894797,"BRIDGE END,BASLOW",2024-01-25T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
894797,"BRIDGE END,BASLOW",2024-01-25T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.13
894797,"BRIDGE END,BASLOW",2024-01-25T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,-0.21
894797,"BRIDGE END,BASLOW",2024-01-25T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,-0.34
894797,"BRIDGE END,BASLOW",2024-01-25T10:50:00.000+00:00,feeder,01,N Current (RMS),A,1.2
894797,"BRIDGE END,BASLOW",2024-01-25T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,1.1
894797,"BRIDGE END,BASLOW",2024-01-25T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,1.1
894797,"BRIDGE END,BASLOW",2024-01-25T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,2.2
894797,"BRIDGE END,BASLOW",2024-01-25T10:50:00.000+00:00,transformer,,Temperature,C,14.8
894797,"BRIDGE END,BASLOW",2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
894797,"BRIDGE END,BASLOW",2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
894797,"BRIDGE END,BASLOW",2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
894797,"BRIDGE END,BASLOW",2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
894797,"BRIDGE END,BASLOW",2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
894797,"BRIDGE END,BASLOW",2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
894797,"BRIDGE END,BASLOW",2024-01-25T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
894797,"BRIDGE END,BASLOW",2024-01-25T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
894797,"BRIDGE END,BASLOW",2024-01-25T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
894797,"BRIDGE END,BASLOW",2024-01-25T10:50:00.000+00:00,busbar,,L3 Active Power,kW,26.93
894797,"BRIDGE END,BASLOW",2024-01-25T10:50:00.000+00:00,busbar,,L2 Active Power,kW,46.31
894797,"BRIDGE END,BASLOW",2024-01-25T10:50:00.000+00:00,busbar,,L1 Active Power,kW,28.32
894797,"BRIDGE END,BASLOW",2024-01-25T10:50:00.000+00:00,busbar,,N Current (RMS),A,93.4
894797,"BRIDGE END,BASLOW",2024-01-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
894797,"BRIDGE END,BASLOW",2024-01-25T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.7
894797,"BRIDGE END,BASLOW",2024-01-25T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
894797,"BRIDGE END,BASLOW",2024-01-25T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
894797,"BRIDGE END,BASLOW",2024-01-25T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
894797,"BRIDGE END,BASLOW",2024-01-25T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
894797,"BRIDGE END,BASLOW",2024-01-25T10:40:00.000+00:00,feeder,,L3 Active Power,kW,4.42
894797,"BRIDGE END,BASLOW",2024-01-25T10:40:00.000+00:00,feeder,,L2 Active Power,kW,3.95
894797,"BRIDGE END,BASLOW",2024-01-25T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.67
894797,"BRIDGE END,BASLOW",2024-01-25T10:40:00.000+00:00,feeder,,N Current (RMS),A,17.3
894797,"BRIDGE END,BASLOW",2024-01-25T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
894797,"BRIDGE END,BASLOW",2024-01-25T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
894797,"BRIDGE END,BASLOW",2024-01-25T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
894797,"BRIDGE END,BASLOW",2024-01-25T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
894797,"BRIDGE END,BASLOW",2024-01-25T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
894797,"BRIDGE END,BASLOW",2024-01-25T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
894797,"BRIDGE END,BASLOW",2024-01-25T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.06
894797,"BRIDGE END,BASLOW",2024-01-25T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.92
894797,"BRIDGE END,BASLOW",2024-01-25T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.71
894797,"BRIDGE END,BASLOW",2024-01-25T10:40:00.000+00:00,feeder,03,N Current (RMS),A,20.9
894797,"BRIDGE END,BASLOW",2024-01-25T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,30.6
894797,"BRIDGE END,BASLOW",2024-01-25T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,33.5
894797,"BRIDGE END,BASLOW",2024-01-25T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,21.0
894797,"BRIDGE END,BASLOW",2024-01-25T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.2
894797,"BRIDGE END,BASLOW",2024-01-25T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
894797,"BRIDGE END,BASLOW",2024-01-25T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.27
894797,"BRIDGE END,BASLOW",2024-01-25T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,18.21
894797,"BRIDGE END,BASLOW",2024-01-25T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,38.18
894797,"BRIDGE END,BASLOW",2024-01-25T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,25.1
894797,"BRIDGE END,BASLOW",2024-01-25T10:40:00.000+00:00,feeder,02,N Current (RMS),A,77.1
894797,"BRIDGE END,BASLOW",2024-01-25T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,75.5
894797,"BRIDGE END,BASLOW",2024-01-25T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,156.9
894797,"BRIDGE END,BASLOW",2024-01-25T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,103.6
894797,"BRIDGE END,BASLOW",2024-01-25T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.22
894797,"BRIDGE END,BASLOW",2024-01-25T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.09
894797,"BRIDGE END,BASLOW",2024-01-25T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
894797,"BRIDGE END,BASLOW",2024-01-25T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.13
894797,"BRIDGE END,BASLOW",2024-01-25T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,-0.22
894797,"BRIDGE END,BASLOW",2024-01-25T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,-0.37
894797,"BRIDGE END,BASLOW",2024-01-25T10:40:00.000+00:00,feeder,01,N Current (RMS),A,1.3
894797,"BRIDGE END,BASLOW",2024-01-25T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,1.2
894797,"BRIDGE END,BASLOW",2024-01-25T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,1.1
894797,"BRIDGE END,BASLOW",2024-01-25T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,2.3
894797,"BRIDGE END,BASLOW",2024-01-25T10:40:00.000+00:00,transformer,,Temperature,C,14.7
894797,"BRIDGE END,BASLOW",2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
894797,"BRIDGE END,BASLOW",2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
894797,"BRIDGE END,BASLOW",2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
894797,"BRIDGE END,BASLOW",2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
894797,"BRIDGE END,BASLOW",2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
894797,"BRIDGE END,BASLOW",2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
894797,"BRIDGE END,BASLOW",2024-01-25T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
894797,"BRIDGE END,BASLOW",2024-01-25T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
894797,"BRIDGE END,BASLOW",2024-01-25T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
894797,"BRIDGE END,BASLOW",2024-01-25T10:40:00.000+00:00,busbar,,L3 Active Power,kW,29.56
894797,"BRIDGE END,BASLOW",2024-01-25T10:40:00.000+00:00,busbar,,L2 Active Power,kW,49.83
894797,"BRIDGE END,BASLOW",2024-01-25T10:40:00.000+00:00,busbar,,L1 Active Power,kW,30.12
894797,"BRIDGE END,BASLOW",2024-01-25T10:40:00.000+00:00,busbar,,N Current (RMS),A,100.5
894797,"BRIDGE END,BASLOW",2024-01-25T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
894797,"BRIDGE END,BASLOW",2024-01-25T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.4
894797,"BRIDGE END,BASLOW",2024-01-25T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
894797,"BRIDGE END,BASLOW",2024-01-25T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
894797,"BRIDGE END,BASLOW",2024-01-25T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
894797,"BRIDGE END,BASLOW",2024-01-25T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
894797,"BRIDGE END,BASLOW",2024-01-25T10:30:00.000+00:00,feeder,,L3 Active Power,kW,5.37
894797,"BRIDGE END,BASLOW",2024-01-25T10:30:00.000+00:00,feeder,,L2 Active Power,kW,1.73
894797,"BRIDGE END,BASLOW",2024-01-25T10:30:00.000+00:00,feeder,,L1 Active Power,kW,1.18
894797,"BRIDGE END,BASLOW",2024-01-25T10:30:00.000+00:00,feeder,,N Current (RMS),A,19.2
894797,"BRIDGE END,BASLOW",2024-01-25T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
894797,"BRIDGE END,BASLOW",2024-01-25T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
894797,"BRIDGE END,BASLOW",2024-01-25T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.1
894797,"BRIDGE END,BASLOW",2024-01-25T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
894797,"BRIDGE END,BASLOW",2024-01-25T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
894797,"BRIDGE END,BASLOW",2024-01-25T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
894797,"BRIDGE END,BASLOW",2024-01-25T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.45
894797,"BRIDGE END,BASLOW",2024-01-25T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.83
894797,"BRIDGE END,BASLOW",2024-01-25T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.37
894797,"BRIDGE END,BASLOW",2024-01-25T10:30:00.000+00:00,feeder,03,N Current (RMS),A,18.3
894797,"BRIDGE END,BASLOW",2024-01-25T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,27.8
894797,"BRIDGE END,BASLOW",2024-01-25T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,29.0
894797,"BRIDGE END,BASLOW",2024-01-25T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,19.1
894797,"BRIDGE END,BASLOW",2024-01-25T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
894797,"BRIDGE END,BASLOW",2024-01-25T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.93
894797,"BRIDGE END,BASLOW",2024-01-25T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.64
894797,"BRIDGE END,BASLOW",2024-01-25T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,18.87
894797,"BRIDGE END,BASLOW",2024-01-25T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,38.49
894797,"BRIDGE END,BASLOW",2024-01-25T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,24.26
894797,"BRIDGE END,BASLOW",2024-01-25T10:30:00.000+00:00,feeder,02,N Current (RMS),A,75.8
894797,"BRIDGE END,BASLOW",2024-01-25T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,78.2
894797,"BRIDGE END,BASLOW",2024-01-25T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,157.5
894797,"BRIDGE END,BASLOW",2024-01-25T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,99.7
894797,"BRIDGE END,BASLOW",2024-01-25T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.22
894797,"BRIDGE END,BASLOW",2024-01-25T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.08
894797,"BRIDGE END,BASLOW",2024-01-25T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
894797,"BRIDGE END,BASLOW",2024-01-25T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.11
894797,"BRIDGE END,BASLOW",2024-01-25T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,-0.22
894797,"BRIDGE END,BASLOW",2024-01-25T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,-0.37
894797,"BRIDGE END,BASLOW",2024-01-25T10:30:00.000+00:00,feeder,01,N Current (RMS),A,1.2
894797,"BRIDGE END,BASLOW",2024-01-25T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,1.2
894797,"BRIDGE END,BASLOW",2024-01-25T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,1.1
894797,"BRIDGE END,BASLOW",2024-01-25T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,2.3
894797,"BRIDGE END,BASLOW",2024-01-25T10:30:00.000+00:00,transformer,,Temperature,C,14.6
894797,"BRIDGE END,BASLOW",2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
894797,"BRIDGE END,BASLOW",2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
894797,"BRIDGE END,BASLOW",2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
894797,"BRIDGE END,BASLOW",2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
894797,"BRIDGE END,BASLOW",2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
894797,"BRIDGE END,BASLOW",2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
894797,"BRIDGE END,BASLOW",2024-01-25T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
894797,"BRIDGE END,BASLOW",2024-01-25T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
894797,"BRIDGE END,BASLOW",2024-01-25T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
894797,"BRIDGE END,BASLOW",2024-01-25T10:30:00.000+00:00,busbar,,L3 Active Power,kW,30.58
894797,"BRIDGE END,BASLOW",2024-01-25T10:30:00.000+00:00,busbar,,L2 Active Power,kW,46.83
894797,"BRIDGE END,BASLOW",2024-01-25T10:30:00.000+00:00,busbar,,L1 Active Power,kW,29.44
894797,"BRIDGE END,BASLOW",2024-01-25T10:30:00.000+00:00,busbar,,N Current (RMS),A,88.4
894797,"BRIDGE END,BASLOW",2024-01-25T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
894797,"BRIDGE END,BASLOW",2024-01-25T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.4
894797,"BRIDGE END,BASLOW",2024-01-25T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
894797,"BRIDGE END,BASLOW",2024-01-25T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
894797,"BRIDGE END,BASLOW",2024-01-25T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
894797,"BRIDGE END,BASLOW",2024-01-25T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
894797,"BRIDGE END,BASLOW",2024-01-25T10:20:00.000+00:00,feeder,,L3 Active Power,kW,1.83
894797,"BRIDGE END,BASLOW",2024-01-25T10:20:00.000+00:00,feeder,,L2 Active Power,kW,1.94
894797,"BRIDGE END,BASLOW",2024-01-25T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.68
894797,"BRIDGE END,BASLOW",2024-01-25T10:20:00.000+00:00,feeder,,N Current (RMS),A,9.8
894797,"BRIDGE END,BASLOW",2024-01-25T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
894797,"BRIDGE END,BASLOW",2024-01-25T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
894797,"BRIDGE END,BASLOW",2024-01-25T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
894797,"BRIDGE END,BASLOW",2024-01-25T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
894797,"BRIDGE END,BASLOW",2024-01-25T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
894797,"BRIDGE END,BASLOW",2024-01-25T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
894797,"BRIDGE END,BASLOW",2024-01-25T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.67
894797,"BRIDGE END,BASLOW",2024-01-25T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.52
894797,"BRIDGE END,BASLOW",2024-01-25T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.93
894797,"BRIDGE END,BASLOW",2024-01-25T10:20:00.000+00:00,feeder,03,N Current (RMS),A,24.9
894797,"BRIDGE END,BASLOW",2024-01-25T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,41.4
894797,"BRIDGE END,BASLOW",2024-01-25T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,27.4
894797,"BRIDGE END,BASLOW",2024-01-25T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,21.2
894797,"BRIDGE END,BASLOW",2024-01-25T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
894797,"BRIDGE END,BASLOW",2024-01-25T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
894797,"BRIDGE END,BASLOW",2024-01-25T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.57
894797,"BRIDGE END,BASLOW",2024-01-25T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,17.06
894797,"BRIDGE END,BASLOW",2024-01-25T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,43.64
894797,"BRIDGE END,BASLOW",2024-01-25T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,25.69
894797,"BRIDGE END,BASLOW",2024-01-25T10:20:00.000+00:00,feeder,02,N Current (RMS),A,98.3
894797,"BRIDGE END,BASLOW",2024-01-25T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,70.9
894797,"BRIDGE END,BASLOW",2024-01-25T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,178.5
894797,"BRIDGE END,BASLOW",2024-01-25T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,105.5
894797,"BRIDGE END,BASLOW",2024-01-25T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.25
894797,"BRIDGE END,BASLOW",2024-01-25T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.11
894797,"BRIDGE END,BASLOW",2024-01-25T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
894797,"BRIDGE END,BASLOW",2024-01-25T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.16
894797,"BRIDGE END,BASLOW",2024-01-25T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,-0.28
894797,"BRIDGE END,BASLOW",2024-01-25T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,-0.4
894797,"BRIDGE END,BASLOW",2024-01-25T10:20:00.000+00:00,feeder,01,N Current (RMS),A,1.5
894797,"BRIDGE END,BASLOW",2024-01-25T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,1.3
894797,"BRIDGE END,BASLOW",2024-01-25T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,1.3
894797,"BRIDGE END,BASLOW",2024-01-25T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,2.6
894797,"BRIDGE END,BASLOW",2024-01-25T10:20:00.000+00:00,transformer,,Temperature,C,14.5
894797,"BRIDGE END,BASLOW",2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
894797,"BRIDGE END,BASLOW",2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
894797,"BRIDGE END,BASLOW",2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
894797,"BRIDGE END,BASLOW",2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
894797,"BRIDGE END,BASLOW",2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
894797,"BRIDGE END,BASLOW",2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
894797,"BRIDGE END,BASLOW",2024-01-25T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
894797,"BRIDGE END,BASLOW",2024-01-25T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
894797,"BRIDGE END,BASLOW",2024-01-25T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
894797,"BRIDGE END,BASLOW",2024-01-25T10:20:00.000+00:00,busbar,,L3 Active Power,kW,28.4
894797,"BRIDGE END,BASLOW",2024-01-25T10:20:00.000+00:00,busbar,,L2 Active Power,kW,51.83
894797,"BRIDGE END,BASLOW",2024-01-25T10:20:00.000+00:00,busbar,,L1 Active Power,kW,30.9
894797,"BRIDGE END,BASLOW",2024-01-25T10:20:00.000+00:00,busbar,,N Current (RMS),A,106.5
894797,"BRIDGE END,BASLOW",2024-01-25T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
894797,"BRIDGE END,BASLOW",2024-01-25T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,212.6
894797,"BRIDGE END,BASLOW",2024-01-25T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
894797,"BRIDGE END,BASLOW",2024-01-25T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
894797,"BRIDGE END,BASLOW",2024-01-25T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
894797,"BRIDGE END,BASLOW",2024-01-25T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
894797,"BRIDGE END,BASLOW",2024-01-25T10:10:00.000+00:00,feeder,,L3 Active Power,kW,2.27
894797,"BRIDGE END,BASLOW",2024-01-25T10:10:00.000+00:00,feeder,,L2 Active Power,kW,6.87
894797,"BRIDGE END,BASLOW",2024-01-25T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.79
894797,"BRIDGE END,BASLOW",2024-01-25T10:10:00.000+00:00,feeder,,N Current (RMS),A,31.1
894797,"BRIDGE END,BASLOW",2024-01-25T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
894797,"BRIDGE END,BASLOW",2024-01-25T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.1
894797,"BRIDGE END,BASLOW",2024-01-25T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
894797,"BRIDGE END,BASLOW",2024-01-25T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
894797,"BRIDGE END,BASLOW",2024-01-25T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
894797,"BRIDGE END,BASLOW",2024-01-25T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
894797,"BRIDGE END,BASLOW",2024-01-25T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.45
894797,"BRIDGE END,BASLOW",2024-01-25T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.84
894797,"BRIDGE END,BASLOW",2024-01-25T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.07
894797,"BRIDGE END,BASLOW",2024-01-25T10:10:00.000+00:00,feeder,03,N Current (RMS),A,20.6
894797,"BRIDGE END,BASLOW",2024-01-25T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,32.0
894797,"BRIDGE END,BASLOW",2024-01-25T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,37.0
894797,"BRIDGE END,BASLOW",2024-01-25T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,21.8
894797,"BRIDGE END,BASLOW",2024-01-25T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.05
894797,"BRIDGE END,BASLOW",2024-01-25T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.94
894797,"BRIDGE END,BASLOW",2024-01-25T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.85
894797,"BRIDGE END,BASLOW",2024-01-25T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,17.87
894797,"BRIDGE END,BASLOW",2024-01-25T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,41.5
894797,"BRIDGE END,BASLOW",2024-01-25T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,23.45
894797,"BRIDGE END,BASLOW",2024-01-25T10:10:00.000+00:00,feeder,02,N Current (RMS),A,91.2
894797,"BRIDGE END,BASLOW",2024-01-25T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,73.1
894797,"BRIDGE END,BASLOW",2024-01-25T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,169.0
894797,"BRIDGE END,BASLOW",2024-01-25T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,96.4
894797,"BRIDGE END,BASLOW",2024-01-25T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.26
894797,"BRIDGE END,BASLOW",2024-01-25T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.07
894797,"BRIDGE END,BASLOW",2024-01-25T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
894797,"BRIDGE END,BASLOW",2024-01-25T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.15
894797,"BRIDGE END,BASLOW",2024-01-25T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,-0.25
894797,"BRIDGE END,BASLOW",2024-01-25T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,-0.4
894797,"BRIDGE END,BASLOW",2024-01-25T10:10:00.000+00:00,feeder,01,N Current (RMS),A,1.4
894797,"BRIDGE END,BASLOW",2024-01-25T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,1.4
894797,"BRIDGE END,BASLOW",2024-01-25T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,1.2
894797,"BRIDGE END,BASLOW",2024-01-25T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,2.5
894797,"BRIDGE END,BASLOW",2024-01-25T10:10:00.000+00:00,transformer,,Temperature,C,14.4
894797,"BRIDGE END,BASLOW",2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
894797,"BRIDGE END,BASLOW",2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
894797,"BRIDGE END,BASLOW",2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
894797,"BRIDGE END,BASLOW",2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
894797,"BRIDGE END,BASLOW",2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
894797,"BRIDGE END,BASLOW",2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
894797,"BRIDGE END,BASLOW",2024-01-25T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
894797,"BRIDGE END,BASLOW",2024-01-25T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
894797,"BRIDGE END,BASLOW",2024-01-25T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
894797,"BRIDGE END,BASLOW",2024-01-25T10:10:00.000+00:00,busbar,,L3 Active Power,kW,27.44
894797,"BRIDGE END,BASLOW",2024-01-25T10:10:00.000+00:00,busbar,,L2 Active Power,kW,56.97
894797,"BRIDGE END,BASLOW",2024-01-25T10:10:00.000+00:00,busbar,,L1 Active Power,kW,28.91
894797,"BRIDGE END,BASLOW",2024-01-25T10:10:00.000+00:00,busbar,,N Current (RMS),A,131.0
894797,"BRIDGE END,BASLOW",2024-01-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
894797,"BRIDGE END,BASLOW",2024-01-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,232.3
894797,"BRIDGE END,BASLOW",2024-01-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
894797,"BRIDGE END,BASLOW",2024-01-25T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
894797,"BRIDGE END,BASLOW",2024-01-25T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
894797,"BRIDGE END,BASLOW",2024-01-25T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
894797,"BRIDGE END,BASLOW",2024-01-25T10:00:00.000+00:00,feeder,,L3 Active Power,kW,3.21
894797,"BRIDGE END,BASLOW",2024-01-25T10:00:00.000+00:00,feeder,,L2 Active Power,kW,2.25
894797,"BRIDGE END,BASLOW",2024-01-25T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.99
894797,"BRIDGE END,BASLOW",2024-01-25T10:00:00.000+00:00,feeder,,N Current (RMS),A,14.5
894797,"BRIDGE END,BASLOW",2024-01-25T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
894797,"BRIDGE END,BASLOW",2024-01-25T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
894797,"BRIDGE END,BASLOW",2024-01-25T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
894797,"BRIDGE END,BASLOW",2024-01-25T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.11
894797,"BRIDGE END,BASLOW",2024-01-25T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
894797,"BRIDGE END,BASLOW",2024-01-25T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
894797,"BRIDGE END,BASLOW",2024-01-25T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.8
894797,"BRIDGE END,BASLOW",2024-01-25T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.07
894797,"BRIDGE END,BASLOW",2024-01-25T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.81
894797,"BRIDGE END,BASLOW",2024-01-25T10:00:00.000+00:00,feeder,03,N Current (RMS),A,25.8
894797,"BRIDGE END,BASLOW",2024-01-25T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,41.7
894797,"BRIDGE END,BASLOW",2024-01-25T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,33.8
894797,"BRIDGE END,BASLOW",2024-01-25T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,20.4
894797,"BRIDGE END,BASLOW",2024-01-25T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.1
894797,"BRIDGE END,BASLOW",2024-01-25T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.29
894797,"BRIDGE END,BASLOW",2024-01-25T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.29
894797,"BRIDGE END,BASLOW",2024-01-25T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.36
894797,"BRIDGE END,BASLOW",2024-01-25T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,32.92
894797,"BRIDGE END,BASLOW",2024-01-25T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,21.04
894797,"BRIDGE END,BASLOW",2024-01-25T10:00:00.000+00:00,feeder,02,N Current (RMS),A,73.5
894797,"BRIDGE END,BASLOW",2024-01-25T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,55.6
894797,"BRIDGE END,BASLOW",2024-01-25T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,134.3
894797,"BRIDGE END,BASLOW",2024-01-25T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,86.4
894797,"BRIDGE END,BASLOW",2024-01-25T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.19
894797,"BRIDGE END,BASLOW",2024-01-25T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.08
894797,"BRIDGE END,BASLOW",2024-01-25T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
894797,"BRIDGE END,BASLOW",2024-01-25T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.11
894797,"BRIDGE END,BASLOW",2024-01-25T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,-0.2
894797,"BRIDGE END,BASLOW",2024-01-25T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,-0.32
894797,"BRIDGE END,BASLOW",2024-01-25T10:00:00.000+00:00,feeder,01,N Current (RMS),A,1.1
894797,"BRIDGE END,BASLOW",2024-01-25T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,1.1
894797,"BRIDGE END,BASLOW",2024-01-25T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,1.0
894797,"BRIDGE END,BASLOW",2024-01-25T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,2.0
894797,"BRIDGE END,BASLOW",2024-01-25T10:00:00.000+00:00,transformer,,Temperature,C,14.3
894797,"BRIDGE END,BASLOW",2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
894797,"BRIDGE END,BASLOW",2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
894797,"BRIDGE END,BASLOW",2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
894797,"BRIDGE END,BASLOW",2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
894797,"BRIDGE END,BASLOW",2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
894797,"BRIDGE END,BASLOW",2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
894797,"BRIDGE END,BASLOW",2024-01-25T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
894797,"BRIDGE END,BASLOW",2024-01-25T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
894797,"BRIDGE END,BASLOW",2024-01-25T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
894797,"BRIDGE END,BASLOW",2024-01-25T10:00:00.000+00:00,busbar,,L3 Active Power,kW,26.26
894797,"BRIDGE END,BASLOW",2024-01-25T10:00:00.000+00:00,busbar,,L2 Active Power,kW,43.05
894797,"BRIDGE END,BASLOW",2024-01-25T10:00:00.000+00:00,busbar,,L1 Active Power,kW,26.52
894797,"BRIDGE END,BASLOW",2024-01-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,88.9
894797,"BRIDGE END,BASLOW",2024-01-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
894797,"BRIDGE END,BASLOW",2024-01-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.2
894797,"BRIDGE END,BASLOW",2024-01-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
894797,"BRIDGE END,BASLOW",2024-01-25T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
894797,"BRIDGE END,BASLOW",2024-01-25T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
894797,"BRIDGE END,BASLOW",2024-01-25T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
894797,"BRIDGE END,BASLOW",2024-01-25T09:50:00.000+00:00,feeder,,L3 Active Power,kW,2.56
894797,"BRIDGE END,BASLOW",2024-01-25T09:50:00.000+00:00,feeder,,L2 Active Power,kW,2.22
894797,"BRIDGE END,BASLOW",2024-01-25T09:50:00.000+00:00,feeder,,L1 Active Power,kW,2.8
894797,"BRIDGE END,BASLOW",2024-01-25T09:50:00.000+00:00,feeder,,N Current (RMS),A,9.5
894797,"BRIDGE END,BASLOW",2024-01-25T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
894797,"BRIDGE END,BASLOW",2024-01-25T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
894797,"BRIDGE END,BASLOW",2024-01-25T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
894797,"BRIDGE END,BASLOW",2024-01-25T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
894797,"BRIDGE END,BASLOW",2024-01-25T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
894797,"BRIDGE END,BASLOW",2024-01-25T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
894797,"BRIDGE END,BASLOW",2024-01-25T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.52
894797,"BRIDGE END,BASLOW",2024-01-25T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.94
894797,"BRIDGE END,BASLOW",2024-01-25T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.37
894797,"BRIDGE END,BASLOW",2024-01-25T09:50:00.000+00:00,feeder,03,N Current (RMS),A,25.4
894797,"BRIDGE END,BASLOW",2024-01-25T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,43.9
894797,"BRIDGE END,BASLOW",2024-01-25T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,36.7
894797,"BRIDGE END,BASLOW",2024-01-25T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,23.0
894797,"BRIDGE END,BASLOW",2024-01-25T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.31
894797,"BRIDGE END,BASLOW",2024-01-25T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.77
894797,"BRIDGE END,BASLOW",2024-01-25T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.01
894797,"BRIDGE END,BASLOW",2024-01-25T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.43
894797,"BRIDGE END,BASLOW",2024-01-25T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,31.74
894797,"BRIDGE END,BASLOW",2024-01-25T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,22.73
894797,"BRIDGE END,BASLOW",2024-01-25T09:50:00.000+00:00,feeder,02,N Current (RMS),A,61.6
894797,"BRIDGE END,BASLOW",2024-01-25T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,63.7
894797,"BRIDGE END,BASLOW",2024-01-25T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,128.7
894797,"BRIDGE END,BASLOW",2024-01-25T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,92.6
894797,"BRIDGE END,BASLOW",2024-01-25T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.18
894797,"BRIDGE END,BASLOW",2024-01-25T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.08
894797,"BRIDGE END,BASLOW",2024-01-25T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.31
894797,"BRIDGE END,BASLOW",2024-01-25T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.09
894797,"BRIDGE END,BASLOW",2024-01-25T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,-0.17
894797,"BRIDGE END,BASLOW",2024-01-25T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,-0.32
894797,"BRIDGE END,BASLOW",2024-01-25T09:50:00.000+00:00,feeder,01,N Current (RMS),A,1.0
894797,"BRIDGE END,BASLOW",2024-01-25T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,1.0
894797,"BRIDGE END,BASLOW",2024-01-25T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
894797,"BRIDGE END,BASLOW",2024-01-25T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,1.9
894797,"BRIDGE END,BASLOW",2024-01-25T09:50:00.000+00:00,transformer,,Temperature,C,14.2
894797,"BRIDGE END,BASLOW",2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
894797,"BRIDGE END,BASLOW",2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
894797,"BRIDGE END,BASLOW",2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
894797,"BRIDGE END,BASLOW",2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
894797,"BRIDGE END,BASLOW",2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
894797,"BRIDGE END,BASLOW",2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
894797,"BRIDGE END,BASLOW",2024-01-25T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
894797,"BRIDGE END,BASLOW",2024-01-25T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
894797,"BRIDGE END,BASLOW",2024-01-25T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
894797,"BRIDGE END,BASLOW",2024-01-25T09:50:00.000+00:00,busbar,,L3 Active Power,kW,28.41
894797,"BRIDGE END,BASLOW",2024-01-25T09:50:00.000+00:00,busbar,,L2 Active Power,kW,42.71
894797,"BRIDGE END,BASLOW",2024-01-25T09:50:00.000+00:00,busbar,,L1 Active Power,kW,30.58
894797,"BRIDGE END,BASLOW",2024-01-25T09:50:00.000+00:00,busbar,,N Current (RMS),A,77.4
894797,"BRIDGE END,BASLOW",2024-01-25T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
894797,"BRIDGE END,BASLOW",2024-01-25T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
894797,"BRIDGE END,BASLOW",2024-01-25T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
894797,"BRIDGE END,BASLOW",2024-01-25T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
894797,"BRIDGE END,BASLOW",2024-01-25T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
894797,"BRIDGE END,BASLOW",2024-01-25T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
894797,"BRIDGE END,BASLOW",2024-01-25T09:40:00.000+00:00,feeder,,L3 Active Power,kW,2.81
894797,"BRIDGE END,BASLOW",2024-01-25T09:40:00.000+00:00,feeder,,L2 Active Power,kW,2.03
894797,"BRIDGE END,BASLOW",2024-01-25T09:40:00.000+00:00,feeder,,L1 Active Power,kW,3.13
894797,"BRIDGE END,BASLOW",2024-01-25T09:40:00.000+00:00,feeder,,N Current (RMS),A,11.9
894797,"BRIDGE END,BASLOW",2024-01-25T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
894797,"BRIDGE END,BASLOW",2024-01-25T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
894797,"BRIDGE END,BASLOW",2024-01-25T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
894797,"BRIDGE END,BASLOW",2024-01-25T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
894797,"BRIDGE END,BASLOW",2024-01-25T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
894797,"BRIDGE END,BASLOW",2024-01-25T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.98
894797,"BRIDGE END,BASLOW",2024-01-25T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.2
894797,"BRIDGE END,BASLOW",2024-01-25T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.44
894797,"BRIDGE END,BASLOW",2024-01-25T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.71
894797,"BRIDGE END,BASLOW",2024-01-25T09:40:00.000+00:00,feeder,03,N Current (RMS),A,22.4
894797,"BRIDGE END,BASLOW",2024-01-25T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,42.4
894797,"BRIDGE END,BASLOW",2024-01-25T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,34.9
894797,"BRIDGE END,BASLOW",2024-01-25T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,28.2
894797,"BRIDGE END,BASLOW",2024-01-25T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.15
894797,"BRIDGE END,BASLOW",2024-01-25T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.92
894797,"BRIDGE END,BASLOW",2024-01-25T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.71
894797,"BRIDGE END,BASLOW",2024-01-25T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.38
894797,"BRIDGE END,BASLOW",2024-01-25T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,24.4
894797,"BRIDGE END,BASLOW",2024-01-25T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,23.45
894797,"BRIDGE END,BASLOW",2024-01-25T09:40:00.000+00:00,feeder,02,N Current (RMS),A,37.6
894797,"BRIDGE END,BASLOW",2024-01-25T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,62.8
894797,"BRIDGE END,BASLOW",2024-01-25T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,99.5
894797,"BRIDGE END,BASLOW",2024-01-25T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,95.5
894797,"BRIDGE END,BASLOW",2024-01-25T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.1
894797,"BRIDGE END,BASLOW",2024-01-25T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.09
894797,"BRIDGE END,BASLOW",2024-01-25T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.19
894797,"BRIDGE END,BASLOW",2024-01-25T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.06
894797,"BRIDGE END,BASLOW",2024-01-25T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,-0.09
894797,"BRIDGE END,BASLOW",2024-01-25T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,-0.24
894797,"BRIDGE END,BASLOW",2024-01-25T09:40:00.000+00:00,feeder,01,N Current (RMS),A,0.7
894797,"BRIDGE END,BASLOW",2024-01-25T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.7
894797,"BRIDGE END,BASLOW",2024-01-25T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
894797,"BRIDGE END,BASLOW",2024-01-25T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,1.4
894797,"BRIDGE END,BASLOW",2024-01-25T09:40:00.000+00:00,transformer,,Temperature,C,14.1
894797,"BRIDGE END,BASLOW",2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
894797,"BRIDGE END,BASLOW",2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
894797,"BRIDGE END,BASLOW",2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
894797,"BRIDGE END,BASLOW",2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
894797,"BRIDGE END,BASLOW",2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
894797,"BRIDGE END,BASLOW",2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
894797,"BRIDGE END,BASLOW",2024-01-25T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
894797,"BRIDGE END,BASLOW",2024-01-25T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
894797,"BRIDGE END,BASLOW",2024-01-25T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
894797,"BRIDGE END,BASLOW",2024-01-25T09:40:00.000+00:00,busbar,,L3 Active Power,kW,28.34
894797,"BRIDGE END,BASLOW",2024-01-25T09:40:00.000+00:00,busbar,,L2 Active Power,kW,34.77
894797,"BRIDGE END,BASLOW",2024-01-25T09:40:00.000+00:00,busbar,,L1 Active Power,kW,33.05
894797,"BRIDGE END,BASLOW",2024-01-25T09:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
894797,"BRIDGE END,BASLOW",2024-01-25T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
894797,"BRIDGE END,BASLOW",2024-01-25T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
894797,"BRIDGE END,BASLOW",2024-01-25T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
894797,"BRIDGE END,BASLOW",2024-01-25T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
894797,"BRIDGE END,BASLOW",2024-01-25T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
894797,"BRIDGE END,BASLOW",2024-01-25T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
894797,"BRIDGE END,BASLOW",2024-01-25T09:30:00.000+00:00,feeder,,L3 Active Power,kW,2.88
894797,"BRIDGE END,BASLOW",2024-01-25T09:30:00.000+00:00,feeder,,L2 Active Power,kW,1.99
894797,"BRIDGE END,BASLOW",2024-01-25T09:30:00.000+00:00,feeder,,L1 Active Power,kW,5.25
894797,"BRIDGE END,BASLOW",2024-01-25T09:30:00.000+00:00,feeder,,N Current (RMS),A,11.8
894797,"BRIDGE END,BASLOW",2024-01-25T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
894797,"BRIDGE END,BASLOW",2024-01-25T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
894797,"BRIDGE END,BASLOW",2024-01-25T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
894797,"BRIDGE END,BASLOW",2024-01-25T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
894797,"BRIDGE END,BASLOW",2024-01-25T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
894797,"BRIDGE END,BASLOW",2024-01-25T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.86
894797,"BRIDGE END,BASLOW",2024-01-25T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.25
894797,"BRIDGE END,BASLOW",2024-01-25T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.43
894797,"BRIDGE END,BASLOW",2024-01-25T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.52
894797,"BRIDGE END,BASLOW",2024-01-25T09:30:00.000+00:00,feeder,03,N Current (RMS),A,21.1
