Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894797,"BRIDGE END,BASLOW",2024-01-25T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,43.0
894797,"BRIDGE END,BASLOW",2024-01-25T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,39.1
894797,"BRIDGE END,BASLOW",2024-01-25T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,27.6
894797,"BRIDGE END,BASLOW",2024-01-25T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
894797,"BRIDGE END,BASLOW",2024-01-25T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.21
894797,"BRIDGE END,BASLOW",2024-01-25T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
894797,"BRIDGE END,BASLOW",2024-01-25T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.99
894797,"BRIDGE END,BASLOW",2024-01-25T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,22.5
894797,"BRIDGE END,BASLOW",2024-01-25T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,18.89
894797,"BRIDGE END,BASLOW",2024-01-25T09:30:00.000+00:00,feeder,02,N Current (RMS),A,42.3
894797,"BRIDGE END,BASLOW",2024-01-25T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,53.4
894797,"BRIDGE END,BASLOW",2024-01-25T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,92.3
894797,"BRIDGE END,BASLOW",2024-01-25T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,77.4
894797,"BRIDGE END,BASLOW",2024-01-25T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.11
894797,"BRIDGE END,BASLOW",2024-01-25T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
894797,"BRIDGE END,BASLOW",2024-01-25T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.2
894797,"BRIDGE END,BASLOW",2024-01-25T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.06
894797,"BRIDGE END,BASLOW",2024-01-25T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,-0.11
894797,"BRIDGE END,BASLOW",2024-01-25T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,-0.23
894797,"BRIDGE END,BASLOW",2024-01-25T09:30:00.000+00:00,feeder,01,N Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-25T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.7
894797,"BRIDGE END,BASLOW",2024-01-25T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
894797,"BRIDGE END,BASLOW",2024-01-25T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,1.4
894797,"BRIDGE END,BASLOW",2024-01-25T09:30:00.000+00:00,transformer,,Temperature,C,14.1
894797,"BRIDGE END,BASLOW",2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
894797,"BRIDGE END,BASLOW",2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
894797,"BRIDGE END,BASLOW",2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
894797,"BRIDGE END,BASLOW",2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
894797,"BRIDGE END,BASLOW",2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
894797,"BRIDGE END,BASLOW",2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
894797,"BRIDGE END,BASLOW",2024-01-25T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
894797,"BRIDGE END,BASLOW",2024-01-25T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
894797,"BRIDGE END,BASLOW",2024-01-25T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
894797,"BRIDGE END,BASLOW",2024-01-25T09:30:00.000+00:00,busbar,,L3 Active Power,kW,26.06
894797,"BRIDGE END,BASLOW",2024-01-25T09:30:00.000+00:00,busbar,,L2 Active Power,kW,33.82
894797,"BRIDGE END,BASLOW",2024-01-25T09:30:00.000+00:00,busbar,,L1 Active Power,kW,30.43
894797,"BRIDGE END,BASLOW",2024-01-25T09:30:00.000+00:00,busbar,,N Current (RMS),A,53.7
894797,"BRIDGE END,BASLOW",2024-01-25T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
894797,"BRIDGE END,BASLOW",2024-01-25T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
894797,"BRIDGE END,BASLOW",2024-01-25T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
894797,"BRIDGE END,BASLOW",2024-01-25T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
894797,"BRIDGE END,BASLOW",2024-01-25T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
894797,"BRIDGE END,BASLOW",2024-01-25T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
894797,"BRIDGE END,BASLOW",2024-01-25T09:20:00.000+00:00,feeder,,L3 Active Power,kW,3.64
894797,"BRIDGE END,BASLOW",2024-01-25T09:20:00.000+00:00,feeder,,L2 Active Power,kW,2.69
894797,"BRIDGE END,BASLOW",2024-01-25T09:20:00.000+00:00,feeder,,L1 Active Power,kW,2.15
894797,"BRIDGE END,BASLOW",2024-01-25T09:20:00.000+00:00,feeder,,N Current (RMS),A,14.8
894797,"BRIDGE END,BASLOW",2024-01-25T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
894797,"BRIDGE END,BASLOW",2024-01-25T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
894797,"BRIDGE END,BASLOW",2024-01-25T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
894797,"BRIDGE END,BASLOW",2024-01-25T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
894797,"BRIDGE END,BASLOW",2024-01-25T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
894797,"BRIDGE END,BASLOW",2024-01-25T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.86
894797,"BRIDGE END,BASLOW",2024-01-25T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.55
894797,"BRIDGE END,BASLOW",2024-01-25T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.87
894797,"BRIDGE END,BASLOW",2024-01-25T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.61
894797,"BRIDGE END,BASLOW",2024-01-25T09:20:00.000+00:00,feeder,03,N Current (RMS),A,27.7
894797,"BRIDGE END,BASLOW",2024-01-25T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,45.3
894797,"BRIDGE END,BASLOW",2024-01-25T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,37.0
894797,"BRIDGE END,BASLOW",2024-01-25T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,19.5
894797,"BRIDGE END,BASLOW",2024-01-25T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.15
894797,"BRIDGE END,BASLOW",2024-01-25T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.13
894797,"BRIDGE END,BASLOW",2024-01-25T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.45
894797,"BRIDGE END,BASLOW",2024-01-25T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.46
894797,"BRIDGE END,BASLOW",2024-01-25T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,26.22
894797,"BRIDGE END,BASLOW",2024-01-25T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,18.04
894797,"BRIDGE END,BASLOW",2024-01-25T09:20:00.000+00:00,feeder,02,N Current (RMS),A,58.4
894797,"BRIDGE END,BASLOW",2024-01-25T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,47.6
894797,"BRIDGE END,BASLOW",2024-01-25T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,108.4
894797,"BRIDGE END,BASLOW",2024-01-25T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,74.3
894797,"BRIDGE END,BASLOW",2024-01-25T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.16
894797,"BRIDGE END,BASLOW",2024-01-25T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
894797,"BRIDGE END,BASLOW",2024-01-25T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.27
894797,"BRIDGE END,BASLOW",2024-01-25T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.07
894797,"BRIDGE END,BASLOW",2024-01-25T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,-0.15
894797,"BRIDGE END,BASLOW",2024-01-25T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,-0.28
894797,"BRIDGE END,BASLOW",2024-01-25T09:20:00.000+00:00,feeder,01,N Current (RMS),A,1.0
894797,"BRIDGE END,BASLOW",2024-01-25T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.9
894797,"BRIDGE END,BASLOW",2024-01-25T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-25T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,1.7
894797,"BRIDGE END,BASLOW",2024-01-25T09:20:00.000+00:00,transformer,,Temperature,C,14.0
894797,"BRIDGE END,BASLOW",2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
894797,"BRIDGE END,BASLOW",2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
894797,"BRIDGE END,BASLOW",2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
894797,"BRIDGE END,BASLOW",2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
894797,"BRIDGE END,BASLOW",2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
894797,"BRIDGE END,BASLOW",2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
894797,"BRIDGE END,BASLOW",2024-01-25T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
894797,"BRIDGE END,BASLOW",2024-01-25T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
894797,"BRIDGE END,BASLOW",2024-01-25T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
894797,"BRIDGE END,BASLOW",2024-01-25T09:20:00.000+00:00,busbar,,L3 Active Power,kW,25.58
894797,"BRIDGE END,BASLOW",2024-01-25T09:20:00.000+00:00,busbar,,L2 Active Power,kW,37.62
894797,"BRIDGE END,BASLOW",2024-01-25T09:20:00.000+00:00,busbar,,L1 Active Power,kW,24.53
894797,"BRIDGE END,BASLOW",2024-01-25T09:20:00.000+00:00,busbar,,N Current (RMS),A,78.2
894797,"BRIDGE END,BASLOW",2024-01-25T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
894797,"BRIDGE END,BASLOW",2024-01-25T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
894797,"BRIDGE END,BASLOW",2024-01-25T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
894797,"BRIDGE END,BASLOW",2024-01-25T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
894797,"BRIDGE END,BASLOW",2024-01-25T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
894797,"BRIDGE END,BASLOW",2024-01-25T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
894797,"BRIDGE END,BASLOW",2024-01-25T09:10:00.000+00:00,feeder,,L3 Active Power,kW,6.97
894797,"BRIDGE END,BASLOW",2024-01-25T09:10:00.000+00:00,feeder,,L2 Active Power,kW,4.45
894797,"BRIDGE END,BASLOW",2024-01-25T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.95
894797,"BRIDGE END,BASLOW",2024-01-25T09:10:00.000+00:00,feeder,,N Current (RMS),A,27.2
894797,"BRIDGE END,BASLOW",2024-01-25T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
894797,"BRIDGE END,BASLOW",2024-01-25T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
894797,"BRIDGE END,BASLOW",2024-01-25T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
894797,"BRIDGE END,BASLOW",2024-01-25T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
894797,"BRIDGE END,BASLOW",2024-01-25T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
894797,"BRIDGE END,BASLOW",2024-01-25T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
894797,"BRIDGE END,BASLOW",2024-01-25T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.56
894797,"BRIDGE END,BASLOW",2024-01-25T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.84
894797,"BRIDGE END,BASLOW",2024-01-25T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.82
894797,"BRIDGE END,BASLOW",2024-01-25T09:10:00.000+00:00,feeder,03,N Current (RMS),A,22.6
894797,"BRIDGE END,BASLOW",2024-01-25T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,36.8
894797,"BRIDGE END,BASLOW",2024-01-25T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,36.8
894797,"BRIDGE END,BASLOW",2024-01-25T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,20.7
894797,"BRIDGE END,BASLOW",2024-01-25T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
894797,"BRIDGE END,BASLOW",2024-01-25T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.4
894797,"BRIDGE END,BASLOW",2024-01-25T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.41
894797,"BRIDGE END,BASLOW",2024-01-25T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.92
894797,"BRIDGE END,BASLOW",2024-01-25T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,30.58
894797,"BRIDGE END,BASLOW",2024-01-25T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,22.58
894797,"BRIDGE END,BASLOW",2024-01-25T09:10:00.000+00:00,feeder,02,N Current (RMS),A,60.0
894797,"BRIDGE END,BASLOW",2024-01-25T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,62.1
894797,"BRIDGE END,BASLOW",2024-01-25T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,126.2
894797,"BRIDGE END,BASLOW",2024-01-25T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,92.9
894797,"BRIDGE END,BASLOW",2024-01-25T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.18
894797,"BRIDGE END,BASLOW",2024-01-25T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.08
894797,"BRIDGE END,BASLOW",2024-01-25T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.3
894797,"BRIDGE END,BASLOW",2024-01-25T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.08
894797,"BRIDGE END,BASLOW",2024-01-25T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,-0.16
894797,"BRIDGE END,BASLOW",2024-01-25T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,-0.31
894797,"BRIDGE END,BASLOW",2024-01-25T09:10:00.000+00:00,feeder,01,N Current (RMS),A,1.0
894797,"BRIDGE END,BASLOW",2024-01-25T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,1.0
894797,"BRIDGE END,BASLOW",2024-01-25T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
894797,"BRIDGE END,BASLOW",2024-01-25T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,1.9
894797,"BRIDGE END,BASLOW",2024-01-25T09:10:00.000+00:00,transformer,,Temperature,C,13.9
894797,"BRIDGE END,BASLOW",2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
894797,"BRIDGE END,BASLOW",2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
894797,"BRIDGE END,BASLOW",2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
894797,"BRIDGE END,BASLOW",2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
894797,"BRIDGE END,BASLOW",2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
894797,"BRIDGE END,BASLOW",2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
894797,"BRIDGE END,BASLOW",2024-01-25T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
894797,"BRIDGE END,BASLOW",2024-01-25T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
894797,"BRIDGE END,BASLOW",2024-01-25T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
894797,"BRIDGE END,BASLOW",2024-01-25T09:10:00.000+00:00,busbar,,L3 Active Power,kW,30.37
894797,"BRIDGE END,BASLOW",2024-01-25T09:10:00.000+00:00,busbar,,L2 Active Power,kW,43.7
894797,"BRIDGE END,BASLOW",2024-01-25T09:10:00.000+00:00,busbar,,L1 Active Power,kW,28.04
894797,"BRIDGE END,BASLOW",2024-01-25T09:10:00.000+00:00,busbar,,N Current (RMS),A,83.1
894797,"BRIDGE END,BASLOW",2024-01-25T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
894797,"BRIDGE END,BASLOW",2024-01-25T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.4
894797,"BRIDGE END,BASLOW",2024-01-25T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
894797,"BRIDGE END,BASLOW",2024-01-25T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
894797,"BRIDGE END,BASLOW",2024-01-25T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
894797,"BRIDGE END,BASLOW",2024-01-25T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
894797,"BRIDGE END,BASLOW",2024-01-25T09:00:00.000+00:00,feeder,,L3 Active Power,kW,4.84
894797,"BRIDGE END,BASLOW",2024-01-25T09:00:00.000+00:00,feeder,,L2 Active Power,kW,3.16
894797,"BRIDGE END,BASLOW",2024-01-25T09:00:00.000+00:00,feeder,,L1 Active Power,kW,2.0
894797,"BRIDGE END,BASLOW",2024-01-25T09:00:00.000+00:00,feeder,,N Current (RMS),A,19.2
894797,"BRIDGE END,BASLOW",2024-01-25T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
894797,"BRIDGE END,BASLOW",2024-01-25T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
894797,"BRIDGE END,BASLOW",2024-01-25T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
894797,"BRIDGE END,BASLOW",2024-01-25T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
894797,"BRIDGE END,BASLOW",2024-01-25T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
894797,"BRIDGE END,BASLOW",2024-01-25T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
894797,"BRIDGE END,BASLOW",2024-01-25T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.84
894797,"BRIDGE END,BASLOW",2024-01-25T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.21
894797,"BRIDGE END,BASLOW",2024-01-25T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.89
894797,"BRIDGE END,BASLOW",2024-01-25T09:00:00.000+00:00,feeder,03,N Current (RMS),A,25.5
894797,"BRIDGE END,BASLOW",2024-01-25T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,45.5
894797,"BRIDGE END,BASLOW",2024-01-25T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,42.4
894797,"BRIDGE END,BASLOW",2024-01-25T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,25.4
894797,"BRIDGE END,BASLOW",2024-01-25T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
894797,"BRIDGE END,BASLOW",2024-01-25T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.57
894797,"BRIDGE END,BASLOW",2024-01-25T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.24
894797,"BRIDGE END,BASLOW",2024-01-25T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,17.58
894797,"BRIDGE END,BASLOW",2024-01-25T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,27.88
894797,"BRIDGE END,BASLOW",2024-01-25T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,22.93
894797,"BRIDGE END,BASLOW",2024-01-25T09:00:00.000+00:00,feeder,02,N Current (RMS),A,45.4
894797,"BRIDGE END,BASLOW",2024-01-25T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,72.7
894797,"BRIDGE END,BASLOW",2024-01-25T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,114.8
894797,"BRIDGE END,BASLOW",2024-01-25T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,94.1
894797,"BRIDGE END,BASLOW",2024-01-25T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.15
894797,"BRIDGE END,BASLOW",2024-01-25T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.08
894797,"BRIDGE END,BASLOW",2024-01-25T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.24
894797,"BRIDGE END,BASLOW",2024-01-25T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.06
894797,"BRIDGE END,BASLOW",2024-01-25T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,-0.13
894797,"BRIDGE END,BASLOW",2024-01-25T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,-0.29
894797,"BRIDGE END,BASLOW",2024-01-25T09:00:00.000+00:00,feeder,01,N Current (RMS),A,0.9
894797,"BRIDGE END,BASLOW",2024-01-25T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-25T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-25T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,1.6
894797,"BRIDGE END,BASLOW",2024-01-25T09:00:00.000+00:00,transformer,,Temperature,C,13.9
894797,"BRIDGE END,BASLOW",2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
894797,"BRIDGE END,BASLOW",2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
894797,"BRIDGE END,BASLOW",2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
894797,"BRIDGE END,BASLOW",2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
894797,"BRIDGE END,BASLOW",2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
894797,"BRIDGE END,BASLOW",2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
894797,"BRIDGE END,BASLOW",2024-01-25T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
894797,"BRIDGE END,BASLOW",2024-01-25T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
894797,"BRIDGE END,BASLOW",2024-01-25T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
894797,"BRIDGE END,BASLOW",2024-01-25T09:00:00.000+00:00,busbar,,L3 Active Power,kW,33.19
894797,"BRIDGE END,BASLOW",2024-01-25T09:00:00.000+00:00,busbar,,L2 Active Power,kW,41.12
894797,"BRIDGE END,BASLOW",2024-01-25T09:00:00.000+00:00,busbar,,L1 Active Power,kW,30.52
894797,"BRIDGE END,BASLOW",2024-01-25T09:00:00.000+00:00,busbar,,N Current (RMS),A,69.4
894797,"BRIDGE END,BASLOW",2024-01-25T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
894797,"BRIDGE END,BASLOW",2024-01-25T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
894797,"BRIDGE END,BASLOW",2024-01-25T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
894797,"BRIDGE END,BASLOW",2024-01-25T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
894797,"BRIDGE END,BASLOW",2024-01-25T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
894797,"BRIDGE END,BASLOW",2024-01-25T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
894797,"BRIDGE END,BASLOW",2024-01-25T08:50:00.000+00:00,feeder,,L3 Active Power,kW,2.73
894797,"BRIDGE END,BASLOW",2024-01-25T08:50:00.000+00:00,feeder,,L2 Active Power,kW,1.96
894797,"BRIDGE END,BASLOW",2024-01-25T08:50:00.000+00:00,feeder,,L1 Active Power,kW,2.26
894797,"BRIDGE END,BASLOW",2024-01-25T08:50:00.000+00:00,feeder,,N Current (RMS),A,9.4
894797,"BRIDGE END,BASLOW",2024-01-25T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
894797,"BRIDGE END,BASLOW",2024-01-25T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
894797,"BRIDGE END,BASLOW",2024-01-25T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
894797,"BRIDGE END,BASLOW",2024-01-25T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
894797,"BRIDGE END,BASLOW",2024-01-25T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.05
894797,"BRIDGE END,BASLOW",2024-01-25T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
894797,"BRIDGE END,BASLOW",2024-01-25T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
894797,"BRIDGE END,BASLOW",2024-01-25T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.16
894797,"BRIDGE END,BASLOW",2024-01-25T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.77
894797,"BRIDGE END,BASLOW",2024-01-25T08:50:00.000+00:00,feeder,03,N Current (RMS),A,21.4
894797,"BRIDGE END,BASLOW",2024-01-25T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,30.4
894797,"BRIDGE END,BASLOW",2024-01-25T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,38.4
894797,"BRIDGE END,BASLOW",2024-01-25T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,20.5
894797,"BRIDGE END,BASLOW",2024-01-25T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.1
894797,"BRIDGE END,BASLOW",2024-01-25T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.72
894797,"BRIDGE END,BASLOW",2024-01-25T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.67
894797,"BRIDGE END,BASLOW",2024-01-25T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.05
894797,"BRIDGE END,BASLOW",2024-01-25T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,27.45
894797,"BRIDGE END,BASLOW",2024-01-25T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,23.93
894797,"BRIDGE END,BASLOW",2024-01-25T08:50:00.000+00:00,feeder,02,N Current (RMS),A,53.2
894797,"BRIDGE END,BASLOW",2024-01-25T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,58.4
894797,"BRIDGE END,BASLOW",2024-01-25T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,112.9
894797,"BRIDGE END,BASLOW",2024-01-25T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,98.1
894797,"BRIDGE END,BASLOW",2024-01-25T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.13
894797,"BRIDGE END,BASLOW",2024-01-25T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.1
894797,"BRIDGE END,BASLOW",2024-01-25T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.28
894797,"BRIDGE END,BASLOW",2024-01-25T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.1
894797,"BRIDGE END,BASLOW",2024-01-25T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,-0.13
894797,"BRIDGE END,BASLOW",2024-01-25T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,-0.25
894797,"BRIDGE END,BASLOW",2024-01-25T08:50:00.000+00:00,feeder,01,N Current (RMS),A,0.9
894797,"BRIDGE END,BASLOW",2024-01-25T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,0.9
894797,"BRIDGE END,BASLOW",2024-01-25T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-25T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,1.6
894797,"BRIDGE END,BASLOW",2024-01-25T08:50:00.000+00:00,transformer,,Temperature,C,13.8
894797,"BRIDGE END,BASLOW",2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
894797,"BRIDGE END,BASLOW",2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
894797,"BRIDGE END,BASLOW",2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
894797,"BRIDGE END,BASLOW",2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
894797,"BRIDGE END,BASLOW",2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
894797,"BRIDGE END,BASLOW",2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
894797,"BRIDGE END,BASLOW",2024-01-25T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
894797,"BRIDGE END,BASLOW",2024-01-25T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
894797,"BRIDGE END,BASLOW",2024-01-25T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
894797,"BRIDGE END,BASLOW",2024-01-25T08:50:00.000+00:00,busbar,,L3 Active Power,kW,23.68
894797,"BRIDGE END,BASLOW",2024-01-25T08:50:00.000+00:00,busbar,,L2 Active Power,kW,38.43
894797,"BRIDGE END,BASLOW",2024-01-25T08:50:00.000+00:00,busbar,,L1 Active Power,kW,30.71
894797,"BRIDGE END,BASLOW",2024-01-25T08:50:00.000+00:00,busbar,,N Current (RMS),A,68.1
894797,"BRIDGE END,BASLOW",2024-01-25T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
894797,"BRIDGE END,BASLOW",2024-01-25T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
894797,"BRIDGE END,BASLOW",2024-01-25T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
894797,"BRIDGE END,BASLOW",2024-01-25T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
894797,"BRIDGE END,BASLOW",2024-01-25T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
894797,"BRIDGE END,BASLOW",2024-01-25T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
894797,"BRIDGE END,BASLOW",2024-01-25T08:40:00.000+00:00,feeder,,L3 Active Power,kW,1.74
894797,"BRIDGE END,BASLOW",2024-01-25T08:40:00.000+00:00,feeder,,L2 Active Power,kW,2.57
894797,"BRIDGE END,BASLOW",2024-01-25T08:40:00.000+00:00,feeder,,L1 Active Power,kW,1.27
894797,"BRIDGE END,BASLOW",2024-01-25T08:40:00.000+00:00,feeder,,N Current (RMS),A,8.7
894797,"BRIDGE END,BASLOW",2024-01-25T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
894797,"BRIDGE END,BASLOW",2024-01-25T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
894797,"BRIDGE END,BASLOW",2024-01-25T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
894797,"BRIDGE END,BASLOW",2024-01-25T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
894797,"BRIDGE END,BASLOW",2024-01-25T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
894797,"BRIDGE END,BASLOW",2024-01-25T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
894797,"BRIDGE END,BASLOW",2024-01-25T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.81
894797,"BRIDGE END,BASLOW",2024-01-25T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.82
894797,"BRIDGE END,BASLOW",2024-01-25T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.06
894797,"BRIDGE END,BASLOW",2024-01-25T08:40:00.000+00:00,feeder,03,N Current (RMS),A,29.7
894797,"BRIDGE END,BASLOW",2024-01-25T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,41.7
894797,"BRIDGE END,BASLOW",2024-01-25T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,37.0
894797,"BRIDGE END,BASLOW",2024-01-25T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,17.6
894797,"BRIDGE END,BASLOW",2024-01-25T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.65
894797,"BRIDGE END,BASLOW",2024-01-25T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.3
894797,"BRIDGE END,BASLOW",2024-01-25T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.68
894797,"BRIDGE END,BASLOW",2024-01-25T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.12
894797,"BRIDGE END,BASLOW",2024-01-25T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,27.19
894797,"BRIDGE END,BASLOW",2024-01-25T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,25.01
894797,"BRIDGE END,BASLOW",2024-01-25T08:40:00.000+00:00,feeder,02,N Current (RMS),A,47.8
894797,"BRIDGE END,BASLOW",2024-01-25T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,67.2
894797,"BRIDGE END,BASLOW",2024-01-25T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,112.0
894797,"BRIDGE END,BASLOW",2024-01-25T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,103.0
894797,"BRIDGE END,BASLOW",2024-01-25T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.13
894797,"BRIDGE END,BASLOW",2024-01-25T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.1
894797,"BRIDGE END,BASLOW",2024-01-25T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.25
894797,"BRIDGE END,BASLOW",2024-01-25T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.07
894797,"BRIDGE END,BASLOW",2024-01-25T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,-0.12
894797,"BRIDGE END,BASLOW",2024-01-25T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,-0.27
894797,"BRIDGE END,BASLOW",2024-01-25T08:40:00.000+00:00,feeder,01,N Current (RMS),A,0.9
894797,"BRIDGE END,BASLOW",2024-01-25T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-25T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-25T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,1.6
894797,"BRIDGE END,BASLOW",2024-01-25T08:40:00.000+00:00,transformer,,Temperature,C,13.8
894797,"BRIDGE END,BASLOW",2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
894797,"BRIDGE END,BASLOW",2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
894797,"BRIDGE END,BASLOW",2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
894797,"BRIDGE END,BASLOW",2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
894797,"BRIDGE END,BASLOW",2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
894797,"BRIDGE END,BASLOW",2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
894797,"BRIDGE END,BASLOW",2024-01-25T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
894797,"BRIDGE END,BASLOW",2024-01-25T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
894797,"BRIDGE END,BASLOW",2024-01-25T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
894797,"BRIDGE END,BASLOW",2024-01-25T08:40:00.000+00:00,busbar,,L3 Active Power,kW,27.59
894797,"BRIDGE END,BASLOW",2024-01-25T08:40:00.000+00:00,busbar,,L2 Active Power,kW,38.46
894797,"BRIDGE END,BASLOW",2024-01-25T08:40:00.000+00:00,busbar,,L1 Active Power,kW,30.07
894797,"BRIDGE END,BASLOW",2024-01-25T08:40:00.000+00:00,busbar,,N Current (RMS),A,63.8
894797,"BRIDGE END,BASLOW",2024-01-25T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
894797,"BRIDGE END,BASLOW",2024-01-25T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
894797,"BRIDGE END,BASLOW",2024-01-25T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
894797,"BRIDGE END,BASLOW",2024-01-25T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
894797,"BRIDGE END,BASLOW",2024-01-25T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
894797,"BRIDGE END,BASLOW",2024-01-25T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
894797,"BRIDGE END,BASLOW",2024-01-25T08:30:00.000+00:00,feeder,,L3 Active Power,kW,1.9
894797,"BRIDGE END,BASLOW",2024-01-25T08:30:00.000+00:00,feeder,,L2 Active Power,kW,2.83
894797,"BRIDGE END,BASLOW",2024-01-25T08:30:00.000+00:00,feeder,,L1 Active Power,kW,1.39
894797,"BRIDGE END,BASLOW",2024-01-25T08:30:00.000+00:00,feeder,,N Current (RMS),A,9.9
894797,"BRIDGE END,BASLOW",2024-01-25T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
894797,"BRIDGE END,BASLOW",2024-01-25T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
894797,"BRIDGE END,BASLOW",2024-01-25T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
894797,"BRIDGE END,BASLOW",2024-01-25T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
894797,"BRIDGE END,BASLOW",2024-01-25T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
894797,"BRIDGE END,BASLOW",2024-01-25T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
894797,"BRIDGE END,BASLOW",2024-01-25T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.26
894797,"BRIDGE END,BASLOW",2024-01-25T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.59
894797,"BRIDGE END,BASLOW",2024-01-25T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
894797,"BRIDGE END,BASLOW",2024-01-25T08:30:00.000+00:00,feeder,03,N Current (RMS),A,33.3
894797,"BRIDGE END,BASLOW",2024-01-25T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,43.7
894797,"BRIDGE END,BASLOW",2024-01-25T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,44.5
894797,"BRIDGE END,BASLOW",2024-01-25T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.1
894797,"BRIDGE END,BASLOW",2024-01-25T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.34
894797,"BRIDGE END,BASLOW",2024-01-25T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.15
894797,"BRIDGE END,BASLOW",2024-01-25T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
894797,"BRIDGE END,BASLOW",2024-01-25T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.19
894797,"BRIDGE END,BASLOW",2024-01-25T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,25.03
894797,"BRIDGE END,BASLOW",2024-01-25T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,23.45
894797,"BRIDGE END,BASLOW",2024-01-25T08:30:00.000+00:00,feeder,02,N Current (RMS),A,50.0
894797,"BRIDGE END,BASLOW",2024-01-25T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,59.8
894797,"BRIDGE END,BASLOW",2024-01-25T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,103.2
894797,"BRIDGE END,BASLOW",2024-01-25T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,96.5
894797,"BRIDGE END,BASLOW",2024-01-25T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.12
894797,"BRIDGE END,BASLOW",2024-01-25T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.1
894797,"BRIDGE END,BASLOW",2024-01-25T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.25
894797,"BRIDGE END,BASLOW",2024-01-25T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.08
894797,"BRIDGE END,BASLOW",2024-01-25T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,-0.12
894797,"BRIDGE END,BASLOW",2024-01-25T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,-0.25
894797,"BRIDGE END,BASLOW",2024-01-25T08:30:00.000+00:00,feeder,01,N Current (RMS),A,0.9
894797,"BRIDGE END,BASLOW",2024-01-25T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-25T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-25T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,1.5
894797,"BRIDGE END,BASLOW",2024-01-25T08:30:00.000+00:00,transformer,,Temperature,C,13.7
894797,"BRIDGE END,BASLOW",2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
894797,"BRIDGE END,BASLOW",2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
894797,"BRIDGE END,BASLOW",2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
894797,"BRIDGE END,BASLOW",2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
894797,"BRIDGE END,BASLOW",2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
894797,"BRIDGE END,BASLOW",2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
894797,"BRIDGE END,BASLOW",2024-01-25T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
894797,"BRIDGE END,BASLOW",2024-01-25T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
894797,"BRIDGE END,BASLOW",2024-01-25T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
894797,"BRIDGE END,BASLOW",2024-01-25T08:30:00.000+00:00,busbar,,L3 Active Power,kW,26.27
894797,"BRIDGE END,BASLOW",2024-01-25T08:30:00.000+00:00,busbar,,L2 Active Power,kW,38.33
894797,"BRIDGE END,BASLOW",2024-01-25T08:30:00.000+00:00,busbar,,L1 Active Power,kW,28.6
894797,"BRIDGE END,BASLOW",2024-01-25T08:30:00.000+00:00,busbar,,N Current (RMS),A,68.6
894797,"BRIDGE END,BASLOW",2024-01-25T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
894797,"BRIDGE END,BASLOW",2024-01-25T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
894797,"BRIDGE END,BASLOW",2024-01-25T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
894797,"BRIDGE END,BASLOW",2024-01-25T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
894797,"BRIDGE END,BASLOW",2024-01-25T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
894797,"BRIDGE END,BASLOW",2024-01-25T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
894797,"BRIDGE END,BASLOW",2024-01-25T08:20:00.000+00:00,feeder,,L3 Active Power,kW,2.26
894797,"BRIDGE END,BASLOW",2024-01-25T08:20:00.000+00:00,feeder,,L2 Active Power,kW,13.47
894797,"BRIDGE END,BASLOW",2024-01-25T08:20:00.000+00:00,feeder,,L1 Active Power,kW,2.88
894797,"BRIDGE END,BASLOW",2024-01-25T08:20:00.000+00:00,feeder,,N Current (RMS),A,46.8
894797,"BRIDGE END,BASLOW",2024-01-25T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
894797,"BRIDGE END,BASLOW",2024-01-25T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,56.0
894797,"BRIDGE END,BASLOW",2024-01-25T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
894797,"BRIDGE END,BASLOW",2024-01-25T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
894797,"BRIDGE END,BASLOW",2024-01-25T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
894797,"BRIDGE END,BASLOW",2024-01-25T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
894797,"BRIDGE END,BASLOW",2024-01-25T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.56
894797,"BRIDGE END,BASLOW",2024-01-25T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.24
894797,"BRIDGE END,BASLOW",2024-01-25T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.85
894797,"BRIDGE END,BASLOW",2024-01-25T08:20:00.000+00:00,feeder,03,N Current (RMS),A,30.7
894797,"BRIDGE END,BASLOW",2024-01-25T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,36.1
894797,"BRIDGE END,BASLOW",2024-01-25T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,50.6
894797,"BRIDGE END,BASLOW",2024-01-25T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,24.9
894797,"BRIDGE END,BASLOW",2024-01-25T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.25
894797,"BRIDGE END,BASLOW",2024-01-25T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.13
894797,"BRIDGE END,BASLOW",2024-01-25T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
894797,"BRIDGE END,BASLOW",2024-01-25T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.53
894797,"BRIDGE END,BASLOW",2024-01-25T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,21.15
894797,"BRIDGE END,BASLOW",2024-01-25T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,18.83
894797,"BRIDGE END,BASLOW",2024-01-25T08:20:00.000+00:00,feeder,02,N Current (RMS),A,47.3
894797,"BRIDGE END,BASLOW",2024-01-25T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,48.5
894797,"BRIDGE END,BASLOW",2024-01-25T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,87.2
894797,"BRIDGE END,BASLOW",2024-01-25T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,76.9
894797,"BRIDGE END,BASLOW",2024-01-25T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.13
894797,"BRIDGE END,BASLOW",2024-01-25T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.08
894797,"BRIDGE END,BASLOW",2024-01-25T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.24
894797,"BRIDGE END,BASLOW",2024-01-25T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.1
894797,"BRIDGE END,BASLOW",2024-01-25T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,-0.09
894797,"BRIDGE END,BASLOW",2024-01-25T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,-0.21
894797,"BRIDGE END,BASLOW",2024-01-25T08:20:00.000+00:00,feeder,01,N Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-25T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-25T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
894797,"BRIDGE END,BASLOW",2024-01-25T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,1.4
894797,"BRIDGE END,BASLOW",2024-01-25T08:20:00.000+00:00,transformer,,Temperature,C,13.6
894797,"BRIDGE END,BASLOW",2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
894797,"BRIDGE END,BASLOW",2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
894797,"BRIDGE END,BASLOW",2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
894797,"BRIDGE END,BASLOW",2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
894797,"BRIDGE END,BASLOW",2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
894797,"BRIDGE END,BASLOW",2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
894797,"BRIDGE END,BASLOW",2024-01-25T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
894797,"BRIDGE END,BASLOW",2024-01-25T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
894797,"BRIDGE END,BASLOW",2024-01-25T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
894797,"BRIDGE END,BASLOW",2024-01-25T08:20:00.000+00:00,busbar,,L3 Active Power,kW,22.27
894797,"BRIDGE END,BASLOW",2024-01-25T08:20:00.000+00:00,busbar,,L2 Active Power,kW,46.77
894797,"BRIDGE END,BASLOW",2024-01-25T08:20:00.000+00:00,busbar,,L1 Active Power,kW,27.36
894797,"BRIDGE END,BASLOW",2024-01-25T08:20:00.000+00:00,busbar,,N Current (RMS),A,106.9
894797,"BRIDGE END,BASLOW",2024-01-25T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
894797,"BRIDGE END,BASLOW",2024-01-25T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.4
894797,"BRIDGE END,BASLOW",2024-01-25T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
894797,"BRIDGE END,BASLOW",2024-01-25T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
894797,"BRIDGE END,BASLOW",2024-01-25T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
894797,"BRIDGE END,BASLOW",2024-01-25T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
894797,"BRIDGE END,BASLOW",2024-01-25T08:10:00.000+00:00,feeder,,L3 Active Power,kW,2.74
894797,"BRIDGE END,BASLOW",2024-01-25T08:10:00.000+00:00,feeder,,L2 Active Power,kW,3.21
894797,"BRIDGE END,BASLOW",2024-01-25T08:10:00.000+00:00,feeder,,L1 Active Power,kW,1.89
894797,"BRIDGE END,BASLOW",2024-01-25T08:10:00.000+00:00,feeder,,N Current (RMS),A,17.0
894797,"BRIDGE END,BASLOW",2024-01-25T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
894797,"BRIDGE END,BASLOW",2024-01-25T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
894797,"BRIDGE END,BASLOW",2024-01-25T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
894797,"BRIDGE END,BASLOW",2024-01-25T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
894797,"BRIDGE END,BASLOW",2024-01-25T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.13
894797,"BRIDGE END,BASLOW",2024-01-25T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.77
894797,"BRIDGE END,BASLOW",2024-01-25T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.93
894797,"BRIDGE END,BASLOW",2024-01-25T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.02
894797,"BRIDGE END,BASLOW",2024-01-25T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.68
894797,"BRIDGE END,BASLOW",2024-01-25T08:10:00.000+00:00,feeder,03,N Current (RMS),A,30.4
894797,"BRIDGE END,BASLOW",2024-01-25T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,37.8
894797,"BRIDGE END,BASLOW",2024-01-25T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,45.2
894797,"BRIDGE END,BASLOW",2024-01-25T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,20.2
894797,"BRIDGE END,BASLOW",2024-01-25T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
894797,"BRIDGE END,BASLOW",2024-01-25T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.13
894797,"BRIDGE END,BASLOW",2024-01-25T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
894797,"BRIDGE END,BASLOW",2024-01-25T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.45
894797,"BRIDGE END,BASLOW",2024-01-25T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,24.27
894797,"BRIDGE END,BASLOW",2024-01-25T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,20.33
894797,"BRIDGE END,BASLOW",2024-01-25T08:10:00.000+00:00,feeder,02,N Current (RMS),A,49.0
894797,"BRIDGE END,BASLOW",2024-01-25T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,60.5
894797,"BRIDGE END,BASLOW",2024-01-25T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,98.8
894797,"BRIDGE END,BASLOW",2024-01-25T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,82.5
894797,"BRIDGE END,BASLOW",2024-01-25T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.13
894797,"BRIDGE END,BASLOW",2024-01-25T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.08
894797,"BRIDGE END,BASLOW",2024-01-25T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.24
894797,"BRIDGE END,BASLOW",2024-01-25T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.08
894797,"BRIDGE END,BASLOW",2024-01-25T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,-0.12
894797,"BRIDGE END,BASLOW",2024-01-25T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,-0.25
894797,"BRIDGE END,BASLOW",2024-01-25T08:10:00.000+00:00,feeder,01,N Current (RMS),A,0.9
894797,"BRIDGE END,BASLOW",2024-01-25T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-25T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-25T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,1.5
894797,"BRIDGE END,BASLOW",2024-01-25T08:10:00.000+00:00,transformer,,Temperature,C,13.6
894797,"BRIDGE END,BASLOW",2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
894797,"BRIDGE END,BASLOW",2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
894797,"BRIDGE END,BASLOW",2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
894797,"BRIDGE END,BASLOW",2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
894797,"BRIDGE END,BASLOW",2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
894797,"BRIDGE END,BASLOW",2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
894797,"BRIDGE END,BASLOW",2024-01-25T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
894797,"BRIDGE END,BASLOW",2024-01-25T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
894797,"BRIDGE END,BASLOW",2024-01-25T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
894797,"BRIDGE END,BASLOW",2024-01-25T08:10:00.000+00:00,busbar,,L3 Active Power,kW,26.05
894797,"BRIDGE END,BASLOW",2024-01-25T08:10:00.000+00:00,busbar,,L2 Active Power,kW,38.37
894797,"BRIDGE END,BASLOW",2024-01-25T08:10:00.000+00:00,busbar,,L1 Active Power,kW,26.65
894797,"BRIDGE END,BASLOW",2024-01-25T08:10:00.000+00:00,busbar,,N Current (RMS),A,74.8
894797,"BRIDGE END,BASLOW",2024-01-25T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
894797,"BRIDGE END,BASLOW",2024-01-25T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
894797,"BRIDGE END,BASLOW",2024-01-25T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
894797,"BRIDGE END,BASLOW",2024-01-25T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
894797,"BRIDGE END,BASLOW",2024-01-25T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
894797,"BRIDGE END,BASLOW",2024-01-25T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
894797,"BRIDGE END,BASLOW",2024-01-25T08:00:00.000+00:00,feeder,,L3 Active Power,kW,2.68
894797,"BRIDGE END,BASLOW",2024-01-25T08:00:00.000+00:00,feeder,,L2 Active Power,kW,2.34
894797,"BRIDGE END,BASLOW",2024-01-25T08:00:00.000+00:00,feeder,,L1 Active Power,kW,1.88
894797,"BRIDGE END,BASLOW",2024-01-25T08:00:00.000+00:00,feeder,,N Current (RMS),A,10.2
894797,"BRIDGE END,BASLOW",2024-01-25T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
894797,"BRIDGE END,BASLOW",2024-01-25T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
894797,"BRIDGE END,BASLOW",2024-01-25T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.6
894797,"BRIDGE END,BASLOW",2024-01-25T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
894797,"BRIDGE END,BASLOW",2024-01-25T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
894797,"BRIDGE END,BASLOW",2024-01-25T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
894797,"BRIDGE END,BASLOW",2024-01-25T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.5
894797,"BRIDGE END,BASLOW",2024-01-25T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.51
894797,"BRIDGE END,BASLOW",2024-01-25T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.64
894797,"BRIDGE END,BASLOW",2024-01-25T08:00:00.000+00:00,feeder,03,N Current (RMS),A,31.6
894797,"BRIDGE END,BASLOW",2024-01-25T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,40.0
894797,"BRIDGE END,BASLOW",2024-01-25T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,47.4
894797,"BRIDGE END,BASLOW",2024-01-25T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,19.9
894797,"BRIDGE END,BASLOW",2024-01-25T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
894797,"BRIDGE END,BASLOW",2024-01-25T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.04
894797,"BRIDGE END,BASLOW",2024-01-25T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
894797,"BRIDGE END,BASLOW",2024-01-25T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.77
894797,"BRIDGE END,BASLOW",2024-01-25T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,24.54
894797,"BRIDGE END,BASLOW",2024-01-25T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,22.62
894797,"BRIDGE END,BASLOW",2024-01-25T08:00:00.000+00:00,feeder,02,N Current (RMS),A,49.7
894797,"BRIDGE END,BASLOW",2024-01-25T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,56.7
894797,"BRIDGE END,BASLOW",2024-01-25T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,100.4
