Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894797,"BRIDGE END,BASLOW",2024-01-25T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,91.8
894797,"BRIDGE END,BASLOW",2024-01-25T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.12
894797,"BRIDGE END,BASLOW",2024-01-25T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.1
894797,"BRIDGE END,BASLOW",2024-01-25T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.25
894797,"BRIDGE END,BASLOW",2024-01-25T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.09
894797,"BRIDGE END,BASLOW",2024-01-25T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,-0.11
894797,"BRIDGE END,BASLOW",2024-01-25T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,-0.24
894797,"BRIDGE END,BASLOW",2024-01-25T08:00:00.000+00:00,feeder,01,N Current (RMS),A,0.9
894797,"BRIDGE END,BASLOW",2024-01-25T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-25T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-25T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,1.5
894797,"BRIDGE END,BASLOW",2024-01-25T08:00:00.000+00:00,transformer,,Temperature,C,13.5
894797,"BRIDGE END,BASLOW",2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
894797,"BRIDGE END,BASLOW",2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
894797,"BRIDGE END,BASLOW",2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
894797,"BRIDGE END,BASLOW",2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
894797,"BRIDGE END,BASLOW",2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
894797,"BRIDGE END,BASLOW",2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
894797,"BRIDGE END,BASLOW",2024-01-25T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
894797,"BRIDGE END,BASLOW",2024-01-25T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
894797,"BRIDGE END,BASLOW",2024-01-25T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
894797,"BRIDGE END,BASLOW",2024-01-25T08:00:00.000+00:00,busbar,,L3 Active Power,kW,25.87
894797,"BRIDGE END,BASLOW",2024-01-25T08:00:00.000+00:00,busbar,,L2 Active Power,kW,38.28
894797,"BRIDGE END,BASLOW",2024-01-25T08:00:00.000+00:00,busbar,,L1 Active Power,kW,28.9
894797,"BRIDGE END,BASLOW",2024-01-25T08:00:00.000+00:00,busbar,,N Current (RMS),A,68.2
894797,"BRIDGE END,BASLOW",2024-01-25T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
894797,"BRIDGE END,BASLOW",2024-01-25T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
894797,"BRIDGE END,BASLOW",2024-01-25T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
894797,"BRIDGE END,BASLOW",2024-01-25T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
894797,"BRIDGE END,BASLOW",2024-01-25T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
894797,"BRIDGE END,BASLOW",2024-01-25T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
894797,"BRIDGE END,BASLOW",2024-01-25T07:50:00.000+00:00,feeder,,L3 Active Power,kW,3.74
894797,"BRIDGE END,BASLOW",2024-01-25T07:50:00.000+00:00,feeder,,L2 Active Power,kW,6.98
894797,"BRIDGE END,BASLOW",2024-01-25T07:50:00.000+00:00,feeder,,L1 Active Power,kW,2.12
894797,"BRIDGE END,BASLOW",2024-01-25T07:50:00.000+00:00,feeder,,N Current (RMS),A,23.6
894797,"BRIDGE END,BASLOW",2024-01-25T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
894797,"BRIDGE END,BASLOW",2024-01-25T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.0
894797,"BRIDGE END,BASLOW",2024-01-25T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
894797,"BRIDGE END,BASLOW",2024-01-25T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
894797,"BRIDGE END,BASLOW",2024-01-25T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.19
894797,"BRIDGE END,BASLOW",2024-01-25T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
894797,"BRIDGE END,BASLOW",2024-01-25T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.4
894797,"BRIDGE END,BASLOW",2024-01-25T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.88
894797,"BRIDGE END,BASLOW",2024-01-25T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.86
894797,"BRIDGE END,BASLOW",2024-01-25T07:50:00.000+00:00,feeder,03,N Current (RMS),A,28.0
894797,"BRIDGE END,BASLOW",2024-01-25T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,32.1
894797,"BRIDGE END,BASLOW",2024-01-25T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,41.3
894797,"BRIDGE END,BASLOW",2024-01-25T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,16.5
894797,"BRIDGE END,BASLOW",2024-01-25T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.29
894797,"BRIDGE END,BASLOW",2024-01-25T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.3
894797,"BRIDGE END,BASLOW",2024-01-25T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.39
894797,"BRIDGE END,BASLOW",2024-01-25T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.66
894797,"BRIDGE END,BASLOW",2024-01-25T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,25.44
894797,"BRIDGE END,BASLOW",2024-01-25T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,21.17
894797,"BRIDGE END,BASLOW",2024-01-25T07:50:00.000+00:00,feeder,02,N Current (RMS),A,59.0
894797,"BRIDGE END,BASLOW",2024-01-25T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,44.4
894797,"BRIDGE END,BASLOW",2024-01-25T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,104.3
894797,"BRIDGE END,BASLOW",2024-01-25T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,86.3
894797,"BRIDGE END,BASLOW",2024-01-25T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.14
894797,"BRIDGE END,BASLOW",2024-01-25T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.1
894797,"BRIDGE END,BASLOW",2024-01-25T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.3
894797,"BRIDGE END,BASLOW",2024-01-25T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.11
894797,"BRIDGE END,BASLOW",2024-01-25T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,-0.13
894797,"BRIDGE END,BASLOW",2024-01-25T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,-0.24
894797,"BRIDGE END,BASLOW",2024-01-25T07:50:00.000+00:00,feeder,01,N Current (RMS),A,1.0
894797,"BRIDGE END,BASLOW",2024-01-25T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,0.9
894797,"BRIDGE END,BASLOW",2024-01-25T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-25T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,1.6
894797,"BRIDGE END,BASLOW",2024-01-25T07:50:00.000+00:00,transformer,,Temperature,C,13.5
894797,"BRIDGE END,BASLOW",2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
894797,"BRIDGE END,BASLOW",2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
894797,"BRIDGE END,BASLOW",2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
894797,"BRIDGE END,BASLOW",2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
894797,"BRIDGE END,BASLOW",2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
894797,"BRIDGE END,BASLOW",2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
894797,"BRIDGE END,BASLOW",2024-01-25T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
894797,"BRIDGE END,BASLOW",2024-01-25T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
894797,"BRIDGE END,BASLOW",2024-01-25T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
894797,"BRIDGE END,BASLOW",2024-01-25T07:50:00.000+00:00,busbar,,L3 Active Power,kW,21.69
894797,"BRIDGE END,BASLOW",2024-01-25T07:50:00.000+00:00,busbar,,L2 Active Power,kW,42.16
894797,"BRIDGE END,BASLOW",2024-01-25T07:50:00.000+00:00,busbar,,L1 Active Power,kW,26.91
894797,"BRIDGE END,BASLOW",2024-01-25T07:50:00.000+00:00,busbar,,N Current (RMS),A,92.5
894797,"BRIDGE END,BASLOW",2024-01-25T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
894797,"BRIDGE END,BASLOW",2024-01-25T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.7
894797,"BRIDGE END,BASLOW",2024-01-25T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
894797,"BRIDGE END,BASLOW",2024-01-25T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
894797,"BRIDGE END,BASLOW",2024-01-25T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
894797,"BRIDGE END,BASLOW",2024-01-25T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
894797,"BRIDGE END,BASLOW",2024-01-25T07:40:00.000+00:00,feeder,,L3 Active Power,kW,3.28
894797,"BRIDGE END,BASLOW",2024-01-25T07:40:00.000+00:00,feeder,,L2 Active Power,kW,2.97
894797,"BRIDGE END,BASLOW",2024-01-25T07:40:00.000+00:00,feeder,,L1 Active Power,kW,2.02
894797,"BRIDGE END,BASLOW",2024-01-25T07:40:00.000+00:00,feeder,,N Current (RMS),A,11.8
894797,"BRIDGE END,BASLOW",2024-01-25T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
894797,"BRIDGE END,BASLOW",2024-01-25T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
894797,"BRIDGE END,BASLOW",2024-01-25T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
894797,"BRIDGE END,BASLOW",2024-01-25T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.23
894797,"BRIDGE END,BASLOW",2024-01-25T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.56
894797,"BRIDGE END,BASLOW",2024-01-25T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
894797,"BRIDGE END,BASLOW",2024-01-25T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.88
894797,"BRIDGE END,BASLOW",2024-01-25T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.83
894797,"BRIDGE END,BASLOW",2024-01-25T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.68
894797,"BRIDGE END,BASLOW",2024-01-25T07:40:00.000+00:00,feeder,03,N Current (RMS),A,28.0
894797,"BRIDGE END,BASLOW",2024-01-25T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,35.0
894797,"BRIDGE END,BASLOW",2024-01-25T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,37.0
894797,"BRIDGE END,BASLOW",2024-01-25T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,15.7
894797,"BRIDGE END,BASLOW",2024-01-25T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
894797,"BRIDGE END,BASLOW",2024-01-25T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.56
894797,"BRIDGE END,BASLOW",2024-01-25T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
894797,"BRIDGE END,BASLOW",2024-01-25T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.16
894797,"BRIDGE END,BASLOW",2024-01-25T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,24.96
894797,"BRIDGE END,BASLOW",2024-01-25T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,19.2
894797,"BRIDGE END,BASLOW",2024-01-25T07:40:00.000+00:00,feeder,02,N Current (RMS),A,61.9
894797,"BRIDGE END,BASLOW",2024-01-25T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,42.3
894797,"BRIDGE END,BASLOW",2024-01-25T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,101.9
894797,"BRIDGE END,BASLOW",2024-01-25T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,78.8
894797,"BRIDGE END,BASLOW",2024-01-25T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.15
894797,"BRIDGE END,BASLOW",2024-01-25T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.09
894797,"BRIDGE END,BASLOW",2024-01-25T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.28
894797,"BRIDGE END,BASLOW",2024-01-25T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.1
894797,"BRIDGE END,BASLOW",2024-01-25T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,-0.15
894797,"BRIDGE END,BASLOW",2024-01-25T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,-0.24
894797,"BRIDGE END,BASLOW",2024-01-25T07:40:00.000+00:00,feeder,01,N Current (RMS),A,1.0
894797,"BRIDGE END,BASLOW",2024-01-25T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.9
894797,"BRIDGE END,BASLOW",2024-01-25T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
894797,"BRIDGE END,BASLOW",2024-01-25T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,1.6
894797,"BRIDGE END,BASLOW",2024-01-25T07:40:00.000+00:00,transformer,,Temperature,C,13.5
894797,"BRIDGE END,BASLOW",2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
894797,"BRIDGE END,BASLOW",2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
894797,"BRIDGE END,BASLOW",2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
894797,"BRIDGE END,BASLOW",2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
894797,"BRIDGE END,BASLOW",2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
894797,"BRIDGE END,BASLOW",2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
894797,"BRIDGE END,BASLOW",2024-01-25T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
894797,"BRIDGE END,BASLOW",2024-01-25T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
894797,"BRIDGE END,BASLOW",2024-01-25T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
894797,"BRIDGE END,BASLOW",2024-01-25T07:40:00.000+00:00,busbar,,L3 Active Power,kW,21.21
894797,"BRIDGE END,BASLOW",2024-01-25T07:40:00.000+00:00,busbar,,L2 Active Power,kW,36.62
894797,"BRIDGE END,BASLOW",2024-01-25T07:40:00.000+00:00,busbar,,L1 Active Power,kW,24.66
894797,"BRIDGE END,BASLOW",2024-01-25T07:40:00.000+00:00,busbar,,N Current (RMS),A,80.2
894797,"BRIDGE END,BASLOW",2024-01-25T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
894797,"BRIDGE END,BASLOW",2024-01-25T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
894797,"BRIDGE END,BASLOW",2024-01-25T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
894797,"BRIDGE END,BASLOW",2024-01-25T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
894797,"BRIDGE END,BASLOW",2024-01-25T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
894797,"BRIDGE END,BASLOW",2024-01-25T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
894797,"BRIDGE END,BASLOW",2024-01-25T07:30:00.000+00:00,feeder,,L3 Active Power,kW,3.3
894797,"BRIDGE END,BASLOW",2024-01-25T07:30:00.000+00:00,feeder,,L2 Active Power,kW,3.33
894797,"BRIDGE END,BASLOW",2024-01-25T07:30:00.000+00:00,feeder,,L1 Active Power,kW,2.19
894797,"BRIDGE END,BASLOW",2024-01-25T07:30:00.000+00:00,feeder,,N Current (RMS),A,13.3
894797,"BRIDGE END,BASLOW",2024-01-25T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
894797,"BRIDGE END,BASLOW",2024-01-25T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
894797,"BRIDGE END,BASLOW",2024-01-25T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
894797,"BRIDGE END,BASLOW",2024-01-25T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
894797,"BRIDGE END,BASLOW",2024-01-25T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.5
894797,"BRIDGE END,BASLOW",2024-01-25T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
894797,"BRIDGE END,BASLOW",2024-01-25T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.82
894797,"BRIDGE END,BASLOW",2024-01-25T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.11
894797,"BRIDGE END,BASLOW",2024-01-25T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.59
894797,"BRIDGE END,BASLOW",2024-01-25T07:30:00.000+00:00,feeder,03,N Current (RMS),A,24.2
894797,"BRIDGE END,BASLOW",2024-01-25T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,25.6
894797,"BRIDGE END,BASLOW",2024-01-25T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,37.9
894797,"BRIDGE END,BASLOW",2024-01-25T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.1
894797,"BRIDGE END,BASLOW",2024-01-25T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.23
894797,"BRIDGE END,BASLOW",2024-01-25T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.3
894797,"BRIDGE END,BASLOW",2024-01-25T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.17
894797,"BRIDGE END,BASLOW",2024-01-25T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.91
894797,"BRIDGE END,BASLOW",2024-01-25T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,22.94
894797,"BRIDGE END,BASLOW",2024-01-25T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,17.17
894797,"BRIDGE END,BASLOW",2024-01-25T07:30:00.000+00:00,feeder,02,N Current (RMS),A,64.3
894797,"BRIDGE END,BASLOW",2024-01-25T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,28.6
894797,"BRIDGE END,BASLOW",2024-01-25T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,94.1
894797,"BRIDGE END,BASLOW",2024-01-25T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,70.6
894797,"BRIDGE END,BASLOW",2024-01-25T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.13
894797,"BRIDGE END,BASLOW",2024-01-25T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.09
894797,"BRIDGE END,BASLOW",2024-01-25T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.29
894797,"BRIDGE END,BASLOW",2024-01-25T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.12
894797,"BRIDGE END,BASLOW",2024-01-25T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,-0.14
894797,"BRIDGE END,BASLOW",2024-01-25T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,-0.2
894797,"BRIDGE END,BASLOW",2024-01-25T07:30:00.000+00:00,feeder,01,N Current (RMS),A,1.0
894797,"BRIDGE END,BASLOW",2024-01-25T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.9
894797,"BRIDGE END,BASLOW",2024-01-25T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-25T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,1.6
894797,"BRIDGE END,BASLOW",2024-01-25T07:30:00.000+00:00,transformer,,Temperature,C,13.5
894797,"BRIDGE END,BASLOW",2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
894797,"BRIDGE END,BASLOW",2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
894797,"BRIDGE END,BASLOW",2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
894797,"BRIDGE END,BASLOW",2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
894797,"BRIDGE END,BASLOW",2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
894797,"BRIDGE END,BASLOW",2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
894797,"BRIDGE END,BASLOW",2024-01-25T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
894797,"BRIDGE END,BASLOW",2024-01-25T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
894797,"BRIDGE END,BASLOW",2024-01-25T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
894797,"BRIDGE END,BASLOW",2024-01-25T07:30:00.000+00:00,busbar,,L3 Active Power,kW,15.92
894797,"BRIDGE END,BASLOW",2024-01-25T07:30:00.000+00:00,busbar,,L2 Active Power,kW,35.24
894797,"BRIDGE END,BASLOW",2024-01-25T07:30:00.000+00:00,busbar,,L1 Active Power,kW,22.75
894797,"BRIDGE END,BASLOW",2024-01-25T07:30:00.000+00:00,busbar,,N Current (RMS),A,84.2
894797,"BRIDGE END,BASLOW",2024-01-25T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
894797,"BRIDGE END,BASLOW",2024-01-25T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
894797,"BRIDGE END,BASLOW",2024-01-25T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
894797,"BRIDGE END,BASLOW",2024-01-25T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
894797,"BRIDGE END,BASLOW",2024-01-25T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
894797,"BRIDGE END,BASLOW",2024-01-25T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
894797,"BRIDGE END,BASLOW",2024-01-25T07:20:00.000+00:00,feeder,,L3 Active Power,kW,2.96
894797,"BRIDGE END,BASLOW",2024-01-25T07:20:00.000+00:00,feeder,,L2 Active Power,kW,2.84
894797,"BRIDGE END,BASLOW",2024-01-25T07:20:00.000+00:00,feeder,,L1 Active Power,kW,2.87
894797,"BRIDGE END,BASLOW",2024-01-25T07:20:00.000+00:00,feeder,,N Current (RMS),A,9.4
894797,"BRIDGE END,BASLOW",2024-01-25T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
894797,"BRIDGE END,BASLOW",2024-01-25T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
894797,"BRIDGE END,BASLOW",2024-01-25T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
894797,"BRIDGE END,BASLOW",2024-01-25T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
894797,"BRIDGE END,BASLOW",2024-01-25T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.05
894797,"BRIDGE END,BASLOW",2024-01-25T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.05
894797,"BRIDGE END,BASLOW",2024-01-25T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.71
894797,"BRIDGE END,BASLOW",2024-01-25T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,15.94
894797,"BRIDGE END,BASLOW",2024-01-25T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.2
894797,"BRIDGE END,BASLOW",2024-01-25T07:20:00.000+00:00,feeder,03,N Current (RMS),A,49.4
894797,"BRIDGE END,BASLOW",2024-01-25T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,30.2
894797,"BRIDGE END,BASLOW",2024-01-25T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,69.4
894797,"BRIDGE END,BASLOW",2024-01-25T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,17.8
894797,"BRIDGE END,BASLOW",2024-01-25T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
894797,"BRIDGE END,BASLOW",2024-01-25T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.31
894797,"BRIDGE END,BASLOW",2024-01-25T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.07
894797,"BRIDGE END,BASLOW",2024-01-25T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.18
894797,"BRIDGE END,BASLOW",2024-01-25T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,20.05
894797,"BRIDGE END,BASLOW",2024-01-25T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,20.32
894797,"BRIDGE END,BASLOW",2024-01-25T07:20:00.000+00:00,feeder,02,N Current (RMS),A,52.5
894797,"BRIDGE END,BASLOW",2024-01-25T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,34.2
894797,"BRIDGE END,BASLOW",2024-01-25T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,82.2
894797,"BRIDGE END,BASLOW",2024-01-25T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,82.8
894797,"BRIDGE END,BASLOW",2024-01-25T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.11
894797,"BRIDGE END,BASLOW",2024-01-25T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.11
894797,"BRIDGE END,BASLOW",2024-01-25T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.26
894797,"BRIDGE END,BASLOW",2024-01-25T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.12
894797,"BRIDGE END,BASLOW",2024-01-25T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,-0.08
894797,"BRIDGE END,BASLOW",2024-01-25T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,-0.18
894797,"BRIDGE END,BASLOW",2024-01-25T07:20:00.000+00:00,feeder,01,N Current (RMS),A,0.9
894797,"BRIDGE END,BASLOW",2024-01-25T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-25T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
894797,"BRIDGE END,BASLOW",2024-01-25T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,1.4
894797,"BRIDGE END,BASLOW",2024-01-25T07:20:00.000+00:00,transformer,,Temperature,C,13.4
894797,"BRIDGE END,BASLOW",2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
894797,"BRIDGE END,BASLOW",2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
894797,"BRIDGE END,BASLOW",2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
894797,"BRIDGE END,BASLOW",2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
894797,"BRIDGE END,BASLOW",2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
894797,"BRIDGE END,BASLOW",2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
894797,"BRIDGE END,BASLOW",2024-01-25T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
894797,"BRIDGE END,BASLOW",2024-01-25T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
894797,"BRIDGE END,BASLOW",2024-01-25T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
894797,"BRIDGE END,BASLOW",2024-01-25T07:20:00.000+00:00,busbar,,L3 Active Power,kW,17.73
894797,"BRIDGE END,BASLOW",2024-01-25T07:20:00.000+00:00,busbar,,L2 Active Power,kW,38.75
894797,"BRIDGE END,BASLOW",2024-01-25T07:20:00.000+00:00,busbar,,L1 Active Power,kW,27.22
894797,"BRIDGE END,BASLOW",2024-01-25T07:20:00.000+00:00,busbar,,N Current (RMS),A,88.3
894797,"BRIDGE END,BASLOW",2024-01-25T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
894797,"BRIDGE END,BASLOW",2024-01-25T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
894797,"BRIDGE END,BASLOW",2024-01-25T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
894797,"BRIDGE END,BASLOW",2024-01-25T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
894797,"BRIDGE END,BASLOW",2024-01-25T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
894797,"BRIDGE END,BASLOW",2024-01-25T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
894797,"BRIDGE END,BASLOW",2024-01-25T07:10:00.000+00:00,feeder,,L3 Active Power,kW,4.26
894797,"BRIDGE END,BASLOW",2024-01-25T07:10:00.000+00:00,feeder,,L2 Active Power,kW,3.97
894797,"BRIDGE END,BASLOW",2024-01-25T07:10:00.000+00:00,feeder,,L1 Active Power,kW,2.2
894797,"BRIDGE END,BASLOW",2024-01-25T07:10:00.000+00:00,feeder,,N Current (RMS),A,16.7
894797,"BRIDGE END,BASLOW",2024-01-25T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
894797,"BRIDGE END,BASLOW",2024-01-25T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
894797,"BRIDGE END,BASLOW",2024-01-25T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
894797,"BRIDGE END,BASLOW",2024-01-25T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
894797,"BRIDGE END,BASLOW",2024-01-25T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.41
894797,"BRIDGE END,BASLOW",2024-01-25T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
894797,"BRIDGE END,BASLOW",2024-01-25T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.7
894797,"BRIDGE END,BASLOW",2024-01-25T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.34
894797,"BRIDGE END,BASLOW",2024-01-25T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.27
894797,"BRIDGE END,BASLOW",2024-01-25T07:10:00.000+00:00,feeder,03,N Current (RMS),A,26.0
894797,"BRIDGE END,BASLOW",2024-01-25T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,29.4
894797,"BRIDGE END,BASLOW",2024-01-25T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,38.9
894797,"BRIDGE END,BASLOW",2024-01-25T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,19.0
894797,"BRIDGE END,BASLOW",2024-01-25T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
894797,"BRIDGE END,BASLOW",2024-01-25T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.96
894797,"BRIDGE END,BASLOW",2024-01-25T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.25
894797,"BRIDGE END,BASLOW",2024-01-25T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.43
894797,"BRIDGE END,BASLOW",2024-01-25T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,19.41
894797,"BRIDGE END,BASLOW",2024-01-25T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.28
894797,"BRIDGE END,BASLOW",2024-01-25T07:10:00.000+00:00,feeder,02,N Current (RMS),A,52.6
894797,"BRIDGE END,BASLOW",2024-01-25T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,26.8
894797,"BRIDGE END,BASLOW",2024-01-25T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,80.2
894797,"BRIDGE END,BASLOW",2024-01-25T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,70.6
894797,"BRIDGE END,BASLOW",2024-01-25T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.11
894797,"BRIDGE END,BASLOW",2024-01-25T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.09
894797,"BRIDGE END,BASLOW",2024-01-25T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.24
894797,"BRIDGE END,BASLOW",2024-01-25T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.1
894797,"BRIDGE END,BASLOW",2024-01-25T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,-0.1
894797,"BRIDGE END,BASLOW",2024-01-25T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,-0.18
894797,"BRIDGE END,BASLOW",2024-01-25T07:10:00.000+00:00,feeder,01,N Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-25T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-25T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
894797,"BRIDGE END,BASLOW",2024-01-25T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,1.3
894797,"BRIDGE END,BASLOW",2024-01-25T07:10:00.000+00:00,transformer,,Temperature,C,13.4
894797,"BRIDGE END,BASLOW",2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
894797,"BRIDGE END,BASLOW",2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
894797,"BRIDGE END,BASLOW",2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
894797,"BRIDGE END,BASLOW",2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
894797,"BRIDGE END,BASLOW",2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
894797,"BRIDGE END,BASLOW",2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
894797,"BRIDGE END,BASLOW",2024-01-25T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
894797,"BRIDGE END,BASLOW",2024-01-25T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
894797,"BRIDGE END,BASLOW",2024-01-25T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
894797,"BRIDGE END,BASLOW",2024-01-25T07:10:00.000+00:00,busbar,,L3 Active Power,kW,17.3
894797,"BRIDGE END,BASLOW",2024-01-25T07:10:00.000+00:00,busbar,,L2 Active Power,kW,32.62
894797,"BRIDGE END,BASLOW",2024-01-25T07:10:00.000+00:00,busbar,,L1 Active Power,kW,23.57
894797,"BRIDGE END,BASLOW",2024-01-25T07:10:00.000+00:00,busbar,,N Current (RMS),A,73.9
894797,"BRIDGE END,BASLOW",2024-01-25T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
894797,"BRIDGE END,BASLOW",2024-01-25T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
894797,"BRIDGE END,BASLOW",2024-01-25T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
894797,"BRIDGE END,BASLOW",2024-01-25T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
894797,"BRIDGE END,BASLOW",2024-01-25T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
894797,"BRIDGE END,BASLOW",2024-01-25T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
894797,"BRIDGE END,BASLOW",2024-01-25T07:00:00.000+00:00,feeder,,L3 Active Power,kW,4.94
894797,"BRIDGE END,BASLOW",2024-01-25T07:00:00.000+00:00,feeder,,L2 Active Power,kW,2.85
894797,"BRIDGE END,BASLOW",2024-01-25T07:00:00.000+00:00,feeder,,L1 Active Power,kW,2.06
894797,"BRIDGE END,BASLOW",2024-01-25T07:00:00.000+00:00,feeder,,N Current (RMS),A,15.6
894797,"BRIDGE END,BASLOW",2024-01-25T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
894797,"BRIDGE END,BASLOW",2024-01-25T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
894797,"BRIDGE END,BASLOW",2024-01-25T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.3
894797,"BRIDGE END,BASLOW",2024-01-25T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
894797,"BRIDGE END,BASLOW",2024-01-25T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.53
894797,"BRIDGE END,BASLOW",2024-01-25T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
894797,"BRIDGE END,BASLOW",2024-01-25T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.79
894797,"BRIDGE END,BASLOW",2024-01-25T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.82
894797,"BRIDGE END,BASLOW",2024-01-25T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.27
894797,"BRIDGE END,BASLOW",2024-01-25T07:00:00.000+00:00,feeder,03,N Current (RMS),A,24.1
894797,"BRIDGE END,BASLOW",2024-01-25T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,29.7
894797,"BRIDGE END,BASLOW",2024-01-25T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,33.0
894797,"BRIDGE END,BASLOW",2024-01-25T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,14.8
894797,"BRIDGE END,BASLOW",2024-01-25T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.26
894797,"BRIDGE END,BASLOW",2024-01-25T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.38
894797,"BRIDGE END,BASLOW",2024-01-25T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
894797,"BRIDGE END,BASLOW",2024-01-25T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.52
894797,"BRIDGE END,BASLOW",2024-01-25T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,20.96
894797,"BRIDGE END,BASLOW",2024-01-25T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,17.52
894797,"BRIDGE END,BASLOW",2024-01-25T07:00:00.000+00:00,feeder,02,N Current (RMS),A,58.1
894797,"BRIDGE END,BASLOW",2024-01-25T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,27.1
894797,"BRIDGE END,BASLOW",2024-01-25T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,86.2
894797,"BRIDGE END,BASLOW",2024-01-25T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,71.4
894797,"BRIDGE END,BASLOW",2024-01-25T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.11
894797,"BRIDGE END,BASLOW",2024-01-25T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.1
894797,"BRIDGE END,BASLOW",2024-01-25T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.25
894797,"BRIDGE END,BASLOW",2024-01-25T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.1
894797,"BRIDGE END,BASLOW",2024-01-25T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,-0.12
894797,"BRIDGE END,BASLOW",2024-01-25T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,-0.19
894797,"BRIDGE END,BASLOW",2024-01-25T07:00:00.000+00:00,feeder,01,N Current (RMS),A,0.9
894797,"BRIDGE END,BASLOW",2024-01-25T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-25T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-25T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,1.4
894797,"BRIDGE END,BASLOW",2024-01-25T07:00:00.000+00:00,transformer,,Temperature,C,13.4
894797,"BRIDGE END,BASLOW",2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
894797,"BRIDGE END,BASLOW",2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
894797,"BRIDGE END,BASLOW",2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
894797,"BRIDGE END,BASLOW",2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
894797,"BRIDGE END,BASLOW",2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
894797,"BRIDGE END,BASLOW",2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
894797,"BRIDGE END,BASLOW",2024-01-25T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
894797,"BRIDGE END,BASLOW",2024-01-25T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
894797,"BRIDGE END,BASLOW",2024-01-25T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
894797,"BRIDGE END,BASLOW",2024-01-25T07:00:00.000+00:00,busbar,,L3 Active Power,kW,18.15
894797,"BRIDGE END,BASLOW",2024-01-25T07:00:00.000+00:00,busbar,,L2 Active Power,kW,31.51
894797,"BRIDGE END,BASLOW",2024-01-25T07:00:00.000+00:00,busbar,,L1 Active Power,kW,22.66
894797,"BRIDGE END,BASLOW",2024-01-25T07:00:00.000+00:00,busbar,,N Current (RMS),A,67.8
894797,"BRIDGE END,BASLOW",2024-01-25T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
894797,"BRIDGE END,BASLOW",2024-01-25T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
894797,"BRIDGE END,BASLOW",2024-01-25T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
894797,"BRIDGE END,BASLOW",2024-01-25T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
894797,"BRIDGE END,BASLOW",2024-01-25T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
894797,"BRIDGE END,BASLOW",2024-01-25T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
894797,"BRIDGE END,BASLOW",2024-01-25T06:50:00.000+00:00,feeder,,L3 Active Power,kW,5.93
894797,"BRIDGE END,BASLOW",2024-01-25T06:50:00.000+00:00,feeder,,L2 Active Power,kW,2.77
894797,"BRIDGE END,BASLOW",2024-01-25T06:50:00.000+00:00,feeder,,L1 Active Power,kW,1.34
894797,"BRIDGE END,BASLOW",2024-01-25T06:50:00.000+00:00,feeder,,N Current (RMS),A,20.2
894797,"BRIDGE END,BASLOW",2024-01-25T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.9
894797,"BRIDGE END,BASLOW",2024-01-25T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
894797,"BRIDGE END,BASLOW",2024-01-25T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.1
894797,"BRIDGE END,BASLOW",2024-01-25T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.48
894797,"BRIDGE END,BASLOW",2024-01-25T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.5
894797,"BRIDGE END,BASLOW",2024-01-25T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
894797,"BRIDGE END,BASLOW",2024-01-25T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.68
894797,"BRIDGE END,BASLOW",2024-01-25T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.8
894797,"BRIDGE END,BASLOW",2024-01-25T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.78
894797,"BRIDGE END,BASLOW",2024-01-25T06:50:00.000+00:00,feeder,03,N Current (RMS),A,20.9
894797,"BRIDGE END,BASLOW",2024-01-25T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,21.1
894797,"BRIDGE END,BASLOW",2024-01-25T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,32.4
894797,"BRIDGE END,BASLOW",2024-01-25T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.0
894797,"BRIDGE END,BASLOW",2024-01-25T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
894797,"BRIDGE END,BASLOW",2024-01-25T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.73
894797,"BRIDGE END,BASLOW",2024-01-25T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
894797,"BRIDGE END,BASLOW",2024-01-25T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.33
894797,"BRIDGE END,BASLOW",2024-01-25T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.2
894797,"BRIDGE END,BASLOW",2024-01-25T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.36
894797,"BRIDGE END,BASLOW",2024-01-25T06:50:00.000+00:00,feeder,02,N Current (RMS),A,45.6
894797,"BRIDGE END,BASLOW",2024-01-25T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,26.4
894797,"BRIDGE END,BASLOW",2024-01-25T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,67.2
894797,"BRIDGE END,BASLOW",2024-01-25T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,62.5
894797,"BRIDGE END,BASLOW",2024-01-25T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.09
894797,"BRIDGE END,BASLOW",2024-01-25T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.08
894797,"BRIDGE END,BASLOW",2024-01-25T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.19
894797,"BRIDGE END,BASLOW",2024-01-25T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.08
894797,"BRIDGE END,BASLOW",2024-01-25T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,-0.09
894797,"BRIDGE END,BASLOW",2024-01-25T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,-0.15
894797,"BRIDGE END,BASLOW",2024-01-25T06:50:00.000+00:00,feeder,01,N Current (RMS),A,0.7
894797,"BRIDGE END,BASLOW",2024-01-25T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,0.7
894797,"BRIDGE END,BASLOW",2024-01-25T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
894797,"BRIDGE END,BASLOW",2024-01-25T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,1.1
894797,"BRIDGE END,BASLOW",2024-01-25T06:50:00.000+00:00,transformer,,Temperature,C,13.4
894797,"BRIDGE END,BASLOW",2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
894797,"BRIDGE END,BASLOW",2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
894797,"BRIDGE END,BASLOW",2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
894797,"BRIDGE END,BASLOW",2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
894797,"BRIDGE END,BASLOW",2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
894797,"BRIDGE END,BASLOW",2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
894797,"BRIDGE END,BASLOW",2024-01-25T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
894797,"BRIDGE END,BASLOW",2024-01-25T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
894797,"BRIDGE END,BASLOW",2024-01-25T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
894797,"BRIDGE END,BASLOW",2024-01-25T06:50:00.000+00:00,busbar,,L3 Active Power,kW,16.86
894797,"BRIDGE END,BASLOW",2024-01-25T06:50:00.000+00:00,busbar,,L2 Active Power,kW,26.68
894797,"BRIDGE END,BASLOW",2024-01-25T06:50:00.000+00:00,busbar,,L1 Active Power,kW,19.33
894797,"BRIDGE END,BASLOW",2024-01-25T06:50:00.000+00:00,busbar,,N Current (RMS),A,58.3
894797,"BRIDGE END,BASLOW",2024-01-25T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
894797,"BRIDGE END,BASLOW",2024-01-25T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
894797,"BRIDGE END,BASLOW",2024-01-25T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
894797,"BRIDGE END,BASLOW",2024-01-25T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
894797,"BRIDGE END,BASLOW",2024-01-25T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
894797,"BRIDGE END,BASLOW",2024-01-25T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
894797,"BRIDGE END,BASLOW",2024-01-25T06:40:00.000+00:00,feeder,,L3 Active Power,kW,4.99
894797,"BRIDGE END,BASLOW",2024-01-25T06:40:00.000+00:00,feeder,,L2 Active Power,kW,2.73
894797,"BRIDGE END,BASLOW",2024-01-25T06:40:00.000+00:00,feeder,,L1 Active Power,kW,1.92
894797,"BRIDGE END,BASLOW",2024-01-25T06:40:00.000+00:00,feeder,,N Current (RMS),A,15.5
894797,"BRIDGE END,BASLOW",2024-01-25T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
894797,"BRIDGE END,BASLOW",2024-01-25T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
894797,"BRIDGE END,BASLOW",2024-01-25T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
894797,"BRIDGE END,BASLOW",2024-01-25T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
894797,"BRIDGE END,BASLOW",2024-01-25T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.35
894797,"BRIDGE END,BASLOW",2024-01-25T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
894797,"BRIDGE END,BASLOW",2024-01-25T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.67
894797,"BRIDGE END,BASLOW",2024-01-25T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.36
894797,"BRIDGE END,BASLOW",2024-01-25T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.83
894797,"BRIDGE END,BASLOW",2024-01-25T06:40:00.000+00:00,feeder,03,N Current (RMS),A,22.2
894797,"BRIDGE END,BASLOW",2024-01-25T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,25.3
894797,"BRIDGE END,BASLOW",2024-01-25T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,30.8
894797,"BRIDGE END,BASLOW",2024-01-25T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.3
894797,"BRIDGE END,BASLOW",2024-01-25T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.08
894797,"BRIDGE END,BASLOW",2024-01-25T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.53
894797,"BRIDGE END,BASLOW",2024-01-25T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
894797,"BRIDGE END,BASLOW",2024-01-25T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.88
894797,"BRIDGE END,BASLOW",2024-01-25T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.96
894797,"BRIDGE END,BASLOW",2024-01-25T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.17
894797,"BRIDGE END,BASLOW",2024-01-25T06:40:00.000+00:00,feeder,02,N Current (RMS),A,37.3
894797,"BRIDGE END,BASLOW",2024-01-25T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,28.4
894797,"BRIDGE END,BASLOW",2024-01-25T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,62.2
894797,"BRIDGE END,BASLOW",2024-01-25T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,53.7
894797,"BRIDGE END,BASLOW",2024-01-25T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.09
894797,"BRIDGE END,BASLOW",2024-01-25T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.05
894797,"BRIDGE END,BASLOW",2024-01-25T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.15
894797,"BRIDGE END,BASLOW",2024-01-25T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.05
894797,"BRIDGE END,BASLOW",2024-01-25T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,-0.09
894797,"BRIDGE END,BASLOW",2024-01-25T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,-0.18
894797,"BRIDGE END,BASLOW",2024-01-25T06:40:00.000+00:00,feeder,01,N Current (RMS),A,0.7
894797,"BRIDGE END,BASLOW",2024-01-25T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.7
894797,"BRIDGE END,BASLOW",2024-01-25T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-25T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,1.1
894797,"BRIDGE END,BASLOW",2024-01-25T06:40:00.000+00:00,transformer,,Temperature,C,13.4
894797,"BRIDGE END,BASLOW",2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
894797,"BRIDGE END,BASLOW",2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
894797,"BRIDGE END,BASLOW",2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
894797,"BRIDGE END,BASLOW",2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
894797,"BRIDGE END,BASLOW",2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
894797,"BRIDGE END,BASLOW",2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.73
894797,"BRIDGE END,BASLOW",2024-01-25T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
894797,"BRIDGE END,BASLOW",2024-01-25T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
894797,"BRIDGE END,BASLOW",2024-01-25T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
894797,"BRIDGE END,BASLOW",2024-01-25T06:40:00.000+00:00,busbar,,L3 Active Power,kW,17.49
894797,"BRIDGE END,BASLOW",2024-01-25T06:40:00.000+00:00,busbar,,L2 Active Power,kW,24.96
894797,"BRIDGE END,BASLOW",2024-01-25T06:40:00.000+00:00,busbar,,L1 Active Power,kW,17.74
894797,"BRIDGE END,BASLOW",2024-01-25T06:40:00.000+00:00,busbar,,N Current (RMS),A,56.1
894797,"BRIDGE END,BASLOW",2024-01-25T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
894797,"BRIDGE END,BASLOW",2024-01-25T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
894797,"BRIDGE END,BASLOW",2024-01-25T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
894797,"BRIDGE END,BASLOW",2024-01-25T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
894797,"BRIDGE END,BASLOW",2024-01-25T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
894797,"BRIDGE END,BASLOW",2024-01-25T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
894797,"BRIDGE END,BASLOW",2024-01-25T06:30:00.000+00:00,feeder,,L3 Active Power,kW,5.5
894797,"BRIDGE END,BASLOW",2024-01-25T06:30:00.000+00:00,feeder,,L2 Active Power,kW,2.16
894797,"BRIDGE END,BASLOW",2024-01-25T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.8
894797,"BRIDGE END,BASLOW",2024-01-25T06:30:00.000+00:00,feeder,,N Current (RMS),A,21.1
894797,"BRIDGE END,BASLOW",2024-01-25T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
894797,"BRIDGE END,BASLOW",2024-01-25T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
894797,"BRIDGE END,BASLOW",2024-01-25T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
894797,"BRIDGE END,BASLOW",2024-01-25T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
894797,"BRIDGE END,BASLOW",2024-01-25T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.33
894797,"BRIDGE END,BASLOW",2024-01-25T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
894797,"BRIDGE END,BASLOW",2024-01-25T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.75
894797,"BRIDGE END,BASLOW",2024-01-25T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.53
894797,"BRIDGE END,BASLOW",2024-01-25T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.97
894797,"BRIDGE END,BASLOW",2024-01-25T06:30:00.000+00:00,feeder,03,N Current (RMS),A,22.6
894797,"BRIDGE END,BASLOW",2024-01-25T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,24.9
894797,"BRIDGE END,BASLOW",2024-01-25T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,31.6
894797,"BRIDGE END,BASLOW",2024-01-25T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.8
894797,"BRIDGE END,BASLOW",2024-01-25T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
894797,"BRIDGE END,BASLOW",2024-01-25T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.5
894797,"BRIDGE END,BASLOW",2024-01-25T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
894797,"BRIDGE END,BASLOW",2024-01-25T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.6
894797,"BRIDGE END,BASLOW",2024-01-25T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.85
894797,"BRIDGE END,BASLOW",2024-01-25T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.25
894797,"BRIDGE END,BASLOW",2024-01-25T06:30:00.000+00:00,feeder,02,N Current (RMS),A,30.4
894797,"BRIDGE END,BASLOW",2024-01-25T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,27.8
894797,"BRIDGE END,BASLOW",2024-01-25T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,54.3
894797,"BRIDGE END,BASLOW",2024-01-25T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,50.4
894797,"BRIDGE END,BASLOW",2024-01-25T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.08
894797,"BRIDGE END,BASLOW",2024-01-25T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.05
894797,"BRIDGE END,BASLOW",2024-01-25T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.12
894797,"BRIDGE END,BASLOW",2024-01-25T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.03
894797,"BRIDGE END,BASLOW",2024-01-25T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,-0.06
894797,"BRIDGE END,BASLOW",2024-01-25T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,-0.16
894797,"BRIDGE END,BASLOW",2024-01-25T06:30:00.000+00:00,feeder,01,N Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-25T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-25T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-25T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,1.0
894797,"BRIDGE END,BASLOW",2024-01-25T06:30:00.000+00:00,transformer,,Temperature,C,13.4
