Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894797,"BRIDGE END,BASLOW",2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
894797,"BRIDGE END,BASLOW",2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
894797,"BRIDGE END,BASLOW",2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
894797,"BRIDGE END,BASLOW",2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
894797,"BRIDGE END,BASLOW",2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
894797,"BRIDGE END,BASLOW",2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
894797,"BRIDGE END,BASLOW",2024-01-25T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
894797,"BRIDGE END,BASLOW",2024-01-25T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
894797,"BRIDGE END,BASLOW",2024-01-25T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
894797,"BRIDGE END,BASLOW",2024-01-25T06:30:00.000+00:00,busbar,,L3 Active Power,kW,17.83
894797,"BRIDGE END,BASLOW",2024-01-25T06:30:00.000+00:00,busbar,,L2 Active Power,kW,22.48
894797,"BRIDGE END,BASLOW",2024-01-25T06:30:00.000+00:00,busbar,,L1 Active Power,kW,15.86
894797,"BRIDGE END,BASLOW",2024-01-25T06:30:00.000+00:00,busbar,,N Current (RMS),A,50.6
894797,"BRIDGE END,BASLOW",2024-01-25T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
894797,"BRIDGE END,BASLOW",2024-01-25T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
894797,"BRIDGE END,BASLOW",2024-01-25T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
894797,"BRIDGE END,BASLOW",2024-01-25T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
894797,"BRIDGE END,BASLOW",2024-01-25T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
894797,"BRIDGE END,BASLOW",2024-01-25T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
894797,"BRIDGE END,BASLOW",2024-01-25T06:20:00.000+00:00,feeder,,L3 Active Power,kW,2.17
894797,"BRIDGE END,BASLOW",2024-01-25T06:20:00.000+00:00,feeder,,L2 Active Power,kW,1.32
894797,"BRIDGE END,BASLOW",2024-01-25T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.8
894797,"BRIDGE END,BASLOW",2024-01-25T06:20:00.000+00:00,feeder,,N Current (RMS),A,8.7
894797,"BRIDGE END,BASLOW",2024-01-25T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
894797,"BRIDGE END,BASLOW",2024-01-25T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
894797,"BRIDGE END,BASLOW",2024-01-25T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
894797,"BRIDGE END,BASLOW",2024-01-25T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.4
894797,"BRIDGE END,BASLOW",2024-01-25T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.42
894797,"BRIDGE END,BASLOW",2024-01-25T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
894797,"BRIDGE END,BASLOW",2024-01-25T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.27
894797,"BRIDGE END,BASLOW",2024-01-25T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.74
894797,"BRIDGE END,BASLOW",2024-01-25T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.29
894797,"BRIDGE END,BASLOW",2024-01-25T06:20:00.000+00:00,feeder,03,N Current (RMS),A,20.3
894797,"BRIDGE END,BASLOW",2024-01-25T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,24.0
894797,"BRIDGE END,BASLOW",2024-01-25T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,32.4
894797,"BRIDGE END,BASLOW",2024-01-25T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,14.7
894797,"BRIDGE END,BASLOW",2024-01-25T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
894797,"BRIDGE END,BASLOW",2024-01-25T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.21
894797,"BRIDGE END,BASLOW",2024-01-25T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.54
894797,"BRIDGE END,BASLOW",2024-01-25T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.79
894797,"BRIDGE END,BASLOW",2024-01-25T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.1
894797,"BRIDGE END,BASLOW",2024-01-25T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.24
894797,"BRIDGE END,BASLOW",2024-01-25T06:20:00.000+00:00,feeder,02,N Current (RMS),A,31.2
894797,"BRIDGE END,BASLOW",2024-01-25T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,28.8
894797,"BRIDGE END,BASLOW",2024-01-25T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,55.2
894797,"BRIDGE END,BASLOW",2024-01-25T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,42.8
894797,"BRIDGE END,BASLOW",2024-01-25T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.09
894797,"BRIDGE END,BASLOW",2024-01-25T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.04
894797,"BRIDGE END,BASLOW",2024-01-25T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.12
894797,"BRIDGE END,BASLOW",2024-01-25T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.04
894797,"BRIDGE END,BASLOW",2024-01-25T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,-0.07
894797,"BRIDGE END,BASLOW",2024-01-25T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,-0.15
894797,"BRIDGE END,BASLOW",2024-01-25T06:20:00.000+00:00,feeder,01,N Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-25T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-25T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-25T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,1.0
894797,"BRIDGE END,BASLOW",2024-01-25T06:20:00.000+00:00,transformer,,Temperature,C,13.4
894797,"BRIDGE END,BASLOW",2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
894797,"BRIDGE END,BASLOW",2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
894797,"BRIDGE END,BASLOW",2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
894797,"BRIDGE END,BASLOW",2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
894797,"BRIDGE END,BASLOW",2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
894797,"BRIDGE END,BASLOW",2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
894797,"BRIDGE END,BASLOW",2024-01-25T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
894797,"BRIDGE END,BASLOW",2024-01-25T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
894797,"BRIDGE END,BASLOW",2024-01-25T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
894797,"BRIDGE END,BASLOW",2024-01-25T06:20:00.000+00:00,busbar,,L3 Active Power,kW,14.2
894797,"BRIDGE END,BASLOW",2024-01-25T06:20:00.000+00:00,busbar,,L2 Active Power,kW,22.09
894797,"BRIDGE END,BASLOW",2024-01-25T06:20:00.000+00:00,busbar,,L1 Active Power,kW,14.17
894797,"BRIDGE END,BASLOW",2024-01-25T06:20:00.000+00:00,busbar,,N Current (RMS),A,50.6
894797,"BRIDGE END,BASLOW",2024-01-25T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
894797,"BRIDGE END,BASLOW",2024-01-25T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
894797,"BRIDGE END,BASLOW",2024-01-25T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
894797,"BRIDGE END,BASLOW",2024-01-25T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
894797,"BRIDGE END,BASLOW",2024-01-25T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
894797,"BRIDGE END,BASLOW",2024-01-25T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
894797,"BRIDGE END,BASLOW",2024-01-25T06:10:00.000+00:00,feeder,,L3 Active Power,kW,2.35
894797,"BRIDGE END,BASLOW",2024-01-25T06:10:00.000+00:00,feeder,,L2 Active Power,kW,1.34
894797,"BRIDGE END,BASLOW",2024-01-25T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.81
894797,"BRIDGE END,BASLOW",2024-01-25T06:10:00.000+00:00,feeder,,N Current (RMS),A,9.6
894797,"BRIDGE END,BASLOW",2024-01-25T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
894797,"BRIDGE END,BASLOW",2024-01-25T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.6
894797,"BRIDGE END,BASLOW",2024-01-25T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
894797,"BRIDGE END,BASLOW",2024-01-25T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.32
894797,"BRIDGE END,BASLOW",2024-01-25T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.38
894797,"BRIDGE END,BASLOW",2024-01-25T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
894797,"BRIDGE END,BASLOW",2024-01-25T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.46
894797,"BRIDGE END,BASLOW",2024-01-25T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.94
894797,"BRIDGE END,BASLOW",2024-01-25T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.72
894797,"BRIDGE END,BASLOW",2024-01-25T06:10:00.000+00:00,feeder,03,N Current (RMS),A,21.0
894797,"BRIDGE END,BASLOW",2024-01-25T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,20.2
894797,"BRIDGE END,BASLOW",2024-01-25T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,33.1
894797,"BRIDGE END,BASLOW",2024-01-25T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.8
894797,"BRIDGE END,BASLOW",2024-01-25T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
894797,"BRIDGE END,BASLOW",2024-01-25T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.1
894797,"BRIDGE END,BASLOW",2024-01-25T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
894797,"BRIDGE END,BASLOW",2024-01-25T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.57
894797,"BRIDGE END,BASLOW",2024-01-25T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.43
894797,"BRIDGE END,BASLOW",2024-01-25T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.38
894797,"BRIDGE END,BASLOW",2024-01-25T06:10:00.000+00:00,feeder,02,N Current (RMS),A,33.3
894797,"BRIDGE END,BASLOW",2024-01-25T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,23.5
894797,"BRIDGE END,BASLOW",2024-01-25T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,53.2
894797,"BRIDGE END,BASLOW",2024-01-25T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,43.3
894797,"BRIDGE END,BASLOW",2024-01-25T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.08
894797,"BRIDGE END,BASLOW",2024-01-25T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.04
894797,"BRIDGE END,BASLOW",2024-01-25T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.13
894797,"BRIDGE END,BASLOW",2024-01-25T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.05
894797,"BRIDGE END,BASLOW",2024-01-25T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,-0.07
894797,"BRIDGE END,BASLOW",2024-01-25T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,-0.14
894797,"BRIDGE END,BASLOW",2024-01-25T06:10:00.000+00:00,feeder,01,N Current (RMS),A,0.7
894797,"BRIDGE END,BASLOW",2024-01-25T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-25T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-25T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,1.0
894797,"BRIDGE END,BASLOW",2024-01-25T06:10:00.000+00:00,transformer,,Temperature,C,13.4
894797,"BRIDGE END,BASLOW",2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
894797,"BRIDGE END,BASLOW",2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
894797,"BRIDGE END,BASLOW",2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
894797,"BRIDGE END,BASLOW",2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
894797,"BRIDGE END,BASLOW",2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
894797,"BRIDGE END,BASLOW",2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
894797,"BRIDGE END,BASLOW",2024-01-25T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
894797,"BRIDGE END,BASLOW",2024-01-25T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
894797,"BRIDGE END,BASLOW",2024-01-25T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
894797,"BRIDGE END,BASLOW",2024-01-25T06:10:00.000+00:00,busbar,,L3 Active Power,kW,12.34
894797,"BRIDGE END,BASLOW",2024-01-25T06:10:00.000+00:00,busbar,,L2 Active Power,kW,21.64
894797,"BRIDGE END,BASLOW",2024-01-25T06:10:00.000+00:00,busbar,,L1 Active Power,kW,13.77
894797,"BRIDGE END,BASLOW",2024-01-25T06:10:00.000+00:00,busbar,,N Current (RMS),A,52.9
894797,"BRIDGE END,BASLOW",2024-01-25T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
894797,"BRIDGE END,BASLOW",2024-01-25T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
894797,"BRIDGE END,BASLOW",2024-01-25T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
894797,"BRIDGE END,BASLOW",2024-01-25T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
894797,"BRIDGE END,BASLOW",2024-01-25T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
894797,"BRIDGE END,BASLOW",2024-01-25T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
894797,"BRIDGE END,BASLOW",2024-01-25T06:00:00.000+00:00,feeder,,L3 Active Power,kW,2.0
894797,"BRIDGE END,BASLOW",2024-01-25T06:00:00.000+00:00,feeder,,L2 Active Power,kW,1.37
894797,"BRIDGE END,BASLOW",2024-01-25T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.81
894797,"BRIDGE END,BASLOW",2024-01-25T06:00:00.000+00:00,feeder,,N Current (RMS),A,7.9
894797,"BRIDGE END,BASLOW",2024-01-25T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
894797,"BRIDGE END,BASLOW",2024-01-25T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.6
894797,"BRIDGE END,BASLOW",2024-01-25T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
894797,"BRIDGE END,BASLOW",2024-01-25T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
894797,"BRIDGE END,BASLOW",2024-01-25T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.56
894797,"BRIDGE END,BASLOW",2024-01-25T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.83
894797,"BRIDGE END,BASLOW",2024-01-25T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.99
894797,"BRIDGE END,BASLOW",2024-01-25T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.26
894797,"BRIDGE END,BASLOW",2024-01-25T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.02
894797,"BRIDGE END,BASLOW",2024-01-25T06:00:00.000+00:00,feeder,03,N Current (RMS),A,22.5
894797,"BRIDGE END,BASLOW",2024-01-25T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,27.6
894797,"BRIDGE END,BASLOW",2024-01-25T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,26.7
894797,"BRIDGE END,BASLOW",2024-01-25T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.4
894797,"BRIDGE END,BASLOW",2024-01-25T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
894797,"BRIDGE END,BASLOW",2024-01-25T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.86
894797,"BRIDGE END,BASLOW",2024-01-25T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.98
894797,"BRIDGE END,BASLOW",2024-01-25T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.22
894797,"BRIDGE END,BASLOW",2024-01-25T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.81
894797,"BRIDGE END,BASLOW",2024-01-25T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.13
894797,"BRIDGE END,BASLOW",2024-01-25T06:00:00.000+00:00,feeder,02,N Current (RMS),A,31.4
894797,"BRIDGE END,BASLOW",2024-01-25T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,26.1
894797,"BRIDGE END,BASLOW",2024-01-25T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,53.5
894797,"BRIDGE END,BASLOW",2024-01-25T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,45.8
894797,"BRIDGE END,BASLOW",2024-01-25T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.07
894797,"BRIDGE END,BASLOW",2024-01-25T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.04
894797,"BRIDGE END,BASLOW",2024-01-25T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.12
894797,"BRIDGE END,BASLOW",2024-01-25T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.04
894797,"BRIDGE END,BASLOW",2024-01-25T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,-0.07
894797,"BRIDGE END,BASLOW",2024-01-25T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,-0.14
894797,"BRIDGE END,BASLOW",2024-01-25T06:00:00.000+00:00,feeder,01,N Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-25T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-25T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-25T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.9
894797,"BRIDGE END,BASLOW",2024-01-25T06:00:00.000+00:00,transformer,,Temperature,C,13.4
894797,"BRIDGE END,BASLOW",2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
894797,"BRIDGE END,BASLOW",2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
894797,"BRIDGE END,BASLOW",2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
894797,"BRIDGE END,BASLOW",2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
894797,"BRIDGE END,BASLOW",2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
894797,"BRIDGE END,BASLOW",2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
894797,"BRIDGE END,BASLOW",2024-01-25T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
894797,"BRIDGE END,BASLOW",2024-01-25T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
894797,"BRIDGE END,BASLOW",2024-01-25T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
894797,"BRIDGE END,BASLOW",2024-01-25T06:00:00.000+00:00,busbar,,L3 Active Power,kW,14.18
894797,"BRIDGE END,BASLOW",2024-01-25T06:00:00.000+00:00,busbar,,L2 Active Power,kW,20.38
894797,"BRIDGE END,BASLOW",2024-01-25T06:00:00.000+00:00,busbar,,L1 Active Power,kW,14.82
894797,"BRIDGE END,BASLOW",2024-01-25T06:00:00.000+00:00,busbar,,N Current (RMS),A,46.9
894797,"BRIDGE END,BASLOW",2024-01-25T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
894797,"BRIDGE END,BASLOW",2024-01-25T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
894797,"BRIDGE END,BASLOW",2024-01-25T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
894797,"BRIDGE END,BASLOW",2024-01-25T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
894797,"BRIDGE END,BASLOW",2024-01-25T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
894797,"BRIDGE END,BASLOW",2024-01-25T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
894797,"BRIDGE END,BASLOW",2024-01-25T05:50:00.000+00:00,feeder,,L3 Active Power,kW,1.86
894797,"BRIDGE END,BASLOW",2024-01-25T05:50:00.000+00:00,feeder,,L2 Active Power,kW,1.54
894797,"BRIDGE END,BASLOW",2024-01-25T05:50:00.000+00:00,feeder,,L1 Active Power,kW,1.66
894797,"BRIDGE END,BASLOW",2024-01-25T05:50:00.000+00:00,feeder,,N Current (RMS),A,7.6
894797,"BRIDGE END,BASLOW",2024-01-25T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
894797,"BRIDGE END,BASLOW",2024-01-25T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
894797,"BRIDGE END,BASLOW",2024-01-25T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
894797,"BRIDGE END,BASLOW",2024-01-25T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.23
894797,"BRIDGE END,BASLOW",2024-01-25T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.69
894797,"BRIDGE END,BASLOW",2024-01-25T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.77
894797,"BRIDGE END,BASLOW",2024-01-25T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.75
894797,"BRIDGE END,BASLOW",2024-01-25T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.79
894797,"BRIDGE END,BASLOW",2024-01-25T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.45
894797,"BRIDGE END,BASLOW",2024-01-25T05:50:00.000+00:00,feeder,03,N Current (RMS),A,15.0
894797,"BRIDGE END,BASLOW",2024-01-25T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.2
894797,"BRIDGE END,BASLOW",2024-01-25T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,21.0
894797,"BRIDGE END,BASLOW",2024-01-25T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.0
894797,"BRIDGE END,BASLOW",2024-01-25T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.32
894797,"BRIDGE END,BASLOW",2024-01-25T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.42
894797,"BRIDGE END,BASLOW",2024-01-25T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
894797,"BRIDGE END,BASLOW",2024-01-25T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.63
894797,"BRIDGE END,BASLOW",2024-01-25T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.87
894797,"BRIDGE END,BASLOW",2024-01-25T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.01
894797,"BRIDGE END,BASLOW",2024-01-25T05:50:00.000+00:00,feeder,02,N Current (RMS),A,26.8
894797,"BRIDGE END,BASLOW",2024-01-25T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,23.5
894797,"BRIDGE END,BASLOW",2024-01-25T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,46.0
894797,"BRIDGE END,BASLOW",2024-01-25T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,45.5
894797,"BRIDGE END,BASLOW",2024-01-25T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.06
894797,"BRIDGE END,BASLOW",2024-01-25T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.04
894797,"BRIDGE END,BASLOW",2024-01-25T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.1
894797,"BRIDGE END,BASLOW",2024-01-25T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.03
894797,"BRIDGE END,BASLOW",2024-01-25T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,-0.06
894797,"BRIDGE END,BASLOW",2024-01-25T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,-0.12
894797,"BRIDGE END,BASLOW",2024-01-25T05:50:00.000+00:00,feeder,01,N Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-25T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-25T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-25T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-25T05:50:00.000+00:00,transformer,,Temperature,C,13.4
894797,"BRIDGE END,BASLOW",2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
894797,"BRIDGE END,BASLOW",2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
894797,"BRIDGE END,BASLOW",2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
894797,"BRIDGE END,BASLOW",2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
894797,"BRIDGE END,BASLOW",2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
894797,"BRIDGE END,BASLOW",2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
894797,"BRIDGE END,BASLOW",2024-01-25T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
894797,"BRIDGE END,BASLOW",2024-01-25T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
894797,"BRIDGE END,BASLOW",2024-01-25T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
894797,"BRIDGE END,BASLOW",2024-01-25T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.21
894797,"BRIDGE END,BASLOW",2024-01-25T05:50:00.000+00:00,busbar,,L2 Active Power,kW,17.15
894797,"BRIDGE END,BASLOW",2024-01-25T05:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
894797,"BRIDGE END,BASLOW",2024-01-25T05:50:00.000+00:00,busbar,,N Current (RMS),A,38.0
894797,"BRIDGE END,BASLOW",2024-01-25T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
894797,"BRIDGE END,BASLOW",2024-01-25T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
894797,"BRIDGE END,BASLOW",2024-01-25T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
894797,"BRIDGE END,BASLOW",2024-01-25T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
894797,"BRIDGE END,BASLOW",2024-01-25T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
894797,"BRIDGE END,BASLOW",2024-01-25T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
894797,"BRIDGE END,BASLOW",2024-01-25T05:40:00.000+00:00,feeder,,L3 Active Power,kW,1.83
894797,"BRIDGE END,BASLOW",2024-01-25T05:40:00.000+00:00,feeder,,L2 Active Power,kW,4.28
894797,"BRIDGE END,BASLOW",2024-01-25T05:40:00.000+00:00,feeder,,L1 Active Power,kW,5.93
894797,"BRIDGE END,BASLOW",2024-01-25T05:40:00.000+00:00,feeder,,N Current (RMS),A,25.1
894797,"BRIDGE END,BASLOW",2024-01-25T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
894797,"BRIDGE END,BASLOW",2024-01-25T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
894797,"BRIDGE END,BASLOW",2024-01-25T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
894797,"BRIDGE END,BASLOW",2024-01-25T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.41
894797,"BRIDGE END,BASLOW",2024-01-25T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.61
894797,"BRIDGE END,BASLOW",2024-01-25T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
894797,"BRIDGE END,BASLOW",2024-01-25T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.19
894797,"BRIDGE END,BASLOW",2024-01-25T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.24
894797,"BRIDGE END,BASLOW",2024-01-25T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.47
894797,"BRIDGE END,BASLOW",2024-01-25T05:40:00.000+00:00,feeder,03,N Current (RMS),A,17.2
894797,"BRIDGE END,BASLOW",2024-01-25T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,20.5
894797,"BRIDGE END,BASLOW",2024-01-25T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,22.6
894797,"BRIDGE END,BASLOW",2024-01-25T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,10.8
894797,"BRIDGE END,BASLOW",2024-01-25T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.23
894797,"BRIDGE END,BASLOW",2024-01-25T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.27
894797,"BRIDGE END,BASLOW",2024-01-25T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
894797,"BRIDGE END,BASLOW",2024-01-25T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.06
894797,"BRIDGE END,BASLOW",2024-01-25T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.05
894797,"BRIDGE END,BASLOW",2024-01-25T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.84
894797,"BRIDGE END,BASLOW",2024-01-25T05:40:00.000+00:00,feeder,02,N Current (RMS),A,32.9
894797,"BRIDGE END,BASLOW",2024-01-25T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,25.0
894797,"BRIDGE END,BASLOW",2024-01-25T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,46.5
894797,"BRIDGE END,BASLOW",2024-01-25T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,64.4
894797,"BRIDGE END,BASLOW",2024-01-25T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.03
894797,"BRIDGE END,BASLOW",2024-01-25T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.07
894797,"BRIDGE END,BASLOW",2024-01-25T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.11
894797,"BRIDGE END,BASLOW",2024-01-25T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.06
894797,"BRIDGE END,BASLOW",2024-01-25T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,-0.04
894797,"BRIDGE END,BASLOW",2024-01-25T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,-0.1
894797,"BRIDGE END,BASLOW",2024-01-25T05:40:00.000+00:00,feeder,01,N Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-25T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-25T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-25T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-25T05:40:00.000+00:00,transformer,,Temperature,C,13.4
894797,"BRIDGE END,BASLOW",2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
894797,"BRIDGE END,BASLOW",2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
894797,"BRIDGE END,BASLOW",2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
894797,"BRIDGE END,BASLOW",2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
894797,"BRIDGE END,BASLOW",2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
894797,"BRIDGE END,BASLOW",2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.21
894797,"BRIDGE END,BASLOW",2024-01-25T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
894797,"BRIDGE END,BASLOW",2024-01-25T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
894797,"BRIDGE END,BASLOW",2024-01-25T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
894797,"BRIDGE END,BASLOW",2024-01-25T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.03
894797,"BRIDGE END,BASLOW",2024-01-25T05:40:00.000+00:00,busbar,,L2 Active Power,kW,20.53
894797,"BRIDGE END,BASLOW",2024-01-25T05:40:00.000+00:00,busbar,,L1 Active Power,kW,24.15
894797,"BRIDGE END,BASLOW",2024-01-25T05:40:00.000+00:00,busbar,,N Current (RMS),A,51.3
894797,"BRIDGE END,BASLOW",2024-01-25T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
894797,"BRIDGE END,BASLOW",2024-01-25T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
894797,"BRIDGE END,BASLOW",2024-01-25T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
894797,"BRIDGE END,BASLOW",2024-01-25T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
894797,"BRIDGE END,BASLOW",2024-01-25T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
894797,"BRIDGE END,BASLOW",2024-01-25T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
894797,"BRIDGE END,BASLOW",2024-01-25T05:30:00.000+00:00,feeder,,L3 Active Power,kW,1.78
894797,"BRIDGE END,BASLOW",2024-01-25T05:30:00.000+00:00,feeder,,L2 Active Power,kW,1.28
894797,"BRIDGE END,BASLOW",2024-01-25T05:30:00.000+00:00,feeder,,L1 Active Power,kW,8.69
894797,"BRIDGE END,BASLOW",2024-01-25T05:30:00.000+00:00,feeder,,N Current (RMS),A,26.2
894797,"BRIDGE END,BASLOW",2024-01-25T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
894797,"BRIDGE END,BASLOW",2024-01-25T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
894797,"BRIDGE END,BASLOW",2024-01-25T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.1
894797,"BRIDGE END,BASLOW",2024-01-25T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.33
894797,"BRIDGE END,BASLOW",2024-01-25T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.42
894797,"BRIDGE END,BASLOW",2024-01-25T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
894797,"BRIDGE END,BASLOW",2024-01-25T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.54
894797,"BRIDGE END,BASLOW",2024-01-25T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.97
894797,"BRIDGE END,BASLOW",2024-01-25T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.73
894797,"BRIDGE END,BASLOW",2024-01-25T05:30:00.000+00:00,feeder,03,N Current (RMS),A,18.3
894797,"BRIDGE END,BASLOW",2024-01-25T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,16.5
894797,"BRIDGE END,BASLOW",2024-01-25T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,29.1
894797,"BRIDGE END,BASLOW",2024-01-25T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.0
894797,"BRIDGE END,BASLOW",2024-01-25T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
894797,"BRIDGE END,BASLOW",2024-01-25T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.42
894797,"BRIDGE END,BASLOW",2024-01-25T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.42
894797,"BRIDGE END,BASLOW",2024-01-25T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.08
894797,"BRIDGE END,BASLOW",2024-01-25T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.45
894797,"BRIDGE END,BASLOW",2024-01-25T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.01
894797,"BRIDGE END,BASLOW",2024-01-25T05:30:00.000+00:00,feeder,02,N Current (RMS),A,29.4
894797,"BRIDGE END,BASLOW",2024-01-25T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,25.3
894797,"BRIDGE END,BASLOW",2024-01-25T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,48.3
894797,"BRIDGE END,BASLOW",2024-01-25T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,53.8
894797,"BRIDGE END,BASLOW",2024-01-25T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.04
894797,"BRIDGE END,BASLOW",2024-01-25T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.05
894797,"BRIDGE END,BASLOW",2024-01-25T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.11
894797,"BRIDGE END,BASLOW",2024-01-25T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.06
894797,"BRIDGE END,BASLOW",2024-01-25T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,-0.05
894797,"BRIDGE END,BASLOW",2024-01-25T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,-0.11
894797,"BRIDGE END,BASLOW",2024-01-25T05:30:00.000+00:00,feeder,01,N Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-25T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-25T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-25T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-25T05:30:00.000+00:00,transformer,,Temperature,C,13.4
894797,"BRIDGE END,BASLOW",2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
894797,"BRIDGE END,BASLOW",2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
894797,"BRIDGE END,BASLOW",2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
894797,"BRIDGE END,BASLOW",2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
894797,"BRIDGE END,BASLOW",2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
894797,"BRIDGE END,BASLOW",2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
894797,"BRIDGE END,BASLOW",2024-01-25T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
894797,"BRIDGE END,BASLOW",2024-01-25T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
894797,"BRIDGE END,BASLOW",2024-01-25T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
894797,"BRIDGE END,BASLOW",2024-01-25T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.35
894797,"BRIDGE END,BASLOW",2024-01-25T05:30:00.000+00:00,busbar,,L2 Active Power,kW,19.64
894797,"BRIDGE END,BASLOW",2024-01-25T05:30:00.000+00:00,busbar,,L1 Active Power,kW,24.32
894797,"BRIDGE END,BASLOW",2024-01-25T05:30:00.000+00:00,busbar,,N Current (RMS),A,46.4
894797,"BRIDGE END,BASLOW",2024-01-25T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
894797,"BRIDGE END,BASLOW",2024-01-25T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
894797,"BRIDGE END,BASLOW",2024-01-25T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
894797,"BRIDGE END,BASLOW",2024-01-25T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
894797,"BRIDGE END,BASLOW",2024-01-25T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
894797,"BRIDGE END,BASLOW",2024-01-25T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
894797,"BRIDGE END,BASLOW",2024-01-25T05:20:00.000+00:00,feeder,,L3 Active Power,kW,1.84
894797,"BRIDGE END,BASLOW",2024-01-25T05:20:00.000+00:00,feeder,,L2 Active Power,kW,1.39
894797,"BRIDGE END,BASLOW",2024-01-25T05:20:00.000+00:00,feeder,,L1 Active Power,kW,8.78
894797,"BRIDGE END,BASLOW",2024-01-25T05:20:00.000+00:00,feeder,,N Current (RMS),A,26.0
894797,"BRIDGE END,BASLOW",2024-01-25T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
894797,"BRIDGE END,BASLOW",2024-01-25T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.2
894797,"BRIDGE END,BASLOW",2024-01-25T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.6
894797,"BRIDGE END,BASLOW",2024-01-25T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.14
894797,"BRIDGE END,BASLOW",2024-01-25T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.52
894797,"BRIDGE END,BASLOW",2024-01-25T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
894797,"BRIDGE END,BASLOW",2024-01-25T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.54
894797,"BRIDGE END,BASLOW",2024-01-25T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.75
894797,"BRIDGE END,BASLOW",2024-01-25T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.63
894797,"BRIDGE END,BASLOW",2024-01-25T05:20:00.000+00:00,feeder,03,N Current (RMS),A,20.1
894797,"BRIDGE END,BASLOW",2024-01-25T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,20.9
894797,"BRIDGE END,BASLOW",2024-01-25T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,28.4
894797,"BRIDGE END,BASLOW",2024-01-25T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,11.5
894797,"BRIDGE END,BASLOW",2024-01-25T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
894797,"BRIDGE END,BASLOW",2024-01-25T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.46
894797,"BRIDGE END,BASLOW",2024-01-25T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.71
894797,"BRIDGE END,BASLOW",2024-01-25T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.44
894797,"BRIDGE END,BASLOW",2024-01-25T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.13
894797,"BRIDGE END,BASLOW",2024-01-25T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.52
894797,"BRIDGE END,BASLOW",2024-01-25T05:20:00.000+00:00,feeder,02,N Current (RMS),A,32.2
894797,"BRIDGE END,BASLOW",2024-01-25T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,26.9
894797,"BRIDGE END,BASLOW",2024-01-25T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,55.4
894797,"BRIDGE END,BASLOW",2024-01-25T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,43.8
894797,"BRIDGE END,BASLOW",2024-01-25T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.08
894797,"BRIDGE END,BASLOW",2024-01-25T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
894797,"BRIDGE END,BASLOW",2024-01-25T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.13
894797,"BRIDGE END,BASLOW",2024-01-25T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.05
894797,"BRIDGE END,BASLOW",2024-01-25T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,-0.08
894797,"BRIDGE END,BASLOW",2024-01-25T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,-0.14
894797,"BRIDGE END,BASLOW",2024-01-25T05:20:00.000+00:00,feeder,01,N Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-25T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-25T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-25T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.9
894797,"BRIDGE END,BASLOW",2024-01-25T05:20:00.000+00:00,transformer,,Temperature,C,13.4
894797,"BRIDGE END,BASLOW",2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
894797,"BRIDGE END,BASLOW",2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
894797,"BRIDGE END,BASLOW",2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
894797,"BRIDGE END,BASLOW",2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
894797,"BRIDGE END,BASLOW",2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
894797,"BRIDGE END,BASLOW",2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
894797,"BRIDGE END,BASLOW",2024-01-25T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
894797,"BRIDGE END,BASLOW",2024-01-25T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
894797,"BRIDGE END,BASLOW",2024-01-25T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
894797,"BRIDGE END,BASLOW",2024-01-25T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.77
894797,"BRIDGE END,BASLOW",2024-01-25T05:20:00.000+00:00,busbar,,L2 Active Power,kW,21.19
894797,"BRIDGE END,BASLOW",2024-01-25T05:20:00.000+00:00,busbar,,L1 Active Power,kW,21.79
894797,"BRIDGE END,BASLOW",2024-01-25T05:20:00.000+00:00,busbar,,N Current (RMS),A,42.7
894797,"BRIDGE END,BASLOW",2024-01-25T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
894797,"BRIDGE END,BASLOW",2024-01-25T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
894797,"BRIDGE END,BASLOW",2024-01-25T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
894797,"BRIDGE END,BASLOW",2024-01-25T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
894797,"BRIDGE END,BASLOW",2024-01-25T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
894797,"BRIDGE END,BASLOW",2024-01-25T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
894797,"BRIDGE END,BASLOW",2024-01-25T05:10:00.000+00:00,feeder,,L3 Active Power,kW,1.73
894797,"BRIDGE END,BASLOW",2024-01-25T05:10:00.000+00:00,feeder,,L2 Active Power,kW,1.28
894797,"BRIDGE END,BASLOW",2024-01-25T05:10:00.000+00:00,feeder,,L1 Active Power,kW,8.67
894797,"BRIDGE END,BASLOW",2024-01-25T05:10:00.000+00:00,feeder,,N Current (RMS),A,26.3
894797,"BRIDGE END,BASLOW",2024-01-25T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
894797,"BRIDGE END,BASLOW",2024-01-25T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.2
894797,"BRIDGE END,BASLOW",2024-01-25T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.3
894797,"BRIDGE END,BASLOW",2024-01-25T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
894797,"BRIDGE END,BASLOW",2024-01-25T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.52
894797,"BRIDGE END,BASLOW",2024-01-25T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
894797,"BRIDGE END,BASLOW",2024-01-25T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.59
894797,"BRIDGE END,BASLOW",2024-01-25T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.04
894797,"BRIDGE END,BASLOW",2024-01-25T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.33
894797,"BRIDGE END,BASLOW",2024-01-25T05:10:00.000+00:00,feeder,03,N Current (RMS),A,20.3
894797,"BRIDGE END,BASLOW",2024-01-25T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,16.8
894797,"BRIDGE END,BASLOW",2024-01-25T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,29.8
894797,"BRIDGE END,BASLOW",2024-01-25T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,10.7
894797,"BRIDGE END,BASLOW",2024-01-25T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.26
894797,"BRIDGE END,BASLOW",2024-01-25T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.95
894797,"BRIDGE END,BASLOW",2024-01-25T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.78
894797,"BRIDGE END,BASLOW",2024-01-25T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.67
894797,"BRIDGE END,BASLOW",2024-01-25T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.43
894797,"BRIDGE END,BASLOW",2024-01-25T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.4
894797,"BRIDGE END,BASLOW",2024-01-25T05:10:00.000+00:00,feeder,02,N Current (RMS),A,28.4
894797,"BRIDGE END,BASLOW",2024-01-25T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,27.8
894797,"BRIDGE END,BASLOW",2024-01-25T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,48.2
894797,"BRIDGE END,BASLOW",2024-01-25T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,43.6
894797,"BRIDGE END,BASLOW",2024-01-25T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.07
894797,"BRIDGE END,BASLOW",2024-01-25T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.04
894797,"BRIDGE END,BASLOW",2024-01-25T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.12
894797,"BRIDGE END,BASLOW",2024-01-25T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.04
894797,"BRIDGE END,BASLOW",2024-01-25T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,-0.06
894797,"BRIDGE END,BASLOW",2024-01-25T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,-0.13
894797,"BRIDGE END,BASLOW",2024-01-25T05:10:00.000+00:00,feeder,01,N Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-25T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-25T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-25T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.9
894797,"BRIDGE END,BASLOW",2024-01-25T05:10:00.000+00:00,transformer,,Temperature,C,13.4
894797,"BRIDGE END,BASLOW",2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
894797,"BRIDGE END,BASLOW",2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
894797,"BRIDGE END,BASLOW",2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
894797,"BRIDGE END,BASLOW",2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
894797,"BRIDGE END,BASLOW",2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
894797,"BRIDGE END,BASLOW",2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
894797,"BRIDGE END,BASLOW",2024-01-25T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
894797,"BRIDGE END,BASLOW",2024-01-25T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
894797,"BRIDGE END,BASLOW",2024-01-25T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
894797,"BRIDGE END,BASLOW",2024-01-25T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.95
894797,"BRIDGE END,BASLOW",2024-01-25T05:10:00.000+00:00,busbar,,L2 Active Power,kW,19.69
894797,"BRIDGE END,BASLOW",2024-01-25T05:10:00.000+00:00,busbar,,L1 Active Power,kW,21.28
894797,"BRIDGE END,BASLOW",2024-01-25T05:10:00.000+00:00,busbar,,N Current (RMS),A,42.8
894797,"BRIDGE END,BASLOW",2024-01-25T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
894797,"BRIDGE END,BASLOW",2024-01-25T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
894797,"BRIDGE END,BASLOW",2024-01-25T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
894797,"BRIDGE END,BASLOW",2024-01-25T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
894797,"BRIDGE END,BASLOW",2024-01-25T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
894797,"BRIDGE END,BASLOW",2024-01-25T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
894797,"BRIDGE END,BASLOW",2024-01-25T05:00:00.000+00:00,feeder,,L3 Active Power,kW,1.54
894797,"BRIDGE END,BASLOW",2024-01-25T05:00:00.000+00:00,feeder,,L2 Active Power,kW,1.18
894797,"BRIDGE END,BASLOW",2024-01-25T05:00:00.000+00:00,feeder,,L1 Active Power,kW,8.64
894797,"BRIDGE END,BASLOW",2024-01-25T05:00:00.000+00:00,feeder,,N Current (RMS),A,27.3
894797,"BRIDGE END,BASLOW",2024-01-25T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
894797,"BRIDGE END,BASLOW",2024-01-25T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
894797,"BRIDGE END,BASLOW",2024-01-25T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.2
894797,"BRIDGE END,BASLOW",2024-01-25T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.58
894797,"BRIDGE END,BASLOW",2024-01-25T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.57
894797,"BRIDGE END,BASLOW",2024-01-25T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
894797,"BRIDGE END,BASLOW",2024-01-25T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.99
894797,"BRIDGE END,BASLOW",2024-01-25T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.59
894797,"BRIDGE END,BASLOW",2024-01-25T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.75
894797,"BRIDGE END,BASLOW",2024-01-25T05:00:00.000+00:00,feeder,03,N Current (RMS),A,18.1
894797,"BRIDGE END,BASLOW",2024-01-25T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,19.3
894797,"BRIDGE END,BASLOW",2024-01-25T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,28.2
894797,"BRIDGE END,BASLOW",2024-01-25T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.0
894797,"BRIDGE END,BASLOW",2024-01-25T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
894797,"BRIDGE END,BASLOW",2024-01-25T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.89
894797,"BRIDGE END,BASLOW",2024-01-25T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
894797,"BRIDGE END,BASLOW",2024-01-25T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.87
894797,"BRIDGE END,BASLOW",2024-01-25T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.97
894797,"BRIDGE END,BASLOW",2024-01-25T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.72
894797,"BRIDGE END,BASLOW",2024-01-25T05:00:00.000+00:00,feeder,02,N Current (RMS),A,30.6
894797,"BRIDGE END,BASLOW",2024-01-25T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.6
894797,"BRIDGE END,BASLOW",2024-01-25T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,50.3
894797,"BRIDGE END,BASLOW",2024-01-25T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,48.3
894797,"BRIDGE END,BASLOW",2024-01-25T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.05
894797,"BRIDGE END,BASLOW",2024-01-25T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.05
894797,"BRIDGE END,BASLOW",2024-01-25T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.13
894797,"BRIDGE END,BASLOW",2024-01-25T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.06
894797,"BRIDGE END,BASLOW",2024-01-25T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,-0.06
894797,"BRIDGE END,BASLOW",2024-01-25T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,-0.1
894797,"BRIDGE END,BASLOW",2024-01-25T05:00:00.000+00:00,feeder,01,N Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-25T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-25T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-25T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-25T05:00:00.000+00:00,transformer,,Temperature,C,13.4
894797,"BRIDGE END,BASLOW",2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
894797,"BRIDGE END,BASLOW",2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
894797,"BRIDGE END,BASLOW",2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
894797,"BRIDGE END,BASLOW",2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
894797,"BRIDGE END,BASLOW",2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
894797,"BRIDGE END,BASLOW",2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
894797,"BRIDGE END,BASLOW",2024-01-25T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
894797,"BRIDGE END,BASLOW",2024-01-25T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
894797,"BRIDGE END,BASLOW",2024-01-25T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
894797,"BRIDGE END,BASLOW",2024-01-25T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.33
894797,"BRIDGE END,BASLOW",2024-01-25T05:00:00.000+00:00,busbar,,L2 Active Power,kW,19.69
894797,"BRIDGE END,BASLOW",2024-01-25T05:00:00.000+00:00,busbar,,L1 Active Power,kW,23.02
894797,"BRIDGE END,BASLOW",2024-01-25T05:00:00.000+00:00,busbar,,N Current (RMS),A,46.2
