Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894797,"BRIDGE END,BASLOW",2024-01-25T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
894797,"BRIDGE END,BASLOW",2024-01-25T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
894797,"BRIDGE END,BASLOW",2024-01-25T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
894797,"BRIDGE END,BASLOW",2024-01-25T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
894797,"BRIDGE END,BASLOW",2024-01-25T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
894797,"BRIDGE END,BASLOW",2024-01-25T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
894797,"BRIDGE END,BASLOW",2024-01-25T04:50:00.000+00:00,feeder,,L3 Active Power,kW,1.63
894797,"BRIDGE END,BASLOW",2024-01-25T04:50:00.000+00:00,feeder,,L2 Active Power,kW,1.38
894797,"BRIDGE END,BASLOW",2024-01-25T04:50:00.000+00:00,feeder,,L1 Active Power,kW,8.72
894797,"BRIDGE END,BASLOW",2024-01-25T04:50:00.000+00:00,feeder,,N Current (RMS),A,26.2
894797,"BRIDGE END,BASLOW",2024-01-25T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
894797,"BRIDGE END,BASLOW",2024-01-25T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
894797,"BRIDGE END,BASLOW",2024-01-25T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.3
894797,"BRIDGE END,BASLOW",2024-01-25T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.32
894797,"BRIDGE END,BASLOW",2024-01-25T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.54
894797,"BRIDGE END,BASLOW",2024-01-25T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.86
894797,"BRIDGE END,BASLOW",2024-01-25T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.44
894797,"BRIDGE END,BASLOW",2024-01-25T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.91
894797,"BRIDGE END,BASLOW",2024-01-25T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.98
894797,"BRIDGE END,BASLOW",2024-01-25T04:50:00.000+00:00,feeder,03,N Current (RMS),A,15.3
894797,"BRIDGE END,BASLOW",2024-01-25T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,16.2
894797,"BRIDGE END,BASLOW",2024-01-25T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,21.5
894797,"BRIDGE END,BASLOW",2024-01-25T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,9.4
894797,"BRIDGE END,BASLOW",2024-01-25T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.73
894797,"BRIDGE END,BASLOW",2024-01-25T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.37
894797,"BRIDGE END,BASLOW",2024-01-25T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.35
894797,"BRIDGE END,BASLOW",2024-01-25T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.81
894797,"BRIDGE END,BASLOW",2024-01-25T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.05
894797,"BRIDGE END,BASLOW",2024-01-25T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.66
894797,"BRIDGE END,BASLOW",2024-01-25T04:50:00.000+00:00,feeder,02,N Current (RMS),A,31.8
894797,"BRIDGE END,BASLOW",2024-01-25T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,20.4
894797,"BRIDGE END,BASLOW",2024-01-25T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,51.0
894797,"BRIDGE END,BASLOW",2024-01-25T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,44.5
894797,"BRIDGE END,BASLOW",2024-01-25T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.06
894797,"BRIDGE END,BASLOW",2024-01-25T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.04
894797,"BRIDGE END,BASLOW",2024-01-25T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.13
894797,"BRIDGE END,BASLOW",2024-01-25T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.05
894797,"BRIDGE END,BASLOW",2024-01-25T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,-0.07
894797,"BRIDGE END,BASLOW",2024-01-25T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,-0.11
894797,"BRIDGE END,BASLOW",2024-01-25T04:50:00.000+00:00,feeder,01,N Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-25T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-25T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-25T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.9
894797,"BRIDGE END,BASLOW",2024-01-25T04:50:00.000+00:00,transformer,,Temperature,C,13.4
894797,"BRIDGE END,BASLOW",2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
894797,"BRIDGE END,BASLOW",2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
894797,"BRIDGE END,BASLOW",2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
894797,"BRIDGE END,BASLOW",2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
894797,"BRIDGE END,BASLOW",2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
894797,"BRIDGE END,BASLOW",2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
894797,"BRIDGE END,BASLOW",2024-01-25T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
894797,"BRIDGE END,BASLOW",2024-01-25T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
894797,"BRIDGE END,BASLOW",2024-01-25T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
894797,"BRIDGE END,BASLOW",2024-01-25T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.83
894797,"BRIDGE END,BASLOW",2024-01-25T04:50:00.000+00:00,busbar,,L2 Active Power,kW,18.28
894797,"BRIDGE END,BASLOW",2024-01-25T04:50:00.000+00:00,busbar,,L1 Active Power,kW,21.25
894797,"BRIDGE END,BASLOW",2024-01-25T04:50:00.000+00:00,busbar,,N Current (RMS),A,42.8
894797,"BRIDGE END,BASLOW",2024-01-25T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
894797,"BRIDGE END,BASLOW",2024-01-25T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
894797,"BRIDGE END,BASLOW",2024-01-25T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
894797,"BRIDGE END,BASLOW",2024-01-25T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
894797,"BRIDGE END,BASLOW",2024-01-25T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
894797,"BRIDGE END,BASLOW",2024-01-25T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
894797,"BRIDGE END,BASLOW",2024-01-25T04:40:00.000+00:00,feeder,,L3 Active Power,kW,1.76
894797,"BRIDGE END,BASLOW",2024-01-25T04:40:00.000+00:00,feeder,,L2 Active Power,kW,1.48
894797,"BRIDGE END,BASLOW",2024-01-25T04:40:00.000+00:00,feeder,,L1 Active Power,kW,8.71
894797,"BRIDGE END,BASLOW",2024-01-25T04:40:00.000+00:00,feeder,,N Current (RMS),A,25.9
894797,"BRIDGE END,BASLOW",2024-01-25T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
894797,"BRIDGE END,BASLOW",2024-01-25T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
894797,"BRIDGE END,BASLOW",2024-01-25T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.2
894797,"BRIDGE END,BASLOW",2024-01-25T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
894797,"BRIDGE END,BASLOW",2024-01-25T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.61
894797,"BRIDGE END,BASLOW",2024-01-25T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.95
894797,"BRIDGE END,BASLOW",2024-01-25T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.46
894797,"BRIDGE END,BASLOW",2024-01-25T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.41
894797,"BRIDGE END,BASLOW",2024-01-25T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.16
894797,"BRIDGE END,BASLOW",2024-01-25T04:40:00.000+00:00,feeder,03,N Current (RMS),A,21.2
894797,"BRIDGE END,BASLOW",2024-01-25T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,20.8
894797,"BRIDGE END,BASLOW",2024-01-25T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,27.1
894797,"BRIDGE END,BASLOW",2024-01-25T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,10.1
894797,"BRIDGE END,BASLOW",2024-01-25T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
894797,"BRIDGE END,BASLOW",2024-01-25T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.13
894797,"BRIDGE END,BASLOW",2024-01-25T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.43
894797,"BRIDGE END,BASLOW",2024-01-25T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.48
894797,"BRIDGE END,BASLOW",2024-01-25T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.67
894797,"BRIDGE END,BASLOW",2024-01-25T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.36
894797,"BRIDGE END,BASLOW",2024-01-25T04:40:00.000+00:00,feeder,02,N Current (RMS),A,34.2
894797,"BRIDGE END,BASLOW",2024-01-25T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,23.2
894797,"BRIDGE END,BASLOW",2024-01-25T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,53.0
894797,"BRIDGE END,BASLOW",2024-01-25T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,51.1
894797,"BRIDGE END,BASLOW",2024-01-25T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.06
894797,"BRIDGE END,BASLOW",2024-01-25T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.05
894797,"BRIDGE END,BASLOW",2024-01-25T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.14
894797,"BRIDGE END,BASLOW",2024-01-25T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.06
894797,"BRIDGE END,BASLOW",2024-01-25T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,-0.07
894797,"BRIDGE END,BASLOW",2024-01-25T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,-0.12
894797,"BRIDGE END,BASLOW",2024-01-25T04:40:00.000+00:00,feeder,01,N Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-25T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-25T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-25T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.9
894797,"BRIDGE END,BASLOW",2024-01-25T04:40:00.000+00:00,transformer,,Temperature,C,13.4
894797,"BRIDGE END,BASLOW",2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
894797,"BRIDGE END,BASLOW",2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
894797,"BRIDGE END,BASLOW",2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
894797,"BRIDGE END,BASLOW",2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
894797,"BRIDGE END,BASLOW",2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
894797,"BRIDGE END,BASLOW",2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
894797,"BRIDGE END,BASLOW",2024-01-25T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
894797,"BRIDGE END,BASLOW",2024-01-25T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
894797,"BRIDGE END,BASLOW",2024-01-25T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
894797,"BRIDGE END,BASLOW",2024-01-25T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.64
894797,"BRIDGE END,BASLOW",2024-01-25T04:40:00.000+00:00,busbar,,L2 Active Power,kW,20.5
894797,"BRIDGE END,BASLOW",2024-01-25T04:40:00.000+00:00,busbar,,L1 Active Power,kW,23.11
894797,"BRIDGE END,BASLOW",2024-01-25T04:40:00.000+00:00,busbar,,N Current (RMS),A,45.9
894797,"BRIDGE END,BASLOW",2024-01-25T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
894797,"BRIDGE END,BASLOW",2024-01-25T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
894797,"BRIDGE END,BASLOW",2024-01-25T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
894797,"BRIDGE END,BASLOW",2024-01-25T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
894797,"BRIDGE END,BASLOW",2024-01-25T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
894797,"BRIDGE END,BASLOW",2024-01-25T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
894797,"BRIDGE END,BASLOW",2024-01-25T04:30:00.000+00:00,feeder,,L3 Active Power,kW,2.07
894797,"BRIDGE END,BASLOW",2024-01-25T04:30:00.000+00:00,feeder,,L2 Active Power,kW,1.51
894797,"BRIDGE END,BASLOW",2024-01-25T04:30:00.000+00:00,feeder,,L1 Active Power,kW,8.67
894797,"BRIDGE END,BASLOW",2024-01-25T04:30:00.000+00:00,feeder,,N Current (RMS),A,26.6
894797,"BRIDGE END,BASLOW",2024-01-25T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
894797,"BRIDGE END,BASLOW",2024-01-25T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
894797,"BRIDGE END,BASLOW",2024-01-25T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.2
894797,"BRIDGE END,BASLOW",2024-01-25T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.24
894797,"BRIDGE END,BASLOW",2024-01-25T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.63
894797,"BRIDGE END,BASLOW",2024-01-25T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
894797,"BRIDGE END,BASLOW",2024-01-25T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.53
894797,"BRIDGE END,BASLOW",2024-01-25T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.12
894797,"BRIDGE END,BASLOW",2024-01-25T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.09
894797,"BRIDGE END,BASLOW",2024-01-25T04:30:00.000+00:00,feeder,03,N Current (RMS),A,18.5
894797,"BRIDGE END,BASLOW",2024-01-25T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,16.5
894797,"BRIDGE END,BASLOW",2024-01-25T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,26.1
894797,"BRIDGE END,BASLOW",2024-01-25T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,9.8
894797,"BRIDGE END,BASLOW",2024-01-25T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.1
894797,"BRIDGE END,BASLOW",2024-01-25T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.48
894797,"BRIDGE END,BASLOW",2024-01-25T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.59
894797,"BRIDGE END,BASLOW",2024-01-25T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.12
894797,"BRIDGE END,BASLOW",2024-01-25T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.7
894797,"BRIDGE END,BASLOW",2024-01-25T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.44
894797,"BRIDGE END,BASLOW",2024-01-25T04:30:00.000+00:00,feeder,02,N Current (RMS),A,26.7
894797,"BRIDGE END,BASLOW",2024-01-25T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,21.4
894797,"BRIDGE END,BASLOW",2024-01-25T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,41.9
894797,"BRIDGE END,BASLOW",2024-01-25T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,51.5
894797,"BRIDGE END,BASLOW",2024-01-25T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.03
894797,"BRIDGE END,BASLOW",2024-01-25T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.05
894797,"BRIDGE END,BASLOW",2024-01-25T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.09
894797,"BRIDGE END,BASLOW",2024-01-25T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.05
894797,"BRIDGE END,BASLOW",2024-01-25T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,-0.04
894797,"BRIDGE END,BASLOW",2024-01-25T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,-0.09
894797,"BRIDGE END,BASLOW",2024-01-25T04:30:00.000+00:00,feeder,01,N Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-25T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-25T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.5
894797,"BRIDGE END,BASLOW",2024-01-25T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.7
894797,"BRIDGE END,BASLOW",2024-01-25T04:30:00.000+00:00,transformer,,Temperature,C,13.4
894797,"BRIDGE END,BASLOW",2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
894797,"BRIDGE END,BASLOW",2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
894797,"BRIDGE END,BASLOW",2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
894797,"BRIDGE END,BASLOW",2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
894797,"BRIDGE END,BASLOW",2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
894797,"BRIDGE END,BASLOW",2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
894797,"BRIDGE END,BASLOW",2024-01-25T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
894797,"BRIDGE END,BASLOW",2024-01-25T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
894797,"BRIDGE END,BASLOW",2024-01-25T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
894797,"BRIDGE END,BASLOW",2024-01-25T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.67
894797,"BRIDGE END,BASLOW",2024-01-25T04:30:00.000+00:00,busbar,,L2 Active Power,kW,17.3
894797,"BRIDGE END,BASLOW",2024-01-25T04:30:00.000+00:00,busbar,,L1 Active Power,kW,23.1
894797,"BRIDGE END,BASLOW",2024-01-25T04:30:00.000+00:00,busbar,,N Current (RMS),A,41.4
894797,"BRIDGE END,BASLOW",2024-01-25T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
894797,"BRIDGE END,BASLOW",2024-01-25T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
894797,"BRIDGE END,BASLOW",2024-01-25T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
894797,"BRIDGE END,BASLOW",2024-01-25T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
894797,"BRIDGE END,BASLOW",2024-01-25T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
894797,"BRIDGE END,BASLOW",2024-01-25T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
894797,"BRIDGE END,BASLOW",2024-01-25T04:20:00.000+00:00,feeder,,L3 Active Power,kW,3.32
894797,"BRIDGE END,BASLOW",2024-01-25T04:20:00.000+00:00,feeder,,L2 Active Power,kW,1.61
894797,"BRIDGE END,BASLOW",2024-01-25T04:20:00.000+00:00,feeder,,L1 Active Power,kW,8.68
894797,"BRIDGE END,BASLOW",2024-01-25T04:20:00.000+00:00,feeder,,N Current (RMS),A,28.1
894797,"BRIDGE END,BASLOW",2024-01-25T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
894797,"BRIDGE END,BASLOW",2024-01-25T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
894797,"BRIDGE END,BASLOW",2024-01-25T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.3
894797,"BRIDGE END,BASLOW",2024-01-25T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.32
894797,"BRIDGE END,BASLOW",2024-01-25T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.47
894797,"BRIDGE END,BASLOW",2024-01-25T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
894797,"BRIDGE END,BASLOW",2024-01-25T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.48
894797,"BRIDGE END,BASLOW",2024-01-25T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.62
894797,"BRIDGE END,BASLOW",2024-01-25T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.07
894797,"BRIDGE END,BASLOW",2024-01-25T04:20:00.000+00:00,feeder,03,N Current (RMS),A,21.2
894797,"BRIDGE END,BASLOW",2024-01-25T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,25.8
894797,"BRIDGE END,BASLOW",2024-01-25T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,24.0
894797,"BRIDGE END,BASLOW",2024-01-25T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,10.2
894797,"BRIDGE END,BASLOW",2024-01-25T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
894797,"BRIDGE END,BASLOW",2024-01-25T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.61
894797,"BRIDGE END,BASLOW",2024-01-25T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
894797,"BRIDGE END,BASLOW",2024-01-25T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.2
894797,"BRIDGE END,BASLOW",2024-01-25T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.28
894797,"BRIDGE END,BASLOW",2024-01-25T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.86
894797,"BRIDGE END,BASLOW",2024-01-25T04:20:00.000+00:00,feeder,02,N Current (RMS),A,25.8
894797,"BRIDGE END,BASLOW",2024-01-25T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.2
894797,"BRIDGE END,BASLOW",2024-01-25T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,40.4
894797,"BRIDGE END,BASLOW",2024-01-25T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,53.4
894797,"BRIDGE END,BASLOW",2024-01-25T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.02
894797,"BRIDGE END,BASLOW",2024-01-25T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
894797,"BRIDGE END,BASLOW",2024-01-25T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.07
894797,"BRIDGE END,BASLOW",2024-01-25T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.03
894797,"BRIDGE END,BASLOW",2024-01-25T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,-0.03
894797,"BRIDGE END,BASLOW",2024-01-25T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,-0.08
894797,"BRIDGE END,BASLOW",2024-01-25T04:20:00.000+00:00,feeder,01,N Current (RMS),A,0.5
894797,"BRIDGE END,BASLOW",2024-01-25T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.5
894797,"BRIDGE END,BASLOW",2024-01-25T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.5
894797,"BRIDGE END,BASLOW",2024-01-25T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.7
894797,"BRIDGE END,BASLOW",2024-01-25T04:20:00.000+00:00,transformer,,Temperature,C,13.4
894797,"BRIDGE END,BASLOW",2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
894797,"BRIDGE END,BASLOW",2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
894797,"BRIDGE END,BASLOW",2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
894797,"BRIDGE END,BASLOW",2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
894797,"BRIDGE END,BASLOW",2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
894797,"BRIDGE END,BASLOW",2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
894797,"BRIDGE END,BASLOW",2024-01-25T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
894797,"BRIDGE END,BASLOW",2024-01-25T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
894797,"BRIDGE END,BASLOW",2024-01-25T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
894797,"BRIDGE END,BASLOW",2024-01-25T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.97
894797,"BRIDGE END,BASLOW",2024-01-25T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.48
894797,"BRIDGE END,BASLOW",2024-01-25T04:20:00.000+00:00,busbar,,L1 Active Power,kW,23.52
894797,"BRIDGE END,BASLOW",2024-01-25T04:20:00.000+00:00,busbar,,N Current (RMS),A,38.6
894797,"BRIDGE END,BASLOW",2024-01-25T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
894797,"BRIDGE END,BASLOW",2024-01-25T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
894797,"BRIDGE END,BASLOW",2024-01-25T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
894797,"BRIDGE END,BASLOW",2024-01-25T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
894797,"BRIDGE END,BASLOW",2024-01-25T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
894797,"BRIDGE END,BASLOW",2024-01-25T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
894797,"BRIDGE END,BASLOW",2024-01-25T04:10:00.000+00:00,feeder,,L3 Active Power,kW,5.87
894797,"BRIDGE END,BASLOW",2024-01-25T04:10:00.000+00:00,feeder,,L2 Active Power,kW,1.59
894797,"BRIDGE END,BASLOW",2024-01-25T04:10:00.000+00:00,feeder,,L1 Active Power,kW,8.89
894797,"BRIDGE END,BASLOW",2024-01-25T04:10:00.000+00:00,feeder,,N Current (RMS),A,27.4
894797,"BRIDGE END,BASLOW",2024-01-25T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.7
894797,"BRIDGE END,BASLOW",2024-01-25T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
894797,"BRIDGE END,BASLOW",2024-01-25T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.1
894797,"BRIDGE END,BASLOW",2024-01-25T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
894797,"BRIDGE END,BASLOW",2024-01-25T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.46
894797,"BRIDGE END,BASLOW",2024-01-25T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
894797,"BRIDGE END,BASLOW",2024-01-25T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.69
894797,"BRIDGE END,BASLOW",2024-01-25T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.03
894797,"BRIDGE END,BASLOW",2024-01-25T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.97
894797,"BRIDGE END,BASLOW",2024-01-25T04:10:00.000+00:00,feeder,03,N Current (RMS),A,19.2
894797,"BRIDGE END,BASLOW",2024-01-25T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,16.6
894797,"BRIDGE END,BASLOW",2024-01-25T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,25.7
894797,"BRIDGE END,BASLOW",2024-01-25T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,9.4
894797,"BRIDGE END,BASLOW",2024-01-25T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
894797,"BRIDGE END,BASLOW",2024-01-25T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.47
894797,"BRIDGE END,BASLOW",2024-01-25T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
894797,"BRIDGE END,BASLOW",2024-01-25T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.59
894797,"BRIDGE END,BASLOW",2024-01-25T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.89
894797,"BRIDGE END,BASLOW",2024-01-25T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.61
894797,"BRIDGE END,BASLOW",2024-01-25T04:10:00.000+00:00,feeder,02,N Current (RMS),A,28.4
894797,"BRIDGE END,BASLOW",2024-01-25T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,23.8
894797,"BRIDGE END,BASLOW",2024-01-25T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,42.5
894797,"BRIDGE END,BASLOW",2024-01-25T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,56.0
894797,"BRIDGE END,BASLOW",2024-01-25T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.02
894797,"BRIDGE END,BASLOW",2024-01-25T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
894797,"BRIDGE END,BASLOW",2024-01-25T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.08
894797,"BRIDGE END,BASLOW",2024-01-25T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.04
894797,"BRIDGE END,BASLOW",2024-01-25T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,-0.03
894797,"BRIDGE END,BASLOW",2024-01-25T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,-0.09
894797,"BRIDGE END,BASLOW",2024-01-25T04:10:00.000+00:00,feeder,01,N Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-25T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,0.5
894797,"BRIDGE END,BASLOW",2024-01-25T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-25T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.7
894797,"BRIDGE END,BASLOW",2024-01-25T04:10:00.000+00:00,transformer,,Temperature,C,13.4
894797,"BRIDGE END,BASLOW",2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
894797,"BRIDGE END,BASLOW",2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
894797,"BRIDGE END,BASLOW",2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
894797,"BRIDGE END,BASLOW",2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
894797,"BRIDGE END,BASLOW",2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
894797,"BRIDGE END,BASLOW",2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
894797,"BRIDGE END,BASLOW",2024-01-25T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
894797,"BRIDGE END,BASLOW",2024-01-25T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
894797,"BRIDGE END,BASLOW",2024-01-25T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
894797,"BRIDGE END,BASLOW",2024-01-25T04:10:00.000+00:00,busbar,,L3 Active Power,kW,15.11
894797,"BRIDGE END,BASLOW",2024-01-25T04:10:00.000+00:00,busbar,,L2 Active Power,kW,17.48
894797,"BRIDGE END,BASLOW",2024-01-25T04:10:00.000+00:00,busbar,,L1 Active Power,kW,24.38
894797,"BRIDGE END,BASLOW",2024-01-25T04:10:00.000+00:00,busbar,,N Current (RMS),A,36.9
894797,"BRIDGE END,BASLOW",2024-01-25T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
894797,"BRIDGE END,BASLOW",2024-01-25T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
894797,"BRIDGE END,BASLOW",2024-01-25T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
894797,"BRIDGE END,BASLOW",2024-01-25T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
894797,"BRIDGE END,BASLOW",2024-01-25T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
894797,"BRIDGE END,BASLOW",2024-01-25T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
894797,"BRIDGE END,BASLOW",2024-01-25T04:00:00.000+00:00,feeder,,L3 Active Power,kW,6.77
894797,"BRIDGE END,BASLOW",2024-01-25T04:00:00.000+00:00,feeder,,L2 Active Power,kW,2.05
894797,"BRIDGE END,BASLOW",2024-01-25T04:00:00.000+00:00,feeder,,L1 Active Power,kW,8.98
894797,"BRIDGE END,BASLOW",2024-01-25T04:00:00.000+00:00,feeder,,N Current (RMS),A,24.5
894797,"BRIDGE END,BASLOW",2024-01-25T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.7
894797,"BRIDGE END,BASLOW",2024-01-25T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
894797,"BRIDGE END,BASLOW",2024-01-25T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.3
894797,"BRIDGE END,BASLOW",2024-01-25T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
894797,"BRIDGE END,BASLOW",2024-01-25T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.42
894797,"BRIDGE END,BASLOW",2024-01-25T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
894797,"BRIDGE END,BASLOW",2024-01-25T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.65
894797,"BRIDGE END,BASLOW",2024-01-25T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.32
894797,"BRIDGE END,BASLOW",2024-01-25T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.31
894797,"BRIDGE END,BASLOW",2024-01-25T04:00:00.000+00:00,feeder,03,N Current (RMS),A,20.8
894797,"BRIDGE END,BASLOW",2024-01-25T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,20.8
894797,"BRIDGE END,BASLOW",2024-01-25T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,26.7
894797,"BRIDGE END,BASLOW",2024-01-25T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,10.3
894797,"BRIDGE END,BASLOW",2024-01-25T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
894797,"BRIDGE END,BASLOW",2024-01-25T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.34
894797,"BRIDGE END,BASLOW",2024-01-25T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.63
894797,"BRIDGE END,BASLOW",2024-01-25T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.85
894797,"BRIDGE END,BASLOW",2024-01-25T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.39
894797,"BRIDGE END,BASLOW",2024-01-25T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.05
894797,"BRIDGE END,BASLOW",2024-01-25T04:00:00.000+00:00,feeder,02,N Current (RMS),A,29.6
894797,"BRIDGE END,BASLOW",2024-01-25T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.6
894797,"BRIDGE END,BASLOW",2024-01-25T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,52.1
894797,"BRIDGE END,BASLOW",2024-01-25T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,45.6
894797,"BRIDGE END,BASLOW",2024-01-25T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.06
894797,"BRIDGE END,BASLOW",2024-01-25T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.04
894797,"BRIDGE END,BASLOW",2024-01-25T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.11
894797,"BRIDGE END,BASLOW",2024-01-25T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.04
894797,"BRIDGE END,BASLOW",2024-01-25T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,-0.07
894797,"BRIDGE END,BASLOW",2024-01-25T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,-0.13
894797,"BRIDGE END,BASLOW",2024-01-25T04:00:00.000+00:00,feeder,01,N Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-25T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-25T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-25T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.9
894797,"BRIDGE END,BASLOW",2024-01-25T04:00:00.000+00:00,transformer,,Temperature,C,13.4
894797,"BRIDGE END,BASLOW",2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
894797,"BRIDGE END,BASLOW",2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
894797,"BRIDGE END,BASLOW",2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
894797,"BRIDGE END,BASLOW",2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
894797,"BRIDGE END,BASLOW",2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
894797,"BRIDGE END,BASLOW",2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
894797,"BRIDGE END,BASLOW",2024-01-25T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
894797,"BRIDGE END,BASLOW",2024-01-25T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
894797,"BRIDGE END,BASLOW",2024-01-25T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
894797,"BRIDGE END,BASLOW",2024-01-25T04:00:00.000+00:00,busbar,,L3 Active Power,kW,17.23
894797,"BRIDGE END,BASLOW",2024-01-25T04:00:00.000+00:00,busbar,,L2 Active Power,kW,20.69
894797,"BRIDGE END,BASLOW",2024-01-25T04:00:00.000+00:00,busbar,,L1 Active Power,kW,22.21
894797,"BRIDGE END,BASLOW",2024-01-25T04:00:00.000+00:00,busbar,,N Current (RMS),A,30.9
894797,"BRIDGE END,BASLOW",2024-01-25T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
894797,"BRIDGE END,BASLOW",2024-01-25T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
894797,"BRIDGE END,BASLOW",2024-01-25T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
894797,"BRIDGE END,BASLOW",2024-01-25T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
894797,"BRIDGE END,BASLOW",2024-01-25T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
894797,"BRIDGE END,BASLOW",2024-01-25T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
894797,"BRIDGE END,BASLOW",2024-01-25T03:50:00.000+00:00,feeder,,L3 Active Power,kW,7.28
894797,"BRIDGE END,BASLOW",2024-01-25T03:50:00.000+00:00,feeder,,L2 Active Power,kW,4.15
894797,"BRIDGE END,BASLOW",2024-01-25T03:50:00.000+00:00,feeder,,L1 Active Power,kW,8.81
894797,"BRIDGE END,BASLOW",2024-01-25T03:50:00.000+00:00,feeder,,N Current (RMS),A,17.4
894797,"BRIDGE END,BASLOW",2024-01-25T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.8
894797,"BRIDGE END,BASLOW",2024-01-25T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
894797,"BRIDGE END,BASLOW",2024-01-25T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.6
894797,"BRIDGE END,BASLOW",2024-01-25T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
894797,"BRIDGE END,BASLOW",2024-01-25T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.59
894797,"BRIDGE END,BASLOW",2024-01-25T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.85
894797,"BRIDGE END,BASLOW",2024-01-25T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.52
894797,"BRIDGE END,BASLOW",2024-01-25T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.31
894797,"BRIDGE END,BASLOW",2024-01-25T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.15
894797,"BRIDGE END,BASLOW",2024-01-25T03:50:00.000+00:00,feeder,03,N Current (RMS),A,13.8
894797,"BRIDGE END,BASLOW",2024-01-25T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,16.5
894797,"BRIDGE END,BASLOW",2024-01-25T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,19.2
894797,"BRIDGE END,BASLOW",2024-01-25T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,9.9
894797,"BRIDGE END,BASLOW",2024-01-25T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
894797,"BRIDGE END,BASLOW",2024-01-25T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.96
894797,"BRIDGE END,BASLOW",2024-01-25T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.82
894797,"BRIDGE END,BASLOW",2024-01-25T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.74
894797,"BRIDGE END,BASLOW",2024-01-25T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.38
894797,"BRIDGE END,BASLOW",2024-01-25T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.7
894797,"BRIDGE END,BASLOW",2024-01-25T03:50:00.000+00:00,feeder,02,N Current (RMS),A,26.6
894797,"BRIDGE END,BASLOW",2024-01-25T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,28.3
894797,"BRIDGE END,BASLOW",2024-01-25T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,47.5
894797,"BRIDGE END,BASLOW",2024-01-25T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,48.5
894797,"BRIDGE END,BASLOW",2024-01-25T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.05
894797,"BRIDGE END,BASLOW",2024-01-25T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.05
894797,"BRIDGE END,BASLOW",2024-01-25T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.09
894797,"BRIDGE END,BASLOW",2024-01-25T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.03
894797,"BRIDGE END,BASLOW",2024-01-25T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,-0.06
894797,"BRIDGE END,BASLOW",2024-01-25T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,-0.11
894797,"BRIDGE END,BASLOW",2024-01-25T03:50:00.000+00:00,feeder,01,N Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-25T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-25T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-25T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-25T03:50:00.000+00:00,transformer,,Temperature,C,13.5
894797,"BRIDGE END,BASLOW",2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
894797,"BRIDGE END,BASLOW",2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
894797,"BRIDGE END,BASLOW",2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
894797,"BRIDGE END,BASLOW",2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
894797,"BRIDGE END,BASLOW",2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
894797,"BRIDGE END,BASLOW",2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
894797,"BRIDGE END,BASLOW",2024-01-25T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
894797,"BRIDGE END,BASLOW",2024-01-25T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
894797,"BRIDGE END,BASLOW",2024-01-25T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
894797,"BRIDGE END,BASLOW",2024-01-25T03:50:00.000+00:00,busbar,,L3 Active Power,kW,17.5
894797,"BRIDGE END,BASLOW",2024-01-25T03:50:00.000+00:00,busbar,,L2 Active Power,kW,19.79
894797,"BRIDGE END,BASLOW",2024-01-25T03:50:00.000+00:00,busbar,,L1 Active Power,kW,22.54
894797,"BRIDGE END,BASLOW",2024-01-25T03:50:00.000+00:00,busbar,,N Current (RMS),A,31.8
894797,"BRIDGE END,BASLOW",2024-01-25T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
894797,"BRIDGE END,BASLOW",2024-01-25T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
894797,"BRIDGE END,BASLOW",2024-01-25T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
894797,"BRIDGE END,BASLOW",2024-01-25T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
894797,"BRIDGE END,BASLOW",2024-01-25T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
894797,"BRIDGE END,BASLOW",2024-01-25T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
894797,"BRIDGE END,BASLOW",2024-01-25T03:40:00.000+00:00,feeder,,L3 Active Power,kW,8.39
894797,"BRIDGE END,BASLOW",2024-01-25T03:40:00.000+00:00,feeder,,L2 Active Power,kW,5.84
894797,"BRIDGE END,BASLOW",2024-01-25T03:40:00.000+00:00,feeder,,L1 Active Power,kW,8.63
894797,"BRIDGE END,BASLOW",2024-01-25T03:40:00.000+00:00,feeder,,N Current (RMS),A,12.1
894797,"BRIDGE END,BASLOW",2024-01-25T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.4
894797,"BRIDGE END,BASLOW",2024-01-25T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.3
894797,"BRIDGE END,BASLOW",2024-01-25T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.0
894797,"BRIDGE END,BASLOW",2024-01-25T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.26
894797,"BRIDGE END,BASLOW",2024-01-25T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.58
894797,"BRIDGE END,BASLOW",2024-01-25T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
894797,"BRIDGE END,BASLOW",2024-01-25T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.8
894797,"BRIDGE END,BASLOW",2024-01-25T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.65
894797,"BRIDGE END,BASLOW",2024-01-25T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.19
894797,"BRIDGE END,BASLOW",2024-01-25T03:40:00.000+00:00,feeder,03,N Current (RMS),A,14.9
894797,"BRIDGE END,BASLOW",2024-01-25T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,18.2
894797,"BRIDGE END,BASLOW",2024-01-25T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,20.5
894797,"BRIDGE END,BASLOW",2024-01-25T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,10.2
894797,"BRIDGE END,BASLOW",2024-01-25T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.73
894797,"BRIDGE END,BASLOW",2024-01-25T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.17
894797,"BRIDGE END,BASLOW",2024-01-25T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
894797,"BRIDGE END,BASLOW",2024-01-25T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.56
894797,"BRIDGE END,BASLOW",2024-01-25T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.63
894797,"BRIDGE END,BASLOW",2024-01-25T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.8
894797,"BRIDGE END,BASLOW",2024-01-25T03:40:00.000+00:00,feeder,02,N Current (RMS),A,30.9
894797,"BRIDGE END,BASLOW",2024-01-25T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,23.4
894797,"BRIDGE END,BASLOW",2024-01-25T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,52.8
894797,"BRIDGE END,BASLOW",2024-01-25T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,52.4
894797,"BRIDGE END,BASLOW",2024-01-25T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.05
894797,"BRIDGE END,BASLOW",2024-01-25T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
894797,"BRIDGE END,BASLOW",2024-01-25T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.12
894797,"BRIDGE END,BASLOW",2024-01-25T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.05
894797,"BRIDGE END,BASLOW",2024-01-25T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,-0.06
894797,"BRIDGE END,BASLOW",2024-01-25T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,-0.11
894797,"BRIDGE END,BASLOW",2024-01-25T03:40:00.000+00:00,feeder,01,N Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-25T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-25T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-25T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-25T03:40:00.000+00:00,transformer,,Temperature,C,13.5
894797,"BRIDGE END,BASLOW",2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
894797,"BRIDGE END,BASLOW",2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
894797,"BRIDGE END,BASLOW",2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
894797,"BRIDGE END,BASLOW",2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
894797,"BRIDGE END,BASLOW",2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
894797,"BRIDGE END,BASLOW",2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
894797,"BRIDGE END,BASLOW",2024-01-25T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
894797,"BRIDGE END,BASLOW",2024-01-25T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
894797,"BRIDGE END,BASLOW",2024-01-25T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
894797,"BRIDGE END,BASLOW",2024-01-25T03:40:00.000+00:00,busbar,,L3 Active Power,kW,17.7
894797,"BRIDGE END,BASLOW",2024-01-25T03:40:00.000+00:00,busbar,,L2 Active Power,kW,23.07
894797,"BRIDGE END,BASLOW",2024-01-25T03:40:00.000+00:00,busbar,,L1 Active Power,kW,23.51
894797,"BRIDGE END,BASLOW",2024-01-25T03:40:00.000+00:00,busbar,,N Current (RMS),A,35.1
894797,"BRIDGE END,BASLOW",2024-01-25T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
894797,"BRIDGE END,BASLOW",2024-01-25T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
894797,"BRIDGE END,BASLOW",2024-01-25T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
894797,"BRIDGE END,BASLOW",2024-01-25T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
894797,"BRIDGE END,BASLOW",2024-01-25T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
894797,"BRIDGE END,BASLOW",2024-01-25T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
894797,"BRIDGE END,BASLOW",2024-01-25T03:30:00.000+00:00,feeder,,L3 Active Power,kW,9.12
894797,"BRIDGE END,BASLOW",2024-01-25T03:30:00.000+00:00,feeder,,L2 Active Power,kW,5.32
894797,"BRIDGE END,BASLOW",2024-01-25T03:30:00.000+00:00,feeder,,L1 Active Power,kW,8.63
894797,"BRIDGE END,BASLOW",2024-01-25T03:30:00.000+00:00,feeder,,N Current (RMS),A,15.5
894797,"BRIDGE END,BASLOW",2024-01-25T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.5
894797,"BRIDGE END,BASLOW",2024-01-25T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.5
894797,"BRIDGE END,BASLOW",2024-01-25T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.2
894797,"BRIDGE END,BASLOW",2024-01-25T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
894797,"BRIDGE END,BASLOW",2024-01-25T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.57
894797,"BRIDGE END,BASLOW",2024-01-25T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.04
894797,"BRIDGE END,BASLOW",2024-01-25T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.59
894797,"BRIDGE END,BASLOW",2024-01-25T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.56
894797,"BRIDGE END,BASLOW",2024-01-25T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.01
894797,"BRIDGE END,BASLOW",2024-01-25T03:30:00.000+00:00,feeder,03,N Current (RMS),A,15.2
894797,"BRIDGE END,BASLOW",2024-01-25T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,16.1
894797,"BRIDGE END,BASLOW",2024-01-25T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,20.2
894797,"BRIDGE END,BASLOW",2024-01-25T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,9.8
894797,"BRIDGE END,BASLOW",2024-01-25T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
894797,"BRIDGE END,BASLOW",2024-01-25T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.53
894797,"BRIDGE END,BASLOW",2024-01-25T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.69
894797,"BRIDGE END,BASLOW",2024-01-25T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.55
894797,"BRIDGE END,BASLOW",2024-01-25T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.94
894797,"BRIDGE END,BASLOW",2024-01-25T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.25
894797,"BRIDGE END,BASLOW",2024-01-25T03:30:00.000+00:00,feeder,02,N Current (RMS),A,25.2
894797,"BRIDGE END,BASLOW",2024-01-25T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,24.0
894797,"BRIDGE END,BASLOW",2024-01-25T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,42.8
894797,"BRIDGE END,BASLOW",2024-01-25T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,46.5
894797,"BRIDGE END,BASLOW",2024-01-25T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.04
894797,"BRIDGE END,BASLOW",2024-01-25T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.05
894797,"BRIDGE END,BASLOW",2024-01-25T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.08
894797,"BRIDGE END,BASLOW",2024-01-25T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.03
894797,"BRIDGE END,BASLOW",2024-01-25T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,-0.04
894797,"BRIDGE END,BASLOW",2024-01-25T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,-0.1
894797,"BRIDGE END,BASLOW",2024-01-25T03:30:00.000+00:00,feeder,01,N Current (RMS),A,0.5
894797,"BRIDGE END,BASLOW",2024-01-25T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.5
894797,"BRIDGE END,BASLOW",2024-01-25T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-25T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.7
894797,"BRIDGE END,BASLOW",2024-01-25T03:30:00.000+00:00,transformer,,Temperature,C,13.6
894797,"BRIDGE END,BASLOW",2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
894797,"BRIDGE END,BASLOW",2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
894797,"BRIDGE END,BASLOW",2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
894797,"BRIDGE END,BASLOW",2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
894797,"BRIDGE END,BASLOW",2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
894797,"BRIDGE END,BASLOW",2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
894797,"BRIDGE END,BASLOW",2024-01-25T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
894797,"BRIDGE END,BASLOW",2024-01-25T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
894797,"BRIDGE END,BASLOW",2024-01-25T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
894797,"BRIDGE END,BASLOW",2024-01-25T03:30:00.000+00:00,busbar,,L3 Active Power,kW,18.23
894797,"BRIDGE END,BASLOW",2024-01-25T03:30:00.000+00:00,busbar,,L2 Active Power,kW,19.78
894797,"BRIDGE END,BASLOW",2024-01-25T03:30:00.000+00:00,busbar,,L1 Active Power,kW,21.8
894797,"BRIDGE END,BASLOW",2024-01-25T03:30:00.000+00:00,busbar,,N Current (RMS),A,31.4
894797,"BRIDGE END,BASLOW",2024-01-25T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
894797,"BRIDGE END,BASLOW",2024-01-25T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
894797,"BRIDGE END,BASLOW",2024-01-25T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
894797,"BRIDGE END,BASLOW",2024-01-25T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
894797,"BRIDGE END,BASLOW",2024-01-25T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
894797,"BRIDGE END,BASLOW",2024-01-25T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
894797,"BRIDGE END,BASLOW",2024-01-25T03:20:00.000+00:00,feeder,,L3 Active Power,kW,9.6
894797,"BRIDGE END,BASLOW",2024-01-25T03:20:00.000+00:00,feeder,,L2 Active Power,kW,4.31
894797,"BRIDGE END,BASLOW",2024-01-25T03:20:00.000+00:00,feeder,,L1 Active Power,kW,8.92
894797,"BRIDGE END,BASLOW",2024-01-25T03:20:00.000+00:00,feeder,,N Current (RMS),A,20.1
894797,"BRIDGE END,BASLOW",2024-01-25T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.2
894797,"BRIDGE END,BASLOW",2024-01-25T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
894797,"BRIDGE END,BASLOW",2024-01-25T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.3
