Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894797,"BRIDGE END,BASLOW",2024-01-25T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
894797,"BRIDGE END,BASLOW",2024-01-25T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.67
894797,"BRIDGE END,BASLOW",2024-01-25T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
894797,"BRIDGE END,BASLOW",2024-01-25T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.63
894797,"BRIDGE END,BASLOW",2024-01-25T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.06
894797,"BRIDGE END,BASLOW",2024-01-25T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.07
894797,"BRIDGE END,BASLOW",2024-01-25T03:20:00.000+00:00,feeder,03,N Current (RMS),A,16.5
894797,"BRIDGE END,BASLOW",2024-01-25T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,21.1
894797,"BRIDGE END,BASLOW",2024-01-25T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,18.5
894797,"BRIDGE END,BASLOW",2024-01-25T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,10.1
894797,"BRIDGE END,BASLOW",2024-01-25T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
894797,"BRIDGE END,BASLOW",2024-01-25T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.46
894797,"BRIDGE END,BASLOW",2024-01-25T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
894797,"BRIDGE END,BASLOW",2024-01-25T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.77
894797,"BRIDGE END,BASLOW",2024-01-25T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.16
894797,"BRIDGE END,BASLOW",2024-01-25T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.97
894797,"BRIDGE END,BASLOW",2024-01-25T03:20:00.000+00:00,feeder,02,N Current (RMS),A,33.4
894797,"BRIDGE END,BASLOW",2024-01-25T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,20.5
894797,"BRIDGE END,BASLOW",2024-01-25T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,51.8
894797,"BRIDGE END,BASLOW",2024-01-25T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,49.2
894797,"BRIDGE END,BASLOW",2024-01-25T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.05
894797,"BRIDGE END,BASLOW",2024-01-25T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
894797,"BRIDGE END,BASLOW",2024-01-25T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.11
894797,"BRIDGE END,BASLOW",2024-01-25T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.04
894797,"BRIDGE END,BASLOW",2024-01-25T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,-0.07
894797,"BRIDGE END,BASLOW",2024-01-25T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,-0.12
894797,"BRIDGE END,BASLOW",2024-01-25T03:20:00.000+00:00,feeder,01,N Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-25T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-25T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-25T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-25T03:20:00.000+00:00,transformer,,Temperature,C,13.6
894797,"BRIDGE END,BASLOW",2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
894797,"BRIDGE END,BASLOW",2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
894797,"BRIDGE END,BASLOW",2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
894797,"BRIDGE END,BASLOW",2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
894797,"BRIDGE END,BASLOW",2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
894797,"BRIDGE END,BASLOW",2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
894797,"BRIDGE END,BASLOW",2024-01-25T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
894797,"BRIDGE END,BASLOW",2024-01-25T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
894797,"BRIDGE END,BASLOW",2024-01-25T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
894797,"BRIDGE END,BASLOW",2024-01-25T03:20:00.000+00:00,busbar,,L3 Active Power,kW,18.96
894797,"BRIDGE END,BASLOW",2024-01-25T03:20:00.000+00:00,busbar,,L2 Active Power,kW,20.47
894797,"BRIDGE END,BASLOW",2024-01-25T03:20:00.000+00:00,busbar,,L1 Active Power,kW,22.85
894797,"BRIDGE END,BASLOW",2024-01-25T03:20:00.000+00:00,busbar,,N Current (RMS),A,34.1
894797,"BRIDGE END,BASLOW",2024-01-25T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
894797,"BRIDGE END,BASLOW",2024-01-25T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
894797,"BRIDGE END,BASLOW",2024-01-25T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
894797,"BRIDGE END,BASLOW",2024-01-25T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
894797,"BRIDGE END,BASLOW",2024-01-25T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
894797,"BRIDGE END,BASLOW",2024-01-25T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
894797,"BRIDGE END,BASLOW",2024-01-25T03:10:00.000+00:00,feeder,,L3 Active Power,kW,9.62
894797,"BRIDGE END,BASLOW",2024-01-25T03:10:00.000+00:00,feeder,,L2 Active Power,kW,4.08
894797,"BRIDGE END,BASLOW",2024-01-25T03:10:00.000+00:00,feeder,,L1 Active Power,kW,8.73
894797,"BRIDGE END,BASLOW",2024-01-25T03:10:00.000+00:00,feeder,,N Current (RMS),A,21.0
894797,"BRIDGE END,BASLOW",2024-01-25T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.3
894797,"BRIDGE END,BASLOW",2024-01-25T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
894797,"BRIDGE END,BASLOW",2024-01-25T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.4
894797,"BRIDGE END,BASLOW",2024-01-25T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
894797,"BRIDGE END,BASLOW",2024-01-25T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.62
894797,"BRIDGE END,BASLOW",2024-01-25T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.98
894797,"BRIDGE END,BASLOW",2024-01-25T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.58
894797,"BRIDGE END,BASLOW",2024-01-25T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.92
894797,"BRIDGE END,BASLOW",2024-01-25T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.89
894797,"BRIDGE END,BASLOW",2024-01-25T03:10:00.000+00:00,feeder,03,N Current (RMS),A,15.2
894797,"BRIDGE END,BASLOW",2024-01-25T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,16.7
894797,"BRIDGE END,BASLOW",2024-01-25T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,22.1
894797,"BRIDGE END,BASLOW",2024-01-25T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,9.3
894797,"BRIDGE END,BASLOW",2024-01-25T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
894797,"BRIDGE END,BASLOW",2024-01-25T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.43
894797,"BRIDGE END,BASLOW",2024-01-25T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.55
894797,"BRIDGE END,BASLOW",2024-01-25T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.95
894797,"BRIDGE END,BASLOW",2024-01-25T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.66
894797,"BRIDGE END,BASLOW",2024-01-25T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.19
894797,"BRIDGE END,BASLOW",2024-01-25T03:10:00.000+00:00,feeder,02,N Current (RMS),A,30.9
894797,"BRIDGE END,BASLOW",2024-01-25T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,21.2
894797,"BRIDGE END,BASLOW",2024-01-25T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,45.8
894797,"BRIDGE END,BASLOW",2024-01-25T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,50.9
894797,"BRIDGE END,BASLOW",2024-01-25T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.04
894797,"BRIDGE END,BASLOW",2024-01-25T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
894797,"BRIDGE END,BASLOW",2024-01-25T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.09
894797,"BRIDGE END,BASLOW",2024-01-25T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.04
894797,"BRIDGE END,BASLOW",2024-01-25T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,-0.05
894797,"BRIDGE END,BASLOW",2024-01-25T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,-0.1
894797,"BRIDGE END,BASLOW",2024-01-25T03:10:00.000+00:00,feeder,01,N Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-25T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,0.5
894797,"BRIDGE END,BASLOW",2024-01-25T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-25T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-25T03:10:00.000+00:00,transformer,,Temperature,C,13.6
894797,"BRIDGE END,BASLOW",2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
894797,"BRIDGE END,BASLOW",2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
894797,"BRIDGE END,BASLOW",2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
894797,"BRIDGE END,BASLOW",2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
894797,"BRIDGE END,BASLOW",2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
894797,"BRIDGE END,BASLOW",2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
894797,"BRIDGE END,BASLOW",2024-01-25T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
894797,"BRIDGE END,BASLOW",2024-01-25T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
894797,"BRIDGE END,BASLOW",2024-01-25T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
894797,"BRIDGE END,BASLOW",2024-01-25T03:10:00.000+00:00,busbar,,L3 Active Power,kW,18.11
894797,"BRIDGE END,BASLOW",2024-01-25T03:10:00.000+00:00,busbar,,L2 Active Power,kW,19.61
894797,"BRIDGE END,BASLOW",2024-01-25T03:10:00.000+00:00,busbar,,L1 Active Power,kW,22.71
894797,"BRIDGE END,BASLOW",2024-01-25T03:10:00.000+00:00,busbar,,N Current (RMS),A,32.0
894797,"BRIDGE END,BASLOW",2024-01-25T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
894797,"BRIDGE END,BASLOW",2024-01-25T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
894797,"BRIDGE END,BASLOW",2024-01-25T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
894797,"BRIDGE END,BASLOW",2024-01-25T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
894797,"BRIDGE END,BASLOW",2024-01-25T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
894797,"BRIDGE END,BASLOW",2024-01-25T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
894797,"BRIDGE END,BASLOW",2024-01-25T03:00:00.000+00:00,feeder,,L3 Active Power,kW,10.52
894797,"BRIDGE END,BASLOW",2024-01-25T03:00:00.000+00:00,feeder,,L2 Active Power,kW,4.03
894797,"BRIDGE END,BASLOW",2024-01-25T03:00:00.000+00:00,feeder,,L1 Active Power,kW,8.96
894797,"BRIDGE END,BASLOW",2024-01-25T03:00:00.000+00:00,feeder,,N Current (RMS),A,24.7
894797,"BRIDGE END,BASLOW",2024-01-25T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,43.3
894797,"BRIDGE END,BASLOW",2024-01-25T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
894797,"BRIDGE END,BASLOW",2024-01-25T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.4
894797,"BRIDGE END,BASLOW",2024-01-25T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.59
894797,"BRIDGE END,BASLOW",2024-01-25T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.54
894797,"BRIDGE END,BASLOW",2024-01-25T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
894797,"BRIDGE END,BASLOW",2024-01-25T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.94
894797,"BRIDGE END,BASLOW",2024-01-25T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.15
894797,"BRIDGE END,BASLOW",2024-01-25T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.09
894797,"BRIDGE END,BASLOW",2024-01-25T03:00:00.000+00:00,feeder,03,N Current (RMS),A,19.5
894797,"BRIDGE END,BASLOW",2024-01-25T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.9
894797,"BRIDGE END,BASLOW",2024-01-25T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,29.9
894797,"BRIDGE END,BASLOW",2024-01-25T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,9.8
894797,"BRIDGE END,BASLOW",2024-01-25T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
894797,"BRIDGE END,BASLOW",2024-01-25T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.96
894797,"BRIDGE END,BASLOW",2024-01-25T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
894797,"BRIDGE END,BASLOW",2024-01-25T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.3
894797,"BRIDGE END,BASLOW",2024-01-25T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.1
894797,"BRIDGE END,BASLOW",2024-01-25T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.15
894797,"BRIDGE END,BASLOW",2024-01-25T03:00:00.000+00:00,feeder,02,N Current (RMS),A,26.1
894797,"BRIDGE END,BASLOW",2024-01-25T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,22.9
894797,"BRIDGE END,BASLOW",2024-01-25T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,39.6
894797,"BRIDGE END,BASLOW",2024-01-25T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,53.9
894797,"BRIDGE END,BASLOW",2024-01-25T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.02
894797,"BRIDGE END,BASLOW",2024-01-25T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
894797,"BRIDGE END,BASLOW",2024-01-25T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
894797,"BRIDGE END,BASLOW",2024-01-25T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.03
894797,"BRIDGE END,BASLOW",2024-01-25T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,-0.02
894797,"BRIDGE END,BASLOW",2024-01-25T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,-0.09
894797,"BRIDGE END,BASLOW",2024-01-25T03:00:00.000+00:00,feeder,01,N Current (RMS),A,0.5
894797,"BRIDGE END,BASLOW",2024-01-25T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.5
894797,"BRIDGE END,BASLOW",2024-01-25T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.5
894797,"BRIDGE END,BASLOW",2024-01-25T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.7
894797,"BRIDGE END,BASLOW",2024-01-25T03:00:00.000+00:00,transformer,,Temperature,C,13.6
894797,"BRIDGE END,BASLOW",2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
894797,"BRIDGE END,BASLOW",2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
894797,"BRIDGE END,BASLOW",2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
894797,"BRIDGE END,BASLOW",2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
894797,"BRIDGE END,BASLOW",2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
894797,"BRIDGE END,BASLOW",2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
894797,"BRIDGE END,BASLOW",2024-01-25T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
894797,"BRIDGE END,BASLOW",2024-01-25T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
894797,"BRIDGE END,BASLOW",2024-01-25T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
894797,"BRIDGE END,BASLOW",2024-01-25T03:00:00.000+00:00,busbar,,L3 Active Power,kW,19.73
894797,"BRIDGE END,BASLOW",2024-01-25T03:00:00.000+00:00,busbar,,L2 Active Power,kW,20.25
894797,"BRIDGE END,BASLOW",2024-01-25T03:00:00.000+00:00,busbar,,L1 Active Power,kW,24.11
894797,"BRIDGE END,BASLOW",2024-01-25T03:00:00.000+00:00,busbar,,N Current (RMS),A,31.5
894797,"BRIDGE END,BASLOW",2024-01-25T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
894797,"BRIDGE END,BASLOW",2024-01-25T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
894797,"BRIDGE END,BASLOW",2024-01-25T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
894797,"BRIDGE END,BASLOW",2024-01-25T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
894797,"BRIDGE END,BASLOW",2024-01-25T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
894797,"BRIDGE END,BASLOW",2024-01-25T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
894797,"BRIDGE END,BASLOW",2024-01-25T02:50:00.000+00:00,feeder,,L3 Active Power,kW,9.65
894797,"BRIDGE END,BASLOW",2024-01-25T02:50:00.000+00:00,feeder,,L2 Active Power,kW,4.11
894797,"BRIDGE END,BASLOW",2024-01-25T02:50:00.000+00:00,feeder,,L1 Active Power,kW,8.81
894797,"BRIDGE END,BASLOW",2024-01-25T02:50:00.000+00:00,feeder,,N Current (RMS),A,22.4
894797,"BRIDGE END,BASLOW",2024-01-25T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.5
894797,"BRIDGE END,BASLOW",2024-01-25T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
894797,"BRIDGE END,BASLOW",2024-01-25T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.7
894797,"BRIDGE END,BASLOW",2024-01-25T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
894797,"BRIDGE END,BASLOW",2024-01-25T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.53
894797,"BRIDGE END,BASLOW",2024-01-25T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
894797,"BRIDGE END,BASLOW",2024-01-25T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.78
894797,"BRIDGE END,BASLOW",2024-01-25T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.88
894797,"BRIDGE END,BASLOW",2024-01-25T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.21
894797,"BRIDGE END,BASLOW",2024-01-25T02:50:00.000+00:00,feeder,03,N Current (RMS),A,15.1
894797,"BRIDGE END,BASLOW",2024-01-25T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.1
894797,"BRIDGE END,BASLOW",2024-01-25T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,21.6
894797,"BRIDGE END,BASLOW",2024-01-25T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,9.9
894797,"BRIDGE END,BASLOW",2024-01-25T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
894797,"BRIDGE END,BASLOW",2024-01-25T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.66
894797,"BRIDGE END,BASLOW",2024-01-25T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.5
894797,"BRIDGE END,BASLOW",2024-01-25T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.04
894797,"BRIDGE END,BASLOW",2024-01-25T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.28
894797,"BRIDGE END,BASLOW",2024-01-25T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.56
894797,"BRIDGE END,BASLOW",2024-01-25T02:50:00.000+00:00,feeder,02,N Current (RMS),A,32.8
894797,"BRIDGE END,BASLOW",2024-01-25T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.4
894797,"BRIDGE END,BASLOW",2024-01-25T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,40.0
894797,"BRIDGE END,BASLOW",2024-01-25T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,59.8
894797,"BRIDGE END,BASLOW",2024-01-25T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.01
894797,"BRIDGE END,BASLOW",2024-01-25T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.08
894797,"BRIDGE END,BASLOW",2024-01-25T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.07
894797,"BRIDGE END,BASLOW",2024-01-25T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.04
894797,"BRIDGE END,BASLOW",2024-01-25T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,-0.03
894797,"BRIDGE END,BASLOW",2024-01-25T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,-0.07
894797,"BRIDGE END,BASLOW",2024-01-25T02:50:00.000+00:00,feeder,01,N Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-25T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,0.5
894797,"BRIDGE END,BASLOW",2024-01-25T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-25T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.7
894797,"BRIDGE END,BASLOW",2024-01-25T02:50:00.000+00:00,transformer,,Temperature,C,13.7
894797,"BRIDGE END,BASLOW",2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
894797,"BRIDGE END,BASLOW",2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
894797,"BRIDGE END,BASLOW",2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
894797,"BRIDGE END,BASLOW",2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
894797,"BRIDGE END,BASLOW",2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
894797,"BRIDGE END,BASLOW",2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
894797,"BRIDGE END,BASLOW",2024-01-25T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
894797,"BRIDGE END,BASLOW",2024-01-25T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
894797,"BRIDGE END,BASLOW",2024-01-25T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
894797,"BRIDGE END,BASLOW",2024-01-25T02:50:00.000+00:00,busbar,,L3 Active Power,kW,18.44
894797,"BRIDGE END,BASLOW",2024-01-25T02:50:00.000+00:00,busbar,,L2 Active Power,kW,18.25
894797,"BRIDGE END,BASLOW",2024-01-25T02:50:00.000+00:00,busbar,,L1 Active Power,kW,25.51
894797,"BRIDGE END,BASLOW",2024-01-25T02:50:00.000+00:00,busbar,,N Current (RMS),A,37.3
894797,"BRIDGE END,BASLOW",2024-01-25T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
894797,"BRIDGE END,BASLOW",2024-01-25T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
894797,"BRIDGE END,BASLOW",2024-01-25T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
894797,"BRIDGE END,BASLOW",2024-01-25T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
894797,"BRIDGE END,BASLOW",2024-01-25T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
894797,"BRIDGE END,BASLOW",2024-01-25T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
894797,"BRIDGE END,BASLOW",2024-01-25T02:40:00.000+00:00,feeder,,L3 Active Power,kW,9.47
894797,"BRIDGE END,BASLOW",2024-01-25T02:40:00.000+00:00,feeder,,L2 Active Power,kW,4.16
894797,"BRIDGE END,BASLOW",2024-01-25T02:40:00.000+00:00,feeder,,L1 Active Power,kW,8.94
894797,"BRIDGE END,BASLOW",2024-01-25T02:40:00.000+00:00,feeder,,N Current (RMS),A,21.6
894797,"BRIDGE END,BASLOW",2024-01-25T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.8
894797,"BRIDGE END,BASLOW",2024-01-25T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
894797,"BRIDGE END,BASLOW",2024-01-25T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.4
894797,"BRIDGE END,BASLOW",2024-01-25T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.5
894797,"BRIDGE END,BASLOW",2024-01-25T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.64
894797,"BRIDGE END,BASLOW",2024-01-25T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
894797,"BRIDGE END,BASLOW",2024-01-25T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.91
894797,"BRIDGE END,BASLOW",2024-01-25T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.37
894797,"BRIDGE END,BASLOW",2024-01-25T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.5
894797,"BRIDGE END,BASLOW",2024-01-25T02:40:00.000+00:00,feeder,03,N Current (RMS),A,16.7
894797,"BRIDGE END,BASLOW",2024-01-25T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,23.2
894797,"BRIDGE END,BASLOW",2024-01-25T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,23.4
894797,"BRIDGE END,BASLOW",2024-01-25T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.2
894797,"BRIDGE END,BASLOW",2024-01-25T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
894797,"BRIDGE END,BASLOW",2024-01-25T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.65
894797,"BRIDGE END,BASLOW",2024-01-25T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
894797,"BRIDGE END,BASLOW",2024-01-25T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.27
894797,"BRIDGE END,BASLOW",2024-01-25T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.92
894797,"BRIDGE END,BASLOW",2024-01-25T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.85
894797,"BRIDGE END,BASLOW",2024-01-25T02:40:00.000+00:00,feeder,02,N Current (RMS),A,35.0
894797,"BRIDGE END,BASLOW",2024-01-25T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.3
894797,"BRIDGE END,BASLOW",2024-01-25T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,46.5
894797,"BRIDGE END,BASLOW",2024-01-25T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,64.6
894797,"BRIDGE END,BASLOW",2024-01-25T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.01
894797,"BRIDGE END,BASLOW",2024-01-25T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.08
894797,"BRIDGE END,BASLOW",2024-01-25T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.09
894797,"BRIDGE END,BASLOW",2024-01-25T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.04
894797,"BRIDGE END,BASLOW",2024-01-25T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,-0.03
894797,"BRIDGE END,BASLOW",2024-01-25T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,-0.08
894797,"BRIDGE END,BASLOW",2024-01-25T02:40:00.000+00:00,feeder,01,N Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-25T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.5
894797,"BRIDGE END,BASLOW",2024-01-25T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-25T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.7
894797,"BRIDGE END,BASLOW",2024-01-25T02:40:00.000+00:00,transformer,,Temperature,C,13.8
894797,"BRIDGE END,BASLOW",2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
894797,"BRIDGE END,BASLOW",2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
894797,"BRIDGE END,BASLOW",2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
894797,"BRIDGE END,BASLOW",2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
894797,"BRIDGE END,BASLOW",2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
894797,"BRIDGE END,BASLOW",2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
894797,"BRIDGE END,BASLOW",2024-01-25T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
894797,"BRIDGE END,BASLOW",2024-01-25T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
894797,"BRIDGE END,BASLOW",2024-01-25T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
894797,"BRIDGE END,BASLOW",2024-01-25T02:40:00.000+00:00,busbar,,L3 Active Power,kW,19.6
894797,"BRIDGE END,BASLOW",2024-01-25T02:40:00.000+00:00,busbar,,L2 Active Power,kW,20.42
894797,"BRIDGE END,BASLOW",2024-01-25T02:40:00.000+00:00,busbar,,L1 Active Power,kW,27.21
894797,"BRIDGE END,BASLOW",2024-01-25T02:40:00.000+00:00,busbar,,N Current (RMS),A,38.4
894797,"BRIDGE END,BASLOW",2024-01-25T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
894797,"BRIDGE END,BASLOW",2024-01-25T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
894797,"BRIDGE END,BASLOW",2024-01-25T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
894797,"BRIDGE END,BASLOW",2024-01-25T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
894797,"BRIDGE END,BASLOW",2024-01-25T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
894797,"BRIDGE END,BASLOW",2024-01-25T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
894797,"BRIDGE END,BASLOW",2024-01-25T02:30:00.000+00:00,feeder,,L3 Active Power,kW,9.56
894797,"BRIDGE END,BASLOW",2024-01-25T02:30:00.000+00:00,feeder,,L2 Active Power,kW,3.36
894797,"BRIDGE END,BASLOW",2024-01-25T02:30:00.000+00:00,feeder,,L1 Active Power,kW,8.88
894797,"BRIDGE END,BASLOW",2024-01-25T02:30:00.000+00:00,feeder,,N Current (RMS),A,23.8
894797,"BRIDGE END,BASLOW",2024-01-25T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.2
894797,"BRIDGE END,BASLOW",2024-01-25T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
894797,"BRIDGE END,BASLOW",2024-01-25T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.1
894797,"BRIDGE END,BASLOW",2024-01-25T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.49
894797,"BRIDGE END,BASLOW",2024-01-25T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.57
894797,"BRIDGE END,BASLOW",2024-01-25T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
894797,"BRIDGE END,BASLOW",2024-01-25T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
894797,"BRIDGE END,BASLOW",2024-01-25T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.75
894797,"BRIDGE END,BASLOW",2024-01-25T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.22
894797,"BRIDGE END,BASLOW",2024-01-25T02:30:00.000+00:00,feeder,03,N Current (RMS),A,13.1
894797,"BRIDGE END,BASLOW",2024-01-25T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,18.5
894797,"BRIDGE END,BASLOW",2024-01-25T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,20.8
894797,"BRIDGE END,BASLOW",2024-01-25T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,10.5
894797,"BRIDGE END,BASLOW",2024-01-25T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
894797,"BRIDGE END,BASLOW",2024-01-25T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.21
894797,"BRIDGE END,BASLOW",2024-01-25T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.42
894797,"BRIDGE END,BASLOW",2024-01-25T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.57
894797,"BRIDGE END,BASLOW",2024-01-25T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.27
894797,"BRIDGE END,BASLOW",2024-01-25T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.49
894797,"BRIDGE END,BASLOW",2024-01-25T02:30:00.000+00:00,feeder,02,N Current (RMS),A,32.1
894797,"BRIDGE END,BASLOW",2024-01-25T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.4
894797,"BRIDGE END,BASLOW",2024-01-25T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,43.7
894797,"BRIDGE END,BASLOW",2024-01-25T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,59.4
894797,"BRIDGE END,BASLOW",2024-01-25T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.01
894797,"BRIDGE END,BASLOW",2024-01-25T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.08
894797,"BRIDGE END,BASLOW",2024-01-25T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.08
894797,"BRIDGE END,BASLOW",2024-01-25T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.04
894797,"BRIDGE END,BASLOW",2024-01-25T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,-0.03
894797,"BRIDGE END,BASLOW",2024-01-25T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,-0.08
894797,"BRIDGE END,BASLOW",2024-01-25T02:30:00.000+00:00,feeder,01,N Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-25T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.5
894797,"BRIDGE END,BASLOW",2024-01-25T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-25T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.7
894797,"BRIDGE END,BASLOW",2024-01-25T02:30:00.000+00:00,transformer,,Temperature,C,13.8
894797,"BRIDGE END,BASLOW",2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
894797,"BRIDGE END,BASLOW",2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
894797,"BRIDGE END,BASLOW",2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
894797,"BRIDGE END,BASLOW",2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
894797,"BRIDGE END,BASLOW",2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
894797,"BRIDGE END,BASLOW",2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
894797,"BRIDGE END,BASLOW",2024-01-25T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
894797,"BRIDGE END,BASLOW",2024-01-25T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
894797,"BRIDGE END,BASLOW",2024-01-25T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
894797,"BRIDGE END,BASLOW",2024-01-25T02:30:00.000+00:00,busbar,,L3 Active Power,kW,19.09
894797,"BRIDGE END,BASLOW",2024-01-25T02:30:00.000+00:00,busbar,,L2 Active Power,kW,18.34
894797,"BRIDGE END,BASLOW",2024-01-25T02:30:00.000+00:00,busbar,,L1 Active Power,kW,25.51
894797,"BRIDGE END,BASLOW",2024-01-25T02:30:00.000+00:00,busbar,,N Current (RMS),A,36.4
894797,"BRIDGE END,BASLOW",2024-01-25T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
894797,"BRIDGE END,BASLOW",2024-01-25T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
894797,"BRIDGE END,BASLOW",2024-01-25T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
894797,"BRIDGE END,BASLOW",2024-01-25T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
894797,"BRIDGE END,BASLOW",2024-01-25T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
894797,"BRIDGE END,BASLOW",2024-01-25T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
894797,"BRIDGE END,BASLOW",2024-01-25T02:20:00.000+00:00,feeder,,L3 Active Power,kW,9.7
894797,"BRIDGE END,BASLOW",2024-01-25T02:20:00.000+00:00,feeder,,L2 Active Power,kW,2.93
894797,"BRIDGE END,BASLOW",2024-01-25T02:20:00.000+00:00,feeder,,L1 Active Power,kW,8.98
894797,"BRIDGE END,BASLOW",2024-01-25T02:20:00.000+00:00,feeder,,N Current (RMS),A,25.7
894797,"BRIDGE END,BASLOW",2024-01-25T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.6
894797,"BRIDGE END,BASLOW",2024-01-25T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
894797,"BRIDGE END,BASLOW",2024-01-25T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.5
894797,"BRIDGE END,BASLOW",2024-01-25T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
894797,"BRIDGE END,BASLOW",2024-01-25T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.6
894797,"BRIDGE END,BASLOW",2024-01-25T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
894797,"BRIDGE END,BASLOW",2024-01-25T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.47
894797,"BRIDGE END,BASLOW",2024-01-25T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.34
894797,"BRIDGE END,BASLOW",2024-01-25T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.06
894797,"BRIDGE END,BASLOW",2024-01-25T02:20:00.000+00:00,feeder,03,N Current (RMS),A,16.2
894797,"BRIDGE END,BASLOW",2024-01-25T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,20.4
894797,"BRIDGE END,BASLOW",2024-01-25T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,19.4
894797,"BRIDGE END,BASLOW",2024-01-25T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,9.8
894797,"BRIDGE END,BASLOW",2024-01-25T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
894797,"BRIDGE END,BASLOW",2024-01-25T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.05
894797,"BRIDGE END,BASLOW",2024-01-25T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.51
894797,"BRIDGE END,BASLOW",2024-01-25T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.65
894797,"BRIDGE END,BASLOW",2024-01-25T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.06
894797,"BRIDGE END,BASLOW",2024-01-25T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.3
894797,"BRIDGE END,BASLOW",2024-01-25T02:20:00.000+00:00,feeder,02,N Current (RMS),A,31.4
894797,"BRIDGE END,BASLOW",2024-01-25T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,24.0
894797,"BRIDGE END,BASLOW",2024-01-25T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,38.8
894797,"BRIDGE END,BASLOW",2024-01-25T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,58.7
894797,"BRIDGE END,BASLOW",2024-01-25T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.01
894797,"BRIDGE END,BASLOW",2024-01-25T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.08
894797,"BRIDGE END,BASLOW",2024-01-25T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
894797,"BRIDGE END,BASLOW",2024-01-25T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.03
894797,"BRIDGE END,BASLOW",2024-01-25T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,-0.03
894797,"BRIDGE END,BASLOW",2024-01-25T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,-0.07
894797,"BRIDGE END,BASLOW",2024-01-25T02:20:00.000+00:00,feeder,01,N Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-25T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.5
894797,"BRIDGE END,BASLOW",2024-01-25T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-25T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.7
894797,"BRIDGE END,BASLOW",2024-01-25T02:20:00.000+00:00,transformer,,Temperature,C,13.8
894797,"BRIDGE END,BASLOW",2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
894797,"BRIDGE END,BASLOW",2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
894797,"BRIDGE END,BASLOW",2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
894797,"BRIDGE END,BASLOW",2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
894797,"BRIDGE END,BASLOW",2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
894797,"BRIDGE END,BASLOW",2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
894797,"BRIDGE END,BASLOW",2024-01-25T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
894797,"BRIDGE END,BASLOW",2024-01-25T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
894797,"BRIDGE END,BASLOW",2024-01-25T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
894797,"BRIDGE END,BASLOW",2024-01-25T02:20:00.000+00:00,busbar,,L3 Active Power,kW,19.79
894797,"BRIDGE END,BASLOW",2024-01-25T02:20:00.000+00:00,busbar,,L2 Active Power,kW,16.31
894797,"BRIDGE END,BASLOW",2024-01-25T02:20:00.000+00:00,busbar,,L1 Active Power,kW,25.26
894797,"BRIDGE END,BASLOW",2024-01-25T02:20:00.000+00:00,busbar,,N Current (RMS),A,38.7
894797,"BRIDGE END,BASLOW",2024-01-25T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
894797,"BRIDGE END,BASLOW",2024-01-25T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
894797,"BRIDGE END,BASLOW",2024-01-25T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
894797,"BRIDGE END,BASLOW",2024-01-25T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
894797,"BRIDGE END,BASLOW",2024-01-25T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
894797,"BRIDGE END,BASLOW",2024-01-25T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
894797,"BRIDGE END,BASLOW",2024-01-25T02:10:00.000+00:00,feeder,,L3 Active Power,kW,9.64
894797,"BRIDGE END,BASLOW",2024-01-25T02:10:00.000+00:00,feeder,,L2 Active Power,kW,2.96
894797,"BRIDGE END,BASLOW",2024-01-25T02:10:00.000+00:00,feeder,,L1 Active Power,kW,10.0
894797,"BRIDGE END,BASLOW",2024-01-25T02:10:00.000+00:00,feeder,,N Current (RMS),A,27.9
894797,"BRIDGE END,BASLOW",2024-01-25T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.3
894797,"BRIDGE END,BASLOW",2024-01-25T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
894797,"BRIDGE END,BASLOW",2024-01-25T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.8
894797,"BRIDGE END,BASLOW",2024-01-25T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
894797,"BRIDGE END,BASLOW",2024-01-25T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.62
894797,"BRIDGE END,BASLOW",2024-01-25T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
894797,"BRIDGE END,BASLOW",2024-01-25T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.39
894797,"BRIDGE END,BASLOW",2024-01-25T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.08
894797,"BRIDGE END,BASLOW",2024-01-25T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.2
894797,"BRIDGE END,BASLOW",2024-01-25T02:10:00.000+00:00,feeder,03,N Current (RMS),A,14.7
894797,"BRIDGE END,BASLOW",2024-01-25T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,19.1
894797,"BRIDGE END,BASLOW",2024-01-25T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,18.4
894797,"BRIDGE END,BASLOW",2024-01-25T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,10.4
894797,"BRIDGE END,BASLOW",2024-01-25T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.45
894797,"BRIDGE END,BASLOW",2024-01-25T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.17
894797,"BRIDGE END,BASLOW",2024-01-25T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.78
894797,"BRIDGE END,BASLOW",2024-01-25T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.18
894797,"BRIDGE END,BASLOW",2024-01-25T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.4
894797,"BRIDGE END,BASLOW",2024-01-25T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.22
894797,"BRIDGE END,BASLOW",2024-01-25T02:10:00.000+00:00,feeder,02,N Current (RMS),A,31.3
894797,"BRIDGE END,BASLOW",2024-01-25T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,22.6
894797,"BRIDGE END,BASLOW",2024-01-25T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,40.1
894797,"BRIDGE END,BASLOW",2024-01-25T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,54.2
894797,"BRIDGE END,BASLOW",2024-01-25T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.01
894797,"BRIDGE END,BASLOW",2024-01-25T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.08
894797,"BRIDGE END,BASLOW",2024-01-25T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
894797,"BRIDGE END,BASLOW",2024-01-25T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.03
894797,"BRIDGE END,BASLOW",2024-01-25T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,-0.03
894797,"BRIDGE END,BASLOW",2024-01-25T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,-0.07
894797,"BRIDGE END,BASLOW",2024-01-25T02:10:00.000+00:00,feeder,01,N Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-25T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,0.5
894797,"BRIDGE END,BASLOW",2024-01-25T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-25T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.7
894797,"BRIDGE END,BASLOW",2024-01-25T02:10:00.000+00:00,transformer,,Temperature,C,13.9
894797,"BRIDGE END,BASLOW",2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
894797,"BRIDGE END,BASLOW",2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
894797,"BRIDGE END,BASLOW",2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
894797,"BRIDGE END,BASLOW",2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
894797,"BRIDGE END,BASLOW",2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
894797,"BRIDGE END,BASLOW",2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
894797,"BRIDGE END,BASLOW",2024-01-25T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
894797,"BRIDGE END,BASLOW",2024-01-25T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
894797,"BRIDGE END,BASLOW",2024-01-25T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
894797,"BRIDGE END,BASLOW",2024-01-25T02:10:00.000+00:00,busbar,,L3 Active Power,kW,19.18
894797,"BRIDGE END,BASLOW",2024-01-25T02:10:00.000+00:00,busbar,,L2 Active Power,kW,16.41
894797,"BRIDGE END,BASLOW",2024-01-25T02:10:00.000+00:00,busbar,,L1 Active Power,kW,25.35
894797,"BRIDGE END,BASLOW",2024-01-25T02:10:00.000+00:00,busbar,,N Current (RMS),A,39.9
894797,"BRIDGE END,BASLOW",2024-01-25T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
894797,"BRIDGE END,BASLOW",2024-01-25T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
894797,"BRIDGE END,BASLOW",2024-01-25T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
894797,"BRIDGE END,BASLOW",2024-01-25T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
894797,"BRIDGE END,BASLOW",2024-01-25T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
894797,"BRIDGE END,BASLOW",2024-01-25T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
894797,"BRIDGE END,BASLOW",2024-01-25T02:00:00.000+00:00,feeder,,L3 Active Power,kW,9.76
894797,"BRIDGE END,BASLOW",2024-01-25T02:00:00.000+00:00,feeder,,L2 Active Power,kW,2.86
894797,"BRIDGE END,BASLOW",2024-01-25T02:00:00.000+00:00,feeder,,L1 Active Power,kW,11.87
894797,"BRIDGE END,BASLOW",2024-01-25T02:00:00.000+00:00,feeder,,N Current (RMS),A,31.8
894797,"BRIDGE END,BASLOW",2024-01-25T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.8
894797,"BRIDGE END,BASLOW",2024-01-25T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
894797,"BRIDGE END,BASLOW",2024-01-25T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,48.1
894797,"BRIDGE END,BASLOW",2024-01-25T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
894797,"BRIDGE END,BASLOW",2024-01-25T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.78
894797,"BRIDGE END,BASLOW",2024-01-25T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
894797,"BRIDGE END,BASLOW",2024-01-25T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.98
894797,"BRIDGE END,BASLOW",2024-01-25T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.91
894797,"BRIDGE END,BASLOW",2024-01-25T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.02
894797,"BRIDGE END,BASLOW",2024-01-25T02:00:00.000+00:00,feeder,03,N Current (RMS),A,17.0
894797,"BRIDGE END,BASLOW",2024-01-25T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,22.3
894797,"BRIDGE END,BASLOW",2024-01-25T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.1
894797,"BRIDGE END,BASLOW",2024-01-25T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,9.9
894797,"BRIDGE END,BASLOW",2024-01-25T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.65
894797,"BRIDGE END,BASLOW",2024-01-25T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.41
894797,"BRIDGE END,BASLOW",2024-01-25T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.57
894797,"BRIDGE END,BASLOW",2024-01-25T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.81
894797,"BRIDGE END,BASLOW",2024-01-25T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.91
894797,"BRIDGE END,BASLOW",2024-01-25T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.93
894797,"BRIDGE END,BASLOW",2024-01-25T02:00:00.000+00:00,feeder,02,N Current (RMS),A,32.2
894797,"BRIDGE END,BASLOW",2024-01-25T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.6
894797,"BRIDGE END,BASLOW",2024-01-25T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,46.5
894797,"BRIDGE END,BASLOW",2024-01-25T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,53.3
894797,"BRIDGE END,BASLOW",2024-01-25T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.02
894797,"BRIDGE END,BASLOW",2024-01-25T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.07
894797,"BRIDGE END,BASLOW",2024-01-25T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.08
894797,"BRIDGE END,BASLOW",2024-01-25T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.04
894797,"BRIDGE END,BASLOW",2024-01-25T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,-0.05
894797,"BRIDGE END,BASLOW",2024-01-25T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,-0.08
894797,"BRIDGE END,BASLOW",2024-01-25T02:00:00.000+00:00,feeder,01,N Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-25T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.5
894797,"BRIDGE END,BASLOW",2024-01-25T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-25T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.7
894797,"BRIDGE END,BASLOW",2024-01-25T02:00:00.000+00:00,transformer,,Temperature,C,13.8
894797,"BRIDGE END,BASLOW",2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
894797,"BRIDGE END,BASLOW",2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
894797,"BRIDGE END,BASLOW",2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
894797,"BRIDGE END,BASLOW",2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
894797,"BRIDGE END,BASLOW",2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
894797,"BRIDGE END,BASLOW",2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
894797,"BRIDGE END,BASLOW",2024-01-25T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
894797,"BRIDGE END,BASLOW",2024-01-25T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
894797,"BRIDGE END,BASLOW",2024-01-25T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
894797,"BRIDGE END,BASLOW",2024-01-25T02:00:00.000+00:00,busbar,,L3 Active Power,kW,19.52
894797,"BRIDGE END,BASLOW",2024-01-25T02:00:00.000+00:00,busbar,,L2 Active Power,kW,17.63
894797,"BRIDGE END,BASLOW",2024-01-25T02:00:00.000+00:00,busbar,,L1 Active Power,kW,26.74
894797,"BRIDGE END,BASLOW",2024-01-25T02:00:00.000+00:00,busbar,,N Current (RMS),A,43.0
894797,"BRIDGE END,BASLOW",2024-01-25T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
894797,"BRIDGE END,BASLOW",2024-01-25T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
894797,"BRIDGE END,BASLOW",2024-01-25T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
894797,"BRIDGE END,BASLOW",2024-01-25T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
894797,"BRIDGE END,BASLOW",2024-01-25T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
894797,"BRIDGE END,BASLOW",2024-01-25T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
894797,"BRIDGE END,BASLOW",2024-01-25T01:50:00.000+00:00,feeder,,L3 Active Power,kW,9.81
894797,"BRIDGE END,BASLOW",2024-01-25T01:50:00.000+00:00,feeder,,L2 Active Power,kW,1.39
894797,"BRIDGE END,BASLOW",2024-01-25T01:50:00.000+00:00,feeder,,L1 Active Power,kW,9.27
894797,"BRIDGE END,BASLOW",2024-01-25T01:50:00.000+00:00,feeder,,N Current (RMS),A,32.0
894797,"BRIDGE END,BASLOW",2024-01-25T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.1
894797,"BRIDGE END,BASLOW",2024-01-25T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
894797,"BRIDGE END,BASLOW",2024-01-25T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
894797,"BRIDGE END,BASLOW",2024-01-25T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.46
894797,"BRIDGE END,BASLOW",2024-01-25T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.64
894797,"BRIDGE END,BASLOW",2024-01-25T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.08
894797,"BRIDGE END,BASLOW",2024-01-25T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.45
894797,"BRIDGE END,BASLOW",2024-01-25T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.09
894797,"BRIDGE END,BASLOW",2024-01-25T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.94
894797,"BRIDGE END,BASLOW",2024-01-25T01:50:00.000+00:00,feeder,03,N Current (RMS),A,15.0
894797,"BRIDGE END,BASLOW",2024-01-25T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,20.1
894797,"BRIDGE END,BASLOW",2024-01-25T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.0
894797,"BRIDGE END,BASLOW",2024-01-25T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,9.5
894797,"BRIDGE END,BASLOW",2024-01-25T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
894797,"BRIDGE END,BASLOW",2024-01-25T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.28
