Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894797,"BRIDGE END,BASLOW",2024-01-25T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.15
894797,"BRIDGE END,BASLOW",2024-01-25T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.83
894797,"BRIDGE END,BASLOW",2024-01-25T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.01
894797,"BRIDGE END,BASLOW",2024-01-25T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.11
894797,"BRIDGE END,BASLOW",2024-01-25T01:50:00.000+00:00,feeder,02,N Current (RMS),A,27.5
894797,"BRIDGE END,BASLOW",2024-01-25T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.4
894797,"BRIDGE END,BASLOW",2024-01-25T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,47.0
894797,"BRIDGE END,BASLOW",2024-01-25T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,53.8
894797,"BRIDGE END,BASLOW",2024-01-25T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.02
894797,"BRIDGE END,BASLOW",2024-01-25T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
894797,"BRIDGE END,BASLOW",2024-01-25T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.07
894797,"BRIDGE END,BASLOW",2024-01-25T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.03
894797,"BRIDGE END,BASLOW",2024-01-25T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,-0.05
894797,"BRIDGE END,BASLOW",2024-01-25T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,-0.09
894797,"BRIDGE END,BASLOW",2024-01-25T01:50:00.000+00:00,feeder,01,N Current (RMS),A,0.5
894797,"BRIDGE END,BASLOW",2024-01-25T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,0.5
894797,"BRIDGE END,BASLOW",2024-01-25T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-25T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.7
894797,"BRIDGE END,BASLOW",2024-01-25T01:50:00.000+00:00,transformer,,Temperature,C,13.9
894797,"BRIDGE END,BASLOW",2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
894797,"BRIDGE END,BASLOW",2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
894797,"BRIDGE END,BASLOW",2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
894797,"BRIDGE END,BASLOW",2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
894797,"BRIDGE END,BASLOW",2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
894797,"BRIDGE END,BASLOW",2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
894797,"BRIDGE END,BASLOW",2024-01-25T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
894797,"BRIDGE END,BASLOW",2024-01-25T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
894797,"BRIDGE END,BASLOW",2024-01-25T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
894797,"BRIDGE END,BASLOW",2024-01-25T01:50:00.000+00:00,busbar,,L3 Active Power,kW,20.07
894797,"BRIDGE END,BASLOW",2024-01-25T01:50:00.000+00:00,busbar,,L2 Active Power,kW,15.45
894797,"BRIDGE END,BASLOW",2024-01-25T01:50:00.000+00:00,busbar,,L1 Active Power,kW,24.23
894797,"BRIDGE END,BASLOW",2024-01-25T01:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
894797,"BRIDGE END,BASLOW",2024-01-25T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
894797,"BRIDGE END,BASLOW",2024-01-25T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
894797,"BRIDGE END,BASLOW",2024-01-25T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
894797,"BRIDGE END,BASLOW",2024-01-25T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
894797,"BRIDGE END,BASLOW",2024-01-25T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
894797,"BRIDGE END,BASLOW",2024-01-25T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
894797,"BRIDGE END,BASLOW",2024-01-25T01:40:00.000+00:00,feeder,,L3 Active Power,kW,9.79
894797,"BRIDGE END,BASLOW",2024-01-25T01:40:00.000+00:00,feeder,,L2 Active Power,kW,1.58
894797,"BRIDGE END,BASLOW",2024-01-25T01:40:00.000+00:00,feeder,,L1 Active Power,kW,9.13
894797,"BRIDGE END,BASLOW",2024-01-25T01:40:00.000+00:00,feeder,,N Current (RMS),A,31.0
894797,"BRIDGE END,BASLOW",2024-01-25T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.9
894797,"BRIDGE END,BASLOW",2024-01-25T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
894797,"BRIDGE END,BASLOW",2024-01-25T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.1
894797,"BRIDGE END,BASLOW",2024-01-25T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
894797,"BRIDGE END,BASLOW",2024-01-25T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.59
894797,"BRIDGE END,BASLOW",2024-01-25T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
894797,"BRIDGE END,BASLOW",2024-01-25T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.12
894797,"BRIDGE END,BASLOW",2024-01-25T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.7
894797,"BRIDGE END,BASLOW",2024-01-25T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.13
894797,"BRIDGE END,BASLOW",2024-01-25T01:40:00.000+00:00,feeder,03,N Current (RMS),A,18.6
894797,"BRIDGE END,BASLOW",2024-01-25T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,22.7
894797,"BRIDGE END,BASLOW",2024-01-25T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.6
894797,"BRIDGE END,BASLOW",2024-01-25T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,10.0
894797,"BRIDGE END,BASLOW",2024-01-25T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
894797,"BRIDGE END,BASLOW",2024-01-25T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.43
894797,"BRIDGE END,BASLOW",2024-01-25T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.47
894797,"BRIDGE END,BASLOW",2024-01-25T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.6
894797,"BRIDGE END,BASLOW",2024-01-25T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.63
894797,"BRIDGE END,BASLOW",2024-01-25T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.93
894797,"BRIDGE END,BASLOW",2024-01-25T01:40:00.000+00:00,feeder,02,N Current (RMS),A,32.6
894797,"BRIDGE END,BASLOW",2024-01-25T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,23.4
894797,"BRIDGE END,BASLOW",2024-01-25T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,45.1
894797,"BRIDGE END,BASLOW",2024-01-25T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,61.2
894797,"BRIDGE END,BASLOW",2024-01-25T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.01
894797,"BRIDGE END,BASLOW",2024-01-25T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.08
894797,"BRIDGE END,BASLOW",2024-01-25T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.07
894797,"BRIDGE END,BASLOW",2024-01-25T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.03
894797,"BRIDGE END,BASLOW",2024-01-25T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,-0.04
894797,"BRIDGE END,BASLOW",2024-01-25T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,-0.09
894797,"BRIDGE END,BASLOW",2024-01-25T01:40:00.000+00:00,feeder,01,N Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-25T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.5
894797,"BRIDGE END,BASLOW",2024-01-25T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-25T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.7
894797,"BRIDGE END,BASLOW",2024-01-25T01:40:00.000+00:00,transformer,,Temperature,C,13.9
894797,"BRIDGE END,BASLOW",2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
894797,"BRIDGE END,BASLOW",2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
894797,"BRIDGE END,BASLOW",2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
894797,"BRIDGE END,BASLOW",2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
894797,"BRIDGE END,BASLOW",2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
894797,"BRIDGE END,BASLOW",2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
894797,"BRIDGE END,BASLOW",2024-01-25T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
894797,"BRIDGE END,BASLOW",2024-01-25T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
894797,"BRIDGE END,BASLOW",2024-01-25T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
894797,"BRIDGE END,BASLOW",2024-01-25T01:40:00.000+00:00,busbar,,L3 Active Power,kW,20.48
894797,"BRIDGE END,BASLOW",2024-01-25T01:40:00.000+00:00,busbar,,L2 Active Power,kW,15.87
894797,"BRIDGE END,BASLOW",2024-01-25T01:40:00.000+00:00,busbar,,L1 Active Power,kW,26.1
894797,"BRIDGE END,BASLOW",2024-01-25T01:40:00.000+00:00,busbar,,N Current (RMS),A,42.1
894797,"BRIDGE END,BASLOW",2024-01-25T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
894797,"BRIDGE END,BASLOW",2024-01-25T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
894797,"BRIDGE END,BASLOW",2024-01-25T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
894797,"BRIDGE END,BASLOW",2024-01-25T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
894797,"BRIDGE END,BASLOW",2024-01-25T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
894797,"BRIDGE END,BASLOW",2024-01-25T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
894797,"BRIDGE END,BASLOW",2024-01-25T01:30:00.000+00:00,feeder,,L3 Active Power,kW,9.68
894797,"BRIDGE END,BASLOW",2024-01-25T01:30:00.000+00:00,feeder,,L2 Active Power,kW,1.62
894797,"BRIDGE END,BASLOW",2024-01-25T01:30:00.000+00:00,feeder,,L1 Active Power,kW,9.25
894797,"BRIDGE END,BASLOW",2024-01-25T01:30:00.000+00:00,feeder,,N Current (RMS),A,31.5
894797,"BRIDGE END,BASLOW",2024-01-25T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.6
894797,"BRIDGE END,BASLOW",2024-01-25T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
894797,"BRIDGE END,BASLOW",2024-01-25T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.6
894797,"BRIDGE END,BASLOW",2024-01-25T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
894797,"BRIDGE END,BASLOW",2024-01-25T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.68
894797,"BRIDGE END,BASLOW",2024-01-25T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
894797,"BRIDGE END,BASLOW",2024-01-25T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.74
894797,"BRIDGE END,BASLOW",2024-01-25T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.96
894797,"BRIDGE END,BASLOW",2024-01-25T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.25
894797,"BRIDGE END,BASLOW",2024-01-25T01:30:00.000+00:00,feeder,03,N Current (RMS),A,16.3
894797,"BRIDGE END,BASLOW",2024-01-25T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,20.9
894797,"BRIDGE END,BASLOW",2024-01-25T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,21.8
894797,"BRIDGE END,BASLOW",2024-01-25T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,10.3
894797,"BRIDGE END,BASLOW",2024-01-25T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
894797,"BRIDGE END,BASLOW",2024-01-25T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.01
894797,"BRIDGE END,BASLOW",2024-01-25T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.54
894797,"BRIDGE END,BASLOW",2024-01-25T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.41
894797,"BRIDGE END,BASLOW",2024-01-25T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.11
894797,"BRIDGE END,BASLOW",2024-01-25T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.37
894797,"BRIDGE END,BASLOW",2024-01-25T01:30:00.000+00:00,feeder,02,N Current (RMS),A,33.2
894797,"BRIDGE END,BASLOW",2024-01-25T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.8
894797,"BRIDGE END,BASLOW",2024-01-25T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,50.5
894797,"BRIDGE END,BASLOW",2024-01-25T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,54.9
894797,"BRIDGE END,BASLOW",2024-01-25T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.04
894797,"BRIDGE END,BASLOW",2024-01-25T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.07
894797,"BRIDGE END,BASLOW",2024-01-25T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.11
894797,"BRIDGE END,BASLOW",2024-01-25T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.04
894797,"BRIDGE END,BASLOW",2024-01-25T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,-0.06
894797,"BRIDGE END,BASLOW",2024-01-25T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,-0.1
894797,"BRIDGE END,BASLOW",2024-01-25T01:30:00.000+00:00,feeder,01,N Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-25T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-25T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-25T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-25T01:30:00.000+00:00,transformer,,Temperature,C,13.9
894797,"BRIDGE END,BASLOW",2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
894797,"BRIDGE END,BASLOW",2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
894797,"BRIDGE END,BASLOW",2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
894797,"BRIDGE END,BASLOW",2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
894797,"BRIDGE END,BASLOW",2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
894797,"BRIDGE END,BASLOW",2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
894797,"BRIDGE END,BASLOW",2024-01-25T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
894797,"BRIDGE END,BASLOW",2024-01-25T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
894797,"BRIDGE END,BASLOW",2024-01-25T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
894797,"BRIDGE END,BASLOW",2024-01-25T01:30:00.000+00:00,busbar,,L3 Active Power,kW,19.79
894797,"BRIDGE END,BASLOW",2024-01-25T01:30:00.000+00:00,busbar,,L2 Active Power,kW,18.63
894797,"BRIDGE END,BASLOW",2024-01-25T01:30:00.000+00:00,busbar,,L1 Active Power,kW,24.78
894797,"BRIDGE END,BASLOW",2024-01-25T01:30:00.000+00:00,busbar,,N Current (RMS),A,34.0
894797,"BRIDGE END,BASLOW",2024-01-25T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
894797,"BRIDGE END,BASLOW",2024-01-25T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
894797,"BRIDGE END,BASLOW",2024-01-25T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
894797,"BRIDGE END,BASLOW",2024-01-25T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
894797,"BRIDGE END,BASLOW",2024-01-25T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
894797,"BRIDGE END,BASLOW",2024-01-25T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
894797,"BRIDGE END,BASLOW",2024-01-25T01:20:00.000+00:00,feeder,,L3 Active Power,kW,9.68
894797,"BRIDGE END,BASLOW",2024-01-25T01:20:00.000+00:00,feeder,,L2 Active Power,kW,1.79
894797,"BRIDGE END,BASLOW",2024-01-25T01:20:00.000+00:00,feeder,,L1 Active Power,kW,9.09
894797,"BRIDGE END,BASLOW",2024-01-25T01:20:00.000+00:00,feeder,,N Current (RMS),A,30.8
894797,"BRIDGE END,BASLOW",2024-01-25T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.6
894797,"BRIDGE END,BASLOW",2024-01-25T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
894797,"BRIDGE END,BASLOW",2024-01-25T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.0
894797,"BRIDGE END,BASLOW",2024-01-25T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.46
894797,"BRIDGE END,BASLOW",2024-01-25T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.69
894797,"BRIDGE END,BASLOW",2024-01-25T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.02
894797,"BRIDGE END,BASLOW",2024-01-25T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.99
894797,"BRIDGE END,BASLOW",2024-01-25T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.63
894797,"BRIDGE END,BASLOW",2024-01-25T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.2
894797,"BRIDGE END,BASLOW",2024-01-25T01:20:00.000+00:00,feeder,03,N Current (RMS),A,17.1
894797,"BRIDGE END,BASLOW",2024-01-25T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,22.6
894797,"BRIDGE END,BASLOW",2024-01-25T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,20.5
894797,"BRIDGE END,BASLOW",2024-01-25T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,10.3
894797,"BRIDGE END,BASLOW",2024-01-25T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
894797,"BRIDGE END,BASLOW",2024-01-25T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.58
894797,"BRIDGE END,BASLOW",2024-01-25T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.84
894797,"BRIDGE END,BASLOW",2024-01-25T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.93
894797,"BRIDGE END,BASLOW",2024-01-25T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.19
894797,"BRIDGE END,BASLOW",2024-01-25T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.27
894797,"BRIDGE END,BASLOW",2024-01-25T01:20:00.000+00:00,feeder,02,N Current (RMS),A,33.6
894797,"BRIDGE END,BASLOW",2024-01-25T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,25.3
894797,"BRIDGE END,BASLOW",2024-01-25T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,47.8
894797,"BRIDGE END,BASLOW",2024-01-25T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,62.6
894797,"BRIDGE END,BASLOW",2024-01-25T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.02
894797,"BRIDGE END,BASLOW",2024-01-25T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.08
894797,"BRIDGE END,BASLOW",2024-01-25T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.08
894797,"BRIDGE END,BASLOW",2024-01-25T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.04
894797,"BRIDGE END,BASLOW",2024-01-25T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,-0.04
894797,"BRIDGE END,BASLOW",2024-01-25T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,-0.1
894797,"BRIDGE END,BASLOW",2024-01-25T01:20:00.000+00:00,feeder,01,N Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-25T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.5
894797,"BRIDGE END,BASLOW",2024-01-25T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-25T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.7
894797,"BRIDGE END,BASLOW",2024-01-25T01:20:00.000+00:00,transformer,,Temperature,C,14.0
894797,"BRIDGE END,BASLOW",2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
894797,"BRIDGE END,BASLOW",2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
894797,"BRIDGE END,BASLOW",2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
894797,"BRIDGE END,BASLOW",2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
894797,"BRIDGE END,BASLOW",2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
894797,"BRIDGE END,BASLOW",2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
894797,"BRIDGE END,BASLOW",2024-01-25T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
894797,"BRIDGE END,BASLOW",2024-01-25T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
894797,"BRIDGE END,BASLOW",2024-01-25T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
894797,"BRIDGE END,BASLOW",2024-01-25T01:20:00.000+00:00,busbar,,L3 Active Power,kW,20.55
894797,"BRIDGE END,BASLOW",2024-01-25T01:20:00.000+00:00,busbar,,L2 Active Power,kW,17.57
894797,"BRIDGE END,BASLOW",2024-01-25T01:20:00.000+00:00,busbar,,L1 Active Power,kW,26.47
894797,"BRIDGE END,BASLOW",2024-01-25T01:20:00.000+00:00,busbar,,N Current (RMS),A,39.8
894797,"BRIDGE END,BASLOW",2024-01-25T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
894797,"BRIDGE END,BASLOW",2024-01-25T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
894797,"BRIDGE END,BASLOW",2024-01-25T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
894797,"BRIDGE END,BASLOW",2024-01-25T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
894797,"BRIDGE END,BASLOW",2024-01-25T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
894797,"BRIDGE END,BASLOW",2024-01-25T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
894797,"BRIDGE END,BASLOW",2024-01-25T01:10:00.000+00:00,feeder,,L3 Active Power,kW,9.59
894797,"BRIDGE END,BASLOW",2024-01-25T01:10:00.000+00:00,feeder,,L2 Active Power,kW,1.88
894797,"BRIDGE END,BASLOW",2024-01-25T01:10:00.000+00:00,feeder,,L1 Active Power,kW,9.24
894797,"BRIDGE END,BASLOW",2024-01-25T01:10:00.000+00:00,feeder,,N Current (RMS),A,31.4
894797,"BRIDGE END,BASLOW",2024-01-25T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.4
894797,"BRIDGE END,BASLOW",2024-01-25T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
894797,"BRIDGE END,BASLOW",2024-01-25T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.9
894797,"BRIDGE END,BASLOW",2024-01-25T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
894797,"BRIDGE END,BASLOW",2024-01-25T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.69
894797,"BRIDGE END,BASLOW",2024-01-25T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
894797,"BRIDGE END,BASLOW",2024-01-25T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.32
894797,"BRIDGE END,BASLOW",2024-01-25T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.12
894797,"BRIDGE END,BASLOW",2024-01-25T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.15
894797,"BRIDGE END,BASLOW",2024-01-25T01:10:00.000+00:00,feeder,03,N Current (RMS),A,16.1
894797,"BRIDGE END,BASLOW",2024-01-25T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,19.5
894797,"BRIDGE END,BASLOW",2024-01-25T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,22.5
894797,"BRIDGE END,BASLOW",2024-01-25T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,10.1
894797,"BRIDGE END,BASLOW",2024-01-25T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
894797,"BRIDGE END,BASLOW",2024-01-25T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.59
894797,"BRIDGE END,BASLOW",2024-01-25T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.96
894797,"BRIDGE END,BASLOW",2024-01-25T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.42
894797,"BRIDGE END,BASLOW",2024-01-25T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.9
894797,"BRIDGE END,BASLOW",2024-01-25T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.89
894797,"BRIDGE END,BASLOW",2024-01-25T01:10:00.000+00:00,feeder,02,N Current (RMS),A,32.3
894797,"BRIDGE END,BASLOW",2024-01-25T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,23.0
894797,"BRIDGE END,BASLOW",2024-01-25T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,46.9
894797,"BRIDGE END,BASLOW",2024-01-25T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,61.3
894797,"BRIDGE END,BASLOW",2024-01-25T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.02
894797,"BRIDGE END,BASLOW",2024-01-25T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.08
894797,"BRIDGE END,BASLOW",2024-01-25T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.08
894797,"BRIDGE END,BASLOW",2024-01-25T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.04
894797,"BRIDGE END,BASLOW",2024-01-25T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,-0.04
894797,"BRIDGE END,BASLOW",2024-01-25T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,-0.09
894797,"BRIDGE END,BASLOW",2024-01-25T01:10:00.000+00:00,feeder,01,N Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-25T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,0.5
894797,"BRIDGE END,BASLOW",2024-01-25T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-25T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.7
894797,"BRIDGE END,BASLOW",2024-01-25T01:10:00.000+00:00,transformer,,Temperature,C,14.0
894797,"BRIDGE END,BASLOW",2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
894797,"BRIDGE END,BASLOW",2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
894797,"BRIDGE END,BASLOW",2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
894797,"BRIDGE END,BASLOW",2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
894797,"BRIDGE END,BASLOW",2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
894797,"BRIDGE END,BASLOW",2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
894797,"BRIDGE END,BASLOW",2024-01-25T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
894797,"BRIDGE END,BASLOW",2024-01-25T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
894797,"BRIDGE END,BASLOW",2024-01-25T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
894797,"BRIDGE END,BASLOW",2024-01-25T01:10:00.000+00:00,busbar,,L3 Active Power,kW,19.3
894797,"BRIDGE END,BASLOW",2024-01-25T01:10:00.000+00:00,busbar,,L2 Active Power,kW,17.86
894797,"BRIDGE END,BASLOW",2024-01-25T01:10:00.000+00:00,busbar,,L1 Active Power,kW,26.2
894797,"BRIDGE END,BASLOW",2024-01-25T01:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
894797,"BRIDGE END,BASLOW",2024-01-25T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
894797,"BRIDGE END,BASLOW",2024-01-25T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
894797,"BRIDGE END,BASLOW",2024-01-25T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
894797,"BRIDGE END,BASLOW",2024-01-25T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
894797,"BRIDGE END,BASLOW",2024-01-25T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
894797,"BRIDGE END,BASLOW",2024-01-25T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
894797,"BRIDGE END,BASLOW",2024-01-25T01:00:00.000+00:00,feeder,,L3 Active Power,kW,9.86
894797,"BRIDGE END,BASLOW",2024-01-25T01:00:00.000+00:00,feeder,,L2 Active Power,kW,1.85
894797,"BRIDGE END,BASLOW",2024-01-25T01:00:00.000+00:00,feeder,,L1 Active Power,kW,9.06
894797,"BRIDGE END,BASLOW",2024-01-25T01:00:00.000+00:00,feeder,,N Current (RMS),A,31.1
894797,"BRIDGE END,BASLOW",2024-01-25T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.4
894797,"BRIDGE END,BASLOW",2024-01-25T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
894797,"BRIDGE END,BASLOW",2024-01-25T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.1
894797,"BRIDGE END,BASLOW",2024-01-25T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
894797,"BRIDGE END,BASLOW",2024-01-25T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.55
894797,"BRIDGE END,BASLOW",2024-01-25T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.86
894797,"BRIDGE END,BASLOW",2024-01-25T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.29
894797,"BRIDGE END,BASLOW",2024-01-25T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.34
894797,"BRIDGE END,BASLOW",2024-01-25T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.25
894797,"BRIDGE END,BASLOW",2024-01-25T01:00:00.000+00:00,feeder,03,N Current (RMS),A,29.6
894797,"BRIDGE END,BASLOW",2024-01-25T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,23.6
894797,"BRIDGE END,BASLOW",2024-01-25T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,39.7
894797,"BRIDGE END,BASLOW",2024-01-25T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,10.4
894797,"BRIDGE END,BASLOW",2024-01-25T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
894797,"BRIDGE END,BASLOW",2024-01-25T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.4
894797,"BRIDGE END,BASLOW",2024-01-25T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.59
894797,"BRIDGE END,BASLOW",2024-01-25T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.4
894797,"BRIDGE END,BASLOW",2024-01-25T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.72
894797,"BRIDGE END,BASLOW",2024-01-25T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.16
894797,"BRIDGE END,BASLOW",2024-01-25T01:00:00.000+00:00,feeder,02,N Current (RMS),A,32.6
894797,"BRIDGE END,BASLOW",2024-01-25T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,23.0
894797,"BRIDGE END,BASLOW",2024-01-25T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,41.7
894797,"BRIDGE END,BASLOW",2024-01-25T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,58.6
894797,"BRIDGE END,BASLOW",2024-01-25T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.03
894797,"BRIDGE END,BASLOW",2024-01-25T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.08
894797,"BRIDGE END,BASLOW",2024-01-25T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.09
894797,"BRIDGE END,BASLOW",2024-01-25T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.04
894797,"BRIDGE END,BASLOW",2024-01-25T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,-0.03
894797,"BRIDGE END,BASLOW",2024-01-25T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,-0.09
894797,"BRIDGE END,BASLOW",2024-01-25T01:00:00.000+00:00,feeder,01,N Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-25T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.5
894797,"BRIDGE END,BASLOW",2024-01-25T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-25T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.7
894797,"BRIDGE END,BASLOW",2024-01-25T01:00:00.000+00:00,transformer,,Temperature,C,14.1
894797,"BRIDGE END,BASLOW",2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
894797,"BRIDGE END,BASLOW",2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
894797,"BRIDGE END,BASLOW",2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
894797,"BRIDGE END,BASLOW",2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
894797,"BRIDGE END,BASLOW",2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
894797,"BRIDGE END,BASLOW",2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
894797,"BRIDGE END,BASLOW",2024-01-25T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
894797,"BRIDGE END,BASLOW",2024-01-25T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
894797,"BRIDGE END,BASLOW",2024-01-25T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
894797,"BRIDGE END,BASLOW",2024-01-25T01:00:00.000+00:00,busbar,,L3 Active Power,kW,20.51
894797,"BRIDGE END,BASLOW",2024-01-25T01:00:00.000+00:00,busbar,,L2 Active Power,kW,20.87
894797,"BRIDGE END,BASLOW",2024-01-25T01:00:00.000+00:00,busbar,,L1 Active Power,kW,25.38
894797,"BRIDGE END,BASLOW",2024-01-25T01:00:00.000+00:00,busbar,,N Current (RMS),A,34.7
894797,"BRIDGE END,BASLOW",2024-01-25T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
894797,"BRIDGE END,BASLOW",2024-01-25T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
894797,"BRIDGE END,BASLOW",2024-01-25T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
894797,"BRIDGE END,BASLOW",2024-01-25T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
894797,"BRIDGE END,BASLOW",2024-01-25T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
894797,"BRIDGE END,BASLOW",2024-01-25T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
894797,"BRIDGE END,BASLOW",2024-01-25T00:50:00.000+00:00,feeder,,L3 Active Power,kW,9.85
894797,"BRIDGE END,BASLOW",2024-01-25T00:50:00.000+00:00,feeder,,L2 Active Power,kW,2.13
894797,"BRIDGE END,BASLOW",2024-01-25T00:50:00.000+00:00,feeder,,L1 Active Power,kW,9.64
894797,"BRIDGE END,BASLOW",2024-01-25T00:50:00.000+00:00,feeder,,N Current (RMS),A,30.5
894797,"BRIDGE END,BASLOW",2024-01-25T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.3
894797,"BRIDGE END,BASLOW",2024-01-25T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
894797,"BRIDGE END,BASLOW",2024-01-25T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.5
894797,"BRIDGE END,BASLOW",2024-01-25T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
894797,"BRIDGE END,BASLOW",2024-01-25T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.78
894797,"BRIDGE END,BASLOW",2024-01-25T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
894797,"BRIDGE END,BASLOW",2024-01-25T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.14
894797,"BRIDGE END,BASLOW",2024-01-25T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.76
894797,"BRIDGE END,BASLOW",2024-01-25T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.18
894797,"BRIDGE END,BASLOW",2024-01-25T00:50:00.000+00:00,feeder,03,N Current (RMS),A,18.7
894797,"BRIDGE END,BASLOW",2024-01-25T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.9
894797,"BRIDGE END,BASLOW",2024-01-25T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,25.9
894797,"BRIDGE END,BASLOW",2024-01-25T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,10.3
894797,"BRIDGE END,BASLOW",2024-01-25T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
894797,"BRIDGE END,BASLOW",2024-01-25T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.88
894797,"BRIDGE END,BASLOW",2024-01-25T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.8
894797,"BRIDGE END,BASLOW",2024-01-25T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.36
894797,"BRIDGE END,BASLOW",2024-01-25T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.06
894797,"BRIDGE END,BASLOW",2024-01-25T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.84
894797,"BRIDGE END,BASLOW",2024-01-25T00:50:00.000+00:00,feeder,02,N Current (RMS),A,30.1
894797,"BRIDGE END,BASLOW",2024-01-25T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.6
894797,"BRIDGE END,BASLOW",2024-01-25T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,42.4
894797,"BRIDGE END,BASLOW",2024-01-25T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,53.0
894797,"BRIDGE END,BASLOW",2024-01-25T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.02
894797,"BRIDGE END,BASLOW",2024-01-25T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.07
894797,"BRIDGE END,BASLOW",2024-01-25T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.08
894797,"BRIDGE END,BASLOW",2024-01-25T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.04
894797,"BRIDGE END,BASLOW",2024-01-25T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,-0.04
894797,"BRIDGE END,BASLOW",2024-01-25T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,-0.08
894797,"BRIDGE END,BASLOW",2024-01-25T00:50:00.000+00:00,feeder,01,N Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-25T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,0.5
894797,"BRIDGE END,BASLOW",2024-01-25T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-25T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.7
894797,"BRIDGE END,BASLOW",2024-01-25T00:50:00.000+00:00,transformer,,Temperature,C,14.0
894797,"BRIDGE END,BASLOW",2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
894797,"BRIDGE END,BASLOW",2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
894797,"BRIDGE END,BASLOW",2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
894797,"BRIDGE END,BASLOW",2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
894797,"BRIDGE END,BASLOW",2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
894797,"BRIDGE END,BASLOW",2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
894797,"BRIDGE END,BASLOW",2024-01-25T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
894797,"BRIDGE END,BASLOW",2024-01-25T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
894797,"BRIDGE END,BASLOW",2024-01-25T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
894797,"BRIDGE END,BASLOW",2024-01-25T00:50:00.000+00:00,busbar,,L3 Active Power,kW,19.32
894797,"BRIDGE END,BASLOW",2024-01-25T00:50:00.000+00:00,busbar,,L2 Active Power,kW,17.9
894797,"BRIDGE END,BASLOW",2024-01-25T00:50:00.000+00:00,busbar,,L1 Active Power,kW,24.58
894797,"BRIDGE END,BASLOW",2024-01-25T00:50:00.000+00:00,busbar,,N Current (RMS),A,37.0
894797,"BRIDGE END,BASLOW",2024-01-25T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
894797,"BRIDGE END,BASLOW",2024-01-25T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
894797,"BRIDGE END,BASLOW",2024-01-25T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
894797,"BRIDGE END,BASLOW",2024-01-25T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
894797,"BRIDGE END,BASLOW",2024-01-25T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
894797,"BRIDGE END,BASLOW",2024-01-25T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
894797,"BRIDGE END,BASLOW",2024-01-25T00:40:00.000+00:00,feeder,,L3 Active Power,kW,5.2
894797,"BRIDGE END,BASLOW",2024-01-25T00:40:00.000+00:00,feeder,,L2 Active Power,kW,2.32
894797,"BRIDGE END,BASLOW",2024-01-25T00:40:00.000+00:00,feeder,,L1 Active Power,kW,9.67
894797,"BRIDGE END,BASLOW",2024-01-25T00:40:00.000+00:00,feeder,,N Current (RMS),A,28.6
894797,"BRIDGE END,BASLOW",2024-01-25T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
894797,"BRIDGE END,BASLOW",2024-01-25T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
894797,"BRIDGE END,BASLOW",2024-01-25T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.5
894797,"BRIDGE END,BASLOW",2024-01-25T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
894797,"BRIDGE END,BASLOW",2024-01-25T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.77
894797,"BRIDGE END,BASLOW",2024-01-25T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.04
894797,"BRIDGE END,BASLOW",2024-01-25T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.82
894797,"BRIDGE END,BASLOW",2024-01-25T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.15
894797,"BRIDGE END,BASLOW",2024-01-25T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.23
894797,"BRIDGE END,BASLOW",2024-01-25T00:40:00.000+00:00,feeder,03,N Current (RMS),A,17.7
894797,"BRIDGE END,BASLOW",2024-01-25T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,21.4
894797,"BRIDGE END,BASLOW",2024-01-25T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,19.0
894797,"BRIDGE END,BASLOW",2024-01-25T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,10.5
894797,"BRIDGE END,BASLOW",2024-01-25T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
894797,"BRIDGE END,BASLOW",2024-01-25T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.72
894797,"BRIDGE END,BASLOW",2024-01-25T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.77
894797,"BRIDGE END,BASLOW",2024-01-25T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.32
894797,"BRIDGE END,BASLOW",2024-01-25T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.9
894797,"BRIDGE END,BASLOW",2024-01-25T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.46
894797,"BRIDGE END,BASLOW",2024-01-25T00:40:00.000+00:00,feeder,02,N Current (RMS),A,28.7
894797,"BRIDGE END,BASLOW",2024-01-25T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.5
894797,"BRIDGE END,BASLOW",2024-01-25T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,42.6
894797,"BRIDGE END,BASLOW",2024-01-25T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,55.4
894797,"BRIDGE END,BASLOW",2024-01-25T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.02
894797,"BRIDGE END,BASLOW",2024-01-25T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
894797,"BRIDGE END,BASLOW",2024-01-25T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.07
894797,"BRIDGE END,BASLOW",2024-01-25T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.04
894797,"BRIDGE END,BASLOW",2024-01-25T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,-0.03
894797,"BRIDGE END,BASLOW",2024-01-25T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,-0.08
894797,"BRIDGE END,BASLOW",2024-01-25T00:40:00.000+00:00,feeder,01,N Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-25T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.5
894797,"BRIDGE END,BASLOW",2024-01-25T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-25T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.7
894797,"BRIDGE END,BASLOW",2024-01-25T00:40:00.000+00:00,transformer,,Temperature,C,14.1
894797,"BRIDGE END,BASLOW",2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
894797,"BRIDGE END,BASLOW",2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
894797,"BRIDGE END,BASLOW",2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
894797,"BRIDGE END,BASLOW",2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
894797,"BRIDGE END,BASLOW",2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
894797,"BRIDGE END,BASLOW",2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
894797,"BRIDGE END,BASLOW",2024-01-25T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
894797,"BRIDGE END,BASLOW",2024-01-25T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
894797,"BRIDGE END,BASLOW",2024-01-25T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
894797,"BRIDGE END,BASLOW",2024-01-25T00:40:00.000+00:00,busbar,,L3 Active Power,kW,15.31
894797,"BRIDGE END,BASLOW",2024-01-25T00:40:00.000+00:00,busbar,,L2 Active Power,kW,16.34
894797,"BRIDGE END,BASLOW",2024-01-25T00:40:00.000+00:00,busbar,,L1 Active Power,kW,25.28
894797,"BRIDGE END,BASLOW",2024-01-25T00:40:00.000+00:00,busbar,,N Current (RMS),A,44.5
894797,"BRIDGE END,BASLOW",2024-01-25T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
894797,"BRIDGE END,BASLOW",2024-01-25T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
894797,"BRIDGE END,BASLOW",2024-01-25T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
894797,"BRIDGE END,BASLOW",2024-01-25T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
894797,"BRIDGE END,BASLOW",2024-01-25T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
894797,"BRIDGE END,BASLOW",2024-01-25T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
894797,"BRIDGE END,BASLOW",2024-01-25T00:30:00.000+00:00,feeder,,L3 Active Power,kW,1.71
894797,"BRIDGE END,BASLOW",2024-01-25T00:30:00.000+00:00,feeder,,L2 Active Power,kW,2.27
894797,"BRIDGE END,BASLOW",2024-01-25T00:30:00.000+00:00,feeder,,L1 Active Power,kW,8.66
894797,"BRIDGE END,BASLOW",2024-01-25T00:30:00.000+00:00,feeder,,N Current (RMS),A,25.0
894797,"BRIDGE END,BASLOW",2024-01-25T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
894797,"BRIDGE END,BASLOW",2024-01-25T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
894797,"BRIDGE END,BASLOW",2024-01-25T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.3
894797,"BRIDGE END,BASLOW",2024-01-25T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
894797,"BRIDGE END,BASLOW",2024-01-25T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.61
894797,"BRIDGE END,BASLOW",2024-01-25T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.15
894797,"BRIDGE END,BASLOW",2024-01-25T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.7
894797,"BRIDGE END,BASLOW",2024-01-25T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.29
894797,"BRIDGE END,BASLOW",2024-01-25T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.1
894797,"BRIDGE END,BASLOW",2024-01-25T00:30:00.000+00:00,feeder,03,N Current (RMS),A,16.7
894797,"BRIDGE END,BASLOW",2024-01-25T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,20.5
894797,"BRIDGE END,BASLOW",2024-01-25T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,19.3
894797,"BRIDGE END,BASLOW",2024-01-25T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,10.3
894797,"BRIDGE END,BASLOW",2024-01-25T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.15
894797,"BRIDGE END,BASLOW",2024-01-25T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.77
894797,"BRIDGE END,BASLOW",2024-01-25T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
894797,"BRIDGE END,BASLOW",2024-01-25T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.06
894797,"BRIDGE END,BASLOW",2024-01-25T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.42
894797,"BRIDGE END,BASLOW",2024-01-25T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.79
894797,"BRIDGE END,BASLOW",2024-01-25T00:30:00.000+00:00,feeder,02,N Current (RMS),A,31.6
894797,"BRIDGE END,BASLOW",2024-01-25T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,21.8
894797,"BRIDGE END,BASLOW",2024-01-25T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,49.1
894797,"BRIDGE END,BASLOW",2024-01-25T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,57.4
894797,"BRIDGE END,BASLOW",2024-01-25T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.03
894797,"BRIDGE END,BASLOW",2024-01-25T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
894797,"BRIDGE END,BASLOW",2024-01-25T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.1
894797,"BRIDGE END,BASLOW",2024-01-25T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.05
894797,"BRIDGE END,BASLOW",2024-01-25T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,-0.04
894797,"BRIDGE END,BASLOW",2024-01-25T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,-0.09
894797,"BRIDGE END,BASLOW",2024-01-25T00:30:00.000+00:00,feeder,01,N Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-25T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-25T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-25T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-25T00:30:00.000+00:00,transformer,,Temperature,C,14.1
894797,"BRIDGE END,BASLOW",2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
894797,"BRIDGE END,BASLOW",2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
894797,"BRIDGE END,BASLOW",2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
894797,"BRIDGE END,BASLOW",2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
894797,"BRIDGE END,BASLOW",2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
894797,"BRIDGE END,BASLOW",2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
894797,"BRIDGE END,BASLOW",2024-01-25T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
894797,"BRIDGE END,BASLOW",2024-01-25T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
894797,"BRIDGE END,BASLOW",2024-01-25T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
894797,"BRIDGE END,BASLOW",2024-01-25T00:30:00.000+00:00,busbar,,L3 Active Power,kW,11.42
894797,"BRIDGE END,BASLOW",2024-01-25T00:30:00.000+00:00,busbar,,L2 Active Power,kW,17.95
894797,"BRIDGE END,BASLOW",2024-01-25T00:30:00.000+00:00,busbar,,L1 Active Power,kW,24.46
894797,"BRIDGE END,BASLOW",2024-01-25T00:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
894797,"BRIDGE END,BASLOW",2024-01-25T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
894797,"BRIDGE END,BASLOW",2024-01-25T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
894797,"BRIDGE END,BASLOW",2024-01-25T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
894797,"BRIDGE END,BASLOW",2024-01-25T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
894797,"BRIDGE END,BASLOW",2024-01-25T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
894797,"BRIDGE END,BASLOW",2024-01-25T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
894797,"BRIDGE END,BASLOW",2024-01-25T00:20:00.000+00:00,feeder,,L3 Active Power,kW,1.84
894797,"BRIDGE END,BASLOW",2024-01-25T00:20:00.000+00:00,feeder,,L2 Active Power,kW,2.34
894797,"BRIDGE END,BASLOW",2024-01-25T00:20:00.000+00:00,feeder,,L1 Active Power,kW,8.77
894797,"BRIDGE END,BASLOW",2024-01-25T00:20:00.000+00:00,feeder,,N Current (RMS),A,24.8
894797,"BRIDGE END,BASLOW",2024-01-25T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
894797,"BRIDGE END,BASLOW",2024-01-25T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
894797,"BRIDGE END,BASLOW",2024-01-25T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.8
894797,"BRIDGE END,BASLOW",2024-01-25T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
894797,"BRIDGE END,BASLOW",2024-01-25T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.59
894797,"BRIDGE END,BASLOW",2024-01-25T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.86
894797,"BRIDGE END,BASLOW",2024-01-25T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.78
894797,"BRIDGE END,BASLOW",2024-01-25T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.92
894797,"BRIDGE END,BASLOW",2024-01-25T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.28
894797,"BRIDGE END,BASLOW",2024-01-25T00:20:00.000+00:00,feeder,03,N Current (RMS),A,17.1
894797,"BRIDGE END,BASLOW",2024-01-25T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,21.5
894797,"BRIDGE END,BASLOW",2024-01-25T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.9
894797,"BRIDGE END,BASLOW",2024-01-25T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,10.5
894797,"BRIDGE END,BASLOW",2024-01-25T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
894797,"BRIDGE END,BASLOW",2024-01-25T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.36
894797,"BRIDGE END,BASLOW",2024-01-25T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
894797,"BRIDGE END,BASLOW",2024-01-25T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.52
894797,"BRIDGE END,BASLOW",2024-01-25T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.83
894797,"BRIDGE END,BASLOW",2024-01-25T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.92
894797,"BRIDGE END,BASLOW",2024-01-25T00:20:00.000+00:00,feeder,02,N Current (RMS),A,27.7
894797,"BRIDGE END,BASLOW",2024-01-25T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,23.3
894797,"BRIDGE END,BASLOW",2024-01-25T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,50.0
894797,"BRIDGE END,BASLOW",2024-01-25T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,45.4
894797,"BRIDGE END,BASLOW",2024-01-25T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.05
894797,"BRIDGE END,BASLOW",2024-01-25T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.04
894797,"BRIDGE END,BASLOW",2024-01-25T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.1
894797,"BRIDGE END,BASLOW",2024-01-25T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.04
