Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894797,"BRIDGE END,BASLOW",2024-01-25T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,-0.06
894797,"BRIDGE END,BASLOW",2024-01-25T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,-0.12
894797,"BRIDGE END,BASLOW",2024-01-25T00:20:00.000+00:00,feeder,01,N Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-25T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-25T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-25T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-25T00:20:00.000+00:00,transformer,,Temperature,C,14.2
894797,"BRIDGE END,BASLOW",2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
894797,"BRIDGE END,BASLOW",2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
894797,"BRIDGE END,BASLOW",2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
894797,"BRIDGE END,BASLOW",2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
894797,"BRIDGE END,BASLOW",2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
894797,"BRIDGE END,BASLOW",2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
894797,"BRIDGE END,BASLOW",2024-01-25T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
894797,"BRIDGE END,BASLOW",2024-01-25T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
894797,"BRIDGE END,BASLOW",2024-01-25T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
894797,"BRIDGE END,BASLOW",2024-01-25T00:20:00.000+00:00,busbar,,L3 Active Power,kW,12.1
894797,"BRIDGE END,BASLOW",2024-01-25T00:20:00.000+00:00,busbar,,L2 Active Power,kW,18.02
894797,"BRIDGE END,BASLOW",2024-01-25T00:20:00.000+00:00,busbar,,L1 Active Power,kW,21.86
894797,"BRIDGE END,BASLOW",2024-01-25T00:20:00.000+00:00,busbar,,N Current (RMS),A,38.8
894797,"BRIDGE END,BASLOW",2024-01-25T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
894797,"BRIDGE END,BASLOW",2024-01-25T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
894797,"BRIDGE END,BASLOW",2024-01-25T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
894797,"BRIDGE END,BASLOW",2024-01-25T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
894797,"BRIDGE END,BASLOW",2024-01-25T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
894797,"BRIDGE END,BASLOW",2024-01-25T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
894797,"BRIDGE END,BASLOW",2024-01-25T00:10:00.000+00:00,feeder,,L3 Active Power,kW,1.76
894797,"BRIDGE END,BASLOW",2024-01-25T00:10:00.000+00:00,feeder,,L2 Active Power,kW,2.04
894797,"BRIDGE END,BASLOW",2024-01-25T00:10:00.000+00:00,feeder,,L1 Active Power,kW,8.96
894797,"BRIDGE END,BASLOW",2024-01-25T00:10:00.000+00:00,feeder,,N Current (RMS),A,26.4
894797,"BRIDGE END,BASLOW",2024-01-25T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
894797,"BRIDGE END,BASLOW",2024-01-25T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
894797,"BRIDGE END,BASLOW",2024-01-25T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.3
894797,"BRIDGE END,BASLOW",2024-01-25T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.68
894797,"BRIDGE END,BASLOW",2024-01-25T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.72
894797,"BRIDGE END,BASLOW",2024-01-25T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
894797,"BRIDGE END,BASLOW",2024-01-25T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.87
894797,"BRIDGE END,BASLOW",2024-01-25T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.23
894797,"BRIDGE END,BASLOW",2024-01-25T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.07
894797,"BRIDGE END,BASLOW",2024-01-25T00:10:00.000+00:00,feeder,03,N Current (RMS),A,14.2
894797,"BRIDGE END,BASLOW",2024-01-25T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.4
894797,"BRIDGE END,BASLOW",2024-01-25T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.1
894797,"BRIDGE END,BASLOW",2024-01-25T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,9.6
894797,"BRIDGE END,BASLOW",2024-01-25T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
894797,"BRIDGE END,BASLOW",2024-01-25T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.29
894797,"BRIDGE END,BASLOW",2024-01-25T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.48
894797,"BRIDGE END,BASLOW",2024-01-25T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.58
894797,"BRIDGE END,BASLOW",2024-01-25T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.78
894797,"BRIDGE END,BASLOW",2024-01-25T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.58
894797,"BRIDGE END,BASLOW",2024-01-25T00:10:00.000+00:00,feeder,02,N Current (RMS),A,32.3
894797,"BRIDGE END,BASLOW",2024-01-25T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,23.5
894797,"BRIDGE END,BASLOW",2024-01-25T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,53.8
894797,"BRIDGE END,BASLOW",2024-01-25T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,39.9
894797,"BRIDGE END,BASLOW",2024-01-25T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.07
894797,"BRIDGE END,BASLOW",2024-01-25T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
894797,"BRIDGE END,BASLOW",2024-01-25T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.12
894797,"BRIDGE END,BASLOW",2024-01-25T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.05
894797,"BRIDGE END,BASLOW",2024-01-25T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,-0.08
894797,"BRIDGE END,BASLOW",2024-01-25T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,-0.12
894797,"BRIDGE END,BASLOW",2024-01-25T00:10:00.000+00:00,feeder,01,N Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-25T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-25T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-25T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.9
894797,"BRIDGE END,BASLOW",2024-01-25T00:10:00.000+00:00,transformer,,Temperature,C,14.3
894797,"BRIDGE END,BASLOW",2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
894797,"BRIDGE END,BASLOW",2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
894797,"BRIDGE END,BASLOW",2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
894797,"BRIDGE END,BASLOW",2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
894797,"BRIDGE END,BASLOW",2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
894797,"BRIDGE END,BASLOW",2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
894797,"BRIDGE END,BASLOW",2024-01-25T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
894797,"BRIDGE END,BASLOW",2024-01-25T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
894797,"BRIDGE END,BASLOW",2024-01-25T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
894797,"BRIDGE END,BASLOW",2024-01-25T00:10:00.000+00:00,busbar,,L3 Active Power,kW,11.17
894797,"BRIDGE END,BASLOW",2024-01-25T00:10:00.000+00:00,busbar,,L2 Active Power,kW,18.96
894797,"BRIDGE END,BASLOW",2024-01-25T00:10:00.000+00:00,busbar,,L1 Active Power,kW,20.49
894797,"BRIDGE END,BASLOW",2024-01-25T00:10:00.000+00:00,busbar,,N Current (RMS),A,41.5
894797,"BRIDGE END,BASLOW",2024-01-25T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
894797,"BRIDGE END,BASLOW",2024-01-25T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
894797,"BRIDGE END,BASLOW",2024-01-25T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
894797,"BRIDGE END,BASLOW",2024-01-25T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
894797,"BRIDGE END,BASLOW",2024-01-25T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
894797,"BRIDGE END,BASLOW",2024-01-25T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
894797,"BRIDGE END,BASLOW",2024-01-25T00:00:00.000+00:00,feeder,,L3 Active Power,kW,1.87
894797,"BRIDGE END,BASLOW",2024-01-25T00:00:00.000+00:00,feeder,,L2 Active Power,kW,1.68
894797,"BRIDGE END,BASLOW",2024-01-25T00:00:00.000+00:00,feeder,,L1 Active Power,kW,7.82
894797,"BRIDGE END,BASLOW",2024-01-25T00:00:00.000+00:00,feeder,,N Current (RMS),A,24.3
894797,"BRIDGE END,BASLOW",2024-01-25T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
894797,"BRIDGE END,BASLOW",2024-01-25T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
894797,"BRIDGE END,BASLOW",2024-01-25T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.3
894797,"BRIDGE END,BASLOW",2024-01-25T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.69
894797,"BRIDGE END,BASLOW",2024-01-25T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.63
894797,"BRIDGE END,BASLOW",2024-01-25T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
894797,"BRIDGE END,BASLOW",2024-01-25T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.3
894797,"BRIDGE END,BASLOW",2024-01-25T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.44
894797,"BRIDGE END,BASLOW",2024-01-25T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
894797,"BRIDGE END,BASLOW",2024-01-25T00:00:00.000+00:00,feeder,03,N Current (RMS),A,15.5
894797,"BRIDGE END,BASLOW",2024-01-25T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,20.2
894797,"BRIDGE END,BASLOW",2024-01-25T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.7
894797,"BRIDGE END,BASLOW",2024-01-25T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,9.7
894797,"BRIDGE END,BASLOW",2024-01-25T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.21
894797,"BRIDGE END,BASLOW",2024-01-25T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.49
894797,"BRIDGE END,BASLOW",2024-01-25T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.81
894797,"BRIDGE END,BASLOW",2024-01-25T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.39
894797,"BRIDGE END,BASLOW",2024-01-25T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.33
894797,"BRIDGE END,BASLOW",2024-01-25T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.41
894797,"BRIDGE END,BASLOW",2024-01-25T00:00:00.000+00:00,feeder,02,N Current (RMS),A,22.4
894797,"BRIDGE END,BASLOW",2024-01-25T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,27.1
894797,"BRIDGE END,BASLOW",2024-01-25T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,43.9
894797,"BRIDGE END,BASLOW",2024-01-25T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,43.2
894797,"BRIDGE END,BASLOW",2024-01-25T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.04
894797,"BRIDGE END,BASLOW",2024-01-25T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.04
894797,"BRIDGE END,BASLOW",2024-01-25T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.07
894797,"BRIDGE END,BASLOW",2024-01-25T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.03
894797,"BRIDGE END,BASLOW",2024-01-25T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,-0.05
894797,"BRIDGE END,BASLOW",2024-01-25T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,-0.1
894797,"BRIDGE END,BASLOW",2024-01-25T00:00:00.000+00:00,feeder,01,N Current (RMS),A,0.5
894797,"BRIDGE END,BASLOW",2024-01-25T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.5
894797,"BRIDGE END,BASLOW",2024-01-25T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.5
894797,"BRIDGE END,BASLOW",2024-01-25T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.7
894797,"BRIDGE END,BASLOW",2024-01-25T00:00:00.000+00:00,transformer,,Temperature,C,14.3
894797,"BRIDGE END,BASLOW",2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
894797,"BRIDGE END,BASLOW",2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
894797,"BRIDGE END,BASLOW",2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
894797,"BRIDGE END,BASLOW",2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
894797,"BRIDGE END,BASLOW",2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
894797,"BRIDGE END,BASLOW",2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
894797,"BRIDGE END,BASLOW",2024-01-25T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
894797,"BRIDGE END,BASLOW",2024-01-25T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
894797,"BRIDGE END,BASLOW",2024-01-25T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
894797,"BRIDGE END,BASLOW",2024-01-25T00:00:00.000+00:00,busbar,,L3 Active Power,kW,12.53
894797,"BRIDGE END,BASLOW",2024-01-25T00:00:00.000+00:00,busbar,,L2 Active Power,kW,16.4
894797,"BRIDGE END,BASLOW",2024-01-25T00:00:00.000+00:00,busbar,,L1 Active Power,kW,20.12
894797,"BRIDGE END,BASLOW",2024-01-25T00:00:00.000+00:00,busbar,,N Current (RMS),A,38.0
894797,"BRIDGE END,BASLOW",2024-01-25T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
894797,"BRIDGE END,BASLOW",2024-01-25T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
894797,"BRIDGE END,BASLOW",2024-01-25T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
894797,"BRIDGE END,BASLOW",2024-01-26T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
894797,"BRIDGE END,BASLOW",2024-01-26T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
894797,"BRIDGE END,BASLOW",2024-01-26T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
894797,"BRIDGE END,BASLOW",2024-01-26T23:50:00.000+00:00,feeder,,L3 Active Power,kW,2.02
894797,"BRIDGE END,BASLOW",2024-01-26T23:50:00.000+00:00,feeder,,L2 Active Power,kW,2.98
894797,"BRIDGE END,BASLOW",2024-01-26T23:50:00.000+00:00,feeder,,L1 Active Power,kW,2.93
894797,"BRIDGE END,BASLOW",2024-01-26T23:50:00.000+00:00,feeder,,N Current (RMS),A,7.8
894797,"BRIDGE END,BASLOW",2024-01-26T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
894797,"BRIDGE END,BASLOW",2024-01-26T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
894797,"BRIDGE END,BASLOW",2024-01-26T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
894797,"BRIDGE END,BASLOW",2024-01-26T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.11
894797,"BRIDGE END,BASLOW",2024-01-26T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.53
894797,"BRIDGE END,BASLOW",2024-01-26T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
894797,"BRIDGE END,BASLOW",2024-01-26T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.19
894797,"BRIDGE END,BASLOW",2024-01-26T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.81
894797,"BRIDGE END,BASLOW",2024-01-26T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.61
894797,"BRIDGE END,BASLOW",2024-01-26T23:50:00.000+00:00,feeder,03,N Current (RMS),A,16.4
894797,"BRIDGE END,BASLOW",2024-01-26T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.6
894797,"BRIDGE END,BASLOW",2024-01-26T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,24.9
894797,"BRIDGE END,BASLOW",2024-01-26T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.7
894797,"BRIDGE END,BASLOW",2024-01-26T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
894797,"BRIDGE END,BASLOW",2024-01-26T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.26
894797,"BRIDGE END,BASLOW",2024-01-26T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.87
894797,"BRIDGE END,BASLOW",2024-01-26T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.47
894797,"BRIDGE END,BASLOW",2024-01-26T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,26.44
894797,"BRIDGE END,BASLOW",2024-01-26T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.37
894797,"BRIDGE END,BASLOW",2024-01-26T23:50:00.000+00:00,feeder,02,N Current (RMS),A,72.5
894797,"BRIDGE END,BASLOW",2024-01-26T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,26.8
894797,"BRIDGE END,BASLOW",2024-01-26T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,107.2
894797,"BRIDGE END,BASLOW",2024-01-26T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,50.6
894797,"BRIDGE END,BASLOW",2024-01-26T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.19
894797,"BRIDGE END,BASLOW",2024-01-26T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.04
894797,"BRIDGE END,BASLOW",2024-01-26T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.33
894797,"BRIDGE END,BASLOW",2024-01-26T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.11
894797,"BRIDGE END,BASLOW",2024-01-26T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,-0.19
894797,"BRIDGE END,BASLOW",2024-01-26T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,-0.26
894797,"BRIDGE END,BASLOW",2024-01-26T23:50:00.000+00:00,feeder,01,N Current (RMS),A,1.1
894797,"BRIDGE END,BASLOW",2024-01-26T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,1.0
894797,"BRIDGE END,BASLOW",2024-01-26T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
894797,"BRIDGE END,BASLOW",2024-01-26T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
894797,"BRIDGE END,BASLOW",2024-01-26T23:50:00.000+00:00,transformer,,Temperature,C,15.1
894797,"BRIDGE END,BASLOW",2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
894797,"BRIDGE END,BASLOW",2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
894797,"BRIDGE END,BASLOW",2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
894797,"BRIDGE END,BASLOW",2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
894797,"BRIDGE END,BASLOW",2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
894797,"BRIDGE END,BASLOW",2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
894797,"BRIDGE END,BASLOW",2024-01-26T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
894797,"BRIDGE END,BASLOW",2024-01-26T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
894797,"BRIDGE END,BASLOW",2024-01-26T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
894797,"BRIDGE END,BASLOW",2024-01-26T23:50:00.000+00:00,busbar,,L3 Active Power,kW,12.58
894797,"BRIDGE END,BASLOW",2024-01-26T23:50:00.000+00:00,busbar,,L2 Active Power,kW,35.04
894797,"BRIDGE END,BASLOW",2024-01-26T23:50:00.000+00:00,busbar,,L1 Active Power,kW,17.65
894797,"BRIDGE END,BASLOW",2024-01-26T23:50:00.000+00:00,busbar,,N Current (RMS),A,89.4
894797,"BRIDGE END,BASLOW",2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
894797,"BRIDGE END,BASLOW",2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
894797,"BRIDGE END,BASLOW",2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
894797,"BRIDGE END,BASLOW",2024-01-26T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
894797,"BRIDGE END,BASLOW",2024-01-26T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
894797,"BRIDGE END,BASLOW",2024-01-26T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
894797,"BRIDGE END,BASLOW",2024-01-26T23:40:00.000+00:00,feeder,,L3 Active Power,kW,2.13
894797,"BRIDGE END,BASLOW",2024-01-26T23:40:00.000+00:00,feeder,,L2 Active Power,kW,3.06
894797,"BRIDGE END,BASLOW",2024-01-26T23:40:00.000+00:00,feeder,,L1 Active Power,kW,3.02
894797,"BRIDGE END,BASLOW",2024-01-26T23:40:00.000+00:00,feeder,,N Current (RMS),A,12.1
894797,"BRIDGE END,BASLOW",2024-01-26T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
894797,"BRIDGE END,BASLOW",2024-01-26T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
894797,"BRIDGE END,BASLOW",2024-01-26T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
894797,"BRIDGE END,BASLOW",2024-01-26T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.37
894797,"BRIDGE END,BASLOW",2024-01-26T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.43
894797,"BRIDGE END,BASLOW",2024-01-26T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.86
894797,"BRIDGE END,BASLOW",2024-01-26T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.01
894797,"BRIDGE END,BASLOW",2024-01-26T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.35
894797,"BRIDGE END,BASLOW",2024-01-26T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.9
894797,"BRIDGE END,BASLOW",2024-01-26T23:40:00.000+00:00,feeder,03,N Current (RMS),A,14.8
894797,"BRIDGE END,BASLOW",2024-01-26T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,18.9
894797,"BRIDGE END,BASLOW",2024-01-26T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,23.1
894797,"BRIDGE END,BASLOW",2024-01-26T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.8
894797,"BRIDGE END,BASLOW",2024-01-26T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
894797,"BRIDGE END,BASLOW",2024-01-26T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.57
894797,"BRIDGE END,BASLOW",2024-01-26T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.53
894797,"BRIDGE END,BASLOW",2024-01-26T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.28
894797,"BRIDGE END,BASLOW",2024-01-26T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,30.04
894797,"BRIDGE END,BASLOW",2024-01-26T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.41
894797,"BRIDGE END,BASLOW",2024-01-26T23:40:00.000+00:00,feeder,02,N Current (RMS),A,87.1
894797,"BRIDGE END,BASLOW",2024-01-26T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,26.3
894797,"BRIDGE END,BASLOW",2024-01-26T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,121.7
894797,"BRIDGE END,BASLOW",2024-01-26T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,58.6
894797,"BRIDGE END,BASLOW",2024-01-26T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.2
894797,"BRIDGE END,BASLOW",2024-01-26T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.07
894797,"BRIDGE END,BASLOW",2024-01-26T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
894797,"BRIDGE END,BASLOW",2024-01-26T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.15
894797,"BRIDGE END,BASLOW",2024-01-26T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,-0.22
894797,"BRIDGE END,BASLOW",2024-01-26T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,-0.27
894797,"BRIDGE END,BASLOW",2024-01-26T23:40:00.000+00:00,feeder,01,N Current (RMS),A,1.2
894797,"BRIDGE END,BASLOW",2024-01-26T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,1.1
894797,"BRIDGE END,BASLOW",2024-01-26T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,1.1
894797,"BRIDGE END,BASLOW",2024-01-26T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,2.0
894797,"BRIDGE END,BASLOW",2024-01-26T23:40:00.000+00:00,transformer,,Temperature,C,15.1
894797,"BRIDGE END,BASLOW",2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
894797,"BRIDGE END,BASLOW",2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
894797,"BRIDGE END,BASLOW",2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
894797,"BRIDGE END,BASLOW",2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
894797,"BRIDGE END,BASLOW",2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
894797,"BRIDGE END,BASLOW",2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
894797,"BRIDGE END,BASLOW",2024-01-26T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
894797,"BRIDGE END,BASLOW",2024-01-26T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
894797,"BRIDGE END,BASLOW",2024-01-26T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
894797,"BRIDGE END,BASLOW",2024-01-26T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.27
894797,"BRIDGE END,BASLOW",2024-01-26T23:40:00.000+00:00,busbar,,L2 Active Power,kW,38.23
894797,"BRIDGE END,BASLOW",2024-01-26T23:40:00.000+00:00,busbar,,L1 Active Power,kW,20.06
894797,"BRIDGE END,BASLOW",2024-01-26T23:40:00.000+00:00,busbar,,N Current (RMS),A,102.0
894797,"BRIDGE END,BASLOW",2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
894797,"BRIDGE END,BASLOW",2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
894797,"BRIDGE END,BASLOW",2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
894797,"BRIDGE END,BASLOW",2024-01-26T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
894797,"BRIDGE END,BASLOW",2024-01-26T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
894797,"BRIDGE END,BASLOW",2024-01-26T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
894797,"BRIDGE END,BASLOW",2024-01-26T23:30:00.000+00:00,feeder,,L3 Active Power,kW,2.06
894797,"BRIDGE END,BASLOW",2024-01-26T23:30:00.000+00:00,feeder,,L2 Active Power,kW,3.21
894797,"BRIDGE END,BASLOW",2024-01-26T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.86
894797,"BRIDGE END,BASLOW",2024-01-26T23:30:00.000+00:00,feeder,,N Current (RMS),A,12.0
894797,"BRIDGE END,BASLOW",2024-01-26T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
894797,"BRIDGE END,BASLOW",2024-01-26T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
894797,"BRIDGE END,BASLOW",2024-01-26T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.7
894797,"BRIDGE END,BASLOW",2024-01-26T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
894797,"BRIDGE END,BASLOW",2024-01-26T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.25
894797,"BRIDGE END,BASLOW",2024-01-26T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
894797,"BRIDGE END,BASLOW",2024-01-26T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.94
894797,"BRIDGE END,BASLOW",2024-01-26T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.26
894797,"BRIDGE END,BASLOW",2024-01-26T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.11
894797,"BRIDGE END,BASLOW",2024-01-26T23:30:00.000+00:00,feeder,03,N Current (RMS),A,19.7
894797,"BRIDGE END,BASLOW",2024-01-26T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.7
894797,"BRIDGE END,BASLOW",2024-01-26T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,30.5
894797,"BRIDGE END,BASLOW",2024-01-26T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.3
894797,"BRIDGE END,BASLOW",2024-01-26T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
894797,"BRIDGE END,BASLOW",2024-01-26T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.54
894797,"BRIDGE END,BASLOW",2024-01-26T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.61
894797,"BRIDGE END,BASLOW",2024-01-26T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.2
894797,"BRIDGE END,BASLOW",2024-01-26T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,29.94
894797,"BRIDGE END,BASLOW",2024-01-26T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.56
894797,"BRIDGE END,BASLOW",2024-01-26T23:30:00.000+00:00,feeder,02,N Current (RMS),A,85.0
894797,"BRIDGE END,BASLOW",2024-01-26T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,30.0
894797,"BRIDGE END,BASLOW",2024-01-26T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,121.3
894797,"BRIDGE END,BASLOW",2024-01-26T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,51.2
894797,"BRIDGE END,BASLOW",2024-01-26T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.22
894797,"BRIDGE END,BASLOW",2024-01-26T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.05
894797,"BRIDGE END,BASLOW",2024-01-26T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
894797,"BRIDGE END,BASLOW",2024-01-26T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.14
894797,"BRIDGE END,BASLOW",2024-01-26T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,-0.22
894797,"BRIDGE END,BASLOW",2024-01-26T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,-0.28
894797,"BRIDGE END,BASLOW",2024-01-26T23:30:00.000+00:00,feeder,01,N Current (RMS),A,1.3
894797,"BRIDGE END,BASLOW",2024-01-26T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,1.2
894797,"BRIDGE END,BASLOW",2024-01-26T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,1.0
894797,"BRIDGE END,BASLOW",2024-01-26T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,2.0
894797,"BRIDGE END,BASLOW",2024-01-26T23:30:00.000+00:00,transformer,,Temperature,C,15.1
894797,"BRIDGE END,BASLOW",2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
894797,"BRIDGE END,BASLOW",2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
894797,"BRIDGE END,BASLOW",2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
894797,"BRIDGE END,BASLOW",2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
894797,"BRIDGE END,BASLOW",2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
894797,"BRIDGE END,BASLOW",2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
894797,"BRIDGE END,BASLOW",2024-01-26T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
894797,"BRIDGE END,BASLOW",2024-01-26T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
894797,"BRIDGE END,BASLOW",2024-01-26T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
894797,"BRIDGE END,BASLOW",2024-01-26T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.07
894797,"BRIDGE END,BASLOW",2024-01-26T23:30:00.000+00:00,busbar,,L2 Active Power,kW,40.2
894797,"BRIDGE END,BASLOW",2024-01-26T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.24
894797,"BRIDGE END,BASLOW",2024-01-26T23:30:00.000+00:00,busbar,,N Current (RMS),A,111.0
894797,"BRIDGE END,BASLOW",2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
894797,"BRIDGE END,BASLOW",2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
894797,"BRIDGE END,BASLOW",2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
894797,"BRIDGE END,BASLOW",2024-01-26T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
894797,"BRIDGE END,BASLOW",2024-01-26T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
894797,"BRIDGE END,BASLOW",2024-01-26T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
894797,"BRIDGE END,BASLOW",2024-01-26T23:20:00.000+00:00,feeder,,L3 Active Power,kW,1.97
894797,"BRIDGE END,BASLOW",2024-01-26T23:20:00.000+00:00,feeder,,L2 Active Power,kW,3.14
894797,"BRIDGE END,BASLOW",2024-01-26T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.82
894797,"BRIDGE END,BASLOW",2024-01-26T23:20:00.000+00:00,feeder,,N Current (RMS),A,11.9
894797,"BRIDGE END,BASLOW",2024-01-26T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
894797,"BRIDGE END,BASLOW",2024-01-26T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
894797,"BRIDGE END,BASLOW",2024-01-26T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.7
894797,"BRIDGE END,BASLOW",2024-01-26T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.14
894797,"BRIDGE END,BASLOW",2024-01-26T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.11
894797,"BRIDGE END,BASLOW",2024-01-26T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
894797,"BRIDGE END,BASLOW",2024-01-26T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.28
894797,"BRIDGE END,BASLOW",2024-01-26T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.32
894797,"BRIDGE END,BASLOW",2024-01-26T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.28
894797,"BRIDGE END,BASLOW",2024-01-26T23:20:00.000+00:00,feeder,03,N Current (RMS),A,40.3
894797,"BRIDGE END,BASLOW",2024-01-26T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.4
894797,"BRIDGE END,BASLOW",2024-01-26T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,54.6
894797,"BRIDGE END,BASLOW",2024-01-26T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.9
894797,"BRIDGE END,BASLOW",2024-01-26T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
894797,"BRIDGE END,BASLOW",2024-01-26T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.14
894797,"BRIDGE END,BASLOW",2024-01-26T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.46
894797,"BRIDGE END,BASLOW",2024-01-26T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.63
894797,"BRIDGE END,BASLOW",2024-01-26T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,28.28
894797,"BRIDGE END,BASLOW",2024-01-26T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.95
894797,"BRIDGE END,BASLOW",2024-01-26T23:20:00.000+00:00,feeder,02,N Current (RMS),A,74.4
894797,"BRIDGE END,BASLOW",2024-01-26T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,31.8
894797,"BRIDGE END,BASLOW",2024-01-26T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,114.5
894797,"BRIDGE END,BASLOW",2024-01-26T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,57.1
894797,"BRIDGE END,BASLOW",2024-01-26T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.21
894797,"BRIDGE END,BASLOW",2024-01-26T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
894797,"BRIDGE END,BASLOW",2024-01-26T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
894797,"BRIDGE END,BASLOW",2024-01-26T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.14
894797,"BRIDGE END,BASLOW",2024-01-26T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,-0.19
894797,"BRIDGE END,BASLOW",2024-01-26T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,-0.28
894797,"BRIDGE END,BASLOW",2024-01-26T23:20:00.000+00:00,feeder,01,N Current (RMS),A,1.2
894797,"BRIDGE END,BASLOW",2024-01-26T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,1.2
894797,"BRIDGE END,BASLOW",2024-01-26T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
894797,"BRIDGE END,BASLOW",2024-01-26T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,2.0
894797,"BRIDGE END,BASLOW",2024-01-26T23:20:00.000+00:00,transformer,,Temperature,C,15.0
894797,"BRIDGE END,BASLOW",2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
894797,"BRIDGE END,BASLOW",2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
894797,"BRIDGE END,BASLOW",2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
894797,"BRIDGE END,BASLOW",2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
894797,"BRIDGE END,BASLOW",2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
894797,"BRIDGE END,BASLOW",2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
894797,"BRIDGE END,BASLOW",2024-01-26T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
894797,"BRIDGE END,BASLOW",2024-01-26T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
894797,"BRIDGE END,BASLOW",2024-01-26T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
894797,"BRIDGE END,BASLOW",2024-01-26T23:20:00.000+00:00,busbar,,L3 Active Power,kW,13.73
894797,"BRIDGE END,BASLOW",2024-01-26T23:20:00.000+00:00,busbar,,L2 Active Power,kW,44.55
894797,"BRIDGE END,BASLOW",2024-01-26T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.77
894797,"BRIDGE END,BASLOW",2024-01-26T23:20:00.000+00:00,busbar,,N Current (RMS),A,122.0
894797,"BRIDGE END,BASLOW",2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
894797,"BRIDGE END,BASLOW",2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.2
894797,"BRIDGE END,BASLOW",2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
894797,"BRIDGE END,BASLOW",2024-01-26T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
894797,"BRIDGE END,BASLOW",2024-01-26T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
894797,"BRIDGE END,BASLOW",2024-01-26T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
894797,"BRIDGE END,BASLOW",2024-01-26T23:10:00.000+00:00,feeder,,L3 Active Power,kW,2.0
894797,"BRIDGE END,BASLOW",2024-01-26T23:10:00.000+00:00,feeder,,L2 Active Power,kW,3.64
894797,"BRIDGE END,BASLOW",2024-01-26T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.73
894797,"BRIDGE END,BASLOW",2024-01-26T23:10:00.000+00:00,feeder,,N Current (RMS),A,13.9
894797,"BRIDGE END,BASLOW",2024-01-26T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.9
894797,"BRIDGE END,BASLOW",2024-01-26T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
894797,"BRIDGE END,BASLOW",2024-01-26T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.5
894797,"BRIDGE END,BASLOW",2024-01-26T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.58
894797,"BRIDGE END,BASLOW",2024-01-26T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.41
894797,"BRIDGE END,BASLOW",2024-01-26T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
894797,"BRIDGE END,BASLOW",2024-01-26T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.72
894797,"BRIDGE END,BASLOW",2024-01-26T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.26
894797,"BRIDGE END,BASLOW",2024-01-26T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.09
894797,"BRIDGE END,BASLOW",2024-01-26T23:10:00.000+00:00,feeder,03,N Current (RMS),A,36.2
894797,"BRIDGE END,BASLOW",2024-01-26T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.6
894797,"BRIDGE END,BASLOW",2024-01-26T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,50.5
894797,"BRIDGE END,BASLOW",2024-01-26T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.1
894797,"BRIDGE END,BASLOW",2024-01-26T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
894797,"BRIDGE END,BASLOW",2024-01-26T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.65
894797,"BRIDGE END,BASLOW",2024-01-26T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.08
894797,"BRIDGE END,BASLOW",2024-01-26T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.17
894797,"BRIDGE END,BASLOW",2024-01-26T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,35.46
894797,"BRIDGE END,BASLOW",2024-01-26T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,16.9
894797,"BRIDGE END,BASLOW",2024-01-26T23:10:00.000+00:00,feeder,02,N Current (RMS),A,95.3
894797,"BRIDGE END,BASLOW",2024-01-26T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,33.5
894797,"BRIDGE END,BASLOW",2024-01-26T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,143.4
894797,"BRIDGE END,BASLOW",2024-01-26T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,68.9
894797,"BRIDGE END,BASLOW",2024-01-26T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.26
894797,"BRIDGE END,BASLOW",2024-01-26T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.07
894797,"BRIDGE END,BASLOW",2024-01-26T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.48
894797,"BRIDGE END,BASLOW",2024-01-26T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.18
894797,"BRIDGE END,BASLOW",2024-01-26T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,-0.24
894797,"BRIDGE END,BASLOW",2024-01-26T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,-0.33
894797,"BRIDGE END,BASLOW",2024-01-26T23:10:00.000+00:00,feeder,01,N Current (RMS),A,1.4
894797,"BRIDGE END,BASLOW",2024-01-26T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,1.4
894797,"BRIDGE END,BASLOW",2024-01-26T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,1.1
894797,"BRIDGE END,BASLOW",2024-01-26T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,2.4
894797,"BRIDGE END,BASLOW",2024-01-26T23:10:00.000+00:00,transformer,,Temperature,C,15.0
894797,"BRIDGE END,BASLOW",2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
894797,"BRIDGE END,BASLOW",2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
894797,"BRIDGE END,BASLOW",2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
894797,"BRIDGE END,BASLOW",2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
894797,"BRIDGE END,BASLOW",2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
894797,"BRIDGE END,BASLOW",2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
894797,"BRIDGE END,BASLOW",2024-01-26T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
894797,"BRIDGE END,BASLOW",2024-01-26T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
894797,"BRIDGE END,BASLOW",2024-01-26T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
894797,"BRIDGE END,BASLOW",2024-01-26T23:10:00.000+00:00,busbar,,L3 Active Power,kW,13.71
894797,"BRIDGE END,BASLOW",2024-01-26T23:10:00.000+00:00,busbar,,L2 Active Power,kW,51.13
894797,"BRIDGE END,BASLOW",2024-01-26T23:10:00.000+00:00,busbar,,L1 Active Power,kW,20.4
894797,"BRIDGE END,BASLOW",2024-01-26T23:10:00.000+00:00,busbar,,N Current (RMS),A,140.7
894797,"BRIDGE END,BASLOW",2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
894797,"BRIDGE END,BASLOW",2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.4
894797,"BRIDGE END,BASLOW",2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
894797,"BRIDGE END,BASLOW",2024-01-26T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
894797,"BRIDGE END,BASLOW",2024-01-26T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
894797,"BRIDGE END,BASLOW",2024-01-26T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
894797,"BRIDGE END,BASLOW",2024-01-26T23:00:00.000+00:00,feeder,,L3 Active Power,kW,2.26
894797,"BRIDGE END,BASLOW",2024-01-26T23:00:00.000+00:00,feeder,,L2 Active Power,kW,4.06
894797,"BRIDGE END,BASLOW",2024-01-26T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.67
894797,"BRIDGE END,BASLOW",2024-01-26T23:00:00.000+00:00,feeder,,N Current (RMS),A,16.0
894797,"BRIDGE END,BASLOW",2024-01-26T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
894797,"BRIDGE END,BASLOW",2024-01-26T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
894797,"BRIDGE END,BASLOW",2024-01-26T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.3
894797,"BRIDGE END,BASLOW",2024-01-26T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.26
894797,"BRIDGE END,BASLOW",2024-01-26T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.49
894797,"BRIDGE END,BASLOW",2024-01-26T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
894797,"BRIDGE END,BASLOW",2024-01-26T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.12
894797,"BRIDGE END,BASLOW",2024-01-26T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.31
894797,"BRIDGE END,BASLOW",2024-01-26T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.41
894797,"BRIDGE END,BASLOW",2024-01-26T23:00:00.000+00:00,feeder,03,N Current (RMS),A,28.1
894797,"BRIDGE END,BASLOW",2024-01-26T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.8
894797,"BRIDGE END,BASLOW",2024-01-26T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,42.6
894797,"BRIDGE END,BASLOW",2024-01-26T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,14.4
894797,"BRIDGE END,BASLOW",2024-01-26T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.25
894797,"BRIDGE END,BASLOW",2024-01-26T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.72
894797,"BRIDGE END,BASLOW",2024-01-26T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.12
894797,"BRIDGE END,BASLOW",2024-01-26T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.18
894797,"BRIDGE END,BASLOW",2024-01-26T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,30.23
894797,"BRIDGE END,BASLOW",2024-01-26T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.78
894797,"BRIDGE END,BASLOW",2024-01-26T23:00:00.000+00:00,feeder,02,N Current (RMS),A,74.0
894797,"BRIDGE END,BASLOW",2024-01-26T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,38.2
894797,"BRIDGE END,BASLOW",2024-01-26T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,122.6
894797,"BRIDGE END,BASLOW",2024-01-26T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,64.1
894797,"BRIDGE END,BASLOW",2024-01-26T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.21
894797,"BRIDGE END,BASLOW",2024-01-26T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
894797,"BRIDGE END,BASLOW",2024-01-26T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
894797,"BRIDGE END,BASLOW",2024-01-26T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.13
894797,"BRIDGE END,BASLOW",2024-01-26T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,-0.19
894797,"BRIDGE END,BASLOW",2024-01-26T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,-0.28
894797,"BRIDGE END,BASLOW",2024-01-26T23:00:00.000+00:00,feeder,01,N Current (RMS),A,1.2
894797,"BRIDGE END,BASLOW",2024-01-26T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,1.1
894797,"BRIDGE END,BASLOW",2024-01-26T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
894797,"BRIDGE END,BASLOW",2024-01-26T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,2.0
894797,"BRIDGE END,BASLOW",2024-01-26T23:00:00.000+00:00,transformer,,Temperature,C,15.1
894797,"BRIDGE END,BASLOW",2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
894797,"BRIDGE END,BASLOW",2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
894797,"BRIDGE END,BASLOW",2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
894797,"BRIDGE END,BASLOW",2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
894797,"BRIDGE END,BASLOW",2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
894797,"BRIDGE END,BASLOW",2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
894797,"BRIDGE END,BASLOW",2024-01-26T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
894797,"BRIDGE END,BASLOW",2024-01-26T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
894797,"BRIDGE END,BASLOW",2024-01-26T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
894797,"BRIDGE END,BASLOW",2024-01-26T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.43
894797,"BRIDGE END,BASLOW",2024-01-26T23:00:00.000+00:00,busbar,,L2 Active Power,kW,44.41
894797,"BRIDGE END,BASLOW",2024-01-26T23:00:00.000+00:00,busbar,,L1 Active Power,kW,19.57
894797,"BRIDGE END,BASLOW",2024-01-26T23:00:00.000+00:00,busbar,,N Current (RMS),A,113.5
894797,"BRIDGE END,BASLOW",2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
894797,"BRIDGE END,BASLOW",2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.0
894797,"BRIDGE END,BASLOW",2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
894797,"BRIDGE END,BASLOW",2024-01-26T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
894797,"BRIDGE END,BASLOW",2024-01-26T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
894797,"BRIDGE END,BASLOW",2024-01-26T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
894797,"BRIDGE END,BASLOW",2024-01-26T22:50:00.000+00:00,feeder,,L3 Active Power,kW,2.39
894797,"BRIDGE END,BASLOW",2024-01-26T22:50:00.000+00:00,feeder,,L2 Active Power,kW,5.2
894797,"BRIDGE END,BASLOW",2024-01-26T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.69
894797,"BRIDGE END,BASLOW",2024-01-26T22:50:00.000+00:00,feeder,,N Current (RMS),A,20.4
894797,"BRIDGE END,BASLOW",2024-01-26T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
894797,"BRIDGE END,BASLOW",2024-01-26T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
894797,"BRIDGE END,BASLOW",2024-01-26T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.4
894797,"BRIDGE END,BASLOW",2024-01-26T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.14
894797,"BRIDGE END,BASLOW",2024-01-26T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.49
894797,"BRIDGE END,BASLOW",2024-01-26T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
894797,"BRIDGE END,BASLOW",2024-01-26T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.6
894797,"BRIDGE END,BASLOW",2024-01-26T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.95
894797,"BRIDGE END,BASLOW",2024-01-26T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.63
894797,"BRIDGE END,BASLOW",2024-01-26T22:50:00.000+00:00,feeder,03,N Current (RMS),A,34.3
894797,"BRIDGE END,BASLOW",2024-01-26T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,20.7
894797,"BRIDGE END,BASLOW",2024-01-26T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,49.5
894797,"BRIDGE END,BASLOW",2024-01-26T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.3
894797,"BRIDGE END,BASLOW",2024-01-26T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
894797,"BRIDGE END,BASLOW",2024-01-26T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.64
894797,"BRIDGE END,BASLOW",2024-01-26T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.48
894797,"BRIDGE END,BASLOW",2024-01-26T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.42
894797,"BRIDGE END,BASLOW",2024-01-26T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,34.63
894797,"BRIDGE END,BASLOW",2024-01-26T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,18.08
894797,"BRIDGE END,BASLOW",2024-01-26T22:50:00.000+00:00,feeder,02,N Current (RMS),A,86.2
894797,"BRIDGE END,BASLOW",2024-01-26T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,43.3
894797,"BRIDGE END,BASLOW",2024-01-26T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,140.5
894797,"BRIDGE END,BASLOW",2024-01-26T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,73.7
894797,"BRIDGE END,BASLOW",2024-01-26T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.24
894797,"BRIDGE END,BASLOW",2024-01-26T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.07
894797,"BRIDGE END,BASLOW",2024-01-26T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
894797,"BRIDGE END,BASLOW",2024-01-26T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.16
894797,"BRIDGE END,BASLOW",2024-01-26T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,-0.22
894797,"BRIDGE END,BASLOW",2024-01-26T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,-0.33
894797,"BRIDGE END,BASLOW",2024-01-26T22:50:00.000+00:00,feeder,01,N Current (RMS),A,1.3
894797,"BRIDGE END,BASLOW",2024-01-26T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,1.3
894797,"BRIDGE END,BASLOW",2024-01-26T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,1.1
894797,"BRIDGE END,BASLOW",2024-01-26T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,2.3
894797,"BRIDGE END,BASLOW",2024-01-26T22:50:00.000+00:00,transformer,,Temperature,C,15.1
894797,"BRIDGE END,BASLOW",2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
894797,"BRIDGE END,BASLOW",2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
894797,"BRIDGE END,BASLOW",2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
894797,"BRIDGE END,BASLOW",2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
894797,"BRIDGE END,BASLOW",2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
894797,"BRIDGE END,BASLOW",2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
