Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894797,"BRIDGE END,BASLOW",2024-01-26T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
894797,"BRIDGE END,BASLOW",2024-01-26T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
894797,"BRIDGE END,BASLOW",2024-01-26T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
894797,"BRIDGE END,BASLOW",2024-01-26T22:50:00.000+00:00,busbar,,L3 Active Power,kW,17.25
894797,"BRIDGE END,BASLOW",2024-01-26T22:50:00.000+00:00,busbar,,L2 Active Power,kW,51.56
894797,"BRIDGE END,BASLOW",2024-01-26T22:50:00.000+00:00,busbar,,L1 Active Power,kW,22.07
894797,"BRIDGE END,BASLOW",2024-01-26T22:50:00.000+00:00,busbar,,N Current (RMS),A,136.0
894797,"BRIDGE END,BASLOW",2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
894797,"BRIDGE END,BASLOW",2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.2
894797,"BRIDGE END,BASLOW",2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
894797,"BRIDGE END,BASLOW",2024-01-26T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
894797,"BRIDGE END,BASLOW",2024-01-26T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
894797,"BRIDGE END,BASLOW",2024-01-26T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
894797,"BRIDGE END,BASLOW",2024-01-26T22:40:00.000+00:00,feeder,,L3 Active Power,kW,2.34
894797,"BRIDGE END,BASLOW",2024-01-26T22:40:00.000+00:00,feeder,,L2 Active Power,kW,4.31
894797,"BRIDGE END,BASLOW",2024-01-26T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.8
894797,"BRIDGE END,BASLOW",2024-01-26T22:40:00.000+00:00,feeder,,N Current (RMS),A,16.0
894797,"BRIDGE END,BASLOW",2024-01-26T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
894797,"BRIDGE END,BASLOW",2024-01-26T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
894797,"BRIDGE END,BASLOW",2024-01-26T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
894797,"BRIDGE END,BASLOW",2024-01-26T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.38
894797,"BRIDGE END,BASLOW",2024-01-26T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.56
894797,"BRIDGE END,BASLOW",2024-01-26T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
894797,"BRIDGE END,BASLOW",2024-01-26T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.98
894797,"BRIDGE END,BASLOW",2024-01-26T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.76
894797,"BRIDGE END,BASLOW",2024-01-26T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.72
894797,"BRIDGE END,BASLOW",2024-01-26T22:40:00.000+00:00,feeder,03,N Current (RMS),A,25.7
894797,"BRIDGE END,BASLOW",2024-01-26T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,22.5
894797,"BRIDGE END,BASLOW",2024-01-26T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,40.9
894797,"BRIDGE END,BASLOW",2024-01-26T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,15.9
894797,"BRIDGE END,BASLOW",2024-01-26T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
894797,"BRIDGE END,BASLOW",2024-01-26T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.5
894797,"BRIDGE END,BASLOW",2024-01-26T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.29
894797,"BRIDGE END,BASLOW",2024-01-26T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.01
894797,"BRIDGE END,BASLOW",2024-01-26T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,34.5
894797,"BRIDGE END,BASLOW",2024-01-26T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,16.6
894797,"BRIDGE END,BASLOW",2024-01-26T22:40:00.000+00:00,feeder,02,N Current (RMS),A,92.2
894797,"BRIDGE END,BASLOW",2024-01-26T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,37.8
894797,"BRIDGE END,BASLOW",2024-01-26T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,140.7
894797,"BRIDGE END,BASLOW",2024-01-26T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,67.7
894797,"BRIDGE END,BASLOW",2024-01-26T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.24
894797,"BRIDGE END,BASLOW",2024-01-26T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.07
894797,"BRIDGE END,BASLOW",2024-01-26T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
894797,"BRIDGE END,BASLOW",2024-01-26T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.16
894797,"BRIDGE END,BASLOW",2024-01-26T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,-0.24
894797,"BRIDGE END,BASLOW",2024-01-26T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,-0.32
894797,"BRIDGE END,BASLOW",2024-01-26T22:40:00.000+00:00,feeder,01,N Current (RMS),A,1.4
894797,"BRIDGE END,BASLOW",2024-01-26T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,1.3
894797,"BRIDGE END,BASLOW",2024-01-26T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,1.1
894797,"BRIDGE END,BASLOW",2024-01-26T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,2.3
894797,"BRIDGE END,BASLOW",2024-01-26T22:40:00.000+00:00,transformer,,Temperature,C,15.2
894797,"BRIDGE END,BASLOW",2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
894797,"BRIDGE END,BASLOW",2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
894797,"BRIDGE END,BASLOW",2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
894797,"BRIDGE END,BASLOW",2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
894797,"BRIDGE END,BASLOW",2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
894797,"BRIDGE END,BASLOW",2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
894797,"BRIDGE END,BASLOW",2024-01-26T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
894797,"BRIDGE END,BASLOW",2024-01-26T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
894797,"BRIDGE END,BASLOW",2024-01-26T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
894797,"BRIDGE END,BASLOW",2024-01-26T22:40:00.000+00:00,busbar,,L3 Active Power,kW,16.17
894797,"BRIDGE END,BASLOW",2024-01-26T22:40:00.000+00:00,busbar,,L2 Active Power,kW,48.33
894797,"BRIDGE END,BASLOW",2024-01-26T22:40:00.000+00:00,busbar,,L1 Active Power,kW,20.81
894797,"BRIDGE END,BASLOW",2024-01-26T22:40:00.000+00:00,busbar,,N Current (RMS),A,128.1
894797,"BRIDGE END,BASLOW",2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
894797,"BRIDGE END,BASLOW",2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.7
894797,"BRIDGE END,BASLOW",2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
894797,"BRIDGE END,BASLOW",2024-01-26T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
894797,"BRIDGE END,BASLOW",2024-01-26T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
894797,"BRIDGE END,BASLOW",2024-01-26T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
894797,"BRIDGE END,BASLOW",2024-01-26T22:30:00.000+00:00,feeder,,L3 Active Power,kW,4.75
894797,"BRIDGE END,BASLOW",2024-01-26T22:30:00.000+00:00,feeder,,L2 Active Power,kW,4.62
894797,"BRIDGE END,BASLOW",2024-01-26T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.79
894797,"BRIDGE END,BASLOW",2024-01-26T22:30:00.000+00:00,feeder,,N Current (RMS),A,20.9
894797,"BRIDGE END,BASLOW",2024-01-26T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
894797,"BRIDGE END,BASLOW",2024-01-26T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
894797,"BRIDGE END,BASLOW",2024-01-26T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
894797,"BRIDGE END,BASLOW",2024-01-26T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.43
894797,"BRIDGE END,BASLOW",2024-01-26T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.62
894797,"BRIDGE END,BASLOW",2024-01-26T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
894797,"BRIDGE END,BASLOW",2024-01-26T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.27
894797,"BRIDGE END,BASLOW",2024-01-26T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.9
894797,"BRIDGE END,BASLOW",2024-01-26T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.05
894797,"BRIDGE END,BASLOW",2024-01-26T22:30:00.000+00:00,feeder,03,N Current (RMS),A,21.4
894797,"BRIDGE END,BASLOW",2024-01-26T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,23.5
894797,"BRIDGE END,BASLOW",2024-01-26T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,37.8
894797,"BRIDGE END,BASLOW",2024-01-26T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,21.7
894797,"BRIDGE END,BASLOW",2024-01-26T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
894797,"BRIDGE END,BASLOW",2024-01-26T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.23
894797,"BRIDGE END,BASLOW",2024-01-26T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
894797,"BRIDGE END,BASLOW",2024-01-26T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.06
894797,"BRIDGE END,BASLOW",2024-01-26T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,33.94
894797,"BRIDGE END,BASLOW",2024-01-26T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,18.7
894797,"BRIDGE END,BASLOW",2024-01-26T22:30:00.000+00:00,feeder,02,N Current (RMS),A,86.4
894797,"BRIDGE END,BASLOW",2024-01-26T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,37.8
894797,"BRIDGE END,BASLOW",2024-01-26T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,138.3
894797,"BRIDGE END,BASLOW",2024-01-26T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,76.6
894797,"BRIDGE END,BASLOW",2024-01-26T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.22
894797,"BRIDGE END,BASLOW",2024-01-26T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.09
894797,"BRIDGE END,BASLOW",2024-01-26T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
894797,"BRIDGE END,BASLOW",2024-01-26T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.15
894797,"BRIDGE END,BASLOW",2024-01-26T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,-0.22
894797,"BRIDGE END,BASLOW",2024-01-26T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,-0.3
894797,"BRIDGE END,BASLOW",2024-01-26T22:30:00.000+00:00,feeder,01,N Current (RMS),A,1.3
894797,"BRIDGE END,BASLOW",2024-01-26T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,1.2
894797,"BRIDGE END,BASLOW",2024-01-26T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,1.1
894797,"BRIDGE END,BASLOW",2024-01-26T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,2.2
894797,"BRIDGE END,BASLOW",2024-01-26T22:30:00.000+00:00,transformer,,Temperature,C,15.3
894797,"BRIDGE END,BASLOW",2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
894797,"BRIDGE END,BASLOW",2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
894797,"BRIDGE END,BASLOW",2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
894797,"BRIDGE END,BASLOW",2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
894797,"BRIDGE END,BASLOW",2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
894797,"BRIDGE END,BASLOW",2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
894797,"BRIDGE END,BASLOW",2024-01-26T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
894797,"BRIDGE END,BASLOW",2024-01-26T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
894797,"BRIDGE END,BASLOW",2024-01-26T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
894797,"BRIDGE END,BASLOW",2024-01-26T22:30:00.000+00:00,busbar,,L3 Active Power,kW,18.93
894797,"BRIDGE END,BASLOW",2024-01-26T22:30:00.000+00:00,busbar,,L2 Active Power,kW,47.24
894797,"BRIDGE END,BASLOW",2024-01-26T22:30:00.000+00:00,busbar,,L1 Active Power,kW,24.24
894797,"BRIDGE END,BASLOW",2024-01-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,112.7
894797,"BRIDGE END,BASLOW",2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
894797,"BRIDGE END,BASLOW",2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.3
894797,"BRIDGE END,BASLOW",2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
894797,"BRIDGE END,BASLOW",2024-01-26T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
894797,"BRIDGE END,BASLOW",2024-01-26T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
894797,"BRIDGE END,BASLOW",2024-01-26T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
894797,"BRIDGE END,BASLOW",2024-01-26T22:20:00.000+00:00,feeder,,L3 Active Power,kW,7.48
894797,"BRIDGE END,BASLOW",2024-01-26T22:20:00.000+00:00,feeder,,L2 Active Power,kW,4.0
894797,"BRIDGE END,BASLOW",2024-01-26T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.96
894797,"BRIDGE END,BASLOW",2024-01-26T22:20:00.000+00:00,feeder,,N Current (RMS),A,26.6
894797,"BRIDGE END,BASLOW",2024-01-26T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.4
894797,"BRIDGE END,BASLOW",2024-01-26T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
894797,"BRIDGE END,BASLOW",2024-01-26T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
894797,"BRIDGE END,BASLOW",2024-01-26T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
894797,"BRIDGE END,BASLOW",2024-01-26T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.34
894797,"BRIDGE END,BASLOW",2024-01-26T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
894797,"BRIDGE END,BASLOW",2024-01-26T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.82
894797,"BRIDGE END,BASLOW",2024-01-26T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.09
894797,"BRIDGE END,BASLOW",2024-01-26T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.41
894797,"BRIDGE END,BASLOW",2024-01-26T22:20:00.000+00:00,feeder,03,N Current (RMS),A,28.2
894797,"BRIDGE END,BASLOW",2024-01-26T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,25.2
894797,"BRIDGE END,BASLOW",2024-01-26T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,46.4
894797,"BRIDGE END,BASLOW",2024-01-26T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,22.6
894797,"BRIDGE END,BASLOW",2024-01-26T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
894797,"BRIDGE END,BASLOW",2024-01-26T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.45
894797,"BRIDGE END,BASLOW",2024-01-26T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.49
894797,"BRIDGE END,BASLOW",2024-01-26T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.9
894797,"BRIDGE END,BASLOW",2024-01-26T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,31.52
894797,"BRIDGE END,BASLOW",2024-01-26T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,17.9
894797,"BRIDGE END,BASLOW",2024-01-26T22:20:00.000+00:00,feeder,02,N Current (RMS),A,70.4
894797,"BRIDGE END,BASLOW",2024-01-26T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,48.7
894797,"BRIDGE END,BASLOW",2024-01-26T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,128.2
894797,"BRIDGE END,BASLOW",2024-01-26T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,72.7
894797,"BRIDGE END,BASLOW",2024-01-26T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.21
894797,"BRIDGE END,BASLOW",2024-01-26T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.07
894797,"BRIDGE END,BASLOW",2024-01-26T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
894797,"BRIDGE END,BASLOW",2024-01-26T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.11
894797,"BRIDGE END,BASLOW",2024-01-26T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,-0.19
894797,"BRIDGE END,BASLOW",2024-01-26T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,-0.31
894797,"BRIDGE END,BASLOW",2024-01-26T22:20:00.000+00:00,feeder,01,N Current (RMS),A,1.1
894797,"BRIDGE END,BASLOW",2024-01-26T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,1.1
894797,"BRIDGE END,BASLOW",2024-01-26T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,1.0
894797,"BRIDGE END,BASLOW",2024-01-26T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,2.0
894797,"BRIDGE END,BASLOW",2024-01-26T22:20:00.000+00:00,transformer,,Temperature,C,15.3
894797,"BRIDGE END,BASLOW",2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
894797,"BRIDGE END,BASLOW",2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
894797,"BRIDGE END,BASLOW",2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
894797,"BRIDGE END,BASLOW",2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
894797,"BRIDGE END,BASLOW",2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
894797,"BRIDGE END,BASLOW",2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
894797,"BRIDGE END,BASLOW",2024-01-26T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
894797,"BRIDGE END,BASLOW",2024-01-26T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
894797,"BRIDGE END,BASLOW",2024-01-26T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
894797,"BRIDGE END,BASLOW",2024-01-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,25.09
894797,"BRIDGE END,BASLOW",2024-01-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,46.42
894797,"BRIDGE END,BASLOW",2024-01-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,23.95
894797,"BRIDGE END,BASLOW",2024-01-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,100.6
894797,"BRIDGE END,BASLOW",2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
894797,"BRIDGE END,BASLOW",2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.1
894797,"BRIDGE END,BASLOW",2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
894797,"BRIDGE END,BASLOW",2024-01-26T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
894797,"BRIDGE END,BASLOW",2024-01-26T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
894797,"BRIDGE END,BASLOW",2024-01-26T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
894797,"BRIDGE END,BASLOW",2024-01-26T22:10:00.000+00:00,feeder,,L3 Active Power,kW,3.87
894797,"BRIDGE END,BASLOW",2024-01-26T22:10:00.000+00:00,feeder,,L2 Active Power,kW,3.44
894797,"BRIDGE END,BASLOW",2024-01-26T22:10:00.000+00:00,feeder,,L1 Active Power,kW,1.06
894797,"BRIDGE END,BASLOW",2024-01-26T22:10:00.000+00:00,feeder,,N Current (RMS),A,16.2
894797,"BRIDGE END,BASLOW",2024-01-26T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
894797,"BRIDGE END,BASLOW",2024-01-26T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
894797,"BRIDGE END,BASLOW",2024-01-26T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
894797,"BRIDGE END,BASLOW",2024-01-26T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
894797,"BRIDGE END,BASLOW",2024-01-26T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.31
894797,"BRIDGE END,BASLOW",2024-01-26T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
894797,"BRIDGE END,BASLOW",2024-01-26T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.88
894797,"BRIDGE END,BASLOW",2024-01-26T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.28
894797,"BRIDGE END,BASLOW",2024-01-26T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.75
894797,"BRIDGE END,BASLOW",2024-01-26T22:10:00.000+00:00,feeder,03,N Current (RMS),A,26.5
894797,"BRIDGE END,BASLOW",2024-01-26T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,25.3
894797,"BRIDGE END,BASLOW",2024-01-26T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,46.5
894797,"BRIDGE END,BASLOW",2024-01-26T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,27.5
894797,"BRIDGE END,BASLOW",2024-01-26T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.23
894797,"BRIDGE END,BASLOW",2024-01-26T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.91
894797,"BRIDGE END,BASLOW",2024-01-26T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.04
894797,"BRIDGE END,BASLOW",2024-01-26T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.98
894797,"BRIDGE END,BASLOW",2024-01-26T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,37.01
894797,"BRIDGE END,BASLOW",2024-01-26T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,16.7
894797,"BRIDGE END,BASLOW",2024-01-26T22:10:00.000+00:00,feeder,02,N Current (RMS),A,94.8
894797,"BRIDGE END,BASLOW",2024-01-26T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,52.8
894797,"BRIDGE END,BASLOW",2024-01-26T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,149.0
894797,"BRIDGE END,BASLOW",2024-01-26T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,67.6
894797,"BRIDGE END,BASLOW",2024-01-26T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.27
894797,"BRIDGE END,BASLOW",2024-01-26T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.05
894797,"BRIDGE END,BASLOW",2024-01-26T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
894797,"BRIDGE END,BASLOW",2024-01-26T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.15
894797,"BRIDGE END,BASLOW",2024-01-26T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,-0.25
894797,"BRIDGE END,BASLOW",2024-01-26T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,-0.37
894797,"BRIDGE END,BASLOW",2024-01-26T22:10:00.000+00:00,feeder,01,N Current (RMS),A,1.4
894797,"BRIDGE END,BASLOW",2024-01-26T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,1.3
894797,"BRIDGE END,BASLOW",2024-01-26T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,1.2
894797,"BRIDGE END,BASLOW",2024-01-26T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,2.4
894797,"BRIDGE END,BASLOW",2024-01-26T22:10:00.000+00:00,transformer,,Temperature,C,15.3
894797,"BRIDGE END,BASLOW",2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
894797,"BRIDGE END,BASLOW",2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
894797,"BRIDGE END,BASLOW",2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
894797,"BRIDGE END,BASLOW",2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
894797,"BRIDGE END,BASLOW",2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
894797,"BRIDGE END,BASLOW",2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
894797,"BRIDGE END,BASLOW",2024-01-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
894797,"BRIDGE END,BASLOW",2024-01-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
894797,"BRIDGE END,BASLOW",2024-01-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
894797,"BRIDGE END,BASLOW",2024-01-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,22.59
894797,"BRIDGE END,BASLOW",2024-01-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,51.48
894797,"BRIDGE END,BASLOW",2024-01-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,24.15
894797,"BRIDGE END,BASLOW",2024-01-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,127.6
894797,"BRIDGE END,BASLOW",2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
894797,"BRIDGE END,BASLOW",2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.2
894797,"BRIDGE END,BASLOW",2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
894797,"BRIDGE END,BASLOW",2024-01-26T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
894797,"BRIDGE END,BASLOW",2024-01-26T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
894797,"BRIDGE END,BASLOW",2024-01-26T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
894797,"BRIDGE END,BASLOW",2024-01-26T22:00:00.000+00:00,feeder,,L3 Active Power,kW,3.74
894797,"BRIDGE END,BASLOW",2024-01-26T22:00:00.000+00:00,feeder,,L2 Active Power,kW,3.26
894797,"BRIDGE END,BASLOW",2024-01-26T22:00:00.000+00:00,feeder,,L1 Active Power,kW,1.54
894797,"BRIDGE END,BASLOW",2024-01-26T22:00:00.000+00:00,feeder,,N Current (RMS),A,15.6
894797,"BRIDGE END,BASLOW",2024-01-26T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
894797,"BRIDGE END,BASLOW",2024-01-26T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
894797,"BRIDGE END,BASLOW",2024-01-26T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.5
894797,"BRIDGE END,BASLOW",2024-01-26T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.52
894797,"BRIDGE END,BASLOW",2024-01-26T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.42
894797,"BRIDGE END,BASLOW",2024-01-26T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
894797,"BRIDGE END,BASLOW",2024-01-26T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.9
894797,"BRIDGE END,BASLOW",2024-01-26T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.34
894797,"BRIDGE END,BASLOW",2024-01-26T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.72
894797,"BRIDGE END,BASLOW",2024-01-26T22:00:00.000+00:00,feeder,03,N Current (RMS),A,23.0
894797,"BRIDGE END,BASLOW",2024-01-26T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,26.0
894797,"BRIDGE END,BASLOW",2024-01-26T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,43.0
894797,"BRIDGE END,BASLOW",2024-01-26T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,27.8
894797,"BRIDGE END,BASLOW",2024-01-26T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.12
894797,"BRIDGE END,BASLOW",2024-01-26T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.63
894797,"BRIDGE END,BASLOW",2024-01-26T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.56
894797,"BRIDGE END,BASLOW",2024-01-26T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.07
894797,"BRIDGE END,BASLOW",2024-01-26T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,43.91
894797,"BRIDGE END,BASLOW",2024-01-26T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.62
894797,"BRIDGE END,BASLOW",2024-01-26T22:00:00.000+00:00,feeder,02,N Current (RMS),A,122.1
894797,"BRIDGE END,BASLOW",2024-01-26T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,49.2
894797,"BRIDGE END,BASLOW",2024-01-26T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,177.1
894797,"BRIDGE END,BASLOW",2024-01-26T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,68.2
894797,"BRIDGE END,BASLOW",2024-01-26T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.32
894797,"BRIDGE END,BASLOW",2024-01-26T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.05
894797,"BRIDGE END,BASLOW",2024-01-26T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
894797,"BRIDGE END,BASLOW",2024-01-26T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.18
894797,"BRIDGE END,BASLOW",2024-01-26T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,-0.32
894797,"BRIDGE END,BASLOW",2024-01-26T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,-0.42
894797,"BRIDGE END,BASLOW",2024-01-26T22:00:00.000+00:00,feeder,01,N Current (RMS),A,1.7
894797,"BRIDGE END,BASLOW",2024-01-26T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,1.6
894797,"BRIDGE END,BASLOW",2024-01-26T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,1.4
894797,"BRIDGE END,BASLOW",2024-01-26T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,2.9
894797,"BRIDGE END,BASLOW",2024-01-26T22:00:00.000+00:00,transformer,,Temperature,C,15.3
894797,"BRIDGE END,BASLOW",2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
894797,"BRIDGE END,BASLOW",2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
894797,"BRIDGE END,BASLOW",2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
894797,"BRIDGE END,BASLOW",2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
894797,"BRIDGE END,BASLOW",2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
894797,"BRIDGE END,BASLOW",2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
894797,"BRIDGE END,BASLOW",2024-01-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
894797,"BRIDGE END,BASLOW",2024-01-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
894797,"BRIDGE END,BASLOW",2024-01-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
894797,"BRIDGE END,BASLOW",2024-01-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,21.53
894797,"BRIDGE END,BASLOW",2024-01-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,57.19
894797,"BRIDGE END,BASLOW",2024-01-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,24.46
894797,"BRIDGE END,BASLOW",2024-01-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,148.9
894797,"BRIDGE END,BASLOW",2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
894797,"BRIDGE END,BASLOW",2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,231.5
894797,"BRIDGE END,BASLOW",2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
894797,"BRIDGE END,BASLOW",2024-01-26T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
894797,"BRIDGE END,BASLOW",2024-01-26T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
894797,"BRIDGE END,BASLOW",2024-01-26T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
894797,"BRIDGE END,BASLOW",2024-01-26T21:50:00.000+00:00,feeder,,L3 Active Power,kW,3.14
894797,"BRIDGE END,BASLOW",2024-01-26T21:50:00.000+00:00,feeder,,L2 Active Power,kW,3.34
894797,"BRIDGE END,BASLOW",2024-01-26T21:50:00.000+00:00,feeder,,L1 Active Power,kW,1.16
894797,"BRIDGE END,BASLOW",2024-01-26T21:50:00.000+00:00,feeder,,N Current (RMS),A,14.4
894797,"BRIDGE END,BASLOW",2024-01-26T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
894797,"BRIDGE END,BASLOW",2024-01-26T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
894797,"BRIDGE END,BASLOW",2024-01-26T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
894797,"BRIDGE END,BASLOW",2024-01-26T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.3
894797,"BRIDGE END,BASLOW",2024-01-26T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.5
894797,"BRIDGE END,BASLOW",2024-01-26T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
894797,"BRIDGE END,BASLOW",2024-01-26T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.13
894797,"BRIDGE END,BASLOW",2024-01-26T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.52
894797,"BRIDGE END,BASLOW",2024-01-26T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.46
894797,"BRIDGE END,BASLOW",2024-01-26T21:50:00.000+00:00,feeder,03,N Current (RMS),A,20.5
894797,"BRIDGE END,BASLOW",2024-01-26T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,26.5
894797,"BRIDGE END,BASLOW",2024-01-26T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,39.5
894797,"BRIDGE END,BASLOW",2024-01-26T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,30.7
894797,"BRIDGE END,BASLOW",2024-01-26T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
894797,"BRIDGE END,BASLOW",2024-01-26T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.9
894797,"BRIDGE END,BASLOW",2024-01-26T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.68
894797,"BRIDGE END,BASLOW",2024-01-26T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.67
894797,"BRIDGE END,BASLOW",2024-01-26T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,37.83
894797,"BRIDGE END,BASLOW",2024-01-26T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,17.38
894797,"BRIDGE END,BASLOW",2024-01-26T21:50:00.000+00:00,feeder,02,N Current (RMS),A,95.6
894797,"BRIDGE END,BASLOW",2024-01-26T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,51.7
894797,"BRIDGE END,BASLOW",2024-01-26T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,152.6
894797,"BRIDGE END,BASLOW",2024-01-26T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,70.7
894797,"BRIDGE END,BASLOW",2024-01-26T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.26
894797,"BRIDGE END,BASLOW",2024-01-26T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
894797,"BRIDGE END,BASLOW",2024-01-26T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
894797,"BRIDGE END,BASLOW",2024-01-26T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.15
894797,"BRIDGE END,BASLOW",2024-01-26T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,-0.26
894797,"BRIDGE END,BASLOW",2024-01-26T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,-0.36
894797,"BRIDGE END,BASLOW",2024-01-26T21:50:00.000+00:00,feeder,01,N Current (RMS),A,1.4
894797,"BRIDGE END,BASLOW",2024-01-26T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,1.3
894797,"BRIDGE END,BASLOW",2024-01-26T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,1.2
894797,"BRIDGE END,BASLOW",2024-01-26T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,2.4
894797,"BRIDGE END,BASLOW",2024-01-26T21:50:00.000+00:00,transformer,,Temperature,C,15.3
894797,"BRIDGE END,BASLOW",2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
894797,"BRIDGE END,BASLOW",2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
894797,"BRIDGE END,BASLOW",2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
894797,"BRIDGE END,BASLOW",2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
894797,"BRIDGE END,BASLOW",2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
894797,"BRIDGE END,BASLOW",2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
894797,"BRIDGE END,BASLOW",2024-01-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
894797,"BRIDGE END,BASLOW",2024-01-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
894797,"BRIDGE END,BASLOW",2024-01-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
894797,"BRIDGE END,BASLOW",2024-01-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,21.79
894797,"BRIDGE END,BASLOW",2024-01-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,50.43
894797,"BRIDGE END,BASLOW",2024-01-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,25.63
894797,"BRIDGE END,BASLOW",2024-01-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,120.1
894797,"BRIDGE END,BASLOW",2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
894797,"BRIDGE END,BASLOW",2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.5
894797,"BRIDGE END,BASLOW",2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
894797,"BRIDGE END,BASLOW",2024-01-26T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
894797,"BRIDGE END,BASLOW",2024-01-26T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
894797,"BRIDGE END,BASLOW",2024-01-26T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
894797,"BRIDGE END,BASLOW",2024-01-26T21:40:00.000+00:00,feeder,,L3 Active Power,kW,3.33
894797,"BRIDGE END,BASLOW",2024-01-26T21:40:00.000+00:00,feeder,,L2 Active Power,kW,3.91
894797,"BRIDGE END,BASLOW",2024-01-26T21:40:00.000+00:00,feeder,,L1 Active Power,kW,1.15
894797,"BRIDGE END,BASLOW",2024-01-26T21:40:00.000+00:00,feeder,,N Current (RMS),A,15.1
894797,"BRIDGE END,BASLOW",2024-01-26T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
894797,"BRIDGE END,BASLOW",2024-01-26T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
894797,"BRIDGE END,BASLOW",2024-01-26T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
894797,"BRIDGE END,BASLOW",2024-01-26T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.27
894797,"BRIDGE END,BASLOW",2024-01-26T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.38
894797,"BRIDGE END,BASLOW",2024-01-26T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
894797,"BRIDGE END,BASLOW",2024-01-26T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.84
894797,"BRIDGE END,BASLOW",2024-01-26T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.15
894797,"BRIDGE END,BASLOW",2024-01-26T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.82
894797,"BRIDGE END,BASLOW",2024-01-26T21:40:00.000+00:00,feeder,03,N Current (RMS),A,26.6
894797,"BRIDGE END,BASLOW",2024-01-26T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,25.3
894797,"BRIDGE END,BASLOW",2024-01-26T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,41.9
894797,"BRIDGE END,BASLOW",2024-01-26T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,20.4
894797,"BRIDGE END,BASLOW",2024-01-26T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.3
894797,"BRIDGE END,BASLOW",2024-01-26T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.9
894797,"BRIDGE END,BASLOW",2024-01-26T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.93
894797,"BRIDGE END,BASLOW",2024-01-26T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.01
894797,"BRIDGE END,BASLOW",2024-01-26T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,38.74
894797,"BRIDGE END,BASLOW",2024-01-26T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,20.25
894797,"BRIDGE END,BASLOW",2024-01-26T21:40:00.000+00:00,feeder,02,N Current (RMS),A,91.0
894797,"BRIDGE END,BASLOW",2024-01-26T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,56.8
894797,"BRIDGE END,BASLOW",2024-01-26T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,156.0
894797,"BRIDGE END,BASLOW",2024-01-26T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,81.9
894797,"BRIDGE END,BASLOW",2024-01-26T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.26
894797,"BRIDGE END,BASLOW",2024-01-26T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.07
894797,"BRIDGE END,BASLOW",2024-01-26T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
894797,"BRIDGE END,BASLOW",2024-01-26T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.15
894797,"BRIDGE END,BASLOW",2024-01-26T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,-0.25
894797,"BRIDGE END,BASLOW",2024-01-26T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,-0.37
894797,"BRIDGE END,BASLOW",2024-01-26T21:40:00.000+00:00,feeder,01,N Current (RMS),A,1.4
894797,"BRIDGE END,BASLOW",2024-01-26T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,1.3
894797,"BRIDGE END,BASLOW",2024-01-26T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,1.1
894797,"BRIDGE END,BASLOW",2024-01-26T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,2.4
894797,"BRIDGE END,BASLOW",2024-01-26T21:40:00.000+00:00,transformer,,Temperature,C,15.3
894797,"BRIDGE END,BASLOW",2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
894797,"BRIDGE END,BASLOW",2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
894797,"BRIDGE END,BASLOW",2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
894797,"BRIDGE END,BASLOW",2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
894797,"BRIDGE END,BASLOW",2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
894797,"BRIDGE END,BASLOW",2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.01
894797,"BRIDGE END,BASLOW",2024-01-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
894797,"BRIDGE END,BASLOW",2024-01-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
894797,"BRIDGE END,BASLOW",2024-01-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
894797,"BRIDGE END,BASLOW",2024-01-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,23.03
894797,"BRIDGE END,BASLOW",2024-01-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,52.55
894797,"BRIDGE END,BASLOW",2024-01-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,25.85
894797,"BRIDGE END,BASLOW",2024-01-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,126.1
894797,"BRIDGE END,BASLOW",2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
894797,"BRIDGE END,BASLOW",2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.3
894797,"BRIDGE END,BASLOW",2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
894797,"BRIDGE END,BASLOW",2024-01-26T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
894797,"BRIDGE END,BASLOW",2024-01-26T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
894797,"BRIDGE END,BASLOW",2024-01-26T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
894797,"BRIDGE END,BASLOW",2024-01-26T21:30:00.000+00:00,feeder,,L3 Active Power,kW,4.3
894797,"BRIDGE END,BASLOW",2024-01-26T21:30:00.000+00:00,feeder,,L2 Active Power,kW,3.26
894797,"BRIDGE END,BASLOW",2024-01-26T21:30:00.000+00:00,feeder,,L1 Active Power,kW,1.37
894797,"BRIDGE END,BASLOW",2024-01-26T21:30:00.000+00:00,feeder,,N Current (RMS),A,15.6
894797,"BRIDGE END,BASLOW",2024-01-26T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
894797,"BRIDGE END,BASLOW",2024-01-26T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
894797,"BRIDGE END,BASLOW",2024-01-26T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
894797,"BRIDGE END,BASLOW",2024-01-26T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
894797,"BRIDGE END,BASLOW",2024-01-26T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.39
894797,"BRIDGE END,BASLOW",2024-01-26T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.76
894797,"BRIDGE END,BASLOW",2024-01-26T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.41
894797,"BRIDGE END,BASLOW",2024-01-26T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.14
894797,"BRIDGE END,BASLOW",2024-01-26T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.64
894797,"BRIDGE END,BASLOW",2024-01-26T21:30:00.000+00:00,feeder,03,N Current (RMS),A,22.2
894797,"BRIDGE END,BASLOW",2024-01-26T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,27.6
894797,"BRIDGE END,BASLOW",2024-01-26T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,38.3
894797,"BRIDGE END,BASLOW",2024-01-26T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,23.7
894797,"BRIDGE END,BASLOW",2024-01-26T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.14
894797,"BRIDGE END,BASLOW",2024-01-26T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.16
894797,"BRIDGE END,BASLOW",2024-01-26T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.31
894797,"BRIDGE END,BASLOW",2024-01-26T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.47
894797,"BRIDGE END,BASLOW",2024-01-26T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,39.19
894797,"BRIDGE END,BASLOW",2024-01-26T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,21.4
894797,"BRIDGE END,BASLOW",2024-01-26T21:30:00.000+00:00,feeder,02,N Current (RMS),A,89.0
894797,"BRIDGE END,BASLOW",2024-01-26T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,59.0
894797,"BRIDGE END,BASLOW",2024-01-26T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,158.8
894797,"BRIDGE END,BASLOW",2024-01-26T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,87.1
894797,"BRIDGE END,BASLOW",2024-01-26T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.25
894797,"BRIDGE END,BASLOW",2024-01-26T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.07
894797,"BRIDGE END,BASLOW",2024-01-26T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
894797,"BRIDGE END,BASLOW",2024-01-26T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.15
894797,"BRIDGE END,BASLOW",2024-01-26T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,-0.25
894797,"BRIDGE END,BASLOW",2024-01-26T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,-0.37
894797,"BRIDGE END,BASLOW",2024-01-26T21:30:00.000+00:00,feeder,01,N Current (RMS),A,1.4
894797,"BRIDGE END,BASLOW",2024-01-26T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,1.3
894797,"BRIDGE END,BASLOW",2024-01-26T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,1.2
894797,"BRIDGE END,BASLOW",2024-01-26T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,2.4
894797,"BRIDGE END,BASLOW",2024-01-26T21:30:00.000+00:00,transformer,,Temperature,C,15.3
894797,"BRIDGE END,BASLOW",2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
894797,"BRIDGE END,BASLOW",2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
894797,"BRIDGE END,BASLOW",2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
894797,"BRIDGE END,BASLOW",2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
894797,"BRIDGE END,BASLOW",2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
894797,"BRIDGE END,BASLOW",2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
894797,"BRIDGE END,BASLOW",2024-01-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
894797,"BRIDGE END,BASLOW",2024-01-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
894797,"BRIDGE END,BASLOW",2024-01-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
894797,"BRIDGE END,BASLOW",2024-01-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,25.03
894797,"BRIDGE END,BASLOW",2024-01-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,51.35
894797,"BRIDGE END,BASLOW",2024-01-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,28.03
894797,"BRIDGE END,BASLOW",2024-01-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,115.1
894797,"BRIDGE END,BASLOW",2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
894797,"BRIDGE END,BASLOW",2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.2
894797,"BRIDGE END,BASLOW",2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
894797,"BRIDGE END,BASLOW",2024-01-26T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
894797,"BRIDGE END,BASLOW",2024-01-26T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
894797,"BRIDGE END,BASLOW",2024-01-26T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
894797,"BRIDGE END,BASLOW",2024-01-26T21:20:00.000+00:00,feeder,,L3 Active Power,kW,3.32
894797,"BRIDGE END,BASLOW",2024-01-26T21:20:00.000+00:00,feeder,,L2 Active Power,kW,3.47
894797,"BRIDGE END,BASLOW",2024-01-26T21:20:00.000+00:00,feeder,,L1 Active Power,kW,1.28
894797,"BRIDGE END,BASLOW",2024-01-26T21:20:00.000+00:00,feeder,,N Current (RMS),A,14.2
894797,"BRIDGE END,BASLOW",2024-01-26T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
894797,"BRIDGE END,BASLOW",2024-01-26T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
894797,"BRIDGE END,BASLOW",2024-01-26T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
894797,"BRIDGE END,BASLOW",2024-01-26T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.6
894797,"BRIDGE END,BASLOW",2024-01-26T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.43
894797,"BRIDGE END,BASLOW",2024-01-26T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
894797,"BRIDGE END,BASLOW",2024-01-26T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.02
894797,"BRIDGE END,BASLOW",2024-01-26T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.31
894797,"BRIDGE END,BASLOW",2024-01-26T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.76
894797,"BRIDGE END,BASLOW",2024-01-26T21:20:00.000+00:00,feeder,03,N Current (RMS),A,23.9
894797,"BRIDGE END,BASLOW",2024-01-26T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,30.9
894797,"BRIDGE END,BASLOW",2024-01-26T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,43.0
894797,"BRIDGE END,BASLOW",2024-01-26T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,24.2
894797,"BRIDGE END,BASLOW",2024-01-26T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.98
894797,"BRIDGE END,BASLOW",2024-01-26T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.25
894797,"BRIDGE END,BASLOW",2024-01-26T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.77
894797,"BRIDGE END,BASLOW",2024-01-26T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.91
894797,"BRIDGE END,BASLOW",2024-01-26T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,37.95
894797,"BRIDGE END,BASLOW",2024-01-26T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,19.79
894797,"BRIDGE END,BASLOW",2024-01-26T21:20:00.000+00:00,feeder,02,N Current (RMS),A,88.4
894797,"BRIDGE END,BASLOW",2024-01-26T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,57.4
894797,"BRIDGE END,BASLOW",2024-01-26T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,154.6
894797,"BRIDGE END,BASLOW",2024-01-26T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,80.9
894797,"BRIDGE END,BASLOW",2024-01-26T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.25
894797,"BRIDGE END,BASLOW",2024-01-26T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.07
894797,"BRIDGE END,BASLOW",2024-01-26T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
894797,"BRIDGE END,BASLOW",2024-01-26T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.14
894797,"BRIDGE END,BASLOW",2024-01-26T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,-0.24
894797,"BRIDGE END,BASLOW",2024-01-26T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,-0.36
894797,"BRIDGE END,BASLOW",2024-01-26T21:20:00.000+00:00,feeder,01,N Current (RMS),A,1.4
894797,"BRIDGE END,BASLOW",2024-01-26T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,1.3
894797,"BRIDGE END,BASLOW",2024-01-26T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,1.1
894797,"BRIDGE END,BASLOW",2024-01-26T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,2.4
894797,"BRIDGE END,BASLOW",2024-01-26T21:20:00.000+00:00,transformer,,Temperature,C,15.3
894797,"BRIDGE END,BASLOW",2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
894797,"BRIDGE END,BASLOW",2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
894797,"BRIDGE END,BASLOW",2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
894797,"BRIDGE END,BASLOW",2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
894797,"BRIDGE END,BASLOW",2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
894797,"BRIDGE END,BASLOW",2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
894797,"BRIDGE END,BASLOW",2024-01-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
894797,"BRIDGE END,BASLOW",2024-01-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
894797,"BRIDGE END,BASLOW",2024-01-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
894797,"BRIDGE END,BASLOW",2024-01-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,24.12
894797,"BRIDGE END,BASLOW",2024-01-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,51.49
894797,"BRIDGE END,BASLOW",2024-01-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,26.48
894797,"BRIDGE END,BASLOW",2024-01-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,116.1
894797,"BRIDGE END,BASLOW",2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
894797,"BRIDGE END,BASLOW",2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.3
894797,"BRIDGE END,BASLOW",2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
894797,"BRIDGE END,BASLOW",2024-01-26T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
894797,"BRIDGE END,BASLOW",2024-01-26T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
