Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894797,"BRIDGE END,BASLOW",2024-01-26T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
894797,"BRIDGE END,BASLOW",2024-01-26T21:10:00.000+00:00,feeder,,L3 Active Power,kW,2.9
894797,"BRIDGE END,BASLOW",2024-01-26T21:10:00.000+00:00,feeder,,L2 Active Power,kW,3.02
894797,"BRIDGE END,BASLOW",2024-01-26T21:10:00.000+00:00,feeder,,L1 Active Power,kW,1.4
894797,"BRIDGE END,BASLOW",2024-01-26T21:10:00.000+00:00,feeder,,N Current (RMS),A,12.6
894797,"BRIDGE END,BASLOW",2024-01-26T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
894797,"BRIDGE END,BASLOW",2024-01-26T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
894797,"BRIDGE END,BASLOW",2024-01-26T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
894797,"BRIDGE END,BASLOW",2024-01-26T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.38
894797,"BRIDGE END,BASLOW",2024-01-26T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.4
894797,"BRIDGE END,BASLOW",2024-01-26T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
894797,"BRIDGE END,BASLOW",2024-01-26T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.44
894797,"BRIDGE END,BASLOW",2024-01-26T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.56
894797,"BRIDGE END,BASLOW",2024-01-26T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.85
894797,"BRIDGE END,BASLOW",2024-01-26T21:10:00.000+00:00,feeder,03,N Current (RMS),A,30.0
894797,"BRIDGE END,BASLOW",2024-01-26T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,28.1
894797,"BRIDGE END,BASLOW",2024-01-26T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,48.2
894797,"BRIDGE END,BASLOW",2024-01-26T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,20.3
894797,"BRIDGE END,BASLOW",2024-01-26T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
894797,"BRIDGE END,BASLOW",2024-01-26T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.7
894797,"BRIDGE END,BASLOW",2024-01-26T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.17
894797,"BRIDGE END,BASLOW",2024-01-26T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.8
894797,"BRIDGE END,BASLOW",2024-01-26T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,31.92
894797,"BRIDGE END,BASLOW",2024-01-26T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,21.64
894797,"BRIDGE END,BASLOW",2024-01-26T21:10:00.000+00:00,feeder,02,N Current (RMS),A,67.5
894797,"BRIDGE END,BASLOW",2024-01-26T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,52.6
894797,"BRIDGE END,BASLOW",2024-01-26T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,130.4
894797,"BRIDGE END,BASLOW",2024-01-26T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,88.2
894797,"BRIDGE END,BASLOW",2024-01-26T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.19
894797,"BRIDGE END,BASLOW",2024-01-26T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.08
894797,"BRIDGE END,BASLOW",2024-01-26T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
894797,"BRIDGE END,BASLOW",2024-01-26T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.13
894797,"BRIDGE END,BASLOW",2024-01-26T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,-0.18
894797,"BRIDGE END,BASLOW",2024-01-26T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,-0.3
894797,"BRIDGE END,BASLOW",2024-01-26T21:10:00.000+00:00,feeder,01,N Current (RMS),A,1.1
894797,"BRIDGE END,BASLOW",2024-01-26T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,1.1
894797,"BRIDGE END,BASLOW",2024-01-26T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
894797,"BRIDGE END,BASLOW",2024-01-26T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,2.0
894797,"BRIDGE END,BASLOW",2024-01-26T21:10:00.000+00:00,transformer,,Temperature,C,15.3
894797,"BRIDGE END,BASLOW",2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
894797,"BRIDGE END,BASLOW",2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
894797,"BRIDGE END,BASLOW",2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
894797,"BRIDGE END,BASLOW",2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
894797,"BRIDGE END,BASLOW",2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
894797,"BRIDGE END,BASLOW",2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
894797,"BRIDGE END,BASLOW",2024-01-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
894797,"BRIDGE END,BASLOW",2024-01-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
894797,"BRIDGE END,BASLOW",2024-01-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
894797,"BRIDGE END,BASLOW",2024-01-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,22.01
894797,"BRIDGE END,BASLOW",2024-01-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,46.33
894797,"BRIDGE END,BASLOW",2024-01-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,27.59
894797,"BRIDGE END,BASLOW",2024-01-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,99.7
894797,"BRIDGE END,BASLOW",2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
894797,"BRIDGE END,BASLOW",2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.9
894797,"BRIDGE END,BASLOW",2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
894797,"BRIDGE END,BASLOW",2024-01-26T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
894797,"BRIDGE END,BASLOW",2024-01-26T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
894797,"BRIDGE END,BASLOW",2024-01-26T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
894797,"BRIDGE END,BASLOW",2024-01-26T21:00:00.000+00:00,feeder,,L3 Active Power,kW,3.96
894797,"BRIDGE END,BASLOW",2024-01-26T21:00:00.000+00:00,feeder,,L2 Active Power,kW,4.99
894797,"BRIDGE END,BASLOW",2024-01-26T21:00:00.000+00:00,feeder,,L1 Active Power,kW,1.3
894797,"BRIDGE END,BASLOW",2024-01-26T21:00:00.000+00:00,feeder,,N Current (RMS),A,23.9
894797,"BRIDGE END,BASLOW",2024-01-26T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
894797,"BRIDGE END,BASLOW",2024-01-26T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
894797,"BRIDGE END,BASLOW",2024-01-26T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
894797,"BRIDGE END,BASLOW",2024-01-26T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.21
894797,"BRIDGE END,BASLOW",2024-01-26T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.13
894797,"BRIDGE END,BASLOW",2024-01-26T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
894797,"BRIDGE END,BASLOW",2024-01-26T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.33
894797,"BRIDGE END,BASLOW",2024-01-26T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.66
894797,"BRIDGE END,BASLOW",2024-01-26T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.74
894797,"BRIDGE END,BASLOW",2024-01-26T21:00:00.000+00:00,feeder,03,N Current (RMS),A,32.1
894797,"BRIDGE END,BASLOW",2024-01-26T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,27.3
894797,"BRIDGE END,BASLOW",2024-01-26T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,52.4
894797,"BRIDGE END,BASLOW",2024-01-26T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,24.2
894797,"BRIDGE END,BASLOW",2024-01-26T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
894797,"BRIDGE END,BASLOW",2024-01-26T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.18
894797,"BRIDGE END,BASLOW",2024-01-26T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.51
894797,"BRIDGE END,BASLOW",2024-01-26T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.15
894797,"BRIDGE END,BASLOW",2024-01-26T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,32.29
894797,"BRIDGE END,BASLOW",2024-01-26T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,19.87
894797,"BRIDGE END,BASLOW",2024-01-26T21:00:00.000+00:00,feeder,02,N Current (RMS),A,66.6
894797,"BRIDGE END,BASLOW",2024-01-26T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,58.8
894797,"BRIDGE END,BASLOW",2024-01-26T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,132.2
894797,"BRIDGE END,BASLOW",2024-01-26T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,81.2
894797,"BRIDGE END,BASLOW",2024-01-26T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.2
894797,"BRIDGE END,BASLOW",2024-01-26T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.07
894797,"BRIDGE END,BASLOW",2024-01-26T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
894797,"BRIDGE END,BASLOW",2024-01-26T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.12
894797,"BRIDGE END,BASLOW",2024-01-26T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,-0.18
894797,"BRIDGE END,BASLOW",2024-01-26T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,-0.31
894797,"BRIDGE END,BASLOW",2024-01-26T21:00:00.000+00:00,feeder,01,N Current (RMS),A,1.2
894797,"BRIDGE END,BASLOW",2024-01-26T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,1.1
894797,"BRIDGE END,BASLOW",2024-01-26T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
894797,"BRIDGE END,BASLOW",2024-01-26T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,2.0
894797,"BRIDGE END,BASLOW",2024-01-26T21:00:00.000+00:00,transformer,,Temperature,C,15.3
894797,"BRIDGE END,BASLOW",2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
894797,"BRIDGE END,BASLOW",2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
894797,"BRIDGE END,BASLOW",2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
894797,"BRIDGE END,BASLOW",2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
894797,"BRIDGE END,BASLOW",2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
894797,"BRIDGE END,BASLOW",2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
894797,"BRIDGE END,BASLOW",2024-01-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
894797,"BRIDGE END,BASLOW",2024-01-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
894797,"BRIDGE END,BASLOW",2024-01-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
894797,"BRIDGE END,BASLOW",2024-01-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,24.32
894797,"BRIDGE END,BASLOW",2024-01-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,49.76
894797,"BRIDGE END,BASLOW",2024-01-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,26.59
894797,"BRIDGE END,BASLOW",2024-01-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,112.9
894797,"BRIDGE END,BASLOW",2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
894797,"BRIDGE END,BASLOW",2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.8
894797,"BRIDGE END,BASLOW",2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
894797,"BRIDGE END,BASLOW",2024-01-26T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
894797,"BRIDGE END,BASLOW",2024-01-26T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
894797,"BRIDGE END,BASLOW",2024-01-26T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
894797,"BRIDGE END,BASLOW",2024-01-26T20:50:00.000+00:00,feeder,,L3 Active Power,kW,3.16
894797,"BRIDGE END,BASLOW",2024-01-26T20:50:00.000+00:00,feeder,,L2 Active Power,kW,5.51
894797,"BRIDGE END,BASLOW",2024-01-26T20:50:00.000+00:00,feeder,,L1 Active Power,kW,1.65
894797,"BRIDGE END,BASLOW",2024-01-26T20:50:00.000+00:00,feeder,,N Current (RMS),A,21.5
894797,"BRIDGE END,BASLOW",2024-01-26T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
894797,"BRIDGE END,BASLOW",2024-01-26T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.3
894797,"BRIDGE END,BASLOW",2024-01-26T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
894797,"BRIDGE END,BASLOW",2024-01-26T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
894797,"BRIDGE END,BASLOW",2024-01-26T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
894797,"BRIDGE END,BASLOW",2024-01-26T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
894797,"BRIDGE END,BASLOW",2024-01-26T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.6
894797,"BRIDGE END,BASLOW",2024-01-26T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,15.61
894797,"BRIDGE END,BASLOW",2024-01-26T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.13
894797,"BRIDGE END,BASLOW",2024-01-26T20:50:00.000+00:00,feeder,03,N Current (RMS),A,43.0
894797,"BRIDGE END,BASLOW",2024-01-26T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,40.8
894797,"BRIDGE END,BASLOW",2024-01-26T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,64.0
894797,"BRIDGE END,BASLOW",2024-01-26T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,21.3
894797,"BRIDGE END,BASLOW",2024-01-26T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
894797,"BRIDGE END,BASLOW",2024-01-26T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
894797,"BRIDGE END,BASLOW",2024-01-26T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.35
894797,"BRIDGE END,BASLOW",2024-01-26T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,16.11
894797,"BRIDGE END,BASLOW",2024-01-26T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,36.01
894797,"BRIDGE END,BASLOW",2024-01-26T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,19.45
894797,"BRIDGE END,BASLOW",2024-01-26T20:50:00.000+00:00,feeder,02,N Current (RMS),A,80.7
894797,"BRIDGE END,BASLOW",2024-01-26T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,66.0
894797,"BRIDGE END,BASLOW",2024-01-26T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,147.7
894797,"BRIDGE END,BASLOW",2024-01-26T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,79.5
894797,"BRIDGE END,BASLOW",2024-01-26T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.25
894797,"BRIDGE END,BASLOW",2024-01-26T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
894797,"BRIDGE END,BASLOW",2024-01-26T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
894797,"BRIDGE END,BASLOW",2024-01-26T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.13
894797,"BRIDGE END,BASLOW",2024-01-26T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,-0.21
894797,"BRIDGE END,BASLOW",2024-01-26T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,-0.37
894797,"BRIDGE END,BASLOW",2024-01-26T20:50:00.000+00:00,feeder,01,N Current (RMS),A,1.3
894797,"BRIDGE END,BASLOW",2024-01-26T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,1.3
894797,"BRIDGE END,BASLOW",2024-01-26T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,1.0
894797,"BRIDGE END,BASLOW",2024-01-26T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,2.3
894797,"BRIDGE END,BASLOW",2024-01-26T20:50:00.000+00:00,transformer,,Temperature,C,15.4
894797,"BRIDGE END,BASLOW",2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
894797,"BRIDGE END,BASLOW",2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
894797,"BRIDGE END,BASLOW",2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
894797,"BRIDGE END,BASLOW",2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
894797,"BRIDGE END,BASLOW",2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
894797,"BRIDGE END,BASLOW",2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
894797,"BRIDGE END,BASLOW",2024-01-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
894797,"BRIDGE END,BASLOW",2024-01-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
894797,"BRIDGE END,BASLOW",2024-01-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
894797,"BRIDGE END,BASLOW",2024-01-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,28.74
894797,"BRIDGE END,BASLOW",2024-01-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,56.92
894797,"BRIDGE END,BASLOW",2024-01-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,25.87
894797,"BRIDGE END,BASLOW",2024-01-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,136.9
894797,"BRIDGE END,BASLOW",2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
894797,"BRIDGE END,BASLOW",2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,233.0
894797,"BRIDGE END,BASLOW",2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
894797,"BRIDGE END,BASLOW",2024-01-26T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
894797,"BRIDGE END,BASLOW",2024-01-26T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
894797,"BRIDGE END,BASLOW",2024-01-26T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
894797,"BRIDGE END,BASLOW",2024-01-26T20:40:00.000+00:00,feeder,,L3 Active Power,kW,3.25
894797,"BRIDGE END,BASLOW",2024-01-26T20:40:00.000+00:00,feeder,,L2 Active Power,kW,4.92
894797,"BRIDGE END,BASLOW",2024-01-26T20:40:00.000+00:00,feeder,,L1 Active Power,kW,1.45
894797,"BRIDGE END,BASLOW",2024-01-26T20:40:00.000+00:00,feeder,,N Current (RMS),A,20.5
894797,"BRIDGE END,BASLOW",2024-01-26T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
894797,"BRIDGE END,BASLOW",2024-01-26T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
894797,"BRIDGE END,BASLOW",2024-01-26T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
894797,"BRIDGE END,BASLOW",2024-01-26T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.43
894797,"BRIDGE END,BASLOW",2024-01-26T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.27
894797,"BRIDGE END,BASLOW",2024-01-26T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
894797,"BRIDGE END,BASLOW",2024-01-26T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.74
894797,"BRIDGE END,BASLOW",2024-01-26T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,15.41
894797,"BRIDGE END,BASLOW",2024-01-26T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.49
894797,"BRIDGE END,BASLOW",2024-01-26T20:40:00.000+00:00,feeder,03,N Current (RMS),A,40.2
894797,"BRIDGE END,BASLOW",2024-01-26T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,41.9
894797,"BRIDGE END,BASLOW",2024-01-26T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,63.6
894797,"BRIDGE END,BASLOW",2024-01-26T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,23.2
894797,"BRIDGE END,BASLOW",2024-01-26T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
894797,"BRIDGE END,BASLOW",2024-01-26T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.64
894797,"BRIDGE END,BASLOW",2024-01-26T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.3
894797,"BRIDGE END,BASLOW",2024-01-26T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.99
894797,"BRIDGE END,BASLOW",2024-01-26T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,35.23
894797,"BRIDGE END,BASLOW",2024-01-26T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,22.83
894797,"BRIDGE END,BASLOW",2024-01-26T20:40:00.000+00:00,feeder,02,N Current (RMS),A,76.1
894797,"BRIDGE END,BASLOW",2024-01-26T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,61.9
894797,"BRIDGE END,BASLOW",2024-01-26T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,143.9
894797,"BRIDGE END,BASLOW",2024-01-26T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,94.5
894797,"BRIDGE END,BASLOW",2024-01-26T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.23
894797,"BRIDGE END,BASLOW",2024-01-26T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.09
894797,"BRIDGE END,BASLOW",2024-01-26T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
894797,"BRIDGE END,BASLOW",2024-01-26T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.14
894797,"BRIDGE END,BASLOW",2024-01-26T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,-0.19
894797,"BRIDGE END,BASLOW",2024-01-26T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,-0.34
894797,"BRIDGE END,BASLOW",2024-01-26T20:40:00.000+00:00,feeder,01,N Current (RMS),A,1.3
894797,"BRIDGE END,BASLOW",2024-01-26T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,1.2
894797,"BRIDGE END,BASLOW",2024-01-26T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,1.0
894797,"BRIDGE END,BASLOW",2024-01-26T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,2.2
894797,"BRIDGE END,BASLOW",2024-01-26T20:40:00.000+00:00,transformer,,Temperature,C,15.4
894797,"BRIDGE END,BASLOW",2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
894797,"BRIDGE END,BASLOW",2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
894797,"BRIDGE END,BASLOW",2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
894797,"BRIDGE END,BASLOW",2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
894797,"BRIDGE END,BASLOW",2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
894797,"BRIDGE END,BASLOW",2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
894797,"BRIDGE END,BASLOW",2024-01-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
894797,"BRIDGE END,BASLOW",2024-01-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
894797,"BRIDGE END,BASLOW",2024-01-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
894797,"BRIDGE END,BASLOW",2024-01-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,27.83
894797,"BRIDGE END,BASLOW",2024-01-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,55.37
894797,"BRIDGE END,BASLOW",2024-01-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,29.42
894797,"BRIDGE END,BASLOW",2024-01-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,125.7
894797,"BRIDGE END,BASLOW",2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
894797,"BRIDGE END,BASLOW",2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,226.8
894797,"BRIDGE END,BASLOW",2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
894797,"BRIDGE END,BASLOW",2024-01-26T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
894797,"BRIDGE END,BASLOW",2024-01-26T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
894797,"BRIDGE END,BASLOW",2024-01-26T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
894797,"BRIDGE END,BASLOW",2024-01-26T20:30:00.000+00:00,feeder,,L3 Active Power,kW,3.3
894797,"BRIDGE END,BASLOW",2024-01-26T20:30:00.000+00:00,feeder,,L2 Active Power,kW,4.24
894797,"BRIDGE END,BASLOW",2024-01-26T20:30:00.000+00:00,feeder,,L1 Active Power,kW,1.85
894797,"BRIDGE END,BASLOW",2024-01-26T20:30:00.000+00:00,feeder,,N Current (RMS),A,16.5
894797,"BRIDGE END,BASLOW",2024-01-26T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
894797,"BRIDGE END,BASLOW",2024-01-26T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
894797,"BRIDGE END,BASLOW",2024-01-26T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
894797,"BRIDGE END,BASLOW",2024-01-26T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
894797,"BRIDGE END,BASLOW",2024-01-26T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.36
894797,"BRIDGE END,BASLOW",2024-01-26T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
894797,"BRIDGE END,BASLOW",2024-01-26T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.15
894797,"BRIDGE END,BASLOW",2024-01-26T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.1
894797,"BRIDGE END,BASLOW",2024-01-26T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.9
894797,"BRIDGE END,BASLOW",2024-01-26T20:30:00.000+00:00,feeder,03,N Current (RMS),A,36.3
894797,"BRIDGE END,BASLOW",2024-01-26T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,34.7
894797,"BRIDGE END,BASLOW",2024-01-26T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,58.4
894797,"BRIDGE END,BASLOW",2024-01-26T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,24.6
894797,"BRIDGE END,BASLOW",2024-01-26T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
894797,"BRIDGE END,BASLOW",2024-01-26T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
894797,"BRIDGE END,BASLOW",2024-01-26T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.75
894797,"BRIDGE END,BASLOW",2024-01-26T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.34
894797,"BRIDGE END,BASLOW",2024-01-26T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,32.92
894797,"BRIDGE END,BASLOW",2024-01-26T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,20.41
894797,"BRIDGE END,BASLOW",2024-01-26T20:30:00.000+00:00,feeder,02,N Current (RMS),A,68.8
894797,"BRIDGE END,BASLOW",2024-01-26T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,59.6
894797,"BRIDGE END,BASLOW",2024-01-26T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,134.4
894797,"BRIDGE END,BASLOW",2024-01-26T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,84.0
894797,"BRIDGE END,BASLOW",2024-01-26T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.21
894797,"BRIDGE END,BASLOW",2024-01-26T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.08
894797,"BRIDGE END,BASLOW",2024-01-26T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
894797,"BRIDGE END,BASLOW",2024-01-26T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.13
894797,"BRIDGE END,BASLOW",2024-01-26T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,-0.18
894797,"BRIDGE END,BASLOW",2024-01-26T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,-0.31
894797,"BRIDGE END,BASLOW",2024-01-26T20:30:00.000+00:00,feeder,01,N Current (RMS),A,1.2
894797,"BRIDGE END,BASLOW",2024-01-26T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,1.1
894797,"BRIDGE END,BASLOW",2024-01-26T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
894797,"BRIDGE END,BASLOW",2024-01-26T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,2.1
894797,"BRIDGE END,BASLOW",2024-01-26T20:30:00.000+00:00,transformer,,Temperature,C,15.4
894797,"BRIDGE END,BASLOW",2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
894797,"BRIDGE END,BASLOW",2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
894797,"BRIDGE END,BASLOW",2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
894797,"BRIDGE END,BASLOW",2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
894797,"BRIDGE END,BASLOW",2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
894797,"BRIDGE END,BASLOW",2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
894797,"BRIDGE END,BASLOW",2024-01-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
894797,"BRIDGE END,BASLOW",2024-01-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
894797,"BRIDGE END,BASLOW",2024-01-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
894797,"BRIDGE END,BASLOW",2024-01-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,25.66
894797,"BRIDGE END,BASLOW",2024-01-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,51.08
894797,"BRIDGE END,BASLOW",2024-01-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,27.85
894797,"BRIDGE END,BASLOW",2024-01-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,114.4
894797,"BRIDGE END,BASLOW",2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
894797,"BRIDGE END,BASLOW",2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.4
894797,"BRIDGE END,BASLOW",2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
894797,"BRIDGE END,BASLOW",2024-01-26T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
894797,"BRIDGE END,BASLOW",2024-01-26T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
894797,"BRIDGE END,BASLOW",2024-01-26T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
894797,"BRIDGE END,BASLOW",2024-01-26T20:20:00.000+00:00,feeder,,L3 Active Power,kW,6.29
894797,"BRIDGE END,BASLOW",2024-01-26T20:20:00.000+00:00,feeder,,L2 Active Power,kW,3.45
894797,"BRIDGE END,BASLOW",2024-01-26T20:20:00.000+00:00,feeder,,L1 Active Power,kW,2.98
894797,"BRIDGE END,BASLOW",2024-01-26T20:20:00.000+00:00,feeder,,N Current (RMS),A,17.5
894797,"BRIDGE END,BASLOW",2024-01-26T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
894797,"BRIDGE END,BASLOW",2024-01-26T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
894797,"BRIDGE END,BASLOW",2024-01-26T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
894797,"BRIDGE END,BASLOW",2024-01-26T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
894797,"BRIDGE END,BASLOW",2024-01-26T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.04
894797,"BRIDGE END,BASLOW",2024-01-26T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
894797,"BRIDGE END,BASLOW",2024-01-26T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.64
894797,"BRIDGE END,BASLOW",2024-01-26T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,16.28
894797,"BRIDGE END,BASLOW",2024-01-26T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.46
894797,"BRIDGE END,BASLOW",2024-01-26T20:20:00.000+00:00,feeder,03,N Current (RMS),A,45.2
894797,"BRIDGE END,BASLOW",2024-01-26T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,37.8
894797,"BRIDGE END,BASLOW",2024-01-26T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,67.6
894797,"BRIDGE END,BASLOW",2024-01-26T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,22.8
894797,"BRIDGE END,BASLOW",2024-01-26T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.25
894797,"BRIDGE END,BASLOW",2024-01-26T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.21
894797,"BRIDGE END,BASLOW",2024-01-26T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.53
894797,"BRIDGE END,BASLOW",2024-01-26T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.2
894797,"BRIDGE END,BASLOW",2024-01-26T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,37.47
894797,"BRIDGE END,BASLOW",2024-01-26T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,21.6
894797,"BRIDGE END,BASLOW",2024-01-26T20:20:00.000+00:00,feeder,02,N Current (RMS),A,85.6
894797,"BRIDGE END,BASLOW",2024-01-26T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,55.7
894797,"BRIDGE END,BASLOW",2024-01-26T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,153.6
894797,"BRIDGE END,BASLOW",2024-01-26T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,89.1
894797,"BRIDGE END,BASLOW",2024-01-26T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.24
894797,"BRIDGE END,BASLOW",2024-01-26T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.1
894797,"BRIDGE END,BASLOW",2024-01-26T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
894797,"BRIDGE END,BASLOW",2024-01-26T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.16
894797,"BRIDGE END,BASLOW",2024-01-26T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,-0.22
894797,"BRIDGE END,BASLOW",2024-01-26T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,-0.34
894797,"BRIDGE END,BASLOW",2024-01-26T20:20:00.000+00:00,feeder,01,N Current (RMS),A,1.4
894797,"BRIDGE END,BASLOW",2024-01-26T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,1.3
894797,"BRIDGE END,BASLOW",2024-01-26T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,1.1
894797,"BRIDGE END,BASLOW",2024-01-26T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,2.4
894797,"BRIDGE END,BASLOW",2024-01-26T20:20:00.000+00:00,transformer,,Temperature,C,15.4
894797,"BRIDGE END,BASLOW",2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
894797,"BRIDGE END,BASLOW",2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
894797,"BRIDGE END,BASLOW",2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
894797,"BRIDGE END,BASLOW",2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
894797,"BRIDGE END,BASLOW",2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
894797,"BRIDGE END,BASLOW",2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
894797,"BRIDGE END,BASLOW",2024-01-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
894797,"BRIDGE END,BASLOW",2024-01-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
894797,"BRIDGE END,BASLOW",2024-01-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
894797,"BRIDGE END,BASLOW",2024-01-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,27.97
894797,"BRIDGE END,BASLOW",2024-01-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,56.99
894797,"BRIDGE END,BASLOW",2024-01-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,29.7
894797,"BRIDGE END,BASLOW",2024-01-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,125.2
894797,"BRIDGE END,BASLOW",2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
894797,"BRIDGE END,BASLOW",2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,233.7
894797,"BRIDGE END,BASLOW",2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
894797,"BRIDGE END,BASLOW",2024-01-26T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
894797,"BRIDGE END,BASLOW",2024-01-26T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
894797,"BRIDGE END,BASLOW",2024-01-26T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
894797,"BRIDGE END,BASLOW",2024-01-26T20:10:00.000+00:00,feeder,,L3 Active Power,kW,4.79
894797,"BRIDGE END,BASLOW",2024-01-26T20:10:00.000+00:00,feeder,,L2 Active Power,kW,4.64
894797,"BRIDGE END,BASLOW",2024-01-26T20:10:00.000+00:00,feeder,,L1 Active Power,kW,1.42
894797,"BRIDGE END,BASLOW",2024-01-26T20:10:00.000+00:00,feeder,,N Current (RMS),A,18.9
894797,"BRIDGE END,BASLOW",2024-01-26T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
894797,"BRIDGE END,BASLOW",2024-01-26T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
894797,"BRIDGE END,BASLOW",2024-01-26T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
894797,"BRIDGE END,BASLOW",2024-01-26T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
894797,"BRIDGE END,BASLOW",2024-01-26T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.23
894797,"BRIDGE END,BASLOW",2024-01-26T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
894797,"BRIDGE END,BASLOW",2024-01-26T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.36
894797,"BRIDGE END,BASLOW",2024-01-26T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,18.3
894797,"BRIDGE END,BASLOW",2024-01-26T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
894797,"BRIDGE END,BASLOW",2024-01-26T20:10:00.000+00:00,feeder,03,N Current (RMS),A,53.9
894797,"BRIDGE END,BASLOW",2024-01-26T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,31.3
894797,"BRIDGE END,BASLOW",2024-01-26T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,76.6
894797,"BRIDGE END,BASLOW",2024-01-26T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,21.0
894797,"BRIDGE END,BASLOW",2024-01-26T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.33
894797,"BRIDGE END,BASLOW",2024-01-26T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
894797,"BRIDGE END,BASLOW",2024-01-26T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.39
894797,"BRIDGE END,BASLOW",2024-01-26T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.24
894797,"BRIDGE END,BASLOW",2024-01-26T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,38.91
894797,"BRIDGE END,BASLOW",2024-01-26T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,23.82
894797,"BRIDGE END,BASLOW",2024-01-26T20:10:00.000+00:00,feeder,02,N Current (RMS),A,87.3
894797,"BRIDGE END,BASLOW",2024-01-26T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,59.4
894797,"BRIDGE END,BASLOW",2024-01-26T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,159.2
894797,"BRIDGE END,BASLOW",2024-01-26T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,98.1
894797,"BRIDGE END,BASLOW",2024-01-26T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.25
894797,"BRIDGE END,BASLOW",2024-01-26T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.11
894797,"BRIDGE END,BASLOW",2024-01-26T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
894797,"BRIDGE END,BASLOW",2024-01-26T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.18
894797,"BRIDGE END,BASLOW",2024-01-26T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,-0.22
894797,"BRIDGE END,BASLOW",2024-01-26T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,-0.35
894797,"BRIDGE END,BASLOW",2024-01-26T20:10:00.000+00:00,feeder,01,N Current (RMS),A,1.4
894797,"BRIDGE END,BASLOW",2024-01-26T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,1.4
894797,"BRIDGE END,BASLOW",2024-01-26T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,1.1
894797,"BRIDGE END,BASLOW",2024-01-26T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,2.5
894797,"BRIDGE END,BASLOW",2024-01-26T20:10:00.000+00:00,transformer,,Temperature,C,15.3
894797,"BRIDGE END,BASLOW",2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
894797,"BRIDGE END,BASLOW",2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
894797,"BRIDGE END,BASLOW",2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
894797,"BRIDGE END,BASLOW",2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
894797,"BRIDGE END,BASLOW",2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
894797,"BRIDGE END,BASLOW",2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
894797,"BRIDGE END,BASLOW",2024-01-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
894797,"BRIDGE END,BASLOW",2024-01-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
894797,"BRIDGE END,BASLOW",2024-01-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
894797,"BRIDGE END,BASLOW",2024-01-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,26.2
894797,"BRIDGE END,BASLOW",2024-01-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,61.63
894797,"BRIDGE END,BASLOW",2024-01-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,29.9
894797,"BRIDGE END,BASLOW",2024-01-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,144.8
894797,"BRIDGE END,BASLOW",2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
894797,"BRIDGE END,BASLOW",2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,252.4
894797,"BRIDGE END,BASLOW",2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
894797,"BRIDGE END,BASLOW",2024-01-26T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
894797,"BRIDGE END,BASLOW",2024-01-26T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
894797,"BRIDGE END,BASLOW",2024-01-26T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
894797,"BRIDGE END,BASLOW",2024-01-26T20:00:00.000+00:00,feeder,,L3 Active Power,kW,4.81
894797,"BRIDGE END,BASLOW",2024-01-26T20:00:00.000+00:00,feeder,,L2 Active Power,kW,3.62
894797,"BRIDGE END,BASLOW",2024-01-26T20:00:00.000+00:00,feeder,,L1 Active Power,kW,1.38
894797,"BRIDGE END,BASLOW",2024-01-26T20:00:00.000+00:00,feeder,,N Current (RMS),A,19.2
894797,"BRIDGE END,BASLOW",2024-01-26T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
894797,"BRIDGE END,BASLOW",2024-01-26T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
894797,"BRIDGE END,BASLOW",2024-01-26T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
894797,"BRIDGE END,BASLOW",2024-01-26T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
894797,"BRIDGE END,BASLOW",2024-01-26T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.24
894797,"BRIDGE END,BASLOW",2024-01-26T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
894797,"BRIDGE END,BASLOW",2024-01-26T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.46
894797,"BRIDGE END,BASLOW",2024-01-26T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.7
894797,"BRIDGE END,BASLOW",2024-01-26T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.38
894797,"BRIDGE END,BASLOW",2024-01-26T20:00:00.000+00:00,feeder,03,N Current (RMS),A,41.2
894797,"BRIDGE END,BASLOW",2024-01-26T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,32.5
894797,"BRIDGE END,BASLOW",2024-01-26T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,62.0
894797,"BRIDGE END,BASLOW",2024-01-26T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,28.2
894797,"BRIDGE END,BASLOW",2024-01-26T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
894797,"BRIDGE END,BASLOW",2024-01-26T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.22
894797,"BRIDGE END,BASLOW",2024-01-26T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.58
894797,"BRIDGE END,BASLOW",2024-01-26T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.72
894797,"BRIDGE END,BASLOW",2024-01-26T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,37.23
894797,"BRIDGE END,BASLOW",2024-01-26T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,24.77
894797,"BRIDGE END,BASLOW",2024-01-26T20:00:00.000+00:00,feeder,02,N Current (RMS),A,89.0
894797,"BRIDGE END,BASLOW",2024-01-26T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,48.6
894797,"BRIDGE END,BASLOW",2024-01-26T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,152.4
894797,"BRIDGE END,BASLOW",2024-01-26T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,101.9
894797,"BRIDGE END,BASLOW",2024-01-26T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.21
894797,"BRIDGE END,BASLOW",2024-01-26T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.13
894797,"BRIDGE END,BASLOW",2024-01-26T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
894797,"BRIDGE END,BASLOW",2024-01-26T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.19
894797,"BRIDGE END,BASLOW",2024-01-26T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,-0.21
894797,"BRIDGE END,BASLOW",2024-01-26T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,-0.3
894797,"BRIDGE END,BASLOW",2024-01-26T20:00:00.000+00:00,feeder,01,N Current (RMS),A,1.4
894797,"BRIDGE END,BASLOW",2024-01-26T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,1.3
894797,"BRIDGE END,BASLOW",2024-01-26T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,1.1
894797,"BRIDGE END,BASLOW",2024-01-26T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,2.4
894797,"BRIDGE END,BASLOW",2024-01-26T20:00:00.000+00:00,transformer,,Temperature,C,15.4
894797,"BRIDGE END,BASLOW",2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
894797,"BRIDGE END,BASLOW",2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
894797,"BRIDGE END,BASLOW",2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
894797,"BRIDGE END,BASLOW",2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
894797,"BRIDGE END,BASLOW",2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
894797,"BRIDGE END,BASLOW",2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
894797,"BRIDGE END,BASLOW",2024-01-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
894797,"BRIDGE END,BASLOW",2024-01-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
894797,"BRIDGE END,BASLOW",2024-01-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
894797,"BRIDGE END,BASLOW",2024-01-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,23.81
894797,"BRIDGE END,BASLOW",2024-01-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,54.35
894797,"BRIDGE END,BASLOW",2024-01-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,32.24
894797,"BRIDGE END,BASLOW",2024-01-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,124.1
894797,"BRIDGE END,BASLOW",2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
894797,"BRIDGE END,BASLOW",2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,224.9
894797,"BRIDGE END,BASLOW",2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
894797,"BRIDGE END,BASLOW",2024-01-26T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
894797,"BRIDGE END,BASLOW",2024-01-26T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
894797,"BRIDGE END,BASLOW",2024-01-26T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
894797,"BRIDGE END,BASLOW",2024-01-26T19:50:00.000+00:00,feeder,,L3 Active Power,kW,3.23
894797,"BRIDGE END,BASLOW",2024-01-26T19:50:00.000+00:00,feeder,,L2 Active Power,kW,4.7
894797,"BRIDGE END,BASLOW",2024-01-26T19:50:00.000+00:00,feeder,,L1 Active Power,kW,1.3
894797,"BRIDGE END,BASLOW",2024-01-26T19:50:00.000+00:00,feeder,,N Current (RMS),A,19.4
894797,"BRIDGE END,BASLOW",2024-01-26T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
894797,"BRIDGE END,BASLOW",2024-01-26T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
894797,"BRIDGE END,BASLOW",2024-01-26T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
894797,"BRIDGE END,BASLOW",2024-01-26T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
894797,"BRIDGE END,BASLOW",2024-01-26T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.34
894797,"BRIDGE END,BASLOW",2024-01-26T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
894797,"BRIDGE END,BASLOW",2024-01-26T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.52
894797,"BRIDGE END,BASLOW",2024-01-26T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.25
894797,"BRIDGE END,BASLOW",2024-01-26T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.27
894797,"BRIDGE END,BASLOW",2024-01-26T19:50:00.000+00:00,feeder,03,N Current (RMS),A,26.0
894797,"BRIDGE END,BASLOW",2024-01-26T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,36.1
894797,"BRIDGE END,BASLOW",2024-01-26T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,39.6
894797,"BRIDGE END,BASLOW",2024-01-26T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,22.8
894797,"BRIDGE END,BASLOW",2024-01-26T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
894797,"BRIDGE END,BASLOW",2024-01-26T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.12
894797,"BRIDGE END,BASLOW",2024-01-26T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.26
894797,"BRIDGE END,BASLOW",2024-01-26T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.46
894797,"BRIDGE END,BASLOW",2024-01-26T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,35.89
894797,"BRIDGE END,BASLOW",2024-01-26T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,24.3
894797,"BRIDGE END,BASLOW",2024-01-26T19:50:00.000+00:00,feeder,02,N Current (RMS),A,79.4
894797,"BRIDGE END,BASLOW",2024-01-26T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,56.5
894797,"BRIDGE END,BASLOW",2024-01-26T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,147.0
894797,"BRIDGE END,BASLOW",2024-01-26T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,101.1
894797,"BRIDGE END,BASLOW",2024-01-26T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.19
894797,"BRIDGE END,BASLOW",2024-01-26T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.11
894797,"BRIDGE END,BASLOW",2024-01-26T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
894797,"BRIDGE END,BASLOW",2024-01-26T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.15
894797,"BRIDGE END,BASLOW",2024-01-26T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,-0.2
894797,"BRIDGE END,BASLOW",2024-01-26T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,-0.31
894797,"BRIDGE END,BASLOW",2024-01-26T19:50:00.000+00:00,feeder,01,N Current (RMS),A,1.2
894797,"BRIDGE END,BASLOW",2024-01-26T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,1.2
894797,"BRIDGE END,BASLOW",2024-01-26T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,1.1
894797,"BRIDGE END,BASLOW",2024-01-26T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,2.2
894797,"BRIDGE END,BASLOW",2024-01-26T19:50:00.000+00:00,transformer,,Temperature,C,15.4
894797,"BRIDGE END,BASLOW",2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
894797,"BRIDGE END,BASLOW",2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
894797,"BRIDGE END,BASLOW",2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
894797,"BRIDGE END,BASLOW",2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
894797,"BRIDGE END,BASLOW",2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
894797,"BRIDGE END,BASLOW",2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
894797,"BRIDGE END,BASLOW",2024-01-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
894797,"BRIDGE END,BASLOW",2024-01-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
894797,"BRIDGE END,BASLOW",2024-01-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
894797,"BRIDGE END,BASLOW",2024-01-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,25.06
894797,"BRIDGE END,BASLOW",2024-01-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,49.64
894797,"BRIDGE END,BASLOW",2024-01-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,30.57
894797,"BRIDGE END,BASLOW",2024-01-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,105.5
894797,"BRIDGE END,BASLOW",2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
894797,"BRIDGE END,BASLOW",2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.9
894797,"BRIDGE END,BASLOW",2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
894797,"BRIDGE END,BASLOW",2024-01-26T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
894797,"BRIDGE END,BASLOW",2024-01-26T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
894797,"BRIDGE END,BASLOW",2024-01-26T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
894797,"BRIDGE END,BASLOW",2024-01-26T19:40:00.000+00:00,feeder,,L3 Active Power,kW,3.21
894797,"BRIDGE END,BASLOW",2024-01-26T19:40:00.000+00:00,feeder,,L2 Active Power,kW,13.73
894797,"BRIDGE END,BASLOW",2024-01-26T19:40:00.000+00:00,feeder,,L1 Active Power,kW,1.83
894797,"BRIDGE END,BASLOW",2024-01-26T19:40:00.000+00:00,feeder,,N Current (RMS),A,54.4
894797,"BRIDGE END,BASLOW",2024-01-26T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
894797,"BRIDGE END,BASLOW",2024-01-26T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,60.0
894797,"BRIDGE END,BASLOW",2024-01-26T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.8
894797,"BRIDGE END,BASLOW",2024-01-26T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
894797,"BRIDGE END,BASLOW",2024-01-26T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.39
894797,"BRIDGE END,BASLOW",2024-01-26T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.08
894797,"BRIDGE END,BASLOW",2024-01-26T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.29
