Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894797,"BRIDGE END,BASLOW",2024-01-26T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.5
894797,"BRIDGE END,BASLOW",2024-01-26T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.51
894797,"BRIDGE END,BASLOW",2024-01-26T19:40:00.000+00:00,feeder,03,N Current (RMS),A,27.2
894797,"BRIDGE END,BASLOW",2024-01-26T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,31.9
894797,"BRIDGE END,BASLOW",2024-01-26T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,37.5
894797,"BRIDGE END,BASLOW",2024-01-26T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.5
894797,"BRIDGE END,BASLOW",2024-01-26T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.16
894797,"BRIDGE END,BASLOW",2024-01-26T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.68
894797,"BRIDGE END,BASLOW",2024-01-26T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.21
894797,"BRIDGE END,BASLOW",2024-01-26T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,17.21
894797,"BRIDGE END,BASLOW",2024-01-26T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,33.56
894797,"BRIDGE END,BASLOW",2024-01-26T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,22.56
894797,"BRIDGE END,BASLOW",2024-01-26T19:40:00.000+00:00,feeder,02,N Current (RMS),A,64.6
894797,"BRIDGE END,BASLOW",2024-01-26T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,72.0
894797,"BRIDGE END,BASLOW",2024-01-26T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,137.5
894797,"BRIDGE END,BASLOW",2024-01-26T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,92.9
894797,"BRIDGE END,BASLOW",2024-01-26T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.21
894797,"BRIDGE END,BASLOW",2024-01-26T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.07
894797,"BRIDGE END,BASLOW",2024-01-26T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
894797,"BRIDGE END,BASLOW",2024-01-26T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.12
894797,"BRIDGE END,BASLOW",2024-01-26T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,-0.17
894797,"BRIDGE END,BASLOW",2024-01-26T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,-0.34
894797,"BRIDGE END,BASLOW",2024-01-26T19:40:00.000+00:00,feeder,01,N Current (RMS),A,1.1
894797,"BRIDGE END,BASLOW",2024-01-26T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,1.1
894797,"BRIDGE END,BASLOW",2024-01-26T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
894797,"BRIDGE END,BASLOW",2024-01-26T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,2.1
894797,"BRIDGE END,BASLOW",2024-01-26T19:40:00.000+00:00,transformer,,Temperature,C,15.4
894797,"BRIDGE END,BASLOW",2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
894797,"BRIDGE END,BASLOW",2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
894797,"BRIDGE END,BASLOW",2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
894797,"BRIDGE END,BASLOW",2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
894797,"BRIDGE END,BASLOW",2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
894797,"BRIDGE END,BASLOW",2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
894797,"BRIDGE END,BASLOW",2024-01-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
894797,"BRIDGE END,BASLOW",2024-01-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
894797,"BRIDGE END,BASLOW",2024-01-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
894797,"BRIDGE END,BASLOW",2024-01-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,27.59
894797,"BRIDGE END,BASLOW",2024-01-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,55.62
894797,"BRIDGE END,BASLOW",2024-01-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,28.56
894797,"BRIDGE END,BASLOW",2024-01-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,133.0
894797,"BRIDGE END,BASLOW",2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
894797,"BRIDGE END,BASLOW",2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,230.2
894797,"BRIDGE END,BASLOW",2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
894797,"BRIDGE END,BASLOW",2024-01-26T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
894797,"BRIDGE END,BASLOW",2024-01-26T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
894797,"BRIDGE END,BASLOW",2024-01-26T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
894797,"BRIDGE END,BASLOW",2024-01-26T19:30:00.000+00:00,feeder,,L3 Active Power,kW,3.51
894797,"BRIDGE END,BASLOW",2024-01-26T19:30:00.000+00:00,feeder,,L2 Active Power,kW,15.9
894797,"BRIDGE END,BASLOW",2024-01-26T19:30:00.000+00:00,feeder,,L1 Active Power,kW,2.15
894797,"BRIDGE END,BASLOW",2024-01-26T19:30:00.000+00:00,feeder,,N Current (RMS),A,57.5
894797,"BRIDGE END,BASLOW",2024-01-26T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
894797,"BRIDGE END,BASLOW",2024-01-26T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,64.9
894797,"BRIDGE END,BASLOW",2024-01-26T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
894797,"BRIDGE END,BASLOW",2024-01-26T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
894797,"BRIDGE END,BASLOW",2024-01-26T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.51
894797,"BRIDGE END,BASLOW",2024-01-26T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
894797,"BRIDGE END,BASLOW",2024-01-26T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.84
894797,"BRIDGE END,BASLOW",2024-01-26T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.68
894797,"BRIDGE END,BASLOW",2024-01-26T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.17
894797,"BRIDGE END,BASLOW",2024-01-26T19:30:00.000+00:00,feeder,03,N Current (RMS),A,28.6
894797,"BRIDGE END,BASLOW",2024-01-26T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,37.0
894797,"BRIDGE END,BASLOW",2024-01-26T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,44.9
894797,"BRIDGE END,BASLOW",2024-01-26T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,21.6
894797,"BRIDGE END,BASLOW",2024-01-26T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.61
894797,"BRIDGE END,BASLOW",2024-01-26T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.22
894797,"BRIDGE END,BASLOW",2024-01-26T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.68
894797,"BRIDGE END,BASLOW",2024-01-26T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.55
894797,"BRIDGE END,BASLOW",2024-01-26T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,35.41
894797,"BRIDGE END,BASLOW",2024-01-26T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,22.59
894797,"BRIDGE END,BASLOW",2024-01-26T19:30:00.000+00:00,feeder,02,N Current (RMS),A,75.9
894797,"BRIDGE END,BASLOW",2024-01-26T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,64.7
894797,"BRIDGE END,BASLOW",2024-01-26T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,144.5
894797,"BRIDGE END,BASLOW",2024-01-26T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,92.5
894797,"BRIDGE END,BASLOW",2024-01-26T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.24
894797,"BRIDGE END,BASLOW",2024-01-26T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
894797,"BRIDGE END,BASLOW",2024-01-26T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
894797,"BRIDGE END,BASLOW",2024-01-26T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.13
894797,"BRIDGE END,BASLOW",2024-01-26T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,-0.19
894797,"BRIDGE END,BASLOW",2024-01-26T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,-0.37
894797,"BRIDGE END,BASLOW",2024-01-26T19:30:00.000+00:00,feeder,01,N Current (RMS),A,1.3
894797,"BRIDGE END,BASLOW",2024-01-26T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,1.2
894797,"BRIDGE END,BASLOW",2024-01-26T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,1.0
894797,"BRIDGE END,BASLOW",2024-01-26T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,2.3
894797,"BRIDGE END,BASLOW",2024-01-26T19:30:00.000+00:00,transformer,,Temperature,C,15.5
894797,"BRIDGE END,BASLOW",2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
894797,"BRIDGE END,BASLOW",2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
894797,"BRIDGE END,BASLOW",2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
894797,"BRIDGE END,BASLOW",2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
894797,"BRIDGE END,BASLOW",2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
894797,"BRIDGE END,BASLOW",2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
894797,"BRIDGE END,BASLOW",2024-01-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
894797,"BRIDGE END,BASLOW",2024-01-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
894797,"BRIDGE END,BASLOW",2024-01-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
894797,"BRIDGE END,BASLOW",2024-01-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,27.77
894797,"BRIDGE END,BASLOW",2024-01-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,61.8
894797,"BRIDGE END,BASLOW",2024-01-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,29.54
894797,"BRIDGE END,BASLOW",2024-01-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,151.4
894797,"BRIDGE END,BASLOW",2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
894797,"BRIDGE END,BASLOW",2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,252.2
894797,"BRIDGE END,BASLOW",2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
894797,"BRIDGE END,BASLOW",2024-01-26T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
894797,"BRIDGE END,BASLOW",2024-01-26T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
894797,"BRIDGE END,BASLOW",2024-01-26T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
894797,"BRIDGE END,BASLOW",2024-01-26T19:20:00.000+00:00,feeder,,L3 Active Power,kW,3.08
894797,"BRIDGE END,BASLOW",2024-01-26T19:20:00.000+00:00,feeder,,L2 Active Power,kW,10.27
894797,"BRIDGE END,BASLOW",2024-01-26T19:20:00.000+00:00,feeder,,L1 Active Power,kW,1.73
894797,"BRIDGE END,BASLOW",2024-01-26T19:20:00.000+00:00,feeder,,N Current (RMS),A,41.0
894797,"BRIDGE END,BASLOW",2024-01-26T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
894797,"BRIDGE END,BASLOW",2024-01-26T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,46.2
894797,"BRIDGE END,BASLOW",2024-01-26T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
894797,"BRIDGE END,BASLOW",2024-01-26T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
894797,"BRIDGE END,BASLOW",2024-01-26T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.36
894797,"BRIDGE END,BASLOW",2024-01-26T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.77
894797,"BRIDGE END,BASLOW",2024-01-26T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.77
894797,"BRIDGE END,BASLOW",2024-01-26T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.37
894797,"BRIDGE END,BASLOW",2024-01-26T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.61
894797,"BRIDGE END,BASLOW",2024-01-26T19:20:00.000+00:00,feeder,03,N Current (RMS),A,33.8
894797,"BRIDGE END,BASLOW",2024-01-26T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,46.1
894797,"BRIDGE END,BASLOW",2024-01-26T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,47.6
894797,"BRIDGE END,BASLOW",2024-01-26T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,23.4
894797,"BRIDGE END,BASLOW",2024-01-26T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.07
894797,"BRIDGE END,BASLOW",2024-01-26T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.32
894797,"BRIDGE END,BASLOW",2024-01-26T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.74
894797,"BRIDGE END,BASLOW",2024-01-26T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,17.22
894797,"BRIDGE END,BASLOW",2024-01-26T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,32.7
894797,"BRIDGE END,BASLOW",2024-01-26T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,27.63
894797,"BRIDGE END,BASLOW",2024-01-26T19:20:00.000+00:00,feeder,02,N Current (RMS),A,61.2
894797,"BRIDGE END,BASLOW",2024-01-26T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,71.3
894797,"BRIDGE END,BASLOW",2024-01-26T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,133.7
894797,"BRIDGE END,BASLOW",2024-01-26T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,112.6
894797,"BRIDGE END,BASLOW",2024-01-26T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.17
894797,"BRIDGE END,BASLOW",2024-01-26T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.11
894797,"BRIDGE END,BASLOW",2024-01-26T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
894797,"BRIDGE END,BASLOW",2024-01-26T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.12
894797,"BRIDGE END,BASLOW",2024-01-26T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,-0.14
894797,"BRIDGE END,BASLOW",2024-01-26T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,-0.31
894797,"BRIDGE END,BASLOW",2024-01-26T19:20:00.000+00:00,feeder,01,N Current (RMS),A,1.0
894797,"BRIDGE END,BASLOW",2024-01-26T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,1.0
894797,"BRIDGE END,BASLOW",2024-01-26T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
894797,"BRIDGE END,BASLOW",2024-01-26T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,2.0
894797,"BRIDGE END,BASLOW",2024-01-26T19:20:00.000+00:00,transformer,,Temperature,C,15.4
894797,"BRIDGE END,BASLOW",2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
894797,"BRIDGE END,BASLOW",2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
894797,"BRIDGE END,BASLOW",2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
894797,"BRIDGE END,BASLOW",2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
894797,"BRIDGE END,BASLOW",2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
894797,"BRIDGE END,BASLOW",2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
894797,"BRIDGE END,BASLOW",2024-01-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
894797,"BRIDGE END,BASLOW",2024-01-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
894797,"BRIDGE END,BASLOW",2024-01-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
894797,"BRIDGE END,BASLOW",2024-01-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,30.95
894797,"BRIDGE END,BASLOW",2024-01-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,54.2
894797,"BRIDGE END,BASLOW",2024-01-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,34.65
894797,"BRIDGE END,BASLOW",2024-01-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,106.9
894797,"BRIDGE END,BASLOW",2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
894797,"BRIDGE END,BASLOW",2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,221.4
894797,"BRIDGE END,BASLOW",2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
894797,"BRIDGE END,BASLOW",2024-01-26T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
894797,"BRIDGE END,BASLOW",2024-01-26T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
894797,"BRIDGE END,BASLOW",2024-01-26T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
894797,"BRIDGE END,BASLOW",2024-01-26T19:10:00.000+00:00,feeder,,L3 Active Power,kW,3.15
894797,"BRIDGE END,BASLOW",2024-01-26T19:10:00.000+00:00,feeder,,L2 Active Power,kW,4.64
894797,"BRIDGE END,BASLOW",2024-01-26T19:10:00.000+00:00,feeder,,L1 Active Power,kW,1.25
894797,"BRIDGE END,BASLOW",2024-01-26T19:10:00.000+00:00,feeder,,N Current (RMS),A,18.2
894797,"BRIDGE END,BASLOW",2024-01-26T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
894797,"BRIDGE END,BASLOW",2024-01-26T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
894797,"BRIDGE END,BASLOW",2024-01-26T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
894797,"BRIDGE END,BASLOW",2024-01-26T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
894797,"BRIDGE END,BASLOW",2024-01-26T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.21
894797,"BRIDGE END,BASLOW",2024-01-26T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.85
894797,"BRIDGE END,BASLOW",2024-01-26T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.4
894797,"BRIDGE END,BASLOW",2024-01-26T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.57
894797,"BRIDGE END,BASLOW",2024-01-26T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.53
894797,"BRIDGE END,BASLOW",2024-01-26T19:10:00.000+00:00,feeder,03,N Current (RMS),A,32.0
894797,"BRIDGE END,BASLOW",2024-01-26T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,43.5
894797,"BRIDGE END,BASLOW",2024-01-26T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,48.4
894797,"BRIDGE END,BASLOW",2024-01-26T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,23.1
894797,"BRIDGE END,BASLOW",2024-01-26T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.64
894797,"BRIDGE END,BASLOW",2024-01-26T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.12
894797,"BRIDGE END,BASLOW",2024-01-26T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.6
894797,"BRIDGE END,BASLOW",2024-01-26T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,17.9
894797,"BRIDGE END,BASLOW",2024-01-26T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,38.81
894797,"BRIDGE END,BASLOW",2024-01-26T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,31.32
894797,"BRIDGE END,BASLOW",2024-01-26T19:10:00.000+00:00,feeder,02,N Current (RMS),A,78.2
894797,"BRIDGE END,BASLOW",2024-01-26T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,73.7
894797,"BRIDGE END,BASLOW",2024-01-26T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,157.9
894797,"BRIDGE END,BASLOW",2024-01-26T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,128.0
894797,"BRIDGE END,BASLOW",2024-01-26T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.2
894797,"BRIDGE END,BASLOW",2024-01-26T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.14
894797,"BRIDGE END,BASLOW",2024-01-26T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
894797,"BRIDGE END,BASLOW",2024-01-26T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.16
894797,"BRIDGE END,BASLOW",2024-01-26T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,-0.19
894797,"BRIDGE END,BASLOW",2024-01-26T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,-0.34
894797,"BRIDGE END,BASLOW",2024-01-26T19:10:00.000+00:00,feeder,01,N Current (RMS),A,1.2
894797,"BRIDGE END,BASLOW",2024-01-26T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,1.2
894797,"BRIDGE END,BASLOW",2024-01-26T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,1.1
894797,"BRIDGE END,BASLOW",2024-01-26T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,2.3
894797,"BRIDGE END,BASLOW",2024-01-26T19:10:00.000+00:00,transformer,,Temperature,C,15.4
894797,"BRIDGE END,BASLOW",2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
894797,"BRIDGE END,BASLOW",2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
894797,"BRIDGE END,BASLOW",2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
894797,"BRIDGE END,BASLOW",2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
894797,"BRIDGE END,BASLOW",2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
894797,"BRIDGE END,BASLOW",2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
894797,"BRIDGE END,BASLOW",2024-01-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
894797,"BRIDGE END,BASLOW",2024-01-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
894797,"BRIDGE END,BASLOW",2024-01-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
894797,"BRIDGE END,BASLOW",2024-01-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,31.29
894797,"BRIDGE END,BASLOW",2024-01-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,54.83
894797,"BRIDGE END,BASLOW",2024-01-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,37.76
894797,"BRIDGE END,BASLOW",2024-01-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,104.6
894797,"BRIDGE END,BASLOW",2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
894797,"BRIDGE END,BASLOW",2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,223.9
894797,"BRIDGE END,BASLOW",2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
894797,"BRIDGE END,BASLOW",2024-01-26T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
894797,"BRIDGE END,BASLOW",2024-01-26T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
894797,"BRIDGE END,BASLOW",2024-01-26T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
894797,"BRIDGE END,BASLOW",2024-01-26T19:00:00.000+00:00,feeder,,L3 Active Power,kW,3.31
894797,"BRIDGE END,BASLOW",2024-01-26T19:00:00.000+00:00,feeder,,L2 Active Power,kW,4.5
894797,"BRIDGE END,BASLOW",2024-01-26T19:00:00.000+00:00,feeder,,L1 Active Power,kW,1.28
894797,"BRIDGE END,BASLOW",2024-01-26T19:00:00.000+00:00,feeder,,N Current (RMS),A,18.1
894797,"BRIDGE END,BASLOW",2024-01-26T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
894797,"BRIDGE END,BASLOW",2024-01-26T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
894797,"BRIDGE END,BASLOW",2024-01-26T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
894797,"BRIDGE END,BASLOW",2024-01-26T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
894797,"BRIDGE END,BASLOW",2024-01-26T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.19
894797,"BRIDGE END,BASLOW",2024-01-26T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
894797,"BRIDGE END,BASLOW",2024-01-26T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.24
894797,"BRIDGE END,BASLOW",2024-01-26T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.34
894797,"BRIDGE END,BASLOW",2024-01-26T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.31
894797,"BRIDGE END,BASLOW",2024-01-26T19:00:00.000+00:00,feeder,03,N Current (RMS),A,28.4
894797,"BRIDGE END,BASLOW",2024-01-26T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,40.8
894797,"BRIDGE END,BASLOW",2024-01-26T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,43.4
894797,"BRIDGE END,BASLOW",2024-01-26T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,26.2
894797,"BRIDGE END,BASLOW",2024-01-26T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.78
894797,"BRIDGE END,BASLOW",2024-01-26T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.34
894797,"BRIDGE END,BASLOW",2024-01-26T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.32
894797,"BRIDGE END,BASLOW",2024-01-26T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,17.9
894797,"BRIDGE END,BASLOW",2024-01-26T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,41.75
894797,"BRIDGE END,BASLOW",2024-01-26T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,32.46
894797,"BRIDGE END,BASLOW",2024-01-26T19:00:00.000+00:00,feeder,02,N Current (RMS),A,86.2
894797,"BRIDGE END,BASLOW",2024-01-26T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,74.0
894797,"BRIDGE END,BASLOW",2024-01-26T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,170.8
894797,"BRIDGE END,BASLOW",2024-01-26T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,132.8
894797,"BRIDGE END,BASLOW",2024-01-26T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.21
894797,"BRIDGE END,BASLOW",2024-01-26T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
894797,"BRIDGE END,BASLOW",2024-01-26T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
894797,"BRIDGE END,BASLOW",2024-01-26T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.18
894797,"BRIDGE END,BASLOW",2024-01-26T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,-0.22
894797,"BRIDGE END,BASLOW",2024-01-26T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,-0.35
894797,"BRIDGE END,BASLOW",2024-01-26T19:00:00.000+00:00,feeder,01,N Current (RMS),A,1.4
894797,"BRIDGE END,BASLOW",2024-01-26T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,1.3
894797,"BRIDGE END,BASLOW",2024-01-26T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,1.2
894797,"BRIDGE END,BASLOW",2024-01-26T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,2.5
894797,"BRIDGE END,BASLOW",2024-01-26T19:00:00.000+00:00,transformer,,Temperature,C,15.4
894797,"BRIDGE END,BASLOW",2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
894797,"BRIDGE END,BASLOW",2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
894797,"BRIDGE END,BASLOW",2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
894797,"BRIDGE END,BASLOW",2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
894797,"BRIDGE END,BASLOW",2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
894797,"BRIDGE END,BASLOW",2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
894797,"BRIDGE END,BASLOW",2024-01-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
894797,"BRIDGE END,BASLOW",2024-01-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
894797,"BRIDGE END,BASLOW",2024-01-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
894797,"BRIDGE END,BASLOW",2024-01-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,30.27
894797,"BRIDGE END,BASLOW",2024-01-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,56.38
894797,"BRIDGE END,BASLOW",2024-01-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,39.7
894797,"BRIDGE END,BASLOW",2024-01-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,111.2
894797,"BRIDGE END,BASLOW",2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
894797,"BRIDGE END,BASLOW",2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,230.7
894797,"BRIDGE END,BASLOW",2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
894797,"BRIDGE END,BASLOW",2024-01-26T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
894797,"BRIDGE END,BASLOW",2024-01-26T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
894797,"BRIDGE END,BASLOW",2024-01-26T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
894797,"BRIDGE END,BASLOW",2024-01-26T18:50:00.000+00:00,feeder,,L3 Active Power,kW,5.06
894797,"BRIDGE END,BASLOW",2024-01-26T18:50:00.000+00:00,feeder,,L2 Active Power,kW,5.59
894797,"BRIDGE END,BASLOW",2024-01-26T18:50:00.000+00:00,feeder,,L1 Active Power,kW,1.21
894797,"BRIDGE END,BASLOW",2024-01-26T18:50:00.000+00:00,feeder,,N Current (RMS),A,23.7
894797,"BRIDGE END,BASLOW",2024-01-26T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
894797,"BRIDGE END,BASLOW",2024-01-26T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.3
894797,"BRIDGE END,BASLOW",2024-01-26T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
894797,"BRIDGE END,BASLOW",2024-01-26T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
894797,"BRIDGE END,BASLOW",2024-01-26T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.12
894797,"BRIDGE END,BASLOW",2024-01-26T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
894797,"BRIDGE END,BASLOW",2024-01-26T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.43
894797,"BRIDGE END,BASLOW",2024-01-26T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.54
894797,"BRIDGE END,BASLOW",2024-01-26T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.29
894797,"BRIDGE END,BASLOW",2024-01-26T18:50:00.000+00:00,feeder,03,N Current (RMS),A,23.4
894797,"BRIDGE END,BASLOW",2024-01-26T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,31.6
894797,"BRIDGE END,BASLOW",2024-01-26T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,40.2
894797,"BRIDGE END,BASLOW",2024-01-26T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,26.2
894797,"BRIDGE END,BASLOW",2024-01-26T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.2
894797,"BRIDGE END,BASLOW",2024-01-26T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.25
894797,"BRIDGE END,BASLOW",2024-01-26T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.73
894797,"BRIDGE END,BASLOW",2024-01-26T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,18.92
894797,"BRIDGE END,BASLOW",2024-01-26T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,42.99
894797,"BRIDGE END,BASLOW",2024-01-26T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,28.76
894797,"BRIDGE END,BASLOW",2024-01-26T18:50:00.000+00:00,feeder,02,N Current (RMS),A,85.3
894797,"BRIDGE END,BASLOW",2024-01-26T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,78.8
894797,"BRIDGE END,BASLOW",2024-01-26T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,175.5
894797,"BRIDGE END,BASLOW",2024-01-26T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,117.8
894797,"BRIDGE END,BASLOW",2024-01-26T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.24
894797,"BRIDGE END,BASLOW",2024-01-26T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.11
894797,"BRIDGE END,BASLOW",2024-01-26T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
894797,"BRIDGE END,BASLOW",2024-01-26T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.16
894797,"BRIDGE END,BASLOW",2024-01-26T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,-0.24
894797,"BRIDGE END,BASLOW",2024-01-26T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,-0.39
894797,"BRIDGE END,BASLOW",2024-01-26T18:50:00.000+00:00,feeder,01,N Current (RMS),A,1.4
894797,"BRIDGE END,BASLOW",2024-01-26T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,1.3
894797,"BRIDGE END,BASLOW",2024-01-26T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,1.2
894797,"BRIDGE END,BASLOW",2024-01-26T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,2.5
894797,"BRIDGE END,BASLOW",2024-01-26T18:50:00.000+00:00,transformer,,Temperature,C,15.4
894797,"BRIDGE END,BASLOW",2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
894797,"BRIDGE END,BASLOW",2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
894797,"BRIDGE END,BASLOW",2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
894797,"BRIDGE END,BASLOW",2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
894797,"BRIDGE END,BASLOW",2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
894797,"BRIDGE END,BASLOW",2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
894797,"BRIDGE END,BASLOW",2024-01-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
894797,"BRIDGE END,BASLOW",2024-01-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
894797,"BRIDGE END,BASLOW",2024-01-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
894797,"BRIDGE END,BASLOW",2024-01-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,31.26
894797,"BRIDGE END,BASLOW",2024-01-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,57.89
894797,"BRIDGE END,BASLOW",2024-01-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,35.88
894797,"BRIDGE END,BASLOW",2024-01-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,116.4
894797,"BRIDGE END,BASLOW",2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
894797,"BRIDGE END,BASLOW",2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,236.7
894797,"BRIDGE END,BASLOW",2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
894797,"BRIDGE END,BASLOW",2024-01-26T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
894797,"BRIDGE END,BASLOW",2024-01-26T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
894797,"BRIDGE END,BASLOW",2024-01-26T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
894797,"BRIDGE END,BASLOW",2024-01-26T18:40:00.000+00:00,feeder,,L3 Active Power,kW,5.7
894797,"BRIDGE END,BASLOW",2024-01-26T18:40:00.000+00:00,feeder,,L2 Active Power,kW,7.04
894797,"BRIDGE END,BASLOW",2024-01-26T18:40:00.000+00:00,feeder,,L1 Active Power,kW,1.24
894797,"BRIDGE END,BASLOW",2024-01-26T18:40:00.000+00:00,feeder,,N Current (RMS),A,28.5
894797,"BRIDGE END,BASLOW",2024-01-26T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.7
894797,"BRIDGE END,BASLOW",2024-01-26T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.5
894797,"BRIDGE END,BASLOW",2024-01-26T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
894797,"BRIDGE END,BASLOW",2024-01-26T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
894797,"BRIDGE END,BASLOW",2024-01-26T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.29
894797,"BRIDGE END,BASLOW",2024-01-26T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
894797,"BRIDGE END,BASLOW",2024-01-26T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.93
894797,"BRIDGE END,BASLOW",2024-01-26T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.94
894797,"BRIDGE END,BASLOW",2024-01-26T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.38
894797,"BRIDGE END,BASLOW",2024-01-26T18:40:00.000+00:00,feeder,03,N Current (RMS),A,31.7
894797,"BRIDGE END,BASLOW",2024-01-26T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,46.1
894797,"BRIDGE END,BASLOW",2024-01-26T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,37.6
894797,"BRIDGE END,BASLOW",2024-01-26T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,22.6
894797,"BRIDGE END,BASLOW",2024-01-26T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.23
894797,"BRIDGE END,BASLOW",2024-01-26T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
894797,"BRIDGE END,BASLOW",2024-01-26T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.95
894797,"BRIDGE END,BASLOW",2024-01-26T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,19.22
894797,"BRIDGE END,BASLOW",2024-01-26T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,42.25
894797,"BRIDGE END,BASLOW",2024-01-26T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,25.5
894797,"BRIDGE END,BASLOW",2024-01-26T18:40:00.000+00:00,feeder,02,N Current (RMS),A,88.9
894797,"BRIDGE END,BASLOW",2024-01-26T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,79.3
894797,"BRIDGE END,BASLOW",2024-01-26T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,172.2
894797,"BRIDGE END,BASLOW",2024-01-26T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,104.3
894797,"BRIDGE END,BASLOW",2024-01-26T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.26
894797,"BRIDGE END,BASLOW",2024-01-26T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.09
894797,"BRIDGE END,BASLOW",2024-01-26T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
894797,"BRIDGE END,BASLOW",2024-01-26T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.13
894797,"BRIDGE END,BASLOW",2024-01-26T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,-0.25
894797,"BRIDGE END,BASLOW",2024-01-26T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,-0.41
894797,"BRIDGE END,BASLOW",2024-01-26T18:40:00.000+00:00,feeder,01,N Current (RMS),A,1.4
894797,"BRIDGE END,BASLOW",2024-01-26T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,1.3
894797,"BRIDGE END,BASLOW",2024-01-26T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,1.2
894797,"BRIDGE END,BASLOW",2024-01-26T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,2.5
894797,"BRIDGE END,BASLOW",2024-01-26T18:40:00.000+00:00,transformer,,Temperature,C,15.5
894797,"BRIDGE END,BASLOW",2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
894797,"BRIDGE END,BASLOW",2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
894797,"BRIDGE END,BASLOW",2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
894797,"BRIDGE END,BASLOW",2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
894797,"BRIDGE END,BASLOW",2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
894797,"BRIDGE END,BASLOW",2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
894797,"BRIDGE END,BASLOW",2024-01-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
894797,"BRIDGE END,BASLOW",2024-01-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
894797,"BRIDGE END,BASLOW",2024-01-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
894797,"BRIDGE END,BASLOW",2024-01-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,35.72
894797,"BRIDGE END,BASLOW",2024-01-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,57.98
894797,"BRIDGE END,BASLOW",2024-01-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,31.71
894797,"BRIDGE END,BASLOW",2024-01-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,122.5
894797,"BRIDGE END,BASLOW",2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
894797,"BRIDGE END,BASLOW",2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,236.3
894797,"BRIDGE END,BASLOW",2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
894797,"BRIDGE END,BASLOW",2024-01-26T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
894797,"BRIDGE END,BASLOW",2024-01-26T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
894797,"BRIDGE END,BASLOW",2024-01-26T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
894797,"BRIDGE END,BASLOW",2024-01-26T18:30:00.000+00:00,feeder,,L3 Active Power,kW,7.6
894797,"BRIDGE END,BASLOW",2024-01-26T18:30:00.000+00:00,feeder,,L2 Active Power,kW,4.92
894797,"BRIDGE END,BASLOW",2024-01-26T18:30:00.000+00:00,feeder,,L1 Active Power,kW,1.19
894797,"BRIDGE END,BASLOW",2024-01-26T18:30:00.000+00:00,feeder,,N Current (RMS),A,26.7
894797,"BRIDGE END,BASLOW",2024-01-26T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.4
894797,"BRIDGE END,BASLOW",2024-01-26T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
894797,"BRIDGE END,BASLOW",2024-01-26T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
894797,"BRIDGE END,BASLOW",2024-01-26T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
894797,"BRIDGE END,BASLOW",2024-01-26T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.12
894797,"BRIDGE END,BASLOW",2024-01-26T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
894797,"BRIDGE END,BASLOW",2024-01-26T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.53
894797,"BRIDGE END,BASLOW",2024-01-26T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.72
894797,"BRIDGE END,BASLOW",2024-01-26T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.41
894797,"BRIDGE END,BASLOW",2024-01-26T18:30:00.000+00:00,feeder,03,N Current (RMS),A,31.9
894797,"BRIDGE END,BASLOW",2024-01-26T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,52.0
894797,"BRIDGE END,BASLOW",2024-01-26T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,40.9
894797,"BRIDGE END,BASLOW",2024-01-26T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,26.9
894797,"BRIDGE END,BASLOW",2024-01-26T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.45
894797,"BRIDGE END,BASLOW",2024-01-26T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
894797,"BRIDGE END,BASLOW",2024-01-26T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.37
894797,"BRIDGE END,BASLOW",2024-01-26T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,19.67
894797,"BRIDGE END,BASLOW",2024-01-26T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,44.15
894797,"BRIDGE END,BASLOW",2024-01-26T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,27.3
894797,"BRIDGE END,BASLOW",2024-01-26T18:30:00.000+00:00,feeder,02,N Current (RMS),A,92.0
894797,"BRIDGE END,BASLOW",2024-01-26T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,80.7
894797,"BRIDGE END,BASLOW",2024-01-26T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,180.0
894797,"BRIDGE END,BASLOW",2024-01-26T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,111.3
894797,"BRIDGE END,BASLOW",2024-01-26T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.26
894797,"BRIDGE END,BASLOW",2024-01-26T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.1
894797,"BRIDGE END,BASLOW",2024-01-26T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
894797,"BRIDGE END,BASLOW",2024-01-26T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.14
894797,"BRIDGE END,BASLOW",2024-01-26T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,-0.26
894797,"BRIDGE END,BASLOW",2024-01-26T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,-0.42
894797,"BRIDGE END,BASLOW",2024-01-26T18:30:00.000+00:00,feeder,01,N Current (RMS),A,1.4
894797,"BRIDGE END,BASLOW",2024-01-26T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,1.3
894797,"BRIDGE END,BASLOW",2024-01-26T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,1.2
894797,"BRIDGE END,BASLOW",2024-01-26T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,2.6
894797,"BRIDGE END,BASLOW",2024-01-26T18:30:00.000+00:00,transformer,,Temperature,C,15.4
894797,"BRIDGE END,BASLOW",2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
894797,"BRIDGE END,BASLOW",2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
894797,"BRIDGE END,BASLOW",2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
894797,"BRIDGE END,BASLOW",2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
894797,"BRIDGE END,BASLOW",2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
894797,"BRIDGE END,BASLOW",2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
894797,"BRIDGE END,BASLOW",2024-01-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
894797,"BRIDGE END,BASLOW",2024-01-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
894797,"BRIDGE END,BASLOW",2024-01-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
894797,"BRIDGE END,BASLOW",2024-01-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,39.66
894797,"BRIDGE END,BASLOW",2024-01-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,58.53
894797,"BRIDGE END,BASLOW",2024-01-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,34.49
894797,"BRIDGE END,BASLOW",2024-01-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,112.7
894797,"BRIDGE END,BASLOW",2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
894797,"BRIDGE END,BASLOW",2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,239.1
894797,"BRIDGE END,BASLOW",2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
894797,"BRIDGE END,BASLOW",2024-01-26T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
894797,"BRIDGE END,BASLOW",2024-01-26T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
894797,"BRIDGE END,BASLOW",2024-01-26T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
894797,"BRIDGE END,BASLOW",2024-01-26T18:20:00.000+00:00,feeder,,L3 Active Power,kW,7.23
894797,"BRIDGE END,BASLOW",2024-01-26T18:20:00.000+00:00,feeder,,L2 Active Power,kW,6.14
894797,"BRIDGE END,BASLOW",2024-01-26T18:20:00.000+00:00,feeder,,L1 Active Power,kW,1.62
894797,"BRIDGE END,BASLOW",2024-01-26T18:20:00.000+00:00,feeder,,N Current (RMS),A,26.6
894797,"BRIDGE END,BASLOW",2024-01-26T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.7
894797,"BRIDGE END,BASLOW",2024-01-26T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.0
894797,"BRIDGE END,BASLOW",2024-01-26T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
894797,"BRIDGE END,BASLOW",2024-01-26T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
894797,"BRIDGE END,BASLOW",2024-01-26T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
894797,"BRIDGE END,BASLOW",2024-01-26T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
894797,"BRIDGE END,BASLOW",2024-01-26T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.72
894797,"BRIDGE END,BASLOW",2024-01-26T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.08
894797,"BRIDGE END,BASLOW",2024-01-26T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.86
894797,"BRIDGE END,BASLOW",2024-01-26T18:20:00.000+00:00,feeder,03,N Current (RMS),A,35.8
894797,"BRIDGE END,BASLOW",2024-01-26T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,57.7
894797,"BRIDGE END,BASLOW",2024-01-26T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,46.0
894797,"BRIDGE END,BASLOW",2024-01-26T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,28.8
894797,"BRIDGE END,BASLOW",2024-01-26T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.5
894797,"BRIDGE END,BASLOW",2024-01-26T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
894797,"BRIDGE END,BASLOW",2024-01-26T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.49
894797,"BRIDGE END,BASLOW",2024-01-26T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,17.8
894797,"BRIDGE END,BASLOW",2024-01-26T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,40.5
894797,"BRIDGE END,BASLOW",2024-01-26T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,26.84
894797,"BRIDGE END,BASLOW",2024-01-26T18:20:00.000+00:00,feeder,02,N Current (RMS),A,83.3
894797,"BRIDGE END,BASLOW",2024-01-26T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,73.1
894797,"BRIDGE END,BASLOW",2024-01-26T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,165.0
894797,"BRIDGE END,BASLOW",2024-01-26T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,110.1
894797,"BRIDGE END,BASLOW",2024-01-26T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.23
894797,"BRIDGE END,BASLOW",2024-01-26T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.11
894797,"BRIDGE END,BASLOW",2024-01-26T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
894797,"BRIDGE END,BASLOW",2024-01-26T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.13
894797,"BRIDGE END,BASLOW",2024-01-26T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,-0.23
894797,"BRIDGE END,BASLOW",2024-01-26T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,-0.39
894797,"BRIDGE END,BASLOW",2024-01-26T18:20:00.000+00:00,feeder,01,N Current (RMS),A,1.3
894797,"BRIDGE END,BASLOW",2024-01-26T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,1.2
894797,"BRIDGE END,BASLOW",2024-01-26T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,1.1
894797,"BRIDGE END,BASLOW",2024-01-26T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,2.4
894797,"BRIDGE END,BASLOW",2024-01-26T18:20:00.000+00:00,transformer,,Temperature,C,15.5
894797,"BRIDGE END,BASLOW",2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
894797,"BRIDGE END,BASLOW",2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
894797,"BRIDGE END,BASLOW",2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
894797,"BRIDGE END,BASLOW",2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
894797,"BRIDGE END,BASLOW",2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
894797,"BRIDGE END,BASLOW",2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
894797,"BRIDGE END,BASLOW",2024-01-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
894797,"BRIDGE END,BASLOW",2024-01-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
894797,"BRIDGE END,BASLOW",2024-01-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
894797,"BRIDGE END,BASLOW",2024-01-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,38.62
894797,"BRIDGE END,BASLOW",2024-01-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,57.49
894797,"BRIDGE END,BASLOW",2024-01-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,34.94
894797,"BRIDGE END,BASLOW",2024-01-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,108.2
894797,"BRIDGE END,BASLOW",2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
894797,"BRIDGE END,BASLOW",2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,234.8
894797,"BRIDGE END,BASLOW",2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
894797,"BRIDGE END,BASLOW",2024-01-26T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
894797,"BRIDGE END,BASLOW",2024-01-26T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
894797,"BRIDGE END,BASLOW",2024-01-26T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
894797,"BRIDGE END,BASLOW",2024-01-26T18:10:00.000+00:00,feeder,,L3 Active Power,kW,4.67
894797,"BRIDGE END,BASLOW",2024-01-26T18:10:00.000+00:00,feeder,,L2 Active Power,kW,5.76
894797,"BRIDGE END,BASLOW",2024-01-26T18:10:00.000+00:00,feeder,,L1 Active Power,kW,2.35
894797,"BRIDGE END,BASLOW",2024-01-26T18:10:00.000+00:00,feeder,,N Current (RMS),A,20.4
894797,"BRIDGE END,BASLOW",2024-01-26T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
894797,"BRIDGE END,BASLOW",2024-01-26T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
894797,"BRIDGE END,BASLOW",2024-01-26T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
894797,"BRIDGE END,BASLOW",2024-01-26T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
894797,"BRIDGE END,BASLOW",2024-01-26T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.22
894797,"BRIDGE END,BASLOW",2024-01-26T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
894797,"BRIDGE END,BASLOW",2024-01-26T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.43
894797,"BRIDGE END,BASLOW",2024-01-26T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.08
894797,"BRIDGE END,BASLOW",2024-01-26T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.71
894797,"BRIDGE END,BASLOW",2024-01-26T18:10:00.000+00:00,feeder,03,N Current (RMS),A,31.0
894797,"BRIDGE END,BASLOW",2024-01-26T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,36.2
894797,"BRIDGE END,BASLOW",2024-01-26T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,54.3
894797,"BRIDGE END,BASLOW",2024-01-26T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,27.9
894797,"BRIDGE END,BASLOW",2024-01-26T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.2
894797,"BRIDGE END,BASLOW",2024-01-26T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.42
894797,"BRIDGE END,BASLOW",2024-01-26T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.78
894797,"BRIDGE END,BASLOW",2024-01-26T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.9
894797,"BRIDGE END,BASLOW",2024-01-26T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,40.14
894797,"BRIDGE END,BASLOW",2024-01-26T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,24.7
