Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894797,"BRIDGE END,BASLOW",2024-01-26T18:10:00.000+00:00,feeder,02,N Current (RMS),A,87.7
894797,"BRIDGE END,BASLOW",2024-01-26T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,65.9
894797,"BRIDGE END,BASLOW",2024-01-26T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,164.9
894797,"BRIDGE END,BASLOW",2024-01-26T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,102.1
894797,"BRIDGE END,BASLOW",2024-01-26T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.25
894797,"BRIDGE END,BASLOW",2024-01-26T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.09
894797,"BRIDGE END,BASLOW",2024-01-26T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
894797,"BRIDGE END,BASLOW",2024-01-26T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.16
894797,"BRIDGE END,BASLOW",2024-01-26T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,-0.23
894797,"BRIDGE END,BASLOW",2024-01-26T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,-0.38
894797,"BRIDGE END,BASLOW",2024-01-26T18:10:00.000+00:00,feeder,01,N Current (RMS),A,1.4
894797,"BRIDGE END,BASLOW",2024-01-26T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,1.3
894797,"BRIDGE END,BASLOW",2024-01-26T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,1.1
894797,"BRIDGE END,BASLOW",2024-01-26T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,2.5
894797,"BRIDGE END,BASLOW",2024-01-26T18:10:00.000+00:00,transformer,,Temperature,C,15.5
894797,"BRIDGE END,BASLOW",2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
894797,"BRIDGE END,BASLOW",2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
894797,"BRIDGE END,BASLOW",2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
894797,"BRIDGE END,BASLOW",2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
894797,"BRIDGE END,BASLOW",2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
894797,"BRIDGE END,BASLOW",2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
894797,"BRIDGE END,BASLOW",2024-01-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
894797,"BRIDGE END,BASLOW",2024-01-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
894797,"BRIDGE END,BASLOW",2024-01-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
894797,"BRIDGE END,BASLOW",2024-01-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,28.84
894797,"BRIDGE END,BASLOW",2024-01-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,58.75
894797,"BRIDGE END,BASLOW",2024-01-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,33.38
894797,"BRIDGE END,BASLOW",2024-01-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,125.9
894797,"BRIDGE END,BASLOW",2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
894797,"BRIDGE END,BASLOW",2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,240.9
894797,"BRIDGE END,BASLOW",2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
894797,"BRIDGE END,BASLOW",2024-01-26T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
894797,"BRIDGE END,BASLOW",2024-01-26T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
894797,"BRIDGE END,BASLOW",2024-01-26T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
894797,"BRIDGE END,BASLOW",2024-01-26T18:00:00.000+00:00,feeder,,L3 Active Power,kW,4.75
894797,"BRIDGE END,BASLOW",2024-01-26T18:00:00.000+00:00,feeder,,L2 Active Power,kW,6.3
894797,"BRIDGE END,BASLOW",2024-01-26T18:00:00.000+00:00,feeder,,L1 Active Power,kW,3.22
894797,"BRIDGE END,BASLOW",2024-01-26T18:00:00.000+00:00,feeder,,N Current (RMS),A,20.8
894797,"BRIDGE END,BASLOW",2024-01-26T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
894797,"BRIDGE END,BASLOW",2024-01-26T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.7
894797,"BRIDGE END,BASLOW",2024-01-26T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
894797,"BRIDGE END,BASLOW",2024-01-26T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
894797,"BRIDGE END,BASLOW",2024-01-26T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.33
894797,"BRIDGE END,BASLOW",2024-01-26T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
894797,"BRIDGE END,BASLOW",2024-01-26T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.94
894797,"BRIDGE END,BASLOW",2024-01-26T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.08
894797,"BRIDGE END,BASLOW",2024-01-26T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.16
894797,"BRIDGE END,BASLOW",2024-01-26T18:00:00.000+00:00,feeder,03,N Current (RMS),A,24.6
894797,"BRIDGE END,BASLOW",2024-01-26T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,46.5
894797,"BRIDGE END,BASLOW",2024-01-26T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,46.0
894797,"BRIDGE END,BASLOW",2024-01-26T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,38.0
894797,"BRIDGE END,BASLOW",2024-01-26T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.2
894797,"BRIDGE END,BASLOW",2024-01-26T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.89
894797,"BRIDGE END,BASLOW",2024-01-26T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.35
894797,"BRIDGE END,BASLOW",2024-01-26T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.61
894797,"BRIDGE END,BASLOW",2024-01-26T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,46.35
894797,"BRIDGE END,BASLOW",2024-01-26T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,26.6
894797,"BRIDGE END,BASLOW",2024-01-26T18:00:00.000+00:00,feeder,02,N Current (RMS),A,114.4
894797,"BRIDGE END,BASLOW",2024-01-26T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,56.2
894797,"BRIDGE END,BASLOW",2024-01-26T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,189.0
894797,"BRIDGE END,BASLOW",2024-01-26T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,108.9
894797,"BRIDGE END,BASLOW",2024-01-26T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.28
894797,"BRIDGE END,BASLOW",2024-01-26T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.11
894797,"BRIDGE END,BASLOW",2024-01-26T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
894797,"BRIDGE END,BASLOW",2024-01-26T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.21
894797,"BRIDGE END,BASLOW",2024-01-26T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,-0.3
894797,"BRIDGE END,BASLOW",2024-01-26T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,-0.41
894797,"BRIDGE END,BASLOW",2024-01-26T18:00:00.000+00:00,feeder,01,N Current (RMS),A,1.7
894797,"BRIDGE END,BASLOW",2024-01-26T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,1.5
894797,"BRIDGE END,BASLOW",2024-01-26T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,1.4
894797,"BRIDGE END,BASLOW",2024-01-26T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,2.9
894797,"BRIDGE END,BASLOW",2024-01-26T18:00:00.000+00:00,transformer,,Temperature,C,15.4
894797,"BRIDGE END,BASLOW",2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
894797,"BRIDGE END,BASLOW",2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
894797,"BRIDGE END,BASLOW",2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
894797,"BRIDGE END,BASLOW",2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
894797,"BRIDGE END,BASLOW",2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
894797,"BRIDGE END,BASLOW",2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
894797,"BRIDGE END,BASLOW",2024-01-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
894797,"BRIDGE END,BASLOW",2024-01-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
894797,"BRIDGE END,BASLOW",2024-01-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
894797,"BRIDGE END,BASLOW",2024-01-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,29.1
894797,"BRIDGE END,BASLOW",2024-01-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,63.43
894797,"BRIDGE END,BASLOW",2024-01-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,38.57
894797,"BRIDGE END,BASLOW",2024-01-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,137.6
894797,"BRIDGE END,BASLOW",2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
894797,"BRIDGE END,BASLOW",2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,259.2
894797,"BRIDGE END,BASLOW",2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
894797,"BRIDGE END,BASLOW",2024-01-26T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
894797,"BRIDGE END,BASLOW",2024-01-26T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
894797,"BRIDGE END,BASLOW",2024-01-26T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
894797,"BRIDGE END,BASLOW",2024-01-26T17:50:00.000+00:00,feeder,,L3 Active Power,kW,4.84
894797,"BRIDGE END,BASLOW",2024-01-26T17:50:00.000+00:00,feeder,,L2 Active Power,kW,6.25
894797,"BRIDGE END,BASLOW",2024-01-26T17:50:00.000+00:00,feeder,,L1 Active Power,kW,4.8
894797,"BRIDGE END,BASLOW",2024-01-26T17:50:00.000+00:00,feeder,,N Current (RMS),A,15.9
894797,"BRIDGE END,BASLOW",2024-01-26T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
894797,"BRIDGE END,BASLOW",2024-01-26T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
894797,"BRIDGE END,BASLOW",2024-01-26T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
894797,"BRIDGE END,BASLOW",2024-01-26T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
894797,"BRIDGE END,BASLOW",2024-01-26T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.46
894797,"BRIDGE END,BASLOW",2024-01-26T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.15
894797,"BRIDGE END,BASLOW",2024-01-26T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.67
894797,"BRIDGE END,BASLOW",2024-01-26T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.59
894797,"BRIDGE END,BASLOW",2024-01-26T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.99
894797,"BRIDGE END,BASLOW",2024-01-26T17:50:00.000+00:00,feeder,03,N Current (RMS),A,27.3
894797,"BRIDGE END,BASLOW",2024-01-26T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,40.8
894797,"BRIDGE END,BASLOW",2024-01-26T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,56.0
894797,"BRIDGE END,BASLOW",2024-01-26T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,37.1
894797,"BRIDGE END,BASLOW",2024-01-26T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.14
894797,"BRIDGE END,BASLOW",2024-01-26T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.31
894797,"BRIDGE END,BASLOW",2024-01-26T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.16
894797,"BRIDGE END,BASLOW",2024-01-26T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.52
894797,"BRIDGE END,BASLOW",2024-01-26T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,41.3
894797,"BRIDGE END,BASLOW",2024-01-26T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,26.95
894797,"BRIDGE END,BASLOW",2024-01-26T17:50:00.000+00:00,feeder,02,N Current (RMS),A,98.4
894797,"BRIDGE END,BASLOW",2024-01-26T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,51.8
894797,"BRIDGE END,BASLOW",2024-01-26T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,168.4
894797,"BRIDGE END,BASLOW",2024-01-26T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,109.9
894797,"BRIDGE END,BASLOW",2024-01-26T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.24
894797,"BRIDGE END,BASLOW",2024-01-26T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.12
894797,"BRIDGE END,BASLOW",2024-01-26T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
894797,"BRIDGE END,BASLOW",2024-01-26T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.19
894797,"BRIDGE END,BASLOW",2024-01-26T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,-0.25
894797,"BRIDGE END,BASLOW",2024-01-26T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,-0.36
894797,"BRIDGE END,BASLOW",2024-01-26T17:50:00.000+00:00,feeder,01,N Current (RMS),A,1.5
894797,"BRIDGE END,BASLOW",2024-01-26T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,1.4
894797,"BRIDGE END,BASLOW",2024-01-26T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,1.2
894797,"BRIDGE END,BASLOW",2024-01-26T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,2.6
894797,"BRIDGE END,BASLOW",2024-01-26T17:50:00.000+00:00,transformer,,Temperature,C,15.4
894797,"BRIDGE END,BASLOW",2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
894797,"BRIDGE END,BASLOW",2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
894797,"BRIDGE END,BASLOW",2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
894797,"BRIDGE END,BASLOW",2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
894797,"BRIDGE END,BASLOW",2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
894797,"BRIDGE END,BASLOW",2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
894797,"BRIDGE END,BASLOW",2024-01-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
894797,"BRIDGE END,BASLOW",2024-01-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
894797,"BRIDGE END,BASLOW",2024-01-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.33
894797,"BRIDGE END,BASLOW",2024-01-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,26.83
894797,"BRIDGE END,BASLOW",2024-01-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,60.9
894797,"BRIDGE END,BASLOW",2024-01-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,40.38
894797,"BRIDGE END,BASLOW",2024-01-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,126.8
894797,"BRIDGE END,BASLOW",2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
894797,"BRIDGE END,BASLOW",2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,248.1
894797,"BRIDGE END,BASLOW",2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
894797,"BRIDGE END,BASLOW",2024-01-26T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
894797,"BRIDGE END,BASLOW",2024-01-26T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
894797,"BRIDGE END,BASLOW",2024-01-26T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
894797,"BRIDGE END,BASLOW",2024-01-26T17:40:00.000+00:00,feeder,,L3 Active Power,kW,7.44
894797,"BRIDGE END,BASLOW",2024-01-26T17:40:00.000+00:00,feeder,,L2 Active Power,kW,7.01
894797,"BRIDGE END,BASLOW",2024-01-26T17:40:00.000+00:00,feeder,,L1 Active Power,kW,5.37
894797,"BRIDGE END,BASLOW",2024-01-26T17:40:00.000+00:00,feeder,,N Current (RMS),A,15.3
894797,"BRIDGE END,BASLOW",2024-01-26T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.5
894797,"BRIDGE END,BASLOW",2024-01-26T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.3
894797,"BRIDGE END,BASLOW",2024-01-26T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
894797,"BRIDGE END,BASLOW",2024-01-26T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
894797,"BRIDGE END,BASLOW",2024-01-26T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.51
894797,"BRIDGE END,BASLOW",2024-01-26T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
894797,"BRIDGE END,BASLOW",2024-01-26T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.42
894797,"BRIDGE END,BASLOW",2024-01-26T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.78
894797,"BRIDGE END,BASLOW",2024-01-26T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.13
894797,"BRIDGE END,BASLOW",2024-01-26T17:40:00.000+00:00,feeder,03,N Current (RMS),A,27.0
894797,"BRIDGE END,BASLOW",2024-01-26T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,32.0
894797,"BRIDGE END,BASLOW",2024-01-26T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,53.0
894797,"BRIDGE END,BASLOW",2024-01-26T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,37.5
894797,"BRIDGE END,BASLOW",2024-01-26T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.47
894797,"BRIDGE END,BASLOW",2024-01-26T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.34
894797,"BRIDGE END,BASLOW",2024-01-26T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.38
894797,"BRIDGE END,BASLOW",2024-01-26T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.79
894797,"BRIDGE END,BASLOW",2024-01-26T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,34.56
894797,"BRIDGE END,BASLOW",2024-01-26T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,29.29
894797,"BRIDGE END,BASLOW",2024-01-26T17:40:00.000+00:00,feeder,02,N Current (RMS),A,74.1
894797,"BRIDGE END,BASLOW",2024-01-26T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,53.0
894797,"BRIDGE END,BASLOW",2024-01-26T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,141.7
894797,"BRIDGE END,BASLOW",2024-01-26T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,119.4
894797,"BRIDGE END,BASLOW",2024-01-26T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.16
894797,"BRIDGE END,BASLOW",2024-01-26T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.13
894797,"BRIDGE END,BASLOW",2024-01-26T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
894797,"BRIDGE END,BASLOW",2024-01-26T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.16
894797,"BRIDGE END,BASLOW",2024-01-26T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,-0.17
894797,"BRIDGE END,BASLOW",2024-01-26T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,-0.29
894797,"BRIDGE END,BASLOW",2024-01-26T17:40:00.000+00:00,feeder,01,N Current (RMS),A,1.2
894797,"BRIDGE END,BASLOW",2024-01-26T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,1.1
894797,"BRIDGE END,BASLOW",2024-01-26T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,1.0
894797,"BRIDGE END,BASLOW",2024-01-26T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,2.1
894797,"BRIDGE END,BASLOW",2024-01-26T17:40:00.000+00:00,transformer,,Temperature,C,15.4
894797,"BRIDGE END,BASLOW",2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
894797,"BRIDGE END,BASLOW",2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
894797,"BRIDGE END,BASLOW",2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
894797,"BRIDGE END,BASLOW",2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
894797,"BRIDGE END,BASLOW",2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
894797,"BRIDGE END,BASLOW",2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
894797,"BRIDGE END,BASLOW",2024-01-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
894797,"BRIDGE END,BASLOW",2024-01-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
894797,"BRIDGE END,BASLOW",2024-01-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
894797,"BRIDGE END,BASLOW",2024-01-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,27.49
894797,"BRIDGE END,BASLOW",2024-01-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,54.17
894797,"BRIDGE END,BASLOW",2024-01-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,43.5
894797,"BRIDGE END,BASLOW",2024-01-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,99.0
894797,"BRIDGE END,BASLOW",2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
894797,"BRIDGE END,BASLOW",2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,221.6
894797,"BRIDGE END,BASLOW",2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.0
894797,"BRIDGE END,BASLOW",2024-01-26T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
894797,"BRIDGE END,BASLOW",2024-01-26T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
894797,"BRIDGE END,BASLOW",2024-01-26T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
894797,"BRIDGE END,BASLOW",2024-01-26T17:30:00.000+00:00,feeder,,L3 Active Power,kW,6.03
894797,"BRIDGE END,BASLOW",2024-01-26T17:30:00.000+00:00,feeder,,L2 Active Power,kW,6.1
894797,"BRIDGE END,BASLOW",2024-01-26T17:30:00.000+00:00,feeder,,L1 Active Power,kW,4.38
894797,"BRIDGE END,BASLOW",2024-01-26T17:30:00.000+00:00,feeder,,N Current (RMS),A,14.4
894797,"BRIDGE END,BASLOW",2024-01-26T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.3
894797,"BRIDGE END,BASLOW",2024-01-26T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
894797,"BRIDGE END,BASLOW",2024-01-26T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
894797,"BRIDGE END,BASLOW",2024-01-26T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
894797,"BRIDGE END,BASLOW",2024-01-26T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.53
894797,"BRIDGE END,BASLOW",2024-01-26T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
894797,"BRIDGE END,BASLOW",2024-01-26T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.66
894797,"BRIDGE END,BASLOW",2024-01-26T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.12
894797,"BRIDGE END,BASLOW",2024-01-26T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.39
894797,"BRIDGE END,BASLOW",2024-01-26T17:30:00.000+00:00,feeder,03,N Current (RMS),A,21.5
894797,"BRIDGE END,BASLOW",2024-01-26T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,32.5
894797,"BRIDGE END,BASLOW",2024-01-26T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,42.0
894797,"BRIDGE END,BASLOW",2024-01-26T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,34.8
894797,"BRIDGE END,BASLOW",2024-01-26T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.67
894797,"BRIDGE END,BASLOW",2024-01-26T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.41
894797,"BRIDGE END,BASLOW",2024-01-26T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.01
894797,"BRIDGE END,BASLOW",2024-01-26T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.43
894797,"BRIDGE END,BASLOW",2024-01-26T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,38.29
894797,"BRIDGE END,BASLOW",2024-01-26T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,28.13
894797,"BRIDGE END,BASLOW",2024-01-26T17:30:00.000+00:00,feeder,02,N Current (RMS),A,80.9
894797,"BRIDGE END,BASLOW",2024-01-26T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,60.2
894797,"BRIDGE END,BASLOW",2024-01-26T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,156.2
894797,"BRIDGE END,BASLOW",2024-01-26T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,115.0
894797,"BRIDGE END,BASLOW",2024-01-26T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.2
894797,"BRIDGE END,BASLOW",2024-01-26T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.12
894797,"BRIDGE END,BASLOW",2024-01-26T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
894797,"BRIDGE END,BASLOW",2024-01-26T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.16
894797,"BRIDGE END,BASLOW",2024-01-26T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,-0.21
894797,"BRIDGE END,BASLOW",2024-01-26T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,-0.33
894797,"BRIDGE END,BASLOW",2024-01-26T17:30:00.000+00:00,feeder,01,N Current (RMS),A,1.3
894797,"BRIDGE END,BASLOW",2024-01-26T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,1.2
894797,"BRIDGE END,BASLOW",2024-01-26T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,1.1
894797,"BRIDGE END,BASLOW",2024-01-26T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,2.3
894797,"BRIDGE END,BASLOW",2024-01-26T17:30:00.000+00:00,transformer,,Temperature,C,15.4
894797,"BRIDGE END,BASLOW",2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
894797,"BRIDGE END,BASLOW",2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
894797,"BRIDGE END,BASLOW",2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
894797,"BRIDGE END,BASLOW",2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
894797,"BRIDGE END,BASLOW",2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
894797,"BRIDGE END,BASLOW",2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
894797,"BRIDGE END,BASLOW",2024-01-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
894797,"BRIDGE END,BASLOW",2024-01-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
894797,"BRIDGE END,BASLOW",2024-01-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
894797,"BRIDGE END,BASLOW",2024-01-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,27.95
894797,"BRIDGE END,BASLOW",2024-01-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,54.31
894797,"BRIDGE END,BASLOW",2024-01-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,40.58
894797,"BRIDGE END,BASLOW",2024-01-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,100.5
894797,"BRIDGE END,BASLOW",2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
894797,"BRIDGE END,BASLOW",2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,221.4
894797,"BRIDGE END,BASLOW",2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
894797,"BRIDGE END,BASLOW",2024-01-26T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
894797,"BRIDGE END,BASLOW",2024-01-26T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
894797,"BRIDGE END,BASLOW",2024-01-26T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
894797,"BRIDGE END,BASLOW",2024-01-26T17:20:00.000+00:00,feeder,,L3 Active Power,kW,4.67
894797,"BRIDGE END,BASLOW",2024-01-26T17:20:00.000+00:00,feeder,,L2 Active Power,kW,5.11
894797,"BRIDGE END,BASLOW",2024-01-26T17:20:00.000+00:00,feeder,,L1 Active Power,kW,1.81
894797,"BRIDGE END,BASLOW",2024-01-26T17:20:00.000+00:00,feeder,,N Current (RMS),A,18.6
894797,"BRIDGE END,BASLOW",2024-01-26T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
894797,"BRIDGE END,BASLOW",2024-01-26T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
894797,"BRIDGE END,BASLOW",2024-01-26T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
894797,"BRIDGE END,BASLOW",2024-01-26T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
894797,"BRIDGE END,BASLOW",2024-01-26T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.43
894797,"BRIDGE END,BASLOW",2024-01-26T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
894797,"BRIDGE END,BASLOW",2024-01-26T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.22
894797,"BRIDGE END,BASLOW",2024-01-26T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.27
894797,"BRIDGE END,BASLOW",2024-01-26T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.4
894797,"BRIDGE END,BASLOW",2024-01-26T17:20:00.000+00:00,feeder,03,N Current (RMS),A,22.3
894797,"BRIDGE END,BASLOW",2024-01-26T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,39.1
894797,"BRIDGE END,BASLOW",2024-01-26T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,42.5
894797,"BRIDGE END,BASLOW",2024-01-26T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,34.5
894797,"BRIDGE END,BASLOW",2024-01-26T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.34
894797,"BRIDGE END,BASLOW",2024-01-26T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.28
894797,"BRIDGE END,BASLOW",2024-01-26T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.08
894797,"BRIDGE END,BASLOW",2024-01-26T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,18.45
894797,"BRIDGE END,BASLOW",2024-01-26T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,37.3
894797,"BRIDGE END,BASLOW",2024-01-26T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,29.62
894797,"BRIDGE END,BASLOW",2024-01-26T17:20:00.000+00:00,feeder,02,N Current (RMS),A,66.8
894797,"BRIDGE END,BASLOW",2024-01-26T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,76.1
894797,"BRIDGE END,BASLOW",2024-01-26T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,152.2
894797,"BRIDGE END,BASLOW",2024-01-26T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,120.4
894797,"BRIDGE END,BASLOW",2024-01-26T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.18
894797,"BRIDGE END,BASLOW",2024-01-26T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.11
894797,"BRIDGE END,BASLOW",2024-01-26T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
894797,"BRIDGE END,BASLOW",2024-01-26T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.13
894797,"BRIDGE END,BASLOW",2024-01-26T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,-0.18
894797,"BRIDGE END,BASLOW",2024-01-26T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,-0.34
894797,"BRIDGE END,BASLOW",2024-01-26T17:20:00.000+00:00,feeder,01,N Current (RMS),A,1.1
894797,"BRIDGE END,BASLOW",2024-01-26T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,1.1
894797,"BRIDGE END,BASLOW",2024-01-26T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,1.0
894797,"BRIDGE END,BASLOW",2024-01-26T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,2.2
894797,"BRIDGE END,BASLOW",2024-01-26T17:20:00.000+00:00,transformer,,Temperature,C,15.4
894797,"BRIDGE END,BASLOW",2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
894797,"BRIDGE END,BASLOW",2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
894797,"BRIDGE END,BASLOW",2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
894797,"BRIDGE END,BASLOW",2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
894797,"BRIDGE END,BASLOW",2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
894797,"BRIDGE END,BASLOW",2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
894797,"BRIDGE END,BASLOW",2024-01-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
894797,"BRIDGE END,BASLOW",2024-01-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
894797,"BRIDGE END,BASLOW",2024-01-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
894797,"BRIDGE END,BASLOW",2024-01-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,32.2
894797,"BRIDGE END,BASLOW",2024-01-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,52.5
894797,"BRIDGE END,BASLOW",2024-01-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,39.48
894797,"BRIDGE END,BASLOW",2024-01-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,89.2
894797,"BRIDGE END,BASLOW",2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
894797,"BRIDGE END,BASLOW",2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.7
894797,"BRIDGE END,BASLOW",2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
894797,"BRIDGE END,BASLOW",2024-01-26T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
894797,"BRIDGE END,BASLOW",2024-01-26T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
894797,"BRIDGE END,BASLOW",2024-01-26T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
894797,"BRIDGE END,BASLOW",2024-01-26T17:10:00.000+00:00,feeder,,L3 Active Power,kW,5.76
894797,"BRIDGE END,BASLOW",2024-01-26T17:10:00.000+00:00,feeder,,L2 Active Power,kW,4.89
894797,"BRIDGE END,BASLOW",2024-01-26T17:10:00.000+00:00,feeder,,L1 Active Power,kW,1.37
894797,"BRIDGE END,BASLOW",2024-01-26T17:10:00.000+00:00,feeder,,N Current (RMS),A,23.2
894797,"BRIDGE END,BASLOW",2024-01-26T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
894797,"BRIDGE END,BASLOW",2024-01-26T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
894797,"BRIDGE END,BASLOW",2024-01-26T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
894797,"BRIDGE END,BASLOW",2024-01-26T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
894797,"BRIDGE END,BASLOW",2024-01-26T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.39
894797,"BRIDGE END,BASLOW",2024-01-26T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
894797,"BRIDGE END,BASLOW",2024-01-26T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.17
894797,"BRIDGE END,BASLOW",2024-01-26T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.49
894797,"BRIDGE END,BASLOW",2024-01-26T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.46
894797,"BRIDGE END,BASLOW",2024-01-26T17:10:00.000+00:00,feeder,03,N Current (RMS),A,18.9
894797,"BRIDGE END,BASLOW",2024-01-26T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,38.7
894797,"BRIDGE END,BASLOW",2024-01-26T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,39.4
894797,"BRIDGE END,BASLOW",2024-01-26T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,38.8
894797,"BRIDGE END,BASLOW",2024-01-26T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.66
894797,"BRIDGE END,BASLOW",2024-01-26T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.04
894797,"BRIDGE END,BASLOW",2024-01-26T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.35
894797,"BRIDGE END,BASLOW",2024-01-26T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,18.07
894797,"BRIDGE END,BASLOW",2024-01-26T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,38.96
894797,"BRIDGE END,BASLOW",2024-01-26T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,31.47
894797,"BRIDGE END,BASLOW",2024-01-26T17:10:00.000+00:00,feeder,02,N Current (RMS),A,73.6
894797,"BRIDGE END,BASLOW",2024-01-26T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,74.5
894797,"BRIDGE END,BASLOW",2024-01-26T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,158.9
894797,"BRIDGE END,BASLOW",2024-01-26T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,127.7
894797,"BRIDGE END,BASLOW",2024-01-26T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.18
894797,"BRIDGE END,BASLOW",2024-01-26T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.13
894797,"BRIDGE END,BASLOW",2024-01-26T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
894797,"BRIDGE END,BASLOW",2024-01-26T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.15
894797,"BRIDGE END,BASLOW",2024-01-26T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,-0.19
894797,"BRIDGE END,BASLOW",2024-01-26T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,-0.34
894797,"BRIDGE END,BASLOW",2024-01-26T17:10:00.000+00:00,feeder,01,N Current (RMS),A,1.2
894797,"BRIDGE END,BASLOW",2024-01-26T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,1.1
894797,"BRIDGE END,BASLOW",2024-01-26T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,1.1
894797,"BRIDGE END,BASLOW",2024-01-26T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,2.2
894797,"BRIDGE END,BASLOW",2024-01-26T17:10:00.000+00:00,transformer,,Temperature,C,15.4
894797,"BRIDGE END,BASLOW",2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
894797,"BRIDGE END,BASLOW",2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
894797,"BRIDGE END,BASLOW",2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
894797,"BRIDGE END,BASLOW",2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
894797,"BRIDGE END,BASLOW",2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
894797,"BRIDGE END,BASLOW",2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
894797,"BRIDGE END,BASLOW",2024-01-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
894797,"BRIDGE END,BASLOW",2024-01-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
894797,"BRIDGE END,BASLOW",2024-01-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
894797,"BRIDGE END,BASLOW",2024-01-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,32.85
894797,"BRIDGE END,BASLOW",2024-01-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,53.15
894797,"BRIDGE END,BASLOW",2024-01-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,41.96
894797,"BRIDGE END,BASLOW",2024-01-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,88.8
894797,"BRIDGE END,BASLOW",2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
894797,"BRIDGE END,BASLOW",2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,217.1
894797,"BRIDGE END,BASLOW",2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
894797,"BRIDGE END,BASLOW",2024-01-26T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
894797,"BRIDGE END,BASLOW",2024-01-26T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
894797,"BRIDGE END,BASLOW",2024-01-26T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
894797,"BRIDGE END,BASLOW",2024-01-26T17:00:00.000+00:00,feeder,,L3 Active Power,kW,5.58
894797,"BRIDGE END,BASLOW",2024-01-26T17:00:00.000+00:00,feeder,,L2 Active Power,kW,5.13
894797,"BRIDGE END,BASLOW",2024-01-26T17:00:00.000+00:00,feeder,,L1 Active Power,kW,1.19
894797,"BRIDGE END,BASLOW",2024-01-26T17:00:00.000+00:00,feeder,,N Current (RMS),A,22.9
894797,"BRIDGE END,BASLOW",2024-01-26T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
894797,"BRIDGE END,BASLOW",2024-01-26T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
894797,"BRIDGE END,BASLOW",2024-01-26T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
894797,"BRIDGE END,BASLOW",2024-01-26T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.21
894797,"BRIDGE END,BASLOW",2024-01-26T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.47
894797,"BRIDGE END,BASLOW",2024-01-26T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
894797,"BRIDGE END,BASLOW",2024-01-26T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.32
894797,"BRIDGE END,BASLOW",2024-01-26T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.47
894797,"BRIDGE END,BASLOW",2024-01-26T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.93
894797,"BRIDGE END,BASLOW",2024-01-26T17:00:00.000+00:00,feeder,03,N Current (RMS),A,21.8
894797,"BRIDGE END,BASLOW",2024-01-26T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,39.7
894797,"BRIDGE END,BASLOW",2024-01-26T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,39.6
894797,"BRIDGE END,BASLOW",2024-01-26T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,33.4
894797,"BRIDGE END,BASLOW",2024-01-26T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.47
894797,"BRIDGE END,BASLOW",2024-01-26T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.37
894797,"BRIDGE END,BASLOW",2024-01-26T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.8
894797,"BRIDGE END,BASLOW",2024-01-26T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.39
894797,"BRIDGE END,BASLOW",2024-01-26T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,40.58
894797,"BRIDGE END,BASLOW",2024-01-26T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,31.48
894797,"BRIDGE END,BASLOW",2024-01-26T17:00:00.000+00:00,feeder,02,N Current (RMS),A,82.4
894797,"BRIDGE END,BASLOW",2024-01-26T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,68.2
894797,"BRIDGE END,BASLOW",2024-01-26T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,166.1
894797,"BRIDGE END,BASLOW",2024-01-26T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,128.8
894797,"BRIDGE END,BASLOW",2024-01-26T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.2
894797,"BRIDGE END,BASLOW",2024-01-26T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.14
894797,"BRIDGE END,BASLOW",2024-01-26T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
894797,"BRIDGE END,BASLOW",2024-01-26T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.16
894797,"BRIDGE END,BASLOW",2024-01-26T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,-0.21
894797,"BRIDGE END,BASLOW",2024-01-26T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,-0.35
894797,"BRIDGE END,BASLOW",2024-01-26T17:00:00.000+00:00,feeder,01,N Current (RMS),A,1.3
894797,"BRIDGE END,BASLOW",2024-01-26T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,1.2
894797,"BRIDGE END,BASLOW",2024-01-26T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,1.2
894797,"BRIDGE END,BASLOW",2024-01-26T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,2.4
894797,"BRIDGE END,BASLOW",2024-01-26T17:00:00.000+00:00,transformer,,Temperature,C,15.3
894797,"BRIDGE END,BASLOW",2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
894797,"BRIDGE END,BASLOW",2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
894797,"BRIDGE END,BASLOW",2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
894797,"BRIDGE END,BASLOW",2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
894797,"BRIDGE END,BASLOW",2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
894797,"BRIDGE END,BASLOW",2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
894797,"BRIDGE END,BASLOW",2024-01-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
894797,"BRIDGE END,BASLOW",2024-01-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
894797,"BRIDGE END,BASLOW",2024-01-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
894797,"BRIDGE END,BASLOW",2024-01-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,31.13
894797,"BRIDGE END,BASLOW",2024-01-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,54.97
894797,"BRIDGE END,BASLOW",2024-01-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,40.25
894797,"BRIDGE END,BASLOW",2024-01-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,96.5
894797,"BRIDGE END,BASLOW",2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
894797,"BRIDGE END,BASLOW",2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,225.5
894797,"BRIDGE END,BASLOW",2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
894797,"BRIDGE END,BASLOW",2024-01-26T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
894797,"BRIDGE END,BASLOW",2024-01-26T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
894797,"BRIDGE END,BASLOW",2024-01-26T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
894797,"BRIDGE END,BASLOW",2024-01-26T16:50:00.000+00:00,feeder,,L3 Active Power,kW,3.35
894797,"BRIDGE END,BASLOW",2024-01-26T16:50:00.000+00:00,feeder,,L2 Active Power,kW,4.38
894797,"BRIDGE END,BASLOW",2024-01-26T16:50:00.000+00:00,feeder,,L1 Active Power,kW,1.16
894797,"BRIDGE END,BASLOW",2024-01-26T16:50:00.000+00:00,feeder,,N Current (RMS),A,17.6
894797,"BRIDGE END,BASLOW",2024-01-26T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
894797,"BRIDGE END,BASLOW",2024-01-26T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
894797,"BRIDGE END,BASLOW",2024-01-26T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
894797,"BRIDGE END,BASLOW",2024-01-26T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
894797,"BRIDGE END,BASLOW",2024-01-26T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.67
894797,"BRIDGE END,BASLOW",2024-01-26T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
894797,"BRIDGE END,BASLOW",2024-01-26T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.06
894797,"BRIDGE END,BASLOW",2024-01-26T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.93
894797,"BRIDGE END,BASLOW",2024-01-26T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.85
894797,"BRIDGE END,BASLOW",2024-01-26T16:50:00.000+00:00,feeder,03,N Current (RMS),A,20.8
894797,"BRIDGE END,BASLOW",2024-01-26T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,38.4
894797,"BRIDGE END,BASLOW",2024-01-26T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,37.9
894797,"BRIDGE END,BASLOW",2024-01-26T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,33.1
894797,"BRIDGE END,BASLOW",2024-01-26T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.07
894797,"BRIDGE END,BASLOW",2024-01-26T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.55
894797,"BRIDGE END,BASLOW",2024-01-26T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.38
894797,"BRIDGE END,BASLOW",2024-01-26T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,20.27
894797,"BRIDGE END,BASLOW",2024-01-26T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,54.13
894797,"BRIDGE END,BASLOW",2024-01-26T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,35.3
894797,"BRIDGE END,BASLOW",2024-01-26T16:50:00.000+00:00,feeder,02,N Current (RMS),A,116.7
894797,"BRIDGE END,BASLOW",2024-01-26T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,85.0
894797,"BRIDGE END,BASLOW",2024-01-26T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,222.5
894797,"BRIDGE END,BASLOW",2024-01-26T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,145.4
894797,"BRIDGE END,BASLOW",2024-01-26T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.29
894797,"BRIDGE END,BASLOW",2024-01-26T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.14
894797,"BRIDGE END,BASLOW",2024-01-26T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.62
894797,"BRIDGE END,BASLOW",2024-01-26T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.22
894797,"BRIDGE END,BASLOW",2024-01-26T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,-0.32
894797,"BRIDGE END,BASLOW",2024-01-26T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,-0.47
894797,"BRIDGE END,BASLOW",2024-01-26T16:50:00.000+00:00,feeder,01,N Current (RMS),A,1.8
894797,"BRIDGE END,BASLOW",2024-01-26T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,1.6
894797,"BRIDGE END,BASLOW",2024-01-26T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,1.5
894797,"BRIDGE END,BASLOW",2024-01-26T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,3.2
894797,"BRIDGE END,BASLOW",2024-01-26T16:50:00.000+00:00,transformer,,Temperature,C,15.3
894797,"BRIDGE END,BASLOW",2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
894797,"BRIDGE END,BASLOW",2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
894797,"BRIDGE END,BASLOW",2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
894797,"BRIDGE END,BASLOW",2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
894797,"BRIDGE END,BASLOW",2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
894797,"BRIDGE END,BASLOW",2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
894797,"BRIDGE END,BASLOW",2024-01-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
894797,"BRIDGE END,BASLOW",2024-01-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
894797,"BRIDGE END,BASLOW",2024-01-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
894797,"BRIDGE END,BASLOW",2024-01-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,32.46
894797,"BRIDGE END,BASLOW",2024-01-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,67.12
894797,"BRIDGE END,BASLOW",2024-01-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,43.84
894797,"BRIDGE END,BASLOW",2024-01-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,132.8
894797,"BRIDGE END,BASLOW",2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
894797,"BRIDGE END,BASLOW",2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,276.5
894797,"BRIDGE END,BASLOW",2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.9
894797,"BRIDGE END,BASLOW",2024-01-26T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
894797,"BRIDGE END,BASLOW",2024-01-26T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
894797,"BRIDGE END,BASLOW",2024-01-26T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
894797,"BRIDGE END,BASLOW",2024-01-26T16:40:00.000+00:00,feeder,,L3 Active Power,kW,2.52
894797,"BRIDGE END,BASLOW",2024-01-26T16:40:00.000+00:00,feeder,,L2 Active Power,kW,2.55
894797,"BRIDGE END,BASLOW",2024-01-26T16:40:00.000+00:00,feeder,,L1 Active Power,kW,1.87
894797,"BRIDGE END,BASLOW",2024-01-26T16:40:00.000+00:00,feeder,,N Current (RMS),A,12.2
894797,"BRIDGE END,BASLOW",2024-01-26T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
894797,"BRIDGE END,BASLOW",2024-01-26T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
894797,"BRIDGE END,BASLOW",2024-01-26T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
894797,"BRIDGE END,BASLOW",2024-01-26T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
894797,"BRIDGE END,BASLOW",2024-01-26T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.52
894797,"BRIDGE END,BASLOW",2024-01-26T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
894797,"BRIDGE END,BASLOW",2024-01-26T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.47
894797,"BRIDGE END,BASLOW",2024-01-26T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.5
894797,"BRIDGE END,BASLOW",2024-01-26T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.39
894797,"BRIDGE END,BASLOW",2024-01-26T16:40:00.000+00:00,feeder,03,N Current (RMS),A,28.4
894797,"BRIDGE END,BASLOW",2024-01-26T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,49.3
894797,"BRIDGE END,BASLOW",2024-01-26T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,36.5
894797,"BRIDGE END,BASLOW",2024-01-26T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,32.2
894797,"BRIDGE END,BASLOW",2024-01-26T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.08
894797,"BRIDGE END,BASLOW",2024-01-26T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.25
894797,"BRIDGE END,BASLOW",2024-01-26T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.96
894797,"BRIDGE END,BASLOW",2024-01-26T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.46
894797,"BRIDGE END,BASLOW",2024-01-26T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,44.38
894797,"BRIDGE END,BASLOW",2024-01-26T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,30.94
894797,"BRIDGE END,BASLOW",2024-01-26T16:40:00.000+00:00,feeder,02,N Current (RMS),A,100.2
894797,"BRIDGE END,BASLOW",2024-01-26T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,64.0
894797,"BRIDGE END,BASLOW",2024-01-26T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,181.8
894797,"BRIDGE END,BASLOW",2024-01-26T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,126.8
894797,"BRIDGE END,BASLOW",2024-01-26T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.23
894797,"BRIDGE END,BASLOW",2024-01-26T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.14
894797,"BRIDGE END,BASLOW",2024-01-26T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
894797,"BRIDGE END,BASLOW",2024-01-26T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.18
894797,"BRIDGE END,BASLOW",2024-01-26T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,-0.26
894797,"BRIDGE END,BASLOW",2024-01-26T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,-0.38
894797,"BRIDGE END,BASLOW",2024-01-26T16:40:00.000+00:00,feeder,01,N Current (RMS),A,1.5
894797,"BRIDGE END,BASLOW",2024-01-26T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,1.3
