Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894797,"BRIDGE END,BASLOW",2024-01-26T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,1.3
894797,"BRIDGE END,BASLOW",2024-01-26T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,2.7
894797,"BRIDGE END,BASLOW",2024-01-26T16:40:00.000+00:00,transformer,,Temperature,C,15.3
894797,"BRIDGE END,BASLOW",2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
894797,"BRIDGE END,BASLOW",2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
894797,"BRIDGE END,BASLOW",2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
894797,"BRIDGE END,BASLOW",2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
894797,"BRIDGE END,BASLOW",2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
894797,"BRIDGE END,BASLOW",2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
894797,"BRIDGE END,BASLOW",2024-01-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
894797,"BRIDGE END,BASLOW",2024-01-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
894797,"BRIDGE END,BASLOW",2024-01-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
894797,"BRIDGE END,BASLOW",2024-01-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,29.26
894797,"BRIDGE END,BASLOW",2024-01-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,55.17
894797,"BRIDGE END,BASLOW",2024-01-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,39.82
894797,"BRIDGE END,BASLOW",2024-01-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,103.8
894797,"BRIDGE END,BASLOW",2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
894797,"BRIDGE END,BASLOW",2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,227.0
894797,"BRIDGE END,BASLOW",2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
894797,"BRIDGE END,BASLOW",2024-01-26T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
894797,"BRIDGE END,BASLOW",2024-01-26T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
894797,"BRIDGE END,BASLOW",2024-01-26T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
894797,"BRIDGE END,BASLOW",2024-01-26T16:30:00.000+00:00,feeder,,L3 Active Power,kW,2.47
894797,"BRIDGE END,BASLOW",2024-01-26T16:30:00.000+00:00,feeder,,L2 Active Power,kW,3.78
894797,"BRIDGE END,BASLOW",2024-01-26T16:30:00.000+00:00,feeder,,L1 Active Power,kW,1.27
894797,"BRIDGE END,BASLOW",2024-01-26T16:30:00.000+00:00,feeder,,N Current (RMS),A,15.6
894797,"BRIDGE END,BASLOW",2024-01-26T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
894797,"BRIDGE END,BASLOW",2024-01-26T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
894797,"BRIDGE END,BASLOW",2024-01-26T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.1
894797,"BRIDGE END,BASLOW",2024-01-26T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
894797,"BRIDGE END,BASLOW",2024-01-26T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.62
894797,"BRIDGE END,BASLOW",2024-01-26T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.05
894797,"BRIDGE END,BASLOW",2024-01-26T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.18
894797,"BRIDGE END,BASLOW",2024-01-26T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.58
894797,"BRIDGE END,BASLOW",2024-01-26T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.97
894797,"BRIDGE END,BASLOW",2024-01-26T16:30:00.000+00:00,feeder,03,N Current (RMS),A,23.9
894797,"BRIDGE END,BASLOW",2024-01-26T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,39.2
894797,"BRIDGE END,BASLOW",2024-01-26T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,24.4
894797,"BRIDGE END,BASLOW",2024-01-26T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,30.0
894797,"BRIDGE END,BASLOW",2024-01-26T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.11
894797,"BRIDGE END,BASLOW",2024-01-26T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
894797,"BRIDGE END,BASLOW",2024-01-26T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.65
894797,"BRIDGE END,BASLOW",2024-01-26T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.38
894797,"BRIDGE END,BASLOW",2024-01-26T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,44.12
894797,"BRIDGE END,BASLOW",2024-01-26T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,29.04
894797,"BRIDGE END,BASLOW",2024-01-26T16:30:00.000+00:00,feeder,02,N Current (RMS),A,104.2
894797,"BRIDGE END,BASLOW",2024-01-26T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,59.7
894797,"BRIDGE END,BASLOW",2024-01-26T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,180.5
894797,"BRIDGE END,BASLOW",2024-01-26T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,119.4
894797,"BRIDGE END,BASLOW",2024-01-26T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.23
894797,"BRIDGE END,BASLOW",2024-01-26T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.13
894797,"BRIDGE END,BASLOW",2024-01-26T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.52
894797,"BRIDGE END,BASLOW",2024-01-26T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.19
894797,"BRIDGE END,BASLOW",2024-01-26T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,-0.27
894797,"BRIDGE END,BASLOW",2024-01-26T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,-0.37
894797,"BRIDGE END,BASLOW",2024-01-26T16:30:00.000+00:00,feeder,01,N Current (RMS),A,1.5
894797,"BRIDGE END,BASLOW",2024-01-26T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,1.4
894797,"BRIDGE END,BASLOW",2024-01-26T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,1.3
894797,"BRIDGE END,BASLOW",2024-01-26T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,2.6
894797,"BRIDGE END,BASLOW",2024-01-26T16:30:00.000+00:00,transformer,,Temperature,C,15.3
894797,"BRIDGE END,BASLOW",2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
894797,"BRIDGE END,BASLOW",2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
894797,"BRIDGE END,BASLOW",2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
894797,"BRIDGE END,BASLOW",2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
894797,"BRIDGE END,BASLOW",2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
894797,"BRIDGE END,BASLOW",2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
894797,"BRIDGE END,BASLOW",2024-01-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
894797,"BRIDGE END,BASLOW",2024-01-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
894797,"BRIDGE END,BASLOW",2024-01-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
894797,"BRIDGE END,BASLOW",2024-01-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,25.84
894797,"BRIDGE END,BASLOW",2024-01-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,53.21
894797,"BRIDGE END,BASLOW",2024-01-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,36.91
894797,"BRIDGE END,BASLOW",2024-01-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,109.5
894797,"BRIDGE END,BASLOW",2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
894797,"BRIDGE END,BASLOW",2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,218.7
894797,"BRIDGE END,BASLOW",2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
894797,"BRIDGE END,BASLOW",2024-01-26T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
894797,"BRIDGE END,BASLOW",2024-01-26T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
894797,"BRIDGE END,BASLOW",2024-01-26T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
894797,"BRIDGE END,BASLOW",2024-01-26T16:20:00.000+00:00,feeder,,L3 Active Power,kW,2.38
894797,"BRIDGE END,BASLOW",2024-01-26T16:20:00.000+00:00,feeder,,L2 Active Power,kW,3.15
894797,"BRIDGE END,BASLOW",2024-01-26T16:20:00.000+00:00,feeder,,L1 Active Power,kW,1.27
894797,"BRIDGE END,BASLOW",2024-01-26T16:20:00.000+00:00,feeder,,N Current (RMS),A,12.9
894797,"BRIDGE END,BASLOW",2024-01-26T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
894797,"BRIDGE END,BASLOW",2024-01-26T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
894797,"BRIDGE END,BASLOW",2024-01-26T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
894797,"BRIDGE END,BASLOW",2024-01-26T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
894797,"BRIDGE END,BASLOW",2024-01-26T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.56
894797,"BRIDGE END,BASLOW",2024-01-26T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
894797,"BRIDGE END,BASLOW",2024-01-26T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.64
894797,"BRIDGE END,BASLOW",2024-01-26T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.97
894797,"BRIDGE END,BASLOW",2024-01-26T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.37
894797,"BRIDGE END,BASLOW",2024-01-26T16:20:00.000+00:00,feeder,03,N Current (RMS),A,28.0
894797,"BRIDGE END,BASLOW",2024-01-26T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,44.6
894797,"BRIDGE END,BASLOW",2024-01-26T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,26.2
894797,"BRIDGE END,BASLOW",2024-01-26T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,27.4
894797,"BRIDGE END,BASLOW",2024-01-26T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.02
894797,"BRIDGE END,BASLOW",2024-01-26T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.11
894797,"BRIDGE END,BASLOW",2024-01-26T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.36
894797,"BRIDGE END,BASLOW",2024-01-26T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.48
894797,"BRIDGE END,BASLOW",2024-01-26T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,45.71
894797,"BRIDGE END,BASLOW",2024-01-26T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,26.19
894797,"BRIDGE END,BASLOW",2024-01-26T16:20:00.000+00:00,feeder,02,N Current (RMS),A,111.9
894797,"BRIDGE END,BASLOW",2024-01-26T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,55.6
894797,"BRIDGE END,BASLOW",2024-01-26T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,185.4
894797,"BRIDGE END,BASLOW",2024-01-26T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,106.9
894797,"BRIDGE END,BASLOW",2024-01-26T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.26
894797,"BRIDGE END,BASLOW",2024-01-26T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.12
894797,"BRIDGE END,BASLOW",2024-01-26T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.55
894797,"BRIDGE END,BASLOW",2024-01-26T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.19
894797,"BRIDGE END,BASLOW",2024-01-26T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,-0.3
894797,"BRIDGE END,BASLOW",2024-01-26T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,-0.39
894797,"BRIDGE END,BASLOW",2024-01-26T16:20:00.000+00:00,feeder,01,N Current (RMS),A,1.6
894797,"BRIDGE END,BASLOW",2024-01-26T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,1.4
894797,"BRIDGE END,BASLOW",2024-01-26T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,1.4
894797,"BRIDGE END,BASLOW",2024-01-26T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,2.8
894797,"BRIDGE END,BASLOW",2024-01-26T16:20:00.000+00:00,transformer,,Temperature,C,15.4
894797,"BRIDGE END,BASLOW",2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
894797,"BRIDGE END,BASLOW",2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
894797,"BRIDGE END,BASLOW",2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
894797,"BRIDGE END,BASLOW",2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
894797,"BRIDGE END,BASLOW",2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
894797,"BRIDGE END,BASLOW",2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
894797,"BRIDGE END,BASLOW",2024-01-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
894797,"BRIDGE END,BASLOW",2024-01-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
894797,"BRIDGE END,BASLOW",2024-01-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
894797,"BRIDGE END,BASLOW",2024-01-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,26.31
894797,"BRIDGE END,BASLOW",2024-01-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,54.53
894797,"BRIDGE END,BASLOW",2024-01-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,33.44
894797,"BRIDGE END,BASLOW",2024-01-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,114.1
894797,"BRIDGE END,BASLOW",2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
894797,"BRIDGE END,BASLOW",2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,222.0
894797,"BRIDGE END,BASLOW",2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
894797,"BRIDGE END,BASLOW",2024-01-26T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
894797,"BRIDGE END,BASLOW",2024-01-26T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
894797,"BRIDGE END,BASLOW",2024-01-26T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
894797,"BRIDGE END,BASLOW",2024-01-26T16:10:00.000+00:00,feeder,,L3 Active Power,kW,2.4
894797,"BRIDGE END,BASLOW",2024-01-26T16:10:00.000+00:00,feeder,,L2 Active Power,kW,2.68
894797,"BRIDGE END,BASLOW",2024-01-26T16:10:00.000+00:00,feeder,,L1 Active Power,kW,1.19
894797,"BRIDGE END,BASLOW",2024-01-26T16:10:00.000+00:00,feeder,,N Current (RMS),A,11.8
894797,"BRIDGE END,BASLOW",2024-01-26T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
894797,"BRIDGE END,BASLOW",2024-01-26T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
894797,"BRIDGE END,BASLOW",2024-01-26T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
894797,"BRIDGE END,BASLOW",2024-01-26T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.17
894797,"BRIDGE END,BASLOW",2024-01-26T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.42
894797,"BRIDGE END,BASLOW",2024-01-26T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
894797,"BRIDGE END,BASLOW",2024-01-26T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.46
894797,"BRIDGE END,BASLOW",2024-01-26T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
894797,"BRIDGE END,BASLOW",2024-01-26T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.58
894797,"BRIDGE END,BASLOW",2024-01-26T16:10:00.000+00:00,feeder,03,N Current (RMS),A,24.4
894797,"BRIDGE END,BASLOW",2024-01-26T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,36.3
894797,"BRIDGE END,BASLOW",2024-01-26T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,25.9
894797,"BRIDGE END,BASLOW",2024-01-26T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,15.5
894797,"BRIDGE END,BASLOW",2024-01-26T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.1
894797,"BRIDGE END,BASLOW",2024-01-26T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.18
894797,"BRIDGE END,BASLOW",2024-01-26T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.55
894797,"BRIDGE END,BASLOW",2024-01-26T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.99
894797,"BRIDGE END,BASLOW",2024-01-26T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,48.96
894797,"BRIDGE END,BASLOW",2024-01-26T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,25.22
894797,"BRIDGE END,BASLOW",2024-01-26T16:10:00.000+00:00,feeder,02,N Current (RMS),A,126.7
894797,"BRIDGE END,BASLOW",2024-01-26T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,53.2
894797,"BRIDGE END,BASLOW",2024-01-26T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,198.3
894797,"BRIDGE END,BASLOW",2024-01-26T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,103.1
894797,"BRIDGE END,BASLOW",2024-01-26T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.3
894797,"BRIDGE END,BASLOW",2024-01-26T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.12
894797,"BRIDGE END,BASLOW",2024-01-26T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.61
894797,"BRIDGE END,BASLOW",2024-01-26T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.21
894797,"BRIDGE END,BASLOW",2024-01-26T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,-0.34
894797,"BRIDGE END,BASLOW",2024-01-26T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,-0.43
894797,"BRIDGE END,BASLOW",2024-01-26T16:10:00.000+00:00,feeder,01,N Current (RMS),A,1.8
894797,"BRIDGE END,BASLOW",2024-01-26T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,1.6
894797,"BRIDGE END,BASLOW",2024-01-26T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,1.5
894797,"BRIDGE END,BASLOW",2024-01-26T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,3.1
894797,"BRIDGE END,BASLOW",2024-01-26T16:10:00.000+00:00,transformer,,Temperature,C,15.3
894797,"BRIDGE END,BASLOW",2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
894797,"BRIDGE END,BASLOW",2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
894797,"BRIDGE END,BASLOW",2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
894797,"BRIDGE END,BASLOW",2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
894797,"BRIDGE END,BASLOW",2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
894797,"BRIDGE END,BASLOW",2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
894797,"BRIDGE END,BASLOW",2024-01-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
894797,"BRIDGE END,BASLOW",2024-01-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
894797,"BRIDGE END,BASLOW",2024-01-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
894797,"BRIDGE END,BASLOW",2024-01-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,23.64
894797,"BRIDGE END,BASLOW",2024-01-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,57.29
894797,"BRIDGE END,BASLOW",2024-01-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,29.57
894797,"BRIDGE END,BASLOW",2024-01-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,134.7
894797,"BRIDGE END,BASLOW",2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
894797,"BRIDGE END,BASLOW",2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,232.9
894797,"BRIDGE END,BASLOW",2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
894797,"BRIDGE END,BASLOW",2024-01-26T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
894797,"BRIDGE END,BASLOW",2024-01-26T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
894797,"BRIDGE END,BASLOW",2024-01-26T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
894797,"BRIDGE END,BASLOW",2024-01-26T16:00:00.000+00:00,feeder,,L3 Active Power,kW,3.05
894797,"BRIDGE END,BASLOW",2024-01-26T16:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
894797,"BRIDGE END,BASLOW",2024-01-26T16:00:00.000+00:00,feeder,,L1 Active Power,kW,1.28
894797,"BRIDGE END,BASLOW",2024-01-26T16:00:00.000+00:00,feeder,,N Current (RMS),A,14.0
894797,"BRIDGE END,BASLOW",2024-01-26T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
894797,"BRIDGE END,BASLOW",2024-01-26T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
894797,"BRIDGE END,BASLOW",2024-01-26T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.4
894797,"BRIDGE END,BASLOW",2024-01-26T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
894797,"BRIDGE END,BASLOW",2024-01-26T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.36
894797,"BRIDGE END,BASLOW",2024-01-26T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.35
894797,"BRIDGE END,BASLOW",2024-01-26T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.05
894797,"BRIDGE END,BASLOW",2024-01-26T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.12
894797,"BRIDGE END,BASLOW",2024-01-26T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.39
894797,"BRIDGE END,BASLOW",2024-01-26T16:00:00.000+00:00,feeder,03,N Current (RMS),A,32.5
894797,"BRIDGE END,BASLOW",2024-01-26T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,46.7
894797,"BRIDGE END,BASLOW",2024-01-26T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,22.4
894797,"BRIDGE END,BASLOW",2024-01-26T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,15.3
894797,"BRIDGE END,BASLOW",2024-01-26T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
894797,"BRIDGE END,BASLOW",2024-01-26T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.86
894797,"BRIDGE END,BASLOW",2024-01-26T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.2
894797,"BRIDGE END,BASLOW",2024-01-26T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.95
894797,"BRIDGE END,BASLOW",2024-01-26T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,49.66
894797,"BRIDGE END,BASLOW",2024-01-26T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,25.75
894797,"BRIDGE END,BASLOW",2024-01-26T16:00:00.000+00:00,feeder,02,N Current (RMS),A,130.6
894797,"BRIDGE END,BASLOW",2024-01-26T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,57.1
894797,"BRIDGE END,BASLOW",2024-01-26T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,201.1
894797,"BRIDGE END,BASLOW",2024-01-26T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,104.5
894797,"BRIDGE END,BASLOW",2024-01-26T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.31
894797,"BRIDGE END,BASLOW",2024-01-26T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.12
894797,"BRIDGE END,BASLOW",2024-01-26T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
894797,"BRIDGE END,BASLOW",2024-01-26T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.2
894797,"BRIDGE END,BASLOW",2024-01-26T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,-0.36
894797,"BRIDGE END,BASLOW",2024-01-26T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,-0.45
894797,"BRIDGE END,BASLOW",2024-01-26T16:00:00.000+00:00,feeder,01,N Current (RMS),A,1.8
894797,"BRIDGE END,BASLOW",2024-01-26T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,1.6
894797,"BRIDGE END,BASLOW",2024-01-26T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,1.6
894797,"BRIDGE END,BASLOW",2024-01-26T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,3.1
894797,"BRIDGE END,BASLOW",2024-01-26T16:00:00.000+00:00,transformer,,Temperature,C,15.3
894797,"BRIDGE END,BASLOW",2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
894797,"BRIDGE END,BASLOW",2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
894797,"BRIDGE END,BASLOW",2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
894797,"BRIDGE END,BASLOW",2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
894797,"BRIDGE END,BASLOW",2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
894797,"BRIDGE END,BASLOW",2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
894797,"BRIDGE END,BASLOW",2024-01-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
894797,"BRIDGE END,BASLOW",2024-01-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
894797,"BRIDGE END,BASLOW",2024-01-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
894797,"BRIDGE END,BASLOW",2024-01-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,27.85
894797,"BRIDGE END,BASLOW",2024-01-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,54.38
894797,"BRIDGE END,BASLOW",2024-01-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,29.97
894797,"BRIDGE END,BASLOW",2024-01-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,119.8
894797,"BRIDGE END,BASLOW",2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
894797,"BRIDGE END,BASLOW",2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,221.2
894797,"BRIDGE END,BASLOW",2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
894797,"BRIDGE END,BASLOW",2024-01-26T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
894797,"BRIDGE END,BASLOW",2024-01-26T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
894797,"BRIDGE END,BASLOW",2024-01-26T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
894797,"BRIDGE END,BASLOW",2024-01-26T15:50:00.000+00:00,feeder,,L3 Active Power,kW,4.8
894797,"BRIDGE END,BASLOW",2024-01-26T15:50:00.000+00:00,feeder,,L2 Active Power,kW,3.51
894797,"BRIDGE END,BASLOW",2024-01-26T15:50:00.000+00:00,feeder,,L1 Active Power,kW,1.17
894797,"BRIDGE END,BASLOW",2024-01-26T15:50:00.000+00:00,feeder,,N Current (RMS),A,22.7
894797,"BRIDGE END,BASLOW",2024-01-26T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
894797,"BRIDGE END,BASLOW",2024-01-26T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
894797,"BRIDGE END,BASLOW",2024-01-26T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
894797,"BRIDGE END,BASLOW",2024-01-26T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
894797,"BRIDGE END,BASLOW",2024-01-26T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.3
894797,"BRIDGE END,BASLOW",2024-01-26T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
894797,"BRIDGE END,BASLOW",2024-01-26T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.4
894797,"BRIDGE END,BASLOW",2024-01-26T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.09
894797,"BRIDGE END,BASLOW",2024-01-26T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.24
894797,"BRIDGE END,BASLOW",2024-01-26T15:50:00.000+00:00,feeder,03,N Current (RMS),A,21.2
894797,"BRIDGE END,BASLOW",2024-01-26T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,31.2
894797,"BRIDGE END,BASLOW",2024-01-26T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,14.6
894797,"BRIDGE END,BASLOW",2024-01-26T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.3
894797,"BRIDGE END,BASLOW",2024-01-26T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.24
894797,"BRIDGE END,BASLOW",2024-01-26T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.42
894797,"BRIDGE END,BASLOW",2024-01-26T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.29
894797,"BRIDGE END,BASLOW",2024-01-26T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.03
894797,"BRIDGE END,BASLOW",2024-01-26T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,48.32
894797,"BRIDGE END,BASLOW",2024-01-26T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,24.67
894797,"BRIDGE END,BASLOW",2024-01-26T15:50:00.000+00:00,feeder,02,N Current (RMS),A,125.9
894797,"BRIDGE END,BASLOW",2024-01-26T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,57.8
894797,"BRIDGE END,BASLOW",2024-01-26T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,195.5
894797,"BRIDGE END,BASLOW",2024-01-26T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,100.1
894797,"BRIDGE END,BASLOW",2024-01-26T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.3
894797,"BRIDGE END,BASLOW",2024-01-26T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.11
894797,"BRIDGE END,BASLOW",2024-01-26T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
894797,"BRIDGE END,BASLOW",2024-01-26T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.2
894797,"BRIDGE END,BASLOW",2024-01-26T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,-0.34
894797,"BRIDGE END,BASLOW",2024-01-26T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,-0.43
894797,"BRIDGE END,BASLOW",2024-01-26T15:50:00.000+00:00,feeder,01,N Current (RMS),A,1.8
894797,"BRIDGE END,BASLOW",2024-01-26T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,1.6
894797,"BRIDGE END,BASLOW",2024-01-26T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,1.5
894797,"BRIDGE END,BASLOW",2024-01-26T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,3.0
894797,"BRIDGE END,BASLOW",2024-01-26T15:50:00.000+00:00,transformer,,Temperature,C,15.1
894797,"BRIDGE END,BASLOW",2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
894797,"BRIDGE END,BASLOW",2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
894797,"BRIDGE END,BASLOW",2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
894797,"BRIDGE END,BASLOW",2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
894797,"BRIDGE END,BASLOW",2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
894797,"BRIDGE END,BASLOW",2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
894797,"BRIDGE END,BASLOW",2024-01-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
894797,"BRIDGE END,BASLOW",2024-01-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
894797,"BRIDGE END,BASLOW",2024-01-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
894797,"BRIDGE END,BASLOW",2024-01-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,26.03
894797,"BRIDGE END,BASLOW",2024-01-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,54.58
894797,"BRIDGE END,BASLOW",2024-01-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,28.65
894797,"BRIDGE END,BASLOW",2024-01-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,125.6
894797,"BRIDGE END,BASLOW",2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
894797,"BRIDGE END,BASLOW",2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,221.3
894797,"BRIDGE END,BASLOW",2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
894797,"BRIDGE END,BASLOW",2024-01-26T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
894797,"BRIDGE END,BASLOW",2024-01-26T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
894797,"BRIDGE END,BASLOW",2024-01-26T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
894797,"BRIDGE END,BASLOW",2024-01-26T15:40:00.000+00:00,feeder,,L3 Active Power,kW,2.02
894797,"BRIDGE END,BASLOW",2024-01-26T15:40:00.000+00:00,feeder,,L2 Active Power,kW,3.61
894797,"BRIDGE END,BASLOW",2024-01-26T15:40:00.000+00:00,feeder,,L1 Active Power,kW,1.39
894797,"BRIDGE END,BASLOW",2024-01-26T15:40:00.000+00:00,feeder,,N Current (RMS),A,11.6
894797,"BRIDGE END,BASLOW",2024-01-26T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
894797,"BRIDGE END,BASLOW",2024-01-26T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
894797,"BRIDGE END,BASLOW",2024-01-26T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
894797,"BRIDGE END,BASLOW",2024-01-26T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
894797,"BRIDGE END,BASLOW",2024-01-26T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.48
894797,"BRIDGE END,BASLOW",2024-01-26T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.29
894797,"BRIDGE END,BASLOW",2024-01-26T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.57
894797,"BRIDGE END,BASLOW",2024-01-26T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.21
894797,"BRIDGE END,BASLOW",2024-01-26T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.9
894797,"BRIDGE END,BASLOW",2024-01-26T15:40:00.000+00:00,feeder,03,N Current (RMS),A,22.8
894797,"BRIDGE END,BASLOW",2024-01-26T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,32.6
894797,"BRIDGE END,BASLOW",2024-01-26T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,15.2
894797,"BRIDGE END,BASLOW",2024-01-26T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,17.4
894797,"BRIDGE END,BASLOW",2024-01-26T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.4
894797,"BRIDGE END,BASLOW",2024-01-26T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.13
894797,"BRIDGE END,BASLOW",2024-01-26T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.55
894797,"BRIDGE END,BASLOW",2024-01-26T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.48
894797,"BRIDGE END,BASLOW",2024-01-26T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,39.77
894797,"BRIDGE END,BASLOW",2024-01-26T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,28.08
894797,"BRIDGE END,BASLOW",2024-01-26T15:40:00.000+00:00,feeder,02,N Current (RMS),A,88.8
894797,"BRIDGE END,BASLOW",2024-01-26T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,59.3
894797,"BRIDGE END,BASLOW",2024-01-26T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,160.2
894797,"BRIDGE END,BASLOW",2024-01-26T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,113.4
894797,"BRIDGE END,BASLOW",2024-01-26T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.2
894797,"BRIDGE END,BASLOW",2024-01-26T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.13
894797,"BRIDGE END,BASLOW",2024-01-26T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
894797,"BRIDGE END,BASLOW",2024-01-26T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.17
894797,"BRIDGE END,BASLOW",2024-01-26T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,-0.24
894797,"BRIDGE END,BASLOW",2024-01-26T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,-0.33
894797,"BRIDGE END,BASLOW",2024-01-26T15:40:00.000+00:00,feeder,01,N Current (RMS),A,1.3
894797,"BRIDGE END,BASLOW",2024-01-26T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,1.2
894797,"BRIDGE END,BASLOW",2024-01-26T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,1.2
894797,"BRIDGE END,BASLOW",2024-01-26T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,2.3
894797,"BRIDGE END,BASLOW",2024-01-26T15:40:00.000+00:00,transformer,,Temperature,C,14.9
894797,"BRIDGE END,BASLOW",2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
894797,"BRIDGE END,BASLOW",2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
894797,"BRIDGE END,BASLOW",2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
894797,"BRIDGE END,BASLOW",2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
894797,"BRIDGE END,BASLOW",2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
894797,"BRIDGE END,BASLOW",2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
894797,"BRIDGE END,BASLOW",2024-01-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
894797,"BRIDGE END,BASLOW",2024-01-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
894797,"BRIDGE END,BASLOW",2024-01-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
894797,"BRIDGE END,BASLOW",2024-01-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,23.9
894797,"BRIDGE END,BASLOW",2024-01-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,46.34
894797,"BRIDGE END,BASLOW",2024-01-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,33.03
894797,"BRIDGE END,BASLOW",2024-01-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,90.7
894797,"BRIDGE END,BASLOW",2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
894797,"BRIDGE END,BASLOW",2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.4
894797,"BRIDGE END,BASLOW",2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
894797,"BRIDGE END,BASLOW",2024-01-26T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
894797,"BRIDGE END,BASLOW",2024-01-26T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
894797,"BRIDGE END,BASLOW",2024-01-26T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
894797,"BRIDGE END,BASLOW",2024-01-26T15:30:00.000+00:00,feeder,,L3 Active Power,kW,3.26
894797,"BRIDGE END,BASLOW",2024-01-26T15:30:00.000+00:00,feeder,,L2 Active Power,kW,3.26
894797,"BRIDGE END,BASLOW",2024-01-26T15:30:00.000+00:00,feeder,,L1 Active Power,kW,1.51
894797,"BRIDGE END,BASLOW",2024-01-26T15:30:00.000+00:00,feeder,,N Current (RMS),A,11.2
894797,"BRIDGE END,BASLOW",2024-01-26T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
894797,"BRIDGE END,BASLOW",2024-01-26T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
894797,"BRIDGE END,BASLOW",2024-01-26T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.2
894797,"BRIDGE END,BASLOW",2024-01-26T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.33
894797,"BRIDGE END,BASLOW",2024-01-26T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.42
894797,"BRIDGE END,BASLOW",2024-01-26T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.76
894797,"BRIDGE END,BASLOW",2024-01-26T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.13
894797,"BRIDGE END,BASLOW",2024-01-26T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.98
894797,"BRIDGE END,BASLOW",2024-01-26T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.13
894797,"BRIDGE END,BASLOW",2024-01-26T15:30:00.000+00:00,feeder,03,N Current (RMS),A,21.8
894797,"BRIDGE END,BASLOW",2024-01-26T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,30.5
894797,"BRIDGE END,BASLOW",2024-01-26T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.9
894797,"BRIDGE END,BASLOW",2024-01-26T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,30.0
894797,"BRIDGE END,BASLOW",2024-01-26T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.31
894797,"BRIDGE END,BASLOW",2024-01-26T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.9
894797,"BRIDGE END,BASLOW",2024-01-26T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.1
894797,"BRIDGE END,BASLOW",2024-01-26T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.46
894797,"BRIDGE END,BASLOW",2024-01-26T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,37.25
894797,"BRIDGE END,BASLOW",2024-01-26T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,21.96
894797,"BRIDGE END,BASLOW",2024-01-26T15:30:00.000+00:00,feeder,02,N Current (RMS),A,85.6
894797,"BRIDGE END,BASLOW",2024-01-26T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,59.4
894797,"BRIDGE END,BASLOW",2024-01-26T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,150.6
894797,"BRIDGE END,BASLOW",2024-01-26T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,89.1
894797,"BRIDGE END,BASLOW",2024-01-26T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.21
894797,"BRIDGE END,BASLOW",2024-01-26T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.08
894797,"BRIDGE END,BASLOW",2024-01-26T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
894797,"BRIDGE END,BASLOW",2024-01-26T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.14
894797,"BRIDGE END,BASLOW",2024-01-26T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,-0.24
894797,"BRIDGE END,BASLOW",2024-01-26T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,-0.34
894797,"BRIDGE END,BASLOW",2024-01-26T15:30:00.000+00:00,feeder,01,N Current (RMS),A,1.3
894797,"BRIDGE END,BASLOW",2024-01-26T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,1.1
894797,"BRIDGE END,BASLOW",2024-01-26T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,1.2
894797,"BRIDGE END,BASLOW",2024-01-26T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,2.2
894797,"BRIDGE END,BASLOW",2024-01-26T15:30:00.000+00:00,transformer,,Temperature,C,15.0
894797,"BRIDGE END,BASLOW",2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
894797,"BRIDGE END,BASLOW",2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
894797,"BRIDGE END,BASLOW",2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
894797,"BRIDGE END,BASLOW",2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
894797,"BRIDGE END,BASLOW",2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
894797,"BRIDGE END,BASLOW",2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
894797,"BRIDGE END,BASLOW",2024-01-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
894797,"BRIDGE END,BASLOW",2024-01-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
894797,"BRIDGE END,BASLOW",2024-01-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
894797,"BRIDGE END,BASLOW",2024-01-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,24.72
894797,"BRIDGE END,BASLOW",2024-01-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,44.25
894797,"BRIDGE END,BASLOW",2024-01-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,30.27
894797,"BRIDGE END,BASLOW",2024-01-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,85.0
894797,"BRIDGE END,BASLOW",2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
894797,"BRIDGE END,BASLOW",2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.4
894797,"BRIDGE END,BASLOW",2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
894797,"BRIDGE END,BASLOW",2024-01-26T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
894797,"BRIDGE END,BASLOW",2024-01-26T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
894797,"BRIDGE END,BASLOW",2024-01-26T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
894797,"BRIDGE END,BASLOW",2024-01-26T15:20:00.000+00:00,feeder,,L3 Active Power,kW,1.81
894797,"BRIDGE END,BASLOW",2024-01-26T15:20:00.000+00:00,feeder,,L2 Active Power,kW,4.41
894797,"BRIDGE END,BASLOW",2024-01-26T15:20:00.000+00:00,feeder,,L1 Active Power,kW,1.41
894797,"BRIDGE END,BASLOW",2024-01-26T15:20:00.000+00:00,feeder,,N Current (RMS),A,15.1
894797,"BRIDGE END,BASLOW",2024-01-26T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
894797,"BRIDGE END,BASLOW",2024-01-26T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
894797,"BRIDGE END,BASLOW",2024-01-26T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
894797,"BRIDGE END,BASLOW",2024-01-26T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
894797,"BRIDGE END,BASLOW",2024-01-26T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.33
894797,"BRIDGE END,BASLOW",2024-01-26T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.2
894797,"BRIDGE END,BASLOW",2024-01-26T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.94
894797,"BRIDGE END,BASLOW",2024-01-26T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.3
894797,"BRIDGE END,BASLOW",2024-01-26T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.09
894797,"BRIDGE END,BASLOW",2024-01-26T15:20:00.000+00:00,feeder,03,N Current (RMS),A,18.8
894797,"BRIDGE END,BASLOW",2024-01-26T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,33.8
894797,"BRIDGE END,BASLOW",2024-01-26T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,30.8
894797,"BRIDGE END,BASLOW",2024-01-26T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,25.2
894797,"BRIDGE END,BASLOW",2024-01-26T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.18
894797,"BRIDGE END,BASLOW",2024-01-26T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.34
894797,"BRIDGE END,BASLOW",2024-01-26T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.91
894797,"BRIDGE END,BASLOW",2024-01-26T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.06
894797,"BRIDGE END,BASLOW",2024-01-26T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,31.58
894797,"BRIDGE END,BASLOW",2024-01-26T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,21.78
894797,"BRIDGE END,BASLOW",2024-01-26T15:20:00.000+00:00,feeder,02,N Current (RMS),A,71.3
894797,"BRIDGE END,BASLOW",2024-01-26T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,49.3
894797,"BRIDGE END,BASLOW",2024-01-26T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,127.4
894797,"BRIDGE END,BASLOW",2024-01-26T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,88.0
894797,"BRIDGE END,BASLOW",2024-01-26T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.17
894797,"BRIDGE END,BASLOW",2024-01-26T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.09
894797,"BRIDGE END,BASLOW",2024-01-26T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
894797,"BRIDGE END,BASLOW",2024-01-26T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.13
894797,"BRIDGE END,BASLOW",2024-01-26T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,-0.19
894797,"BRIDGE END,BASLOW",2024-01-26T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,-0.28
894797,"BRIDGE END,BASLOW",2024-01-26T15:20:00.000+00:00,feeder,01,N Current (RMS),A,1.1
894797,"BRIDGE END,BASLOW",2024-01-26T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,1.0
894797,"BRIDGE END,BASLOW",2024-01-26T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,1.0
894797,"BRIDGE END,BASLOW",2024-01-26T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,1.9
894797,"BRIDGE END,BASLOW",2024-01-26T15:20:00.000+00:00,transformer,,Temperature,C,14.9
894797,"BRIDGE END,BASLOW",2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
894797,"BRIDGE END,BASLOW",2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
894797,"BRIDGE END,BASLOW",2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
894797,"BRIDGE END,BASLOW",2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
894797,"BRIDGE END,BASLOW",2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
894797,"BRIDGE END,BASLOW",2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
894797,"BRIDGE END,BASLOW",2024-01-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
894797,"BRIDGE END,BASLOW",2024-01-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
894797,"BRIDGE END,BASLOW",2024-01-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
894797,"BRIDGE END,BASLOW",2024-01-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,21.69
894797,"BRIDGE END,BASLOW",2024-01-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,43.11
894797,"BRIDGE END,BASLOW",2024-01-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,29.01
894797,"BRIDGE END,BASLOW",2024-01-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,88.8
894797,"BRIDGE END,BASLOW",2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
894797,"BRIDGE END,BASLOW",2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.6
894797,"BRIDGE END,BASLOW",2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
894797,"BRIDGE END,BASLOW",2024-01-26T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
894797,"BRIDGE END,BASLOW",2024-01-26T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
894797,"BRIDGE END,BASLOW",2024-01-26T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
894797,"BRIDGE END,BASLOW",2024-01-26T15:10:00.000+00:00,feeder,,L3 Active Power,kW,1.81
894797,"BRIDGE END,BASLOW",2024-01-26T15:10:00.000+00:00,feeder,,L2 Active Power,kW,5.43
894797,"BRIDGE END,BASLOW",2024-01-26T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.34
894797,"BRIDGE END,BASLOW",2024-01-26T15:10:00.000+00:00,feeder,,N Current (RMS),A,21.6
894797,"BRIDGE END,BASLOW",2024-01-26T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
894797,"BRIDGE END,BASLOW",2024-01-26T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.7
894797,"BRIDGE END,BASLOW",2024-01-26T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.6
894797,"BRIDGE END,BASLOW",2024-01-26T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
894797,"BRIDGE END,BASLOW",2024-01-26T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.17
894797,"BRIDGE END,BASLOW",2024-01-26T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.07
894797,"BRIDGE END,BASLOW",2024-01-26T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.04
894797,"BRIDGE END,BASLOW",2024-01-26T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.07
894797,"BRIDGE END,BASLOW",2024-01-26T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.95
894797,"BRIDGE END,BASLOW",2024-01-26T15:10:00.000+00:00,feeder,03,N Current (RMS),A,22.5
894797,"BRIDGE END,BASLOW",2024-01-26T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,33.9
894797,"BRIDGE END,BASLOW",2024-01-26T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,41.4
894797,"BRIDGE END,BASLOW",2024-01-26T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,20.7
894797,"BRIDGE END,BASLOW",2024-01-26T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.34
894797,"BRIDGE END,BASLOW",2024-01-26T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.28
894797,"BRIDGE END,BASLOW",2024-01-26T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.19
894797,"BRIDGE END,BASLOW",2024-01-26T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.93
894797,"BRIDGE END,BASLOW",2024-01-26T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,32.35
894797,"BRIDGE END,BASLOW",2024-01-26T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,22.48
894797,"BRIDGE END,BASLOW",2024-01-26T15:10:00.000+00:00,feeder,02,N Current (RMS),A,72.4
894797,"BRIDGE END,BASLOW",2024-01-26T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,54.0
894797,"BRIDGE END,BASLOW",2024-01-26T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,130.9
894797,"BRIDGE END,BASLOW",2024-01-26T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,91.0
894797,"BRIDGE END,BASLOW",2024-01-26T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.19
894797,"BRIDGE END,BASLOW",2024-01-26T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.09
894797,"BRIDGE END,BASLOW",2024-01-26T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
894797,"BRIDGE END,BASLOW",2024-01-26T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.13
894797,"BRIDGE END,BASLOW",2024-01-26T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,-0.18
894797,"BRIDGE END,BASLOW",2024-01-26T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,-0.31
894797,"BRIDGE END,BASLOW",2024-01-26T15:10:00.000+00:00,feeder,01,N Current (RMS),A,1.2
894797,"BRIDGE END,BASLOW",2024-01-26T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,1.1
894797,"BRIDGE END,BASLOW",2024-01-26T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,1.0
894797,"BRIDGE END,BASLOW",2024-01-26T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,2.0
894797,"BRIDGE END,BASLOW",2024-01-26T15:10:00.000+00:00,transformer,,Temperature,C,14.6
894797,"BRIDGE END,BASLOW",2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
894797,"BRIDGE END,BASLOW",2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
894797,"BRIDGE END,BASLOW",2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
894797,"BRIDGE END,BASLOW",2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
894797,"BRIDGE END,BASLOW",2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
894797,"BRIDGE END,BASLOW",2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
894797,"BRIDGE END,BASLOW",2024-01-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
894797,"BRIDGE END,BASLOW",2024-01-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
894797,"BRIDGE END,BASLOW",2024-01-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
