Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894797,"BRIDGE END,BASLOW",2024-01-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,22.65
894797,"BRIDGE END,BASLOW",2024-01-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,47.67
894797,"BRIDGE END,BASLOW",2024-01-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,27.47
894797,"BRIDGE END,BASLOW",2024-01-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,105.3
894797,"BRIDGE END,BASLOW",2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
894797,"BRIDGE END,BASLOW",2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.7
894797,"BRIDGE END,BASLOW",2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
894797,"BRIDGE END,BASLOW",2024-01-26T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
894797,"BRIDGE END,BASLOW",2024-01-26T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
894797,"BRIDGE END,BASLOW",2024-01-26T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
894797,"BRIDGE END,BASLOW",2024-01-26T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.83
894797,"BRIDGE END,BASLOW",2024-01-26T15:00:00.000+00:00,feeder,,L2 Active Power,kW,2.95
894797,"BRIDGE END,BASLOW",2024-01-26T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.32
894797,"BRIDGE END,BASLOW",2024-01-26T15:00:00.000+00:00,feeder,,N Current (RMS),A,12.3
894797,"BRIDGE END,BASLOW",2024-01-26T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
894797,"BRIDGE END,BASLOW",2024-01-26T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
894797,"BRIDGE END,BASLOW",2024-01-26T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.3
894797,"BRIDGE END,BASLOW",2024-01-26T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.43
894797,"BRIDGE END,BASLOW",2024-01-26T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.55
894797,"BRIDGE END,BASLOW",2024-01-26T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
894797,"BRIDGE END,BASLOW",2024-01-26T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.1
894797,"BRIDGE END,BASLOW",2024-01-26T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.87
894797,"BRIDGE END,BASLOW",2024-01-26T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.04
894797,"BRIDGE END,BASLOW",2024-01-26T15:00:00.000+00:00,feeder,03,N Current (RMS),A,26.2
894797,"BRIDGE END,BASLOW",2024-01-26T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,34.9
894797,"BRIDGE END,BASLOW",2024-01-26T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,44.4
894797,"BRIDGE END,BASLOW",2024-01-26T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,17.0
894797,"BRIDGE END,BASLOW",2024-01-26T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
894797,"BRIDGE END,BASLOW",2024-01-26T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.65
894797,"BRIDGE END,BASLOW",2024-01-26T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.27
894797,"BRIDGE END,BASLOW",2024-01-26T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.9
894797,"BRIDGE END,BASLOW",2024-01-26T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,33.46
894797,"BRIDGE END,BASLOW",2024-01-26T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,24.32
894797,"BRIDGE END,BASLOW",2024-01-26T15:00:00.000+00:00,feeder,02,N Current (RMS),A,69.0
894797,"BRIDGE END,BASLOW",2024-01-26T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,58.1
894797,"BRIDGE END,BASLOW",2024-01-26T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,136.3
894797,"BRIDGE END,BASLOW",2024-01-26T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,99.2
894797,"BRIDGE END,BASLOW",2024-01-26T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.19
894797,"BRIDGE END,BASLOW",2024-01-26T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.1
894797,"BRIDGE END,BASLOW",2024-01-26T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
894797,"BRIDGE END,BASLOW",2024-01-26T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.13
894797,"BRIDGE END,BASLOW",2024-01-26T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,-0.18
894797,"BRIDGE END,BASLOW",2024-01-26T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,-0.31
894797,"BRIDGE END,BASLOW",2024-01-26T15:00:00.000+00:00,feeder,01,N Current (RMS),A,1.1
894797,"BRIDGE END,BASLOW",2024-01-26T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,1.1
894797,"BRIDGE END,BASLOW",2024-01-26T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,1.0
894797,"BRIDGE END,BASLOW",2024-01-26T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,2.1
894797,"BRIDGE END,BASLOW",2024-01-26T15:00:00.000+00:00,transformer,,Temperature,C,14.5
894797,"BRIDGE END,BASLOW",2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
894797,"BRIDGE END,BASLOW",2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
894797,"BRIDGE END,BASLOW",2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
894797,"BRIDGE END,BASLOW",2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
894797,"BRIDGE END,BASLOW",2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
894797,"BRIDGE END,BASLOW",2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
894797,"BRIDGE END,BASLOW",2024-01-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
894797,"BRIDGE END,BASLOW",2024-01-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
894797,"BRIDGE END,BASLOW",2024-01-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
894797,"BRIDGE END,BASLOW",2024-01-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,22.69
894797,"BRIDGE END,BASLOW",2024-01-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,47.1
894797,"BRIDGE END,BASLOW",2024-01-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,28.36
894797,"BRIDGE END,BASLOW",2024-01-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,96.8
894797,"BRIDGE END,BASLOW",2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
894797,"BRIDGE END,BASLOW",2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.3
894797,"BRIDGE END,BASLOW",2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
894797,"BRIDGE END,BASLOW",2024-01-26T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
894797,"BRIDGE END,BASLOW",2024-01-26T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
894797,"BRIDGE END,BASLOW",2024-01-26T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
894797,"BRIDGE END,BASLOW",2024-01-26T14:50:00.000+00:00,feeder,,L3 Active Power,kW,1.96
894797,"BRIDGE END,BASLOW",2024-01-26T14:50:00.000+00:00,feeder,,L2 Active Power,kW,3.43
894797,"BRIDGE END,BASLOW",2024-01-26T14:50:00.000+00:00,feeder,,L1 Active Power,kW,1.14
894797,"BRIDGE END,BASLOW",2024-01-26T14:50:00.000+00:00,feeder,,N Current (RMS),A,12.2
894797,"BRIDGE END,BASLOW",2024-01-26T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
894797,"BRIDGE END,BASLOW",2024-01-26T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
894797,"BRIDGE END,BASLOW",2024-01-26T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.4
894797,"BRIDGE END,BASLOW",2024-01-26T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
894797,"BRIDGE END,BASLOW",2024-01-26T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.1
894797,"BRIDGE END,BASLOW",2024-01-26T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
894797,"BRIDGE END,BASLOW",2024-01-26T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.71
894797,"BRIDGE END,BASLOW",2024-01-26T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.37
894797,"BRIDGE END,BASLOW",2024-01-26T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.46
894797,"BRIDGE END,BASLOW",2024-01-26T14:50:00.000+00:00,feeder,03,N Current (RMS),A,23.8
894797,"BRIDGE END,BASLOW",2024-01-26T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,32.7
894797,"BRIDGE END,BASLOW",2024-01-26T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,38.8
894797,"BRIDGE END,BASLOW",2024-01-26T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.6
894797,"BRIDGE END,BASLOW",2024-01-26T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.04
894797,"BRIDGE END,BASLOW",2024-01-26T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.66
894797,"BRIDGE END,BASLOW",2024-01-26T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.79
894797,"BRIDGE END,BASLOW",2024-01-26T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.82
894797,"BRIDGE END,BASLOW",2024-01-26T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,29.11
894797,"BRIDGE END,BASLOW",2024-01-26T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,21.93
894797,"BRIDGE END,BASLOW",2024-01-26T14:50:00.000+00:00,feeder,02,N Current (RMS),A,59.6
894797,"BRIDGE END,BASLOW",2024-01-26T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,52.4
894797,"BRIDGE END,BASLOW",2024-01-26T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,118.3
894797,"BRIDGE END,BASLOW",2024-01-26T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,89.1
894797,"BRIDGE END,BASLOW",2024-01-26T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.16
894797,"BRIDGE END,BASLOW",2024-01-26T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.09
894797,"BRIDGE END,BASLOW",2024-01-26T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.32
894797,"BRIDGE END,BASLOW",2024-01-26T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.11
894797,"BRIDGE END,BASLOW",2024-01-26T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,-0.16
894797,"BRIDGE END,BASLOW",2024-01-26T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,-0.28
894797,"BRIDGE END,BASLOW",2024-01-26T14:50:00.000+00:00,feeder,01,N Current (RMS),A,1.0
894797,"BRIDGE END,BASLOW",2024-01-26T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,1.0
894797,"BRIDGE END,BASLOW",2024-01-26T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
894797,"BRIDGE END,BASLOW",2024-01-26T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
894797,"BRIDGE END,BASLOW",2024-01-26T14:50:00.000+00:00,transformer,,Temperature,C,14.4
894797,"BRIDGE END,BASLOW",2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
894797,"BRIDGE END,BASLOW",2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
894797,"BRIDGE END,BASLOW",2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
894797,"BRIDGE END,BASLOW",2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
894797,"BRIDGE END,BASLOW",2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
894797,"BRIDGE END,BASLOW",2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
894797,"BRIDGE END,BASLOW",2024-01-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
894797,"BRIDGE END,BASLOW",2024-01-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
894797,"BRIDGE END,BASLOW",2024-01-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
894797,"BRIDGE END,BASLOW",2024-01-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,22.38
894797,"BRIDGE END,BASLOW",2024-01-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,41.75
894797,"BRIDGE END,BASLOW",2024-01-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,26.25
894797,"BRIDGE END,BASLOW",2024-01-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,83.7
894797,"BRIDGE END,BASLOW",2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
894797,"BRIDGE END,BASLOW",2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.7
894797,"BRIDGE END,BASLOW",2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
894797,"BRIDGE END,BASLOW",2024-01-26T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
894797,"BRIDGE END,BASLOW",2024-01-26T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
894797,"BRIDGE END,BASLOW",2024-01-26T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
894797,"BRIDGE END,BASLOW",2024-01-26T14:40:00.000+00:00,feeder,,L3 Active Power,kW,1.25
894797,"BRIDGE END,BASLOW",2024-01-26T14:40:00.000+00:00,feeder,,L2 Active Power,kW,3.5
894797,"BRIDGE END,BASLOW",2024-01-26T14:40:00.000+00:00,feeder,,L1 Active Power,kW,1.59
894797,"BRIDGE END,BASLOW",2024-01-26T14:40:00.000+00:00,feeder,,N Current (RMS),A,11.7
894797,"BRIDGE END,BASLOW",2024-01-26T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
894797,"BRIDGE END,BASLOW",2024-01-26T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
894797,"BRIDGE END,BASLOW",2024-01-26T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.1
894797,"BRIDGE END,BASLOW",2024-01-26T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
894797,"BRIDGE END,BASLOW",2024-01-26T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
894797,"BRIDGE END,BASLOW",2024-01-26T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
894797,"BRIDGE END,BASLOW",2024-01-26T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.99
894797,"BRIDGE END,BASLOW",2024-01-26T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.23
894797,"BRIDGE END,BASLOW",2024-01-26T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.44
894797,"BRIDGE END,BASLOW",2024-01-26T14:40:00.000+00:00,feeder,03,N Current (RMS),A,28.8
894797,"BRIDGE END,BASLOW",2024-01-26T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,43.0
894797,"BRIDGE END,BASLOW",2024-01-26T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,22.3
894797,"BRIDGE END,BASLOW",2024-01-26T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,15.1
894797,"BRIDGE END,BASLOW",2024-01-26T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.34
894797,"BRIDGE END,BASLOW",2024-01-26T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.19
894797,"BRIDGE END,BASLOW",2024-01-26T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.91
894797,"BRIDGE END,BASLOW",2024-01-26T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.05
894797,"BRIDGE END,BASLOW",2024-01-26T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,29.59
894797,"BRIDGE END,BASLOW",2024-01-26T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,26.01
894797,"BRIDGE END,BASLOW",2024-01-26T14:40:00.000+00:00,feeder,02,N Current (RMS),A,54.6
894797,"BRIDGE END,BASLOW",2024-01-26T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,57.7
894797,"BRIDGE END,BASLOW",2024-01-26T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,120.4
894797,"BRIDGE END,BASLOW",2024-01-26T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,105.4
894797,"BRIDGE END,BASLOW",2024-01-26T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.13
894797,"BRIDGE END,BASLOW",2024-01-26T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.1
894797,"BRIDGE END,BASLOW",2024-01-26T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.28
894797,"BRIDGE END,BASLOW",2024-01-26T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.1
894797,"BRIDGE END,BASLOW",2024-01-26T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,-0.15
894797,"BRIDGE END,BASLOW",2024-01-26T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,-0.28
894797,"BRIDGE END,BASLOW",2024-01-26T14:40:00.000+00:00,feeder,01,N Current (RMS),A,0.9
894797,"BRIDGE END,BASLOW",2024-01-26T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-26T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
894797,"BRIDGE END,BASLOW",2024-01-26T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,1.7
894797,"BRIDGE END,BASLOW",2024-01-26T14:40:00.000+00:00,transformer,,Temperature,C,14.3
894797,"BRIDGE END,BASLOW",2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
894797,"BRIDGE END,BASLOW",2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
894797,"BRIDGE END,BASLOW",2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
894797,"BRIDGE END,BASLOW",2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
894797,"BRIDGE END,BASLOW",2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
894797,"BRIDGE END,BASLOW",2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
894797,"BRIDGE END,BASLOW",2024-01-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
894797,"BRIDGE END,BASLOW",2024-01-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
894797,"BRIDGE END,BASLOW",2024-01-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
894797,"BRIDGE END,BASLOW",2024-01-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,25.19
894797,"BRIDGE END,BASLOW",2024-01-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,38.17
894797,"BRIDGE END,BASLOW",2024-01-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,30.76
894797,"BRIDGE END,BASLOW",2024-01-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,61.0
894797,"BRIDGE END,BASLOW",2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
894797,"BRIDGE END,BASLOW",2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
894797,"BRIDGE END,BASLOW",2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
894797,"BRIDGE END,BASLOW",2024-01-26T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
894797,"BRIDGE END,BASLOW",2024-01-26T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
894797,"BRIDGE END,BASLOW",2024-01-26T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
894797,"BRIDGE END,BASLOW",2024-01-26T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.69
894797,"BRIDGE END,BASLOW",2024-01-26T14:30:00.000+00:00,feeder,,L2 Active Power,kW,4.26
894797,"BRIDGE END,BASLOW",2024-01-26T14:30:00.000+00:00,feeder,,L1 Active Power,kW,3.11
894797,"BRIDGE END,BASLOW",2024-01-26T14:30:00.000+00:00,feeder,,N Current (RMS),A,15.8
894797,"BRIDGE END,BASLOW",2024-01-26T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
894797,"BRIDGE END,BASLOW",2024-01-26T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
894797,"BRIDGE END,BASLOW",2024-01-26T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
894797,"BRIDGE END,BASLOW",2024-01-26T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.3
894797,"BRIDGE END,BASLOW",2024-01-26T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
894797,"BRIDGE END,BASLOW",2024-01-26T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
894797,"BRIDGE END,BASLOW",2024-01-26T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.88
894797,"BRIDGE END,BASLOW",2024-01-26T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.12
894797,"BRIDGE END,BASLOW",2024-01-26T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.77
894797,"BRIDGE END,BASLOW",2024-01-26T14:30:00.000+00:00,feeder,03,N Current (RMS),A,23.6
894797,"BRIDGE END,BASLOW",2024-01-26T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,41.7
894797,"BRIDGE END,BASLOW",2024-01-26T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,29.6
894797,"BRIDGE END,BASLOW",2024-01-26T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.1
894797,"BRIDGE END,BASLOW",2024-01-26T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
894797,"BRIDGE END,BASLOW",2024-01-26T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.55
894797,"BRIDGE END,BASLOW",2024-01-26T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.44
894797,"BRIDGE END,BASLOW",2024-01-26T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.92
894797,"BRIDGE END,BASLOW",2024-01-26T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,31.24
894797,"BRIDGE END,BASLOW",2024-01-26T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,25.51
894797,"BRIDGE END,BASLOW",2024-01-26T14:30:00.000+00:00,feeder,02,N Current (RMS),A,60.6
894797,"BRIDGE END,BASLOW",2024-01-26T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,57.0
894797,"BRIDGE END,BASLOW",2024-01-26T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,127.8
894797,"BRIDGE END,BASLOW",2024-01-26T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,103.8
894797,"BRIDGE END,BASLOW",2024-01-26T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.14
894797,"BRIDGE END,BASLOW",2024-01-26T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.1
894797,"BRIDGE END,BASLOW",2024-01-26T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.32
894797,"BRIDGE END,BASLOW",2024-01-26T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.12
894797,"BRIDGE END,BASLOW",2024-01-26T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,-0.16
894797,"BRIDGE END,BASLOW",2024-01-26T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,-0.28
894797,"BRIDGE END,BASLOW",2024-01-26T14:30:00.000+00:00,feeder,01,N Current (RMS),A,1.0
894797,"BRIDGE END,BASLOW",2024-01-26T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.9
894797,"BRIDGE END,BASLOW",2024-01-26T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
894797,"BRIDGE END,BASLOW",2024-01-26T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
894797,"BRIDGE END,BASLOW",2024-01-26T14:30:00.000+00:00,transformer,,Temperature,C,14.3
894797,"BRIDGE END,BASLOW",2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
894797,"BRIDGE END,BASLOW",2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
894797,"BRIDGE END,BASLOW",2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
894797,"BRIDGE END,BASLOW",2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
894797,"BRIDGE END,BASLOW",2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
894797,"BRIDGE END,BASLOW",2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
894797,"BRIDGE END,BASLOW",2024-01-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
894797,"BRIDGE END,BASLOW",2024-01-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
894797,"BRIDGE END,BASLOW",2024-01-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
894797,"BRIDGE END,BASLOW",2024-01-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,24.38
894797,"BRIDGE END,BASLOW",2024-01-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,42.47
894797,"BRIDGE END,BASLOW",2024-01-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,32.11
894797,"BRIDGE END,BASLOW",2024-01-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,71.6
894797,"BRIDGE END,BASLOW",2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
894797,"BRIDGE END,BASLOW",2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
894797,"BRIDGE END,BASLOW",2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
894797,"BRIDGE END,BASLOW",2024-01-26T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
894797,"BRIDGE END,BASLOW",2024-01-26T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
894797,"BRIDGE END,BASLOW",2024-01-26T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
894797,"BRIDGE END,BASLOW",2024-01-26T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.67
894797,"BRIDGE END,BASLOW",2024-01-26T14:20:00.000+00:00,feeder,,L2 Active Power,kW,3.7
894797,"BRIDGE END,BASLOW",2024-01-26T14:20:00.000+00:00,feeder,,L1 Active Power,kW,3.06
894797,"BRIDGE END,BASLOW",2024-01-26T14:20:00.000+00:00,feeder,,N Current (RMS),A,14.0
894797,"BRIDGE END,BASLOW",2024-01-26T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
894797,"BRIDGE END,BASLOW",2024-01-26T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
894797,"BRIDGE END,BASLOW",2024-01-26T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
894797,"BRIDGE END,BASLOW",2024-01-26T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.39
894797,"BRIDGE END,BASLOW",2024-01-26T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
894797,"BRIDGE END,BASLOW",2024-01-26T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
894797,"BRIDGE END,BASLOW",2024-01-26T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.04
894797,"BRIDGE END,BASLOW",2024-01-26T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.99
894797,"BRIDGE END,BASLOW",2024-01-26T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.23
894797,"BRIDGE END,BASLOW",2024-01-26T14:20:00.000+00:00,feeder,03,N Current (RMS),A,23.4
894797,"BRIDGE END,BASLOW",2024-01-26T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,38.3
894797,"BRIDGE END,BASLOW",2024-01-26T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,25.4
894797,"BRIDGE END,BASLOW",2024-01-26T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,18.3
894797,"BRIDGE END,BASLOW",2024-01-26T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.3
894797,"BRIDGE END,BASLOW",2024-01-26T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.02
894797,"BRIDGE END,BASLOW",2024-01-26T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.26
894797,"BRIDGE END,BASLOW",2024-01-26T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.45
894797,"BRIDGE END,BASLOW",2024-01-26T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,34.65
894797,"BRIDGE END,BASLOW",2024-01-26T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,30.57
894797,"BRIDGE END,BASLOW",2024-01-26T14:20:00.000+00:00,feeder,02,N Current (RMS),A,66.0
894797,"BRIDGE END,BASLOW",2024-01-26T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,68.4
894797,"BRIDGE END,BASLOW",2024-01-26T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,141.5
894797,"BRIDGE END,BASLOW",2024-01-26T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,125.1
894797,"BRIDGE END,BASLOW",2024-01-26T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.13
894797,"BRIDGE END,BASLOW",2024-01-26T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.14
894797,"BRIDGE END,BASLOW",2024-01-26T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
894797,"BRIDGE END,BASLOW",2024-01-26T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.14
894797,"BRIDGE END,BASLOW",2024-01-26T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,-0.16
894797,"BRIDGE END,BASLOW",2024-01-26T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,-0.27
894797,"BRIDGE END,BASLOW",2024-01-26T14:20:00.000+00:00,feeder,01,N Current (RMS),A,1.0
894797,"BRIDGE END,BASLOW",2024-01-26T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.9
894797,"BRIDGE END,BASLOW",2024-01-26T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,1.0
894797,"BRIDGE END,BASLOW",2024-01-26T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,1.9
894797,"BRIDGE END,BASLOW",2024-01-26T14:20:00.000+00:00,transformer,,Temperature,C,14.3
894797,"BRIDGE END,BASLOW",2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
894797,"BRIDGE END,BASLOW",2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
894797,"BRIDGE END,BASLOW",2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
894797,"BRIDGE END,BASLOW",2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
894797,"BRIDGE END,BASLOW",2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
894797,"BRIDGE END,BASLOW",2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
894797,"BRIDGE END,BASLOW",2024-01-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
894797,"BRIDGE END,BASLOW",2024-01-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
894797,"BRIDGE END,BASLOW",2024-01-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
894797,"BRIDGE END,BASLOW",2024-01-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,26.03
894797,"BRIDGE END,BASLOW",2024-01-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,44.17
894797,"BRIDGE END,BASLOW",2024-01-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,37.6
894797,"BRIDGE END,BASLOW",2024-01-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,71.6
894797,"BRIDGE END,BASLOW",2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
894797,"BRIDGE END,BASLOW",2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.7
894797,"BRIDGE END,BASLOW",2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
894797,"BRIDGE END,BASLOW",2024-01-26T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
894797,"BRIDGE END,BASLOW",2024-01-26T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
894797,"BRIDGE END,BASLOW",2024-01-26T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
894797,"BRIDGE END,BASLOW",2024-01-26T14:10:00.000+00:00,feeder,,L3 Active Power,kW,1.47
894797,"BRIDGE END,BASLOW",2024-01-26T14:10:00.000+00:00,feeder,,L2 Active Power,kW,2.66
894797,"BRIDGE END,BASLOW",2024-01-26T14:10:00.000+00:00,feeder,,L1 Active Power,kW,2.78
894797,"BRIDGE END,BASLOW",2024-01-26T14:10:00.000+00:00,feeder,,N Current (RMS),A,10.2
894797,"BRIDGE END,BASLOW",2024-01-26T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
894797,"BRIDGE END,BASLOW",2024-01-26T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
894797,"BRIDGE END,BASLOW",2024-01-26T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
894797,"BRIDGE END,BASLOW",2024-01-26T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.3
894797,"BRIDGE END,BASLOW",2024-01-26T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
894797,"BRIDGE END,BASLOW",2024-01-26T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
894797,"BRIDGE END,BASLOW",2024-01-26T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.56
894797,"BRIDGE END,BASLOW",2024-01-26T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.56
894797,"BRIDGE END,BASLOW",2024-01-26T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.62
894797,"BRIDGE END,BASLOW",2024-01-26T14:10:00.000+00:00,feeder,03,N Current (RMS),A,19.4
894797,"BRIDGE END,BASLOW",2024-01-26T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,32.5
894797,"BRIDGE END,BASLOW",2024-01-26T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,27.7
894797,"BRIDGE END,BASLOW",2024-01-26T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,15.3
894797,"BRIDGE END,BASLOW",2024-01-26T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.1
894797,"BRIDGE END,BASLOW",2024-01-26T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.91
894797,"BRIDGE END,BASLOW",2024-01-26T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.45
894797,"BRIDGE END,BASLOW",2024-01-26T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.84
894797,"BRIDGE END,BASLOW",2024-01-26T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,33.12
894797,"BRIDGE END,BASLOW",2024-01-26T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,34.1
894797,"BRIDGE END,BASLOW",2024-01-26T14:10:00.000+00:00,feeder,02,N Current (RMS),A,66.2
894797,"BRIDGE END,BASLOW",2024-01-26T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,69.5
894797,"BRIDGE END,BASLOW",2024-01-26T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,135.0
894797,"BRIDGE END,BASLOW",2024-01-26T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,139.3
894797,"BRIDGE END,BASLOW",2024-01-26T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.1
894797,"BRIDGE END,BASLOW",2024-01-26T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
894797,"BRIDGE END,BASLOW",2024-01-26T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.33
894797,"BRIDGE END,BASLOW",2024-01-26T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.14
894797,"BRIDGE END,BASLOW",2024-01-26T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,-0.13
894797,"BRIDGE END,BASLOW",2024-01-26T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,-0.24
894797,"BRIDGE END,BASLOW",2024-01-26T14:10:00.000+00:00,feeder,01,N Current (RMS),A,1.0
894797,"BRIDGE END,BASLOW",2024-01-26T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,0.9
894797,"BRIDGE END,BASLOW",2024-01-26T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,1.0
894797,"BRIDGE END,BASLOW",2024-01-26T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
894797,"BRIDGE END,BASLOW",2024-01-26T14:10:00.000+00:00,transformer,,Temperature,C,14.3
894797,"BRIDGE END,BASLOW",2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
894797,"BRIDGE END,BASLOW",2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
894797,"BRIDGE END,BASLOW",2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
894797,"BRIDGE END,BASLOW",2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
894797,"BRIDGE END,BASLOW",2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
894797,"BRIDGE END,BASLOW",2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
894797,"BRIDGE END,BASLOW",2024-01-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
894797,"BRIDGE END,BASLOW",2024-01-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
894797,"BRIDGE END,BASLOW",2024-01-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
894797,"BRIDGE END,BASLOW",2024-01-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,25.72
894797,"BRIDGE END,BASLOW",2024-01-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,42.22
894797,"BRIDGE END,BASLOW",2024-01-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,40.27
894797,"BRIDGE END,BASLOW",2024-01-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,68.7
894797,"BRIDGE END,BASLOW",2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
894797,"BRIDGE END,BASLOW",2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.8
894797,"BRIDGE END,BASLOW",2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
894797,"BRIDGE END,BASLOW",2024-01-26T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
894797,"BRIDGE END,BASLOW",2024-01-26T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
894797,"BRIDGE END,BASLOW",2024-01-26T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
894797,"BRIDGE END,BASLOW",2024-01-26T14:00:00.000+00:00,feeder,,L3 Active Power,kW,1.78
894797,"BRIDGE END,BASLOW",2024-01-26T14:00:00.000+00:00,feeder,,L2 Active Power,kW,4.9
894797,"BRIDGE END,BASLOW",2024-01-26T14:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
894797,"BRIDGE END,BASLOW",2024-01-26T14:00:00.000+00:00,feeder,,N Current (RMS),A,19.9
894797,"BRIDGE END,BASLOW",2024-01-26T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
894797,"BRIDGE END,BASLOW",2024-01-26T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
894797,"BRIDGE END,BASLOW",2024-01-26T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
894797,"BRIDGE END,BASLOW",2024-01-26T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
894797,"BRIDGE END,BASLOW",2024-01-26T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
894797,"BRIDGE END,BASLOW",2024-01-26T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.76
894797,"BRIDGE END,BASLOW",2024-01-26T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.39
894797,"BRIDGE END,BASLOW",2024-01-26T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.08
894797,"BRIDGE END,BASLOW",2024-01-26T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.19
894797,"BRIDGE END,BASLOW",2024-01-26T14:00:00.000+00:00,feeder,03,N Current (RMS),A,24.0
894797,"BRIDGE END,BASLOW",2024-01-26T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,35.7
894797,"BRIDGE END,BASLOW",2024-01-26T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,30.3
894797,"BRIDGE END,BASLOW",2024-01-26T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.9
894797,"BRIDGE END,BASLOW",2024-01-26T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
894797,"BRIDGE END,BASLOW",2024-01-26T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.37
894797,"BRIDGE END,BASLOW",2024-01-26T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.59
894797,"BRIDGE END,BASLOW",2024-01-26T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.97
894797,"BRIDGE END,BASLOW",2024-01-26T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,31.57
894797,"BRIDGE END,BASLOW",2024-01-26T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,34.56
894797,"BRIDGE END,BASLOW",2024-01-26T14:00:00.000+00:00,feeder,02,N Current (RMS),A,66.4
894797,"BRIDGE END,BASLOW",2024-01-26T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,65.6
894797,"BRIDGE END,BASLOW",2024-01-26T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,129.0
894797,"BRIDGE END,BASLOW",2024-01-26T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,141.1
894797,"BRIDGE END,BASLOW",2024-01-26T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.09
894797,"BRIDGE END,BASLOW",2024-01-26T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
894797,"BRIDGE END,BASLOW",2024-01-26T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.31
894797,"BRIDGE END,BASLOW",2024-01-26T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.14
894797,"BRIDGE END,BASLOW",2024-01-26T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,-0.11
894797,"BRIDGE END,BASLOW",2024-01-26T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,-0.23
894797,"BRIDGE END,BASLOW",2024-01-26T14:00:00.000+00:00,feeder,01,N Current (RMS),A,1.0
894797,"BRIDGE END,BASLOW",2024-01-26T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.9
894797,"BRIDGE END,BASLOW",2024-01-26T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,1.0
894797,"BRIDGE END,BASLOW",2024-01-26T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,1.7
894797,"BRIDGE END,BASLOW",2024-01-26T14:00:00.000+00:00,transformer,,Temperature,C,14.2
894797,"BRIDGE END,BASLOW",2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
894797,"BRIDGE END,BASLOW",2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
894797,"BRIDGE END,BASLOW",2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
894797,"BRIDGE END,BASLOW",2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
894797,"BRIDGE END,BASLOW",2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
894797,"BRIDGE END,BASLOW",2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
894797,"BRIDGE END,BASLOW",2024-01-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
894797,"BRIDGE END,BASLOW",2024-01-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
894797,"BRIDGE END,BASLOW",2024-01-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
894797,"BRIDGE END,BASLOW",2024-01-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
894797,"BRIDGE END,BASLOW",2024-01-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,43.44
894797,"BRIDGE END,BASLOW",2024-01-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,37.5
894797,"BRIDGE END,BASLOW",2024-01-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,69.0
894797,"BRIDGE END,BASLOW",2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
894797,"BRIDGE END,BASLOW",2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.0
894797,"BRIDGE END,BASLOW",2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
894797,"BRIDGE END,BASLOW",2024-01-26T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
894797,"BRIDGE END,BASLOW",2024-01-26T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
894797,"BRIDGE END,BASLOW",2024-01-26T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
894797,"BRIDGE END,BASLOW",2024-01-26T13:50:00.000+00:00,feeder,,L3 Active Power,kW,1.66
894797,"BRIDGE END,BASLOW",2024-01-26T13:50:00.000+00:00,feeder,,L2 Active Power,kW,4.39
894797,"BRIDGE END,BASLOW",2024-01-26T13:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.53
894797,"BRIDGE END,BASLOW",2024-01-26T13:50:00.000+00:00,feeder,,N Current (RMS),A,20.3
894797,"BRIDGE END,BASLOW",2024-01-26T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
894797,"BRIDGE END,BASLOW",2024-01-26T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
894797,"BRIDGE END,BASLOW",2024-01-26T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.7
894797,"BRIDGE END,BASLOW",2024-01-26T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.5
894797,"BRIDGE END,BASLOW",2024-01-26T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
894797,"BRIDGE END,BASLOW",2024-01-26T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
894797,"BRIDGE END,BASLOW",2024-01-26T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.95
894797,"BRIDGE END,BASLOW",2024-01-26T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.07
894797,"BRIDGE END,BASLOW",2024-01-26T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.58
894797,"BRIDGE END,BASLOW",2024-01-26T13:50:00.000+00:00,feeder,03,N Current (RMS),A,19.8
894797,"BRIDGE END,BASLOW",2024-01-26T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,30.4
894797,"BRIDGE END,BASLOW",2024-01-26T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,34.0
894797,"BRIDGE END,BASLOW",2024-01-26T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.4
894797,"BRIDGE END,BASLOW",2024-01-26T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
894797,"BRIDGE END,BASLOW",2024-01-26T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.31
894797,"BRIDGE END,BASLOW",2024-01-26T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.75
894797,"BRIDGE END,BASLOW",2024-01-26T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.76
894797,"BRIDGE END,BASLOW",2024-01-26T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,33.2
894797,"BRIDGE END,BASLOW",2024-01-26T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,27.4
894797,"BRIDGE END,BASLOW",2024-01-26T13:50:00.000+00:00,feeder,02,N Current (RMS),A,69.4
894797,"BRIDGE END,BASLOW",2024-01-26T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,57.1
894797,"BRIDGE END,BASLOW",2024-01-26T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,136.2
894797,"BRIDGE END,BASLOW",2024-01-26T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,112.7
894797,"BRIDGE END,BASLOW",2024-01-26T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.16
894797,"BRIDGE END,BASLOW",2024-01-26T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.13
894797,"BRIDGE END,BASLOW",2024-01-26T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
894797,"BRIDGE END,BASLOW",2024-01-26T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.15
894797,"BRIDGE END,BASLOW",2024-01-26T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,-0.16
894797,"BRIDGE END,BASLOW",2024-01-26T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,-0.28
894797,"BRIDGE END,BASLOW",2024-01-26T13:50:00.000+00:00,feeder,01,N Current (RMS),A,1.1
894797,"BRIDGE END,BASLOW",2024-01-26T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,1.0
894797,"BRIDGE END,BASLOW",2024-01-26T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,1.0
894797,"BRIDGE END,BASLOW",2024-01-26T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,2.0
894797,"BRIDGE END,BASLOW",2024-01-26T13:50:00.000+00:00,transformer,,Temperature,C,14.1
894797,"BRIDGE END,BASLOW",2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
894797,"BRIDGE END,BASLOW",2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
894797,"BRIDGE END,BASLOW",2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
894797,"BRIDGE END,BASLOW",2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
894797,"BRIDGE END,BASLOW",2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
894797,"BRIDGE END,BASLOW",2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
894797,"BRIDGE END,BASLOW",2024-01-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
894797,"BRIDGE END,BASLOW",2024-01-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
894797,"BRIDGE END,BASLOW",2024-01-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
894797,"BRIDGE END,BASLOW",2024-01-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,22.23
894797,"BRIDGE END,BASLOW",2024-01-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,45.5
894797,"BRIDGE END,BASLOW",2024-01-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,30.17
894797,"BRIDGE END,BASLOW",2024-01-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,89.9
894797,"BRIDGE END,BASLOW",2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
894797,"BRIDGE END,BASLOW",2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.6
894797,"BRIDGE END,BASLOW",2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
894797,"BRIDGE END,BASLOW",2024-01-26T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
894797,"BRIDGE END,BASLOW",2024-01-26T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
894797,"BRIDGE END,BASLOW",2024-01-26T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
894797,"BRIDGE END,BASLOW",2024-01-26T13:40:00.000+00:00,feeder,,L3 Active Power,kW,1.54
894797,"BRIDGE END,BASLOW",2024-01-26T13:40:00.000+00:00,feeder,,L2 Active Power,kW,5.99
894797,"BRIDGE END,BASLOW",2024-01-26T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.79
894797,"BRIDGE END,BASLOW",2024-01-26T13:40:00.000+00:00,feeder,,N Current (RMS),A,29.3
894797,"BRIDGE END,BASLOW",2024-01-26T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
894797,"BRIDGE END,BASLOW",2024-01-26T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
894797,"BRIDGE END,BASLOW",2024-01-26T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
894797,"BRIDGE END,BASLOW",2024-01-26T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.6
894797,"BRIDGE END,BASLOW",2024-01-26T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
894797,"BRIDGE END,BASLOW",2024-01-26T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
894797,"BRIDGE END,BASLOW",2024-01-26T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.91
894797,"BRIDGE END,BASLOW",2024-01-26T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.52
894797,"BRIDGE END,BASLOW",2024-01-26T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.97
894797,"BRIDGE END,BASLOW",2024-01-26T13:40:00.000+00:00,feeder,03,N Current (RMS),A,23.0
894797,"BRIDGE END,BASLOW",2024-01-26T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,38.4
894797,"BRIDGE END,BASLOW",2024-01-26T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,27.7
894797,"BRIDGE END,BASLOW",2024-01-26T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,16.8
894797,"BRIDGE END,BASLOW",2024-01-26T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.13
894797,"BRIDGE END,BASLOW",2024-01-26T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.82
894797,"BRIDGE END,BASLOW",2024-01-26T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.64
894797,"BRIDGE END,BASLOW",2024-01-26T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.34
894797,"BRIDGE END,BASLOW",2024-01-26T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,35.55
894797,"BRIDGE END,BASLOW",2024-01-26T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,29.64
894797,"BRIDGE END,BASLOW",2024-01-26T13:40:00.000+00:00,feeder,02,N Current (RMS),A,69.2
894797,"BRIDGE END,BASLOW",2024-01-26T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,68.3
894797,"BRIDGE END,BASLOW",2024-01-26T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,145.0
894797,"BRIDGE END,BASLOW",2024-01-26T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,121.4
894797,"BRIDGE END,BASLOW",2024-01-26T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.16
894797,"BRIDGE END,BASLOW",2024-01-26T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.13
894797,"BRIDGE END,BASLOW",2024-01-26T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
894797,"BRIDGE END,BASLOW",2024-01-26T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.14
894797,"BRIDGE END,BASLOW",2024-01-26T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,-0.17
894797,"BRIDGE END,BASLOW",2024-01-26T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,-0.3
894797,"BRIDGE END,BASLOW",2024-01-26T13:40:00.000+00:00,feeder,01,N Current (RMS),A,1.1
894797,"BRIDGE END,BASLOW",2024-01-26T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,1.0
894797,"BRIDGE END,BASLOW",2024-01-26T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,1.0
894797,"BRIDGE END,BASLOW",2024-01-26T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,2.0
894797,"BRIDGE END,BASLOW",2024-01-26T13:40:00.000+00:00,transformer,,Temperature,C,14.1
894797,"BRIDGE END,BASLOW",2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
894797,"BRIDGE END,BASLOW",2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
894797,"BRIDGE END,BASLOW",2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
894797,"BRIDGE END,BASLOW",2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
894797,"BRIDGE END,BASLOW",2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
894797,"BRIDGE END,BASLOW",2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
894797,"BRIDGE END,BASLOW",2024-01-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
894797,"BRIDGE END,BASLOW",2024-01-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
894797,"BRIDGE END,BASLOW",2024-01-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
894797,"BRIDGE END,BASLOW",2024-01-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,26.66
894797,"BRIDGE END,BASLOW",2024-01-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,47.89
894797,"BRIDGE END,BASLOW",2024-01-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,32.53
894797,"BRIDGE END,BASLOW",2024-01-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,84.2
894797,"BRIDGE END,BASLOW",2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
894797,"BRIDGE END,BASLOW",2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.9
894797,"BRIDGE END,BASLOW",2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
894797,"BRIDGE END,BASLOW",2024-01-26T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
894797,"BRIDGE END,BASLOW",2024-01-26T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
894797,"BRIDGE END,BASLOW",2024-01-26T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
894797,"BRIDGE END,BASLOW",2024-01-26T13:30:00.000+00:00,feeder,,L3 Active Power,kW,1.69
894797,"BRIDGE END,BASLOW",2024-01-26T13:30:00.000+00:00,feeder,,L2 Active Power,kW,5.61
