Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894797,"BRIDGE END,BASLOW",2024-01-26T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.5
894797,"BRIDGE END,BASLOW",2024-01-26T13:30:00.000+00:00,feeder,,N Current (RMS),A,27.8
894797,"BRIDGE END,BASLOW",2024-01-26T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
894797,"BRIDGE END,BASLOW",2024-01-26T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.8
894797,"BRIDGE END,BASLOW",2024-01-26T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
894797,"BRIDGE END,BASLOW",2024-01-26T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
894797,"BRIDGE END,BASLOW",2024-01-26T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.45
894797,"BRIDGE END,BASLOW",2024-01-26T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
894797,"BRIDGE END,BASLOW",2024-01-26T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.56
894797,"BRIDGE END,BASLOW",2024-01-26T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.05
894797,"BRIDGE END,BASLOW",2024-01-26T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.44
894797,"BRIDGE END,BASLOW",2024-01-26T13:30:00.000+00:00,feeder,03,N Current (RMS),A,17.5
894797,"BRIDGE END,BASLOW",2024-01-26T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,32.2
894797,"BRIDGE END,BASLOW",2024-01-26T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,29.4
894797,"BRIDGE END,BASLOW",2024-01-26T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,23.1
894797,"BRIDGE END,BASLOW",2024-01-26T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.41
894797,"BRIDGE END,BASLOW",2024-01-26T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.33
894797,"BRIDGE END,BASLOW",2024-01-26T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.99
894797,"BRIDGE END,BASLOW",2024-01-26T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,18.91
894797,"BRIDGE END,BASLOW",2024-01-26T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,32.96
894797,"BRIDGE END,BASLOW",2024-01-26T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,32.16
894797,"BRIDGE END,BASLOW",2024-01-26T13:30:00.000+00:00,feeder,02,N Current (RMS),A,54.1
894797,"BRIDGE END,BASLOW",2024-01-26T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,77.6
894797,"BRIDGE END,BASLOW",2024-01-26T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,134.5
894797,"BRIDGE END,BASLOW",2024-01-26T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,131.0
894797,"BRIDGE END,BASLOW",2024-01-26T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.12
894797,"BRIDGE END,BASLOW",2024-01-26T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.14
894797,"BRIDGE END,BASLOW",2024-01-26T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.31
894797,"BRIDGE END,BASLOW",2024-01-26T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.12
894797,"BRIDGE END,BASLOW",2024-01-26T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,-0.13
894797,"BRIDGE END,BASLOW",2024-01-26T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,-0.28
894797,"BRIDGE END,BASLOW",2024-01-26T13:30:00.000+00:00,feeder,01,N Current (RMS),A,1.0
894797,"BRIDGE END,BASLOW",2024-01-26T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.9
894797,"BRIDGE END,BASLOW",2024-01-26T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
894797,"BRIDGE END,BASLOW",2024-01-26T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
894797,"BRIDGE END,BASLOW",2024-01-26T13:30:00.000+00:00,transformer,,Temperature,C,14.0
894797,"BRIDGE END,BASLOW",2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
894797,"BRIDGE END,BASLOW",2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
894797,"BRIDGE END,BASLOW",2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
894797,"BRIDGE END,BASLOW",2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
894797,"BRIDGE END,BASLOW",2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
894797,"BRIDGE END,BASLOW",2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
894797,"BRIDGE END,BASLOW",2024-01-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
894797,"BRIDGE END,BASLOW",2024-01-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
894797,"BRIDGE END,BASLOW",2024-01-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
894797,"BRIDGE END,BASLOW",2024-01-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,28.04
894797,"BRIDGE END,BASLOW",2024-01-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,45.49
894797,"BRIDGE END,BASLOW",2024-01-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,36.83
894797,"BRIDGE END,BASLOW",2024-01-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,73.1
894797,"BRIDGE END,BASLOW",2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
894797,"BRIDGE END,BASLOW",2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.4
894797,"BRIDGE END,BASLOW",2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
894797,"BRIDGE END,BASLOW",2024-01-26T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
894797,"BRIDGE END,BASLOW",2024-01-26T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
894797,"BRIDGE END,BASLOW",2024-01-26T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
894797,"BRIDGE END,BASLOW",2024-01-26T13:20:00.000+00:00,feeder,,L3 Active Power,kW,1.39
894797,"BRIDGE END,BASLOW",2024-01-26T13:20:00.000+00:00,feeder,,L2 Active Power,kW,4.03
894797,"BRIDGE END,BASLOW",2024-01-26T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.38
894797,"BRIDGE END,BASLOW",2024-01-26T13:20:00.000+00:00,feeder,,N Current (RMS),A,17.5
894797,"BRIDGE END,BASLOW",2024-01-26T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
894797,"BRIDGE END,BASLOW",2024-01-26T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
894797,"BRIDGE END,BASLOW",2024-01-26T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
894797,"BRIDGE END,BASLOW",2024-01-26T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
894797,"BRIDGE END,BASLOW",2024-01-26T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
894797,"BRIDGE END,BASLOW",2024-01-26T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
894797,"BRIDGE END,BASLOW",2024-01-26T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.08
894797,"BRIDGE END,BASLOW",2024-01-26T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.12
894797,"BRIDGE END,BASLOW",2024-01-26T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.77
894797,"BRIDGE END,BASLOW",2024-01-26T13:20:00.000+00:00,feeder,03,N Current (RMS),A,22.2
894797,"BRIDGE END,BASLOW",2024-01-26T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,35.0
894797,"BRIDGE END,BASLOW",2024-01-26T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,34.8
894797,"BRIDGE END,BASLOW",2024-01-26T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,25.0
894797,"BRIDGE END,BASLOW",2024-01-26T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.36
894797,"BRIDGE END,BASLOW",2024-01-26T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.02
894797,"BRIDGE END,BASLOW",2024-01-26T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.98
894797,"BRIDGE END,BASLOW",2024-01-26T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,21.79
894797,"BRIDGE END,BASLOW",2024-01-26T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,34.91
894797,"BRIDGE END,BASLOW",2024-01-26T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,35.11
894797,"BRIDGE END,BASLOW",2024-01-26T13:20:00.000+00:00,feeder,02,N Current (RMS),A,53.9
894797,"BRIDGE END,BASLOW",2024-01-26T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,89.5
894797,"BRIDGE END,BASLOW",2024-01-26T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,142.9
894797,"BRIDGE END,BASLOW",2024-01-26T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,143.7
894797,"BRIDGE END,BASLOW",2024-01-26T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.12
894797,"BRIDGE END,BASLOW",2024-01-26T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
894797,"BRIDGE END,BASLOW",2024-01-26T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.32
894797,"BRIDGE END,BASLOW",2024-01-26T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.12
894797,"BRIDGE END,BASLOW",2024-01-26T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,-0.13
894797,"BRIDGE END,BASLOW",2024-01-26T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,-0.29
894797,"BRIDGE END,BASLOW",2024-01-26T13:20:00.000+00:00,feeder,01,N Current (RMS),A,1.0
894797,"BRIDGE END,BASLOW",2024-01-26T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.9
894797,"BRIDGE END,BASLOW",2024-01-26T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
894797,"BRIDGE END,BASLOW",2024-01-26T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
894797,"BRIDGE END,BASLOW",2024-01-26T13:20:00.000+00:00,transformer,,Temperature,C,14.0
894797,"BRIDGE END,BASLOW",2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
894797,"BRIDGE END,BASLOW",2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
894797,"BRIDGE END,BASLOW",2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
894797,"BRIDGE END,BASLOW",2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
894797,"BRIDGE END,BASLOW",2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
894797,"BRIDGE END,BASLOW",2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
894797,"BRIDGE END,BASLOW",2024-01-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
894797,"BRIDGE END,BASLOW",2024-01-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
894797,"BRIDGE END,BASLOW",2024-01-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
894797,"BRIDGE END,BASLOW",2024-01-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,31.14
894797,"BRIDGE END,BASLOW",2024-01-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,46.93
894797,"BRIDGE END,BASLOW",2024-01-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,40.21
894797,"BRIDGE END,BASLOW",2024-01-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,70.5
894797,"BRIDGE END,BASLOW",2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
894797,"BRIDGE END,BASLOW",2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.7
894797,"BRIDGE END,BASLOW",2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
894797,"BRIDGE END,BASLOW",2024-01-26T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
894797,"BRIDGE END,BASLOW",2024-01-26T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
894797,"BRIDGE END,BASLOW",2024-01-26T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
894797,"BRIDGE END,BASLOW",2024-01-26T13:10:00.000+00:00,feeder,,L3 Active Power,kW,1.27
894797,"BRIDGE END,BASLOW",2024-01-26T13:10:00.000+00:00,feeder,,L2 Active Power,kW,7.32
894797,"BRIDGE END,BASLOW",2024-01-26T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.67
894797,"BRIDGE END,BASLOW",2024-01-26T13:10:00.000+00:00,feeder,,N Current (RMS),A,31.0
894797,"BRIDGE END,BASLOW",2024-01-26T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
894797,"BRIDGE END,BASLOW",2024-01-26T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.8
894797,"BRIDGE END,BASLOW",2024-01-26T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
894797,"BRIDGE END,BASLOW",2024-01-26T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
894797,"BRIDGE END,BASLOW",2024-01-26T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
894797,"BRIDGE END,BASLOW",2024-01-26T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
894797,"BRIDGE END,BASLOW",2024-01-26T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.94
894797,"BRIDGE END,BASLOW",2024-01-26T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.8
894797,"BRIDGE END,BASLOW",2024-01-26T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.58
894797,"BRIDGE END,BASLOW",2024-01-26T13:10:00.000+00:00,feeder,03,N Current (RMS),A,21.4
894797,"BRIDGE END,BASLOW",2024-01-26T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,33.8
894797,"BRIDGE END,BASLOW",2024-01-26T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,33.0
894797,"BRIDGE END,BASLOW",2024-01-26T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,20.9
894797,"BRIDGE END,BASLOW",2024-01-26T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.31
894797,"BRIDGE END,BASLOW",2024-01-26T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.62
894797,"BRIDGE END,BASLOW",2024-01-26T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.17
894797,"BRIDGE END,BASLOW",2024-01-26T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,23.9
894797,"BRIDGE END,BASLOW",2024-01-26T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,39.25
894797,"BRIDGE END,BASLOW",2024-01-26T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,35.26
894797,"BRIDGE END,BASLOW",2024-01-26T13:10:00.000+00:00,feeder,02,N Current (RMS),A,59.7
894797,"BRIDGE END,BASLOW",2024-01-26T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,98.5
894797,"BRIDGE END,BASLOW",2024-01-26T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,161.1
894797,"BRIDGE END,BASLOW",2024-01-26T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,144.1
894797,"BRIDGE END,BASLOW",2024-01-26T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.18
894797,"BRIDGE END,BASLOW",2024-01-26T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.13
894797,"BRIDGE END,BASLOW",2024-01-26T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
894797,"BRIDGE END,BASLOW",2024-01-26T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.13
894797,"BRIDGE END,BASLOW",2024-01-26T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,-0.17
894797,"BRIDGE END,BASLOW",2024-01-26T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,-0.36
894797,"BRIDGE END,BASLOW",2024-01-26T13:10:00.000+00:00,feeder,01,N Current (RMS),A,1.1
894797,"BRIDGE END,BASLOW",2024-01-26T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,1.1
894797,"BRIDGE END,BASLOW",2024-01-26T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,1.0
894797,"BRIDGE END,BASLOW",2024-01-26T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,2.2
894797,"BRIDGE END,BASLOW",2024-01-26T13:10:00.000+00:00,transformer,,Temperature,C,13.9
894797,"BRIDGE END,BASLOW",2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
894797,"BRIDGE END,BASLOW",2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
894797,"BRIDGE END,BASLOW",2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
894797,"BRIDGE END,BASLOW",2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
894797,"BRIDGE END,BASLOW",2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
894797,"BRIDGE END,BASLOW",2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
894797,"BRIDGE END,BASLOW",2024-01-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
894797,"BRIDGE END,BASLOW",2024-01-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
894797,"BRIDGE END,BASLOW",2024-01-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
894797,"BRIDGE END,BASLOW",2024-01-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,32.98
894797,"BRIDGE END,BASLOW",2024-01-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,54.21
894797,"BRIDGE END,BASLOW",2024-01-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,38.82
894797,"BRIDGE END,BASLOW",2024-01-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,93.2
894797,"BRIDGE END,BASLOW",2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
894797,"BRIDGE END,BASLOW",2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,222.7
894797,"BRIDGE END,BASLOW",2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
894797,"BRIDGE END,BASLOW",2024-01-26T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
894797,"BRIDGE END,BASLOW",2024-01-26T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
894797,"BRIDGE END,BASLOW",2024-01-26T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
894797,"BRIDGE END,BASLOW",2024-01-26T13:00:00.000+00:00,feeder,,L3 Active Power,kW,1.32
894797,"BRIDGE END,BASLOW",2024-01-26T13:00:00.000+00:00,feeder,,L2 Active Power,kW,6.87
894797,"BRIDGE END,BASLOW",2024-01-26T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.75
894797,"BRIDGE END,BASLOW",2024-01-26T13:00:00.000+00:00,feeder,,N Current (RMS),A,30.7
894797,"BRIDGE END,BASLOW",2024-01-26T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
894797,"BRIDGE END,BASLOW",2024-01-26T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.6
894797,"BRIDGE END,BASLOW",2024-01-26T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
894797,"BRIDGE END,BASLOW",2024-01-26T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
894797,"BRIDGE END,BASLOW",2024-01-26T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
894797,"BRIDGE END,BASLOW",2024-01-26T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
894797,"BRIDGE END,BASLOW",2024-01-26T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.22
894797,"BRIDGE END,BASLOW",2024-01-26T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.29
894797,"BRIDGE END,BASLOW",2024-01-26T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.6
894797,"BRIDGE END,BASLOW",2024-01-26T13:00:00.000+00:00,feeder,03,N Current (RMS),A,29.3
894797,"BRIDGE END,BASLOW",2024-01-26T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,44.6
894797,"BRIDGE END,BASLOW",2024-01-26T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,34.5
894797,"BRIDGE END,BASLOW",2024-01-26T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,20.2
894797,"BRIDGE END,BASLOW",2024-01-26T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.91
894797,"BRIDGE END,BASLOW",2024-01-26T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.38
894797,"BRIDGE END,BASLOW",2024-01-26T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.46
894797,"BRIDGE END,BASLOW",2024-01-26T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,23.33
894797,"BRIDGE END,BASLOW",2024-01-26T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,44.45
894797,"BRIDGE END,BASLOW",2024-01-26T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,32.34
894797,"BRIDGE END,BASLOW",2024-01-26T13:00:00.000+00:00,feeder,02,N Current (RMS),A,80.5
894797,"BRIDGE END,BASLOW",2024-01-26T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,96.1
894797,"BRIDGE END,BASLOW",2024-01-26T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,181.8
894797,"BRIDGE END,BASLOW",2024-01-26T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,132.0
894797,"BRIDGE END,BASLOW",2024-01-26T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.24
894797,"BRIDGE END,BASLOW",2024-01-26T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.12
894797,"BRIDGE END,BASLOW",2024-01-26T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
894797,"BRIDGE END,BASLOW",2024-01-26T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.15
894797,"BRIDGE END,BASLOW",2024-01-26T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,-0.23
894797,"BRIDGE END,BASLOW",2024-01-26T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,-0.42
894797,"BRIDGE END,BASLOW",2024-01-26T13:00:00.000+00:00,feeder,01,N Current (RMS),A,1.4
894797,"BRIDGE END,BASLOW",2024-01-26T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,1.3
894797,"BRIDGE END,BASLOW",2024-01-26T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,1.2
894797,"BRIDGE END,BASLOW",2024-01-26T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,2.6
894797,"BRIDGE END,BASLOW",2024-01-26T13:00:00.000+00:00,transformer,,Temperature,C,13.9
894797,"BRIDGE END,BASLOW",2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
894797,"BRIDGE END,BASLOW",2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
894797,"BRIDGE END,BASLOW",2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
894797,"BRIDGE END,BASLOW",2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
894797,"BRIDGE END,BASLOW",2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
894797,"BRIDGE END,BASLOW",2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
894797,"BRIDGE END,BASLOW",2024-01-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
894797,"BRIDGE END,BASLOW",2024-01-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
894797,"BRIDGE END,BASLOW",2024-01-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
894797,"BRIDGE END,BASLOW",2024-01-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,34.72
894797,"BRIDGE END,BASLOW",2024-01-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,59.37
894797,"BRIDGE END,BASLOW",2024-01-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,35.76
894797,"BRIDGE END,BASLOW",2024-01-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,115.6
894797,"BRIDGE END,BASLOW",2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
894797,"BRIDGE END,BASLOW",2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,243.3
894797,"BRIDGE END,BASLOW",2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
894797,"BRIDGE END,BASLOW",2024-01-26T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
894797,"BRIDGE END,BASLOW",2024-01-26T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
894797,"BRIDGE END,BASLOW",2024-01-26T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
894797,"BRIDGE END,BASLOW",2024-01-26T12:50:00.000+00:00,feeder,,L3 Active Power,kW,2.03
894797,"BRIDGE END,BASLOW",2024-01-26T12:50:00.000+00:00,feeder,,L2 Active Power,kW,4.76
894797,"BRIDGE END,BASLOW",2024-01-26T12:50:00.000+00:00,feeder,,L1 Active Power,kW,1.63
894797,"BRIDGE END,BASLOW",2024-01-26T12:50:00.000+00:00,feeder,,N Current (RMS),A,18.0
894797,"BRIDGE END,BASLOW",2024-01-26T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.3
894797,"BRIDGE END,BASLOW",2024-01-26T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
894797,"BRIDGE END,BASLOW",2024-01-26T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
894797,"BRIDGE END,BASLOW",2024-01-26T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
894797,"BRIDGE END,BASLOW",2024-01-26T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
894797,"BRIDGE END,BASLOW",2024-01-26T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
894797,"BRIDGE END,BASLOW",2024-01-26T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.82
894797,"BRIDGE END,BASLOW",2024-01-26T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.44
894797,"BRIDGE END,BASLOW",2024-01-26T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.36
894797,"BRIDGE END,BASLOW",2024-01-26T12:50:00.000+00:00,feeder,03,N Current (RMS),A,21.3
894797,"BRIDGE END,BASLOW",2024-01-26T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,40.9
894797,"BRIDGE END,BASLOW",2024-01-26T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,31.7
894797,"BRIDGE END,BASLOW",2024-01-26T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,27.1
894797,"BRIDGE END,BASLOW",2024-01-26T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.68
894797,"BRIDGE END,BASLOW",2024-01-26T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
894797,"BRIDGE END,BASLOW",2024-01-26T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.38
894797,"BRIDGE END,BASLOW",2024-01-26T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,20.86
894797,"BRIDGE END,BASLOW",2024-01-26T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,42.26
894797,"BRIDGE END,BASLOW",2024-01-26T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,25.98
894797,"BRIDGE END,BASLOW",2024-01-26T12:50:00.000+00:00,feeder,02,N Current (RMS),A,86.5
894797,"BRIDGE END,BASLOW",2024-01-26T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,86.2
894797,"BRIDGE END,BASLOW",2024-01-26T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,172.0
894797,"BRIDGE END,BASLOW",2024-01-26T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,106.1
894797,"BRIDGE END,BASLOW",2024-01-26T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.25
894797,"BRIDGE END,BASLOW",2024-01-26T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.08
894797,"BRIDGE END,BASLOW",2024-01-26T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
894797,"BRIDGE END,BASLOW",2024-01-26T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.13
894797,"BRIDGE END,BASLOW",2024-01-26T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,-0.25
894797,"BRIDGE END,BASLOW",2024-01-26T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,-0.41
894797,"BRIDGE END,BASLOW",2024-01-26T12:50:00.000+00:00,feeder,01,N Current (RMS),A,1.4
894797,"BRIDGE END,BASLOW",2024-01-26T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,1.3
894797,"BRIDGE END,BASLOW",2024-01-26T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,1.2
894797,"BRIDGE END,BASLOW",2024-01-26T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,2.5
894797,"BRIDGE END,BASLOW",2024-01-26T12:50:00.000+00:00,transformer,,Temperature,C,13.7
894797,"BRIDGE END,BASLOW",2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
894797,"BRIDGE END,BASLOW",2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
894797,"BRIDGE END,BASLOW",2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
894797,"BRIDGE END,BASLOW",2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
894797,"BRIDGE END,BASLOW",2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
894797,"BRIDGE END,BASLOW",2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
894797,"BRIDGE END,BASLOW",2024-01-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
894797,"BRIDGE END,BASLOW",2024-01-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
894797,"BRIDGE END,BASLOW",2024-01-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
894797,"BRIDGE END,BASLOW",2024-01-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,32.58
894797,"BRIDGE END,BASLOW",2024-01-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,54.21
894797,"BRIDGE END,BASLOW",2024-01-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,33.56
894797,"BRIDGE END,BASLOW",2024-01-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,104.4
894797,"BRIDGE END,BASLOW",2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
894797,"BRIDGE END,BASLOW",2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,220.8
894797,"BRIDGE END,BASLOW",2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
894797,"BRIDGE END,BASLOW",2024-01-26T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
894797,"BRIDGE END,BASLOW",2024-01-26T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
894797,"BRIDGE END,BASLOW",2024-01-26T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
894797,"BRIDGE END,BASLOW",2024-01-26T12:40:00.000+00:00,feeder,,L3 Active Power,kW,2.19
894797,"BRIDGE END,BASLOW",2024-01-26T12:40:00.000+00:00,feeder,,L2 Active Power,kW,8.31
894797,"BRIDGE END,BASLOW",2024-01-26T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.74
894797,"BRIDGE END,BASLOW",2024-01-26T12:40:00.000+00:00,feeder,,N Current (RMS),A,35.3
894797,"BRIDGE END,BASLOW",2024-01-26T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
894797,"BRIDGE END,BASLOW",2024-01-26T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.1
894797,"BRIDGE END,BASLOW",2024-01-26T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
894797,"BRIDGE END,BASLOW",2024-01-26T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
894797,"BRIDGE END,BASLOW",2024-01-26T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
894797,"BRIDGE END,BASLOW",2024-01-26T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
894797,"BRIDGE END,BASLOW",2024-01-26T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.56
894797,"BRIDGE END,BASLOW",2024-01-26T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.03
894797,"BRIDGE END,BASLOW",2024-01-26T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.9
894797,"BRIDGE END,BASLOW",2024-01-26T12:40:00.000+00:00,feeder,03,N Current (RMS),A,27.4
894797,"BRIDGE END,BASLOW",2024-01-26T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,45.4
894797,"BRIDGE END,BASLOW",2024-01-26T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,25.6
894797,"BRIDGE END,BASLOW",2024-01-26T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,25.3
894797,"BRIDGE END,BASLOW",2024-01-26T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.11
894797,"BRIDGE END,BASLOW",2024-01-26T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.76
894797,"BRIDGE END,BASLOW",2024-01-26T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.05
894797,"BRIDGE END,BASLOW",2024-01-26T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,21.39
894797,"BRIDGE END,BASLOW",2024-01-26T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,36.58
894797,"BRIDGE END,BASLOW",2024-01-26T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,26.62
894797,"BRIDGE END,BASLOW",2024-01-26T12:40:00.000+00:00,feeder,02,N Current (RMS),A,65.9
894797,"BRIDGE END,BASLOW",2024-01-26T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,88.8
894797,"BRIDGE END,BASLOW",2024-01-26T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,149.5
894797,"BRIDGE END,BASLOW",2024-01-26T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,109.0
894797,"BRIDGE END,BASLOW",2024-01-26T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.21
894797,"BRIDGE END,BASLOW",2024-01-26T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.07
894797,"BRIDGE END,BASLOW",2024-01-26T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
894797,"BRIDGE END,BASLOW",2024-01-26T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.09
894797,"BRIDGE END,BASLOW",2024-01-26T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,-0.19
894797,"BRIDGE END,BASLOW",2024-01-26T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,-0.38
894797,"BRIDGE END,BASLOW",2024-01-26T12:40:00.000+00:00,feeder,01,N Current (RMS),A,1.1
894797,"BRIDGE END,BASLOW",2024-01-26T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,1.1
894797,"BRIDGE END,BASLOW",2024-01-26T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,1.0
894797,"BRIDGE END,BASLOW",2024-01-26T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,2.2
894797,"BRIDGE END,BASLOW",2024-01-26T12:40:00.000+00:00,transformer,,Temperature,C,13.9
894797,"BRIDGE END,BASLOW",2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
894797,"BRIDGE END,BASLOW",2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
894797,"BRIDGE END,BASLOW",2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
894797,"BRIDGE END,BASLOW",2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
894797,"BRIDGE END,BASLOW",2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
894797,"BRIDGE END,BASLOW",2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
894797,"BRIDGE END,BASLOW",2024-01-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.44
894797,"BRIDGE END,BASLOW",2024-01-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
894797,"BRIDGE END,BASLOW",2024-01-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
894797,"BRIDGE END,BASLOW",2024-01-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,34.05
894797,"BRIDGE END,BASLOW",2024-01-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,50.74
894797,"BRIDGE END,BASLOW",2024-01-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,32.88
894797,"BRIDGE END,BASLOW",2024-01-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,96.0
894797,"BRIDGE END,BASLOW",2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
894797,"BRIDGE END,BASLOW",2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.6
894797,"BRIDGE END,BASLOW",2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
894797,"BRIDGE END,BASLOW",2024-01-26T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
894797,"BRIDGE END,BASLOW",2024-01-26T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
894797,"BRIDGE END,BASLOW",2024-01-26T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
894797,"BRIDGE END,BASLOW",2024-01-26T12:30:00.000+00:00,feeder,,L3 Active Power,kW,2.46
894797,"BRIDGE END,BASLOW",2024-01-26T12:30:00.000+00:00,feeder,,L2 Active Power,kW,9.64
894797,"BRIDGE END,BASLOW",2024-01-26T12:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.05
894797,"BRIDGE END,BASLOW",2024-01-26T12:30:00.000+00:00,feeder,,N Current (RMS),A,43.8
894797,"BRIDGE END,BASLOW",2024-01-26T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
894797,"BRIDGE END,BASLOW",2024-01-26T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,41.0
894797,"BRIDGE END,BASLOW",2024-01-26T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
894797,"BRIDGE END,BASLOW",2024-01-26T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
894797,"BRIDGE END,BASLOW",2024-01-26T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
894797,"BRIDGE END,BASLOW",2024-01-26T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
894797,"BRIDGE END,BASLOW",2024-01-26T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.24
894797,"BRIDGE END,BASLOW",2024-01-26T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.28
894797,"BRIDGE END,BASLOW",2024-01-26T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.53
894797,"BRIDGE END,BASLOW",2024-01-26T12:30:00.000+00:00,feeder,03,N Current (RMS),A,22.0
894797,"BRIDGE END,BASLOW",2024-01-26T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,43.4
894797,"BRIDGE END,BASLOW",2024-01-26T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,35.1
894797,"BRIDGE END,BASLOW",2024-01-26T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,31.9
894797,"BRIDGE END,BASLOW",2024-01-26T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.54
894797,"BRIDGE END,BASLOW",2024-01-26T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.21
894797,"BRIDGE END,BASLOW",2024-01-26T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.11
894797,"BRIDGE END,BASLOW",2024-01-26T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,20.39
894797,"BRIDGE END,BASLOW",2024-01-26T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,37.05
894797,"BRIDGE END,BASLOW",2024-01-26T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,26.53
894797,"BRIDGE END,BASLOW",2024-01-26T12:30:00.000+00:00,feeder,02,N Current (RMS),A,69.6
894797,"BRIDGE END,BASLOW",2024-01-26T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,84.6
894797,"BRIDGE END,BASLOW",2024-01-26T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,151.9
894797,"BRIDGE END,BASLOW",2024-01-26T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,108.6
894797,"BRIDGE END,BASLOW",2024-01-26T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.22
894797,"BRIDGE END,BASLOW",2024-01-26T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.09
894797,"BRIDGE END,BASLOW",2024-01-26T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
894797,"BRIDGE END,BASLOW",2024-01-26T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.12
894797,"BRIDGE END,BASLOW",2024-01-26T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,-0.19
894797,"BRIDGE END,BASLOW",2024-01-26T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,-0.37
894797,"BRIDGE END,BASLOW",2024-01-26T12:30:00.000+00:00,feeder,01,N Current (RMS),A,1.2
894797,"BRIDGE END,BASLOW",2024-01-26T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,1.1
894797,"BRIDGE END,BASLOW",2024-01-26T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,1.0
894797,"BRIDGE END,BASLOW",2024-01-26T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,2.2
894797,"BRIDGE END,BASLOW",2024-01-26T12:30:00.000+00:00,transformer,,Temperature,C,13.9
894797,"BRIDGE END,BASLOW",2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
894797,"BRIDGE END,BASLOW",2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
894797,"BRIDGE END,BASLOW",2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
894797,"BRIDGE END,BASLOW",2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
894797,"BRIDGE END,BASLOW",2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
894797,"BRIDGE END,BASLOW",2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
894797,"BRIDGE END,BASLOW",2024-01-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
894797,"BRIDGE END,BASLOW",2024-01-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
894797,"BRIDGE END,BASLOW",2024-01-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
894797,"BRIDGE END,BASLOW",2024-01-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,32.98
894797,"BRIDGE END,BASLOW",2024-01-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,54.77
894797,"BRIDGE END,BASLOW",2024-01-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,32.63
894797,"BRIDGE END,BASLOW",2024-01-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,112.4
894797,"BRIDGE END,BASLOW",2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
894797,"BRIDGE END,BASLOW",2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,224.8
894797,"BRIDGE END,BASLOW",2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
894797,"BRIDGE END,BASLOW",2024-01-26T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.85
894797,"BRIDGE END,BASLOW",2024-01-26T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
894797,"BRIDGE END,BASLOW",2024-01-26T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
894797,"BRIDGE END,BASLOW",2024-01-26T12:20:00.000+00:00,feeder,,L3 Active Power,kW,5.54
894797,"BRIDGE END,BASLOW",2024-01-26T12:20:00.000+00:00,feeder,,L2 Active Power,kW,9.33
894797,"BRIDGE END,BASLOW",2024-01-26T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.83
894797,"BRIDGE END,BASLOW",2024-01-26T12:20:00.000+00:00,feeder,,N Current (RMS),A,44.7
894797,"BRIDGE END,BASLOW",2024-01-26T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.9
894797,"BRIDGE END,BASLOW",2024-01-26T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.3
894797,"BRIDGE END,BASLOW",2024-01-26T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
894797,"BRIDGE END,BASLOW",2024-01-26T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
894797,"BRIDGE END,BASLOW",2024-01-26T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.64
894797,"BRIDGE END,BASLOW",2024-01-26T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
894797,"BRIDGE END,BASLOW",2024-01-26T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.15
894797,"BRIDGE END,BASLOW",2024-01-26T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.08
894797,"BRIDGE END,BASLOW",2024-01-26T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.19
894797,"BRIDGE END,BASLOW",2024-01-26T12:20:00.000+00:00,feeder,03,N Current (RMS),A,25.7
894797,"BRIDGE END,BASLOW",2024-01-26T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,50.8
894797,"BRIDGE END,BASLOW",2024-01-26T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,35.1
894797,"BRIDGE END,BASLOW",2024-01-26T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,38.9
894797,"BRIDGE END,BASLOW",2024-01-26T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.23
894797,"BRIDGE END,BASLOW",2024-01-26T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.28
894797,"BRIDGE END,BASLOW",2024-01-26T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.19
894797,"BRIDGE END,BASLOW",2024-01-26T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,24.63
894797,"BRIDGE END,BASLOW",2024-01-26T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,43.53
894797,"BRIDGE END,BASLOW",2024-01-26T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,28.5
894797,"BRIDGE END,BASLOW",2024-01-26T12:20:00.000+00:00,feeder,02,N Current (RMS),A,83.8
894797,"BRIDGE END,BASLOW",2024-01-26T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,102.3
894797,"BRIDGE END,BASLOW",2024-01-26T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,178.5
894797,"BRIDGE END,BASLOW",2024-01-26T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,116.5
894797,"BRIDGE END,BASLOW",2024-01-26T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.26
894797,"BRIDGE END,BASLOW",2024-01-26T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.08
894797,"BRIDGE END,BASLOW",2024-01-26T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
894797,"BRIDGE END,BASLOW",2024-01-26T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.11
894797,"BRIDGE END,BASLOW",2024-01-26T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,-0.24
894797,"BRIDGE END,BASLOW",2024-01-26T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,-0.45
894797,"BRIDGE END,BASLOW",2024-01-26T12:20:00.000+00:00,feeder,01,N Current (RMS),A,1.4
894797,"BRIDGE END,BASLOW",2024-01-26T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,1.3
894797,"BRIDGE END,BASLOW",2024-01-26T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,1.2
894797,"BRIDGE END,BASLOW",2024-01-26T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,2.6
894797,"BRIDGE END,BASLOW",2024-01-26T12:20:00.000+00:00,transformer,,Temperature,C,13.8
894797,"BRIDGE END,BASLOW",2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
894797,"BRIDGE END,BASLOW",2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
894797,"BRIDGE END,BASLOW",2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
894797,"BRIDGE END,BASLOW",2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
894797,"BRIDGE END,BASLOW",2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
894797,"BRIDGE END,BASLOW",2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
894797,"BRIDGE END,BASLOW",2024-01-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
894797,"BRIDGE END,BASLOW",2024-01-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
894797,"BRIDGE END,BASLOW",2024-01-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
894797,"BRIDGE END,BASLOW",2024-01-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,42.21
894797,"BRIDGE END,BASLOW",2024-01-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,60.7
894797,"BRIDGE END,BASLOW",2024-01-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,36.42
894797,"BRIDGE END,BASLOW",2024-01-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,122.2
894797,"BRIDGE END,BASLOW",2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
894797,"BRIDGE END,BASLOW",2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,249.2
894797,"BRIDGE END,BASLOW",2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
894797,"BRIDGE END,BASLOW",2024-01-26T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.69
894797,"BRIDGE END,BASLOW",2024-01-26T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
894797,"BRIDGE END,BASLOW",2024-01-26T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
894797,"BRIDGE END,BASLOW",2024-01-26T12:10:00.000+00:00,feeder,,L3 Active Power,kW,6.79
894797,"BRIDGE END,BASLOW",2024-01-26T12:10:00.000+00:00,feeder,,L2 Active Power,kW,5.49
894797,"BRIDGE END,BASLOW",2024-01-26T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.07
894797,"BRIDGE END,BASLOW",2024-01-26T12:10:00.000+00:00,feeder,,N Current (RMS),A,36.4
894797,"BRIDGE END,BASLOW",2024-01-26T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.1
894797,"BRIDGE END,BASLOW",2024-01-26T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.5
894797,"BRIDGE END,BASLOW",2024-01-26T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.1
894797,"BRIDGE END,BASLOW",2024-01-26T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
894797,"BRIDGE END,BASLOW",2024-01-26T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
894797,"BRIDGE END,BASLOW",2024-01-26T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
894797,"BRIDGE END,BASLOW",2024-01-26T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.4
894797,"BRIDGE END,BASLOW",2024-01-26T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.53
894797,"BRIDGE END,BASLOW",2024-01-26T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.41
894797,"BRIDGE END,BASLOW",2024-01-26T12:10:00.000+00:00,feeder,03,N Current (RMS),A,24.3
894797,"BRIDGE END,BASLOW",2024-01-26T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,47.9
894797,"BRIDGE END,BASLOW",2024-01-26T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,27.4
894797,"BRIDGE END,BASLOW",2024-01-26T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,31.3
894797,"BRIDGE END,BASLOW",2024-01-26T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.07
894797,"BRIDGE END,BASLOW",2024-01-26T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.06
894797,"BRIDGE END,BASLOW",2024-01-26T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.81
894797,"BRIDGE END,BASLOW",2024-01-26T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,20.6
894797,"BRIDGE END,BASLOW",2024-01-26T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,40.43
894797,"BRIDGE END,BASLOW",2024-01-26T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,26.39
894797,"BRIDGE END,BASLOW",2024-01-26T12:10:00.000+00:00,feeder,02,N Current (RMS),A,82.3
894797,"BRIDGE END,BASLOW",2024-01-26T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,85.9
894797,"BRIDGE END,BASLOW",2024-01-26T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,166.7
894797,"BRIDGE END,BASLOW",2024-01-26T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,108.7
894797,"BRIDGE END,BASLOW",2024-01-26T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.24
894797,"BRIDGE END,BASLOW",2024-01-26T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.08
894797,"BRIDGE END,BASLOW",2024-01-26T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
894797,"BRIDGE END,BASLOW",2024-01-26T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.1
894797,"BRIDGE END,BASLOW",2024-01-26T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,-0.24
894797,"BRIDGE END,BASLOW",2024-01-26T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,-0.41
894797,"BRIDGE END,BASLOW",2024-01-26T12:10:00.000+00:00,feeder,01,N Current (RMS),A,1.3
894797,"BRIDGE END,BASLOW",2024-01-26T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,1.2
894797,"BRIDGE END,BASLOW",2024-01-26T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,1.2
894797,"BRIDGE END,BASLOW",2024-01-26T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,2.4
894797,"BRIDGE END,BASLOW",2024-01-26T12:10:00.000+00:00,transformer,,Temperature,C,13.8
894797,"BRIDGE END,BASLOW",2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
894797,"BRIDGE END,BASLOW",2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
894797,"BRIDGE END,BASLOW",2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
894797,"BRIDGE END,BASLOW",2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
894797,"BRIDGE END,BASLOW",2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
894797,"BRIDGE END,BASLOW",2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
894797,"BRIDGE END,BASLOW",2024-01-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
894797,"BRIDGE END,BASLOW",2024-01-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
894797,"BRIDGE END,BASLOW",2024-01-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
894797,"BRIDGE END,BASLOW",2024-01-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,38.69
894797,"BRIDGE END,BASLOW",2024-01-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,52.21
894797,"BRIDGE END,BASLOW",2024-01-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,32.31
894797,"BRIDGE END,BASLOW",2024-01-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,101.4
894797,"BRIDGE END,BASLOW",2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
894797,"BRIDGE END,BASLOW",2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,215.0
894797,"BRIDGE END,BASLOW",2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
894797,"BRIDGE END,BASLOW",2024-01-26T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
894797,"BRIDGE END,BASLOW",2024-01-26T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
894797,"BRIDGE END,BASLOW",2024-01-26T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
894797,"BRIDGE END,BASLOW",2024-01-26T12:00:00.000+00:00,feeder,,L3 Active Power,kW,5.0
894797,"BRIDGE END,BASLOW",2024-01-26T12:00:00.000+00:00,feeder,,L2 Active Power,kW,5.59
894797,"BRIDGE END,BASLOW",2024-01-26T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.09
894797,"BRIDGE END,BASLOW",2024-01-26T12:00:00.000+00:00,feeder,,N Current (RMS),A,29.6
894797,"BRIDGE END,BASLOW",2024-01-26T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
894797,"BRIDGE END,BASLOW",2024-01-26T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
894797,"BRIDGE END,BASLOW",2024-01-26T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
894797,"BRIDGE END,BASLOW",2024-01-26T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.45
894797,"BRIDGE END,BASLOW",2024-01-26T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
894797,"BRIDGE END,BASLOW",2024-01-26T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
894797,"BRIDGE END,BASLOW",2024-01-26T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.7
894797,"BRIDGE END,BASLOW",2024-01-26T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.04
894797,"BRIDGE END,BASLOW",2024-01-26T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.91
894797,"BRIDGE END,BASLOW",2024-01-26T12:00:00.000+00:00,feeder,03,N Current (RMS),A,22.7
