Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894797,"BRIDGE END,BASLOW",2024-01-26T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,42.6
894797,"BRIDGE END,BASLOW",2024-01-26T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,29.6
894797,"BRIDGE END,BASLOW",2024-01-26T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,29.6
894797,"BRIDGE END,BASLOW",2024-01-26T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.36
894797,"BRIDGE END,BASLOW",2024-01-26T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.09
894797,"BRIDGE END,BASLOW",2024-01-26T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.72
894797,"BRIDGE END,BASLOW",2024-01-26T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,19.78
894797,"BRIDGE END,BASLOW",2024-01-26T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,39.59
894797,"BRIDGE END,BASLOW",2024-01-26T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,24.44
894797,"BRIDGE END,BASLOW",2024-01-26T12:00:00.000+00:00,feeder,02,N Current (RMS),A,85.2
894797,"BRIDGE END,BASLOW",2024-01-26T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,82.0
894797,"BRIDGE END,BASLOW",2024-01-26T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,162.5
894797,"BRIDGE END,BASLOW",2024-01-26T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,100.6
894797,"BRIDGE END,BASLOW",2024-01-26T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.25
894797,"BRIDGE END,BASLOW",2024-01-26T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.07
894797,"BRIDGE END,BASLOW",2024-01-26T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
894797,"BRIDGE END,BASLOW",2024-01-26T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.11
894797,"BRIDGE END,BASLOW",2024-01-26T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,-0.24
894797,"BRIDGE END,BASLOW",2024-01-26T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,-0.41
894797,"BRIDGE END,BASLOW",2024-01-26T12:00:00.000+00:00,feeder,01,N Current (RMS),A,1.3
894797,"BRIDGE END,BASLOW",2024-01-26T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,1.2
894797,"BRIDGE END,BASLOW",2024-01-26T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,1.1
894797,"BRIDGE END,BASLOW",2024-01-26T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,2.4
894797,"BRIDGE END,BASLOW",2024-01-26T12:00:00.000+00:00,transformer,,Temperature,C,13.9
894797,"BRIDGE END,BASLOW",2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
894797,"BRIDGE END,BASLOW",2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
894797,"BRIDGE END,BASLOW",2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
894797,"BRIDGE END,BASLOW",2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
894797,"BRIDGE END,BASLOW",2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
894797,"BRIDGE END,BASLOW",2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
894797,"BRIDGE END,BASLOW",2024-01-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
894797,"BRIDGE END,BASLOW",2024-01-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
894797,"BRIDGE END,BASLOW",2024-01-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
894797,"BRIDGE END,BASLOW",2024-01-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,34.37
894797,"BRIDGE END,BASLOW",2024-01-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,51.98
894797,"BRIDGE END,BASLOW",2024-01-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,31.03
894797,"BRIDGE END,BASLOW",2024-01-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,106.3
894797,"BRIDGE END,BASLOW",2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
894797,"BRIDGE END,BASLOW",2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,213.4
894797,"BRIDGE END,BASLOW",2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
894797,"BRIDGE END,BASLOW",2024-01-26T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.48
894797,"BRIDGE END,BASLOW",2024-01-26T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
894797,"BRIDGE END,BASLOW",2024-01-26T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
894797,"BRIDGE END,BASLOW",2024-01-26T11:50:00.000+00:00,feeder,,L3 Active Power,kW,3.8
894797,"BRIDGE END,BASLOW",2024-01-26T11:50:00.000+00:00,feeder,,L2 Active Power,kW,4.22
894797,"BRIDGE END,BASLOW",2024-01-26T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.72
894797,"BRIDGE END,BASLOW",2024-01-26T11:50:00.000+00:00,feeder,,N Current (RMS),A,23.0
894797,"BRIDGE END,BASLOW",2024-01-26T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
894797,"BRIDGE END,BASLOW",2024-01-26T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
894797,"BRIDGE END,BASLOW",2024-01-26T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.1
894797,"BRIDGE END,BASLOW",2024-01-26T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.11
894797,"BRIDGE END,BASLOW",2024-01-26T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
894797,"BRIDGE END,BASLOW",2024-01-26T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
894797,"BRIDGE END,BASLOW",2024-01-26T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.53
894797,"BRIDGE END,BASLOW",2024-01-26T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.38
894797,"BRIDGE END,BASLOW",2024-01-26T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.71
894797,"BRIDGE END,BASLOW",2024-01-26T11:50:00.000+00:00,feeder,03,N Current (RMS),A,24.9
894797,"BRIDGE END,BASLOW",2024-01-26T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,28.0
894797,"BRIDGE END,BASLOW",2024-01-26T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,26.6
894797,"BRIDGE END,BASLOW",2024-01-26T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,40.6
894797,"BRIDGE END,BASLOW",2024-01-26T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.4
894797,"BRIDGE END,BASLOW",2024-01-26T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.61
894797,"BRIDGE END,BASLOW",2024-01-26T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.31
894797,"BRIDGE END,BASLOW",2024-01-26T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,21.65
894797,"BRIDGE END,BASLOW",2024-01-26T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,40.11
894797,"BRIDGE END,BASLOW",2024-01-26T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,28.11
894797,"BRIDGE END,BASLOW",2024-01-26T11:50:00.000+00:00,feeder,02,N Current (RMS),A,71.9
894797,"BRIDGE END,BASLOW",2024-01-26T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,88.3
894797,"BRIDGE END,BASLOW",2024-01-26T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,161.8
894797,"BRIDGE END,BASLOW",2024-01-26T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,113.5
894797,"BRIDGE END,BASLOW",2024-01-26T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.21
894797,"BRIDGE END,BASLOW",2024-01-26T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.09
894797,"BRIDGE END,BASLOW",2024-01-26T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
894797,"BRIDGE END,BASLOW",2024-01-26T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.12
894797,"BRIDGE END,BASLOW",2024-01-26T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,-0.22
894797,"BRIDGE END,BASLOW",2024-01-26T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,-0.37
894797,"BRIDGE END,BASLOW",2024-01-26T11:50:00.000+00:00,feeder,01,N Current (RMS),A,1.2
894797,"BRIDGE END,BASLOW",2024-01-26T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,1.1
894797,"BRIDGE END,BASLOW",2024-01-26T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,1.1
894797,"BRIDGE END,BASLOW",2024-01-26T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,2.3
894797,"BRIDGE END,BASLOW",2024-01-26T11:50:00.000+00:00,transformer,,Temperature,C,13.9
894797,"BRIDGE END,BASLOW",2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
894797,"BRIDGE END,BASLOW",2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
894797,"BRIDGE END,BASLOW",2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
894797,"BRIDGE END,BASLOW",2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
894797,"BRIDGE END,BASLOW",2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
894797,"BRIDGE END,BASLOW",2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
894797,"BRIDGE END,BASLOW",2024-01-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
894797,"BRIDGE END,BASLOW",2024-01-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
894797,"BRIDGE END,BASLOW",2024-01-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
894797,"BRIDGE END,BASLOW",2024-01-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,31.86
894797,"BRIDGE END,BASLOW",2024-01-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,50.48
894797,"BRIDGE END,BASLOW",2024-01-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,38.17
894797,"BRIDGE END,BASLOW",2024-01-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,84.7
894797,"BRIDGE END,BASLOW",2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
894797,"BRIDGE END,BASLOW",2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.3
894797,"BRIDGE END,BASLOW",2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
894797,"BRIDGE END,BASLOW",2024-01-26T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.33
894797,"BRIDGE END,BASLOW",2024-01-26T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
894797,"BRIDGE END,BASLOW",2024-01-26T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
894797,"BRIDGE END,BASLOW",2024-01-26T11:40:00.000+00:00,feeder,,L3 Active Power,kW,5.29
894797,"BRIDGE END,BASLOW",2024-01-26T11:40:00.000+00:00,feeder,,L2 Active Power,kW,1.31
894797,"BRIDGE END,BASLOW",2024-01-26T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.11
894797,"BRIDGE END,BASLOW",2024-01-26T11:40:00.000+00:00,feeder,,N Current (RMS),A,22.2
894797,"BRIDGE END,BASLOW",2024-01-26T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
894797,"BRIDGE END,BASLOW",2024-01-26T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
894797,"BRIDGE END,BASLOW",2024-01-26T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.3
894797,"BRIDGE END,BASLOW",2024-01-26T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.23
894797,"BRIDGE END,BASLOW",2024-01-26T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
894797,"BRIDGE END,BASLOW",2024-01-26T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
894797,"BRIDGE END,BASLOW",2024-01-26T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.05
894797,"BRIDGE END,BASLOW",2024-01-26T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.47
894797,"BRIDGE END,BASLOW",2024-01-26T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.4
894797,"BRIDGE END,BASLOW",2024-01-26T11:40:00.000+00:00,feeder,03,N Current (RMS),A,23.7
894797,"BRIDGE END,BASLOW",2024-01-26T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,30.4
894797,"BRIDGE END,BASLOW",2024-01-26T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,22.9
894797,"BRIDGE END,BASLOW",2024-01-26T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,38.9
894797,"BRIDGE END,BASLOW",2024-01-26T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.57
894797,"BRIDGE END,BASLOW",2024-01-26T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.18
894797,"BRIDGE END,BASLOW",2024-01-26T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.93
894797,"BRIDGE END,BASLOW",2024-01-26T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,22.21
894797,"BRIDGE END,BASLOW",2024-01-26T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,37.6
894797,"BRIDGE END,BASLOW",2024-01-26T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,26.49
894797,"BRIDGE END,BASLOW",2024-01-26T11:40:00.000+00:00,feeder,02,N Current (RMS),A,65.8
894797,"BRIDGE END,BASLOW",2024-01-26T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,90.7
894797,"BRIDGE END,BASLOW",2024-01-26T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,152.0
894797,"BRIDGE END,BASLOW",2024-01-26T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,107.5
894797,"BRIDGE END,BASLOW",2024-01-26T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.2
894797,"BRIDGE END,BASLOW",2024-01-26T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.07
894797,"BRIDGE END,BASLOW",2024-01-26T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.33
894797,"BRIDGE END,BASLOW",2024-01-26T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.09
894797,"BRIDGE END,BASLOW",2024-01-26T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,-0.21
894797,"BRIDGE END,BASLOW",2024-01-26T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,-0.37
894797,"BRIDGE END,BASLOW",2024-01-26T11:40:00.000+00:00,feeder,01,N Current (RMS),A,1.1
894797,"BRIDGE END,BASLOW",2024-01-26T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,1.0
894797,"BRIDGE END,BASLOW",2024-01-26T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,1.0
894797,"BRIDGE END,BASLOW",2024-01-26T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,2.1
894797,"BRIDGE END,BASLOW",2024-01-26T11:40:00.000+00:00,transformer,,Temperature,C,13.6
894797,"BRIDGE END,BASLOW",2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
894797,"BRIDGE END,BASLOW",2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
894797,"BRIDGE END,BASLOW",2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
894797,"BRIDGE END,BASLOW",2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
894797,"BRIDGE END,BASLOW",2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
894797,"BRIDGE END,BASLOW",2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
894797,"BRIDGE END,BASLOW",2024-01-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
894797,"BRIDGE END,BASLOW",2024-01-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
894797,"BRIDGE END,BASLOW",2024-01-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
894797,"BRIDGE END,BASLOW",2024-01-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,34.46
894797,"BRIDGE END,BASLOW",2024-01-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,44.16
894797,"BRIDGE END,BASLOW",2024-01-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,35.63
894797,"BRIDGE END,BASLOW",2024-01-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,66.4
894797,"BRIDGE END,BASLOW",2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
894797,"BRIDGE END,BASLOW",2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.2
894797,"BRIDGE END,BASLOW",2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
894797,"BRIDGE END,BASLOW",2024-01-26T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
894797,"BRIDGE END,BASLOW",2024-01-26T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
894797,"BRIDGE END,BASLOW",2024-01-26T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
894797,"BRIDGE END,BASLOW",2024-01-26T11:30:00.000+00:00,feeder,,L3 Active Power,kW,3.54
894797,"BRIDGE END,BASLOW",2024-01-26T11:30:00.000+00:00,feeder,,L2 Active Power,kW,1.35
894797,"BRIDGE END,BASLOW",2024-01-26T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
894797,"BRIDGE END,BASLOW",2024-01-26T11:30:00.000+00:00,feeder,,N Current (RMS),A,16.7
894797,"BRIDGE END,BASLOW",2024-01-26T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
894797,"BRIDGE END,BASLOW",2024-01-26T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
894797,"BRIDGE END,BASLOW",2024-01-26T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.5
894797,"BRIDGE END,BASLOW",2024-01-26T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
894797,"BRIDGE END,BASLOW",2024-01-26T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
894797,"BRIDGE END,BASLOW",2024-01-26T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
894797,"BRIDGE END,BASLOW",2024-01-26T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.29
894797,"BRIDGE END,BASLOW",2024-01-26T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.45
894797,"BRIDGE END,BASLOW",2024-01-26T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.68
894797,"BRIDGE END,BASLOW",2024-01-26T11:30:00.000+00:00,feeder,03,N Current (RMS),A,16.1
894797,"BRIDGE END,BASLOW",2024-01-26T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,27.1
894797,"BRIDGE END,BASLOW",2024-01-26T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,26.9
894797,"BRIDGE END,BASLOW",2024-01-26T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,28.2
894797,"BRIDGE END,BASLOW",2024-01-26T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.26
894797,"BRIDGE END,BASLOW",2024-01-26T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.45
894797,"BRIDGE END,BASLOW",2024-01-26T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.67
894797,"BRIDGE END,BASLOW",2024-01-26T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,17.82
894797,"BRIDGE END,BASLOW",2024-01-26T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,35.61
894797,"BRIDGE END,BASLOW",2024-01-26T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,22.34
894797,"BRIDGE END,BASLOW",2024-01-26T11:30:00.000+00:00,feeder,02,N Current (RMS),A,75.6
894797,"BRIDGE END,BASLOW",2024-01-26T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,73.7
894797,"BRIDGE END,BASLOW",2024-01-26T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,144.4
894797,"BRIDGE END,BASLOW",2024-01-26T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,90.7
894797,"BRIDGE END,BASLOW",2024-01-26T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.22
894797,"BRIDGE END,BASLOW",2024-01-26T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
894797,"BRIDGE END,BASLOW",2024-01-26T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
894797,"BRIDGE END,BASLOW",2024-01-26T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.1
894797,"BRIDGE END,BASLOW",2024-01-26T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,-0.22
894797,"BRIDGE END,BASLOW",2024-01-26T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,-0.36
894797,"BRIDGE END,BASLOW",2024-01-26T11:30:00.000+00:00,feeder,01,N Current (RMS),A,1.2
894797,"BRIDGE END,BASLOW",2024-01-26T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,1.1
894797,"BRIDGE END,BASLOW",2024-01-26T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,1.0
894797,"BRIDGE END,BASLOW",2024-01-26T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,2.1
894797,"BRIDGE END,BASLOW",2024-01-26T11:30:00.000+00:00,transformer,,Temperature,C,13.6
894797,"BRIDGE END,BASLOW",2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
894797,"BRIDGE END,BASLOW",2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
894797,"BRIDGE END,BASLOW",2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
894797,"BRIDGE END,BASLOW",2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
894797,"BRIDGE END,BASLOW",2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
894797,"BRIDGE END,BASLOW",2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
894797,"BRIDGE END,BASLOW",2024-01-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
894797,"BRIDGE END,BASLOW",2024-01-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
894797,"BRIDGE END,BASLOW",2024-01-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
894797,"BRIDGE END,BASLOW",2024-01-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,27.55
894797,"BRIDGE END,BASLOW",2024-01-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,43.2
894797,"BRIDGE END,BASLOW",2024-01-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,28.71
894797,"BRIDGE END,BASLOW",2024-01-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,85.6
894797,"BRIDGE END,BASLOW",2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
894797,"BRIDGE END,BASLOW",2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.0
894797,"BRIDGE END,BASLOW",2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
894797,"BRIDGE END,BASLOW",2024-01-26T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
894797,"BRIDGE END,BASLOW",2024-01-26T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
894797,"BRIDGE END,BASLOW",2024-01-26T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
894797,"BRIDGE END,BASLOW",2024-01-26T11:20:00.000+00:00,feeder,,L3 Active Power,kW,3.81
894797,"BRIDGE END,BASLOW",2024-01-26T11:20:00.000+00:00,feeder,,L2 Active Power,kW,1.94
894797,"BRIDGE END,BASLOW",2024-01-26T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.4
894797,"BRIDGE END,BASLOW",2024-01-26T11:20:00.000+00:00,feeder,,N Current (RMS),A,18.7
894797,"BRIDGE END,BASLOW",2024-01-26T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
894797,"BRIDGE END,BASLOW",2024-01-26T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
894797,"BRIDGE END,BASLOW",2024-01-26T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
894797,"BRIDGE END,BASLOW",2024-01-26T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
894797,"BRIDGE END,BASLOW",2024-01-26T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
894797,"BRIDGE END,BASLOW",2024-01-26T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
894797,"BRIDGE END,BASLOW",2024-01-26T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.39
894797,"BRIDGE END,BASLOW",2024-01-26T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.19
894797,"BRIDGE END,BASLOW",2024-01-26T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.15
894797,"BRIDGE END,BASLOW",2024-01-26T11:20:00.000+00:00,feeder,03,N Current (RMS),A,18.0
894797,"BRIDGE END,BASLOW",2024-01-26T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,31.9
894797,"BRIDGE END,BASLOW",2024-01-26T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,26.1
894797,"BRIDGE END,BASLOW",2024-01-26T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,34.6
894797,"BRIDGE END,BASLOW",2024-01-26T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.46
894797,"BRIDGE END,BASLOW",2024-01-26T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.68
894797,"BRIDGE END,BASLOW",2024-01-26T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.06
894797,"BRIDGE END,BASLOW",2024-01-26T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,20.52
894797,"BRIDGE END,BASLOW",2024-01-26T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,38.42
894797,"BRIDGE END,BASLOW",2024-01-26T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,21.11
894797,"BRIDGE END,BASLOW",2024-01-26T11:20:00.000+00:00,feeder,02,N Current (RMS),A,84.3
894797,"BRIDGE END,BASLOW",2024-01-26T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,84.7
894797,"BRIDGE END,BASLOW",2024-01-26T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,157.1
894797,"BRIDGE END,BASLOW",2024-01-26T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,86.6
894797,"BRIDGE END,BASLOW",2024-01-26T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.24
894797,"BRIDGE END,BASLOW",2024-01-26T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.04
894797,"BRIDGE END,BASLOW",2024-01-26T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
894797,"BRIDGE END,BASLOW",2024-01-26T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.09
894797,"BRIDGE END,BASLOW",2024-01-26T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,-0.24
894797,"BRIDGE END,BASLOW",2024-01-26T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,-0.4
894797,"BRIDGE END,BASLOW",2024-01-26T11:20:00.000+00:00,feeder,01,N Current (RMS),A,1.3
894797,"BRIDGE END,BASLOW",2024-01-26T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,1.2
894797,"BRIDGE END,BASLOW",2024-01-26T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,1.1
894797,"BRIDGE END,BASLOW",2024-01-26T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,2.3
894797,"BRIDGE END,BASLOW",2024-01-26T11:20:00.000+00:00,transformer,,Temperature,C,13.6
894797,"BRIDGE END,BASLOW",2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
894797,"BRIDGE END,BASLOW",2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
894797,"BRIDGE END,BASLOW",2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
894797,"BRIDGE END,BASLOW",2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
894797,"BRIDGE END,BASLOW",2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
894797,"BRIDGE END,BASLOW",2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
894797,"BRIDGE END,BASLOW",2024-01-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
894797,"BRIDGE END,BASLOW",2024-01-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
894797,"BRIDGE END,BASLOW",2024-01-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
894797,"BRIDGE END,BASLOW",2024-01-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,31.63
894797,"BRIDGE END,BASLOW",2024-01-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,46.31
894797,"BRIDGE END,BASLOW",2024-01-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,28.45
894797,"BRIDGE END,BASLOW",2024-01-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,93.0
894797,"BRIDGE END,BASLOW",2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
894797,"BRIDGE END,BASLOW",2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.1
894797,"BRIDGE END,BASLOW",2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
894797,"BRIDGE END,BASLOW",2024-01-26T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
894797,"BRIDGE END,BASLOW",2024-01-26T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
894797,"BRIDGE END,BASLOW",2024-01-26T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
894797,"BRIDGE END,BASLOW",2024-01-26T11:10:00.000+00:00,feeder,,L3 Active Power,kW,3.7
894797,"BRIDGE END,BASLOW",2024-01-26T11:10:00.000+00:00,feeder,,L2 Active Power,kW,2.2
894797,"BRIDGE END,BASLOW",2024-01-26T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.11
894797,"BRIDGE END,BASLOW",2024-01-26T11:10:00.000+00:00,feeder,,N Current (RMS),A,17.3
894797,"BRIDGE END,BASLOW",2024-01-26T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
894797,"BRIDGE END,BASLOW",2024-01-26T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
894797,"BRIDGE END,BASLOW",2024-01-26T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
894797,"BRIDGE END,BASLOW",2024-01-26T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
894797,"BRIDGE END,BASLOW",2024-01-26T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
894797,"BRIDGE END,BASLOW",2024-01-26T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
894797,"BRIDGE END,BASLOW",2024-01-26T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.13
894797,"BRIDGE END,BASLOW",2024-01-26T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.16
894797,"BRIDGE END,BASLOW",2024-01-26T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.19
894797,"BRIDGE END,BASLOW",2024-01-26T11:10:00.000+00:00,feeder,03,N Current (RMS),A,22.8
894797,"BRIDGE END,BASLOW",2024-01-26T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,39.2
894797,"BRIDGE END,BASLOW",2024-01-26T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,22.1
894797,"BRIDGE END,BASLOW",2024-01-26T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,30.2
894797,"BRIDGE END,BASLOW",2024-01-26T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.27
894797,"BRIDGE END,BASLOW",2024-01-26T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.59
894797,"BRIDGE END,BASLOW",2024-01-26T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.52
894797,"BRIDGE END,BASLOW",2024-01-26T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.99
894797,"BRIDGE END,BASLOW",2024-01-26T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,36.54
894797,"BRIDGE END,BASLOW",2024-01-26T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,23.22
894797,"BRIDGE END,BASLOW",2024-01-26T11:10:00.000+00:00,feeder,02,N Current (RMS),A,80.5
894797,"BRIDGE END,BASLOW",2024-01-26T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,66.2
894797,"BRIDGE END,BASLOW",2024-01-26T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,149.6
894797,"BRIDGE END,BASLOW",2024-01-26T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,95.9
894797,"BRIDGE END,BASLOW",2024-01-26T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.2
894797,"BRIDGE END,BASLOW",2024-01-26T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.09
894797,"BRIDGE END,BASLOW",2024-01-26T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
894797,"BRIDGE END,BASLOW",2024-01-26T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.12
894797,"BRIDGE END,BASLOW",2024-01-26T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,-0.23
894797,"BRIDGE END,BASLOW",2024-01-26T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,-0.34
894797,"BRIDGE END,BASLOW",2024-01-26T11:10:00.000+00:00,feeder,01,N Current (RMS),A,1.2
894797,"BRIDGE END,BASLOW",2024-01-26T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,1.1
894797,"BRIDGE END,BASLOW",2024-01-26T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,1.1
894797,"BRIDGE END,BASLOW",2024-01-26T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,2.2
894797,"BRIDGE END,BASLOW",2024-01-26T11:10:00.000+00:00,transformer,,Temperature,C,13.5
894797,"BRIDGE END,BASLOW",2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
894797,"BRIDGE END,BASLOW",2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
894797,"BRIDGE END,BASLOW",2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
894797,"BRIDGE END,BASLOW",2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
894797,"BRIDGE END,BASLOW",2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
894797,"BRIDGE END,BASLOW",2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
894797,"BRIDGE END,BASLOW",2024-01-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
894797,"BRIDGE END,BASLOW",2024-01-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
894797,"BRIDGE END,BASLOW",2024-01-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
894797,"BRIDGE END,BASLOW",2024-01-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,28.71
894797,"BRIDGE END,BASLOW",2024-01-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,43.66
894797,"BRIDGE END,BASLOW",2024-01-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,30.16
894797,"BRIDGE END,BASLOW",2024-01-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,79.7
894797,"BRIDGE END,BASLOW",2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
894797,"BRIDGE END,BASLOW",2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.5
894797,"BRIDGE END,BASLOW",2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
894797,"BRIDGE END,BASLOW",2024-01-26T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
894797,"BRIDGE END,BASLOW",2024-01-26T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
894797,"BRIDGE END,BASLOW",2024-01-26T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
894797,"BRIDGE END,BASLOW",2024-01-26T11:00:00.000+00:00,feeder,,L3 Active Power,kW,4.11
894797,"BRIDGE END,BASLOW",2024-01-26T11:00:00.000+00:00,feeder,,L2 Active Power,kW,3.58
894797,"BRIDGE END,BASLOW",2024-01-26T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.22
894797,"BRIDGE END,BASLOW",2024-01-26T11:00:00.000+00:00,feeder,,N Current (RMS),A,20.5
894797,"BRIDGE END,BASLOW",2024-01-26T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
894797,"BRIDGE END,BASLOW",2024-01-26T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
894797,"BRIDGE END,BASLOW",2024-01-26T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.7
894797,"BRIDGE END,BASLOW",2024-01-26T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
894797,"BRIDGE END,BASLOW",2024-01-26T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
894797,"BRIDGE END,BASLOW",2024-01-26T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
894797,"BRIDGE END,BASLOW",2024-01-26T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.02
894797,"BRIDGE END,BASLOW",2024-01-26T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.99
894797,"BRIDGE END,BASLOW",2024-01-26T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.83
894797,"BRIDGE END,BASLOW",2024-01-26T11:00:00.000+00:00,feeder,03,N Current (RMS),A,22.8
894797,"BRIDGE END,BASLOW",2024-01-26T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,39.0
894797,"BRIDGE END,BASLOW",2024-01-26T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,21.3
894797,"BRIDGE END,BASLOW",2024-01-26T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,28.7
894797,"BRIDGE END,BASLOW",2024-01-26T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.86
894797,"BRIDGE END,BASLOW",2024-01-26T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.64
894797,"BRIDGE END,BASLOW",2024-01-26T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.61
894797,"BRIDGE END,BASLOW",2024-01-26T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,20.46
894797,"BRIDGE END,BASLOW",2024-01-26T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,36.53
894797,"BRIDGE END,BASLOW",2024-01-26T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,29.56
894797,"BRIDGE END,BASLOW",2024-01-26T11:00:00.000+00:00,feeder,02,N Current (RMS),A,62.1
894797,"BRIDGE END,BASLOW",2024-01-26T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,85.9
894797,"BRIDGE END,BASLOW",2024-01-26T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,150.5
894797,"BRIDGE END,BASLOW",2024-01-26T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,121.8
894797,"BRIDGE END,BASLOW",2024-01-26T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.17
894797,"BRIDGE END,BASLOW",2024-01-26T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.11
894797,"BRIDGE END,BASLOW",2024-01-26T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
894797,"BRIDGE END,BASLOW",2024-01-26T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.1
894797,"BRIDGE END,BASLOW",2024-01-26T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,-0.19
894797,"BRIDGE END,BASLOW",2024-01-26T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,-0.34
894797,"BRIDGE END,BASLOW",2024-01-26T11:00:00.000+00:00,feeder,01,N Current (RMS),A,1.1
894797,"BRIDGE END,BASLOW",2024-01-26T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,1.0
894797,"BRIDGE END,BASLOW",2024-01-26T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,1.0
894797,"BRIDGE END,BASLOW",2024-01-26T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,2.0
894797,"BRIDGE END,BASLOW",2024-01-26T11:00:00.000+00:00,transformer,,Temperature,C,13.4
894797,"BRIDGE END,BASLOW",2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
894797,"BRIDGE END,BASLOW",2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
894797,"BRIDGE END,BASLOW",2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
894797,"BRIDGE END,BASLOW",2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
894797,"BRIDGE END,BASLOW",2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
894797,"BRIDGE END,BASLOW",2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
894797,"BRIDGE END,BASLOW",2024-01-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
894797,"BRIDGE END,BASLOW",2024-01-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
894797,"BRIDGE END,BASLOW",2024-01-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
894797,"BRIDGE END,BASLOW",2024-01-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,33.49
894797,"BRIDGE END,BASLOW",2024-01-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,44.9
894797,"BRIDGE END,BASLOW",2024-01-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,36.27
894797,"BRIDGE END,BASLOW",2024-01-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,65.8
894797,"BRIDGE END,BASLOW",2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
894797,"BRIDGE END,BASLOW",2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.7
894797,"BRIDGE END,BASLOW",2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
894797,"BRIDGE END,BASLOW",2024-01-26T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
894797,"BRIDGE END,BASLOW",2024-01-26T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
894797,"BRIDGE END,BASLOW",2024-01-26T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
894797,"BRIDGE END,BASLOW",2024-01-26T10:50:00.000+00:00,feeder,,L3 Active Power,kW,5.9
894797,"BRIDGE END,BASLOW",2024-01-26T10:50:00.000+00:00,feeder,,L2 Active Power,kW,3.25
894797,"BRIDGE END,BASLOW",2024-01-26T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.69
894797,"BRIDGE END,BASLOW",2024-01-26T10:50:00.000+00:00,feeder,,N Current (RMS),A,23.0
894797,"BRIDGE END,BASLOW",2024-01-26T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
894797,"BRIDGE END,BASLOW",2024-01-26T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
894797,"BRIDGE END,BASLOW",2024-01-26T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
894797,"BRIDGE END,BASLOW",2024-01-26T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
894797,"BRIDGE END,BASLOW",2024-01-26T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
894797,"BRIDGE END,BASLOW",2024-01-26T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.22
894797,"BRIDGE END,BASLOW",2024-01-26T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.34
894797,"BRIDGE END,BASLOW",2024-01-26T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.76
894797,"BRIDGE END,BASLOW",2024-01-26T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.57
894797,"BRIDGE END,BASLOW",2024-01-26T10:50:00.000+00:00,feeder,03,N Current (RMS),A,24.4
894797,"BRIDGE END,BASLOW",2024-01-26T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,43.8
894797,"BRIDGE END,BASLOW",2024-01-26T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,20.6
894797,"BRIDGE END,BASLOW",2024-01-26T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,32.1
894797,"BRIDGE END,BASLOW",2024-01-26T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.81
894797,"BRIDGE END,BASLOW",2024-01-26T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.87
894797,"BRIDGE END,BASLOW",2024-01-26T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.53
894797,"BRIDGE END,BASLOW",2024-01-26T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,17.34
894797,"BRIDGE END,BASLOW",2024-01-26T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,36.0
894797,"BRIDGE END,BASLOW",2024-01-26T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,25.35
894797,"BRIDGE END,BASLOW",2024-01-26T10:50:00.000+00:00,feeder,02,N Current (RMS),A,72.7
894797,"BRIDGE END,BASLOW",2024-01-26T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,72.8
894797,"BRIDGE END,BASLOW",2024-01-26T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,148.5
894797,"BRIDGE END,BASLOW",2024-01-26T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,104.3
894797,"BRIDGE END,BASLOW",2024-01-26T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.18
894797,"BRIDGE END,BASLOW",2024-01-26T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.09
894797,"BRIDGE END,BASLOW",2024-01-26T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
894797,"BRIDGE END,BASLOW",2024-01-26T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.1
894797,"BRIDGE END,BASLOW",2024-01-26T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,-0.21
894797,"BRIDGE END,BASLOW",2024-01-26T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,-0.34
894797,"BRIDGE END,BASLOW",2024-01-26T10:50:00.000+00:00,feeder,01,N Current (RMS),A,1.1
894797,"BRIDGE END,BASLOW",2024-01-26T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,1.0
894797,"BRIDGE END,BASLOW",2024-01-26T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,1.1
894797,"BRIDGE END,BASLOW",2024-01-26T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,2.1
894797,"BRIDGE END,BASLOW",2024-01-26T10:50:00.000+00:00,transformer,,Temperature,C,13.4
894797,"BRIDGE END,BASLOW",2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
894797,"BRIDGE END,BASLOW",2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
894797,"BRIDGE END,BASLOW",2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
894797,"BRIDGE END,BASLOW",2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
894797,"BRIDGE END,BASLOW",2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
894797,"BRIDGE END,BASLOW",2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
894797,"BRIDGE END,BASLOW",2024-01-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
894797,"BRIDGE END,BASLOW",2024-01-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
894797,"BRIDGE END,BASLOW",2024-01-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
894797,"BRIDGE END,BASLOW",2024-01-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,33.48
894797,"BRIDGE END,BASLOW",2024-01-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,43.8
894797,"BRIDGE END,BASLOW",2024-01-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,33.27
894797,"BRIDGE END,BASLOW",2024-01-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,71.4
894797,"BRIDGE END,BASLOW",2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
894797,"BRIDGE END,BASLOW",2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.5
894797,"BRIDGE END,BASLOW",2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
894797,"BRIDGE END,BASLOW",2024-01-26T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
894797,"BRIDGE END,BASLOW",2024-01-26T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
894797,"BRIDGE END,BASLOW",2024-01-26T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
894797,"BRIDGE END,BASLOW",2024-01-26T10:40:00.000+00:00,feeder,,L3 Active Power,kW,3.27
894797,"BRIDGE END,BASLOW",2024-01-26T10:40:00.000+00:00,feeder,,L2 Active Power,kW,3.2
894797,"BRIDGE END,BASLOW",2024-01-26T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.83
894797,"BRIDGE END,BASLOW",2024-01-26T10:40:00.000+00:00,feeder,,N Current (RMS),A,19.2
894797,"BRIDGE END,BASLOW",2024-01-26T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
894797,"BRIDGE END,BASLOW",2024-01-26T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
894797,"BRIDGE END,BASLOW",2024-01-26T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
894797,"BRIDGE END,BASLOW",2024-01-26T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
894797,"BRIDGE END,BASLOW",2024-01-26T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
894797,"BRIDGE END,BASLOW",2024-01-26T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.28
894797,"BRIDGE END,BASLOW",2024-01-26T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.28
894797,"BRIDGE END,BASLOW",2024-01-26T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.26
894797,"BRIDGE END,BASLOW",2024-01-26T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
894797,"BRIDGE END,BASLOW",2024-01-26T10:40:00.000+00:00,feeder,03,N Current (RMS),A,29.2
894797,"BRIDGE END,BASLOW",2024-01-26T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,45.5
894797,"BRIDGE END,BASLOW",2024-01-26T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.6
894797,"BRIDGE END,BASLOW",2024-01-26T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,22.4
894797,"BRIDGE END,BASLOW",2024-01-26T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.58
894797,"BRIDGE END,BASLOW",2024-01-26T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.06
894797,"BRIDGE END,BASLOW",2024-01-26T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.6
894797,"BRIDGE END,BASLOW",2024-01-26T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.47
894797,"BRIDGE END,BASLOW",2024-01-26T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,33.01
894797,"BRIDGE END,BASLOW",2024-01-26T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,23.76
894797,"BRIDGE END,BASLOW",2024-01-26T10:40:00.000+00:00,feeder,02,N Current (RMS),A,69.5
894797,"BRIDGE END,BASLOW",2024-01-26T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,60.1
894797,"BRIDGE END,BASLOW",2024-01-26T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,135.5
894797,"BRIDGE END,BASLOW",2024-01-26T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,97.4
894797,"BRIDGE END,BASLOW",2024-01-26T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.17
894797,"BRIDGE END,BASLOW",2024-01-26T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.1
894797,"BRIDGE END,BASLOW",2024-01-26T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.33
894797,"BRIDGE END,BASLOW",2024-01-26T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.1
894797,"BRIDGE END,BASLOW",2024-01-26T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,-0.19
894797,"BRIDGE END,BASLOW",2024-01-26T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,-0.31
894797,"BRIDGE END,BASLOW",2024-01-26T10:40:00.000+00:00,feeder,01,N Current (RMS),A,1.1
894797,"BRIDGE END,BASLOW",2024-01-26T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,1.0
894797,"BRIDGE END,BASLOW",2024-01-26T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,1.0
894797,"BRIDGE END,BASLOW",2024-01-26T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,1.9
894797,"BRIDGE END,BASLOW",2024-01-26T10:40:00.000+00:00,transformer,,Temperature,C,13.6
894797,"BRIDGE END,BASLOW",2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
894797,"BRIDGE END,BASLOW",2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
894797,"BRIDGE END,BASLOW",2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
894797,"BRIDGE END,BASLOW",2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
894797,"BRIDGE END,BASLOW",2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
894797,"BRIDGE END,BASLOW",2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
894797,"BRIDGE END,BASLOW",2024-01-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
894797,"BRIDGE END,BASLOW",2024-01-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
894797,"BRIDGE END,BASLOW",2024-01-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
894797,"BRIDGE END,BASLOW",2024-01-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,27.91
894797,"BRIDGE END,BASLOW",2024-01-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,40.29
894797,"BRIDGE END,BASLOW",2024-01-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,29.28
894797,"BRIDGE END,BASLOW",2024-01-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,75.5
894797,"BRIDGE END,BASLOW",2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
894797,"BRIDGE END,BASLOW",2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
894797,"BRIDGE END,BASLOW",2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
894797,"BRIDGE END,BASLOW",2024-01-26T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
894797,"BRIDGE END,BASLOW",2024-01-26T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
894797,"BRIDGE END,BASLOW",2024-01-26T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
894797,"BRIDGE END,BASLOW",2024-01-26T10:30:00.000+00:00,feeder,,L3 Active Power,kW,1.09
894797,"BRIDGE END,BASLOW",2024-01-26T10:30:00.000+00:00,feeder,,L2 Active Power,kW,2.04
894797,"BRIDGE END,BASLOW",2024-01-26T10:30:00.000+00:00,feeder,,L1 Active Power,kW,1.08
894797,"BRIDGE END,BASLOW",2024-01-26T10:30:00.000+00:00,feeder,,N Current (RMS),A,9.3
894797,"BRIDGE END,BASLOW",2024-01-26T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
894797,"BRIDGE END,BASLOW",2024-01-26T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
894797,"BRIDGE END,BASLOW",2024-01-26T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
894797,"BRIDGE END,BASLOW",2024-01-26T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
894797,"BRIDGE END,BASLOW",2024-01-26T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
894797,"BRIDGE END,BASLOW",2024-01-26T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
894797,"BRIDGE END,BASLOW",2024-01-26T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.79
894797,"BRIDGE END,BASLOW",2024-01-26T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.83
894797,"BRIDGE END,BASLOW",2024-01-26T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.74
894797,"BRIDGE END,BASLOW",2024-01-26T10:30:00.000+00:00,feeder,03,N Current (RMS),A,17.9
894797,"BRIDGE END,BASLOW",2024-01-26T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,33.2
894797,"BRIDGE END,BASLOW",2024-01-26T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,24.9
894797,"BRIDGE END,BASLOW",2024-01-26T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,28.4
894797,"BRIDGE END,BASLOW",2024-01-26T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
894797,"BRIDGE END,BASLOW",2024-01-26T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.75
894797,"BRIDGE END,BASLOW",2024-01-26T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.31
894797,"BRIDGE END,BASLOW",2024-01-26T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,18.26
894797,"BRIDGE END,BASLOW",2024-01-26T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,33.95
894797,"BRIDGE END,BASLOW",2024-01-26T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,27.62
894797,"BRIDGE END,BASLOW",2024-01-26T10:30:00.000+00:00,feeder,02,N Current (RMS),A,60.1
894797,"BRIDGE END,BASLOW",2024-01-26T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,75.8
894797,"BRIDGE END,BASLOW",2024-01-26T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,138.9
