Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894797,"BRIDGE END,BASLOW",2024-01-26T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,113.1
894797,"BRIDGE END,BASLOW",2024-01-26T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.15
894797,"BRIDGE END,BASLOW",2024-01-26T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.11
894797,"BRIDGE END,BASLOW",2024-01-26T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.33
894797,"BRIDGE END,BASLOW",2024-01-26T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.11
894797,"BRIDGE END,BASLOW",2024-01-26T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,-0.17
894797,"BRIDGE END,BASLOW",2024-01-26T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,-0.3
894797,"BRIDGE END,BASLOW",2024-01-26T10:30:00.000+00:00,feeder,01,N Current (RMS),A,1.0
894797,"BRIDGE END,BASLOW",2024-01-26T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.9
894797,"BRIDGE END,BASLOW",2024-01-26T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,1.0
894797,"BRIDGE END,BASLOW",2024-01-26T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,1.9
894797,"BRIDGE END,BASLOW",2024-01-26T10:30:00.000+00:00,transformer,,Temperature,C,13.5
894797,"BRIDGE END,BASLOW",2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
894797,"BRIDGE END,BASLOW",2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
894797,"BRIDGE END,BASLOW",2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
894797,"BRIDGE END,BASLOW",2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
894797,"BRIDGE END,BASLOW",2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
894797,"BRIDGE END,BASLOW",2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
894797,"BRIDGE END,BASLOW",2024-01-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
894797,"BRIDGE END,BASLOW",2024-01-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
894797,"BRIDGE END,BASLOW",2024-01-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
894797,"BRIDGE END,BASLOW",2024-01-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,27.03
894797,"BRIDGE END,BASLOW",2024-01-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,41.65
894797,"BRIDGE END,BASLOW",2024-01-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,35.14
894797,"BRIDGE END,BASLOW",2024-01-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,66.9
894797,"BRIDGE END,BASLOW",2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
894797,"BRIDGE END,BASLOW",2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.2
894797,"BRIDGE END,BASLOW",2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
894797,"BRIDGE END,BASLOW",2024-01-26T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
894797,"BRIDGE END,BASLOW",2024-01-26T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
894797,"BRIDGE END,BASLOW",2024-01-26T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
894797,"BRIDGE END,BASLOW",2024-01-26T10:20:00.000+00:00,feeder,,L3 Active Power,kW,1.27
894797,"BRIDGE END,BASLOW",2024-01-26T10:20:00.000+00:00,feeder,,L2 Active Power,kW,2.28
894797,"BRIDGE END,BASLOW",2024-01-26T10:20:00.000+00:00,feeder,,L1 Active Power,kW,2.62
894797,"BRIDGE END,BASLOW",2024-01-26T10:20:00.000+00:00,feeder,,N Current (RMS),A,11.3
894797,"BRIDGE END,BASLOW",2024-01-26T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
894797,"BRIDGE END,BASLOW",2024-01-26T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
894797,"BRIDGE END,BASLOW",2024-01-26T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
894797,"BRIDGE END,BASLOW",2024-01-26T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
894797,"BRIDGE END,BASLOW",2024-01-26T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
894797,"BRIDGE END,BASLOW",2024-01-26T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.26
894797,"BRIDGE END,BASLOW",2024-01-26T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.49
894797,"BRIDGE END,BASLOW",2024-01-26T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.5
894797,"BRIDGE END,BASLOW",2024-01-26T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.17
894797,"BRIDGE END,BASLOW",2024-01-26T10:20:00.000+00:00,feeder,03,N Current (RMS),A,17.3
894797,"BRIDGE END,BASLOW",2024-01-26T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,32.4
894797,"BRIDGE END,BASLOW",2024-01-26T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,23.6
894797,"BRIDGE END,BASLOW",2024-01-26T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,30.2
894797,"BRIDGE END,BASLOW",2024-01-26T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.06
894797,"BRIDGE END,BASLOW",2024-01-26T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.31
894797,"BRIDGE END,BASLOW",2024-01-26T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.14
894797,"BRIDGE END,BASLOW",2024-01-26T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,21.96
894797,"BRIDGE END,BASLOW",2024-01-26T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,38.67
894797,"BRIDGE END,BASLOW",2024-01-26T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,26.47
894797,"BRIDGE END,BASLOW",2024-01-26T10:20:00.000+00:00,feeder,02,N Current (RMS),A,69.0
894797,"BRIDGE END,BASLOW",2024-01-26T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,90.8
894797,"BRIDGE END,BASLOW",2024-01-26T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,158.5
894797,"BRIDGE END,BASLOW",2024-01-26T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,108.7
894797,"BRIDGE END,BASLOW",2024-01-26T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.19
894797,"BRIDGE END,BASLOW",2024-01-26T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.09
894797,"BRIDGE END,BASLOW",2024-01-26T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
894797,"BRIDGE END,BASLOW",2024-01-26T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.11
894797,"BRIDGE END,BASLOW",2024-01-26T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,-0.21
894797,"BRIDGE END,BASLOW",2024-01-26T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,-0.35
894797,"BRIDGE END,BASLOW",2024-01-26T10:20:00.000+00:00,feeder,01,N Current (RMS),A,1.2
894797,"BRIDGE END,BASLOW",2024-01-26T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,1.1
894797,"BRIDGE END,BASLOW",2024-01-26T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,1.1
894797,"BRIDGE END,BASLOW",2024-01-26T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,2.2
894797,"BRIDGE END,BASLOW",2024-01-26T10:20:00.000+00:00,transformer,,Temperature,C,13.4
894797,"BRIDGE END,BASLOW",2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
894797,"BRIDGE END,BASLOW",2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
894797,"BRIDGE END,BASLOW",2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
894797,"BRIDGE END,BASLOW",2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
894797,"BRIDGE END,BASLOW",2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
894797,"BRIDGE END,BASLOW",2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
894797,"BRIDGE END,BASLOW",2024-01-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
894797,"BRIDGE END,BASLOW",2024-01-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
894797,"BRIDGE END,BASLOW",2024-01-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
894797,"BRIDGE END,BASLOW",2024-01-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,30.61
894797,"BRIDGE END,BASLOW",2024-01-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,46.25
894797,"BRIDGE END,BASLOW",2024-01-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,35.9
894797,"BRIDGE END,BASLOW",2024-01-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,76.1
894797,"BRIDGE END,BASLOW",2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
894797,"BRIDGE END,BASLOW",2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.7
894797,"BRIDGE END,BASLOW",2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
894797,"BRIDGE END,BASLOW",2024-01-26T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
894797,"BRIDGE END,BASLOW",2024-01-26T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
894797,"BRIDGE END,BASLOW",2024-01-26T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
894797,"BRIDGE END,BASLOW",2024-01-26T10:10:00.000+00:00,feeder,,L3 Active Power,kW,1.16
894797,"BRIDGE END,BASLOW",2024-01-26T10:10:00.000+00:00,feeder,,L2 Active Power,kW,1.66
894797,"BRIDGE END,BASLOW",2024-01-26T10:10:00.000+00:00,feeder,,L1 Active Power,kW,3.18
894797,"BRIDGE END,BASLOW",2024-01-26T10:10:00.000+00:00,feeder,,N Current (RMS),A,9.4
894797,"BRIDGE END,BASLOW",2024-01-26T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
894797,"BRIDGE END,BASLOW",2024-01-26T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
894797,"BRIDGE END,BASLOW",2024-01-26T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
894797,"BRIDGE END,BASLOW",2024-01-26T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
894797,"BRIDGE END,BASLOW",2024-01-26T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
894797,"BRIDGE END,BASLOW",2024-01-26T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
894797,"BRIDGE END,BASLOW",2024-01-26T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.63
894797,"BRIDGE END,BASLOW",2024-01-26T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.87
894797,"BRIDGE END,BASLOW",2024-01-26T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.47
894797,"BRIDGE END,BASLOW",2024-01-26T10:10:00.000+00:00,feeder,03,N Current (RMS),A,19.0
894797,"BRIDGE END,BASLOW",2024-01-26T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,28.7
894797,"BRIDGE END,BASLOW",2024-01-26T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,21.0
894797,"BRIDGE END,BASLOW",2024-01-26T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,15.7
894797,"BRIDGE END,BASLOW",2024-01-26T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.31
894797,"BRIDGE END,BASLOW",2024-01-26T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.15
894797,"BRIDGE END,BASLOW",2024-01-26T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
894797,"BRIDGE END,BASLOW",2024-01-26T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,28.06
894797,"BRIDGE END,BASLOW",2024-01-26T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,32.44
894797,"BRIDGE END,BASLOW",2024-01-26T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,26.71
894797,"BRIDGE END,BASLOW",2024-01-26T10:10:00.000+00:00,feeder,02,N Current (RMS),A,42.2
894797,"BRIDGE END,BASLOW",2024-01-26T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,115.2
894797,"BRIDGE END,BASLOW",2024-01-26T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,133.8
894797,"BRIDGE END,BASLOW",2024-01-26T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,110.3
894797,"BRIDGE END,BASLOW",2024-01-26T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.15
894797,"BRIDGE END,BASLOW",2024-01-26T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.05
894797,"BRIDGE END,BASLOW",2024-01-26T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.2
894797,"BRIDGE END,BASLOW",2024-01-26T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.02
894797,"BRIDGE END,BASLOW",2024-01-26T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,-0.13
894797,"BRIDGE END,BASLOW",2024-01-26T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,-0.35
894797,"BRIDGE END,BASLOW",2024-01-26T10:10:00.000+00:00,feeder,01,N Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-26T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-26T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-26T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
894797,"BRIDGE END,BASLOW",2024-01-26T10:10:00.000+00:00,transformer,,Temperature,C,13.6
894797,"BRIDGE END,BASLOW",2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
894797,"BRIDGE END,BASLOW",2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
894797,"BRIDGE END,BASLOW",2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
894797,"BRIDGE END,BASLOW",2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
894797,"BRIDGE END,BASLOW",2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
894797,"BRIDGE END,BASLOW",2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
894797,"BRIDGE END,BASLOW",2024-01-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
894797,"BRIDGE END,BASLOW",2024-01-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
894797,"BRIDGE END,BASLOW",2024-01-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
894797,"BRIDGE END,BASLOW",2024-01-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,35.82
894797,"BRIDGE END,BASLOW",2024-01-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,38.84
894797,"BRIDGE END,BASLOW",2024-01-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
894797,"BRIDGE END,BASLOW",2024-01-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,58.5
894797,"BRIDGE END,BASLOW",2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
894797,"BRIDGE END,BASLOW",2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
894797,"BRIDGE END,BASLOW",2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
894797,"BRIDGE END,BASLOW",2024-01-26T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
894797,"BRIDGE END,BASLOW",2024-01-26T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
894797,"BRIDGE END,BASLOW",2024-01-26T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
894797,"BRIDGE END,BASLOW",2024-01-26T10:00:00.000+00:00,feeder,,L3 Active Power,kW,2.81
894797,"BRIDGE END,BASLOW",2024-01-26T10:00:00.000+00:00,feeder,,L2 Active Power,kW,1.59
894797,"BRIDGE END,BASLOW",2024-01-26T10:00:00.000+00:00,feeder,,L1 Active Power,kW,2.53
894797,"BRIDGE END,BASLOW",2024-01-26T10:00:00.000+00:00,feeder,,N Current (RMS),A,11.0
894797,"BRIDGE END,BASLOW",2024-01-26T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
894797,"BRIDGE END,BASLOW",2024-01-26T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
894797,"BRIDGE END,BASLOW",2024-01-26T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
894797,"BRIDGE END,BASLOW",2024-01-26T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
894797,"BRIDGE END,BASLOW",2024-01-26T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
894797,"BRIDGE END,BASLOW",2024-01-26T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
894797,"BRIDGE END,BASLOW",2024-01-26T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.43
894797,"BRIDGE END,BASLOW",2024-01-26T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.92
894797,"BRIDGE END,BASLOW",2024-01-26T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.26
894797,"BRIDGE END,BASLOW",2024-01-26T10:00:00.000+00:00,feeder,03,N Current (RMS),A,18.6
894797,"BRIDGE END,BASLOW",2024-01-26T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,28.0
894797,"BRIDGE END,BASLOW",2024-01-26T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,21.1
894797,"BRIDGE END,BASLOW",2024-01-26T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,14.6
894797,"BRIDGE END,BASLOW",2024-01-26T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.44
894797,"BRIDGE END,BASLOW",2024-01-26T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.26
894797,"BRIDGE END,BASLOW",2024-01-26T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
894797,"BRIDGE END,BASLOW",2024-01-26T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,23.43
894797,"BRIDGE END,BASLOW",2024-01-26T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,30.18
894797,"BRIDGE END,BASLOW",2024-01-26T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,30.57
894797,"BRIDGE END,BASLOW",2024-01-26T10:00:00.000+00:00,feeder,02,N Current (RMS),A,42.6
894797,"BRIDGE END,BASLOW",2024-01-26T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,98.4
894797,"BRIDGE END,BASLOW",2024-01-26T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,123.9
894797,"BRIDGE END,BASLOW",2024-01-26T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,124.9
894797,"BRIDGE END,BASLOW",2024-01-26T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.1
894797,"BRIDGE END,BASLOW",2024-01-26T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.11
894797,"BRIDGE END,BASLOW",2024-01-26T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.22
894797,"BRIDGE END,BASLOW",2024-01-26T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.06
894797,"BRIDGE END,BASLOW",2024-01-26T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,-0.11
894797,"BRIDGE END,BASLOW",2024-01-26T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,-0.28
894797,"BRIDGE END,BASLOW",2024-01-26T10:00:00.000+00:00,feeder,01,N Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-26T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-26T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-26T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,1.6
894797,"BRIDGE END,BASLOW",2024-01-26T10:00:00.000+00:00,transformer,,Temperature,C,13.8
894797,"BRIDGE END,BASLOW",2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
894797,"BRIDGE END,BASLOW",2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
894797,"BRIDGE END,BASLOW",2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
894797,"BRIDGE END,BASLOW",2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
894797,"BRIDGE END,BASLOW",2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
894797,"BRIDGE END,BASLOW",2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
894797,"BRIDGE END,BASLOW",2024-01-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
894797,"BRIDGE END,BASLOW",2024-01-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
894797,"BRIDGE END,BASLOW",2024-01-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
894797,"BRIDGE END,BASLOW",2024-01-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,32.6
894797,"BRIDGE END,BASLOW",2024-01-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,36.58
894797,"BRIDGE END,BASLOW",2024-01-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,36.08
894797,"BRIDGE END,BASLOW",2024-01-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
894797,"BRIDGE END,BASLOW",2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
894797,"BRIDGE END,BASLOW",2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
894797,"BRIDGE END,BASLOW",2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
894797,"BRIDGE END,BASLOW",2024-01-26T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
894797,"BRIDGE END,BASLOW",2024-01-26T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
894797,"BRIDGE END,BASLOW",2024-01-26T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
894797,"BRIDGE END,BASLOW",2024-01-26T09:50:00.000+00:00,feeder,,L3 Active Power,kW,4.63
894797,"BRIDGE END,BASLOW",2024-01-26T09:50:00.000+00:00,feeder,,L2 Active Power,kW,2.37
894797,"BRIDGE END,BASLOW",2024-01-26T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.63
894797,"BRIDGE END,BASLOW",2024-01-26T09:50:00.000+00:00,feeder,,N Current (RMS),A,18.3
894797,"BRIDGE END,BASLOW",2024-01-26T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
894797,"BRIDGE END,BASLOW",2024-01-26T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
894797,"BRIDGE END,BASLOW",2024-01-26T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
894797,"BRIDGE END,BASLOW",2024-01-26T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
894797,"BRIDGE END,BASLOW",2024-01-26T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.45
894797,"BRIDGE END,BASLOW",2024-01-26T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.89
894797,"BRIDGE END,BASLOW",2024-01-26T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.35
894797,"BRIDGE END,BASLOW",2024-01-26T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.88
894797,"BRIDGE END,BASLOW",2024-01-26T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.41
894797,"BRIDGE END,BASLOW",2024-01-26T09:50:00.000+00:00,feeder,03,N Current (RMS),A,17.5
894797,"BRIDGE END,BASLOW",2024-01-26T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,27.3
894797,"BRIDGE END,BASLOW",2024-01-26T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,25.0
894797,"BRIDGE END,BASLOW",2024-01-26T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,27.4
894797,"BRIDGE END,BASLOW",2024-01-26T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.13
894797,"BRIDGE END,BASLOW",2024-01-26T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.8
894797,"BRIDGE END,BASLOW",2024-01-26T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
894797,"BRIDGE END,BASLOW",2024-01-26T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,20.94
894797,"BRIDGE END,BASLOW",2024-01-26T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,26.45
894797,"BRIDGE END,BASLOW",2024-01-26T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,26.01
894797,"BRIDGE END,BASLOW",2024-01-26T09:50:00.000+00:00,feeder,02,N Current (RMS),A,32.6
894797,"BRIDGE END,BASLOW",2024-01-26T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,86.0
894797,"BRIDGE END,BASLOW",2024-01-26T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,108.0
894797,"BRIDGE END,BASLOW",2024-01-26T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,105.9
894797,"BRIDGE END,BASLOW",2024-01-26T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.1
894797,"BRIDGE END,BASLOW",2024-01-26T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.08
894797,"BRIDGE END,BASLOW",2024-01-26T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.18
894797,"BRIDGE END,BASLOW",2024-01-26T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.04
894797,"BRIDGE END,BASLOW",2024-01-26T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,-0.1
894797,"BRIDGE END,BASLOW",2024-01-26T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,-0.26
894797,"BRIDGE END,BASLOW",2024-01-26T09:50:00.000+00:00,feeder,01,N Current (RMS),A,0.7
894797,"BRIDGE END,BASLOW",2024-01-26T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,0.7
894797,"BRIDGE END,BASLOW",2024-01-26T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
894797,"BRIDGE END,BASLOW",2024-01-26T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,1.4
894797,"BRIDGE END,BASLOW",2024-01-26T09:50:00.000+00:00,transformer,,Temperature,C,13.6
894797,"BRIDGE END,BASLOW",2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
894797,"BRIDGE END,BASLOW",2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
894797,"BRIDGE END,BASLOW",2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
894797,"BRIDGE END,BASLOW",2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
894797,"BRIDGE END,BASLOW",2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
894797,"BRIDGE END,BASLOW",2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
894797,"BRIDGE END,BASLOW",2024-01-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
894797,"BRIDGE END,BASLOW",2024-01-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
894797,"BRIDGE END,BASLOW",2024-01-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
894797,"BRIDGE END,BASLOW",2024-01-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,31.89
894797,"BRIDGE END,BASLOW",2024-01-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,34.6
894797,"BRIDGE END,BASLOW",2024-01-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,32.79
894797,"BRIDGE END,BASLOW",2024-01-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,47.9
894797,"BRIDGE END,BASLOW",2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
894797,"BRIDGE END,BASLOW",2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
894797,"BRIDGE END,BASLOW",2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
894797,"BRIDGE END,BASLOW",2024-01-26T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
894797,"BRIDGE END,BASLOW",2024-01-26T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
894797,"BRIDGE END,BASLOW",2024-01-26T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
894797,"BRIDGE END,BASLOW",2024-01-26T09:40:00.000+00:00,feeder,,L3 Active Power,kW,1.8
894797,"BRIDGE END,BASLOW",2024-01-26T09:40:00.000+00:00,feeder,,L2 Active Power,kW,4.67
894797,"BRIDGE END,BASLOW",2024-01-26T09:40:00.000+00:00,feeder,,L1 Active Power,kW,1.42
894797,"BRIDGE END,BASLOW",2024-01-26T09:40:00.000+00:00,feeder,,N Current (RMS),A,17.5
894797,"BRIDGE END,BASLOW",2024-01-26T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
894797,"BRIDGE END,BASLOW",2024-01-26T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
894797,"BRIDGE END,BASLOW",2024-01-26T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.5
894797,"BRIDGE END,BASLOW",2024-01-26T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.13
894797,"BRIDGE END,BASLOW",2024-01-26T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
894797,"BRIDGE END,BASLOW",2024-01-26T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.16
894797,"BRIDGE END,BASLOW",2024-01-26T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.05
894797,"BRIDGE END,BASLOW",2024-01-26T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.26
894797,"BRIDGE END,BASLOW",2024-01-26T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.53
894797,"BRIDGE END,BASLOW",2024-01-26T09:40:00.000+00:00,feeder,03,N Current (RMS),A,23.1
894797,"BRIDGE END,BASLOW",2024-01-26T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,41.6
894797,"BRIDGE END,BASLOW",2024-01-26T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,22.4
894797,"BRIDGE END,BASLOW",2024-01-26T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,23.4
894797,"BRIDGE END,BASLOW",2024-01-26T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.29
894797,"BRIDGE END,BASLOW",2024-01-26T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.64
894797,"BRIDGE END,BASLOW",2024-01-26T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
894797,"BRIDGE END,BASLOW",2024-01-26T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,19.8
894797,"BRIDGE END,BASLOW",2024-01-26T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,26.87
894797,"BRIDGE END,BASLOW",2024-01-26T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,25.28
894797,"BRIDGE END,BASLOW",2024-01-26T09:40:00.000+00:00,feeder,02,N Current (RMS),A,40.4
894797,"BRIDGE END,BASLOW",2024-01-26T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,82.3
894797,"BRIDGE END,BASLOW",2024-01-26T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,110.8
894797,"BRIDGE END,BASLOW",2024-01-26T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,103.5
894797,"BRIDGE END,BASLOW",2024-01-26T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.12
894797,"BRIDGE END,BASLOW",2024-01-26T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.08
894797,"BRIDGE END,BASLOW",2024-01-26T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.2
894797,"BRIDGE END,BASLOW",2024-01-26T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.05
894797,"BRIDGE END,BASLOW",2024-01-26T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,-0.11
894797,"BRIDGE END,BASLOW",2024-01-26T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,-0.29
894797,"BRIDGE END,BASLOW",2024-01-26T09:40:00.000+00:00,feeder,01,N Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-26T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-26T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-26T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,1.5
894797,"BRIDGE END,BASLOW",2024-01-26T09:40:00.000+00:00,transformer,,Temperature,C,13.4
894797,"BRIDGE END,BASLOW",2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
894797,"BRIDGE END,BASLOW",2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
894797,"BRIDGE END,BASLOW",2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
894797,"BRIDGE END,BASLOW",2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
894797,"BRIDGE END,BASLOW",2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
894797,"BRIDGE END,BASLOW",2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
894797,"BRIDGE END,BASLOW",2024-01-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
894797,"BRIDGE END,BASLOW",2024-01-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
894797,"BRIDGE END,BASLOW",2024-01-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
894797,"BRIDGE END,BASLOW",2024-01-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,31.59
894797,"BRIDGE END,BASLOW",2024-01-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,36.69
894797,"BRIDGE END,BASLOW",2024-01-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,31.95
894797,"BRIDGE END,BASLOW",2024-01-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,57.3
894797,"BRIDGE END,BASLOW",2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
894797,"BRIDGE END,BASLOW",2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
894797,"BRIDGE END,BASLOW",2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
894797,"BRIDGE END,BASLOW",2024-01-26T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
894797,"BRIDGE END,BASLOW",2024-01-26T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
894797,"BRIDGE END,BASLOW",2024-01-26T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
894797,"BRIDGE END,BASLOW",2024-01-26T09:30:00.000+00:00,feeder,,L3 Active Power,kW,2.28
894797,"BRIDGE END,BASLOW",2024-01-26T09:30:00.000+00:00,feeder,,L2 Active Power,kW,1.84
894797,"BRIDGE END,BASLOW",2024-01-26T09:30:00.000+00:00,feeder,,L1 Active Power,kW,3.22
894797,"BRIDGE END,BASLOW",2024-01-26T09:30:00.000+00:00,feeder,,N Current (RMS),A,10.6
894797,"BRIDGE END,BASLOW",2024-01-26T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.7
894797,"BRIDGE END,BASLOW",2024-01-26T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
894797,"BRIDGE END,BASLOW",2024-01-26T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
894797,"BRIDGE END,BASLOW",2024-01-26T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
894797,"BRIDGE END,BASLOW",2024-01-26T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.45
894797,"BRIDGE END,BASLOW",2024-01-26T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
894797,"BRIDGE END,BASLOW",2024-01-26T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.44
894797,"BRIDGE END,BASLOW",2024-01-26T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.64
894797,"BRIDGE END,BASLOW",2024-01-26T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.76
894797,"BRIDGE END,BASLOW",2024-01-26T09:30:00.000+00:00,feeder,03,N Current (RMS),A,25.1
894797,"BRIDGE END,BASLOW",2024-01-26T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,39.4
894797,"BRIDGE END,BASLOW",2024-01-26T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,24.3
894797,"BRIDGE END,BASLOW",2024-01-26T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.0
894797,"BRIDGE END,BASLOW",2024-01-26T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.89
894797,"BRIDGE END,BASLOW",2024-01-26T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.19
894797,"BRIDGE END,BASLOW",2024-01-26T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.42
894797,"BRIDGE END,BASLOW",2024-01-26T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.85
894797,"BRIDGE END,BASLOW",2024-01-26T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,20.86
894797,"BRIDGE END,BASLOW",2024-01-26T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,23.17
894797,"BRIDGE END,BASLOW",2024-01-26T09:30:00.000+00:00,feeder,02,N Current (RMS),A,41.8
894797,"BRIDGE END,BASLOW",2024-01-26T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,53.9
894797,"BRIDGE END,BASLOW",2024-01-26T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,86.6
894797,"BRIDGE END,BASLOW",2024-01-26T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,94.5
894797,"BRIDGE END,BASLOW",2024-01-26T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.08
894797,"BRIDGE END,BASLOW",2024-01-26T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.09
894797,"BRIDGE END,BASLOW",2024-01-26T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.18
894797,"BRIDGE END,BASLOW",2024-01-26T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.06
894797,"BRIDGE END,BASLOW",2024-01-26T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,-0.09
894797,"BRIDGE END,BASLOW",2024-01-26T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,-0.22
894797,"BRIDGE END,BASLOW",2024-01-26T09:30:00.000+00:00,feeder,01,N Current (RMS),A,0.7
894797,"BRIDGE END,BASLOW",2024-01-26T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.7
894797,"BRIDGE END,BASLOW",2024-01-26T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
894797,"BRIDGE END,BASLOW",2024-01-26T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,1.3
894797,"BRIDGE END,BASLOW",2024-01-26T09:30:00.000+00:00,transformer,,Temperature,C,13.3
894797,"BRIDGE END,BASLOW",2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
894797,"BRIDGE END,BASLOW",2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
894797,"BRIDGE END,BASLOW",2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
894797,"BRIDGE END,BASLOW",2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
894797,"BRIDGE END,BASLOW",2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
894797,"BRIDGE END,BASLOW",2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
894797,"BRIDGE END,BASLOW",2024-01-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
894797,"BRIDGE END,BASLOW",2024-01-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
894797,"BRIDGE END,BASLOW",2024-01-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
894797,"BRIDGE END,BASLOW",2024-01-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,24.52
894797,"BRIDGE END,BASLOW",2024-01-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,28.25
894797,"BRIDGE END,BASLOW",2024-01-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,29.94
894797,"BRIDGE END,BASLOW",2024-01-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,48.3
894797,"BRIDGE END,BASLOW",2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
894797,"BRIDGE END,BASLOW",2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
894797,"BRIDGE END,BASLOW",2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
894797,"BRIDGE END,BASLOW",2024-01-26T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
894797,"BRIDGE END,BASLOW",2024-01-26T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
894797,"BRIDGE END,BASLOW",2024-01-26T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
894797,"BRIDGE END,BASLOW",2024-01-26T09:20:00.000+00:00,feeder,,L3 Active Power,kW,4.05
894797,"BRIDGE END,BASLOW",2024-01-26T09:20:00.000+00:00,feeder,,L2 Active Power,kW,2.32
894797,"BRIDGE END,BASLOW",2024-01-26T09:20:00.000+00:00,feeder,,L1 Active Power,kW,1.27
894797,"BRIDGE END,BASLOW",2024-01-26T09:20:00.000+00:00,feeder,,N Current (RMS),A,15.8
894797,"BRIDGE END,BASLOW",2024-01-26T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
894797,"BRIDGE END,BASLOW",2024-01-26T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
894797,"BRIDGE END,BASLOW",2024-01-26T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.8
894797,"BRIDGE END,BASLOW",2024-01-26T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
894797,"BRIDGE END,BASLOW",2024-01-26T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
894797,"BRIDGE END,BASLOW",2024-01-26T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.89
894797,"BRIDGE END,BASLOW",2024-01-26T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.38
894797,"BRIDGE END,BASLOW",2024-01-26T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
894797,"BRIDGE END,BASLOW",2024-01-26T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.73
894797,"BRIDGE END,BASLOW",2024-01-26T09:20:00.000+00:00,feeder,03,N Current (RMS),A,29.8
894797,"BRIDGE END,BASLOW",2024-01-26T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,43.9
894797,"BRIDGE END,BASLOW",2024-01-26T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,33.9
894797,"BRIDGE END,BASLOW",2024-01-26T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,16.2
894797,"BRIDGE END,BASLOW",2024-01-26T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.47
894797,"BRIDGE END,BASLOW",2024-01-26T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.99
894797,"BRIDGE END,BASLOW",2024-01-26T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
894797,"BRIDGE END,BASLOW",2024-01-26T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,18.34
894797,"BRIDGE END,BASLOW",2024-01-26T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,26.8
894797,"BRIDGE END,BASLOW",2024-01-26T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,27.04
894797,"BRIDGE END,BASLOW",2024-01-26T09:20:00.000+00:00,feeder,02,N Current (RMS),A,41.4
894797,"BRIDGE END,BASLOW",2024-01-26T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,75.5
894797,"BRIDGE END,BASLOW",2024-01-26T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,109.8
894797,"BRIDGE END,BASLOW",2024-01-26T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,110.0
894797,"BRIDGE END,BASLOW",2024-01-26T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.11
894797,"BRIDGE END,BASLOW",2024-01-26T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.1
894797,"BRIDGE END,BASLOW",2024-01-26T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.21
894797,"BRIDGE END,BASLOW",2024-01-26T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.06
894797,"BRIDGE END,BASLOW",2024-01-26T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,-0.11
894797,"BRIDGE END,BASLOW",2024-01-26T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,-0.28
894797,"BRIDGE END,BASLOW",2024-01-26T09:20:00.000+00:00,feeder,01,N Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-26T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.7
894797,"BRIDGE END,BASLOW",2024-01-26T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-26T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,1.5
894797,"BRIDGE END,BASLOW",2024-01-26T09:20:00.000+00:00,transformer,,Temperature,C,13.3
894797,"BRIDGE END,BASLOW",2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
894797,"BRIDGE END,BASLOW",2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
894797,"BRIDGE END,BASLOW",2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
894797,"BRIDGE END,BASLOW",2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
894797,"BRIDGE END,BASLOW",2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
894797,"BRIDGE END,BASLOW",2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
894797,"BRIDGE END,BASLOW",2024-01-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
894797,"BRIDGE END,BASLOW",2024-01-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
894797,"BRIDGE END,BASLOW",2024-01-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
894797,"BRIDGE END,BASLOW",2024-01-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,32.72
894797,"BRIDGE END,BASLOW",2024-01-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,37.02
894797,"BRIDGE END,BASLOW",2024-01-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,31.76
894797,"BRIDGE END,BASLOW",2024-01-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,57.8
894797,"BRIDGE END,BASLOW",2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
894797,"BRIDGE END,BASLOW",2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
894797,"BRIDGE END,BASLOW",2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
894797,"BRIDGE END,BASLOW",2024-01-26T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
894797,"BRIDGE END,BASLOW",2024-01-26T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
894797,"BRIDGE END,BASLOW",2024-01-26T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
894797,"BRIDGE END,BASLOW",2024-01-26T09:10:00.000+00:00,feeder,,L3 Active Power,kW,2.33
894797,"BRIDGE END,BASLOW",2024-01-26T09:10:00.000+00:00,feeder,,L2 Active Power,kW,1.75
894797,"BRIDGE END,BASLOW",2024-01-26T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.52
894797,"BRIDGE END,BASLOW",2024-01-26T09:10:00.000+00:00,feeder,,N Current (RMS),A,11.9
894797,"BRIDGE END,BASLOW",2024-01-26T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
894797,"BRIDGE END,BASLOW",2024-01-26T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
894797,"BRIDGE END,BASLOW",2024-01-26T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
894797,"BRIDGE END,BASLOW",2024-01-26T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
894797,"BRIDGE END,BASLOW",2024-01-26T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
894797,"BRIDGE END,BASLOW",2024-01-26T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.86
894797,"BRIDGE END,BASLOW",2024-01-26T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.82
894797,"BRIDGE END,BASLOW",2024-01-26T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.45
894797,"BRIDGE END,BASLOW",2024-01-26T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.6
894797,"BRIDGE END,BASLOW",2024-01-26T09:10:00.000+00:00,feeder,03,N Current (RMS),A,23.8
894797,"BRIDGE END,BASLOW",2024-01-26T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,37.1
894797,"BRIDGE END,BASLOW",2024-01-26T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,35.8
894797,"BRIDGE END,BASLOW",2024-01-26T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,19.9
894797,"BRIDGE END,BASLOW",2024-01-26T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.52
894797,"BRIDGE END,BASLOW",2024-01-26T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.11
894797,"BRIDGE END,BASLOW",2024-01-26T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
894797,"BRIDGE END,BASLOW",2024-01-26T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,19.61
894797,"BRIDGE END,BASLOW",2024-01-26T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,24.62
894797,"BRIDGE END,BASLOW",2024-01-26T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,24.18
894797,"BRIDGE END,BASLOW",2024-01-26T09:10:00.000+00:00,feeder,02,N Current (RMS),A,35.8
894797,"BRIDGE END,BASLOW",2024-01-26T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,82.4
894797,"BRIDGE END,BASLOW",2024-01-26T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,101.2
894797,"BRIDGE END,BASLOW",2024-01-26T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,100.0
894797,"BRIDGE END,BASLOW",2024-01-26T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.11
894797,"BRIDGE END,BASLOW",2024-01-26T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.07
894797,"BRIDGE END,BASLOW",2024-01-26T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.17
894797,"BRIDGE END,BASLOW",2024-01-26T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.04
894797,"BRIDGE END,BASLOW",2024-01-26T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,-0.09
894797,"BRIDGE END,BASLOW",2024-01-26T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,-0.28
894797,"BRIDGE END,BASLOW",2024-01-26T09:10:00.000+00:00,feeder,01,N Current (RMS),A,0.7
894797,"BRIDGE END,BASLOW",2024-01-26T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,0.7
894797,"BRIDGE END,BASLOW",2024-01-26T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
894797,"BRIDGE END,BASLOW",2024-01-26T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,1.5
894797,"BRIDGE END,BASLOW",2024-01-26T09:10:00.000+00:00,transformer,,Temperature,C,13.2
894797,"BRIDGE END,BASLOW",2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
894797,"BRIDGE END,BASLOW",2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
894797,"BRIDGE END,BASLOW",2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
894797,"BRIDGE END,BASLOW",2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
894797,"BRIDGE END,BASLOW",2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
894797,"BRIDGE END,BASLOW",2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
894797,"BRIDGE END,BASLOW",2024-01-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
894797,"BRIDGE END,BASLOW",2024-01-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
894797,"BRIDGE END,BASLOW",2024-01-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
894797,"BRIDGE END,BASLOW",2024-01-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,30.72
894797,"BRIDGE END,BASLOW",2024-01-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,34.73
894797,"BRIDGE END,BASLOW",2024-01-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,29.02
894797,"BRIDGE END,BASLOW",2024-01-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
894797,"BRIDGE END,BASLOW",2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
894797,"BRIDGE END,BASLOW",2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
894797,"BRIDGE END,BASLOW",2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
894797,"BRIDGE END,BASLOW",2024-01-26T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
894797,"BRIDGE END,BASLOW",2024-01-26T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
894797,"BRIDGE END,BASLOW",2024-01-26T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
894797,"BRIDGE END,BASLOW",2024-01-26T09:00:00.000+00:00,feeder,,L3 Active Power,kW,1.74
894797,"BRIDGE END,BASLOW",2024-01-26T09:00:00.000+00:00,feeder,,L2 Active Power,kW,4.87
894797,"BRIDGE END,BASLOW",2024-01-26T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.4
894797,"BRIDGE END,BASLOW",2024-01-26T09:00:00.000+00:00,feeder,,N Current (RMS),A,20.8
894797,"BRIDGE END,BASLOW",2024-01-26T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.3
894797,"BRIDGE END,BASLOW",2024-01-26T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.3
894797,"BRIDGE END,BASLOW",2024-01-26T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
894797,"BRIDGE END,BASLOW",2024-01-26T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
894797,"BRIDGE END,BASLOW",2024-01-26T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
894797,"BRIDGE END,BASLOW",2024-01-26T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
894797,"BRIDGE END,BASLOW",2024-01-26T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.09
894797,"BRIDGE END,BASLOW",2024-01-26T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.35
894797,"BRIDGE END,BASLOW",2024-01-26T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.25
894797,"BRIDGE END,BASLOW",2024-01-26T09:00:00.000+00:00,feeder,03,N Current (RMS),A,21.8
894797,"BRIDGE END,BASLOW",2024-01-26T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,38.9
894797,"BRIDGE END,BASLOW",2024-01-26T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,39.5
894797,"BRIDGE END,BASLOW",2024-01-26T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,30.2
894797,"BRIDGE END,BASLOW",2024-01-26T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.39
894797,"BRIDGE END,BASLOW",2024-01-26T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.3
894797,"BRIDGE END,BASLOW",2024-01-26T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.48
894797,"BRIDGE END,BASLOW",2024-01-26T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.9
894797,"BRIDGE END,BASLOW",2024-01-26T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,24.02
894797,"BRIDGE END,BASLOW",2024-01-26T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,20.15
894797,"BRIDGE END,BASLOW",2024-01-26T09:00:00.000+00:00,feeder,02,N Current (RMS),A,46.5
894797,"BRIDGE END,BASLOW",2024-01-26T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,71.0
894797,"BRIDGE END,BASLOW",2024-01-26T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,98.4
894797,"BRIDGE END,BASLOW",2024-01-26T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,82.7
894797,"BRIDGE END,BASLOW",2024-01-26T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.13
894797,"BRIDGE END,BASLOW",2024-01-26T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
894797,"BRIDGE END,BASLOW",2024-01-26T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.21
894797,"BRIDGE END,BASLOW",2024-01-26T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.06
894797,"BRIDGE END,BASLOW",2024-01-26T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,-0.11
894797,"BRIDGE END,BASLOW",2024-01-26T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,-0.26
894797,"BRIDGE END,BASLOW",2024-01-26T09:00:00.000+00:00,feeder,01,N Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-26T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-26T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
894797,"BRIDGE END,BASLOW",2024-01-26T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,1.5
894797,"BRIDGE END,BASLOW",2024-01-26T09:00:00.000+00:00,transformer,,Temperature,C,13.3
