Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894797,"BRIDGE END,BASLOW",2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
894797,"BRIDGE END,BASLOW",2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
894797,"BRIDGE END,BASLOW",2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
894797,"BRIDGE END,BASLOW",2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
894797,"BRIDGE END,BASLOW",2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
894797,"BRIDGE END,BASLOW",2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
894797,"BRIDGE END,BASLOW",2024-01-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
894797,"BRIDGE END,BASLOW",2024-01-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
894797,"BRIDGE END,BASLOW",2024-01-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
894797,"BRIDGE END,BASLOW",2024-01-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,27.66
894797,"BRIDGE END,BASLOW",2024-01-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,38.13
894797,"BRIDGE END,BASLOW",2024-01-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,27.54
894797,"BRIDGE END,BASLOW",2024-01-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,73.5
894797,"BRIDGE END,BASLOW",2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
894797,"BRIDGE END,BASLOW",2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
894797,"BRIDGE END,BASLOW",2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
894797,"BRIDGE END,BASLOW",2024-01-26T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
894797,"BRIDGE END,BASLOW",2024-01-26T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
894797,"BRIDGE END,BASLOW",2024-01-26T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
894797,"BRIDGE END,BASLOW",2024-01-26T08:50:00.000+00:00,feeder,,L3 Active Power,kW,2.47
894797,"BRIDGE END,BASLOW",2024-01-26T08:50:00.000+00:00,feeder,,L2 Active Power,kW,3.48
894797,"BRIDGE END,BASLOW",2024-01-26T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.79
894797,"BRIDGE END,BASLOW",2024-01-26T08:50:00.000+00:00,feeder,,N Current (RMS),A,17.1
894797,"BRIDGE END,BASLOW",2024-01-26T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
894797,"BRIDGE END,BASLOW",2024-01-26T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
894797,"BRIDGE END,BASLOW",2024-01-26T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
894797,"BRIDGE END,BASLOW",2024-01-26T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
894797,"BRIDGE END,BASLOW",2024-01-26T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.58
894797,"BRIDGE END,BASLOW",2024-01-26T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
894797,"BRIDGE END,BASLOW",2024-01-26T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.02
894797,"BRIDGE END,BASLOW",2024-01-26T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.24
894797,"BRIDGE END,BASLOW",2024-01-26T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.6
894797,"BRIDGE END,BASLOW",2024-01-26T08:50:00.000+00:00,feeder,03,N Current (RMS),A,22.4
894797,"BRIDGE END,BASLOW",2024-01-26T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,38.4
894797,"BRIDGE END,BASLOW",2024-01-26T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,54.6
894797,"BRIDGE END,BASLOW",2024-01-26T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,39.7
894797,"BRIDGE END,BASLOW",2024-01-26T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.56
894797,"BRIDGE END,BASLOW",2024-01-26T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.63
894797,"BRIDGE END,BASLOW",2024-01-26T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
894797,"BRIDGE END,BASLOW",2024-01-26T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,19.09
894797,"BRIDGE END,BASLOW",2024-01-26T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,22.3
894797,"BRIDGE END,BASLOW",2024-01-26T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,19.78
894797,"BRIDGE END,BASLOW",2024-01-26T08:50:00.000+00:00,feeder,02,N Current (RMS),A,36.4
894797,"BRIDGE END,BASLOW",2024-01-26T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,78.7
894797,"BRIDGE END,BASLOW",2024-01-26T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,91.6
894797,"BRIDGE END,BASLOW",2024-01-26T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,81.1
894797,"BRIDGE END,BASLOW",2024-01-26T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.12
894797,"BRIDGE END,BASLOW",2024-01-26T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.04
894797,"BRIDGE END,BASLOW",2024-01-26T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.16
894797,"BRIDGE END,BASLOW",2024-01-26T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.03
894797,"BRIDGE END,BASLOW",2024-01-26T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,-0.09
894797,"BRIDGE END,BASLOW",2024-01-26T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,-0.27
894797,"BRIDGE END,BASLOW",2024-01-26T08:50:00.000+00:00,feeder,01,N Current (RMS),A,0.7
894797,"BRIDGE END,BASLOW",2024-01-26T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-26T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-26T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,1.4
894797,"BRIDGE END,BASLOW",2024-01-26T08:50:00.000+00:00,transformer,,Temperature,C,13.1
894797,"BRIDGE END,BASLOW",2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
894797,"BRIDGE END,BASLOW",2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
894797,"BRIDGE END,BASLOW",2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
894797,"BRIDGE END,BASLOW",2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
894797,"BRIDGE END,BASLOW",2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
894797,"BRIDGE END,BASLOW",2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
894797,"BRIDGE END,BASLOW",2024-01-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
894797,"BRIDGE END,BASLOW",2024-01-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
894797,"BRIDGE END,BASLOW",2024-01-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
894797,"BRIDGE END,BASLOW",2024-01-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,30.55
894797,"BRIDGE END,BASLOW",2024-01-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,38.94
894797,"BRIDGE END,BASLOW",2024-01-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,29.9
894797,"BRIDGE END,BASLOW",2024-01-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,67.9
894797,"BRIDGE END,BASLOW",2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
894797,"BRIDGE END,BASLOW",2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
894797,"BRIDGE END,BASLOW",2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
894797,"BRIDGE END,BASLOW",2024-01-26T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
894797,"BRIDGE END,BASLOW",2024-01-26T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
894797,"BRIDGE END,BASLOW",2024-01-26T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
894797,"BRIDGE END,BASLOW",2024-01-26T08:40:00.000+00:00,feeder,,L3 Active Power,kW,1.77
894797,"BRIDGE END,BASLOW",2024-01-26T08:40:00.000+00:00,feeder,,L2 Active Power,kW,2.44
894797,"BRIDGE END,BASLOW",2024-01-26T08:40:00.000+00:00,feeder,,L1 Active Power,kW,3.0
894797,"BRIDGE END,BASLOW",2024-01-26T08:40:00.000+00:00,feeder,,N Current (RMS),A,9.7
894797,"BRIDGE END,BASLOW",2024-01-26T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
894797,"BRIDGE END,BASLOW",2024-01-26T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
894797,"BRIDGE END,BASLOW",2024-01-26T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
894797,"BRIDGE END,BASLOW",2024-01-26T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
894797,"BRIDGE END,BASLOW",2024-01-26T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
894797,"BRIDGE END,BASLOW",2024-01-26T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.77
894797,"BRIDGE END,BASLOW",2024-01-26T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.5
894797,"BRIDGE END,BASLOW",2024-01-26T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.45
894797,"BRIDGE END,BASLOW",2024-01-26T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.2
894797,"BRIDGE END,BASLOW",2024-01-26T08:40:00.000+00:00,feeder,03,N Current (RMS),A,32.1
894797,"BRIDGE END,BASLOW",2024-01-26T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,51.4
894797,"BRIDGE END,BASLOW",2024-01-26T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,55.8
894797,"BRIDGE END,BASLOW",2024-01-26T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,35.2
894797,"BRIDGE END,BASLOW",2024-01-26T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.55
894797,"BRIDGE END,BASLOW",2024-01-26T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.66
894797,"BRIDGE END,BASLOW",2024-01-26T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.08
894797,"BRIDGE END,BASLOW",2024-01-26T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,17.83
894797,"BRIDGE END,BASLOW",2024-01-26T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,20.46
894797,"BRIDGE END,BASLOW",2024-01-26T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,18.75
894797,"BRIDGE END,BASLOW",2024-01-26T08:40:00.000+00:00,feeder,02,N Current (RMS),A,36.1
894797,"BRIDGE END,BASLOW",2024-01-26T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,73.2
894797,"BRIDGE END,BASLOW",2024-01-26T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,84.7
894797,"BRIDGE END,BASLOW",2024-01-26T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,77.1
894797,"BRIDGE END,BASLOW",2024-01-26T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.12
894797,"BRIDGE END,BASLOW",2024-01-26T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.04
894797,"BRIDGE END,BASLOW",2024-01-26T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.14
894797,"BRIDGE END,BASLOW",2024-01-26T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.03
894797,"BRIDGE END,BASLOW",2024-01-26T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,-0.08
894797,"BRIDGE END,BASLOW",2024-01-26T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,-0.26
894797,"BRIDGE END,BASLOW",2024-01-26T08:40:00.000+00:00,feeder,01,N Current (RMS),A,0.7
894797,"BRIDGE END,BASLOW",2024-01-26T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.7
894797,"BRIDGE END,BASLOW",2024-01-26T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-26T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,1.3
894797,"BRIDGE END,BASLOW",2024-01-26T08:40:00.000+00:00,transformer,,Temperature,C,13.0
894797,"BRIDGE END,BASLOW",2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
894797,"BRIDGE END,BASLOW",2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
894797,"BRIDGE END,BASLOW",2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
894797,"BRIDGE END,BASLOW",2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
894797,"BRIDGE END,BASLOW",2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
894797,"BRIDGE END,BASLOW",2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
894797,"BRIDGE END,BASLOW",2024-01-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
894797,"BRIDGE END,BASLOW",2024-01-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
894797,"BRIDGE END,BASLOW",2024-01-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
894797,"BRIDGE END,BASLOW",2024-01-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,31.08
894797,"BRIDGE END,BASLOW",2024-01-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,36.27
894797,"BRIDGE END,BASLOW",2024-01-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,29.7
894797,"BRIDGE END,BASLOW",2024-01-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,66.2
894797,"BRIDGE END,BASLOW",2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
894797,"BRIDGE END,BASLOW",2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
894797,"BRIDGE END,BASLOW",2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
894797,"BRIDGE END,BASLOW",2024-01-26T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
894797,"BRIDGE END,BASLOW",2024-01-26T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
894797,"BRIDGE END,BASLOW",2024-01-26T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
894797,"BRIDGE END,BASLOW",2024-01-26T08:30:00.000+00:00,feeder,,L3 Active Power,kW,1.76
894797,"BRIDGE END,BASLOW",2024-01-26T08:30:00.000+00:00,feeder,,L2 Active Power,kW,3.62
894797,"BRIDGE END,BASLOW",2024-01-26T08:30:00.000+00:00,feeder,,L1 Active Power,kW,1.54
894797,"BRIDGE END,BASLOW",2024-01-26T08:30:00.000+00:00,feeder,,N Current (RMS),A,13.8
894797,"BRIDGE END,BASLOW",2024-01-26T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
894797,"BRIDGE END,BASLOW",2024-01-26T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
894797,"BRIDGE END,BASLOW",2024-01-26T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.0
894797,"BRIDGE END,BASLOW",2024-01-26T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
894797,"BRIDGE END,BASLOW",2024-01-26T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
894797,"BRIDGE END,BASLOW",2024-01-26T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.24
894797,"BRIDGE END,BASLOW",2024-01-26T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.44
894797,"BRIDGE END,BASLOW",2024-01-26T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.91
894797,"BRIDGE END,BASLOW",2024-01-26T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.83
894797,"BRIDGE END,BASLOW",2024-01-26T08:30:00.000+00:00,feeder,03,N Current (RMS),A,27.2
894797,"BRIDGE END,BASLOW",2024-01-26T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,31.7
894797,"BRIDGE END,BASLOW",2024-01-26T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,45.4
894797,"BRIDGE END,BASLOW",2024-01-26T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,20.3
894797,"BRIDGE END,BASLOW",2024-01-26T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.44
894797,"BRIDGE END,BASLOW",2024-01-26T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.91
894797,"BRIDGE END,BASLOW",2024-01-26T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.42
894797,"BRIDGE END,BASLOW",2024-01-26T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,20.22
894797,"BRIDGE END,BASLOW",2024-01-26T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,20.51
894797,"BRIDGE END,BASLOW",2024-01-26T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,23.14
894797,"BRIDGE END,BASLOW",2024-01-26T08:30:00.000+00:00,feeder,02,N Current (RMS),A,28.2
894797,"BRIDGE END,BASLOW",2024-01-26T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,83.6
894797,"BRIDGE END,BASLOW",2024-01-26T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,84.4
894797,"BRIDGE END,BASLOW",2024-01-26T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,94.8
894797,"BRIDGE END,BASLOW",2024-01-26T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.09
894797,"BRIDGE END,BASLOW",2024-01-26T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
894797,"BRIDGE END,BASLOW",2024-01-26T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.12
894797,"BRIDGE END,BASLOW",2024-01-26T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.02
894797,"BRIDGE END,BASLOW",2024-01-26T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,-0.05
894797,"BRIDGE END,BASLOW",2024-01-26T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,-0.24
894797,"BRIDGE END,BASLOW",2024-01-26T08:30:00.000+00:00,feeder,01,N Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-26T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.7
894797,"BRIDGE END,BASLOW",2024-01-26T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-26T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,1.2
894797,"BRIDGE END,BASLOW",2024-01-26T08:30:00.000+00:00,transformer,,Temperature,C,12.9
894797,"BRIDGE END,BASLOW",2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
894797,"BRIDGE END,BASLOW",2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
894797,"BRIDGE END,BASLOW",2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
894797,"BRIDGE END,BASLOW",2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
894797,"BRIDGE END,BASLOW",2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
894797,"BRIDGE END,BASLOW",2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
894797,"BRIDGE END,BASLOW",2024-01-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
894797,"BRIDGE END,BASLOW",2024-01-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
894797,"BRIDGE END,BASLOW",2024-01-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
894797,"BRIDGE END,BASLOW",2024-01-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,29.39
894797,"BRIDGE END,BASLOW",2024-01-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,35.0
894797,"BRIDGE END,BASLOW",2024-01-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,29.26
894797,"BRIDGE END,BASLOW",2024-01-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,57.1
894797,"BRIDGE END,BASLOW",2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
894797,"BRIDGE END,BASLOW",2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
894797,"BRIDGE END,BASLOW",2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
894797,"BRIDGE END,BASLOW",2024-01-26T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
894797,"BRIDGE END,BASLOW",2024-01-26T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
894797,"BRIDGE END,BASLOW",2024-01-26T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
894797,"BRIDGE END,BASLOW",2024-01-26T08:20:00.000+00:00,feeder,,L3 Active Power,kW,2.1
894797,"BRIDGE END,BASLOW",2024-01-26T08:20:00.000+00:00,feeder,,L2 Active Power,kW,3.28
894797,"BRIDGE END,BASLOW",2024-01-26T08:20:00.000+00:00,feeder,,L1 Active Power,kW,2.77
894797,"BRIDGE END,BASLOW",2024-01-26T08:20:00.000+00:00,feeder,,N Current (RMS),A,12.9
894797,"BRIDGE END,BASLOW",2024-01-26T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
894797,"BRIDGE END,BASLOW",2024-01-26T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
894797,"BRIDGE END,BASLOW",2024-01-26T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
894797,"BRIDGE END,BASLOW",2024-01-26T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
894797,"BRIDGE END,BASLOW",2024-01-26T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
894797,"BRIDGE END,BASLOW",2024-01-26T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
894797,"BRIDGE END,BASLOW",2024-01-26T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.05
894797,"BRIDGE END,BASLOW",2024-01-26T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.7
894797,"BRIDGE END,BASLOW",2024-01-26T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.27
894797,"BRIDGE END,BASLOW",2024-01-26T08:20:00.000+00:00,feeder,03,N Current (RMS),A,29.3
894797,"BRIDGE END,BASLOW",2024-01-26T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,30.8
894797,"BRIDGE END,BASLOW",2024-01-26T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,45.0
894797,"BRIDGE END,BASLOW",2024-01-26T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,18.2
894797,"BRIDGE END,BASLOW",2024-01-26T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.34
894797,"BRIDGE END,BASLOW",2024-01-26T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.17
894797,"BRIDGE END,BASLOW",2024-01-26T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
894797,"BRIDGE END,BASLOW",2024-01-26T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,17.0
894797,"BRIDGE END,BASLOW",2024-01-26T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,27.23
894797,"BRIDGE END,BASLOW",2024-01-26T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,25.73
894797,"BRIDGE END,BASLOW",2024-01-26T08:20:00.000+00:00,feeder,02,N Current (RMS),A,52.4
894797,"BRIDGE END,BASLOW",2024-01-26T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,70.1
894797,"BRIDGE END,BASLOW",2024-01-26T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,112.1
894797,"BRIDGE END,BASLOW",2024-01-26T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,106.3
894797,"BRIDGE END,BASLOW",2024-01-26T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.13
894797,"BRIDGE END,BASLOW",2024-01-26T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.1
894797,"BRIDGE END,BASLOW",2024-01-26T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.26
894797,"BRIDGE END,BASLOW",2024-01-26T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.1
894797,"BRIDGE END,BASLOW",2024-01-26T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,-0.11
894797,"BRIDGE END,BASLOW",2024-01-26T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,-0.25
894797,"BRIDGE END,BASLOW",2024-01-26T08:20:00.000+00:00,feeder,01,N Current (RMS),A,0.9
894797,"BRIDGE END,BASLOW",2024-01-26T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.9
894797,"BRIDGE END,BASLOW",2024-01-26T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-26T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,1.6
894797,"BRIDGE END,BASLOW",2024-01-26T08:20:00.000+00:00,transformer,,Temperature,C,13.0
894797,"BRIDGE END,BASLOW",2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
894797,"BRIDGE END,BASLOW",2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
894797,"BRIDGE END,BASLOW",2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
894797,"BRIDGE END,BASLOW",2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
894797,"BRIDGE END,BASLOW",2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
894797,"BRIDGE END,BASLOW",2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
894797,"BRIDGE END,BASLOW",2024-01-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
894797,"BRIDGE END,BASLOW",2024-01-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
894797,"BRIDGE END,BASLOW",2024-01-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
894797,"BRIDGE END,BASLOW",2024-01-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,26.04
894797,"BRIDGE END,BASLOW",2024-01-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,41.09
894797,"BRIDGE END,BASLOW",2024-01-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,32.51
894797,"BRIDGE END,BASLOW",2024-01-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,77.6
894797,"BRIDGE END,BASLOW",2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
894797,"BRIDGE END,BASLOW",2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.9
894797,"BRIDGE END,BASLOW",2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
894797,"BRIDGE END,BASLOW",2024-01-26T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
894797,"BRIDGE END,BASLOW",2024-01-26T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
894797,"BRIDGE END,BASLOW",2024-01-26T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
894797,"BRIDGE END,BASLOW",2024-01-26T08:10:00.000+00:00,feeder,,L3 Active Power,kW,3.03
894797,"BRIDGE END,BASLOW",2024-01-26T08:10:00.000+00:00,feeder,,L2 Active Power,kW,1.89
894797,"BRIDGE END,BASLOW",2024-01-26T08:10:00.000+00:00,feeder,,L1 Active Power,kW,2.4
894797,"BRIDGE END,BASLOW",2024-01-26T08:10:00.000+00:00,feeder,,N Current (RMS),A,10.6
894797,"BRIDGE END,BASLOW",2024-01-26T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
894797,"BRIDGE END,BASLOW",2024-01-26T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
894797,"BRIDGE END,BASLOW",2024-01-26T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
894797,"BRIDGE END,BASLOW",2024-01-26T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.23
894797,"BRIDGE END,BASLOW",2024-01-26T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
894797,"BRIDGE END,BASLOW",2024-01-26T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
894797,"BRIDGE END,BASLOW",2024-01-26T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.23
894797,"BRIDGE END,BASLOW",2024-01-26T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.23
894797,"BRIDGE END,BASLOW",2024-01-26T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.51
894797,"BRIDGE END,BASLOW",2024-01-26T08:10:00.000+00:00,feeder,03,N Current (RMS),A,22.9
894797,"BRIDGE END,BASLOW",2024-01-26T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,26.9
894797,"BRIDGE END,BASLOW",2024-01-26T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,46.8
894797,"BRIDGE END,BASLOW",2024-01-26T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,26.7
894797,"BRIDGE END,BASLOW",2024-01-26T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
894797,"BRIDGE END,BASLOW",2024-01-26T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.38
894797,"BRIDGE END,BASLOW",2024-01-26T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
894797,"BRIDGE END,BASLOW",2024-01-26T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.03
894797,"BRIDGE END,BASLOW",2024-01-26T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,24.96
894797,"BRIDGE END,BASLOW",2024-01-26T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,19.91
894797,"BRIDGE END,BASLOW",2024-01-26T08:10:00.000+00:00,feeder,02,N Current (RMS),A,52.8
894797,"BRIDGE END,BASLOW",2024-01-26T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,54.3
894797,"BRIDGE END,BASLOW",2024-01-26T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,102.8
894797,"BRIDGE END,BASLOW",2024-01-26T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,81.5
894797,"BRIDGE END,BASLOW",2024-01-26T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.13
894797,"BRIDGE END,BASLOW",2024-01-26T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.08
894797,"BRIDGE END,BASLOW",2024-01-26T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.27
894797,"BRIDGE END,BASLOW",2024-01-26T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.1
894797,"BRIDGE END,BASLOW",2024-01-26T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,-0.13
894797,"BRIDGE END,BASLOW",2024-01-26T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,-0.23
894797,"BRIDGE END,BASLOW",2024-01-26T08:10:00.000+00:00,feeder,01,N Current (RMS),A,0.9
894797,"BRIDGE END,BASLOW",2024-01-26T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,0.9
894797,"BRIDGE END,BASLOW",2024-01-26T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-26T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,1.6
894797,"BRIDGE END,BASLOW",2024-01-26T08:10:00.000+00:00,transformer,,Temperature,C,12.9
894797,"BRIDGE END,BASLOW",2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
894797,"BRIDGE END,BASLOW",2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
894797,"BRIDGE END,BASLOW",2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
894797,"BRIDGE END,BASLOW",2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
894797,"BRIDGE END,BASLOW",2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
894797,"BRIDGE END,BASLOW",2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
894797,"BRIDGE END,BASLOW",2024-01-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
894797,"BRIDGE END,BASLOW",2024-01-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
894797,"BRIDGE END,BASLOW",2024-01-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
894797,"BRIDGE END,BASLOW",2024-01-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,22.19
894797,"BRIDGE END,BASLOW",2024-01-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,37.95
894797,"BRIDGE END,BASLOW",2024-01-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,28.58
894797,"BRIDGE END,BASLOW",2024-01-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,76.2
894797,"BRIDGE END,BASLOW",2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
894797,"BRIDGE END,BASLOW",2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
894797,"BRIDGE END,BASLOW",2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
894797,"BRIDGE END,BASLOW",2024-01-26T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
894797,"BRIDGE END,BASLOW",2024-01-26T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
894797,"BRIDGE END,BASLOW",2024-01-26T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
894797,"BRIDGE END,BASLOW",2024-01-26T08:00:00.000+00:00,feeder,,L3 Active Power,kW,3.36
894797,"BRIDGE END,BASLOW",2024-01-26T08:00:00.000+00:00,feeder,,L2 Active Power,kW,1.89
894797,"BRIDGE END,BASLOW",2024-01-26T08:00:00.000+00:00,feeder,,L1 Active Power,kW,2.14
894797,"BRIDGE END,BASLOW",2024-01-26T08:00:00.000+00:00,feeder,,N Current (RMS),A,12.0
894797,"BRIDGE END,BASLOW",2024-01-26T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
894797,"BRIDGE END,BASLOW",2024-01-26T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
894797,"BRIDGE END,BASLOW",2024-01-26T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.3
894797,"BRIDGE END,BASLOW",2024-01-26T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
894797,"BRIDGE END,BASLOW",2024-01-26T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
894797,"BRIDGE END,BASLOW",2024-01-26T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
894797,"BRIDGE END,BASLOW",2024-01-26T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.92
894797,"BRIDGE END,BASLOW",2024-01-26T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.9
894797,"BRIDGE END,BASLOW",2024-01-26T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.16
894797,"BRIDGE END,BASLOW",2024-01-26T08:00:00.000+00:00,feeder,03,N Current (RMS),A,22.5
894797,"BRIDGE END,BASLOW",2024-01-26T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,42.1
894797,"BRIDGE END,BASLOW",2024-01-26T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,37.5
894797,"BRIDGE END,BASLOW",2024-01-26T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,29.6
894797,"BRIDGE END,BASLOW",2024-01-26T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
894797,"BRIDGE END,BASLOW",2024-01-26T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.4
894797,"BRIDGE END,BASLOW",2024-01-26T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
894797,"BRIDGE END,BASLOW",2024-01-26T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.89
894797,"BRIDGE END,BASLOW",2024-01-26T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,24.27
894797,"BRIDGE END,BASLOW",2024-01-26T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,20.68
894797,"BRIDGE END,BASLOW",2024-01-26T08:00:00.000+00:00,feeder,02,N Current (RMS),A,42.6
894797,"BRIDGE END,BASLOW",2024-01-26T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,65.7
894797,"BRIDGE END,BASLOW",2024-01-26T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,99.8
894797,"BRIDGE END,BASLOW",2024-01-26T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,84.5
894797,"BRIDGE END,BASLOW",2024-01-26T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.12
894797,"BRIDGE END,BASLOW",2024-01-26T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.07
894797,"BRIDGE END,BASLOW",2024-01-26T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.2
894797,"BRIDGE END,BASLOW",2024-01-26T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.05
894797,"BRIDGE END,BASLOW",2024-01-26T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,-0.12
894797,"BRIDGE END,BASLOW",2024-01-26T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,-0.25
894797,"BRIDGE END,BASLOW",2024-01-26T08:00:00.000+00:00,feeder,01,N Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-26T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-26T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
894797,"BRIDGE END,BASLOW",2024-01-26T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,1.4
894797,"BRIDGE END,BASLOW",2024-01-26T08:00:00.000+00:00,transformer,,Temperature,C,13.0
894797,"BRIDGE END,BASLOW",2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
894797,"BRIDGE END,BASLOW",2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
894797,"BRIDGE END,BASLOW",2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
894797,"BRIDGE END,BASLOW",2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
894797,"BRIDGE END,BASLOW",2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
894797,"BRIDGE END,BASLOW",2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
894797,"BRIDGE END,BASLOW",2024-01-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
894797,"BRIDGE END,BASLOW",2024-01-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
894797,"BRIDGE END,BASLOW",2024-01-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
894797,"BRIDGE END,BASLOW",2024-01-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,29.11
894797,"BRIDGE END,BASLOW",2024-01-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,34.95
894797,"BRIDGE END,BASLOW",2024-01-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,29.73
894797,"BRIDGE END,BASLOW",2024-01-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,59.9
894797,"BRIDGE END,BASLOW",2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
894797,"BRIDGE END,BASLOW",2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
894797,"BRIDGE END,BASLOW",2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
894797,"BRIDGE END,BASLOW",2024-01-26T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
894797,"BRIDGE END,BASLOW",2024-01-26T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
894797,"BRIDGE END,BASLOW",2024-01-26T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
894797,"BRIDGE END,BASLOW",2024-01-26T07:50:00.000+00:00,feeder,,L3 Active Power,kW,2.24
894797,"BRIDGE END,BASLOW",2024-01-26T07:50:00.000+00:00,feeder,,L2 Active Power,kW,2.08
894797,"BRIDGE END,BASLOW",2024-01-26T07:50:00.000+00:00,feeder,,L1 Active Power,kW,2.22
894797,"BRIDGE END,BASLOW",2024-01-26T07:50:00.000+00:00,feeder,,N Current (RMS),A,8.9
894797,"BRIDGE END,BASLOW",2024-01-26T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
894797,"BRIDGE END,BASLOW",2024-01-26T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
894797,"BRIDGE END,BASLOW",2024-01-26T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
894797,"BRIDGE END,BASLOW",2024-01-26T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
894797,"BRIDGE END,BASLOW",2024-01-26T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.4
894797,"BRIDGE END,BASLOW",2024-01-26T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
894797,"BRIDGE END,BASLOW",2024-01-26T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.06
894797,"BRIDGE END,BASLOW",2024-01-26T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.26
894797,"BRIDGE END,BASLOW",2024-01-26T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.3
894797,"BRIDGE END,BASLOW",2024-01-26T07:50:00.000+00:00,feeder,03,N Current (RMS),A,17.8
894797,"BRIDGE END,BASLOW",2024-01-26T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,33.8
894797,"BRIDGE END,BASLOW",2024-01-26T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,30.8
894797,"BRIDGE END,BASLOW",2024-01-26T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,26.0
894797,"BRIDGE END,BASLOW",2024-01-26T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.27
894797,"BRIDGE END,BASLOW",2024-01-26T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.44
894797,"BRIDGE END,BASLOW",2024-01-26T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.9
894797,"BRIDGE END,BASLOW",2024-01-26T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.88
894797,"BRIDGE END,BASLOW",2024-01-26T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,28.04
894797,"BRIDGE END,BASLOW",2024-01-26T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,22.73
894797,"BRIDGE END,BASLOW",2024-01-26T07:50:00.000+00:00,feeder,02,N Current (RMS),A,50.5
894797,"BRIDGE END,BASLOW",2024-01-26T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,61.5
894797,"BRIDGE END,BASLOW",2024-01-26T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,114.2
894797,"BRIDGE END,BASLOW",2024-01-26T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,92.4
894797,"BRIDGE END,BASLOW",2024-01-26T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.13
894797,"BRIDGE END,BASLOW",2024-01-26T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.08
894797,"BRIDGE END,BASLOW",2024-01-26T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.26
894797,"BRIDGE END,BASLOW",2024-01-26T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.08
894797,"BRIDGE END,BASLOW",2024-01-26T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,-0.14
894797,"BRIDGE END,BASLOW",2024-01-26T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,-0.26
894797,"BRIDGE END,BASLOW",2024-01-26T07:50:00.000+00:00,feeder,01,N Current (RMS),A,0.9
894797,"BRIDGE END,BASLOW",2024-01-26T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-26T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-26T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,1.6
894797,"BRIDGE END,BASLOW",2024-01-26T07:50:00.000+00:00,transformer,,Temperature,C,13.0
894797,"BRIDGE END,BASLOW",2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
894797,"BRIDGE END,BASLOW",2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
894797,"BRIDGE END,BASLOW",2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
894797,"BRIDGE END,BASLOW",2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
894797,"BRIDGE END,BASLOW",2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
894797,"BRIDGE END,BASLOW",2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
894797,"BRIDGE END,BASLOW",2024-01-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
894797,"BRIDGE END,BASLOW",2024-01-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
894797,"BRIDGE END,BASLOW",2024-01-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
894797,"BRIDGE END,BASLOW",2024-01-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,25.1
894797,"BRIDGE END,BASLOW",2024-01-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,37.24
894797,"BRIDGE END,BASLOW",2024-01-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,30.99
894797,"BRIDGE END,BASLOW",2024-01-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,58.7
894797,"BRIDGE END,BASLOW",2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
894797,"BRIDGE END,BASLOW",2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
894797,"BRIDGE END,BASLOW",2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
894797,"BRIDGE END,BASLOW",2024-01-26T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
894797,"BRIDGE END,BASLOW",2024-01-26T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
894797,"BRIDGE END,BASLOW",2024-01-26T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
894797,"BRIDGE END,BASLOW",2024-01-26T07:40:00.000+00:00,feeder,,L3 Active Power,kW,4.59
894797,"BRIDGE END,BASLOW",2024-01-26T07:40:00.000+00:00,feeder,,L2 Active Power,kW,6.09
894797,"BRIDGE END,BASLOW",2024-01-26T07:40:00.000+00:00,feeder,,L1 Active Power,kW,2.29
894797,"BRIDGE END,BASLOW",2024-01-26T07:40:00.000+00:00,feeder,,N Current (RMS),A,18.4
894797,"BRIDGE END,BASLOW",2024-01-26T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
894797,"BRIDGE END,BASLOW",2024-01-26T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
894797,"BRIDGE END,BASLOW",2024-01-26T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
894797,"BRIDGE END,BASLOW",2024-01-26T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
894797,"BRIDGE END,BASLOW",2024-01-26T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.54
894797,"BRIDGE END,BASLOW",2024-01-26T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
894797,"BRIDGE END,BASLOW",2024-01-26T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.85
894797,"BRIDGE END,BASLOW",2024-01-26T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.43
894797,"BRIDGE END,BASLOW",2024-01-26T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.16
894797,"BRIDGE END,BASLOW",2024-01-26T07:40:00.000+00:00,feeder,03,N Current (RMS),A,26.5
894797,"BRIDGE END,BASLOW",2024-01-26T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,37.4
894797,"BRIDGE END,BASLOW",2024-01-26T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,31.2
894797,"BRIDGE END,BASLOW",2024-01-26T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,17.8
894797,"BRIDGE END,BASLOW",2024-01-26T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.23
894797,"BRIDGE END,BASLOW",2024-01-26T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.5
894797,"BRIDGE END,BASLOW",2024-01-26T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.47
894797,"BRIDGE END,BASLOW",2024-01-26T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.07
894797,"BRIDGE END,BASLOW",2024-01-26T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,25.67
894797,"BRIDGE END,BASLOW",2024-01-26T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,18.49
894797,"BRIDGE END,BASLOW",2024-01-26T07:40:00.000+00:00,feeder,02,N Current (RMS),A,62.6
894797,"BRIDGE END,BASLOW",2024-01-26T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,37.8
894797,"BRIDGE END,BASLOW",2024-01-26T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,105.1
894797,"BRIDGE END,BASLOW",2024-01-26T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,75.5
894797,"BRIDGE END,BASLOW",2024-01-26T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.15
894797,"BRIDGE END,BASLOW",2024-01-26T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.09
894797,"BRIDGE END,BASLOW",2024-01-26T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.29
894797,"BRIDGE END,BASLOW",2024-01-26T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.1
894797,"BRIDGE END,BASLOW",2024-01-26T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,-0.15
894797,"BRIDGE END,BASLOW",2024-01-26T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,-0.25
894797,"BRIDGE END,BASLOW",2024-01-26T07:40:00.000+00:00,feeder,01,N Current (RMS),A,1.0
894797,"BRIDGE END,BASLOW",2024-01-26T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.9
894797,"BRIDGE END,BASLOW",2024-01-26T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
894797,"BRIDGE END,BASLOW",2024-01-26T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,1.6
894797,"BRIDGE END,BASLOW",2024-01-26T07:40:00.000+00:00,transformer,,Temperature,C,13.3
894797,"BRIDGE END,BASLOW",2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
894797,"BRIDGE END,BASLOW",2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
894797,"BRIDGE END,BASLOW",2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
894797,"BRIDGE END,BASLOW",2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
894797,"BRIDGE END,BASLOW",2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
894797,"BRIDGE END,BASLOW",2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
894797,"BRIDGE END,BASLOW",2024-01-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
894797,"BRIDGE END,BASLOW",2024-01-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
894797,"BRIDGE END,BASLOW",2024-01-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
894797,"BRIDGE END,BASLOW",2024-01-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,22.42
894797,"BRIDGE END,BASLOW",2024-01-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,39.05
894797,"BRIDGE END,BASLOW",2024-01-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,24.7
894797,"BRIDGE END,BASLOW",2024-01-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,81.6
894797,"BRIDGE END,BASLOW",2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
894797,"BRIDGE END,BASLOW",2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
894797,"BRIDGE END,BASLOW",2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
894797,"BRIDGE END,BASLOW",2024-01-26T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
894797,"BRIDGE END,BASLOW",2024-01-26T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
894797,"BRIDGE END,BASLOW",2024-01-26T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
894797,"BRIDGE END,BASLOW",2024-01-26T07:30:00.000+00:00,feeder,,L3 Active Power,kW,5.19
894797,"BRIDGE END,BASLOW",2024-01-26T07:30:00.000+00:00,feeder,,L2 Active Power,kW,4.65
894797,"BRIDGE END,BASLOW",2024-01-26T07:30:00.000+00:00,feeder,,L1 Active Power,kW,3.59
894797,"BRIDGE END,BASLOW",2024-01-26T07:30:00.000+00:00,feeder,,N Current (RMS),A,16.6
894797,"BRIDGE END,BASLOW",2024-01-26T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
894797,"BRIDGE END,BASLOW",2024-01-26T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
894797,"BRIDGE END,BASLOW",2024-01-26T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
894797,"BRIDGE END,BASLOW",2024-01-26T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
894797,"BRIDGE END,BASLOW",2024-01-26T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.68
894797,"BRIDGE END,BASLOW",2024-01-26T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
894797,"BRIDGE END,BASLOW",2024-01-26T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.79
894797,"BRIDGE END,BASLOW",2024-01-26T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.32
894797,"BRIDGE END,BASLOW",2024-01-26T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.12
894797,"BRIDGE END,BASLOW",2024-01-26T07:30:00.000+00:00,feeder,03,N Current (RMS),A,21.7
894797,"BRIDGE END,BASLOW",2024-01-26T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,25.4
894797,"BRIDGE END,BASLOW",2024-01-26T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,31.1
894797,"BRIDGE END,BASLOW",2024-01-26T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.9
894797,"BRIDGE END,BASLOW",2024-01-26T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.1
894797,"BRIDGE END,BASLOW",2024-01-26T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.96
894797,"BRIDGE END,BASLOW",2024-01-26T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.11
894797,"BRIDGE END,BASLOW",2024-01-26T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.77
894797,"BRIDGE END,BASLOW",2024-01-26T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,24.53
894797,"BRIDGE END,BASLOW",2024-01-26T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,21.33
894797,"BRIDGE END,BASLOW",2024-01-26T07:30:00.000+00:00,feeder,02,N Current (RMS),A,57.3
894797,"BRIDGE END,BASLOW",2024-01-26T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,40.4
894797,"BRIDGE END,BASLOW",2024-01-26T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,100.5
894797,"BRIDGE END,BASLOW",2024-01-26T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,86.4
894797,"BRIDGE END,BASLOW",2024-01-26T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.12
894797,"BRIDGE END,BASLOW",2024-01-26T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.1
894797,"BRIDGE END,BASLOW",2024-01-26T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.27
894797,"BRIDGE END,BASLOW",2024-01-26T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.11
894797,"BRIDGE END,BASLOW",2024-01-26T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,-0.13
894797,"BRIDGE END,BASLOW",2024-01-26T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,-0.22
894797,"BRIDGE END,BASLOW",2024-01-26T07:30:00.000+00:00,feeder,01,N Current (RMS),A,0.9
894797,"BRIDGE END,BASLOW",2024-01-26T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-26T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-26T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,1.5
894797,"BRIDGE END,BASLOW",2024-01-26T07:30:00.000+00:00,transformer,,Temperature,C,13.3
894797,"BRIDGE END,BASLOW",2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
894797,"BRIDGE END,BASLOW",2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
894797,"BRIDGE END,BASLOW",2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
894797,"BRIDGE END,BASLOW",2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
894797,"BRIDGE END,BASLOW",2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
894797,"BRIDGE END,BASLOW",2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
894797,"BRIDGE END,BASLOW",2024-01-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
894797,"BRIDGE END,BASLOW",2024-01-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
894797,"BRIDGE END,BASLOW",2024-01-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
894797,"BRIDGE END,BASLOW",2024-01-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,20.63
894797,"BRIDGE END,BASLOW",2024-01-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,36.37
894797,"BRIDGE END,BASLOW",2024-01-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,28.83
