Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894797,"BRIDGE END,BASLOW",2024-01-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,69.6
894797,"BRIDGE END,BASLOW",2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
894797,"BRIDGE END,BASLOW",2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
894797,"BRIDGE END,BASLOW",2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
894797,"BRIDGE END,BASLOW",2024-01-26T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
894797,"BRIDGE END,BASLOW",2024-01-26T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
894797,"BRIDGE END,BASLOW",2024-01-26T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
894797,"BRIDGE END,BASLOW",2024-01-26T07:20:00.000+00:00,feeder,,L3 Active Power,kW,3.69
894797,"BRIDGE END,BASLOW",2024-01-26T07:20:00.000+00:00,feeder,,L2 Active Power,kW,6.36
894797,"BRIDGE END,BASLOW",2024-01-26T07:20:00.000+00:00,feeder,,L1 Active Power,kW,1.23
894797,"BRIDGE END,BASLOW",2024-01-26T07:20:00.000+00:00,feeder,,N Current (RMS),A,28.1
894797,"BRIDGE END,BASLOW",2024-01-26T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
894797,"BRIDGE END,BASLOW",2024-01-26T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.2
894797,"BRIDGE END,BASLOW",2024-01-26T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
894797,"BRIDGE END,BASLOW",2024-01-26T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
894797,"BRIDGE END,BASLOW",2024-01-26T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.5
894797,"BRIDGE END,BASLOW",2024-01-26T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
894797,"BRIDGE END,BASLOW",2024-01-26T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.99
894797,"BRIDGE END,BASLOW",2024-01-26T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.91
894797,"BRIDGE END,BASLOW",2024-01-26T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.83
894797,"BRIDGE END,BASLOW",2024-01-26T07:20:00.000+00:00,feeder,03,N Current (RMS),A,24.3
894797,"BRIDGE END,BASLOW",2024-01-26T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,34.5
894797,"BRIDGE END,BASLOW",2024-01-26T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,33.2
894797,"BRIDGE END,BASLOW",2024-01-26T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,20.9
894797,"BRIDGE END,BASLOW",2024-01-26T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.13
894797,"BRIDGE END,BASLOW",2024-01-26T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.72
894797,"BRIDGE END,BASLOW",2024-01-26T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
894797,"BRIDGE END,BASLOW",2024-01-26T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.2
894797,"BRIDGE END,BASLOW",2024-01-26T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,20.94
894797,"BRIDGE END,BASLOW",2024-01-26T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,19.98
894797,"BRIDGE END,BASLOW",2024-01-26T07:20:00.000+00:00,feeder,02,N Current (RMS),A,52.0
894797,"BRIDGE END,BASLOW",2024-01-26T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,37.9
894797,"BRIDGE END,BASLOW",2024-01-26T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,85.8
894797,"BRIDGE END,BASLOW",2024-01-26T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,81.5
894797,"BRIDGE END,BASLOW",2024-01-26T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.11
894797,"BRIDGE END,BASLOW",2024-01-26T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.1
894797,"BRIDGE END,BASLOW",2024-01-26T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.23
894797,"BRIDGE END,BASLOW",2024-01-26T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.09
894797,"BRIDGE END,BASLOW",2024-01-26T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,-0.1
894797,"BRIDGE END,BASLOW",2024-01-26T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,-0.2
894797,"BRIDGE END,BASLOW",2024-01-26T07:20:00.000+00:00,feeder,01,N Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-26T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-26T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-26T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,1.4
894797,"BRIDGE END,BASLOW",2024-01-26T07:20:00.000+00:00,transformer,,Temperature,C,13.2
894797,"BRIDGE END,BASLOW",2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
894797,"BRIDGE END,BASLOW",2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
894797,"BRIDGE END,BASLOW",2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
894797,"BRIDGE END,BASLOW",2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
894797,"BRIDGE END,BASLOW",2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
894797,"BRIDGE END,BASLOW",2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
894797,"BRIDGE END,BASLOW",2024-01-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
894797,"BRIDGE END,BASLOW",2024-01-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
894797,"BRIDGE END,BASLOW",2024-01-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
894797,"BRIDGE END,BASLOW",2024-01-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,20.8
894797,"BRIDGE END,BASLOW",2024-01-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,35.11
894797,"BRIDGE END,BASLOW",2024-01-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,25.84
894797,"BRIDGE END,BASLOW",2024-01-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,74.0
894797,"BRIDGE END,BASLOW",2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
894797,"BRIDGE END,BASLOW",2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
894797,"BRIDGE END,BASLOW",2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
894797,"BRIDGE END,BASLOW",2024-01-26T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
894797,"BRIDGE END,BASLOW",2024-01-26T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
894797,"BRIDGE END,BASLOW",2024-01-26T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
894797,"BRIDGE END,BASLOW",2024-01-26T07:10:00.000+00:00,feeder,,L3 Active Power,kW,3.59
894797,"BRIDGE END,BASLOW",2024-01-26T07:10:00.000+00:00,feeder,,L2 Active Power,kW,3.99
894797,"BRIDGE END,BASLOW",2024-01-26T07:10:00.000+00:00,feeder,,L1 Active Power,kW,1.88
894797,"BRIDGE END,BASLOW",2024-01-26T07:10:00.000+00:00,feeder,,N Current (RMS),A,15.4
894797,"BRIDGE END,BASLOW",2024-01-26T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
894797,"BRIDGE END,BASLOW",2024-01-26T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
894797,"BRIDGE END,BASLOW",2024-01-26T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
894797,"BRIDGE END,BASLOW",2024-01-26T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.28
894797,"BRIDGE END,BASLOW",2024-01-26T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.5
894797,"BRIDGE END,BASLOW",2024-01-26T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
894797,"BRIDGE END,BASLOW",2024-01-26T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.5
894797,"BRIDGE END,BASLOW",2024-01-26T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.73
894797,"BRIDGE END,BASLOW",2024-01-26T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.35
894797,"BRIDGE END,BASLOW",2024-01-26T07:10:00.000+00:00,feeder,03,N Current (RMS),A,29.2
894797,"BRIDGE END,BASLOW",2024-01-26T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,35.5
894797,"BRIDGE END,BASLOW",2024-01-26T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,32.4
894797,"BRIDGE END,BASLOW",2024-01-26T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,14.4
894797,"BRIDGE END,BASLOW",2024-01-26T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.33
894797,"BRIDGE END,BASLOW",2024-01-26T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.78
894797,"BRIDGE END,BASLOW",2024-01-26T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
894797,"BRIDGE END,BASLOW",2024-01-26T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.67
894797,"BRIDGE END,BASLOW",2024-01-26T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,18.64
894797,"BRIDGE END,BASLOW",2024-01-26T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,20.02
894797,"BRIDGE END,BASLOW",2024-01-26T07:10:00.000+00:00,feeder,02,N Current (RMS),A,52.2
894797,"BRIDGE END,BASLOW",2024-01-26T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,32.3
894797,"BRIDGE END,BASLOW",2024-01-26T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,76.9
894797,"BRIDGE END,BASLOW",2024-01-26T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,81.3
894797,"BRIDGE END,BASLOW",2024-01-26T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.08
894797,"BRIDGE END,BASLOW",2024-01-26T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.11
894797,"BRIDGE END,BASLOW",2024-01-26T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.2
894797,"BRIDGE END,BASLOW",2024-01-26T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.09
894797,"BRIDGE END,BASLOW",2024-01-26T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,-0.08
894797,"BRIDGE END,BASLOW",2024-01-26T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,-0.16
894797,"BRIDGE END,BASLOW",2024-01-26T07:10:00.000+00:00,feeder,01,N Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-26T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,0.7
894797,"BRIDGE END,BASLOW",2024-01-26T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-26T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,1.2
894797,"BRIDGE END,BASLOW",2024-01-26T07:10:00.000+00:00,transformer,,Temperature,C,13.3
894797,"BRIDGE END,BASLOW",2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
894797,"BRIDGE END,BASLOW",2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
894797,"BRIDGE END,BASLOW",2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
894797,"BRIDGE END,BASLOW",2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
894797,"BRIDGE END,BASLOW",2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
894797,"BRIDGE END,BASLOW",2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
894797,"BRIDGE END,BASLOW",2024-01-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
894797,"BRIDGE END,BASLOW",2024-01-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
894797,"BRIDGE END,BASLOW",2024-01-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
894797,"BRIDGE END,BASLOW",2024-01-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,19.67
894797,"BRIDGE END,BASLOW",2024-01-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,30.28
894797,"BRIDGE END,BASLOW",2024-01-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,25.09
894797,"BRIDGE END,BASLOW",2024-01-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,60.6
894797,"BRIDGE END,BASLOW",2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
894797,"BRIDGE END,BASLOW",2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
894797,"BRIDGE END,BASLOW",2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
894797,"BRIDGE END,BASLOW",2024-01-26T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
894797,"BRIDGE END,BASLOW",2024-01-26T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
894797,"BRIDGE END,BASLOW",2024-01-26T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
894797,"BRIDGE END,BASLOW",2024-01-26T07:00:00.000+00:00,feeder,,L3 Active Power,kW,5.03
894797,"BRIDGE END,BASLOW",2024-01-26T07:00:00.000+00:00,feeder,,L2 Active Power,kW,3.28
894797,"BRIDGE END,BASLOW",2024-01-26T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.97
894797,"BRIDGE END,BASLOW",2024-01-26T07:00:00.000+00:00,feeder,,N Current (RMS),A,19.1
894797,"BRIDGE END,BASLOW",2024-01-26T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
894797,"BRIDGE END,BASLOW",2024-01-26T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
894797,"BRIDGE END,BASLOW",2024-01-26T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
894797,"BRIDGE END,BASLOW",2024-01-26T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
894797,"BRIDGE END,BASLOW",2024-01-26T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.55
894797,"BRIDGE END,BASLOW",2024-01-26T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
894797,"BRIDGE END,BASLOW",2024-01-26T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.24
894797,"BRIDGE END,BASLOW",2024-01-26T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.28
894797,"BRIDGE END,BASLOW",2024-01-26T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.03
894797,"BRIDGE END,BASLOW",2024-01-26T07:00:00.000+00:00,feeder,03,N Current (RMS),A,31.8
894797,"BRIDGE END,BASLOW",2024-01-26T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,42.4
894797,"BRIDGE END,BASLOW",2024-01-26T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,30.6
894797,"BRIDGE END,BASLOW",2024-01-26T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,17.4
894797,"BRIDGE END,BASLOW",2024-01-26T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.16
894797,"BRIDGE END,BASLOW",2024-01-26T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.46
894797,"BRIDGE END,BASLOW",2024-01-26T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.96
894797,"BRIDGE END,BASLOW",2024-01-26T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.38
894797,"BRIDGE END,BASLOW",2024-01-26T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,21.29
894797,"BRIDGE END,BASLOW",2024-01-26T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.63
894797,"BRIDGE END,BASLOW",2024-01-26T07:00:00.000+00:00,feeder,02,N Current (RMS),A,54.9
894797,"BRIDGE END,BASLOW",2024-01-26T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,35.1
894797,"BRIDGE END,BASLOW",2024-01-26T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,86.7
894797,"BRIDGE END,BASLOW",2024-01-26T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,67.4
894797,"BRIDGE END,BASLOW",2024-01-26T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.13
894797,"BRIDGE END,BASLOW",2024-01-26T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.08
894797,"BRIDGE END,BASLOW",2024-01-26T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.23
894797,"BRIDGE END,BASLOW",2024-01-26T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.07
894797,"BRIDGE END,BASLOW",2024-01-26T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,-0.13
894797,"BRIDGE END,BASLOW",2024-01-26T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,-0.23
894797,"BRIDGE END,BASLOW",2024-01-26T07:00:00.000+00:00,feeder,01,N Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-26T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-26T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-26T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,1.4
894797,"BRIDGE END,BASLOW",2024-01-26T07:00:00.000+00:00,transformer,,Temperature,C,13.4
894797,"BRIDGE END,BASLOW",2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
894797,"BRIDGE END,BASLOW",2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
894797,"BRIDGE END,BASLOW",2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
894797,"BRIDGE END,BASLOW",2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
894797,"BRIDGE END,BASLOW",2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
894797,"BRIDGE END,BASLOW",2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
894797,"BRIDGE END,BASLOW",2024-01-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
894797,"BRIDGE END,BASLOW",2024-01-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
894797,"BRIDGE END,BASLOW",2024-01-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
894797,"BRIDGE END,BASLOW",2024-01-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,23.58
894797,"BRIDGE END,BASLOW",2024-01-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,31.72
894797,"BRIDGE END,BASLOW",2024-01-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,21.39
894797,"BRIDGE END,BASLOW",2024-01-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,70.0
894797,"BRIDGE END,BASLOW",2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
894797,"BRIDGE END,BASLOW",2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
894797,"BRIDGE END,BASLOW",2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
894797,"BRIDGE END,BASLOW",2024-01-26T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
894797,"BRIDGE END,BASLOW",2024-01-26T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
894797,"BRIDGE END,BASLOW",2024-01-26T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
894797,"BRIDGE END,BASLOW",2024-01-26T06:50:00.000+00:00,feeder,,L3 Active Power,kW,6.74
894797,"BRIDGE END,BASLOW",2024-01-26T06:50:00.000+00:00,feeder,,L2 Active Power,kW,2.47
894797,"BRIDGE END,BASLOW",2024-01-26T06:50:00.000+00:00,feeder,,L1 Active Power,kW,1.51
894797,"BRIDGE END,BASLOW",2024-01-26T06:50:00.000+00:00,feeder,,N Current (RMS),A,24.1
894797,"BRIDGE END,BASLOW",2024-01-26T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
894797,"BRIDGE END,BASLOW",2024-01-26T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
894797,"BRIDGE END,BASLOW",2024-01-26T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
894797,"BRIDGE END,BASLOW",2024-01-26T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
894797,"BRIDGE END,BASLOW",2024-01-26T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.52
894797,"BRIDGE END,BASLOW",2024-01-26T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
894797,"BRIDGE END,BASLOW",2024-01-26T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.52
894797,"BRIDGE END,BASLOW",2024-01-26T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.82
894797,"BRIDGE END,BASLOW",2024-01-26T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.54
894797,"BRIDGE END,BASLOW",2024-01-26T06:50:00.000+00:00,feeder,03,N Current (RMS),A,23.2
894797,"BRIDGE END,BASLOW",2024-01-26T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,28.1
894797,"BRIDGE END,BASLOW",2024-01-26T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,33.0
894797,"BRIDGE END,BASLOW",2024-01-26T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.9
894797,"BRIDGE END,BASLOW",2024-01-26T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.76
894797,"BRIDGE END,BASLOW",2024-01-26T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.81
894797,"BRIDGE END,BASLOW",2024-01-26T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
894797,"BRIDGE END,BASLOW",2024-01-26T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.34
894797,"BRIDGE END,BASLOW",2024-01-26T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.02
894797,"BRIDGE END,BASLOW",2024-01-26T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,18.06
894797,"BRIDGE END,BASLOW",2024-01-26T06:50:00.000+00:00,feeder,02,N Current (RMS),A,42.1
894797,"BRIDGE END,BASLOW",2024-01-26T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,30.4
894797,"BRIDGE END,BASLOW",2024-01-26T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,62.4
894797,"BRIDGE END,BASLOW",2024-01-26T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,73.5
894797,"BRIDGE END,BASLOW",2024-01-26T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.07
894797,"BRIDGE END,BASLOW",2024-01-26T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.09
894797,"BRIDGE END,BASLOW",2024-01-26T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.16
894797,"BRIDGE END,BASLOW",2024-01-26T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.06
894797,"BRIDGE END,BASLOW",2024-01-26T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,-0.06
894797,"BRIDGE END,BASLOW",2024-01-26T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,-0.15
894797,"BRIDGE END,BASLOW",2024-01-26T06:50:00.000+00:00,feeder,01,N Current (RMS),A,0.7
894797,"BRIDGE END,BASLOW",2024-01-26T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-26T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
894797,"BRIDGE END,BASLOW",2024-01-26T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,1.0
894797,"BRIDGE END,BASLOW",2024-01-26T06:50:00.000+00:00,transformer,,Temperature,C,13.7
894797,"BRIDGE END,BASLOW",2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
894797,"BRIDGE END,BASLOW",2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
894797,"BRIDGE END,BASLOW",2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
894797,"BRIDGE END,BASLOW",2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
894797,"BRIDGE END,BASLOW",2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
894797,"BRIDGE END,BASLOW",2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
894797,"BRIDGE END,BASLOW",2024-01-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
894797,"BRIDGE END,BASLOW",2024-01-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
894797,"BRIDGE END,BASLOW",2024-01-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
894797,"BRIDGE END,BASLOW",2024-01-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,20.54
894797,"BRIDGE END,BASLOW",2024-01-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,25.25
894797,"BRIDGE END,BASLOW",2024-01-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,22.97
894797,"BRIDGE END,BASLOW",2024-01-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,47.5
894797,"BRIDGE END,BASLOW",2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
894797,"BRIDGE END,BASLOW",2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
894797,"BRIDGE END,BASLOW",2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
894797,"BRIDGE END,BASLOW",2024-01-26T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
894797,"BRIDGE END,BASLOW",2024-01-26T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
894797,"BRIDGE END,BASLOW",2024-01-26T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
894797,"BRIDGE END,BASLOW",2024-01-26T06:40:00.000+00:00,feeder,,L3 Active Power,kW,5.28
894797,"BRIDGE END,BASLOW",2024-01-26T06:40:00.000+00:00,feeder,,L2 Active Power,kW,2.43
894797,"BRIDGE END,BASLOW",2024-01-26T06:40:00.000+00:00,feeder,,L1 Active Power,kW,1.17
894797,"BRIDGE END,BASLOW",2024-01-26T06:40:00.000+00:00,feeder,,N Current (RMS),A,19.2
894797,"BRIDGE END,BASLOW",2024-01-26T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
894797,"BRIDGE END,BASLOW",2024-01-26T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
894797,"BRIDGE END,BASLOW",2024-01-26T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
894797,"BRIDGE END,BASLOW",2024-01-26T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
894797,"BRIDGE END,BASLOW",2024-01-26T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.53
894797,"BRIDGE END,BASLOW",2024-01-26T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
894797,"BRIDGE END,BASLOW",2024-01-26T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.33
894797,"BRIDGE END,BASLOW",2024-01-26T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.17
894797,"BRIDGE END,BASLOW",2024-01-26T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.4
894797,"BRIDGE END,BASLOW",2024-01-26T06:40:00.000+00:00,feeder,03,N Current (RMS),A,18.8
894797,"BRIDGE END,BASLOW",2024-01-26T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,23.8
894797,"BRIDGE END,BASLOW",2024-01-26T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,26.6
894797,"BRIDGE END,BASLOW",2024-01-26T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,14.7
894797,"BRIDGE END,BASLOW",2024-01-26T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.67
894797,"BRIDGE END,BASLOW",2024-01-26T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
894797,"BRIDGE END,BASLOW",2024-01-26T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
894797,"BRIDGE END,BASLOW",2024-01-26T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.48
894797,"BRIDGE END,BASLOW",2024-01-26T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.57
894797,"BRIDGE END,BASLOW",2024-01-26T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.03
894797,"BRIDGE END,BASLOW",2024-01-26T06:40:00.000+00:00,feeder,02,N Current (RMS),A,37.4
894797,"BRIDGE END,BASLOW",2024-01-26T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,31.7
894797,"BRIDGE END,BASLOW",2024-01-26T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,64.8
894797,"BRIDGE END,BASLOW",2024-01-26T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,61.8
894797,"BRIDGE END,BASLOW",2024-01-26T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.09
894797,"BRIDGE END,BASLOW",2024-01-26T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
894797,"BRIDGE END,BASLOW",2024-01-26T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.16
894797,"BRIDGE END,BASLOW",2024-01-26T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.05
894797,"BRIDGE END,BASLOW",2024-01-26T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,-0.08
894797,"BRIDGE END,BASLOW",2024-01-26T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,-0.17
894797,"BRIDGE END,BASLOW",2024-01-26T06:40:00.000+00:00,feeder,01,N Current (RMS),A,0.7
894797,"BRIDGE END,BASLOW",2024-01-26T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.7
894797,"BRIDGE END,BASLOW",2024-01-26T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-26T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,1.1
894797,"BRIDGE END,BASLOW",2024-01-26T06:40:00.000+00:00,transformer,,Temperature,C,13.3
894797,"BRIDGE END,BASLOW",2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
894797,"BRIDGE END,BASLOW",2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
894797,"BRIDGE END,BASLOW",2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
894797,"BRIDGE END,BASLOW",2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
894797,"BRIDGE END,BASLOW",2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
894797,"BRIDGE END,BASLOW",2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
894797,"BRIDGE END,BASLOW",2024-01-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
894797,"BRIDGE END,BASLOW",2024-01-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
894797,"BRIDGE END,BASLOW",2024-01-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
894797,"BRIDGE END,BASLOW",2024-01-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,18.05
894797,"BRIDGE END,BASLOW",2024-01-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,24.08
894797,"BRIDGE END,BASLOW",2024-01-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,19.43
894797,"BRIDGE END,BASLOW",2024-01-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,51.3
894797,"BRIDGE END,BASLOW",2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
894797,"BRIDGE END,BASLOW",2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
894797,"BRIDGE END,BASLOW",2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
894797,"BRIDGE END,BASLOW",2024-01-26T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
894797,"BRIDGE END,BASLOW",2024-01-26T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
894797,"BRIDGE END,BASLOW",2024-01-26T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
894797,"BRIDGE END,BASLOW",2024-01-26T06:30:00.000+00:00,feeder,,L3 Active Power,kW,5.23
894797,"BRIDGE END,BASLOW",2024-01-26T06:30:00.000+00:00,feeder,,L2 Active Power,kW,2.2
894797,"BRIDGE END,BASLOW",2024-01-26T06:30:00.000+00:00,feeder,,L1 Active Power,kW,1.4
894797,"BRIDGE END,BASLOW",2024-01-26T06:30:00.000+00:00,feeder,,N Current (RMS),A,18.9
894797,"BRIDGE END,BASLOW",2024-01-26T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
894797,"BRIDGE END,BASLOW",2024-01-26T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
894797,"BRIDGE END,BASLOW",2024-01-26T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.8
894797,"BRIDGE END,BASLOW",2024-01-26T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
894797,"BRIDGE END,BASLOW",2024-01-26T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.59
894797,"BRIDGE END,BASLOW",2024-01-26T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.95
894797,"BRIDGE END,BASLOW",2024-01-26T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.17
894797,"BRIDGE END,BASLOW",2024-01-26T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.07
894797,"BRIDGE END,BASLOW",2024-01-26T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.48
894797,"BRIDGE END,BASLOW",2024-01-26T06:30:00.000+00:00,feeder,03,N Current (RMS),A,17.3
894797,"BRIDGE END,BASLOW",2024-01-26T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,22.4
894797,"BRIDGE END,BASLOW",2024-01-26T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,22.2
894797,"BRIDGE END,BASLOW",2024-01-26T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.8
894797,"BRIDGE END,BASLOW",2024-01-26T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.04
894797,"BRIDGE END,BASLOW",2024-01-26T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.31
894797,"BRIDGE END,BASLOW",2024-01-26T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
894797,"BRIDGE END,BASLOW",2024-01-26T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.63
894797,"BRIDGE END,BASLOW",2024-01-26T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.1
894797,"BRIDGE END,BASLOW",2024-01-26T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.98
894797,"BRIDGE END,BASLOW",2024-01-26T06:30:00.000+00:00,feeder,02,N Current (RMS),A,34.9
894797,"BRIDGE END,BASLOW",2024-01-26T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,32.8
894797,"BRIDGE END,BASLOW",2024-01-26T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,58.9
894797,"BRIDGE END,BASLOW",2024-01-26T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,58.2
894797,"BRIDGE END,BASLOW",2024-01-26T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.08
894797,"BRIDGE END,BASLOW",2024-01-26T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.05
894797,"BRIDGE END,BASLOW",2024-01-26T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.13
894797,"BRIDGE END,BASLOW",2024-01-26T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.04
894797,"BRIDGE END,BASLOW",2024-01-26T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,-0.08
894797,"BRIDGE END,BASLOW",2024-01-26T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,-0.17
894797,"BRIDGE END,BASLOW",2024-01-26T06:30:00.000+00:00,feeder,01,N Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-26T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-26T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-26T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,1.0
894797,"BRIDGE END,BASLOW",2024-01-26T06:30:00.000+00:00,transformer,,Temperature,C,13.5
894797,"BRIDGE END,BASLOW",2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
894797,"BRIDGE END,BASLOW",2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
894797,"BRIDGE END,BASLOW",2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
894797,"BRIDGE END,BASLOW",2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
894797,"BRIDGE END,BASLOW",2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
894797,"BRIDGE END,BASLOW",2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
894797,"BRIDGE END,BASLOW",2024-01-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
894797,"BRIDGE END,BASLOW",2024-01-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
894797,"BRIDGE END,BASLOW",2024-01-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
894797,"BRIDGE END,BASLOW",2024-01-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,17.99
894797,"BRIDGE END,BASLOW",2024-01-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,21.3
894797,"BRIDGE END,BASLOW",2024-01-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,18.68
894797,"BRIDGE END,BASLOW",2024-01-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,48.6
894797,"BRIDGE END,BASLOW",2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
894797,"BRIDGE END,BASLOW",2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
894797,"BRIDGE END,BASLOW",2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
894797,"BRIDGE END,BASLOW",2024-01-26T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
894797,"BRIDGE END,BASLOW",2024-01-26T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
894797,"BRIDGE END,BASLOW",2024-01-26T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
894797,"BRIDGE END,BASLOW",2024-01-26T06:20:00.000+00:00,feeder,,L3 Active Power,kW,2.19
894797,"BRIDGE END,BASLOW",2024-01-26T06:20:00.000+00:00,feeder,,L2 Active Power,kW,1.62
894797,"BRIDGE END,BASLOW",2024-01-26T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.94
894797,"BRIDGE END,BASLOW",2024-01-26T06:20:00.000+00:00,feeder,,N Current (RMS),A,8.8
894797,"BRIDGE END,BASLOW",2024-01-26T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
894797,"BRIDGE END,BASLOW",2024-01-26T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
894797,"BRIDGE END,BASLOW",2024-01-26T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
894797,"BRIDGE END,BASLOW",2024-01-26T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
894797,"BRIDGE END,BASLOW",2024-01-26T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.62
894797,"BRIDGE END,BASLOW",2024-01-26T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
894797,"BRIDGE END,BASLOW",2024-01-26T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.51
894797,"BRIDGE END,BASLOW",2024-01-26T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.37
894797,"BRIDGE END,BASLOW",2024-01-26T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.62
894797,"BRIDGE END,BASLOW",2024-01-26T06:20:00.000+00:00,feeder,03,N Current (RMS),A,20.6
894797,"BRIDGE END,BASLOW",2024-01-26T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,25.1
894797,"BRIDGE END,BASLOW",2024-01-26T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,23.5
894797,"BRIDGE END,BASLOW",2024-01-26T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,11.8
894797,"BRIDGE END,BASLOW",2024-01-26T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.66
894797,"BRIDGE END,BASLOW",2024-01-26T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.07
894797,"BRIDGE END,BASLOW",2024-01-26T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.59
894797,"BRIDGE END,BASLOW",2024-01-26T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.63
894797,"BRIDGE END,BASLOW",2024-01-26T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.42
894797,"BRIDGE END,BASLOW",2024-01-26T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.49
894797,"BRIDGE END,BASLOW",2024-01-26T06:20:00.000+00:00,feeder,02,N Current (RMS),A,35.3
894797,"BRIDGE END,BASLOW",2024-01-26T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,27.6
894797,"BRIDGE END,BASLOW",2024-01-26T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,55.5
894797,"BRIDGE END,BASLOW",2024-01-26T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,47.6
894797,"BRIDGE END,BASLOW",2024-01-26T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.09
894797,"BRIDGE END,BASLOW",2024-01-26T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.04
894797,"BRIDGE END,BASLOW",2024-01-26T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.13
894797,"BRIDGE END,BASLOW",2024-01-26T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.04
894797,"BRIDGE END,BASLOW",2024-01-26T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,-0.08
894797,"BRIDGE END,BASLOW",2024-01-26T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,-0.16
894797,"BRIDGE END,BASLOW",2024-01-26T06:20:00.000+00:00,feeder,01,N Current (RMS),A,0.7
894797,"BRIDGE END,BASLOW",2024-01-26T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-26T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-26T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,1.0
894797,"BRIDGE END,BASLOW",2024-01-26T06:20:00.000+00:00,transformer,,Temperature,C,14.3
894797,"BRIDGE END,BASLOW",2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
894797,"BRIDGE END,BASLOW",2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
894797,"BRIDGE END,BASLOW",2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
894797,"BRIDGE END,BASLOW",2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
894797,"BRIDGE END,BASLOW",2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
894797,"BRIDGE END,BASLOW",2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
894797,"BRIDGE END,BASLOW",2024-01-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
894797,"BRIDGE END,BASLOW",2024-01-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
894797,"BRIDGE END,BASLOW",2024-01-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
894797,"BRIDGE END,BASLOW",2024-01-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,14.29
894797,"BRIDGE END,BASLOW",2024-01-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,20.33
894797,"BRIDGE END,BASLOW",2024-01-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,14.88
894797,"BRIDGE END,BASLOW",2024-01-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
894797,"BRIDGE END,BASLOW",2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
894797,"BRIDGE END,BASLOW",2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
894797,"BRIDGE END,BASLOW",2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
894797,"BRIDGE END,BASLOW",2024-01-26T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
894797,"BRIDGE END,BASLOW",2024-01-26T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
894797,"BRIDGE END,BASLOW",2024-01-26T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
894797,"BRIDGE END,BASLOW",2024-01-26T06:10:00.000+00:00,feeder,,L3 Active Power,kW,1.24
894797,"BRIDGE END,BASLOW",2024-01-26T06:10:00.000+00:00,feeder,,L2 Active Power,kW,1.52
894797,"BRIDGE END,BASLOW",2024-01-26T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.86
894797,"BRIDGE END,BASLOW",2024-01-26T06:10:00.000+00:00,feeder,,N Current (RMS),A,6.1
894797,"BRIDGE END,BASLOW",2024-01-26T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
894797,"BRIDGE END,BASLOW",2024-01-26T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
894797,"BRIDGE END,BASLOW",2024-01-26T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
894797,"BRIDGE END,BASLOW",2024-01-26T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
894797,"BRIDGE END,BASLOW",2024-01-26T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.62
894797,"BRIDGE END,BASLOW",2024-01-26T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
894797,"BRIDGE END,BASLOW",2024-01-26T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.14
894797,"BRIDGE END,BASLOW",2024-01-26T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.83
894797,"BRIDGE END,BASLOW",2024-01-26T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.78
894797,"BRIDGE END,BASLOW",2024-01-26T06:10:00.000+00:00,feeder,03,N Current (RMS),A,17.1
894797,"BRIDGE END,BASLOW",2024-01-26T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.4
894797,"BRIDGE END,BASLOW",2024-01-26T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,24.9
894797,"BRIDGE END,BASLOW",2024-01-26T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.0
894797,"BRIDGE END,BASLOW",2024-01-26T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.44
894797,"BRIDGE END,BASLOW",2024-01-26T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.07
894797,"BRIDGE END,BASLOW",2024-01-26T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
894797,"BRIDGE END,BASLOW",2024-01-26T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.34
894797,"BRIDGE END,BASLOW",2024-01-26T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.36
894797,"BRIDGE END,BASLOW",2024-01-26T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.63
894797,"BRIDGE END,BASLOW",2024-01-26T06:10:00.000+00:00,feeder,02,N Current (RMS),A,21.0
894797,"BRIDGE END,BASLOW",2024-01-26T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,30.6
894797,"BRIDGE END,BASLOW",2024-01-26T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,43.3
894797,"BRIDGE END,BASLOW",2024-01-26T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,47.7
894797,"BRIDGE END,BASLOW",2024-01-26T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.06
894797,"BRIDGE END,BASLOW",2024-01-26T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.04
894797,"BRIDGE END,BASLOW",2024-01-26T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.08
894797,"BRIDGE END,BASLOW",2024-01-26T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.02
894797,"BRIDGE END,BASLOW",2024-01-26T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,-0.04
894797,"BRIDGE END,BASLOW",2024-01-26T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,-0.13
894797,"BRIDGE END,BASLOW",2024-01-26T06:10:00.000+00:00,feeder,01,N Current (RMS),A,0.5
894797,"BRIDGE END,BASLOW",2024-01-26T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,0.5
894797,"BRIDGE END,BASLOW",2024-01-26T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.5
894797,"BRIDGE END,BASLOW",2024-01-26T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-26T06:10:00.000+00:00,transformer,,Temperature,C,14.4
894797,"BRIDGE END,BASLOW",2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
894797,"BRIDGE END,BASLOW",2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
894797,"BRIDGE END,BASLOW",2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
894797,"BRIDGE END,BASLOW",2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
894797,"BRIDGE END,BASLOW",2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
894797,"BRIDGE END,BASLOW",2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
894797,"BRIDGE END,BASLOW",2024-01-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
894797,"BRIDGE END,BASLOW",2024-01-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
894797,"BRIDGE END,BASLOW",2024-01-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
894797,"BRIDGE END,BASLOW",2024-01-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,12.69
894797,"BRIDGE END,BASLOW",2024-01-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,17.66
894797,"BRIDGE END,BASLOW",2024-01-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,15.14
894797,"BRIDGE END,BASLOW",2024-01-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,38.5
894797,"BRIDGE END,BASLOW",2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
894797,"BRIDGE END,BASLOW",2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
894797,"BRIDGE END,BASLOW",2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
894797,"BRIDGE END,BASLOW",2024-01-26T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
894797,"BRIDGE END,BASLOW",2024-01-26T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
894797,"BRIDGE END,BASLOW",2024-01-26T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
894797,"BRIDGE END,BASLOW",2024-01-26T06:00:00.000+00:00,feeder,,L3 Active Power,kW,1.43
894797,"BRIDGE END,BASLOW",2024-01-26T06:00:00.000+00:00,feeder,,L2 Active Power,kW,1.64
894797,"BRIDGE END,BASLOW",2024-01-26T06:00:00.000+00:00,feeder,,L1 Active Power,kW,1.2
894797,"BRIDGE END,BASLOW",2024-01-26T06:00:00.000+00:00,feeder,,N Current (RMS),A,7.4
894797,"BRIDGE END,BASLOW",2024-01-26T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
894797,"BRIDGE END,BASLOW",2024-01-26T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
894797,"BRIDGE END,BASLOW",2024-01-26T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.1
894797,"BRIDGE END,BASLOW",2024-01-26T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.08
894797,"BRIDGE END,BASLOW",2024-01-26T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.47
894797,"BRIDGE END,BASLOW",2024-01-26T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
894797,"BRIDGE END,BASLOW",2024-01-26T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.46
894797,"BRIDGE END,BASLOW",2024-01-26T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.16
894797,"BRIDGE END,BASLOW",2024-01-26T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.78
894797,"BRIDGE END,BASLOW",2024-01-26T06:00:00.000+00:00,feeder,03,N Current (RMS),A,16.2
894797,"BRIDGE END,BASLOW",2024-01-26T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,20.2
894797,"BRIDGE END,BASLOW",2024-01-26T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,22.3
894797,"BRIDGE END,BASLOW",2024-01-26T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,12.1
894797,"BRIDGE END,BASLOW",2024-01-26T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.04
894797,"BRIDGE END,BASLOW",2024-01-26T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.88
894797,"BRIDGE END,BASLOW",2024-01-26T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
894797,"BRIDGE END,BASLOW",2024-01-26T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.47
894797,"BRIDGE END,BASLOW",2024-01-26T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.35
894797,"BRIDGE END,BASLOW",2024-01-26T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.25
894797,"BRIDGE END,BASLOW",2024-01-26T06:00:00.000+00:00,feeder,02,N Current (RMS),A,27.1
894797,"BRIDGE END,BASLOW",2024-01-26T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,31.4
894797,"BRIDGE END,BASLOW",2024-01-26T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,47.8
894797,"BRIDGE END,BASLOW",2024-01-26T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,46.3
894797,"BRIDGE END,BASLOW",2024-01-26T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.07
894797,"BRIDGE END,BASLOW",2024-01-26T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
894797,"BRIDGE END,BASLOW",2024-01-26T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.1
894797,"BRIDGE END,BASLOW",2024-01-26T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.03
894797,"BRIDGE END,BASLOW",2024-01-26T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,-0.06
894797,"BRIDGE END,BASLOW",2024-01-26T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,-0.15
894797,"BRIDGE END,BASLOW",2024-01-26T06:00:00.000+00:00,feeder,01,N Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-26T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-26T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-26T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.9
894797,"BRIDGE END,BASLOW",2024-01-26T06:00:00.000+00:00,transformer,,Temperature,C,14.4
894797,"BRIDGE END,BASLOW",2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
894797,"BRIDGE END,BASLOW",2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
894797,"BRIDGE END,BASLOW",2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
894797,"BRIDGE END,BASLOW",2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
894797,"BRIDGE END,BASLOW",2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
894797,"BRIDGE END,BASLOW",2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
894797,"BRIDGE END,BASLOW",2024-01-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
894797,"BRIDGE END,BASLOW",2024-01-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
894797,"BRIDGE END,BASLOW",2024-01-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
894797,"BRIDGE END,BASLOW",2024-01-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,13.34
894797,"BRIDGE END,BASLOW",2024-01-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,18.09
894797,"BRIDGE END,BASLOW",2024-01-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,15.09
894797,"BRIDGE END,BASLOW",2024-01-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,43.3
894797,"BRIDGE END,BASLOW",2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
894797,"BRIDGE END,BASLOW",2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
894797,"BRIDGE END,BASLOW",2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
894797,"BRIDGE END,BASLOW",2024-01-26T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
894797,"BRIDGE END,BASLOW",2024-01-26T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
894797,"BRIDGE END,BASLOW",2024-01-26T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
894797,"BRIDGE END,BASLOW",2024-01-26T05:50:00.000+00:00,feeder,,L3 Active Power,kW,2.14
894797,"BRIDGE END,BASLOW",2024-01-26T05:50:00.000+00:00,feeder,,L2 Active Power,kW,1.5
894797,"BRIDGE END,BASLOW",2024-01-26T05:50:00.000+00:00,feeder,,L1 Active Power,kW,1.09
894797,"BRIDGE END,BASLOW",2024-01-26T05:50:00.000+00:00,feeder,,N Current (RMS),A,9.7
894797,"BRIDGE END,BASLOW",2024-01-26T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
894797,"BRIDGE END,BASLOW",2024-01-26T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
