Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894797,"BRIDGE END,BASLOW",2024-01-26T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
894797,"BRIDGE END,BASLOW",2024-01-26T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
894797,"BRIDGE END,BASLOW",2024-01-26T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.63
894797,"BRIDGE END,BASLOW",2024-01-26T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
894797,"BRIDGE END,BASLOW",2024-01-26T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.02
894797,"BRIDGE END,BASLOW",2024-01-26T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.87
894797,"BRIDGE END,BASLOW",2024-01-26T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.39
894797,"BRIDGE END,BASLOW",2024-01-26T05:50:00.000+00:00,feeder,03,N Current (RMS),A,15.4
894797,"BRIDGE END,BASLOW",2024-01-26T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.9
894797,"BRIDGE END,BASLOW",2024-01-26T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,21.1
894797,"BRIDGE END,BASLOW",2024-01-26T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,10.8
894797,"BRIDGE END,BASLOW",2024-01-26T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
894797,"BRIDGE END,BASLOW",2024-01-26T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.44
894797,"BRIDGE END,BASLOW",2024-01-26T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.06
894797,"BRIDGE END,BASLOW",2024-01-26T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.03
894797,"BRIDGE END,BASLOW",2024-01-26T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.83
894797,"BRIDGE END,BASLOW",2024-01-26T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.02
894797,"BRIDGE END,BASLOW",2024-01-26T05:50:00.000+00:00,feeder,02,N Current (RMS),A,24.1
894797,"BRIDGE END,BASLOW",2024-01-26T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.9
894797,"BRIDGE END,BASLOW",2024-01-26T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,41.6
894797,"BRIDGE END,BASLOW",2024-01-26T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,41.8
894797,"BRIDGE END,BASLOW",2024-01-26T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.06
894797,"BRIDGE END,BASLOW",2024-01-26T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
894797,"BRIDGE END,BASLOW",2024-01-26T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.08
894797,"BRIDGE END,BASLOW",2024-01-26T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.02
894797,"BRIDGE END,BASLOW",2024-01-26T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,-0.05
894797,"BRIDGE END,BASLOW",2024-01-26T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,-0.13
894797,"BRIDGE END,BASLOW",2024-01-26T05:50:00.000+00:00,feeder,01,N Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-26T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-26T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.5
894797,"BRIDGE END,BASLOW",2024-01-26T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-26T05:50:00.000+00:00,transformer,,Temperature,C,14.4
894797,"BRIDGE END,BASLOW",2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
894797,"BRIDGE END,BASLOW",2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
894797,"BRIDGE END,BASLOW",2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
894797,"BRIDGE END,BASLOW",2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
894797,"BRIDGE END,BASLOW",2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
894797,"BRIDGE END,BASLOW",2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
894797,"BRIDGE END,BASLOW",2024-01-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
894797,"BRIDGE END,BASLOW",2024-01-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
894797,"BRIDGE END,BASLOW",2024-01-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
894797,"BRIDGE END,BASLOW",2024-01-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.16
894797,"BRIDGE END,BASLOW",2024-01-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,16.16
894797,"BRIDGE END,BASLOW",2024-01-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.37
894797,"BRIDGE END,BASLOW",2024-01-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,39.5
894797,"BRIDGE END,BASLOW",2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
894797,"BRIDGE END,BASLOW",2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
894797,"BRIDGE END,BASLOW",2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
894797,"BRIDGE END,BASLOW",2024-01-26T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
894797,"BRIDGE END,BASLOW",2024-01-26T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
894797,"BRIDGE END,BASLOW",2024-01-26T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
894797,"BRIDGE END,BASLOW",2024-01-26T05:40:00.000+00:00,feeder,,L3 Active Power,kW,1.84
894797,"BRIDGE END,BASLOW",2024-01-26T05:40:00.000+00:00,feeder,,L2 Active Power,kW,1.8
894797,"BRIDGE END,BASLOW",2024-01-26T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.69
894797,"BRIDGE END,BASLOW",2024-01-26T05:40:00.000+00:00,feeder,,N Current (RMS),A,8.0
894797,"BRIDGE END,BASLOW",2024-01-26T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
894797,"BRIDGE END,BASLOW",2024-01-26T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
894797,"BRIDGE END,BASLOW",2024-01-26T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.5
894797,"BRIDGE END,BASLOW",2024-01-26T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.32
894797,"BRIDGE END,BASLOW",2024-01-26T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.79
894797,"BRIDGE END,BASLOW",2024-01-26T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
894797,"BRIDGE END,BASLOW",2024-01-26T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.51
894797,"BRIDGE END,BASLOW",2024-01-26T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.1
894797,"BRIDGE END,BASLOW",2024-01-26T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.98
894797,"BRIDGE END,BASLOW",2024-01-26T05:40:00.000+00:00,feeder,03,N Current (RMS),A,20.0
894797,"BRIDGE END,BASLOW",2024-01-26T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,24.8
894797,"BRIDGE END,BASLOW",2024-01-26T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,22.3
894797,"BRIDGE END,BASLOW",2024-01-26T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.7
894797,"BRIDGE END,BASLOW",2024-01-26T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.15
894797,"BRIDGE END,BASLOW",2024-01-26T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.03
894797,"BRIDGE END,BASLOW",2024-01-26T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.45
894797,"BRIDGE END,BASLOW",2024-01-26T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.08
894797,"BRIDGE END,BASLOW",2024-01-26T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.39
894797,"BRIDGE END,BASLOW",2024-01-26T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.99
894797,"BRIDGE END,BASLOW",2024-01-26T05:40:00.000+00:00,feeder,02,N Current (RMS),A,21.3
894797,"BRIDGE END,BASLOW",2024-01-26T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,25.0
894797,"BRIDGE END,BASLOW",2024-01-26T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,39.4
894797,"BRIDGE END,BASLOW",2024-01-26T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,41.1
894797,"BRIDGE END,BASLOW",2024-01-26T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.05
894797,"BRIDGE END,BASLOW",2024-01-26T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
894797,"BRIDGE END,BASLOW",2024-01-26T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.07
894797,"BRIDGE END,BASLOW",2024-01-26T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.02
894797,"BRIDGE END,BASLOW",2024-01-26T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,-0.04
894797,"BRIDGE END,BASLOW",2024-01-26T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,-0.12
894797,"BRIDGE END,BASLOW",2024-01-26T05:40:00.000+00:00,feeder,01,N Current (RMS),A,0.5
894797,"BRIDGE END,BASLOW",2024-01-26T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.5
894797,"BRIDGE END,BASLOW",2024-01-26T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.5
894797,"BRIDGE END,BASLOW",2024-01-26T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-26T05:40:00.000+00:00,transformer,,Temperature,C,14.5
894797,"BRIDGE END,BASLOW",2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
894797,"BRIDGE END,BASLOW",2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
894797,"BRIDGE END,BASLOW",2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
894797,"BRIDGE END,BASLOW",2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
894797,"BRIDGE END,BASLOW",2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
894797,"BRIDGE END,BASLOW",2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.35
894797,"BRIDGE END,BASLOW",2024-01-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
894797,"BRIDGE END,BASLOW",2024-01-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
894797,"BRIDGE END,BASLOW",2024-01-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
894797,"BRIDGE END,BASLOW",2024-01-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.42
894797,"BRIDGE END,BASLOW",2024-01-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,16.25
894797,"BRIDGE END,BASLOW",2024-01-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.54
894797,"BRIDGE END,BASLOW",2024-01-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,38.1
894797,"BRIDGE END,BASLOW",2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
894797,"BRIDGE END,BASLOW",2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
894797,"BRIDGE END,BASLOW",2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
894797,"BRIDGE END,BASLOW",2024-01-26T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
894797,"BRIDGE END,BASLOW",2024-01-26T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
894797,"BRIDGE END,BASLOW",2024-01-26T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
894797,"BRIDGE END,BASLOW",2024-01-26T05:30:00.000+00:00,feeder,,L3 Active Power,kW,2.03
894797,"BRIDGE END,BASLOW",2024-01-26T05:30:00.000+00:00,feeder,,L2 Active Power,kW,2.16
894797,"BRIDGE END,BASLOW",2024-01-26T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.82
894797,"BRIDGE END,BASLOW",2024-01-26T05:30:00.000+00:00,feeder,,N Current (RMS),A,9.3
894797,"BRIDGE END,BASLOW",2024-01-26T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
894797,"BRIDGE END,BASLOW",2024-01-26T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
894797,"BRIDGE END,BASLOW",2024-01-26T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
894797,"BRIDGE END,BASLOW",2024-01-26T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.11
894797,"BRIDGE END,BASLOW",2024-01-26T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.62
894797,"BRIDGE END,BASLOW",2024-01-26T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
894797,"BRIDGE END,BASLOW",2024-01-26T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.56
894797,"BRIDGE END,BASLOW",2024-01-26T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.63
894797,"BRIDGE END,BASLOW",2024-01-26T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.47
894797,"BRIDGE END,BASLOW",2024-01-26T05:30:00.000+00:00,feeder,03,N Current (RMS),A,15.8
894797,"BRIDGE END,BASLOW",2024-01-26T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,16.2
894797,"BRIDGE END,BASLOW",2024-01-26T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,23.8
894797,"BRIDGE END,BASLOW",2024-01-26T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,10.6
894797,"BRIDGE END,BASLOW",2024-01-26T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.15
894797,"BRIDGE END,BASLOW",2024-01-26T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.15
894797,"BRIDGE END,BASLOW",2024-01-26T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.7
894797,"BRIDGE END,BASLOW",2024-01-26T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.93
894797,"BRIDGE END,BASLOW",2024-01-26T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.84
894797,"BRIDGE END,BASLOW",2024-01-26T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.73
894797,"BRIDGE END,BASLOW",2024-01-26T05:30:00.000+00:00,feeder,02,N Current (RMS),A,26.2
894797,"BRIDGE END,BASLOW",2024-01-26T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,24.5
894797,"BRIDGE END,BASLOW",2024-01-26T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,49.0
894797,"BRIDGE END,BASLOW",2024-01-26T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,47.7
894797,"BRIDGE END,BASLOW",2024-01-26T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.06
894797,"BRIDGE END,BASLOW",2024-01-26T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.05
894797,"BRIDGE END,BASLOW",2024-01-26T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.12
894797,"BRIDGE END,BASLOW",2024-01-26T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.04
894797,"BRIDGE END,BASLOW",2024-01-26T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,-0.06
894797,"BRIDGE END,BASLOW",2024-01-26T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,-0.13
894797,"BRIDGE END,BASLOW",2024-01-26T05:30:00.000+00:00,feeder,01,N Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-26T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-26T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-26T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.9
894797,"BRIDGE END,BASLOW",2024-01-26T05:30:00.000+00:00,transformer,,Temperature,C,14.7
894797,"BRIDGE END,BASLOW",2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
894797,"BRIDGE END,BASLOW",2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
894797,"BRIDGE END,BASLOW",2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
894797,"BRIDGE END,BASLOW",2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
894797,"BRIDGE END,BASLOW",2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
894797,"BRIDGE END,BASLOW",2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.59
894797,"BRIDGE END,BASLOW",2024-01-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
894797,"BRIDGE END,BASLOW",2024-01-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
894797,"BRIDGE END,BASLOW",2024-01-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
894797,"BRIDGE END,BASLOW",2024-01-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.48
894797,"BRIDGE END,BASLOW",2024-01-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,19.57
894797,"BRIDGE END,BASLOW",2024-01-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,14.9
894797,"BRIDGE END,BASLOW",2024-01-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,42.6
894797,"BRIDGE END,BASLOW",2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
894797,"BRIDGE END,BASLOW",2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
894797,"BRIDGE END,BASLOW",2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
894797,"BRIDGE END,BASLOW",2024-01-26T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
894797,"BRIDGE END,BASLOW",2024-01-26T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
894797,"BRIDGE END,BASLOW",2024-01-26T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
894797,"BRIDGE END,BASLOW",2024-01-26T05:20:00.000+00:00,feeder,,L3 Active Power,kW,1.74
894797,"BRIDGE END,BASLOW",2024-01-26T05:20:00.000+00:00,feeder,,L2 Active Power,kW,2.25
894797,"BRIDGE END,BASLOW",2024-01-26T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.72
894797,"BRIDGE END,BASLOW",2024-01-26T05:20:00.000+00:00,feeder,,N Current (RMS),A,9.8
894797,"BRIDGE END,BASLOW",2024-01-26T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
894797,"BRIDGE END,BASLOW",2024-01-26T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
894797,"BRIDGE END,BASLOW",2024-01-26T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.4
894797,"BRIDGE END,BASLOW",2024-01-26T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
894797,"BRIDGE END,BASLOW",2024-01-26T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.56
894797,"BRIDGE END,BASLOW",2024-01-26T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
894797,"BRIDGE END,BASLOW",2024-01-26T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.35
894797,"BRIDGE END,BASLOW",2024-01-26T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.23
894797,"BRIDGE END,BASLOW",2024-01-26T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.44
894797,"BRIDGE END,BASLOW",2024-01-26T05:20:00.000+00:00,feeder,03,N Current (RMS),A,17.8
894797,"BRIDGE END,BASLOW",2024-01-26T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.5
894797,"BRIDGE END,BASLOW",2024-01-26T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,22.2
894797,"BRIDGE END,BASLOW",2024-01-26T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,10.9
894797,"BRIDGE END,BASLOW",2024-01-26T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.07
894797,"BRIDGE END,BASLOW",2024-01-26T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.2
894797,"BRIDGE END,BASLOW",2024-01-26T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.47
894797,"BRIDGE END,BASLOW",2024-01-26T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.25
894797,"BRIDGE END,BASLOW",2024-01-26T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.6
894797,"BRIDGE END,BASLOW",2024-01-26T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.92
894797,"BRIDGE END,BASLOW",2024-01-26T05:20:00.000+00:00,feeder,02,N Current (RMS),A,27.5
894797,"BRIDGE END,BASLOW",2024-01-26T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,25.6
894797,"BRIDGE END,BASLOW",2024-01-26T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,48.5
894797,"BRIDGE END,BASLOW",2024-01-26T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,44.9
894797,"BRIDGE END,BASLOW",2024-01-26T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.07
894797,"BRIDGE END,BASLOW",2024-01-26T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.04
894797,"BRIDGE END,BASLOW",2024-01-26T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.11
894797,"BRIDGE END,BASLOW",2024-01-26T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.03
894797,"BRIDGE END,BASLOW",2024-01-26T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,-0.06
894797,"BRIDGE END,BASLOW",2024-01-26T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,-0.14
894797,"BRIDGE END,BASLOW",2024-01-26T05:20:00.000+00:00,feeder,01,N Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-26T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-26T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-26T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.9
894797,"BRIDGE END,BASLOW",2024-01-26T05:20:00.000+00:00,transformer,,Temperature,C,14.8
894797,"BRIDGE END,BASLOW",2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
894797,"BRIDGE END,BASLOW",2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
894797,"BRIDGE END,BASLOW",2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
894797,"BRIDGE END,BASLOW",2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
894797,"BRIDGE END,BASLOW",2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
894797,"BRIDGE END,BASLOW",2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.76
894797,"BRIDGE END,BASLOW",2024-01-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
894797,"BRIDGE END,BASLOW",2024-01-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
894797,"BRIDGE END,BASLOW",2024-01-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
894797,"BRIDGE END,BASLOW",2024-01-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.3
894797,"BRIDGE END,BASLOW",2024-01-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,19.02
894797,"BRIDGE END,BASLOW",2024-01-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,13.94
894797,"BRIDGE END,BASLOW",2024-01-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,44.9
894797,"BRIDGE END,BASLOW",2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
894797,"BRIDGE END,BASLOW",2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
894797,"BRIDGE END,BASLOW",2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
894797,"BRIDGE END,BASLOW",2024-01-26T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
894797,"BRIDGE END,BASLOW",2024-01-26T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
894797,"BRIDGE END,BASLOW",2024-01-26T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
894797,"BRIDGE END,BASLOW",2024-01-26T05:10:00.000+00:00,feeder,,L3 Active Power,kW,1.72
894797,"BRIDGE END,BASLOW",2024-01-26T05:10:00.000+00:00,feeder,,L2 Active Power,kW,1.43
894797,"BRIDGE END,BASLOW",2024-01-26T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.79
894797,"BRIDGE END,BASLOW",2024-01-26T05:10:00.000+00:00,feeder,,N Current (RMS),A,6.4
894797,"BRIDGE END,BASLOW",2024-01-26T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
894797,"BRIDGE END,BASLOW",2024-01-26T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.1
894797,"BRIDGE END,BASLOW",2024-01-26T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.6
894797,"BRIDGE END,BASLOW",2024-01-26T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
894797,"BRIDGE END,BASLOW",2024-01-26T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.65
894797,"BRIDGE END,BASLOW",2024-01-26T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
894797,"BRIDGE END,BASLOW",2024-01-26T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.56
894797,"BRIDGE END,BASLOW",2024-01-26T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.25
894797,"BRIDGE END,BASLOW",2024-01-26T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.61
894797,"BRIDGE END,BASLOW",2024-01-26T05:10:00.000+00:00,feeder,03,N Current (RMS),A,13.9
894797,"BRIDGE END,BASLOW",2024-01-26T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,16.2
894797,"BRIDGE END,BASLOW",2024-01-26T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,22.5
894797,"BRIDGE END,BASLOW",2024-01-26T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.1
894797,"BRIDGE END,BASLOW",2024-01-26T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
894797,"BRIDGE END,BASLOW",2024-01-26T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.61
894797,"BRIDGE END,BASLOW",2024-01-26T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.48
894797,"BRIDGE END,BASLOW",2024-01-26T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.57
894797,"BRIDGE END,BASLOW",2024-01-26T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.14
894797,"BRIDGE END,BASLOW",2024-01-26T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.98
894797,"BRIDGE END,BASLOW",2024-01-26T05:10:00.000+00:00,feeder,02,N Current (RMS),A,33.6
894797,"BRIDGE END,BASLOW",2024-01-26T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,23.1
894797,"BRIDGE END,BASLOW",2024-01-26T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,54.5
894797,"BRIDGE END,BASLOW",2024-01-26T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,52.7
894797,"BRIDGE END,BASLOW",2024-01-26T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.07
894797,"BRIDGE END,BASLOW",2024-01-26T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
894797,"BRIDGE END,BASLOW",2024-01-26T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.14
894797,"BRIDGE END,BASLOW",2024-01-26T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.06
894797,"BRIDGE END,BASLOW",2024-01-26T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,-0.07
894797,"BRIDGE END,BASLOW",2024-01-26T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,-0.13
894797,"BRIDGE END,BASLOW",2024-01-26T05:10:00.000+00:00,feeder,01,N Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-26T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-26T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-26T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.9
894797,"BRIDGE END,BASLOW",2024-01-26T05:10:00.000+00:00,transformer,,Temperature,C,15.0
894797,"BRIDGE END,BASLOW",2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
894797,"BRIDGE END,BASLOW",2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
894797,"BRIDGE END,BASLOW",2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
894797,"BRIDGE END,BASLOW",2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
894797,"BRIDGE END,BASLOW",2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
894797,"BRIDGE END,BASLOW",2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.82
894797,"BRIDGE END,BASLOW",2024-01-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
894797,"BRIDGE END,BASLOW",2024-01-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
894797,"BRIDGE END,BASLOW",2024-01-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
894797,"BRIDGE END,BASLOW",2024-01-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.79
894797,"BRIDGE END,BASLOW",2024-01-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,19.75
894797,"BRIDGE END,BASLOW",2024-01-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.24
894797,"BRIDGE END,BASLOW",2024-01-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,42.3
894797,"BRIDGE END,BASLOW",2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
894797,"BRIDGE END,BASLOW",2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
894797,"BRIDGE END,BASLOW",2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
894797,"BRIDGE END,BASLOW",2024-01-26T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
894797,"BRIDGE END,BASLOW",2024-01-26T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
894797,"BRIDGE END,BASLOW",2024-01-26T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
894797,"BRIDGE END,BASLOW",2024-01-26T05:00:00.000+00:00,feeder,,L3 Active Power,kW,1.87
894797,"BRIDGE END,BASLOW",2024-01-26T05:00:00.000+00:00,feeder,,L2 Active Power,kW,1.76
894797,"BRIDGE END,BASLOW",2024-01-26T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.69
894797,"BRIDGE END,BASLOW",2024-01-26T05:00:00.000+00:00,feeder,,N Current (RMS),A,8.4
894797,"BRIDGE END,BASLOW",2024-01-26T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
894797,"BRIDGE END,BASLOW",2024-01-26T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
894797,"BRIDGE END,BASLOW",2024-01-26T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.4
894797,"BRIDGE END,BASLOW",2024-01-26T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.33
894797,"BRIDGE END,BASLOW",2024-01-26T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.67
894797,"BRIDGE END,BASLOW",2024-01-26T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
894797,"BRIDGE END,BASLOW",2024-01-26T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.58
894797,"BRIDGE END,BASLOW",2024-01-26T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.41
894797,"BRIDGE END,BASLOW",2024-01-26T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.5
894797,"BRIDGE END,BASLOW",2024-01-26T05:00:00.000+00:00,feeder,03,N Current (RMS),A,15.1
894797,"BRIDGE END,BASLOW",2024-01-26T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.1
894797,"BRIDGE END,BASLOW",2024-01-26T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,23.5
894797,"BRIDGE END,BASLOW",2024-01-26T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,11.1
894797,"BRIDGE END,BASLOW",2024-01-26T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
894797,"BRIDGE END,BASLOW",2024-01-26T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.16
894797,"BRIDGE END,BASLOW",2024-01-26T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
894797,"BRIDGE END,BASLOW",2024-01-26T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.12
894797,"BRIDGE END,BASLOW",2024-01-26T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.29
894797,"BRIDGE END,BASLOW",2024-01-26T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.54
894797,"BRIDGE END,BASLOW",2024-01-26T05:00:00.000+00:00,feeder,02,N Current (RMS),A,28.1
894797,"BRIDGE END,BASLOW",2024-01-26T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.4
894797,"BRIDGE END,BASLOW",2024-01-26T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,47.4
894797,"BRIDGE END,BASLOW",2024-01-26T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,47.4
894797,"BRIDGE END,BASLOW",2024-01-26T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.06
894797,"BRIDGE END,BASLOW",2024-01-26T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.05
894797,"BRIDGE END,BASLOW",2024-01-26T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.12
894797,"BRIDGE END,BASLOW",2024-01-26T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.04
894797,"BRIDGE END,BASLOW",2024-01-26T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,-0.06
894797,"BRIDGE END,BASLOW",2024-01-26T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,-0.12
894797,"BRIDGE END,BASLOW",2024-01-26T05:00:00.000+00:00,feeder,01,N Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-26T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-26T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-26T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.9
894797,"BRIDGE END,BASLOW",2024-01-26T05:00:00.000+00:00,transformer,,Temperature,C,15.2
894797,"BRIDGE END,BASLOW",2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
894797,"BRIDGE END,BASLOW",2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
894797,"BRIDGE END,BASLOW",2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
894797,"BRIDGE END,BASLOW",2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
894797,"BRIDGE END,BASLOW",2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
894797,"BRIDGE END,BASLOW",2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
894797,"BRIDGE END,BASLOW",2024-01-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
894797,"BRIDGE END,BASLOW",2024-01-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
894797,"BRIDGE END,BASLOW",2024-01-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
894797,"BRIDGE END,BASLOW",2024-01-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.53
894797,"BRIDGE END,BASLOW",2024-01-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,18.41
894797,"BRIDGE END,BASLOW",2024-01-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.62
894797,"BRIDGE END,BASLOW",2024-01-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,40.9
894797,"BRIDGE END,BASLOW",2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
894797,"BRIDGE END,BASLOW",2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
894797,"BRIDGE END,BASLOW",2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
894797,"BRIDGE END,BASLOW",2024-01-26T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
894797,"BRIDGE END,BASLOW",2024-01-26T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
894797,"BRIDGE END,BASLOW",2024-01-26T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
894797,"BRIDGE END,BASLOW",2024-01-26T04:50:00.000+00:00,feeder,,L3 Active Power,kW,1.81
894797,"BRIDGE END,BASLOW",2024-01-26T04:50:00.000+00:00,feeder,,L2 Active Power,kW,2.71
894797,"BRIDGE END,BASLOW",2024-01-26T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.63
894797,"BRIDGE END,BASLOW",2024-01-26T04:50:00.000+00:00,feeder,,N Current (RMS),A,10.8
894797,"BRIDGE END,BASLOW",2024-01-26T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
894797,"BRIDGE END,BASLOW",2024-01-26T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
894797,"BRIDGE END,BASLOW",2024-01-26T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.2
894797,"BRIDGE END,BASLOW",2024-01-26T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
894797,"BRIDGE END,BASLOW",2024-01-26T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.51
894797,"BRIDGE END,BASLOW",2024-01-26T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.05
894797,"BRIDGE END,BASLOW",2024-01-26T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.81
894797,"BRIDGE END,BASLOW",2024-01-26T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.07
894797,"BRIDGE END,BASLOW",2024-01-26T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.25
894797,"BRIDGE END,BASLOW",2024-01-26T04:50:00.000+00:00,feeder,03,N Current (RMS),A,15.4
894797,"BRIDGE END,BASLOW",2024-01-26T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.2
894797,"BRIDGE END,BASLOW",2024-01-26T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,22.0
894797,"BRIDGE END,BASLOW",2024-01-26T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,10.6
894797,"BRIDGE END,BASLOW",2024-01-26T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.03
894797,"BRIDGE END,BASLOW",2024-01-26T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.4
894797,"BRIDGE END,BASLOW",2024-01-26T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
894797,"BRIDGE END,BASLOW",2024-01-26T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.46
894797,"BRIDGE END,BASLOW",2024-01-26T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.44
894797,"BRIDGE END,BASLOW",2024-01-26T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.42
894797,"BRIDGE END,BASLOW",2024-01-26T04:50:00.000+00:00,feeder,02,N Current (RMS),A,25.9
894797,"BRIDGE END,BASLOW",2024-01-26T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.7
894797,"BRIDGE END,BASLOW",2024-01-26T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,48.2
894797,"BRIDGE END,BASLOW",2024-01-26T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,47.0
894797,"BRIDGE END,BASLOW",2024-01-26T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.06
894797,"BRIDGE END,BASLOW",2024-01-26T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.04
894797,"BRIDGE END,BASLOW",2024-01-26T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.11
894797,"BRIDGE END,BASLOW",2024-01-26T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.04
894797,"BRIDGE END,BASLOW",2024-01-26T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,-0.05
894797,"BRIDGE END,BASLOW",2024-01-26T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,-0.13
894797,"BRIDGE END,BASLOW",2024-01-26T04:50:00.000+00:00,feeder,01,N Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-26T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-26T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-26T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.9
894797,"BRIDGE END,BASLOW",2024-01-26T04:50:00.000+00:00,transformer,,Temperature,C,15.3
894797,"BRIDGE END,BASLOW",2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
894797,"BRIDGE END,BASLOW",2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
894797,"BRIDGE END,BASLOW",2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
894797,"BRIDGE END,BASLOW",2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
894797,"BRIDGE END,BASLOW",2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
894797,"BRIDGE END,BASLOW",2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
894797,"BRIDGE END,BASLOW",2024-01-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
894797,"BRIDGE END,BASLOW",2024-01-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
894797,"BRIDGE END,BASLOW",2024-01-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
894797,"BRIDGE END,BASLOW",2024-01-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.05
894797,"BRIDGE END,BASLOW",2024-01-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,19.16
894797,"BRIDGE END,BASLOW",2024-01-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,14.17
894797,"BRIDGE END,BASLOW",2024-01-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
894797,"BRIDGE END,BASLOW",2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
894797,"BRIDGE END,BASLOW",2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
894797,"BRIDGE END,BASLOW",2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
894797,"BRIDGE END,BASLOW",2024-01-26T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
894797,"BRIDGE END,BASLOW",2024-01-26T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
894797,"BRIDGE END,BASLOW",2024-01-26T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
894797,"BRIDGE END,BASLOW",2024-01-26T04:40:00.000+00:00,feeder,,L3 Active Power,kW,1.76
894797,"BRIDGE END,BASLOW",2024-01-26T04:40:00.000+00:00,feeder,,L2 Active Power,kW,2.13
894797,"BRIDGE END,BASLOW",2024-01-26T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.59
894797,"BRIDGE END,BASLOW",2024-01-26T04:40:00.000+00:00,feeder,,N Current (RMS),A,10.5
894797,"BRIDGE END,BASLOW",2024-01-26T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
894797,"BRIDGE END,BASLOW",2024-01-26T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
894797,"BRIDGE END,BASLOW",2024-01-26T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.1
894797,"BRIDGE END,BASLOW",2024-01-26T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
894797,"BRIDGE END,BASLOW",2024-01-26T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.5
894797,"BRIDGE END,BASLOW",2024-01-26T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.98
894797,"BRIDGE END,BASLOW",2024-01-26T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.06
894797,"BRIDGE END,BASLOW",2024-01-26T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.24
894797,"BRIDGE END,BASLOW",2024-01-26T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.11
894797,"BRIDGE END,BASLOW",2024-01-26T04:40:00.000+00:00,feeder,03,N Current (RMS),A,14.1
894797,"BRIDGE END,BASLOW",2024-01-26T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,18.1
894797,"BRIDGE END,BASLOW",2024-01-26T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.7
894797,"BRIDGE END,BASLOW",2024-01-26T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,9.9
894797,"BRIDGE END,BASLOW",2024-01-26T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
894797,"BRIDGE END,BASLOW",2024-01-26T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.28
894797,"BRIDGE END,BASLOW",2024-01-26T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
894797,"BRIDGE END,BASLOW",2024-01-26T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.4
894797,"BRIDGE END,BASLOW",2024-01-26T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.89
894797,"BRIDGE END,BASLOW",2024-01-26T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.48
894797,"BRIDGE END,BASLOW",2024-01-26T04:40:00.000+00:00,feeder,02,N Current (RMS),A,23.7
894797,"BRIDGE END,BASLOW",2024-01-26T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.9
894797,"BRIDGE END,BASLOW",2024-01-26T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,46.1
894797,"BRIDGE END,BASLOW",2024-01-26T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,42.9
894797,"BRIDGE END,BASLOW",2024-01-26T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.06
894797,"BRIDGE END,BASLOW",2024-01-26T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.04
894797,"BRIDGE END,BASLOW",2024-01-26T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.09
894797,"BRIDGE END,BASLOW",2024-01-26T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.03
894797,"BRIDGE END,BASLOW",2024-01-26T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,-0.05
894797,"BRIDGE END,BASLOW",2024-01-26T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,-0.12
894797,"BRIDGE END,BASLOW",2024-01-26T04:40:00.000+00:00,feeder,01,N Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-26T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-26T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.5
894797,"BRIDGE END,BASLOW",2024-01-26T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-26T04:40:00.000+00:00,transformer,,Temperature,C,15.6
894797,"BRIDGE END,BASLOW",2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
894797,"BRIDGE END,BASLOW",2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
894797,"BRIDGE END,BASLOW",2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
894797,"BRIDGE END,BASLOW",2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
894797,"BRIDGE END,BASLOW",2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
894797,"BRIDGE END,BASLOW",2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
894797,"BRIDGE END,BASLOW",2024-01-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
894797,"BRIDGE END,BASLOW",2024-01-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
894797,"BRIDGE END,BASLOW",2024-01-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
894797,"BRIDGE END,BASLOW",2024-01-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.2
894797,"BRIDGE END,BASLOW",2024-01-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,17.21
894797,"BRIDGE END,BASLOW",2024-01-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.06
894797,"BRIDGE END,BASLOW",2024-01-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,37.8
894797,"BRIDGE END,BASLOW",2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
894797,"BRIDGE END,BASLOW",2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
894797,"BRIDGE END,BASLOW",2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
894797,"BRIDGE END,BASLOW",2024-01-26T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
894797,"BRIDGE END,BASLOW",2024-01-26T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
894797,"BRIDGE END,BASLOW",2024-01-26T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
894797,"BRIDGE END,BASLOW",2024-01-26T04:30:00.000+00:00,feeder,,L3 Active Power,kW,1.48
894797,"BRIDGE END,BASLOW",2024-01-26T04:30:00.000+00:00,feeder,,L2 Active Power,kW,1.92
894797,"BRIDGE END,BASLOW",2024-01-26T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.66
894797,"BRIDGE END,BASLOW",2024-01-26T04:30:00.000+00:00,feeder,,N Current (RMS),A,8.2
894797,"BRIDGE END,BASLOW",2024-01-26T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
894797,"BRIDGE END,BASLOW",2024-01-26T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
894797,"BRIDGE END,BASLOW",2024-01-26T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.3
894797,"BRIDGE END,BASLOW",2024-01-26T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.36
894797,"BRIDGE END,BASLOW",2024-01-26T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.61
894797,"BRIDGE END,BASLOW",2024-01-26T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.16
894797,"BRIDGE END,BASLOW",2024-01-26T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.67
894797,"BRIDGE END,BASLOW",2024-01-26T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.2
894797,"BRIDGE END,BASLOW",2024-01-26T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.12
894797,"BRIDGE END,BASLOW",2024-01-26T04:30:00.000+00:00,feeder,03,N Current (RMS),A,15.4
894797,"BRIDGE END,BASLOW",2024-01-26T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,20.9
894797,"BRIDGE END,BASLOW",2024-01-26T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,18.6
894797,"BRIDGE END,BASLOW",2024-01-26T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,10.3
894797,"BRIDGE END,BASLOW",2024-01-26T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
894797,"BRIDGE END,BASLOW",2024-01-26T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.66
894797,"BRIDGE END,BASLOW",2024-01-26T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.3
894797,"BRIDGE END,BASLOW",2024-01-26T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.38
894797,"BRIDGE END,BASLOW",2024-01-26T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.07
894797,"BRIDGE END,BASLOW",2024-01-26T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.41
894797,"BRIDGE END,BASLOW",2024-01-26T04:30:00.000+00:00,feeder,02,N Current (RMS),A,19.3
894797,"BRIDGE END,BASLOW",2024-01-26T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.9
894797,"BRIDGE END,BASLOW",2024-01-26T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,39.3
894797,"BRIDGE END,BASLOW",2024-01-26T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,42.7
894797,"BRIDGE END,BASLOW",2024-01-26T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.04
894797,"BRIDGE END,BASLOW",2024-01-26T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
894797,"BRIDGE END,BASLOW",2024-01-26T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
894797,"BRIDGE END,BASLOW",2024-01-26T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.01
894797,"BRIDGE END,BASLOW",2024-01-26T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,-0.03
894797,"BRIDGE END,BASLOW",2024-01-26T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,-0.11
894797,"BRIDGE END,BASLOW",2024-01-26T04:30:00.000+00:00,feeder,01,N Current (RMS),A,0.5
894797,"BRIDGE END,BASLOW",2024-01-26T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.5
894797,"BRIDGE END,BASLOW",2024-01-26T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.5
894797,"BRIDGE END,BASLOW",2024-01-26T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.7
894797,"BRIDGE END,BASLOW",2024-01-26T04:30:00.000+00:00,transformer,,Temperature,C,15.7
894797,"BRIDGE END,BASLOW",2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
894797,"BRIDGE END,BASLOW",2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
894797,"BRIDGE END,BASLOW",2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
894797,"BRIDGE END,BASLOW",2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
894797,"BRIDGE END,BASLOW",2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
894797,"BRIDGE END,BASLOW",2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
894797,"BRIDGE END,BASLOW",2024-01-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
894797,"BRIDGE END,BASLOW",2024-01-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
894797,"BRIDGE END,BASLOW",2024-01-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
894797,"BRIDGE END,BASLOW",2024-01-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.52
894797,"BRIDGE END,BASLOW",2024-01-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.17
894797,"BRIDGE END,BASLOW",2024-01-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.08
894797,"BRIDGE END,BASLOW",2024-01-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,33.2
894797,"BRIDGE END,BASLOW",2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
894797,"BRIDGE END,BASLOW",2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
894797,"BRIDGE END,BASLOW",2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
894797,"BRIDGE END,BASLOW",2024-01-26T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
894797,"BRIDGE END,BASLOW",2024-01-26T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
894797,"BRIDGE END,BASLOW",2024-01-26T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
894797,"BRIDGE END,BASLOW",2024-01-26T04:20:00.000+00:00,feeder,,L3 Active Power,kW,1.43
894797,"BRIDGE END,BASLOW",2024-01-26T04:20:00.000+00:00,feeder,,L2 Active Power,kW,1.85
894797,"BRIDGE END,BASLOW",2024-01-26T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.71
894797,"BRIDGE END,BASLOW",2024-01-26T04:20:00.000+00:00,feeder,,N Current (RMS),A,8.0
894797,"BRIDGE END,BASLOW",2024-01-26T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
894797,"BRIDGE END,BASLOW",2024-01-26T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
894797,"BRIDGE END,BASLOW",2024-01-26T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.6
894797,"BRIDGE END,BASLOW",2024-01-26T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
894797,"BRIDGE END,BASLOW",2024-01-26T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.6
894797,"BRIDGE END,BASLOW",2024-01-26T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.98
894797,"BRIDGE END,BASLOW",2024-01-26T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.91
894797,"BRIDGE END,BASLOW",2024-01-26T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.6
894797,"BRIDGE END,BASLOW",2024-01-26T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.3
894797,"BRIDGE END,BASLOW",2024-01-26T04:20:00.000+00:00,feeder,03,N Current (RMS),A,16.3
894797,"BRIDGE END,BASLOW",2024-01-26T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,21.2
894797,"BRIDGE END,BASLOW",2024-01-26T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,20.0
894797,"BRIDGE END,BASLOW",2024-01-26T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,10.6
894797,"BRIDGE END,BASLOW",2024-01-26T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.32
894797,"BRIDGE END,BASLOW",2024-01-26T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.38
