Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894797,"BRIDGE END,BASLOW",2024-01-26T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
894797,"BRIDGE END,BASLOW",2024-01-26T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.63
894797,"BRIDGE END,BASLOW",2024-01-26T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.73
894797,"BRIDGE END,BASLOW",2024-01-26T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.49
894797,"BRIDGE END,BASLOW",2024-01-26T04:20:00.000+00:00,feeder,02,N Current (RMS),A,19.8
894797,"BRIDGE END,BASLOW",2024-01-26T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,23.5
894797,"BRIDGE END,BASLOW",2024-01-26T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,37.3
894797,"BRIDGE END,BASLOW",2024-01-26T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,47.0
894797,"BRIDGE END,BASLOW",2024-01-26T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.03
894797,"BRIDGE END,BASLOW",2024-01-26T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.04
894797,"BRIDGE END,BASLOW",2024-01-26T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
894797,"BRIDGE END,BASLOW",2024-01-26T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.02
894797,"BRIDGE END,BASLOW",2024-01-26T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,-0.02
894797,"BRIDGE END,BASLOW",2024-01-26T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,-0.1
894797,"BRIDGE END,BASLOW",2024-01-26T04:20:00.000+00:00,feeder,01,N Current (RMS),A,0.5
894797,"BRIDGE END,BASLOW",2024-01-26T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.5
894797,"BRIDGE END,BASLOW",2024-01-26T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.5
894797,"BRIDGE END,BASLOW",2024-01-26T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.7
894797,"BRIDGE END,BASLOW",2024-01-26T04:20:00.000+00:00,transformer,,Temperature,C,15.7
894797,"BRIDGE END,BASLOW",2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
894797,"BRIDGE END,BASLOW",2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
894797,"BRIDGE END,BASLOW",2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
894797,"BRIDGE END,BASLOW",2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
894797,"BRIDGE END,BASLOW",2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
894797,"BRIDGE END,BASLOW",2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
894797,"BRIDGE END,BASLOW",2024-01-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
894797,"BRIDGE END,BASLOW",2024-01-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
894797,"BRIDGE END,BASLOW",2024-01-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
894797,"BRIDGE END,BASLOW",2024-01-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.95
894797,"BRIDGE END,BASLOW",2024-01-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,15.15
894797,"BRIDGE END,BASLOW",2024-01-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.4
894797,"BRIDGE END,BASLOW",2024-01-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,30.8
894797,"BRIDGE END,BASLOW",2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
894797,"BRIDGE END,BASLOW",2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
894797,"BRIDGE END,BASLOW",2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
894797,"BRIDGE END,BASLOW",2024-01-26T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
894797,"BRIDGE END,BASLOW",2024-01-26T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
894797,"BRIDGE END,BASLOW",2024-01-26T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
894797,"BRIDGE END,BASLOW",2024-01-26T04:10:00.000+00:00,feeder,,L3 Active Power,kW,1.54
894797,"BRIDGE END,BASLOW",2024-01-26T04:10:00.000+00:00,feeder,,L2 Active Power,kW,2.6
894797,"BRIDGE END,BASLOW",2024-01-26T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.86
894797,"BRIDGE END,BASLOW",2024-01-26T04:10:00.000+00:00,feeder,,N Current (RMS),A,9.3
894797,"BRIDGE END,BASLOW",2024-01-26T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
894797,"BRIDGE END,BASLOW",2024-01-26T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
894797,"BRIDGE END,BASLOW",2024-01-26T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
894797,"BRIDGE END,BASLOW",2024-01-26T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.11
894797,"BRIDGE END,BASLOW",2024-01-26T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.5
894797,"BRIDGE END,BASLOW",2024-01-26T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
894797,"BRIDGE END,BASLOW",2024-01-26T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.85
894797,"BRIDGE END,BASLOW",2024-01-26T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.18
894797,"BRIDGE END,BASLOW",2024-01-26T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.51
894797,"BRIDGE END,BASLOW",2024-01-26T04:10:00.000+00:00,feeder,03,N Current (RMS),A,18.3
894797,"BRIDGE END,BASLOW",2024-01-26T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,25.0
894797,"BRIDGE END,BASLOW",2024-01-26T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,18.4
894797,"BRIDGE END,BASLOW",2024-01-26T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.2
894797,"BRIDGE END,BASLOW",2024-01-26T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
894797,"BRIDGE END,BASLOW",2024-01-26T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.01
894797,"BRIDGE END,BASLOW",2024-01-26T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.64
894797,"BRIDGE END,BASLOW",2024-01-26T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.9
894797,"BRIDGE END,BASLOW",2024-01-26T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.07
894797,"BRIDGE END,BASLOW",2024-01-26T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.34
894797,"BRIDGE END,BASLOW",2024-01-26T04:10:00.000+00:00,feeder,02,N Current (RMS),A,23.5
894797,"BRIDGE END,BASLOW",2024-01-26T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.8
894797,"BRIDGE END,BASLOW",2024-01-26T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,42.5
894797,"BRIDGE END,BASLOW",2024-01-26T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,50.8
894797,"BRIDGE END,BASLOW",2024-01-26T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.03
894797,"BRIDGE END,BASLOW",2024-01-26T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.05
894797,"BRIDGE END,BASLOW",2024-01-26T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.07
894797,"BRIDGE END,BASLOW",2024-01-26T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.03
894797,"BRIDGE END,BASLOW",2024-01-26T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,-0.03
894797,"BRIDGE END,BASLOW",2024-01-26T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,-0.11
894797,"BRIDGE END,BASLOW",2024-01-26T04:10:00.000+00:00,feeder,01,N Current (RMS),A,0.5
894797,"BRIDGE END,BASLOW",2024-01-26T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,0.5
894797,"BRIDGE END,BASLOW",2024-01-26T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.5
894797,"BRIDGE END,BASLOW",2024-01-26T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.7
894797,"BRIDGE END,BASLOW",2024-01-26T04:10:00.000+00:00,transformer,,Temperature,C,15.4
894797,"BRIDGE END,BASLOW",2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
894797,"BRIDGE END,BASLOW",2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
894797,"BRIDGE END,BASLOW",2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
894797,"BRIDGE END,BASLOW",2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
894797,"BRIDGE END,BASLOW",2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
894797,"BRIDGE END,BASLOW",2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
894797,"BRIDGE END,BASLOW",2024-01-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
894797,"BRIDGE END,BASLOW",2024-01-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
894797,"BRIDGE END,BASLOW",2024-01-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
894797,"BRIDGE END,BASLOW",2024-01-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.26
894797,"BRIDGE END,BASLOW",2024-01-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,16.82
894797,"BRIDGE END,BASLOW",2024-01-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.61
894797,"BRIDGE END,BASLOW",2024-01-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,31.9
894797,"BRIDGE END,BASLOW",2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
894797,"BRIDGE END,BASLOW",2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
894797,"BRIDGE END,BASLOW",2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
894797,"BRIDGE END,BASLOW",2024-01-26T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
894797,"BRIDGE END,BASLOW",2024-01-26T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
894797,"BRIDGE END,BASLOW",2024-01-26T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
894797,"BRIDGE END,BASLOW",2024-01-26T04:00:00.000+00:00,feeder,,L3 Active Power,kW,1.67
894797,"BRIDGE END,BASLOW",2024-01-26T04:00:00.000+00:00,feeder,,L2 Active Power,kW,2.37
894797,"BRIDGE END,BASLOW",2024-01-26T04:00:00.000+00:00,feeder,,L1 Active Power,kW,1.13
894797,"BRIDGE END,BASLOW",2024-01-26T04:00:00.000+00:00,feeder,,N Current (RMS),A,8.5
894797,"BRIDGE END,BASLOW",2024-01-26T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
894797,"BRIDGE END,BASLOW",2024-01-26T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
894797,"BRIDGE END,BASLOW",2024-01-26T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
894797,"BRIDGE END,BASLOW",2024-01-26T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
894797,"BRIDGE END,BASLOW",2024-01-26T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.54
894797,"BRIDGE END,BASLOW",2024-01-26T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.27
894797,"BRIDGE END,BASLOW",2024-01-26T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.83
894797,"BRIDGE END,BASLOW",2024-01-26T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.4
894797,"BRIDGE END,BASLOW",2024-01-26T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.69
894797,"BRIDGE END,BASLOW",2024-01-26T04:00:00.000+00:00,feeder,03,N Current (RMS),A,23.8
894797,"BRIDGE END,BASLOW",2024-01-26T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,32.8
894797,"BRIDGE END,BASLOW",2024-01-26T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.3
894797,"BRIDGE END,BASLOW",2024-01-26T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,12.5
894797,"BRIDGE END,BASLOW",2024-01-26T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.33
894797,"BRIDGE END,BASLOW",2024-01-26T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.14
894797,"BRIDGE END,BASLOW",2024-01-26T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
894797,"BRIDGE END,BASLOW",2024-01-26T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.11
894797,"BRIDGE END,BASLOW",2024-01-26T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.17
894797,"BRIDGE END,BASLOW",2024-01-26T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.09
894797,"BRIDGE END,BASLOW",2024-01-26T04:00:00.000+00:00,feeder,02,N Current (RMS),A,22.8
894797,"BRIDGE END,BASLOW",2024-01-26T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,29.9
894797,"BRIDGE END,BASLOW",2024-01-26T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,47.3
894797,"BRIDGE END,BASLOW",2024-01-26T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,53.5
894797,"BRIDGE END,BASLOW",2024-01-26T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.05
894797,"BRIDGE END,BASLOW",2024-01-26T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.05
894797,"BRIDGE END,BASLOW",2024-01-26T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.07
894797,"BRIDGE END,BASLOW",2024-01-26T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.01
894797,"BRIDGE END,BASLOW",2024-01-26T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,-0.04
894797,"BRIDGE END,BASLOW",2024-01-26T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,-0.14
894797,"BRIDGE END,BASLOW",2024-01-26T04:00:00.000+00:00,feeder,01,N Current (RMS),A,0.5
894797,"BRIDGE END,BASLOW",2024-01-26T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.5
894797,"BRIDGE END,BASLOW",2024-01-26T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.5
894797,"BRIDGE END,BASLOW",2024-01-26T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-26T04:00:00.000+00:00,transformer,,Temperature,C,15.7
894797,"BRIDGE END,BASLOW",2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
894797,"BRIDGE END,BASLOW",2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
894797,"BRIDGE END,BASLOW",2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
894797,"BRIDGE END,BASLOW",2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
894797,"BRIDGE END,BASLOW",2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
894797,"BRIDGE END,BASLOW",2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
894797,"BRIDGE END,BASLOW",2024-01-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
894797,"BRIDGE END,BASLOW",2024-01-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
894797,"BRIDGE END,BASLOW",2024-01-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
894797,"BRIDGE END,BASLOW",2024-01-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,16.6
894797,"BRIDGE END,BASLOW",2024-01-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,17.91
894797,"BRIDGE END,BASLOW",2024-01-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,16.78
894797,"BRIDGE END,BASLOW",2024-01-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,35.6
894797,"BRIDGE END,BASLOW",2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
894797,"BRIDGE END,BASLOW",2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
894797,"BRIDGE END,BASLOW",2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
894797,"BRIDGE END,BASLOW",2024-01-26T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
894797,"BRIDGE END,BASLOW",2024-01-26T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
894797,"BRIDGE END,BASLOW",2024-01-26T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
894797,"BRIDGE END,BASLOW",2024-01-26T03:50:00.000+00:00,feeder,,L3 Active Power,kW,1.91
894797,"BRIDGE END,BASLOW",2024-01-26T03:50:00.000+00:00,feeder,,L2 Active Power,kW,2.07
894797,"BRIDGE END,BASLOW",2024-01-26T03:50:00.000+00:00,feeder,,L1 Active Power,kW,1.08
894797,"BRIDGE END,BASLOW",2024-01-26T03:50:00.000+00:00,feeder,,N Current (RMS),A,8.3
894797,"BRIDGE END,BASLOW",2024-01-26T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
894797,"BRIDGE END,BASLOW",2024-01-26T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
894797,"BRIDGE END,BASLOW",2024-01-26T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
894797,"BRIDGE END,BASLOW",2024-01-26T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.24
894797,"BRIDGE END,BASLOW",2024-01-26T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.48
894797,"BRIDGE END,BASLOW",2024-01-26T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.52
894797,"BRIDGE END,BASLOW",2024-01-26T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.11
894797,"BRIDGE END,BASLOW",2024-01-26T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.32
894797,"BRIDGE END,BASLOW",2024-01-26T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.62
894797,"BRIDGE END,BASLOW",2024-01-26T03:50:00.000+00:00,feeder,03,N Current (RMS),A,27.5
894797,"BRIDGE END,BASLOW",2024-01-26T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,37.8
894797,"BRIDGE END,BASLOW",2024-01-26T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,19.0
894797,"BRIDGE END,BASLOW",2024-01-26T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.7
894797,"BRIDGE END,BASLOW",2024-01-26T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.43
894797,"BRIDGE END,BASLOW",2024-01-26T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.69
894797,"BRIDGE END,BASLOW",2024-01-26T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
894797,"BRIDGE END,BASLOW",2024-01-26T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.63
894797,"BRIDGE END,BASLOW",2024-01-26T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.59
894797,"BRIDGE END,BASLOW",2024-01-26T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.47
894797,"BRIDGE END,BASLOW",2024-01-26T03:50:00.000+00:00,feeder,02,N Current (RMS),A,24.4
894797,"BRIDGE END,BASLOW",2024-01-26T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,27.5
894797,"BRIDGE END,BASLOW",2024-01-26T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,45.7
894797,"BRIDGE END,BASLOW",2024-01-26T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,55.0
894797,"BRIDGE END,BASLOW",2024-01-26T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.05
894797,"BRIDGE END,BASLOW",2024-01-26T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.05
894797,"BRIDGE END,BASLOW",2024-01-26T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
894797,"BRIDGE END,BASLOW",2024-01-26T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.01
894797,"BRIDGE END,BASLOW",2024-01-26T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,-0.04
894797,"BRIDGE END,BASLOW",2024-01-26T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,-0.14
894797,"BRIDGE END,BASLOW",2024-01-26T03:50:00.000+00:00,feeder,01,N Current (RMS),A,0.5
894797,"BRIDGE END,BASLOW",2024-01-26T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,0.5
894797,"BRIDGE END,BASLOW",2024-01-26T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-26T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-26T03:50:00.000+00:00,transformer,,Temperature,C,15.7
894797,"BRIDGE END,BASLOW",2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
894797,"BRIDGE END,BASLOW",2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
894797,"BRIDGE END,BASLOW",2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
894797,"BRIDGE END,BASLOW",2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
894797,"BRIDGE END,BASLOW",2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
894797,"BRIDGE END,BASLOW",2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
894797,"BRIDGE END,BASLOW",2024-01-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
894797,"BRIDGE END,BASLOW",2024-01-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
894797,"BRIDGE END,BASLOW",2024-01-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
894797,"BRIDGE END,BASLOW",2024-01-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,17.64
894797,"BRIDGE END,BASLOW",2024-01-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,16.94
894797,"BRIDGE END,BASLOW",2024-01-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,17.03
894797,"BRIDGE END,BASLOW",2024-01-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,35.6
894797,"BRIDGE END,BASLOW",2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
894797,"BRIDGE END,BASLOW",2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
894797,"BRIDGE END,BASLOW",2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
894797,"BRIDGE END,BASLOW",2024-01-26T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
894797,"BRIDGE END,BASLOW",2024-01-26T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
894797,"BRIDGE END,BASLOW",2024-01-26T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
894797,"BRIDGE END,BASLOW",2024-01-26T03:40:00.000+00:00,feeder,,L3 Active Power,kW,1.83
894797,"BRIDGE END,BASLOW",2024-01-26T03:40:00.000+00:00,feeder,,L2 Active Power,kW,2.35
894797,"BRIDGE END,BASLOW",2024-01-26T03:40:00.000+00:00,feeder,,L1 Active Power,kW,1.03
894797,"BRIDGE END,BASLOW",2024-01-26T03:40:00.000+00:00,feeder,,N Current (RMS),A,9.2
894797,"BRIDGE END,BASLOW",2024-01-26T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
894797,"BRIDGE END,BASLOW",2024-01-26T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
894797,"BRIDGE END,BASLOW",2024-01-26T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
894797,"BRIDGE END,BASLOW",2024-01-26T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
894797,"BRIDGE END,BASLOW",2024-01-26T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.52
894797,"BRIDGE END,BASLOW",2024-01-26T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.62
894797,"BRIDGE END,BASLOW",2024-01-26T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.39
894797,"BRIDGE END,BASLOW",2024-01-26T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.19
894797,"BRIDGE END,BASLOW",2024-01-26T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.49
894797,"BRIDGE END,BASLOW",2024-01-26T03:40:00.000+00:00,feeder,03,N Current (RMS),A,33.9
894797,"BRIDGE END,BASLOW",2024-01-26T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,42.6
894797,"BRIDGE END,BASLOW",2024-01-26T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,14.8
894797,"BRIDGE END,BASLOW",2024-01-26T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.4
894797,"BRIDGE END,BASLOW",2024-01-26T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.58
894797,"BRIDGE END,BASLOW",2024-01-26T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.95
894797,"BRIDGE END,BASLOW",2024-01-26T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
894797,"BRIDGE END,BASLOW",2024-01-26T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.18
894797,"BRIDGE END,BASLOW",2024-01-26T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.95
894797,"BRIDGE END,BASLOW",2024-01-26T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.27
894797,"BRIDGE END,BASLOW",2024-01-26T03:40:00.000+00:00,feeder,02,N Current (RMS),A,30.4
894797,"BRIDGE END,BASLOW",2024-01-26T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,21.9
894797,"BRIDGE END,BASLOW",2024-01-26T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,54.1
894797,"BRIDGE END,BASLOW",2024-01-26T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,54.3
894797,"BRIDGE END,BASLOW",2024-01-26T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.06
894797,"BRIDGE END,BASLOW",2024-01-26T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.05
894797,"BRIDGE END,BASLOW",2024-01-26T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.09
894797,"BRIDGE END,BASLOW",2024-01-26T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.02
894797,"BRIDGE END,BASLOW",2024-01-26T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,-0.06
894797,"BRIDGE END,BASLOW",2024-01-26T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,-0.15
894797,"BRIDGE END,BASLOW",2024-01-26T03:40:00.000+00:00,feeder,01,N Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-26T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-26T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-26T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.9
894797,"BRIDGE END,BASLOW",2024-01-26T03:40:00.000+00:00,transformer,,Temperature,C,16.0
894797,"BRIDGE END,BASLOW",2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
894797,"BRIDGE END,BASLOW",2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
894797,"BRIDGE END,BASLOW",2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
894797,"BRIDGE END,BASLOW",2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
894797,"BRIDGE END,BASLOW",2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
894797,"BRIDGE END,BASLOW",2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
894797,"BRIDGE END,BASLOW",2024-01-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
894797,"BRIDGE END,BASLOW",2024-01-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
894797,"BRIDGE END,BASLOW",2024-01-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
894797,"BRIDGE END,BASLOW",2024-01-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,17.38
894797,"BRIDGE END,BASLOW",2024-01-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,18.43
894797,"BRIDGE END,BASLOW",2024-01-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,16.64
894797,"BRIDGE END,BASLOW",2024-01-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,36.5
894797,"BRIDGE END,BASLOW",2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
894797,"BRIDGE END,BASLOW",2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
894797,"BRIDGE END,BASLOW",2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
894797,"BRIDGE END,BASLOW",2024-01-26T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
894797,"BRIDGE END,BASLOW",2024-01-26T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
894797,"BRIDGE END,BASLOW",2024-01-26T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
894797,"BRIDGE END,BASLOW",2024-01-26T03:30:00.000+00:00,feeder,,L3 Active Power,kW,1.68
894797,"BRIDGE END,BASLOW",2024-01-26T03:30:00.000+00:00,feeder,,L2 Active Power,kW,4.44
894797,"BRIDGE END,BASLOW",2024-01-26T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.95
894797,"BRIDGE END,BASLOW",2024-01-26T03:30:00.000+00:00,feeder,,N Current (RMS),A,16.3
894797,"BRIDGE END,BASLOW",2024-01-26T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
894797,"BRIDGE END,BASLOW",2024-01-26T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
894797,"BRIDGE END,BASLOW",2024-01-26T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
894797,"BRIDGE END,BASLOW",2024-01-26T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
894797,"BRIDGE END,BASLOW",2024-01-26T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.5
894797,"BRIDGE END,BASLOW",2024-01-26T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.51
894797,"BRIDGE END,BASLOW",2024-01-26T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.35
894797,"BRIDGE END,BASLOW",2024-01-26T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.67
894797,"BRIDGE END,BASLOW",2024-01-26T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.5
894797,"BRIDGE END,BASLOW",2024-01-26T03:30:00.000+00:00,feeder,03,N Current (RMS),A,34.6
894797,"BRIDGE END,BASLOW",2024-01-26T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,42.3
894797,"BRIDGE END,BASLOW",2024-01-26T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.0
894797,"BRIDGE END,BASLOW",2024-01-26T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.2
894797,"BRIDGE END,BASLOW",2024-01-26T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.17
894797,"BRIDGE END,BASLOW",2024-01-26T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.42
894797,"BRIDGE END,BASLOW",2024-01-26T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.11
894797,"BRIDGE END,BASLOW",2024-01-26T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.98
894797,"BRIDGE END,BASLOW",2024-01-26T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.71
894797,"BRIDGE END,BASLOW",2024-01-26T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.7
894797,"BRIDGE END,BASLOW",2024-01-26T03:30:00.000+00:00,feeder,02,N Current (RMS),A,25.1
894797,"BRIDGE END,BASLOW",2024-01-26T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,20.9
894797,"BRIDGE END,BASLOW",2024-01-26T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,41.4
894797,"BRIDGE END,BASLOW",2024-01-26T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,51.5
894797,"BRIDGE END,BASLOW",2024-01-26T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.03
894797,"BRIDGE END,BASLOW",2024-01-26T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.05
894797,"BRIDGE END,BASLOW",2024-01-26T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.05
894797,"BRIDGE END,BASLOW",2024-01-26T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.01
894797,"BRIDGE END,BASLOW",2024-01-26T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,-0.03
894797,"BRIDGE END,BASLOW",2024-01-26T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,-0.12
894797,"BRIDGE END,BASLOW",2024-01-26T03:30:00.000+00:00,feeder,01,N Current (RMS),A,0.5
894797,"BRIDGE END,BASLOW",2024-01-26T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.5
894797,"BRIDGE END,BASLOW",2024-01-26T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.5
894797,"BRIDGE END,BASLOW",2024-01-26T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.7
894797,"BRIDGE END,BASLOW",2024-01-26T03:30:00.000+00:00,transformer,,Temperature,C,17.5
894797,"BRIDGE END,BASLOW",2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
894797,"BRIDGE END,BASLOW",2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
894797,"BRIDGE END,BASLOW",2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
894797,"BRIDGE END,BASLOW",2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
894797,"BRIDGE END,BASLOW",2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
894797,"BRIDGE END,BASLOW",2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.29
894797,"BRIDGE END,BASLOW",2024-01-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
894797,"BRIDGE END,BASLOW",2024-01-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
894797,"BRIDGE END,BASLOW",2024-01-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
894797,"BRIDGE END,BASLOW",2024-01-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,17.01
894797,"BRIDGE END,BASLOW",2024-01-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,16.78
894797,"BRIDGE END,BASLOW",2024-01-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,16.04
894797,"BRIDGE END,BASLOW",2024-01-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,33.8
894797,"BRIDGE END,BASLOW",2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
894797,"BRIDGE END,BASLOW",2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
894797,"BRIDGE END,BASLOW",2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
894797,"BRIDGE END,BASLOW",2024-01-26T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
894797,"BRIDGE END,BASLOW",2024-01-26T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
894797,"BRIDGE END,BASLOW",2024-01-26T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
894797,"BRIDGE END,BASLOW",2024-01-26T03:20:00.000+00:00,feeder,,L3 Active Power,kW,1.46
894797,"BRIDGE END,BASLOW",2024-01-26T03:20:00.000+00:00,feeder,,L2 Active Power,kW,7.3
894797,"BRIDGE END,BASLOW",2024-01-26T03:20:00.000+00:00,feeder,,L1 Active Power,kW,1.55
894797,"BRIDGE END,BASLOW",2024-01-26T03:20:00.000+00:00,feeder,,N Current (RMS),A,24.2
894797,"BRIDGE END,BASLOW",2024-01-26T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
894797,"BRIDGE END,BASLOW",2024-01-26T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.0
894797,"BRIDGE END,BASLOW",2024-01-26T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
894797,"BRIDGE END,BASLOW",2024-01-26T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
894797,"BRIDGE END,BASLOW",2024-01-26T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.48
894797,"BRIDGE END,BASLOW",2024-01-26T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.41
894797,"BRIDGE END,BASLOW",2024-01-26T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.79
894797,"BRIDGE END,BASLOW",2024-01-26T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.32
894797,"BRIDGE END,BASLOW",2024-01-26T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.4
894797,"BRIDGE END,BASLOW",2024-01-26T03:20:00.000+00:00,feeder,03,N Current (RMS),A,34.8
894797,"BRIDGE END,BASLOW",2024-01-26T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,44.0
894797,"BRIDGE END,BASLOW",2024-01-26T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,19.4
894797,"BRIDGE END,BASLOW",2024-01-26T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,11.6
894797,"BRIDGE END,BASLOW",2024-01-26T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.2
894797,"BRIDGE END,BASLOW",2024-01-26T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.58
894797,"BRIDGE END,BASLOW",2024-01-26T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
894797,"BRIDGE END,BASLOW",2024-01-26T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.75
894797,"BRIDGE END,BASLOW",2024-01-26T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.89
894797,"BRIDGE END,BASLOW",2024-01-26T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.38
894797,"BRIDGE END,BASLOW",2024-01-26T03:20:00.000+00:00,feeder,02,N Current (RMS),A,29.2
894797,"BRIDGE END,BASLOW",2024-01-26T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,19.8
894797,"BRIDGE END,BASLOW",2024-01-26T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,42.3
894797,"BRIDGE END,BASLOW",2024-01-26T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,58.0
894797,"BRIDGE END,BASLOW",2024-01-26T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.03
894797,"BRIDGE END,BASLOW",2024-01-26T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.07
894797,"BRIDGE END,BASLOW",2024-01-26T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.07
894797,"BRIDGE END,BASLOW",2024-01-26T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.02
894797,"BRIDGE END,BASLOW",2024-01-26T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,-0.03
894797,"BRIDGE END,BASLOW",2024-01-26T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,-0.12
894797,"BRIDGE END,BASLOW",2024-01-26T03:20:00.000+00:00,feeder,01,N Current (RMS),A,0.5
894797,"BRIDGE END,BASLOW",2024-01-26T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.5
894797,"BRIDGE END,BASLOW",2024-01-26T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-26T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-26T03:20:00.000+00:00,transformer,,Temperature,C,18.5
894797,"BRIDGE END,BASLOW",2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
894797,"BRIDGE END,BASLOW",2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
894797,"BRIDGE END,BASLOW",2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
894797,"BRIDGE END,BASLOW",2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
894797,"BRIDGE END,BASLOW",2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
894797,"BRIDGE END,BASLOW",2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
894797,"BRIDGE END,BASLOW",2024-01-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
894797,"BRIDGE END,BASLOW",2024-01-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
894797,"BRIDGE END,BASLOW",2024-01-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
894797,"BRIDGE END,BASLOW",2024-01-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,16.98
894797,"BRIDGE END,BASLOW",2024-01-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,21.48
894797,"BRIDGE END,BASLOW",2024-01-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,18.21
894797,"BRIDGE END,BASLOW",2024-01-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,38.0
894797,"BRIDGE END,BASLOW",2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
894797,"BRIDGE END,BASLOW",2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
894797,"BRIDGE END,BASLOW",2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
894797,"BRIDGE END,BASLOW",2024-01-26T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
894797,"BRIDGE END,BASLOW",2024-01-26T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
894797,"BRIDGE END,BASLOW",2024-01-26T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
894797,"BRIDGE END,BASLOW",2024-01-26T03:10:00.000+00:00,feeder,,L3 Active Power,kW,1.62
894797,"BRIDGE END,BASLOW",2024-01-26T03:10:00.000+00:00,feeder,,L2 Active Power,kW,7.13
894797,"BRIDGE END,BASLOW",2024-01-26T03:10:00.000+00:00,feeder,,L1 Active Power,kW,1.05
894797,"BRIDGE END,BASLOW",2024-01-26T03:10:00.000+00:00,feeder,,N Current (RMS),A,25.0
894797,"BRIDGE END,BASLOW",2024-01-26T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
894797,"BRIDGE END,BASLOW",2024-01-26T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.3
894797,"BRIDGE END,BASLOW",2024-01-26T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
894797,"BRIDGE END,BASLOW",2024-01-26T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
894797,"BRIDGE END,BASLOW",2024-01-26T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.63
894797,"BRIDGE END,BASLOW",2024-01-26T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.16
894797,"BRIDGE END,BASLOW",2024-01-26T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.41
894797,"BRIDGE END,BASLOW",2024-01-26T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.93
894797,"BRIDGE END,BASLOW",2024-01-26T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.72
894797,"BRIDGE END,BASLOW",2024-01-26T03:10:00.000+00:00,feeder,03,N Current (RMS),A,32.8
894797,"BRIDGE END,BASLOW",2024-01-26T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,42.8
894797,"BRIDGE END,BASLOW",2024-01-26T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,21.9
894797,"BRIDGE END,BASLOW",2024-01-26T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.3
894797,"BRIDGE END,BASLOW",2024-01-26T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.2
894797,"BRIDGE END,BASLOW",2024-01-26T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.29
894797,"BRIDGE END,BASLOW",2024-01-26T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.06
894797,"BRIDGE END,BASLOW",2024-01-26T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.02
894797,"BRIDGE END,BASLOW",2024-01-26T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.18
894797,"BRIDGE END,BASLOW",2024-01-26T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.38
894797,"BRIDGE END,BASLOW",2024-01-26T03:10:00.000+00:00,feeder,02,N Current (RMS),A,23.7
894797,"BRIDGE END,BASLOW",2024-01-26T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.9
894797,"BRIDGE END,BASLOW",2024-01-26T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,43.0
894797,"BRIDGE END,BASLOW",2024-01-26T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,50.3
894797,"BRIDGE END,BASLOW",2024-01-26T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.05
894797,"BRIDGE END,BASLOW",2024-01-26T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.05
894797,"BRIDGE END,BASLOW",2024-01-26T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.07
894797,"BRIDGE END,BASLOW",2024-01-26T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.01
894797,"BRIDGE END,BASLOW",2024-01-26T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,-0.03
894797,"BRIDGE END,BASLOW",2024-01-26T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,-0.12
894797,"BRIDGE END,BASLOW",2024-01-26T03:10:00.000+00:00,feeder,01,N Current (RMS),A,0.5
894797,"BRIDGE END,BASLOW",2024-01-26T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,0.5
894797,"BRIDGE END,BASLOW",2024-01-26T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.5
894797,"BRIDGE END,BASLOW",2024-01-26T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-26T03:10:00.000+00:00,transformer,,Temperature,C,18.7
894797,"BRIDGE END,BASLOW",2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
894797,"BRIDGE END,BASLOW",2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
894797,"BRIDGE END,BASLOW",2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
894797,"BRIDGE END,BASLOW",2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
894797,"BRIDGE END,BASLOW",2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
894797,"BRIDGE END,BASLOW",2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
894797,"BRIDGE END,BASLOW",2024-01-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
894797,"BRIDGE END,BASLOW",2024-01-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
894797,"BRIDGE END,BASLOW",2024-01-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
894797,"BRIDGE END,BASLOW",2024-01-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,17.04
894797,"BRIDGE END,BASLOW",2024-01-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,22.2
894797,"BRIDGE END,BASLOW",2024-01-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,16.02
894797,"BRIDGE END,BASLOW",2024-01-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
894797,"BRIDGE END,BASLOW",2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
894797,"BRIDGE END,BASLOW",2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
894797,"BRIDGE END,BASLOW",2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
894797,"BRIDGE END,BASLOW",2024-01-26T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
894797,"BRIDGE END,BASLOW",2024-01-26T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
894797,"BRIDGE END,BASLOW",2024-01-26T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
894797,"BRIDGE END,BASLOW",2024-01-26T03:00:00.000+00:00,feeder,,L3 Active Power,kW,2.56
894797,"BRIDGE END,BASLOW",2024-01-26T03:00:00.000+00:00,feeder,,L2 Active Power,kW,6.51
894797,"BRIDGE END,BASLOW",2024-01-26T03:00:00.000+00:00,feeder,,L1 Active Power,kW,1.53
894797,"BRIDGE END,BASLOW",2024-01-26T03:00:00.000+00:00,feeder,,N Current (RMS),A,20.8
894797,"BRIDGE END,BASLOW",2024-01-26T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
894797,"BRIDGE END,BASLOW",2024-01-26T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.8
894797,"BRIDGE END,BASLOW",2024-01-26T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.0
894797,"BRIDGE END,BASLOW",2024-01-26T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
894797,"BRIDGE END,BASLOW",2024-01-26T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.63
894797,"BRIDGE END,BASLOW",2024-01-26T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.11
894797,"BRIDGE END,BASLOW",2024-01-26T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.58
894797,"BRIDGE END,BASLOW",2024-01-26T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.66
894797,"BRIDGE END,BASLOW",2024-01-26T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.73
894797,"BRIDGE END,BASLOW",2024-01-26T03:00:00.000+00:00,feeder,03,N Current (RMS),A,37.3
894797,"BRIDGE END,BASLOW",2024-01-26T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,43.4
894797,"BRIDGE END,BASLOW",2024-01-26T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.2
894797,"BRIDGE END,BASLOW",2024-01-26T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,12.2
894797,"BRIDGE END,BASLOW",2024-01-26T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.24
894797,"BRIDGE END,BASLOW",2024-01-26T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.71
894797,"BRIDGE END,BASLOW",2024-01-26T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.28
894797,"BRIDGE END,BASLOW",2024-01-26T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.98
894797,"BRIDGE END,BASLOW",2024-01-26T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.22
894797,"BRIDGE END,BASLOW",2024-01-26T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.15
894797,"BRIDGE END,BASLOW",2024-01-26T03:00:00.000+00:00,feeder,02,N Current (RMS),A,23.7
894797,"BRIDGE END,BASLOW",2024-01-26T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.9
894797,"BRIDGE END,BASLOW",2024-01-26T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,40.1
894797,"BRIDGE END,BASLOW",2024-01-26T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,49.3
894797,"BRIDGE END,BASLOW",2024-01-26T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.03
894797,"BRIDGE END,BASLOW",2024-01-26T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.05
894797,"BRIDGE END,BASLOW",2024-01-26T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
894797,"BRIDGE END,BASLOW",2024-01-26T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
894797,"BRIDGE END,BASLOW",2024-01-26T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,-0.03
894797,"BRIDGE END,BASLOW",2024-01-26T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,-0.12
894797,"BRIDGE END,BASLOW",2024-01-26T03:00:00.000+00:00,feeder,01,N Current (RMS),A,0.5
894797,"BRIDGE END,BASLOW",2024-01-26T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.5
894797,"BRIDGE END,BASLOW",2024-01-26T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.5
894797,"BRIDGE END,BASLOW",2024-01-26T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.7
894797,"BRIDGE END,BASLOW",2024-01-26T03:00:00.000+00:00,transformer,,Temperature,C,18.9
894797,"BRIDGE END,BASLOW",2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
894797,"BRIDGE END,BASLOW",2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
894797,"BRIDGE END,BASLOW",2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
894797,"BRIDGE END,BASLOW",2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
894797,"BRIDGE END,BASLOW",2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
894797,"BRIDGE END,BASLOW",2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
894797,"BRIDGE END,BASLOW",2024-01-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
894797,"BRIDGE END,BASLOW",2024-01-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
894797,"BRIDGE END,BASLOW",2024-01-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
894797,"BRIDGE END,BASLOW",2024-01-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,18.13
894797,"BRIDGE END,BASLOW",2024-01-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,18.37
894797,"BRIDGE END,BASLOW",2024-01-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,16.28
894797,"BRIDGE END,BASLOW",2024-01-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,37.8
894797,"BRIDGE END,BASLOW",2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
894797,"BRIDGE END,BASLOW",2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
894797,"BRIDGE END,BASLOW",2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
894797,"BRIDGE END,BASLOW",2024-01-26T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
894797,"BRIDGE END,BASLOW",2024-01-26T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
894797,"BRIDGE END,BASLOW",2024-01-26T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
894797,"BRIDGE END,BASLOW",2024-01-26T02:50:00.000+00:00,feeder,,L3 Active Power,kW,1.67
894797,"BRIDGE END,BASLOW",2024-01-26T02:50:00.000+00:00,feeder,,L2 Active Power,kW,6.16
894797,"BRIDGE END,BASLOW",2024-01-26T02:50:00.000+00:00,feeder,,L1 Active Power,kW,1.15
894797,"BRIDGE END,BASLOW",2024-01-26T02:50:00.000+00:00,feeder,,N Current (RMS),A,20.5
894797,"BRIDGE END,BASLOW",2024-01-26T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
894797,"BRIDGE END,BASLOW",2024-01-26T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
894797,"BRIDGE END,BASLOW",2024-01-26T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
894797,"BRIDGE END,BASLOW",2024-01-26T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
894797,"BRIDGE END,BASLOW",2024-01-26T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.55
894797,"BRIDGE END,BASLOW",2024-01-26T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.36
894797,"BRIDGE END,BASLOW",2024-01-26T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.64
894797,"BRIDGE END,BASLOW",2024-01-26T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.81
894797,"BRIDGE END,BASLOW",2024-01-26T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.72
894797,"BRIDGE END,BASLOW",2024-01-26T02:50:00.000+00:00,feeder,03,N Current (RMS),A,36.4
894797,"BRIDGE END,BASLOW",2024-01-26T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,43.7
894797,"BRIDGE END,BASLOW",2024-01-26T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.6
894797,"BRIDGE END,BASLOW",2024-01-26T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.7
894797,"BRIDGE END,BASLOW",2024-01-26T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
894797,"BRIDGE END,BASLOW",2024-01-26T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.19
894797,"BRIDGE END,BASLOW",2024-01-26T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
894797,"BRIDGE END,BASLOW",2024-01-26T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.95
894797,"BRIDGE END,BASLOW",2024-01-26T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.6
894797,"BRIDGE END,BASLOW",2024-01-26T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.95
894797,"BRIDGE END,BASLOW",2024-01-26T02:50:00.000+00:00,feeder,02,N Current (RMS),A,27.3
894797,"BRIDGE END,BASLOW",2024-01-26T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.1
894797,"BRIDGE END,BASLOW",2024-01-26T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,36.8
894797,"BRIDGE END,BASLOW",2024-01-26T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,56.6
894797,"BRIDGE END,BASLOW",2024-01-26T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.01
894797,"BRIDGE END,BASLOW",2024-01-26T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.07
894797,"BRIDGE END,BASLOW",2024-01-26T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
894797,"BRIDGE END,BASLOW",2024-01-26T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.01
894797,"BRIDGE END,BASLOW",2024-01-26T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,-0.01
