Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894797,"BRIDGE END,BASLOW",2024-01-26T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,-0.09
894797,"BRIDGE END,BASLOW",2024-01-26T02:50:00.000+00:00,feeder,01,N Current (RMS),A,0.5
894797,"BRIDGE END,BASLOW",2024-01-26T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,0.5
894797,"BRIDGE END,BASLOW",2024-01-26T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-26T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.7
894797,"BRIDGE END,BASLOW",2024-01-26T02:50:00.000+00:00,transformer,,Temperature,C,19.0
894797,"BRIDGE END,BASLOW",2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
894797,"BRIDGE END,BASLOW",2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
894797,"BRIDGE END,BASLOW",2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
894797,"BRIDGE END,BASLOW",2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
894797,"BRIDGE END,BASLOW",2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
894797,"BRIDGE END,BASLOW",2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
894797,"BRIDGE END,BASLOW",2024-01-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
894797,"BRIDGE END,BASLOW",2024-01-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
894797,"BRIDGE END,BASLOW",2024-01-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
894797,"BRIDGE END,BASLOW",2024-01-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,17.26
894797,"BRIDGE END,BASLOW",2024-01-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,17.56
894797,"BRIDGE END,BASLOW",2024-01-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,17.73
894797,"BRIDGE END,BASLOW",2024-01-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,29.7
894797,"BRIDGE END,BASLOW",2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
894797,"BRIDGE END,BASLOW",2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
894797,"BRIDGE END,BASLOW",2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
894797,"BRIDGE END,BASLOW",2024-01-26T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
894797,"BRIDGE END,BASLOW",2024-01-26T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
894797,"BRIDGE END,BASLOW",2024-01-26T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
894797,"BRIDGE END,BASLOW",2024-01-26T02:40:00.000+00:00,feeder,,L3 Active Power,kW,2.52
894797,"BRIDGE END,BASLOW",2024-01-26T02:40:00.000+00:00,feeder,,L2 Active Power,kW,6.13
894797,"BRIDGE END,BASLOW",2024-01-26T02:40:00.000+00:00,feeder,,L1 Active Power,kW,1.49
894797,"BRIDGE END,BASLOW",2024-01-26T02:40:00.000+00:00,feeder,,N Current (RMS),A,17.5
894797,"BRIDGE END,BASLOW",2024-01-26T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
894797,"BRIDGE END,BASLOW",2024-01-26T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
894797,"BRIDGE END,BASLOW",2024-01-26T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
894797,"BRIDGE END,BASLOW",2024-01-26T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
894797,"BRIDGE END,BASLOW",2024-01-26T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.51
894797,"BRIDGE END,BASLOW",2024-01-26T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.77
894797,"BRIDGE END,BASLOW",2024-01-26T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.84
894797,"BRIDGE END,BASLOW",2024-01-26T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.79
894797,"BRIDGE END,BASLOW",2024-01-26T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.3
894797,"BRIDGE END,BASLOW",2024-01-26T02:40:00.000+00:00,feeder,03,N Current (RMS),A,36.7
894797,"BRIDGE END,BASLOW",2024-01-26T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,44.6
894797,"BRIDGE END,BASLOW",2024-01-26T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.6
894797,"BRIDGE END,BASLOW",2024-01-26T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.2
894797,"BRIDGE END,BASLOW",2024-01-26T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
894797,"BRIDGE END,BASLOW",2024-01-26T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.06
894797,"BRIDGE END,BASLOW",2024-01-26T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
894797,"BRIDGE END,BASLOW",2024-01-26T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.08
894797,"BRIDGE END,BASLOW",2024-01-26T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.88
894797,"BRIDGE END,BASLOW",2024-01-26T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.84
894797,"BRIDGE END,BASLOW",2024-01-26T02:40:00.000+00:00,feeder,02,N Current (RMS),A,26.0
894797,"BRIDGE END,BASLOW",2024-01-26T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,21.6
894797,"BRIDGE END,BASLOW",2024-01-26T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,37.8
894797,"BRIDGE END,BASLOW",2024-01-26T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,52.3
894797,"BRIDGE END,BASLOW",2024-01-26T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.02
894797,"BRIDGE END,BASLOW",2024-01-26T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
894797,"BRIDGE END,BASLOW",2024-01-26T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
894797,"BRIDGE END,BASLOW",2024-01-26T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.01
894797,"BRIDGE END,BASLOW",2024-01-26T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,-0.02
894797,"BRIDGE END,BASLOW",2024-01-26T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,-0.1
894797,"BRIDGE END,BASLOW",2024-01-26T02:40:00.000+00:00,feeder,01,N Current (RMS),A,0.5
894797,"BRIDGE END,BASLOW",2024-01-26T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.5
894797,"BRIDGE END,BASLOW",2024-01-26T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-26T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.7
894797,"BRIDGE END,BASLOW",2024-01-26T02:40:00.000+00:00,transformer,,Temperature,C,19.1
894797,"BRIDGE END,BASLOW",2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
894797,"BRIDGE END,BASLOW",2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
894797,"BRIDGE END,BASLOW",2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
894797,"BRIDGE END,BASLOW",2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
894797,"BRIDGE END,BASLOW",2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
894797,"BRIDGE END,BASLOW",2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
894797,"BRIDGE END,BASLOW",2024-01-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
894797,"BRIDGE END,BASLOW",2024-01-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
894797,"BRIDGE END,BASLOW",2024-01-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
894797,"BRIDGE END,BASLOW",2024-01-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,18.43
894797,"BRIDGE END,BASLOW",2024-01-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,17.78
894797,"BRIDGE END,BASLOW",2024-01-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,16.52
894797,"BRIDGE END,BASLOW",2024-01-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,32.7
894797,"BRIDGE END,BASLOW",2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
894797,"BRIDGE END,BASLOW",2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
894797,"BRIDGE END,BASLOW",2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
894797,"BRIDGE END,BASLOW",2024-01-26T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
894797,"BRIDGE END,BASLOW",2024-01-26T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
894797,"BRIDGE END,BASLOW",2024-01-26T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
894797,"BRIDGE END,BASLOW",2024-01-26T02:30:00.000+00:00,feeder,,L3 Active Power,kW,3.93
894797,"BRIDGE END,BASLOW",2024-01-26T02:30:00.000+00:00,feeder,,L2 Active Power,kW,5.04
894797,"BRIDGE END,BASLOW",2024-01-26T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.98
894797,"BRIDGE END,BASLOW",2024-01-26T02:30:00.000+00:00,feeder,,N Current (RMS),A,15.0
894797,"BRIDGE END,BASLOW",2024-01-26T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
894797,"BRIDGE END,BASLOW",2024-01-26T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
894797,"BRIDGE END,BASLOW",2024-01-26T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
894797,"BRIDGE END,BASLOW",2024-01-26T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.29
894797,"BRIDGE END,BASLOW",2024-01-26T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.5
894797,"BRIDGE END,BASLOW",2024-01-26T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.56
894797,"BRIDGE END,BASLOW",2024-01-26T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.97
894797,"BRIDGE END,BASLOW",2024-01-26T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.89
894797,"BRIDGE END,BASLOW",2024-01-26T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.39
894797,"BRIDGE END,BASLOW",2024-01-26T02:30:00.000+00:00,feeder,03,N Current (RMS),A,35.2
894797,"BRIDGE END,BASLOW",2024-01-26T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,44.8
894797,"BRIDGE END,BASLOW",2024-01-26T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.4
894797,"BRIDGE END,BASLOW",2024-01-26T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.9
894797,"BRIDGE END,BASLOW",2024-01-26T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.29
894797,"BRIDGE END,BASLOW",2024-01-26T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.39
894797,"BRIDGE END,BASLOW",2024-01-26T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.26
894797,"BRIDGE END,BASLOW",2024-01-26T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.41
894797,"BRIDGE END,BASLOW",2024-01-26T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.36
894797,"BRIDGE END,BASLOW",2024-01-26T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.78
894797,"BRIDGE END,BASLOW",2024-01-26T02:30:00.000+00:00,feeder,02,N Current (RMS),A,29.1
894797,"BRIDGE END,BASLOW",2024-01-26T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.5
894797,"BRIDGE END,BASLOW",2024-01-26T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,47.3
894797,"BRIDGE END,BASLOW",2024-01-26T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,51.5
894797,"BRIDGE END,BASLOW",2024-01-26T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.04
894797,"BRIDGE END,BASLOW",2024-01-26T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
894797,"BRIDGE END,BASLOW",2024-01-26T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.08
894797,"BRIDGE END,BASLOW",2024-01-26T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.02
894797,"BRIDGE END,BASLOW",2024-01-26T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,-0.05
894797,"BRIDGE END,BASLOW",2024-01-26T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,-0.12
894797,"BRIDGE END,BASLOW",2024-01-26T02:30:00.000+00:00,feeder,01,N Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-26T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.5
894797,"BRIDGE END,BASLOW",2024-01-26T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-26T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-26T02:30:00.000+00:00,transformer,,Temperature,C,19.1
894797,"BRIDGE END,BASLOW",2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
894797,"BRIDGE END,BASLOW",2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
894797,"BRIDGE END,BASLOW",2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
894797,"BRIDGE END,BASLOW",2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
894797,"BRIDGE END,BASLOW",2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
894797,"BRIDGE END,BASLOW",2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.55
894797,"BRIDGE END,BASLOW",2024-01-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
894797,"BRIDGE END,BASLOW",2024-01-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
894797,"BRIDGE END,BASLOW",2024-01-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
894797,"BRIDGE END,BASLOW",2024-01-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,20.29
894797,"BRIDGE END,BASLOW",2024-01-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,20.25
894797,"BRIDGE END,BASLOW",2024-01-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,16.03
894797,"BRIDGE END,BASLOW",2024-01-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,38.7
894797,"BRIDGE END,BASLOW",2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
894797,"BRIDGE END,BASLOW",2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
894797,"BRIDGE END,BASLOW",2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
894797,"BRIDGE END,BASLOW",2024-01-26T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
894797,"BRIDGE END,BASLOW",2024-01-26T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
894797,"BRIDGE END,BASLOW",2024-01-26T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
894797,"BRIDGE END,BASLOW",2024-01-26T02:20:00.000+00:00,feeder,,L3 Active Power,kW,5.81
894797,"BRIDGE END,BASLOW",2024-01-26T02:20:00.000+00:00,feeder,,L2 Active Power,kW,4.51
894797,"BRIDGE END,BASLOW",2024-01-26T02:20:00.000+00:00,feeder,,L1 Active Power,kW,1.67
894797,"BRIDGE END,BASLOW",2024-01-26T02:20:00.000+00:00,feeder,,N Current (RMS),A,17.1
894797,"BRIDGE END,BASLOW",2024-01-26T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
894797,"BRIDGE END,BASLOW",2024-01-26T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
894797,"BRIDGE END,BASLOW",2024-01-26T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.1
894797,"BRIDGE END,BASLOW",2024-01-26T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.47
894797,"BRIDGE END,BASLOW",2024-01-26T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.41
894797,"BRIDGE END,BASLOW",2024-01-26T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.58
894797,"BRIDGE END,BASLOW",2024-01-26T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.55
894797,"BRIDGE END,BASLOW",2024-01-26T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.71
894797,"BRIDGE END,BASLOW",2024-01-26T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.43
894797,"BRIDGE END,BASLOW",2024-01-26T02:20:00.000+00:00,feeder,03,N Current (RMS),A,32.8
894797,"BRIDGE END,BASLOW",2024-01-26T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,43.0
894797,"BRIDGE END,BASLOW",2024-01-26T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.3
894797,"BRIDGE END,BASLOW",2024-01-26T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,12.0
894797,"BRIDGE END,BASLOW",2024-01-26T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.25
894797,"BRIDGE END,BASLOW",2024-01-26T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.88
894797,"BRIDGE END,BASLOW",2024-01-26T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
894797,"BRIDGE END,BASLOW",2024-01-26T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.63
894797,"BRIDGE END,BASLOW",2024-01-26T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.73
894797,"BRIDGE END,BASLOW",2024-01-26T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.79
894797,"BRIDGE END,BASLOW",2024-01-26T02:20:00.000+00:00,feeder,02,N Current (RMS),A,26.2
894797,"BRIDGE END,BASLOW",2024-01-26T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,23.2
894797,"BRIDGE END,BASLOW",2024-01-26T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,44.1
894797,"BRIDGE END,BASLOW",2024-01-26T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,55.4
894797,"BRIDGE END,BASLOW",2024-01-26T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.03
894797,"BRIDGE END,BASLOW",2024-01-26T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.07
894797,"BRIDGE END,BASLOW",2024-01-26T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
894797,"BRIDGE END,BASLOW",2024-01-26T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.01
894797,"BRIDGE END,BASLOW",2024-01-26T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,-0.03
894797,"BRIDGE END,BASLOW",2024-01-26T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,-0.12
894797,"BRIDGE END,BASLOW",2024-01-26T02:20:00.000+00:00,feeder,01,N Current (RMS),A,0.5
894797,"BRIDGE END,BASLOW",2024-01-26T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.5
894797,"BRIDGE END,BASLOW",2024-01-26T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-26T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.7
894797,"BRIDGE END,BASLOW",2024-01-26T02:20:00.000+00:00,transformer,,Temperature,C,19.1
894797,"BRIDGE END,BASLOW",2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
894797,"BRIDGE END,BASLOW",2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
894797,"BRIDGE END,BASLOW",2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
894797,"BRIDGE END,BASLOW",2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
894797,"BRIDGE END,BASLOW",2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
894797,"BRIDGE END,BASLOW",2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.5
894797,"BRIDGE END,BASLOW",2024-01-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
894797,"BRIDGE END,BASLOW",2024-01-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
894797,"BRIDGE END,BASLOW",2024-01-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
894797,"BRIDGE END,BASLOW",2024-01-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,21.98
894797,"BRIDGE END,BASLOW",2024-01-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,18.91
894797,"BRIDGE END,BASLOW",2024-01-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,17.77
894797,"BRIDGE END,BASLOW",2024-01-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,37.5
894797,"BRIDGE END,BASLOW",2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
894797,"BRIDGE END,BASLOW",2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
894797,"BRIDGE END,BASLOW",2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
894797,"BRIDGE END,BASLOW",2024-01-26T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
894797,"BRIDGE END,BASLOW",2024-01-26T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
894797,"BRIDGE END,BASLOW",2024-01-26T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
894797,"BRIDGE END,BASLOW",2024-01-26T02:10:00.000+00:00,feeder,,L3 Active Power,kW,6.78
894797,"BRIDGE END,BASLOW",2024-01-26T02:10:00.000+00:00,feeder,,L2 Active Power,kW,4.52
894797,"BRIDGE END,BASLOW",2024-01-26T02:10:00.000+00:00,feeder,,L1 Active Power,kW,1.09
894797,"BRIDGE END,BASLOW",2024-01-26T02:10:00.000+00:00,feeder,,N Current (RMS),A,22.4
894797,"BRIDGE END,BASLOW",2024-01-26T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.3
894797,"BRIDGE END,BASLOW",2024-01-26T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
894797,"BRIDGE END,BASLOW",2024-01-26T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
894797,"BRIDGE END,BASLOW",2024-01-26T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.23
894797,"BRIDGE END,BASLOW",2024-01-26T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.54
894797,"BRIDGE END,BASLOW",2024-01-26T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.59
894797,"BRIDGE END,BASLOW",2024-01-26T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.93
894797,"BRIDGE END,BASLOW",2024-01-26T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.54
894797,"BRIDGE END,BASLOW",2024-01-26T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.46
894797,"BRIDGE END,BASLOW",2024-01-26T02:10:00.000+00:00,feeder,03,N Current (RMS),A,34.6
894797,"BRIDGE END,BASLOW",2024-01-26T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,44.4
894797,"BRIDGE END,BASLOW",2024-01-26T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.0
894797,"BRIDGE END,BASLOW",2024-01-26T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.1
894797,"BRIDGE END,BASLOW",2024-01-26T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
894797,"BRIDGE END,BASLOW",2024-01-26T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.24
894797,"BRIDGE END,BASLOW",2024-01-26T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.11
894797,"BRIDGE END,BASLOW",2024-01-26T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.09
894797,"BRIDGE END,BASLOW",2024-01-26T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.22
894797,"BRIDGE END,BASLOW",2024-01-26T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.03
894797,"BRIDGE END,BASLOW",2024-01-26T02:10:00.000+00:00,feeder,02,N Current (RMS),A,30.7
894797,"BRIDGE END,BASLOW",2024-01-26T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,21.3
894797,"BRIDGE END,BASLOW",2024-01-26T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,50.4
894797,"BRIDGE END,BASLOW",2024-01-26T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,56.7
894797,"BRIDGE END,BASLOW",2024-01-26T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.04
894797,"BRIDGE END,BASLOW",2024-01-26T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.07
894797,"BRIDGE END,BASLOW",2024-01-26T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.08
894797,"BRIDGE END,BASLOW",2024-01-26T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.01
894797,"BRIDGE END,BASLOW",2024-01-26T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,-0.05
894797,"BRIDGE END,BASLOW",2024-01-26T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,-0.13
894797,"BRIDGE END,BASLOW",2024-01-26T02:10:00.000+00:00,feeder,01,N Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-26T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,0.5
894797,"BRIDGE END,BASLOW",2024-01-26T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-26T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-26T02:10:00.000+00:00,transformer,,Temperature,C,19.2
894797,"BRIDGE END,BASLOW",2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
894797,"BRIDGE END,BASLOW",2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
894797,"BRIDGE END,BASLOW",2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
894797,"BRIDGE END,BASLOW",2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
894797,"BRIDGE END,BASLOW",2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
894797,"BRIDGE END,BASLOW",2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.26
894797,"BRIDGE END,BASLOW",2024-01-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
894797,"BRIDGE END,BASLOW",2024-01-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
894797,"BRIDGE END,BASLOW",2024-01-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
894797,"BRIDGE END,BASLOW",2024-01-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,22.78
894797,"BRIDGE END,BASLOW",2024-01-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,20.22
894797,"BRIDGE END,BASLOW",2024-01-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,17.46
894797,"BRIDGE END,BASLOW",2024-01-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,41.2
894797,"BRIDGE END,BASLOW",2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
894797,"BRIDGE END,BASLOW",2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
894797,"BRIDGE END,BASLOW",2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
894797,"BRIDGE END,BASLOW",2024-01-26T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
894797,"BRIDGE END,BASLOW",2024-01-26T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
894797,"BRIDGE END,BASLOW",2024-01-26T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
894797,"BRIDGE END,BASLOW",2024-01-26T02:00:00.000+00:00,feeder,,L3 Active Power,kW,7.26
894797,"BRIDGE END,BASLOW",2024-01-26T02:00:00.000+00:00,feeder,,L2 Active Power,kW,4.19
894797,"BRIDGE END,BASLOW",2024-01-26T02:00:00.000+00:00,feeder,,L1 Active Power,kW,1.22
894797,"BRIDGE END,BASLOW",2024-01-26T02:00:00.000+00:00,feeder,,N Current (RMS),A,24.4
894797,"BRIDGE END,BASLOW",2024-01-26T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.3
894797,"BRIDGE END,BASLOW",2024-01-26T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
894797,"BRIDGE END,BASLOW",2024-01-26T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
894797,"BRIDGE END,BASLOW",2024-01-26T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.35
894797,"BRIDGE END,BASLOW",2024-01-26T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.67
894797,"BRIDGE END,BASLOW",2024-01-26T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.58
894797,"BRIDGE END,BASLOW",2024-01-26T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.79
894797,"BRIDGE END,BASLOW",2024-01-26T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.02
894797,"BRIDGE END,BASLOW",2024-01-26T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.59
894797,"BRIDGE END,BASLOW",2024-01-26T02:00:00.000+00:00,feeder,03,N Current (RMS),A,36.1
894797,"BRIDGE END,BASLOW",2024-01-26T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,44.0
894797,"BRIDGE END,BASLOW",2024-01-26T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.6
894797,"BRIDGE END,BASLOW",2024-01-26T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,12.6
894797,"BRIDGE END,BASLOW",2024-01-26T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
894797,"BRIDGE END,BASLOW",2024-01-26T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.37
894797,"BRIDGE END,BASLOW",2024-01-26T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
894797,"BRIDGE END,BASLOW",2024-01-26T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.06
894797,"BRIDGE END,BASLOW",2024-01-26T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.97
894797,"BRIDGE END,BASLOW",2024-01-26T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.33
894797,"BRIDGE END,BASLOW",2024-01-26T02:00:00.000+00:00,feeder,02,N Current (RMS),A,33.1
894797,"BRIDGE END,BASLOW",2024-01-26T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.4
894797,"BRIDGE END,BASLOW",2024-01-26T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,38.0
894797,"BRIDGE END,BASLOW",2024-01-26T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,61.7
894797,"BRIDGE END,BASLOW",2024-01-26T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
894797,"BRIDGE END,BASLOW",2024-01-26T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.09
894797,"BRIDGE END,BASLOW",2024-01-26T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
894797,"BRIDGE END,BASLOW",2024-01-26T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
894797,"BRIDGE END,BASLOW",2024-01-26T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,-0.01
894797,"BRIDGE END,BASLOW",2024-01-26T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,-0.09
894797,"BRIDGE END,BASLOW",2024-01-26T02:00:00.000+00:00,feeder,01,N Current (RMS),A,0.5
894797,"BRIDGE END,BASLOW",2024-01-26T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.5
894797,"BRIDGE END,BASLOW",2024-01-26T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-26T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-26T02:00:00.000+00:00,transformer,,Temperature,C,19.1
894797,"BRIDGE END,BASLOW",2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
894797,"BRIDGE END,BASLOW",2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
894797,"BRIDGE END,BASLOW",2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
894797,"BRIDGE END,BASLOW",2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
894797,"BRIDGE END,BASLOW",2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
894797,"BRIDGE END,BASLOW",2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.76
894797,"BRIDGE END,BASLOW",2024-01-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
894797,"BRIDGE END,BASLOW",2024-01-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
894797,"BRIDGE END,BASLOW",2024-01-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
894797,"BRIDGE END,BASLOW",2024-01-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,23.1
894797,"BRIDGE END,BASLOW",2024-01-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,16.17
894797,"BRIDGE END,BASLOW",2024-01-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,19.05
894797,"BRIDGE END,BASLOW",2024-01-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,43.1
894797,"BRIDGE END,BASLOW",2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
894797,"BRIDGE END,BASLOW",2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
894797,"BRIDGE END,BASLOW",2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
894797,"BRIDGE END,BASLOW",2024-01-26T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
894797,"BRIDGE END,BASLOW",2024-01-26T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
894797,"BRIDGE END,BASLOW",2024-01-26T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
894797,"BRIDGE END,BASLOW",2024-01-26T01:50:00.000+00:00,feeder,,L3 Active Power,kW,8.64
894797,"BRIDGE END,BASLOW",2024-01-26T01:50:00.000+00:00,feeder,,L2 Active Power,kW,1.64
894797,"BRIDGE END,BASLOW",2024-01-26T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.8
894797,"BRIDGE END,BASLOW",2024-01-26T01:50:00.000+00:00,feeder,,N Current (RMS),A,33.0
894797,"BRIDGE END,BASLOW",2024-01-26T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.0
894797,"BRIDGE END,BASLOW",2024-01-26T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
894797,"BRIDGE END,BASLOW",2024-01-26T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.7
894797,"BRIDGE END,BASLOW",2024-01-26T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
894797,"BRIDGE END,BASLOW",2024-01-26T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.62
894797,"BRIDGE END,BASLOW",2024-01-26T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.43
894797,"BRIDGE END,BASLOW",2024-01-26T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.36
894797,"BRIDGE END,BASLOW",2024-01-26T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.4
894797,"BRIDGE END,BASLOW",2024-01-26T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.67
894797,"BRIDGE END,BASLOW",2024-01-26T01:50:00.000+00:00,feeder,03,N Current (RMS),A,38.5
894797,"BRIDGE END,BASLOW",2024-01-26T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,46.3
894797,"BRIDGE END,BASLOW",2024-01-26T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.1
894797,"BRIDGE END,BASLOW",2024-01-26T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.6
894797,"BRIDGE END,BASLOW",2024-01-26T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.32
894797,"BRIDGE END,BASLOW",2024-01-26T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.37
894797,"BRIDGE END,BASLOW",2024-01-26T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
894797,"BRIDGE END,BASLOW",2024-01-26T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.13
894797,"BRIDGE END,BASLOW",2024-01-26T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.7
894797,"BRIDGE END,BASLOW",2024-01-26T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.04
894797,"BRIDGE END,BASLOW",2024-01-26T01:50:00.000+00:00,feeder,02,N Current (RMS),A,33.8
894797,"BRIDGE END,BASLOW",2024-01-26T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.4
894797,"BRIDGE END,BASLOW",2024-01-26T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,37.2
894797,"BRIDGE END,BASLOW",2024-01-26T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,64.6
894797,"BRIDGE END,BASLOW",2024-01-26T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
894797,"BRIDGE END,BASLOW",2024-01-26T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.09
894797,"BRIDGE END,BASLOW",2024-01-26T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
894797,"BRIDGE END,BASLOW",2024-01-26T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.01
894797,"BRIDGE END,BASLOW",2024-01-26T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,-0.01
894797,"BRIDGE END,BASLOW",2024-01-26T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,-0.09
894797,"BRIDGE END,BASLOW",2024-01-26T01:50:00.000+00:00,feeder,01,N Current (RMS),A,0.5
894797,"BRIDGE END,BASLOW",2024-01-26T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,0.5
894797,"BRIDGE END,BASLOW",2024-01-26T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-26T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.7
894797,"BRIDGE END,BASLOW",2024-01-26T01:50:00.000+00:00,transformer,,Temperature,C,19.1
894797,"BRIDGE END,BASLOW",2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
894797,"BRIDGE END,BASLOW",2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
894797,"BRIDGE END,BASLOW",2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
894797,"BRIDGE END,BASLOW",2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
894797,"BRIDGE END,BASLOW",2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
894797,"BRIDGE END,BASLOW",2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
894797,"BRIDGE END,BASLOW",2024-01-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
894797,"BRIDGE END,BASLOW",2024-01-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
894797,"BRIDGE END,BASLOW",2024-01-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
894797,"BRIDGE END,BASLOW",2024-01-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,25.14
894797,"BRIDGE END,BASLOW",2024-01-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.74
894797,"BRIDGE END,BASLOW",2024-01-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,19.42
894797,"BRIDGE END,BASLOW",2024-01-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,56.8
894797,"BRIDGE END,BASLOW",2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
894797,"BRIDGE END,BASLOW",2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
894797,"BRIDGE END,BASLOW",2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
894797,"BRIDGE END,BASLOW",2024-01-26T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
894797,"BRIDGE END,BASLOW",2024-01-26T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
894797,"BRIDGE END,BASLOW",2024-01-26T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
894797,"BRIDGE END,BASLOW",2024-01-26T01:40:00.000+00:00,feeder,,L3 Active Power,kW,9.64
894797,"BRIDGE END,BASLOW",2024-01-26T01:40:00.000+00:00,feeder,,L2 Active Power,kW,1.56
894797,"BRIDGE END,BASLOW",2024-01-26T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.67
894797,"BRIDGE END,BASLOW",2024-01-26T01:40:00.000+00:00,feeder,,N Current (RMS),A,37.1
894797,"BRIDGE END,BASLOW",2024-01-26T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.1
894797,"BRIDGE END,BASLOW",2024-01-26T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
894797,"BRIDGE END,BASLOW",2024-01-26T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.3
894797,"BRIDGE END,BASLOW",2024-01-26T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.58
894797,"BRIDGE END,BASLOW",2024-01-26T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.69
894797,"BRIDGE END,BASLOW",2024-01-26T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.5
894797,"BRIDGE END,BASLOW",2024-01-26T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.9
894797,"BRIDGE END,BASLOW",2024-01-26T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.79
894797,"BRIDGE END,BASLOW",2024-01-26T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.51
894797,"BRIDGE END,BASLOW",2024-01-26T01:40:00.000+00:00,feeder,03,N Current (RMS),A,38.0
894797,"BRIDGE END,BASLOW",2024-01-26T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,45.0
894797,"BRIDGE END,BASLOW",2024-01-26T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.8
894797,"BRIDGE END,BASLOW",2024-01-26T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.2
894797,"BRIDGE END,BASLOW",2024-01-26T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
894797,"BRIDGE END,BASLOW",2024-01-26T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.54
894797,"BRIDGE END,BASLOW",2024-01-26T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
894797,"BRIDGE END,BASLOW",2024-01-26T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.75
894797,"BRIDGE END,BASLOW",2024-01-26T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.53
894797,"BRIDGE END,BASLOW",2024-01-26T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.29
894797,"BRIDGE END,BASLOW",2024-01-26T01:40:00.000+00:00,feeder,02,N Current (RMS),A,23.8
894797,"BRIDGE END,BASLOW",2024-01-26T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,24.3
894797,"BRIDGE END,BASLOW",2024-01-26T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,36.6
894797,"BRIDGE END,BASLOW",2024-01-26T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,53.9
894797,"BRIDGE END,BASLOW",2024-01-26T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.01
894797,"BRIDGE END,BASLOW",2024-01-26T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
894797,"BRIDGE END,BASLOW",2024-01-26T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
894797,"BRIDGE END,BASLOW",2024-01-26T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.02
894797,"BRIDGE END,BASLOW",2024-01-26T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,-0.02
894797,"BRIDGE END,BASLOW",2024-01-26T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,-0.11
894797,"BRIDGE END,BASLOW",2024-01-26T01:40:00.000+00:00,feeder,01,N Current (RMS),A,0.5
894797,"BRIDGE END,BASLOW",2024-01-26T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.5
894797,"BRIDGE END,BASLOW",2024-01-26T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-26T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.7
894797,"BRIDGE END,BASLOW",2024-01-26T01:40:00.000+00:00,transformer,,Temperature,C,19.2
894797,"BRIDGE END,BASLOW",2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
894797,"BRIDGE END,BASLOW",2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
894797,"BRIDGE END,BASLOW",2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
894797,"BRIDGE END,BASLOW",2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
894797,"BRIDGE END,BASLOW",2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
894797,"BRIDGE END,BASLOW",2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
894797,"BRIDGE END,BASLOW",2024-01-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
894797,"BRIDGE END,BASLOW",2024-01-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
894797,"BRIDGE END,BASLOW",2024-01-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
894797,"BRIDGE END,BASLOW",2024-01-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,26.32
894797,"BRIDGE END,BASLOW",2024-01-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,12.86
894797,"BRIDGE END,BASLOW",2024-01-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,16.37
894797,"BRIDGE END,BASLOW",2024-01-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,65.2
894797,"BRIDGE END,BASLOW",2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
894797,"BRIDGE END,BASLOW",2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
894797,"BRIDGE END,BASLOW",2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
894797,"BRIDGE END,BASLOW",2024-01-26T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
894797,"BRIDGE END,BASLOW",2024-01-26T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
894797,"BRIDGE END,BASLOW",2024-01-26T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
894797,"BRIDGE END,BASLOW",2024-01-26T01:30:00.000+00:00,feeder,,L3 Active Power,kW,9.6
894797,"BRIDGE END,BASLOW",2024-01-26T01:30:00.000+00:00,feeder,,L2 Active Power,kW,1.63
894797,"BRIDGE END,BASLOW",2024-01-26T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.65
894797,"BRIDGE END,BASLOW",2024-01-26T01:30:00.000+00:00,feeder,,N Current (RMS),A,36.6
894797,"BRIDGE END,BASLOW",2024-01-26T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.0
894797,"BRIDGE END,BASLOW",2024-01-26T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
894797,"BRIDGE END,BASLOW",2024-01-26T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.3
894797,"BRIDGE END,BASLOW",2024-01-26T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
894797,"BRIDGE END,BASLOW",2024-01-26T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.62
894797,"BRIDGE END,BASLOW",2024-01-26T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.54
894797,"BRIDGE END,BASLOW",2024-01-26T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.1
894797,"BRIDGE END,BASLOW",2024-01-26T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
894797,"BRIDGE END,BASLOW",2024-01-26T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.51
894797,"BRIDGE END,BASLOW",2024-01-26T01:30:00.000+00:00,feeder,03,N Current (RMS),A,38.2
894797,"BRIDGE END,BASLOW",2024-01-26T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,45.4
894797,"BRIDGE END,BASLOW",2024-01-26T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,14.4
894797,"BRIDGE END,BASLOW",2024-01-26T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.2
894797,"BRIDGE END,BASLOW",2024-01-26T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
894797,"BRIDGE END,BASLOW",2024-01-26T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.39
894797,"BRIDGE END,BASLOW",2024-01-26T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.61
894797,"BRIDGE END,BASLOW",2024-01-26T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.39
894797,"BRIDGE END,BASLOW",2024-01-26T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.64
894797,"BRIDGE END,BASLOW",2024-01-26T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.07
894797,"BRIDGE END,BASLOW",2024-01-26T01:30:00.000+00:00,feeder,02,N Current (RMS),A,30.0
894797,"BRIDGE END,BASLOW",2024-01-26T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.4
894797,"BRIDGE END,BASLOW",2024-01-26T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,37.3
894797,"BRIDGE END,BASLOW",2024-01-26T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,61.0
894797,"BRIDGE END,BASLOW",2024-01-26T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.01
894797,"BRIDGE END,BASLOW",2024-01-26T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.08
894797,"BRIDGE END,BASLOW",2024-01-26T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
894797,"BRIDGE END,BASLOW",2024-01-26T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.01
894797,"BRIDGE END,BASLOW",2024-01-26T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,-0.02
894797,"BRIDGE END,BASLOW",2024-01-26T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,-0.1
894797,"BRIDGE END,BASLOW",2024-01-26T01:30:00.000+00:00,feeder,01,N Current (RMS),A,0.5
894797,"BRIDGE END,BASLOW",2024-01-26T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.5
894797,"BRIDGE END,BASLOW",2024-01-26T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-26T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.7
894797,"BRIDGE END,BASLOW",2024-01-26T01:30:00.000+00:00,transformer,,Temperature,C,19.3
894797,"BRIDGE END,BASLOW",2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
894797,"BRIDGE END,BASLOW",2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
894797,"BRIDGE END,BASLOW",2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
894797,"BRIDGE END,BASLOW",2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
894797,"BRIDGE END,BASLOW",2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
894797,"BRIDGE END,BASLOW",2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
894797,"BRIDGE END,BASLOW",2024-01-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
894797,"BRIDGE END,BASLOW",2024-01-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
894797,"BRIDGE END,BASLOW",2024-01-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
894797,"BRIDGE END,BASLOW",2024-01-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,26.09
894797,"BRIDGE END,BASLOW",2024-01-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,13.25
894797,"BRIDGE END,BASLOW",2024-01-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,18.12
894797,"BRIDGE END,BASLOW",2024-01-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,60.6
894797,"BRIDGE END,BASLOW",2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
894797,"BRIDGE END,BASLOW",2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
894797,"BRIDGE END,BASLOW",2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
894797,"BRIDGE END,BASLOW",2024-01-26T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
894797,"BRIDGE END,BASLOW",2024-01-26T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
894797,"BRIDGE END,BASLOW",2024-01-26T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
894797,"BRIDGE END,BASLOW",2024-01-26T01:20:00.000+00:00,feeder,,L3 Active Power,kW,9.41
894797,"BRIDGE END,BASLOW",2024-01-26T01:20:00.000+00:00,feeder,,L2 Active Power,kW,1.62
894797,"BRIDGE END,BASLOW",2024-01-26T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.71
894797,"BRIDGE END,BASLOW",2024-01-26T01:20:00.000+00:00,feeder,,N Current (RMS),A,35.6
894797,"BRIDGE END,BASLOW",2024-01-26T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.2
894797,"BRIDGE END,BASLOW",2024-01-26T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
894797,"BRIDGE END,BASLOW",2024-01-26T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.5
894797,"BRIDGE END,BASLOW",2024-01-26T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.17
894797,"BRIDGE END,BASLOW",2024-01-26T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.61
894797,"BRIDGE END,BASLOW",2024-01-26T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.5
894797,"BRIDGE END,BASLOW",2024-01-26T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.7
894797,"BRIDGE END,BASLOW",2024-01-26T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.31
894797,"BRIDGE END,BASLOW",2024-01-26T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.52
894797,"BRIDGE END,BASLOW",2024-01-26T01:20:00.000+00:00,feeder,03,N Current (RMS),A,35.1
894797,"BRIDGE END,BASLOW",2024-01-26T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,43.7
894797,"BRIDGE END,BASLOW",2024-01-26T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,19.8
894797,"BRIDGE END,BASLOW",2024-01-26T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,12.2
894797,"BRIDGE END,BASLOW",2024-01-26T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.15
894797,"BRIDGE END,BASLOW",2024-01-26T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.57
894797,"BRIDGE END,BASLOW",2024-01-26T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
894797,"BRIDGE END,BASLOW",2024-01-26T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.4
894797,"BRIDGE END,BASLOW",2024-01-26T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.36
894797,"BRIDGE END,BASLOW",2024-01-26T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.85
894797,"BRIDGE END,BASLOW",2024-01-26T01:20:00.000+00:00,feeder,02,N Current (RMS),A,31.5
894797,"BRIDGE END,BASLOW",2024-01-26T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.5
894797,"BRIDGE END,BASLOW",2024-01-26T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,36.0
894797,"BRIDGE END,BASLOW",2024-01-26T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,63.8
894797,"BRIDGE END,BASLOW",2024-01-26T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
894797,"BRIDGE END,BASLOW",2024-01-26T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.08
894797,"BRIDGE END,BASLOW",2024-01-26T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
894797,"BRIDGE END,BASLOW",2024-01-26T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.01
894797,"BRIDGE END,BASLOW",2024-01-26T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
894797,"BRIDGE END,BASLOW",2024-01-26T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,-0.1
894797,"BRIDGE END,BASLOW",2024-01-26T01:20:00.000+00:00,feeder,01,N Current (RMS),A,0.5
894797,"BRIDGE END,BASLOW",2024-01-26T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.5
894797,"BRIDGE END,BASLOW",2024-01-26T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-26T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.7
894797,"BRIDGE END,BASLOW",2024-01-26T01:20:00.000+00:00,transformer,,Temperature,C,19.4
894797,"BRIDGE END,BASLOW",2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
894797,"BRIDGE END,BASLOW",2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
894797,"BRIDGE END,BASLOW",2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
894797,"BRIDGE END,BASLOW",2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
894797,"BRIDGE END,BASLOW",2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
894797,"BRIDGE END,BASLOW",2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
894797,"BRIDGE END,BASLOW",2024-01-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
