Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894797,"BRIDGE END,BASLOW",2024-01-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
894797,"BRIDGE END,BASLOW",2024-01-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
894797,"BRIDGE END,BASLOW",2024-01-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,25.52
894797,"BRIDGE END,BASLOW",2024-01-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,14.28
894797,"BRIDGE END,BASLOW",2024-01-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,18.98
894797,"BRIDGE END,BASLOW",2024-01-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,58.1
894797,"BRIDGE END,BASLOW",2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
894797,"BRIDGE END,BASLOW",2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
894797,"BRIDGE END,BASLOW",2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
894797,"BRIDGE END,BASLOW",2024-01-26T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
894797,"BRIDGE END,BASLOW",2024-01-26T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
894797,"BRIDGE END,BASLOW",2024-01-26T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
894797,"BRIDGE END,BASLOW",2024-01-26T01:10:00.000+00:00,feeder,,L3 Active Power,kW,9.7
894797,"BRIDGE END,BASLOW",2024-01-26T01:10:00.000+00:00,feeder,,L2 Active Power,kW,1.7
894797,"BRIDGE END,BASLOW",2024-01-26T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.72
894797,"BRIDGE END,BASLOW",2024-01-26T01:10:00.000+00:00,feeder,,N Current (RMS),A,36.3
894797,"BRIDGE END,BASLOW",2024-01-26T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.2
894797,"BRIDGE END,BASLOW",2024-01-26T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
894797,"BRIDGE END,BASLOW",2024-01-26T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.6
894797,"BRIDGE END,BASLOW",2024-01-26T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.43
894797,"BRIDGE END,BASLOW",2024-01-26T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.5
894797,"BRIDGE END,BASLOW",2024-01-26T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.69
894797,"BRIDGE END,BASLOW",2024-01-26T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.83
894797,"BRIDGE END,BASLOW",2024-01-26T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.15
894797,"BRIDGE END,BASLOW",2024-01-26T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.38
894797,"BRIDGE END,BASLOW",2024-01-26T01:10:00.000+00:00,feeder,03,N Current (RMS),A,33.3
894797,"BRIDGE END,BASLOW",2024-01-26T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,44.4
894797,"BRIDGE END,BASLOW",2024-01-26T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,22.5
894797,"BRIDGE END,BASLOW",2024-01-26T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.1
894797,"BRIDGE END,BASLOW",2024-01-26T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.23
894797,"BRIDGE END,BASLOW",2024-01-26T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.48
894797,"BRIDGE END,BASLOW",2024-01-26T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.95
894797,"BRIDGE END,BASLOW",2024-01-26T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.64
894797,"BRIDGE END,BASLOW",2024-01-26T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.54
894797,"BRIDGE END,BASLOW",2024-01-26T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.48
894797,"BRIDGE END,BASLOW",2024-01-26T01:10:00.000+00:00,feeder,02,N Current (RMS),A,22.7
894797,"BRIDGE END,BASLOW",2024-01-26T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,23.5
894797,"BRIDGE END,BASLOW",2024-01-26T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,40.8
894797,"BRIDGE END,BASLOW",2024-01-26T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,50.4
894797,"BRIDGE END,BASLOW",2024-01-26T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.04
894797,"BRIDGE END,BASLOW",2024-01-26T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
894797,"BRIDGE END,BASLOW",2024-01-26T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
894797,"BRIDGE END,BASLOW",2024-01-26T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.01
894797,"BRIDGE END,BASLOW",2024-01-26T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,-0.04
894797,"BRIDGE END,BASLOW",2024-01-26T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,-0.13
894797,"BRIDGE END,BASLOW",2024-01-26T01:10:00.000+00:00,feeder,01,N Current (RMS),A,0.5
894797,"BRIDGE END,BASLOW",2024-01-26T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,0.5
894797,"BRIDGE END,BASLOW",2024-01-26T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-26T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-26T01:10:00.000+00:00,transformer,,Temperature,C,19.3
894797,"BRIDGE END,BASLOW",2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
894797,"BRIDGE END,BASLOW",2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
894797,"BRIDGE END,BASLOW",2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
894797,"BRIDGE END,BASLOW",2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
894797,"BRIDGE END,BASLOW",2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
894797,"BRIDGE END,BASLOW",2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.24
894797,"BRIDGE END,BASLOW",2024-01-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
894797,"BRIDGE END,BASLOW",2024-01-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
894797,"BRIDGE END,BASLOW",2024-01-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
894797,"BRIDGE END,BASLOW",2024-01-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,26.18
894797,"BRIDGE END,BASLOW",2024-01-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,16.36
894797,"BRIDGE END,BASLOW",2024-01-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,15.44
894797,"BRIDGE END,BASLOW",2024-01-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,58.9
894797,"BRIDGE END,BASLOW",2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
894797,"BRIDGE END,BASLOW",2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
894797,"BRIDGE END,BASLOW",2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
894797,"BRIDGE END,BASLOW",2024-01-26T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
894797,"BRIDGE END,BASLOW",2024-01-26T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
894797,"BRIDGE END,BASLOW",2024-01-26T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
894797,"BRIDGE END,BASLOW",2024-01-26T01:00:00.000+00:00,feeder,,L3 Active Power,kW,9.85
894797,"BRIDGE END,BASLOW",2024-01-26T01:00:00.000+00:00,feeder,,L2 Active Power,kW,1.55
894797,"BRIDGE END,BASLOW",2024-01-26T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.64
894797,"BRIDGE END,BASLOW",2024-01-26T01:00:00.000+00:00,feeder,,N Current (RMS),A,37.5
894797,"BRIDGE END,BASLOW",2024-01-26T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.9
894797,"BRIDGE END,BASLOW",2024-01-26T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
894797,"BRIDGE END,BASLOW",2024-01-26T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.4
894797,"BRIDGE END,BASLOW",2024-01-26T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
894797,"BRIDGE END,BASLOW",2024-01-26T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.52
894797,"BRIDGE END,BASLOW",2024-01-26T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.46
894797,"BRIDGE END,BASLOW",2024-01-26T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.37
894797,"BRIDGE END,BASLOW",2024-01-26T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.91
894797,"BRIDGE END,BASLOW",2024-01-26T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.52
894797,"BRIDGE END,BASLOW",2024-01-26T01:00:00.000+00:00,feeder,03,N Current (RMS),A,34.1
894797,"BRIDGE END,BASLOW",2024-01-26T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,43.3
894797,"BRIDGE END,BASLOW",2024-01-26T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.5
894797,"BRIDGE END,BASLOW",2024-01-26T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,12.2
894797,"BRIDGE END,BASLOW",2024-01-26T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
894797,"BRIDGE END,BASLOW",2024-01-26T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.4
894797,"BRIDGE END,BASLOW",2024-01-26T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
894797,"BRIDGE END,BASLOW",2024-01-26T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.27
894797,"BRIDGE END,BASLOW",2024-01-26T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.95
894797,"BRIDGE END,BASLOW",2024-01-26T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.26
894797,"BRIDGE END,BASLOW",2024-01-26T01:00:00.000+00:00,feeder,02,N Current (RMS),A,27.3
894797,"BRIDGE END,BASLOW",2024-01-26T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,22.4
894797,"BRIDGE END,BASLOW",2024-01-26T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,42.4
894797,"BRIDGE END,BASLOW",2024-01-26T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,54.0
894797,"BRIDGE END,BASLOW",2024-01-26T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.03
894797,"BRIDGE END,BASLOW",2024-01-26T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.07
894797,"BRIDGE END,BASLOW",2024-01-26T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
894797,"BRIDGE END,BASLOW",2024-01-26T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
894797,"BRIDGE END,BASLOW",2024-01-26T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,-0.04
894797,"BRIDGE END,BASLOW",2024-01-26T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,-0.12
894797,"BRIDGE END,BASLOW",2024-01-26T01:00:00.000+00:00,feeder,01,N Current (RMS),A,0.5
894797,"BRIDGE END,BASLOW",2024-01-26T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.5
894797,"BRIDGE END,BASLOW",2024-01-26T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-26T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-26T01:00:00.000+00:00,transformer,,Temperature,C,19.3
894797,"BRIDGE END,BASLOW",2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
894797,"BRIDGE END,BASLOW",2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
894797,"BRIDGE END,BASLOW",2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
894797,"BRIDGE END,BASLOW",2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
894797,"BRIDGE END,BASLOW",2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
894797,"BRIDGE END,BASLOW",2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
894797,"BRIDGE END,BASLOW",2024-01-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
894797,"BRIDGE END,BASLOW",2024-01-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
894797,"BRIDGE END,BASLOW",2024-01-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
894797,"BRIDGE END,BASLOW",2024-01-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,25.49
894797,"BRIDGE END,BASLOW",2024-01-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,15.37
894797,"BRIDGE END,BASLOW",2024-01-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,16.29
894797,"BRIDGE END,BASLOW",2024-01-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,55.7
894797,"BRIDGE END,BASLOW",2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
894797,"BRIDGE END,BASLOW",2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
894797,"BRIDGE END,BASLOW",2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
894797,"BRIDGE END,BASLOW",2024-01-26T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
894797,"BRIDGE END,BASLOW",2024-01-26T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
894797,"BRIDGE END,BASLOW",2024-01-26T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
894797,"BRIDGE END,BASLOW",2024-01-26T00:50:00.000+00:00,feeder,,L3 Active Power,kW,9.87
894797,"BRIDGE END,BASLOW",2024-01-26T00:50:00.000+00:00,feeder,,L2 Active Power,kW,1.47
894797,"BRIDGE END,BASLOW",2024-01-26T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.56
894797,"BRIDGE END,BASLOW",2024-01-26T00:50:00.000+00:00,feeder,,N Current (RMS),A,37.4
894797,"BRIDGE END,BASLOW",2024-01-26T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.0
894797,"BRIDGE END,BASLOW",2024-01-26T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
894797,"BRIDGE END,BASLOW",2024-01-26T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.4
894797,"BRIDGE END,BASLOW",2024-01-26T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
894797,"BRIDGE END,BASLOW",2024-01-26T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.58
894797,"BRIDGE END,BASLOW",2024-01-26T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
894797,"BRIDGE END,BASLOW",2024-01-26T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.72
894797,"BRIDGE END,BASLOW",2024-01-26T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.01
894797,"BRIDGE END,BASLOW",2024-01-26T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.36
894797,"BRIDGE END,BASLOW",2024-01-26T00:50:00.000+00:00,feeder,03,N Current (RMS),A,13.0
894797,"BRIDGE END,BASLOW",2024-01-26T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,16.8
894797,"BRIDGE END,BASLOW",2024-01-26T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,18.0
894797,"BRIDGE END,BASLOW",2024-01-26T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,10.7
894797,"BRIDGE END,BASLOW",2024-01-26T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
894797,"BRIDGE END,BASLOW",2024-01-26T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.53
894797,"BRIDGE END,BASLOW",2024-01-26T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
894797,"BRIDGE END,BASLOW",2024-01-26T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.47
894797,"BRIDGE END,BASLOW",2024-01-26T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.32
894797,"BRIDGE END,BASLOW",2024-01-26T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.09
894797,"BRIDGE END,BASLOW",2024-01-26T00:50:00.000+00:00,feeder,02,N Current (RMS),A,31.7
894797,"BRIDGE END,BASLOW",2024-01-26T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,23.1
894797,"BRIDGE END,BASLOW",2024-01-26T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,44.9
894797,"BRIDGE END,BASLOW",2024-01-26T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,57.3
894797,"BRIDGE END,BASLOW",2024-01-26T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.03
894797,"BRIDGE END,BASLOW",2024-01-26T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.07
894797,"BRIDGE END,BASLOW",2024-01-26T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.07
894797,"BRIDGE END,BASLOW",2024-01-26T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.02
894797,"BRIDGE END,BASLOW",2024-01-26T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,-0.03
894797,"BRIDGE END,BASLOW",2024-01-26T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,-0.1
894797,"BRIDGE END,BASLOW",2024-01-26T00:50:00.000+00:00,feeder,01,N Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-26T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,0.5
894797,"BRIDGE END,BASLOW",2024-01-26T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-26T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-26T00:50:00.000+00:00,transformer,,Temperature,C,19.3
894797,"BRIDGE END,BASLOW",2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
894797,"BRIDGE END,BASLOW",2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
894797,"BRIDGE END,BASLOW",2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
894797,"BRIDGE END,BASLOW",2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
894797,"BRIDGE END,BASLOW",2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
894797,"BRIDGE END,BASLOW",2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.13
894797,"BRIDGE END,BASLOW",2024-01-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
894797,"BRIDGE END,BASLOW",2024-01-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
894797,"BRIDGE END,BASLOW",2024-01-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
894797,"BRIDGE END,BASLOW",2024-01-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,19.03
894797,"BRIDGE END,BASLOW",2024-01-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,15.76
894797,"BRIDGE END,BASLOW",2024-01-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,16.91
894797,"BRIDGE END,BASLOW",2024-01-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,38.4
894797,"BRIDGE END,BASLOW",2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
894797,"BRIDGE END,BASLOW",2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
894797,"BRIDGE END,BASLOW",2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
894797,"BRIDGE END,BASLOW",2024-01-26T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
894797,"BRIDGE END,BASLOW",2024-01-26T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
894797,"BRIDGE END,BASLOW",2024-01-26T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
894797,"BRIDGE END,BASLOW",2024-01-26T00:40:00.000+00:00,feeder,,L3 Active Power,kW,5.31
894797,"BRIDGE END,BASLOW",2024-01-26T00:40:00.000+00:00,feeder,,L2 Active Power,kW,1.68
894797,"BRIDGE END,BASLOW",2024-01-26T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.65
894797,"BRIDGE END,BASLOW",2024-01-26T00:40:00.000+00:00,feeder,,N Current (RMS),A,25.4
894797,"BRIDGE END,BASLOW",2024-01-26T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
894797,"BRIDGE END,BASLOW",2024-01-26T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
894797,"BRIDGE END,BASLOW",2024-01-26T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.4
894797,"BRIDGE END,BASLOW",2024-01-26T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
894797,"BRIDGE END,BASLOW",2024-01-26T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.84
894797,"BRIDGE END,BASLOW",2024-01-26T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.98
894797,"BRIDGE END,BASLOW",2024-01-26T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.77
894797,"BRIDGE END,BASLOW",2024-01-26T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.35
894797,"BRIDGE END,BASLOW",2024-01-26T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.35
894797,"BRIDGE END,BASLOW",2024-01-26T00:40:00.000+00:00,feeder,03,N Current (RMS),A,14.8
894797,"BRIDGE END,BASLOW",2024-01-26T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.6
894797,"BRIDGE END,BASLOW",2024-01-26T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,19.5
894797,"BRIDGE END,BASLOW",2024-01-26T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,10.7
894797,"BRIDGE END,BASLOW",2024-01-26T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.26
894797,"BRIDGE END,BASLOW",2024-01-26T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.49
894797,"BRIDGE END,BASLOW",2024-01-26T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
894797,"BRIDGE END,BASLOW",2024-01-26T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.38
894797,"BRIDGE END,BASLOW",2024-01-26T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.19
894797,"BRIDGE END,BASLOW",2024-01-26T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.94
894797,"BRIDGE END,BASLOW",2024-01-26T00:40:00.000+00:00,feeder,02,N Current (RMS),A,25.8
894797,"BRIDGE END,BASLOW",2024-01-26T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.3
894797,"BRIDGE END,BASLOW",2024-01-26T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,35.3
894797,"BRIDGE END,BASLOW",2024-01-26T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,52.4
894797,"BRIDGE END,BASLOW",2024-01-26T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.02
894797,"BRIDGE END,BASLOW",2024-01-26T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
894797,"BRIDGE END,BASLOW",2024-01-26T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.05
894797,"BRIDGE END,BASLOW",2024-01-26T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.02
894797,"BRIDGE END,BASLOW",2024-01-26T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,-0.02
894797,"BRIDGE END,BASLOW",2024-01-26T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,-0.09
894797,"BRIDGE END,BASLOW",2024-01-26T00:40:00.000+00:00,feeder,01,N Current (RMS),A,0.5
894797,"BRIDGE END,BASLOW",2024-01-26T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.5
894797,"BRIDGE END,BASLOW",2024-01-26T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-26T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.7
894797,"BRIDGE END,BASLOW",2024-01-26T00:40:00.000+00:00,transformer,,Temperature,C,19.4
894797,"BRIDGE END,BASLOW",2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
894797,"BRIDGE END,BASLOW",2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
894797,"BRIDGE END,BASLOW",2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
894797,"BRIDGE END,BASLOW",2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
894797,"BRIDGE END,BASLOW",2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
894797,"BRIDGE END,BASLOW",2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.81
894797,"BRIDGE END,BASLOW",2024-01-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
894797,"BRIDGE END,BASLOW",2024-01-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
894797,"BRIDGE END,BASLOW",2024-01-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
894797,"BRIDGE END,BASLOW",2024-01-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,14.44
894797,"BRIDGE END,BASLOW",2024-01-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.2
894797,"BRIDGE END,BASLOW",2024-01-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,15.84
894797,"BRIDGE END,BASLOW",2024-01-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,32.9
894797,"BRIDGE END,BASLOW",2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
894797,"BRIDGE END,BASLOW",2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
894797,"BRIDGE END,BASLOW",2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
894797,"BRIDGE END,BASLOW",2024-01-26T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
894797,"BRIDGE END,BASLOW",2024-01-26T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
894797,"BRIDGE END,BASLOW",2024-01-26T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
894797,"BRIDGE END,BASLOW",2024-01-26T00:30:00.000+00:00,feeder,,L3 Active Power,kW,1.63
894797,"BRIDGE END,BASLOW",2024-01-26T00:30:00.000+00:00,feeder,,L2 Active Power,kW,1.62
894797,"BRIDGE END,BASLOW",2024-01-26T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.65
894797,"BRIDGE END,BASLOW",2024-01-26T00:30:00.000+00:00,feeder,,N Current (RMS),A,7.8
894797,"BRIDGE END,BASLOW",2024-01-26T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
894797,"BRIDGE END,BASLOW",2024-01-26T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
894797,"BRIDGE END,BASLOW",2024-01-26T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.6
894797,"BRIDGE END,BASLOW",2024-01-26T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.08
894797,"BRIDGE END,BASLOW",2024-01-26T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.75
894797,"BRIDGE END,BASLOW",2024-01-26T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
894797,"BRIDGE END,BASLOW",2024-01-26T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.61
894797,"BRIDGE END,BASLOW",2024-01-26T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.75
894797,"BRIDGE END,BASLOW",2024-01-26T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.69
894797,"BRIDGE END,BASLOW",2024-01-26T00:30:00.000+00:00,feeder,03,N Current (RMS),A,12.9
894797,"BRIDGE END,BASLOW",2024-01-26T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,16.3
894797,"BRIDGE END,BASLOW",2024-01-26T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.3
894797,"BRIDGE END,BASLOW",2024-01-26T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.8
894797,"BRIDGE END,BASLOW",2024-01-26T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.14
894797,"BRIDGE END,BASLOW",2024-01-26T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.38
894797,"BRIDGE END,BASLOW",2024-01-26T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.49
894797,"BRIDGE END,BASLOW",2024-01-26T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
894797,"BRIDGE END,BASLOW",2024-01-26T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.53
894797,"BRIDGE END,BASLOW",2024-01-26T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.74
894797,"BRIDGE END,BASLOW",2024-01-26T00:30:00.000+00:00,feeder,02,N Current (RMS),A,22.1
894797,"BRIDGE END,BASLOW",2024-01-26T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,24.7
894797,"BRIDGE END,BASLOW",2024-01-26T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,36.8
894797,"BRIDGE END,BASLOW",2024-01-26T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,48.0
894797,"BRIDGE END,BASLOW",2024-01-26T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.03
894797,"BRIDGE END,BASLOW",2024-01-26T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.05
894797,"BRIDGE END,BASLOW",2024-01-26T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
894797,"BRIDGE END,BASLOW",2024-01-26T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.02
894797,"BRIDGE END,BASLOW",2024-01-26T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,-0.03
894797,"BRIDGE END,BASLOW",2024-01-26T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,-0.09
894797,"BRIDGE END,BASLOW",2024-01-26T00:30:00.000+00:00,feeder,01,N Current (RMS),A,0.5
894797,"BRIDGE END,BASLOW",2024-01-26T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.5
894797,"BRIDGE END,BASLOW",2024-01-26T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-26T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.7
894797,"BRIDGE END,BASLOW",2024-01-26T00:30:00.000+00:00,transformer,,Temperature,C,19.4
894797,"BRIDGE END,BASLOW",2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
894797,"BRIDGE END,BASLOW",2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
894797,"BRIDGE END,BASLOW",2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
894797,"BRIDGE END,BASLOW",2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
894797,"BRIDGE END,BASLOW",2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
894797,"BRIDGE END,BASLOW",2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.05
894797,"BRIDGE END,BASLOW",2024-01-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
894797,"BRIDGE END,BASLOW",2024-01-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
894797,"BRIDGE END,BASLOW",2024-01-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
894797,"BRIDGE END,BASLOW",2024-01-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,11.22
894797,"BRIDGE END,BASLOW",2024-01-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,13.88
894797,"BRIDGE END,BASLOW",2024-01-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
894797,"BRIDGE END,BASLOW",2024-01-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,31.1
894797,"BRIDGE END,BASLOW",2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
894797,"BRIDGE END,BASLOW",2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
894797,"BRIDGE END,BASLOW",2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
894797,"BRIDGE END,BASLOW",2024-01-26T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
894797,"BRIDGE END,BASLOW",2024-01-26T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
894797,"BRIDGE END,BASLOW",2024-01-26T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
894797,"BRIDGE END,BASLOW",2024-01-26T00:20:00.000+00:00,feeder,,L3 Active Power,kW,1.77
894797,"BRIDGE END,BASLOW",2024-01-26T00:20:00.000+00:00,feeder,,L2 Active Power,kW,1.62
894797,"BRIDGE END,BASLOW",2024-01-26T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.71
894797,"BRIDGE END,BASLOW",2024-01-26T00:20:00.000+00:00,feeder,,N Current (RMS),A,8.0
894797,"BRIDGE END,BASLOW",2024-01-26T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
894797,"BRIDGE END,BASLOW",2024-01-26T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
894797,"BRIDGE END,BASLOW",2024-01-26T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
894797,"BRIDGE END,BASLOW",2024-01-26T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
894797,"BRIDGE END,BASLOW",2024-01-26T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.7
894797,"BRIDGE END,BASLOW",2024-01-26T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
894797,"BRIDGE END,BASLOW",2024-01-26T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.15
894797,"BRIDGE END,BASLOW",2024-01-26T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.49
894797,"BRIDGE END,BASLOW",2024-01-26T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.53
894797,"BRIDGE END,BASLOW",2024-01-26T00:20:00.000+00:00,feeder,03,N Current (RMS),A,13.8
894797,"BRIDGE END,BASLOW",2024-01-26T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.9
894797,"BRIDGE END,BASLOW",2024-01-26T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.2
894797,"BRIDGE END,BASLOW",2024-01-26T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,11.3
894797,"BRIDGE END,BASLOW",2024-01-26T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
894797,"BRIDGE END,BASLOW",2024-01-26T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.41
894797,"BRIDGE END,BASLOW",2024-01-26T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
894797,"BRIDGE END,BASLOW",2024-01-26T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.07
894797,"BRIDGE END,BASLOW",2024-01-26T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.82
894797,"BRIDGE END,BASLOW",2024-01-26T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.77
894797,"BRIDGE END,BASLOW",2024-01-26T00:20:00.000+00:00,feeder,02,N Current (RMS),A,26.7
894797,"BRIDGE END,BASLOW",2024-01-26T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,21.3
894797,"BRIDGE END,BASLOW",2024-01-26T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,42.3
894797,"BRIDGE END,BASLOW",2024-01-26T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,48.8
894797,"BRIDGE END,BASLOW",2024-01-26T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.04
894797,"BRIDGE END,BASLOW",2024-01-26T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
894797,"BRIDGE END,BASLOW",2024-01-26T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.08
894797,"BRIDGE END,BASLOW",2024-01-26T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.03
894797,"BRIDGE END,BASLOW",2024-01-26T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,-0.04
894797,"BRIDGE END,BASLOW",2024-01-26T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,-0.1
894797,"BRIDGE END,BASLOW",2024-01-26T00:20:00.000+00:00,feeder,01,N Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-26T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-26T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-26T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-26T00:20:00.000+00:00,transformer,,Temperature,C,19.4
894797,"BRIDGE END,BASLOW",2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
894797,"BRIDGE END,BASLOW",2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
894797,"BRIDGE END,BASLOW",2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
894797,"BRIDGE END,BASLOW",2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
894797,"BRIDGE END,BASLOW",2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
894797,"BRIDGE END,BASLOW",2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.08
894797,"BRIDGE END,BASLOW",2024-01-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
894797,"BRIDGE END,BASLOW",2024-01-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
894797,"BRIDGE END,BASLOW",2024-01-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
894797,"BRIDGE END,BASLOW",2024-01-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.96
894797,"BRIDGE END,BASLOW",2024-01-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.88
894797,"BRIDGE END,BASLOW",2024-01-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,14.91
894797,"BRIDGE END,BASLOW",2024-01-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,33.0
894797,"BRIDGE END,BASLOW",2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
894797,"BRIDGE END,BASLOW",2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
894797,"BRIDGE END,BASLOW",2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
894797,"BRIDGE END,BASLOW",2024-01-26T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
894797,"BRIDGE END,BASLOW",2024-01-26T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
894797,"BRIDGE END,BASLOW",2024-01-26T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
894797,"BRIDGE END,BASLOW",2024-01-26T00:10:00.000+00:00,feeder,,L3 Active Power,kW,1.84
894797,"BRIDGE END,BASLOW",2024-01-26T00:10:00.000+00:00,feeder,,L2 Active Power,kW,1.9
894797,"BRIDGE END,BASLOW",2024-01-26T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.67
894797,"BRIDGE END,BASLOW",2024-01-26T00:10:00.000+00:00,feeder,,N Current (RMS),A,8.2
894797,"BRIDGE END,BASLOW",2024-01-26T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
894797,"BRIDGE END,BASLOW",2024-01-26T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
894797,"BRIDGE END,BASLOW",2024-01-26T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.7
894797,"BRIDGE END,BASLOW",2024-01-26T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
894797,"BRIDGE END,BASLOW",2024-01-26T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.6
894797,"BRIDGE END,BASLOW",2024-01-26T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
894797,"BRIDGE END,BASLOW",2024-01-26T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.35
894797,"BRIDGE END,BASLOW",2024-01-26T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.45
894797,"BRIDGE END,BASLOW",2024-01-26T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.44
894797,"BRIDGE END,BASLOW",2024-01-26T00:10:00.000+00:00,feeder,03,N Current (RMS),A,19.4
894797,"BRIDGE END,BASLOW",2024-01-26T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.7
894797,"BRIDGE END,BASLOW",2024-01-26T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,27.0
894797,"BRIDGE END,BASLOW",2024-01-26T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.0
894797,"BRIDGE END,BASLOW",2024-01-26T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
894797,"BRIDGE END,BASLOW",2024-01-26T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.36
894797,"BRIDGE END,BASLOW",2024-01-26T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
894797,"BRIDGE END,BASLOW",2024-01-26T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.66
894797,"BRIDGE END,BASLOW",2024-01-26T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.04
894797,"BRIDGE END,BASLOW",2024-01-26T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.79
894797,"BRIDGE END,BASLOW",2024-01-26T00:10:00.000+00:00,feeder,02,N Current (RMS),A,26.1
894797,"BRIDGE END,BASLOW",2024-01-26T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,23.4
894797,"BRIDGE END,BASLOW",2024-01-26T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,42.5
894797,"BRIDGE END,BASLOW",2024-01-26T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,51.6
894797,"BRIDGE END,BASLOW",2024-01-26T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.04
894797,"BRIDGE END,BASLOW",2024-01-26T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
894797,"BRIDGE END,BASLOW",2024-01-26T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.09
894797,"BRIDGE END,BASLOW",2024-01-26T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.03
894797,"BRIDGE END,BASLOW",2024-01-26T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,-0.03
894797,"BRIDGE END,BASLOW",2024-01-26T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,-0.11
894797,"BRIDGE END,BASLOW",2024-01-26T00:10:00.000+00:00,feeder,01,N Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-26T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-26T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-26T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-26T00:10:00.000+00:00,transformer,,Temperature,C,19.4
894797,"BRIDGE END,BASLOW",2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
894797,"BRIDGE END,BASLOW",2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
894797,"BRIDGE END,BASLOW",2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
894797,"BRIDGE END,BASLOW",2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
894797,"BRIDGE END,BASLOW",2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
894797,"BRIDGE END,BASLOW",2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.66
894797,"BRIDGE END,BASLOW",2024-01-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
894797,"BRIDGE END,BASLOW",2024-01-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
894797,"BRIDGE END,BASLOW",2024-01-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
894797,"BRIDGE END,BASLOW",2024-01-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,11.81
894797,"BRIDGE END,BASLOW",2024-01-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,18.36
894797,"BRIDGE END,BASLOW",2024-01-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.79
894797,"BRIDGE END,BASLOW",2024-01-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,38.4
894797,"BRIDGE END,BASLOW",2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
894797,"BRIDGE END,BASLOW",2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
894797,"BRIDGE END,BASLOW",2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
894797,"BRIDGE END,BASLOW",2024-01-26T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
894797,"BRIDGE END,BASLOW",2024-01-26T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
894797,"BRIDGE END,BASLOW",2024-01-26T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
894797,"BRIDGE END,BASLOW",2024-01-26T00:00:00.000+00:00,feeder,,L3 Active Power,kW,1.86
894797,"BRIDGE END,BASLOW",2024-01-26T00:00:00.000+00:00,feeder,,L2 Active Power,kW,1.98
894797,"BRIDGE END,BASLOW",2024-01-26T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.62
894797,"BRIDGE END,BASLOW",2024-01-26T00:00:00.000+00:00,feeder,,N Current (RMS),A,8.4
894797,"BRIDGE END,BASLOW",2024-01-26T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
894797,"BRIDGE END,BASLOW",2024-01-26T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
894797,"BRIDGE END,BASLOW",2024-01-26T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.5
894797,"BRIDGE END,BASLOW",2024-01-26T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
894797,"BRIDGE END,BASLOW",2024-01-26T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.44
894797,"BRIDGE END,BASLOW",2024-01-26T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
894797,"BRIDGE END,BASLOW",2024-01-26T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.3
894797,"BRIDGE END,BASLOW",2024-01-26T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.78
894797,"BRIDGE END,BASLOW",2024-01-26T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.81
894797,"BRIDGE END,BASLOW",2024-01-26T00:00:00.000+00:00,feeder,03,N Current (RMS),A,20.8
894797,"BRIDGE END,BASLOW",2024-01-26T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.7
894797,"BRIDGE END,BASLOW",2024-01-26T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,32.0
894797,"BRIDGE END,BASLOW",2024-01-26T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,12.1
894797,"BRIDGE END,BASLOW",2024-01-26T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
894797,"BRIDGE END,BASLOW",2024-01-26T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.06
894797,"BRIDGE END,BASLOW",2024-01-26T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
894797,"BRIDGE END,BASLOW",2024-01-26T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.63
894797,"BRIDGE END,BASLOW",2024-01-26T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.69
894797,"BRIDGE END,BASLOW",2024-01-26T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.17
894797,"BRIDGE END,BASLOW",2024-01-26T00:00:00.000+00:00,feeder,02,N Current (RMS),A,25.0
894797,"BRIDGE END,BASLOW",2024-01-26T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,23.4
894797,"BRIDGE END,BASLOW",2024-01-26T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,36.6
894797,"BRIDGE END,BASLOW",2024-01-26T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,49.5
894797,"BRIDGE END,BASLOW",2024-01-26T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.04
894797,"BRIDGE END,BASLOW",2024-01-26T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
894797,"BRIDGE END,BASLOW",2024-01-26T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.08
894797,"BRIDGE END,BASLOW",2024-01-26T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.03
894797,"BRIDGE END,BASLOW",2024-01-26T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,-0.02
894797,"BRIDGE END,BASLOW",2024-01-26T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,-0.1
894797,"BRIDGE END,BASLOW",2024-01-26T00:00:00.000+00:00,feeder,01,N Current (RMS),A,0.5
894797,"BRIDGE END,BASLOW",2024-01-26T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-26T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-26T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.7
894797,"BRIDGE END,BASLOW",2024-01-26T00:00:00.000+00:00,transformer,,Temperature,C,19.4
894797,"BRIDGE END,BASLOW",2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
894797,"BRIDGE END,BASLOW",2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
894797,"BRIDGE END,BASLOW",2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
894797,"BRIDGE END,BASLOW",2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
894797,"BRIDGE END,BASLOW",2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
894797,"BRIDGE END,BASLOW",2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
894797,"BRIDGE END,BASLOW",2024-01-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
894797,"BRIDGE END,BASLOW",2024-01-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
894797,"BRIDGE END,BASLOW",2024-01-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
894797,"BRIDGE END,BASLOW",2024-01-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.76
894797,"BRIDGE END,BASLOW",2024-01-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,18.43
894797,"BRIDGE END,BASLOW",2024-01-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.5
894797,"BRIDGE END,BASLOW",2024-01-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,39.5
894797,"BRIDGE END,BASLOW",2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
894797,"BRIDGE END,BASLOW",2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
894797,"BRIDGE END,BASLOW",2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
894797,"BRIDGE END,BASLOW",2024-01-27T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
894797,"BRIDGE END,BASLOW",2024-01-27T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
894797,"BRIDGE END,BASLOW",2024-01-27T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
894797,"BRIDGE END,BASLOW",2024-01-27T23:50:00.000+00:00,feeder,,L3 Active Power,kW,1.78
894797,"BRIDGE END,BASLOW",2024-01-27T23:50:00.000+00:00,feeder,,L2 Active Power,kW,2.96
894797,"BRIDGE END,BASLOW",2024-01-27T23:50:00.000+00:00,feeder,,L1 Active Power,kW,1.9
894797,"BRIDGE END,BASLOW",2024-01-27T23:50:00.000+00:00,feeder,,N Current (RMS),A,8.8
894797,"BRIDGE END,BASLOW",2024-01-27T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
894797,"BRIDGE END,BASLOW",2024-01-27T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
894797,"BRIDGE END,BASLOW",2024-01-27T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.1
894797,"BRIDGE END,BASLOW",2024-01-27T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
894797,"BRIDGE END,BASLOW",2024-01-27T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.55
894797,"BRIDGE END,BASLOW",2024-01-27T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
894797,"BRIDGE END,BASLOW",2024-01-27T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.97
894797,"BRIDGE END,BASLOW",2024-01-27T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.91
894797,"BRIDGE END,BASLOW",2024-01-27T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.68
894797,"BRIDGE END,BASLOW",2024-01-27T23:50:00.000+00:00,feeder,03,N Current (RMS),A,16.2
894797,"BRIDGE END,BASLOW",2024-01-27T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.0
894797,"BRIDGE END,BASLOW",2024-01-27T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,25.2
894797,"BRIDGE END,BASLOW",2024-01-27T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.7
894797,"BRIDGE END,BASLOW",2024-01-27T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
894797,"BRIDGE END,BASLOW",2024-01-27T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.4
894797,"BRIDGE END,BASLOW",2024-01-27T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.34
894797,"BRIDGE END,BASLOW",2024-01-27T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.77
894797,"BRIDGE END,BASLOW",2024-01-27T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,26.86
894797,"BRIDGE END,BASLOW",2024-01-27T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.85
894797,"BRIDGE END,BASLOW",2024-01-27T23:50:00.000+00:00,feeder,02,N Current (RMS),A,70.7
894797,"BRIDGE END,BASLOW",2024-01-27T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,28.2
894797,"BRIDGE END,BASLOW",2024-01-27T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,109.3
894797,"BRIDGE END,BASLOW",2024-01-27T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,52.2
894797,"BRIDGE END,BASLOW",2024-01-27T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.19
894797,"BRIDGE END,BASLOW",2024-01-27T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.04
894797,"BRIDGE END,BASLOW",2024-01-27T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.33
894797,"BRIDGE END,BASLOW",2024-01-27T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.11
894797,"BRIDGE END,BASLOW",2024-01-27T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,-0.19
894797,"BRIDGE END,BASLOW",2024-01-27T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,-0.26
894797,"BRIDGE END,BASLOW",2024-01-27T23:50:00.000+00:00,feeder,01,N Current (RMS),A,1.1
894797,"BRIDGE END,BASLOW",2024-01-27T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,1.0
894797,"BRIDGE END,BASLOW",2024-01-27T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
894797,"BRIDGE END,BASLOW",2024-01-27T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
894797,"BRIDGE END,BASLOW",2024-01-27T23:50:00.000+00:00,transformer,,Temperature,C,15.8
894797,"BRIDGE END,BASLOW",2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
894797,"BRIDGE END,BASLOW",2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
894797,"BRIDGE END,BASLOW",2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
894797,"BRIDGE END,BASLOW",2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
894797,"BRIDGE END,BASLOW",2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
894797,"BRIDGE END,BASLOW",2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
894797,"BRIDGE END,BASLOW",2024-01-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
894797,"BRIDGE END,BASLOW",2024-01-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
894797,"BRIDGE END,BASLOW",2024-01-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
894797,"BRIDGE END,BASLOW",2024-01-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,12.41
894797,"BRIDGE END,BASLOW",2024-01-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,35.55
894797,"BRIDGE END,BASLOW",2024-01-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,17.17
894797,"BRIDGE END,BASLOW",2024-01-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,90.5
894797,"BRIDGE END,BASLOW",2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
894797,"BRIDGE END,BASLOW",2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
894797,"BRIDGE END,BASLOW",2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
894797,"BRIDGE END,BASLOW",2024-01-27T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
894797,"BRIDGE END,BASLOW",2024-01-27T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
894797,"BRIDGE END,BASLOW",2024-01-27T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
894797,"BRIDGE END,BASLOW",2024-01-27T23:40:00.000+00:00,feeder,,L3 Active Power,kW,1.81
