Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894797,"BRIDGE END,BASLOW",2024-01-27T23:40:00.000+00:00,feeder,,L2 Active Power,kW,2.88
894797,"BRIDGE END,BASLOW",2024-01-27T23:40:00.000+00:00,feeder,,L1 Active Power,kW,1.96
894797,"BRIDGE END,BASLOW",2024-01-27T23:40:00.000+00:00,feeder,,N Current (RMS),A,8.7
894797,"BRIDGE END,BASLOW",2024-01-27T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
894797,"BRIDGE END,BASLOW",2024-01-27T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
894797,"BRIDGE END,BASLOW",2024-01-27T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
894797,"BRIDGE END,BASLOW",2024-01-27T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.21
894797,"BRIDGE END,BASLOW",2024-01-27T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.66
894797,"BRIDGE END,BASLOW",2024-01-27T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.77
894797,"BRIDGE END,BASLOW",2024-01-27T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.51
894797,"BRIDGE END,BASLOW",2024-01-27T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.97
894797,"BRIDGE END,BASLOW",2024-01-27T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.67
894797,"BRIDGE END,BASLOW",2024-01-27T23:40:00.000+00:00,feeder,03,N Current (RMS),A,17.6
894797,"BRIDGE END,BASLOW",2024-01-27T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,20.4
894797,"BRIDGE END,BASLOW",2024-01-27T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,25.5
894797,"BRIDGE END,BASLOW",2024-01-27T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.7
894797,"BRIDGE END,BASLOW",2024-01-27T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
894797,"BRIDGE END,BASLOW",2024-01-27T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.69
894797,"BRIDGE END,BASLOW",2024-01-27T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.57
894797,"BRIDGE END,BASLOW",2024-01-27T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.0
894797,"BRIDGE END,BASLOW",2024-01-27T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,25.24
894797,"BRIDGE END,BASLOW",2024-01-27T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.54
894797,"BRIDGE END,BASLOW",2024-01-27T23:40:00.000+00:00,feeder,02,N Current (RMS),A,63.4
894797,"BRIDGE END,BASLOW",2024-01-27T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,36.8
894797,"BRIDGE END,BASLOW",2024-01-27T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,102.7
894797,"BRIDGE END,BASLOW",2024-01-27T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,51.0
894797,"BRIDGE END,BASLOW",2024-01-27T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.18
894797,"BRIDGE END,BASLOW",2024-01-27T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
894797,"BRIDGE END,BASLOW",2024-01-27T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.28
894797,"BRIDGE END,BASLOW",2024-01-27T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.07
894797,"BRIDGE END,BASLOW",2024-01-27T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,-0.17
894797,"BRIDGE END,BASLOW",2024-01-27T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,-0.28
894797,"BRIDGE END,BASLOW",2024-01-27T23:40:00.000+00:00,feeder,01,N Current (RMS),A,1.0
894797,"BRIDGE END,BASLOW",2024-01-27T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,1.0
894797,"BRIDGE END,BASLOW",2024-01-27T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
894797,"BRIDGE END,BASLOW",2024-01-27T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,1.7
894797,"BRIDGE END,BASLOW",2024-01-27T23:40:00.000+00:00,transformer,,Temperature,C,15.8
894797,"BRIDGE END,BASLOW",2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
894797,"BRIDGE END,BASLOW",2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
894797,"BRIDGE END,BASLOW",2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
894797,"BRIDGE END,BASLOW",2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
894797,"BRIDGE END,BASLOW",2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
894797,"BRIDGE END,BASLOW",2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
894797,"BRIDGE END,BASLOW",2024-01-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
894797,"BRIDGE END,BASLOW",2024-01-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
894797,"BRIDGE END,BASLOW",2024-01-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
894797,"BRIDGE END,BASLOW",2024-01-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,15.25
894797,"BRIDGE END,BASLOW",2024-01-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,33.92
894797,"BRIDGE END,BASLOW",2024-01-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,16.9
894797,"BRIDGE END,BASLOW",2024-01-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,84.4
894797,"BRIDGE END,BASLOW",2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
894797,"BRIDGE END,BASLOW",2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
894797,"BRIDGE END,BASLOW",2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
894797,"BRIDGE END,BASLOW",2024-01-27T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
894797,"BRIDGE END,BASLOW",2024-01-27T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
894797,"BRIDGE END,BASLOW",2024-01-27T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
894797,"BRIDGE END,BASLOW",2024-01-27T23:30:00.000+00:00,feeder,,L3 Active Power,kW,1.97
894797,"BRIDGE END,BASLOW",2024-01-27T23:30:00.000+00:00,feeder,,L2 Active Power,kW,2.87
894797,"BRIDGE END,BASLOW",2024-01-27T23:30:00.000+00:00,feeder,,L1 Active Power,kW,1.99
894797,"BRIDGE END,BASLOW",2024-01-27T23:30:00.000+00:00,feeder,,N Current (RMS),A,9.1
894797,"BRIDGE END,BASLOW",2024-01-27T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
894797,"BRIDGE END,BASLOW",2024-01-27T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
894797,"BRIDGE END,BASLOW",2024-01-27T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
894797,"BRIDGE END,BASLOW",2024-01-27T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.48
894797,"BRIDGE END,BASLOW",2024-01-27T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.58
894797,"BRIDGE END,BASLOW",2024-01-27T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
894797,"BRIDGE END,BASLOW",2024-01-27T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.56
894797,"BRIDGE END,BASLOW",2024-01-27T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.93
894797,"BRIDGE END,BASLOW",2024-01-27T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.99
894797,"BRIDGE END,BASLOW",2024-01-27T23:30:00.000+00:00,feeder,03,N Current (RMS),A,18.2
894797,"BRIDGE END,BASLOW",2024-01-27T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,20.7
894797,"BRIDGE END,BASLOW",2024-01-27T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,29.1
894797,"BRIDGE END,BASLOW",2024-01-27T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.0
894797,"BRIDGE END,BASLOW",2024-01-27T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.08
894797,"BRIDGE END,BASLOW",2024-01-27T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.8
894797,"BRIDGE END,BASLOW",2024-01-27T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.11
894797,"BRIDGE END,BASLOW",2024-01-27T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.56
894797,"BRIDGE END,BASLOW",2024-01-27T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,26.71
894797,"BRIDGE END,BASLOW",2024-01-27T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.84
894797,"BRIDGE END,BASLOW",2024-01-27T23:30:00.000+00:00,feeder,02,N Current (RMS),A,65.4
894797,"BRIDGE END,BASLOW",2024-01-27T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,39.2
894797,"BRIDGE END,BASLOW",2024-01-27T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,108.2
894797,"BRIDGE END,BASLOW",2024-01-27T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,56.0
894797,"BRIDGE END,BASLOW",2024-01-27T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.19
894797,"BRIDGE END,BASLOW",2024-01-27T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.04
894797,"BRIDGE END,BASLOW",2024-01-27T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.31
894797,"BRIDGE END,BASLOW",2024-01-27T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.09
894797,"BRIDGE END,BASLOW",2024-01-27T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,-0.18
894797,"BRIDGE END,BASLOW",2024-01-27T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,-0.28
894797,"BRIDGE END,BASLOW",2024-01-27T23:30:00.000+00:00,feeder,01,N Current (RMS),A,1.0
894797,"BRIDGE END,BASLOW",2024-01-27T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,1.0
894797,"BRIDGE END,BASLOW",2024-01-27T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
894797,"BRIDGE END,BASLOW",2024-01-27T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,1.7
894797,"BRIDGE END,BASLOW",2024-01-27T23:30:00.000+00:00,transformer,,Temperature,C,15.9
894797,"BRIDGE END,BASLOW",2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
894797,"BRIDGE END,BASLOW",2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
894797,"BRIDGE END,BASLOW",2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
894797,"BRIDGE END,BASLOW",2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
894797,"BRIDGE END,BASLOW",2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
894797,"BRIDGE END,BASLOW",2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.26
894797,"BRIDGE END,BASLOW",2024-01-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
894797,"BRIDGE END,BASLOW",2024-01-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
894797,"BRIDGE END,BASLOW",2024-01-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
894797,"BRIDGE END,BASLOW",2024-01-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
894797,"BRIDGE END,BASLOW",2024-01-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,36.33
894797,"BRIDGE END,BASLOW",2024-01-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,18.54
894797,"BRIDGE END,BASLOW",2024-01-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,87.8
894797,"BRIDGE END,BASLOW",2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
894797,"BRIDGE END,BASLOW",2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
894797,"BRIDGE END,BASLOW",2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
894797,"BRIDGE END,BASLOW",2024-01-27T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
894797,"BRIDGE END,BASLOW",2024-01-27T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
894797,"BRIDGE END,BASLOW",2024-01-27T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
894797,"BRIDGE END,BASLOW",2024-01-27T23:20:00.000+00:00,feeder,,L3 Active Power,kW,1.8
894797,"BRIDGE END,BASLOW",2024-01-27T23:20:00.000+00:00,feeder,,L2 Active Power,kW,2.94
894797,"BRIDGE END,BASLOW",2024-01-27T23:20:00.000+00:00,feeder,,L1 Active Power,kW,2.07
894797,"BRIDGE END,BASLOW",2024-01-27T23:20:00.000+00:00,feeder,,N Current (RMS),A,8.7
894797,"BRIDGE END,BASLOW",2024-01-27T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
894797,"BRIDGE END,BASLOW",2024-01-27T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
894797,"BRIDGE END,BASLOW",2024-01-27T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.6
894797,"BRIDGE END,BASLOW",2024-01-27T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.35
894797,"BRIDGE END,BASLOW",2024-01-27T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.58
894797,"BRIDGE END,BASLOW",2024-01-27T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
894797,"BRIDGE END,BASLOW",2024-01-27T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.72
894797,"BRIDGE END,BASLOW",2024-01-27T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.37
894797,"BRIDGE END,BASLOW",2024-01-27T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.25
894797,"BRIDGE END,BASLOW",2024-01-27T23:20:00.000+00:00,feeder,03,N Current (RMS),A,17.5
894797,"BRIDGE END,BASLOW",2024-01-27T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,21.8
894797,"BRIDGE END,BASLOW",2024-01-27T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,27.1
894797,"BRIDGE END,BASLOW",2024-01-27T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.9
894797,"BRIDGE END,BASLOW",2024-01-27T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
894797,"BRIDGE END,BASLOW",2024-01-27T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.99
894797,"BRIDGE END,BASLOW",2024-01-27T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.63
894797,"BRIDGE END,BASLOW",2024-01-27T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.0
894797,"BRIDGE END,BASLOW",2024-01-27T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,31.92
894797,"BRIDGE END,BASLOW",2024-01-27T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.41
894797,"BRIDGE END,BASLOW",2024-01-27T23:20:00.000+00:00,feeder,02,N Current (RMS),A,79.4
894797,"BRIDGE END,BASLOW",2024-01-27T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,45.1
894797,"BRIDGE END,BASLOW",2024-01-27T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,129.3
894797,"BRIDGE END,BASLOW",2024-01-27T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,58.5
894797,"BRIDGE END,BASLOW",2024-01-27T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.22
894797,"BRIDGE END,BASLOW",2024-01-27T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.04
894797,"BRIDGE END,BASLOW",2024-01-27T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
894797,"BRIDGE END,BASLOW",2024-01-27T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.1
894797,"BRIDGE END,BASLOW",2024-01-27T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,-0.22
894797,"BRIDGE END,BASLOW",2024-01-27T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,-0.32
894797,"BRIDGE END,BASLOW",2024-01-27T23:20:00.000+00:00,feeder,01,N Current (RMS),A,1.2
894797,"BRIDGE END,BASLOW",2024-01-27T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,1.1
894797,"BRIDGE END,BASLOW",2024-01-27T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,1.0
894797,"BRIDGE END,BASLOW",2024-01-27T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,2.0
894797,"BRIDGE END,BASLOW",2024-01-27T23:20:00.000+00:00,transformer,,Temperature,C,15.9
894797,"BRIDGE END,BASLOW",2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
894797,"BRIDGE END,BASLOW",2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
894797,"BRIDGE END,BASLOW",2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
894797,"BRIDGE END,BASLOW",2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
894797,"BRIDGE END,BASLOW",2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
894797,"BRIDGE END,BASLOW",2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
894797,"BRIDGE END,BASLOW",2024-01-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
894797,"BRIDGE END,BASLOW",2024-01-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
894797,"BRIDGE END,BASLOW",2024-01-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
894797,"BRIDGE END,BASLOW",2024-01-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,17.42
894797,"BRIDGE END,BASLOW",2024-01-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,41.02
894797,"BRIDGE END,BASLOW",2024-01-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,19.42
894797,"BRIDGE END,BASLOW",2024-01-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,99.2
894797,"BRIDGE END,BASLOW",2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
894797,"BRIDGE END,BASLOW",2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.4
894797,"BRIDGE END,BASLOW",2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
894797,"BRIDGE END,BASLOW",2024-01-27T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
894797,"BRIDGE END,BASLOW",2024-01-27T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
894797,"BRIDGE END,BASLOW",2024-01-27T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
894797,"BRIDGE END,BASLOW",2024-01-27T23:10:00.000+00:00,feeder,,L3 Active Power,kW,2.69
894797,"BRIDGE END,BASLOW",2024-01-27T23:10:00.000+00:00,feeder,,L2 Active Power,kW,2.84
894797,"BRIDGE END,BASLOW",2024-01-27T23:10:00.000+00:00,feeder,,L1 Active Power,kW,2.22
894797,"BRIDGE END,BASLOW",2024-01-27T23:10:00.000+00:00,feeder,,N Current (RMS),A,9.4
894797,"BRIDGE END,BASLOW",2024-01-27T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
894797,"BRIDGE END,BASLOW",2024-01-27T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
894797,"BRIDGE END,BASLOW",2024-01-27T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
894797,"BRIDGE END,BASLOW",2024-01-27T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
894797,"BRIDGE END,BASLOW",2024-01-27T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.57
894797,"BRIDGE END,BASLOW",2024-01-27T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
894797,"BRIDGE END,BASLOW",2024-01-27T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.8
894797,"BRIDGE END,BASLOW",2024-01-27T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.45
894797,"BRIDGE END,BASLOW",2024-01-27T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.59
894797,"BRIDGE END,BASLOW",2024-01-27T23:10:00.000+00:00,feeder,03,N Current (RMS),A,15.8
894797,"BRIDGE END,BASLOW",2024-01-27T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,20.9
894797,"BRIDGE END,BASLOW",2024-01-27T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,23.9
894797,"BRIDGE END,BASLOW",2024-01-27T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,15.4
894797,"BRIDGE END,BASLOW",2024-01-27T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
894797,"BRIDGE END,BASLOW",2024-01-27T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.37
894797,"BRIDGE END,BASLOW",2024-01-27T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.18
894797,"BRIDGE END,BASLOW",2024-01-27T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.68
894797,"BRIDGE END,BASLOW",2024-01-27T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,26.65
894797,"BRIDGE END,BASLOW",2024-01-27T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.44
894797,"BRIDGE END,BASLOW",2024-01-27T23:10:00.000+00:00,feeder,02,N Current (RMS),A,69.0
894797,"BRIDGE END,BASLOW",2024-01-27T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,31.5
894797,"BRIDGE END,BASLOW",2024-01-27T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,108.6
894797,"BRIDGE END,BASLOW",2024-01-27T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,54.7
894797,"BRIDGE END,BASLOW",2024-01-27T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.18
894797,"BRIDGE END,BASLOW",2024-01-27T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.04
894797,"BRIDGE END,BASLOW",2024-01-27T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.31
894797,"BRIDGE END,BASLOW",2024-01-27T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.1
894797,"BRIDGE END,BASLOW",2024-01-27T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,-0.18
894797,"BRIDGE END,BASLOW",2024-01-27T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,-0.26
894797,"BRIDGE END,BASLOW",2024-01-27T23:10:00.000+00:00,feeder,01,N Current (RMS),A,1.1
894797,"BRIDGE END,BASLOW",2024-01-27T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,1.0
894797,"BRIDGE END,BASLOW",2024-01-27T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
894797,"BRIDGE END,BASLOW",2024-01-27T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,1.7
894797,"BRIDGE END,BASLOW",2024-01-27T23:10:00.000+00:00,transformer,,Temperature,C,15.8
894797,"BRIDGE END,BASLOW",2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
894797,"BRIDGE END,BASLOW",2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
894797,"BRIDGE END,BASLOW",2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
894797,"BRIDGE END,BASLOW",2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
894797,"BRIDGE END,BASLOW",2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
894797,"BRIDGE END,BASLOW",2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
894797,"BRIDGE END,BASLOW",2024-01-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
894797,"BRIDGE END,BASLOW",2024-01-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
894797,"BRIDGE END,BASLOW",2024-01-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
894797,"BRIDGE END,BASLOW",2024-01-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,15.08
894797,"BRIDGE END,BASLOW",2024-01-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,34.77
894797,"BRIDGE END,BASLOW",2024-01-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,18.98
894797,"BRIDGE END,BASLOW",2024-01-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,82.4
894797,"BRIDGE END,BASLOW",2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
894797,"BRIDGE END,BASLOW",2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
894797,"BRIDGE END,BASLOW",2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
894797,"BRIDGE END,BASLOW",2024-01-27T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
894797,"BRIDGE END,BASLOW",2024-01-27T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
894797,"BRIDGE END,BASLOW",2024-01-27T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
894797,"BRIDGE END,BASLOW",2024-01-27T23:00:00.000+00:00,feeder,,L3 Active Power,kW,3.02
894797,"BRIDGE END,BASLOW",2024-01-27T23:00:00.000+00:00,feeder,,L2 Active Power,kW,2.71
894797,"BRIDGE END,BASLOW",2024-01-27T23:00:00.000+00:00,feeder,,L1 Active Power,kW,2.29
894797,"BRIDGE END,BASLOW",2024-01-27T23:00:00.000+00:00,feeder,,N Current (RMS),A,9.7
894797,"BRIDGE END,BASLOW",2024-01-27T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
894797,"BRIDGE END,BASLOW",2024-01-27T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
894797,"BRIDGE END,BASLOW",2024-01-27T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
894797,"BRIDGE END,BASLOW",2024-01-27T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
894797,"BRIDGE END,BASLOW",2024-01-27T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.52
894797,"BRIDGE END,BASLOW",2024-01-27T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
894797,"BRIDGE END,BASLOW",2024-01-27T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.53
894797,"BRIDGE END,BASLOW",2024-01-27T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.55
894797,"BRIDGE END,BASLOW",2024-01-27T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.51
894797,"BRIDGE END,BASLOW",2024-01-27T23:00:00.000+00:00,feeder,03,N Current (RMS),A,24.2
894797,"BRIDGE END,BASLOW",2024-01-27T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,28.0
894797,"BRIDGE END,BASLOW",2024-01-27T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,39.6
894797,"BRIDGE END,BASLOW",2024-01-27T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,18.7
894797,"BRIDGE END,BASLOW",2024-01-27T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.1
894797,"BRIDGE END,BASLOW",2024-01-27T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.62
894797,"BRIDGE END,BASLOW",2024-01-27T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.62
894797,"BRIDGE END,BASLOW",2024-01-27T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.69
894797,"BRIDGE END,BASLOW",2024-01-27T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,25.9
894797,"BRIDGE END,BASLOW",2024-01-27T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.86
894797,"BRIDGE END,BASLOW",2024-01-27T23:00:00.000+00:00,feeder,02,N Current (RMS),A,64.4
894797,"BRIDGE END,BASLOW",2024-01-27T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,35.7
894797,"BRIDGE END,BASLOW",2024-01-27T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,105.2
894797,"BRIDGE END,BASLOW",2024-01-27T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,63.9
894797,"BRIDGE END,BASLOW",2024-01-27T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.18
894797,"BRIDGE END,BASLOW",2024-01-27T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
894797,"BRIDGE END,BASLOW",2024-01-27T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.3
894797,"BRIDGE END,BASLOW",2024-01-27T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.1
894797,"BRIDGE END,BASLOW",2024-01-27T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,-0.16
894797,"BRIDGE END,BASLOW",2024-01-27T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,-0.27
894797,"BRIDGE END,BASLOW",2024-01-27T23:00:00.000+00:00,feeder,01,N Current (RMS),A,1.0
894797,"BRIDGE END,BASLOW",2024-01-27T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,1.0
894797,"BRIDGE END,BASLOW",2024-01-27T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
894797,"BRIDGE END,BASLOW",2024-01-27T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,1.7
894797,"BRIDGE END,BASLOW",2024-01-27T23:00:00.000+00:00,transformer,,Temperature,C,15.9
894797,"BRIDGE END,BASLOW",2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
894797,"BRIDGE END,BASLOW",2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
894797,"BRIDGE END,BASLOW",2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
894797,"BRIDGE END,BASLOW",2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
894797,"BRIDGE END,BASLOW",2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
894797,"BRIDGE END,BASLOW",2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.0
894797,"BRIDGE END,BASLOW",2024-01-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
894797,"BRIDGE END,BASLOW",2024-01-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
894797,"BRIDGE END,BASLOW",2024-01-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
894797,"BRIDGE END,BASLOW",2024-01-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,18.15
894797,"BRIDGE END,BASLOW",2024-01-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,37.99
894797,"BRIDGE END,BASLOW",2024-01-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,22.39
894797,"BRIDGE END,BASLOW",2024-01-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,88.2
894797,"BRIDGE END,BASLOW",2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
894797,"BRIDGE END,BASLOW",2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
894797,"BRIDGE END,BASLOW",2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
894797,"BRIDGE END,BASLOW",2024-01-27T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
894797,"BRIDGE END,BASLOW",2024-01-27T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
894797,"BRIDGE END,BASLOW",2024-01-27T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
894797,"BRIDGE END,BASLOW",2024-01-27T22:50:00.000+00:00,feeder,,L3 Active Power,kW,2.96
894797,"BRIDGE END,BASLOW",2024-01-27T22:50:00.000+00:00,feeder,,L2 Active Power,kW,2.93
894797,"BRIDGE END,BASLOW",2024-01-27T22:50:00.000+00:00,feeder,,L1 Active Power,kW,2.56
894797,"BRIDGE END,BASLOW",2024-01-27T22:50:00.000+00:00,feeder,,N Current (RMS),A,8.5
894797,"BRIDGE END,BASLOW",2024-01-27T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
894797,"BRIDGE END,BASLOW",2024-01-27T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
894797,"BRIDGE END,BASLOW",2024-01-27T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
894797,"BRIDGE END,BASLOW",2024-01-27T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
894797,"BRIDGE END,BASLOW",2024-01-27T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.34
894797,"BRIDGE END,BASLOW",2024-01-27T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.89
894797,"BRIDGE END,BASLOW",2024-01-27T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.39
894797,"BRIDGE END,BASLOW",2024-01-27T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.66
894797,"BRIDGE END,BASLOW",2024-01-27T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.07
894797,"BRIDGE END,BASLOW",2024-01-27T22:50:00.000+00:00,feeder,03,N Current (RMS),A,21.3
894797,"BRIDGE END,BASLOW",2024-01-27T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,35.3
894797,"BRIDGE END,BASLOW",2024-01-27T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,28.9
894797,"BRIDGE END,BASLOW",2024-01-27T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,21.0
894797,"BRIDGE END,BASLOW",2024-01-27T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.19
894797,"BRIDGE END,BASLOW",2024-01-27T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.64
894797,"BRIDGE END,BASLOW",2024-01-27T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.28
894797,"BRIDGE END,BASLOW",2024-01-27T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.01
894797,"BRIDGE END,BASLOW",2024-01-27T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,29.43
894797,"BRIDGE END,BASLOW",2024-01-27T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.95
894797,"BRIDGE END,BASLOW",2024-01-27T22:50:00.000+00:00,feeder,02,N Current (RMS),A,74.7
894797,"BRIDGE END,BASLOW",2024-01-27T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,37.0
894797,"BRIDGE END,BASLOW",2024-01-27T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,118.6
894797,"BRIDGE END,BASLOW",2024-01-27T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,64.3
894797,"BRIDGE END,BASLOW",2024-01-27T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.19
894797,"BRIDGE END,BASLOW",2024-01-27T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
894797,"BRIDGE END,BASLOW",2024-01-27T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
894797,"BRIDGE END,BASLOW",2024-01-27T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.1
894797,"BRIDGE END,BASLOW",2024-01-27T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,-0.2
894797,"BRIDGE END,BASLOW",2024-01-27T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,-0.29
894797,"BRIDGE END,BASLOW",2024-01-27T22:50:00.000+00:00,feeder,01,N Current (RMS),A,1.1
894797,"BRIDGE END,BASLOW",2024-01-27T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,1.0
894797,"BRIDGE END,BASLOW",2024-01-27T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,1.0
894797,"BRIDGE END,BASLOW",2024-01-27T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,1.9
894797,"BRIDGE END,BASLOW",2024-01-27T22:50:00.000+00:00,transformer,,Temperature,C,15.9
894797,"BRIDGE END,BASLOW",2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
894797,"BRIDGE END,BASLOW",2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
894797,"BRIDGE END,BASLOW",2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
894797,"BRIDGE END,BASLOW",2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
894797,"BRIDGE END,BASLOW",2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
894797,"BRIDGE END,BASLOW",2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.5
894797,"BRIDGE END,BASLOW",2024-01-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
894797,"BRIDGE END,BASLOW",2024-01-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
894797,"BRIDGE END,BASLOW",2024-01-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
894797,"BRIDGE END,BASLOW",2024-01-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,20.25
894797,"BRIDGE END,BASLOW",2024-01-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,38.82
894797,"BRIDGE END,BASLOW",2024-01-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,23.29
894797,"BRIDGE END,BASLOW",2024-01-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,82.7
894797,"BRIDGE END,BASLOW",2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
894797,"BRIDGE END,BASLOW",2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
894797,"BRIDGE END,BASLOW",2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
894797,"BRIDGE END,BASLOW",2024-01-27T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
894797,"BRIDGE END,BASLOW",2024-01-27T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
894797,"BRIDGE END,BASLOW",2024-01-27T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
894797,"BRIDGE END,BASLOW",2024-01-27T22:40:00.000+00:00,feeder,,L3 Active Power,kW,2.83
894797,"BRIDGE END,BASLOW",2024-01-27T22:40:00.000+00:00,feeder,,L2 Active Power,kW,3.68
894797,"BRIDGE END,BASLOW",2024-01-27T22:40:00.000+00:00,feeder,,L1 Active Power,kW,2.44
894797,"BRIDGE END,BASLOW",2024-01-27T22:40:00.000+00:00,feeder,,N Current (RMS),A,11.0
894797,"BRIDGE END,BASLOW",2024-01-27T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
894797,"BRIDGE END,BASLOW",2024-01-27T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
894797,"BRIDGE END,BASLOW",2024-01-27T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
894797,"BRIDGE END,BASLOW",2024-01-27T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.45
894797,"BRIDGE END,BASLOW",2024-01-27T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.46
894797,"BRIDGE END,BASLOW",2024-01-27T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
894797,"BRIDGE END,BASLOW",2024-01-27T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.46
894797,"BRIDGE END,BASLOW",2024-01-27T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.48
894797,"BRIDGE END,BASLOW",2024-01-27T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.19
894797,"BRIDGE END,BASLOW",2024-01-27T22:40:00.000+00:00,feeder,03,N Current (RMS),A,16.6
894797,"BRIDGE END,BASLOW",2024-01-27T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,24.3
894797,"BRIDGE END,BASLOW",2024-01-27T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,27.6
894797,"BRIDGE END,BASLOW",2024-01-27T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,17.5
894797,"BRIDGE END,BASLOW",2024-01-27T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.12
894797,"BRIDGE END,BASLOW",2024-01-27T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.21
894797,"BRIDGE END,BASLOW",2024-01-27T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.48
894797,"BRIDGE END,BASLOW",2024-01-27T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.11
894797,"BRIDGE END,BASLOW",2024-01-27T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,29.26
894797,"BRIDGE END,BASLOW",2024-01-27T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,19.89
894797,"BRIDGE END,BASLOW",2024-01-27T22:40:00.000+00:00,feeder,02,N Current (RMS),A,65.4
894797,"BRIDGE END,BASLOW",2024-01-27T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,41.4
894797,"BRIDGE END,BASLOW",2024-01-27T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,118.6
894797,"BRIDGE END,BASLOW",2024-01-27T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,80.2
894797,"BRIDGE END,BASLOW",2024-01-27T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.17
894797,"BRIDGE END,BASLOW",2024-01-27T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.08
894797,"BRIDGE END,BASLOW",2024-01-27T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.33
894797,"BRIDGE END,BASLOW",2024-01-27T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.11
894797,"BRIDGE END,BASLOW",2024-01-27T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,-0.17
894797,"BRIDGE END,BASLOW",2024-01-27T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,-0.27
894797,"BRIDGE END,BASLOW",2024-01-27T22:40:00.000+00:00,feeder,01,N Current (RMS),A,1.0
894797,"BRIDGE END,BASLOW",2024-01-27T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,1.0
894797,"BRIDGE END,BASLOW",2024-01-27T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
894797,"BRIDGE END,BASLOW",2024-01-27T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
894797,"BRIDGE END,BASLOW",2024-01-27T22:40:00.000+00:00,transformer,,Temperature,C,15.9
894797,"BRIDGE END,BASLOW",2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
894797,"BRIDGE END,BASLOW",2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
894797,"BRIDGE END,BASLOW",2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
894797,"BRIDGE END,BASLOW",2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
894797,"BRIDGE END,BASLOW",2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
894797,"BRIDGE END,BASLOW",2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
894797,"BRIDGE END,BASLOW",2024-01-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
894797,"BRIDGE END,BASLOW",2024-01-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
894797,"BRIDGE END,BASLOW",2024-01-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
894797,"BRIDGE END,BASLOW",2024-01-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,18.29
894797,"BRIDGE END,BASLOW",2024-01-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,39.25
894797,"BRIDGE END,BASLOW",2024-01-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,26.25
894797,"BRIDGE END,BASLOW",2024-01-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,80.6
894797,"BRIDGE END,BASLOW",2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
894797,"BRIDGE END,BASLOW",2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
894797,"BRIDGE END,BASLOW",2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
894797,"BRIDGE END,BASLOW",2024-01-27T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
894797,"BRIDGE END,BASLOW",2024-01-27T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
894797,"BRIDGE END,BASLOW",2024-01-27T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
894797,"BRIDGE END,BASLOW",2024-01-27T22:30:00.000+00:00,feeder,,L3 Active Power,kW,2.76
894797,"BRIDGE END,BASLOW",2024-01-27T22:30:00.000+00:00,feeder,,L2 Active Power,kW,2.84
894797,"BRIDGE END,BASLOW",2024-01-27T22:30:00.000+00:00,feeder,,L1 Active Power,kW,2.22
894797,"BRIDGE END,BASLOW",2024-01-27T22:30:00.000+00:00,feeder,,N Current (RMS),A,8.7
894797,"BRIDGE END,BASLOW",2024-01-27T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
894797,"BRIDGE END,BASLOW",2024-01-27T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
894797,"BRIDGE END,BASLOW",2024-01-27T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
894797,"BRIDGE END,BASLOW",2024-01-27T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
894797,"BRIDGE END,BASLOW",2024-01-27T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.63
894797,"BRIDGE END,BASLOW",2024-01-27T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.86
894797,"BRIDGE END,BASLOW",2024-01-27T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.95
894797,"BRIDGE END,BASLOW",2024-01-27T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.17
894797,"BRIDGE END,BASLOW",2024-01-27T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.96
894797,"BRIDGE END,BASLOW",2024-01-27T22:30:00.000+00:00,feeder,03,N Current (RMS),A,15.1
894797,"BRIDGE END,BASLOW",2024-01-27T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,21.6
894797,"BRIDGE END,BASLOW",2024-01-27T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,22.9
894797,"BRIDGE END,BASLOW",2024-01-27T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,24.7
894797,"BRIDGE END,BASLOW",2024-01-27T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.3
894797,"BRIDGE END,BASLOW",2024-01-27T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.17
894797,"BRIDGE END,BASLOW",2024-01-27T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.33
894797,"BRIDGE END,BASLOW",2024-01-27T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.5
894797,"BRIDGE END,BASLOW",2024-01-27T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,35.72
894797,"BRIDGE END,BASLOW",2024-01-27T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,19.42
894797,"BRIDGE END,BASLOW",2024-01-27T22:30:00.000+00:00,feeder,02,N Current (RMS),A,88.4
894797,"BRIDGE END,BASLOW",2024-01-27T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,47.2
894797,"BRIDGE END,BASLOW",2024-01-27T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,144.4
894797,"BRIDGE END,BASLOW",2024-01-27T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,78.4
894797,"BRIDGE END,BASLOW",2024-01-27T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.23
894797,"BRIDGE END,BASLOW",2024-01-27T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.07
894797,"BRIDGE END,BASLOW",2024-01-27T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
894797,"BRIDGE END,BASLOW",2024-01-27T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.14
894797,"BRIDGE END,BASLOW",2024-01-27T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,-0.24
894797,"BRIDGE END,BASLOW",2024-01-27T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,-0.34
894797,"BRIDGE END,BASLOW",2024-01-27T22:30:00.000+00:00,feeder,01,N Current (RMS),A,1.3
894797,"BRIDGE END,BASLOW",2024-01-27T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,1.2
894797,"BRIDGE END,BASLOW",2024-01-27T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,1.1
894797,"BRIDGE END,BASLOW",2024-01-27T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,2.2
894797,"BRIDGE END,BASLOW",2024-01-27T22:30:00.000+00:00,transformer,,Temperature,C,15.9
894797,"BRIDGE END,BASLOW",2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
894797,"BRIDGE END,BASLOW",2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
894797,"BRIDGE END,BASLOW",2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
894797,"BRIDGE END,BASLOW",2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
894797,"BRIDGE END,BASLOW",2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
894797,"BRIDGE END,BASLOW",2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.13
894797,"BRIDGE END,BASLOW",2024-01-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
894797,"BRIDGE END,BASLOW",2024-01-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
894797,"BRIDGE END,BASLOW",2024-01-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
894797,"BRIDGE END,BASLOW",2024-01-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,19.08
894797,"BRIDGE END,BASLOW",2024-01-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,43.49
894797,"BRIDGE END,BASLOW",2024-01-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,27.26
894797,"BRIDGE END,BASLOW",2024-01-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,98.5
894797,"BRIDGE END,BASLOW",2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
894797,"BRIDGE END,BASLOW",2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.3
894797,"BRIDGE END,BASLOW",2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
894797,"BRIDGE END,BASLOW",2024-01-27T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
894797,"BRIDGE END,BASLOW",2024-01-27T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
894797,"BRIDGE END,BASLOW",2024-01-27T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
894797,"BRIDGE END,BASLOW",2024-01-27T22:20:00.000+00:00,feeder,,L3 Active Power,kW,2.85
894797,"BRIDGE END,BASLOW",2024-01-27T22:20:00.000+00:00,feeder,,L2 Active Power,kW,3.06
894797,"BRIDGE END,BASLOW",2024-01-27T22:20:00.000+00:00,feeder,,L1 Active Power,kW,2.41
894797,"BRIDGE END,BASLOW",2024-01-27T22:20:00.000+00:00,feeder,,N Current (RMS),A,8.8
894797,"BRIDGE END,BASLOW",2024-01-27T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
894797,"BRIDGE END,BASLOW",2024-01-27T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
894797,"BRIDGE END,BASLOW",2024-01-27T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
894797,"BRIDGE END,BASLOW",2024-01-27T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
894797,"BRIDGE END,BASLOW",2024-01-27T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.53
894797,"BRIDGE END,BASLOW",2024-01-27T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.89
894797,"BRIDGE END,BASLOW",2024-01-27T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.59
894797,"BRIDGE END,BASLOW",2024-01-27T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.58
894797,"BRIDGE END,BASLOW",2024-01-27T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.6
894797,"BRIDGE END,BASLOW",2024-01-27T22:20:00.000+00:00,feeder,03,N Current (RMS),A,17.0
894797,"BRIDGE END,BASLOW",2024-01-27T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,24.4
894797,"BRIDGE END,BASLOW",2024-01-27T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,24.6
894797,"BRIDGE END,BASLOW",2024-01-27T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,27.4
894797,"BRIDGE END,BASLOW",2024-01-27T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.22
894797,"BRIDGE END,BASLOW",2024-01-27T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.68
894797,"BRIDGE END,BASLOW",2024-01-27T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.05
894797,"BRIDGE END,BASLOW",2024-01-27T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.56
894797,"BRIDGE END,BASLOW",2024-01-27T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,37.9
894797,"BRIDGE END,BASLOW",2024-01-27T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,19.71
894797,"BRIDGE END,BASLOW",2024-01-27T22:20:00.000+00:00,feeder,02,N Current (RMS),A,97.2
894797,"BRIDGE END,BASLOW",2024-01-27T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,51.2
894797,"BRIDGE END,BASLOW",2024-01-27T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,153.7
894797,"BRIDGE END,BASLOW",2024-01-27T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,79.8
894797,"BRIDGE END,BASLOW",2024-01-27T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.24
894797,"BRIDGE END,BASLOW",2024-01-27T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.07
894797,"BRIDGE END,BASLOW",2024-01-27T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
894797,"BRIDGE END,BASLOW",2024-01-27T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.15
894797,"BRIDGE END,BASLOW",2024-01-27T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,-0.26
894797,"BRIDGE END,BASLOW",2024-01-27T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,-0.36
894797,"BRIDGE END,BASLOW",2024-01-27T22:20:00.000+00:00,feeder,01,N Current (RMS),A,1.4
894797,"BRIDGE END,BASLOW",2024-01-27T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,1.3
894797,"BRIDGE END,BASLOW",2024-01-27T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,1.2
894797,"BRIDGE END,BASLOW",2024-01-27T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,2.4
894797,"BRIDGE END,BASLOW",2024-01-27T22:20:00.000+00:00,transformer,,Temperature,C,15.9
894797,"BRIDGE END,BASLOW",2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
894797,"BRIDGE END,BASLOW",2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
894797,"BRIDGE END,BASLOW",2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
894797,"BRIDGE END,BASLOW",2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
894797,"BRIDGE END,BASLOW",2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
894797,"BRIDGE END,BASLOW",2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
894797,"BRIDGE END,BASLOW",2024-01-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
894797,"BRIDGE END,BASLOW",2024-01-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
894797,"BRIDGE END,BASLOW",2024-01-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
894797,"BRIDGE END,BASLOW",2024-01-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,20.85
894797,"BRIDGE END,BASLOW",2024-01-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,46.27
894797,"BRIDGE END,BASLOW",2024-01-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,28.36
894797,"BRIDGE END,BASLOW",2024-01-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,105.6
894797,"BRIDGE END,BASLOW",2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
894797,"BRIDGE END,BASLOW",2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.5
894797,"BRIDGE END,BASLOW",2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
894797,"BRIDGE END,BASLOW",2024-01-27T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
894797,"BRIDGE END,BASLOW",2024-01-27T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
894797,"BRIDGE END,BASLOW",2024-01-27T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
894797,"BRIDGE END,BASLOW",2024-01-27T22:10:00.000+00:00,feeder,,L3 Active Power,kW,2.87
894797,"BRIDGE END,BASLOW",2024-01-27T22:10:00.000+00:00,feeder,,L2 Active Power,kW,3.18
894797,"BRIDGE END,BASLOW",2024-01-27T22:10:00.000+00:00,feeder,,L1 Active Power,kW,2.47
894797,"BRIDGE END,BASLOW",2024-01-27T22:10:00.000+00:00,feeder,,N Current (RMS),A,9.8
894797,"BRIDGE END,BASLOW",2024-01-27T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
894797,"BRIDGE END,BASLOW",2024-01-27T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
894797,"BRIDGE END,BASLOW",2024-01-27T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.3
894797,"BRIDGE END,BASLOW",2024-01-27T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
894797,"BRIDGE END,BASLOW",2024-01-27T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.48
894797,"BRIDGE END,BASLOW",2024-01-27T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.04
894797,"BRIDGE END,BASLOW",2024-01-27T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.73
894797,"BRIDGE END,BASLOW",2024-01-27T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.52
894797,"BRIDGE END,BASLOW",2024-01-27T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.24
894797,"BRIDGE END,BASLOW",2024-01-27T22:10:00.000+00:00,feeder,03,N Current (RMS),A,20.5
