Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894797,"BRIDGE END,BASLOW",2024-01-27T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,36.3
894797,"BRIDGE END,BASLOW",2024-01-27T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,24.2
894797,"BRIDGE END,BASLOW",2024-01-27T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,26.1
894797,"BRIDGE END,BASLOW",2024-01-27T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.21
894797,"BRIDGE END,BASLOW",2024-01-27T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.32
894797,"BRIDGE END,BASLOW",2024-01-27T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.9
894797,"BRIDGE END,BASLOW",2024-01-27T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.28
894797,"BRIDGE END,BASLOW",2024-01-27T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,38.56
894797,"BRIDGE END,BASLOW",2024-01-27T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,20.86
894797,"BRIDGE END,BASLOW",2024-01-27T22:10:00.000+00:00,feeder,02,N Current (RMS),A,95.5
894797,"BRIDGE END,BASLOW",2024-01-27T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,50.1
894797,"BRIDGE END,BASLOW",2024-01-27T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,155.9
894797,"BRIDGE END,BASLOW",2024-01-27T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,84.7
894797,"BRIDGE END,BASLOW",2024-01-27T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.24
894797,"BRIDGE END,BASLOW",2024-01-27T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.08
894797,"BRIDGE END,BASLOW",2024-01-27T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
894797,"BRIDGE END,BASLOW",2024-01-27T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.14
894797,"BRIDGE END,BASLOW",2024-01-27T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,-0.26
894797,"BRIDGE END,BASLOW",2024-01-27T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,-0.36
894797,"BRIDGE END,BASLOW",2024-01-27T22:10:00.000+00:00,feeder,01,N Current (RMS),A,1.4
894797,"BRIDGE END,BASLOW",2024-01-27T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,1.3
894797,"BRIDGE END,BASLOW",2024-01-27T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,1.2
894797,"BRIDGE END,BASLOW",2024-01-27T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,2.4
894797,"BRIDGE END,BASLOW",2024-01-27T22:10:00.000+00:00,transformer,,Temperature,C,15.9
894797,"BRIDGE END,BASLOW",2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
894797,"BRIDGE END,BASLOW",2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
894797,"BRIDGE END,BASLOW",2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
894797,"BRIDGE END,BASLOW",2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
894797,"BRIDGE END,BASLOW",2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
894797,"BRIDGE END,BASLOW",2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
894797,"BRIDGE END,BASLOW",2024-01-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
894797,"BRIDGE END,BASLOW",2024-01-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
894797,"BRIDGE END,BASLOW",2024-01-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
894797,"BRIDGE END,BASLOW",2024-01-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,23.73
894797,"BRIDGE END,BASLOW",2024-01-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,47.0
894797,"BRIDGE END,BASLOW",2024-01-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,29.21
894797,"BRIDGE END,BASLOW",2024-01-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,99.5
894797,"BRIDGE END,BASLOW",2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
894797,"BRIDGE END,BASLOW",2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.1
894797,"BRIDGE END,BASLOW",2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
894797,"BRIDGE END,BASLOW",2024-01-27T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
894797,"BRIDGE END,BASLOW",2024-01-27T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
894797,"BRIDGE END,BASLOW",2024-01-27T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
894797,"BRIDGE END,BASLOW",2024-01-27T22:00:00.000+00:00,feeder,,L3 Active Power,kW,3.15
894797,"BRIDGE END,BASLOW",2024-01-27T22:00:00.000+00:00,feeder,,L2 Active Power,kW,3.24
894797,"BRIDGE END,BASLOW",2024-01-27T22:00:00.000+00:00,feeder,,L1 Active Power,kW,1.62
894797,"BRIDGE END,BASLOW",2024-01-27T22:00:00.000+00:00,feeder,,N Current (RMS),A,13.4
894797,"BRIDGE END,BASLOW",2024-01-27T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
894797,"BRIDGE END,BASLOW",2024-01-27T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
894797,"BRIDGE END,BASLOW",2024-01-27T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.8
894797,"BRIDGE END,BASLOW",2024-01-27T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
894797,"BRIDGE END,BASLOW",2024-01-27T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.57
894797,"BRIDGE END,BASLOW",2024-01-27T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
894797,"BRIDGE END,BASLOW",2024-01-27T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.08
894797,"BRIDGE END,BASLOW",2024-01-27T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.93
894797,"BRIDGE END,BASLOW",2024-01-27T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.95
894797,"BRIDGE END,BASLOW",2024-01-27T22:00:00.000+00:00,feeder,03,N Current (RMS),A,18.0
894797,"BRIDGE END,BASLOW",2024-01-27T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,30.0
894797,"BRIDGE END,BASLOW",2024-01-27T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,22.0
894797,"BRIDGE END,BASLOW",2024-01-27T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,25.1
894797,"BRIDGE END,BASLOW",2024-01-27T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.18
894797,"BRIDGE END,BASLOW",2024-01-27T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.79
894797,"BRIDGE END,BASLOW",2024-01-27T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.1
894797,"BRIDGE END,BASLOW",2024-01-27T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.25
894797,"BRIDGE END,BASLOW",2024-01-27T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,39.84
894797,"BRIDGE END,BASLOW",2024-01-27T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,21.69
894797,"BRIDGE END,BASLOW",2024-01-27T22:00:00.000+00:00,feeder,02,N Current (RMS),A,95.6
894797,"BRIDGE END,BASLOW",2024-01-27T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,58.2
894797,"BRIDGE END,BASLOW",2024-01-27T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,161.2
894797,"BRIDGE END,BASLOW",2024-01-27T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,87.8
894797,"BRIDGE END,BASLOW",2024-01-27T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.25
894797,"BRIDGE END,BASLOW",2024-01-27T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.08
894797,"BRIDGE END,BASLOW",2024-01-27T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
894797,"BRIDGE END,BASLOW",2024-01-27T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.14
894797,"BRIDGE END,BASLOW",2024-01-27T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,-0.27
894797,"BRIDGE END,BASLOW",2024-01-27T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,-0.38
894797,"BRIDGE END,BASLOW",2024-01-27T22:00:00.000+00:00,feeder,01,N Current (RMS),A,1.4
894797,"BRIDGE END,BASLOW",2024-01-27T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,1.3
894797,"BRIDGE END,BASLOW",2024-01-27T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,1.2
894797,"BRIDGE END,BASLOW",2024-01-27T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,2.4
894797,"BRIDGE END,BASLOW",2024-01-27T22:00:00.000+00:00,transformer,,Temperature,C,15.9
894797,"BRIDGE END,BASLOW",2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
894797,"BRIDGE END,BASLOW",2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
894797,"BRIDGE END,BASLOW",2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
894797,"BRIDGE END,BASLOW",2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
894797,"BRIDGE END,BASLOW",2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
894797,"BRIDGE END,BASLOW",2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
894797,"BRIDGE END,BASLOW",2024-01-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
894797,"BRIDGE END,BASLOW",2024-01-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
894797,"BRIDGE END,BASLOW",2024-01-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
894797,"BRIDGE END,BASLOW",2024-01-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,24.34
894797,"BRIDGE END,BASLOW",2024-01-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,47.74
894797,"BRIDGE END,BASLOW",2024-01-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,28.88
894797,"BRIDGE END,BASLOW",2024-01-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,104.3
894797,"BRIDGE END,BASLOW",2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
894797,"BRIDGE END,BASLOW",2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.3
894797,"BRIDGE END,BASLOW",2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
894797,"BRIDGE END,BASLOW",2024-01-27T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
894797,"BRIDGE END,BASLOW",2024-01-27T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
894797,"BRIDGE END,BASLOW",2024-01-27T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
894797,"BRIDGE END,BASLOW",2024-01-27T21:50:00.000+00:00,feeder,,L3 Active Power,kW,3.21
894797,"BRIDGE END,BASLOW",2024-01-27T21:50:00.000+00:00,feeder,,L2 Active Power,kW,3.57
894797,"BRIDGE END,BASLOW",2024-01-27T21:50:00.000+00:00,feeder,,L1 Active Power,kW,1.55
894797,"BRIDGE END,BASLOW",2024-01-27T21:50:00.000+00:00,feeder,,N Current (RMS),A,14.5
894797,"BRIDGE END,BASLOW",2024-01-27T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
894797,"BRIDGE END,BASLOW",2024-01-27T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
894797,"BRIDGE END,BASLOW",2024-01-27T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.5
894797,"BRIDGE END,BASLOW",2024-01-27T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
894797,"BRIDGE END,BASLOW",2024-01-27T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.43
894797,"BRIDGE END,BASLOW",2024-01-27T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
894797,"BRIDGE END,BASLOW",2024-01-27T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.05
894797,"BRIDGE END,BASLOW",2024-01-27T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.77
894797,"BRIDGE END,BASLOW",2024-01-27T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.44
894797,"BRIDGE END,BASLOW",2024-01-27T21:50:00.000+00:00,feeder,03,N Current (RMS),A,21.9
894797,"BRIDGE END,BASLOW",2024-01-27T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,34.3
894797,"BRIDGE END,BASLOW",2024-01-27T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,25.2
894797,"BRIDGE END,BASLOW",2024-01-27T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,22.7
894797,"BRIDGE END,BASLOW",2024-01-27T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.32
894797,"BRIDGE END,BASLOW",2024-01-27T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.43
894797,"BRIDGE END,BASLOW",2024-01-27T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.28
894797,"BRIDGE END,BASLOW",2024-01-27T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.46
894797,"BRIDGE END,BASLOW",2024-01-27T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,43.66
894797,"BRIDGE END,BASLOW",2024-01-27T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,20.79
894797,"BRIDGE END,BASLOW",2024-01-27T21:50:00.000+00:00,feeder,02,N Current (RMS),A,109.2
894797,"BRIDGE END,BASLOW",2024-01-27T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,59.2
894797,"BRIDGE END,BASLOW",2024-01-27T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,176.9
894797,"BRIDGE END,BASLOW",2024-01-27T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,85.2
894797,"BRIDGE END,BASLOW",2024-01-27T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.29
894797,"BRIDGE END,BASLOW",2024-01-27T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.07
894797,"BRIDGE END,BASLOW",2024-01-27T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
894797,"BRIDGE END,BASLOW",2024-01-27T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.15
894797,"BRIDGE END,BASLOW",2024-01-27T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,-0.3
894797,"BRIDGE END,BASLOW",2024-01-27T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,-0.42
894797,"BRIDGE END,BASLOW",2024-01-27T21:50:00.000+00:00,feeder,01,N Current (RMS),A,1.6
894797,"BRIDGE END,BASLOW",2024-01-27T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,1.4
894797,"BRIDGE END,BASLOW",2024-01-27T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,1.3
894797,"BRIDGE END,BASLOW",2024-01-27T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,2.7
894797,"BRIDGE END,BASLOW",2024-01-27T21:50:00.000+00:00,transformer,,Temperature,C,16.1
894797,"BRIDGE END,BASLOW",2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
894797,"BRIDGE END,BASLOW",2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
894797,"BRIDGE END,BASLOW",2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
894797,"BRIDGE END,BASLOW",2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
894797,"BRIDGE END,BASLOW",2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
894797,"BRIDGE END,BASLOW",2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
894797,"BRIDGE END,BASLOW",2024-01-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
894797,"BRIDGE END,BASLOW",2024-01-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
894797,"BRIDGE END,BASLOW",2024-01-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
894797,"BRIDGE END,BASLOW",2024-01-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,25.57
894797,"BRIDGE END,BASLOW",2024-01-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,52.7
894797,"BRIDGE END,BASLOW",2024-01-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,27.37
894797,"BRIDGE END,BASLOW",2024-01-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,121.3
894797,"BRIDGE END,BASLOW",2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
894797,"BRIDGE END,BASLOW",2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,214.4
894797,"BRIDGE END,BASLOW",2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
894797,"BRIDGE END,BASLOW",2024-01-27T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
894797,"BRIDGE END,BASLOW",2024-01-27T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
894797,"BRIDGE END,BASLOW",2024-01-27T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
894797,"BRIDGE END,BASLOW",2024-01-27T21:40:00.000+00:00,feeder,,L3 Active Power,kW,3.18
894797,"BRIDGE END,BASLOW",2024-01-27T21:40:00.000+00:00,feeder,,L2 Active Power,kW,3.8
894797,"BRIDGE END,BASLOW",2024-01-27T21:40:00.000+00:00,feeder,,L1 Active Power,kW,1.61
894797,"BRIDGE END,BASLOW",2024-01-27T21:40:00.000+00:00,feeder,,N Current (RMS),A,14.9
894797,"BRIDGE END,BASLOW",2024-01-27T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
894797,"BRIDGE END,BASLOW",2024-01-27T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
894797,"BRIDGE END,BASLOW",2024-01-27T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.7
894797,"BRIDGE END,BASLOW",2024-01-27T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.49
894797,"BRIDGE END,BASLOW",2024-01-27T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.29
894797,"BRIDGE END,BASLOW",2024-01-27T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.89
894797,"BRIDGE END,BASLOW",2024-01-27T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.32
894797,"BRIDGE END,BASLOW",2024-01-27T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.51
894797,"BRIDGE END,BASLOW",2024-01-27T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.08
894797,"BRIDGE END,BASLOW",2024-01-27T21:40:00.000+00:00,feeder,03,N Current (RMS),A,21.2
894797,"BRIDGE END,BASLOW",2024-01-27T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,39.1
894797,"BRIDGE END,BASLOW",2024-01-27T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,28.1
894797,"BRIDGE END,BASLOW",2024-01-27T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,25.5
894797,"BRIDGE END,BASLOW",2024-01-27T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.05
894797,"BRIDGE END,BASLOW",2024-01-27T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.24
894797,"BRIDGE END,BASLOW",2024-01-27T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.3
894797,"BRIDGE END,BASLOW",2024-01-27T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.97
894797,"BRIDGE END,BASLOW",2024-01-27T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,43.32
894797,"BRIDGE END,BASLOW",2024-01-27T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,19.89
894797,"BRIDGE END,BASLOW",2024-01-27T21:40:00.000+00:00,feeder,02,N Current (RMS),A,116.4
894797,"BRIDGE END,BASLOW",2024-01-27T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,49.3
894797,"BRIDGE END,BASLOW",2024-01-27T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,175.8
894797,"BRIDGE END,BASLOW",2024-01-27T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,81.1
894797,"BRIDGE END,BASLOW",2024-01-27T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.29
894797,"BRIDGE END,BASLOW",2024-01-27T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.07
894797,"BRIDGE END,BASLOW",2024-01-27T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.53
894797,"BRIDGE END,BASLOW",2024-01-27T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.17
894797,"BRIDGE END,BASLOW",2024-01-27T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,-0.31
894797,"BRIDGE END,BASLOW",2024-01-27T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,-0.41
894797,"BRIDGE END,BASLOW",2024-01-27T21:40:00.000+00:00,feeder,01,N Current (RMS),A,1.6
894797,"BRIDGE END,BASLOW",2024-01-27T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,1.5
894797,"BRIDGE END,BASLOW",2024-01-27T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,1.4
894797,"BRIDGE END,BASLOW",2024-01-27T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,2.7
894797,"BRIDGE END,BASLOW",2024-01-27T21:40:00.000+00:00,transformer,,Temperature,C,16.1
894797,"BRIDGE END,BASLOW",2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
894797,"BRIDGE END,BASLOW",2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
894797,"BRIDGE END,BASLOW",2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
894797,"BRIDGE END,BASLOW",2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
894797,"BRIDGE END,BASLOW",2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
894797,"BRIDGE END,BASLOW",2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
894797,"BRIDGE END,BASLOW",2024-01-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
894797,"BRIDGE END,BASLOW",2024-01-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
894797,"BRIDGE END,BASLOW",2024-01-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
894797,"BRIDGE END,BASLOW",2024-01-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,24.31
894797,"BRIDGE END,BASLOW",2024-01-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,53.32
894797,"BRIDGE END,BASLOW",2024-01-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,27.16
894797,"BRIDGE END,BASLOW",2024-01-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,125.2
894797,"BRIDGE END,BASLOW",2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
894797,"BRIDGE END,BASLOW",2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,217.4
894797,"BRIDGE END,BASLOW",2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
894797,"BRIDGE END,BASLOW",2024-01-27T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
894797,"BRIDGE END,BASLOW",2024-01-27T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
894797,"BRIDGE END,BASLOW",2024-01-27T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
894797,"BRIDGE END,BASLOW",2024-01-27T21:30:00.000+00:00,feeder,,L3 Active Power,kW,3.59
894797,"BRIDGE END,BASLOW",2024-01-27T21:30:00.000+00:00,feeder,,L2 Active Power,kW,3.42
894797,"BRIDGE END,BASLOW",2024-01-27T21:30:00.000+00:00,feeder,,L1 Active Power,kW,4.3
894797,"BRIDGE END,BASLOW",2024-01-27T21:30:00.000+00:00,feeder,,N Current (RMS),A,15.0
894797,"BRIDGE END,BASLOW",2024-01-27T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
894797,"BRIDGE END,BASLOW",2024-01-27T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
894797,"BRIDGE END,BASLOW",2024-01-27T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
894797,"BRIDGE END,BASLOW",2024-01-27T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.46
894797,"BRIDGE END,BASLOW",2024-01-27T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.4
894797,"BRIDGE END,BASLOW",2024-01-27T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
894797,"BRIDGE END,BASLOW",2024-01-27T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.6
894797,"BRIDGE END,BASLOW",2024-01-27T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.81
894797,"BRIDGE END,BASLOW",2024-01-27T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.93
894797,"BRIDGE END,BASLOW",2024-01-27T21:30:00.000+00:00,feeder,03,N Current (RMS),A,18.8
894797,"BRIDGE END,BASLOW",2024-01-27T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,32.3
894797,"BRIDGE END,BASLOW",2024-01-27T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,32.9
894797,"BRIDGE END,BASLOW",2024-01-27T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,20.6
894797,"BRIDGE END,BASLOW",2024-01-27T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
894797,"BRIDGE END,BASLOW",2024-01-27T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.9
894797,"BRIDGE END,BASLOW",2024-01-27T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.24
894797,"BRIDGE END,BASLOW",2024-01-27T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.9
894797,"BRIDGE END,BASLOW",2024-01-27T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,41.02
894797,"BRIDGE END,BASLOW",2024-01-27T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,20.1
894797,"BRIDGE END,BASLOW",2024-01-27T21:30:00.000+00:00,feeder,02,N Current (RMS),A,103.8
894797,"BRIDGE END,BASLOW",2024-01-27T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,53.2
894797,"BRIDGE END,BASLOW",2024-01-27T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,166.8
894797,"BRIDGE END,BASLOW",2024-01-27T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,82.2
894797,"BRIDGE END,BASLOW",2024-01-27T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.27
894797,"BRIDGE END,BASLOW",2024-01-27T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.07
894797,"BRIDGE END,BASLOW",2024-01-27T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.48
894797,"BRIDGE END,BASLOW",2024-01-27T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.15
894797,"BRIDGE END,BASLOW",2024-01-27T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,-0.28
894797,"BRIDGE END,BASLOW",2024-01-27T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,-0.39
894797,"BRIDGE END,BASLOW",2024-01-27T21:30:00.000+00:00,feeder,01,N Current (RMS),A,1.5
894797,"BRIDGE END,BASLOW",2024-01-27T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,1.4
894797,"BRIDGE END,BASLOW",2024-01-27T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,1.3
894797,"BRIDGE END,BASLOW",2024-01-27T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,2.6
894797,"BRIDGE END,BASLOW",2024-01-27T21:30:00.000+00:00,transformer,,Temperature,C,16.1
894797,"BRIDGE END,BASLOW",2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
894797,"BRIDGE END,BASLOW",2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
894797,"BRIDGE END,BASLOW",2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
894797,"BRIDGE END,BASLOW",2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
894797,"BRIDGE END,BASLOW",2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
894797,"BRIDGE END,BASLOW",2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
894797,"BRIDGE END,BASLOW",2024-01-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
894797,"BRIDGE END,BASLOW",2024-01-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
894797,"BRIDGE END,BASLOW",2024-01-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
894797,"BRIDGE END,BASLOW",2024-01-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,23.93
894797,"BRIDGE END,BASLOW",2024-01-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,51.96
894797,"BRIDGE END,BASLOW",2024-01-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,28.94
894797,"BRIDGE END,BASLOW",2024-01-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,117.0
894797,"BRIDGE END,BASLOW",2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
894797,"BRIDGE END,BASLOW",2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.3
894797,"BRIDGE END,BASLOW",2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
894797,"BRIDGE END,BASLOW",2024-01-27T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
894797,"BRIDGE END,BASLOW",2024-01-27T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
894797,"BRIDGE END,BASLOW",2024-01-27T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
894797,"BRIDGE END,BASLOW",2024-01-27T21:20:00.000+00:00,feeder,,L3 Active Power,kW,3.28
894797,"BRIDGE END,BASLOW",2024-01-27T21:20:00.000+00:00,feeder,,L2 Active Power,kW,3.76
894797,"BRIDGE END,BASLOW",2024-01-27T21:20:00.000+00:00,feeder,,L1 Active Power,kW,3.5
894797,"BRIDGE END,BASLOW",2024-01-27T21:20:00.000+00:00,feeder,,N Current (RMS),A,11.6
894797,"BRIDGE END,BASLOW",2024-01-27T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
894797,"BRIDGE END,BASLOW",2024-01-27T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
894797,"BRIDGE END,BASLOW",2024-01-27T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
894797,"BRIDGE END,BASLOW",2024-01-27T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.24
894797,"BRIDGE END,BASLOW",2024-01-27T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.63
894797,"BRIDGE END,BASLOW",2024-01-27T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
894797,"BRIDGE END,BASLOW",2024-01-27T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.87
894797,"BRIDGE END,BASLOW",2024-01-27T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.98
894797,"BRIDGE END,BASLOW",2024-01-27T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.59
894797,"BRIDGE END,BASLOW",2024-01-27T21:20:00.000+00:00,feeder,03,N Current (RMS),A,20.0
894797,"BRIDGE END,BASLOW",2024-01-27T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,25.8
894797,"BRIDGE END,BASLOW",2024-01-27T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,30.9
894797,"BRIDGE END,BASLOW",2024-01-27T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,28.1
894797,"BRIDGE END,BASLOW",2024-01-27T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.11
894797,"BRIDGE END,BASLOW",2024-01-27T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.11
894797,"BRIDGE END,BASLOW",2024-01-27T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.44
894797,"BRIDGE END,BASLOW",2024-01-27T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.19
894797,"BRIDGE END,BASLOW",2024-01-27T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,43.25
894797,"BRIDGE END,BASLOW",2024-01-27T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,22.79
894797,"BRIDGE END,BASLOW",2024-01-27T21:20:00.000+00:00,feeder,02,N Current (RMS),A,107.6
894797,"BRIDGE END,BASLOW",2024-01-27T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,54.4
894797,"BRIDGE END,BASLOW",2024-01-27T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,175.8
894797,"BRIDGE END,BASLOW",2024-01-27T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,93.1
894797,"BRIDGE END,BASLOW",2024-01-27T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.26
894797,"BRIDGE END,BASLOW",2024-01-27T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.09
894797,"BRIDGE END,BASLOW",2024-01-27T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.53
894797,"BRIDGE END,BASLOW",2024-01-27T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.19
894797,"BRIDGE END,BASLOW",2024-01-27T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,-0.29
894797,"BRIDGE END,BASLOW",2024-01-27T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,-0.38
894797,"BRIDGE END,BASLOW",2024-01-27T21:20:00.000+00:00,feeder,01,N Current (RMS),A,1.6
894797,"BRIDGE END,BASLOW",2024-01-27T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,1.4
894797,"BRIDGE END,BASLOW",2024-01-27T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,1.3
894797,"BRIDGE END,BASLOW",2024-01-27T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,2.7
894797,"BRIDGE END,BASLOW",2024-01-27T21:20:00.000+00:00,transformer,,Temperature,C,16.0
894797,"BRIDGE END,BASLOW",2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
894797,"BRIDGE END,BASLOW",2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
894797,"BRIDGE END,BASLOW",2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
894797,"BRIDGE END,BASLOW",2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
894797,"BRIDGE END,BASLOW",2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
894797,"BRIDGE END,BASLOW",2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
894797,"BRIDGE END,BASLOW",2024-01-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
894797,"BRIDGE END,BASLOW",2024-01-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
894797,"BRIDGE END,BASLOW",2024-01-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
894797,"BRIDGE END,BASLOW",2024-01-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,22.15
894797,"BRIDGE END,BASLOW",2024-01-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,53.7
894797,"BRIDGE END,BASLOW",2024-01-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,32.51
894797,"BRIDGE END,BASLOW",2024-01-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,122.1
894797,"BRIDGE END,BASLOW",2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
894797,"BRIDGE END,BASLOW",2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,219.6
894797,"BRIDGE END,BASLOW",2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
894797,"BRIDGE END,BASLOW",2024-01-27T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
894797,"BRIDGE END,BASLOW",2024-01-27T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
894797,"BRIDGE END,BASLOW",2024-01-27T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
894797,"BRIDGE END,BASLOW",2024-01-27T21:10:00.000+00:00,feeder,,L3 Active Power,kW,2.89
894797,"BRIDGE END,BASLOW",2024-01-27T21:10:00.000+00:00,feeder,,L2 Active Power,kW,4.37
894797,"BRIDGE END,BASLOW",2024-01-27T21:10:00.000+00:00,feeder,,L1 Active Power,kW,3.36
894797,"BRIDGE END,BASLOW",2024-01-27T21:10:00.000+00:00,feeder,,N Current (RMS),A,13.3
894797,"BRIDGE END,BASLOW",2024-01-27T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
894797,"BRIDGE END,BASLOW",2024-01-27T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
894797,"BRIDGE END,BASLOW",2024-01-27T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
894797,"BRIDGE END,BASLOW",2024-01-27T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
894797,"BRIDGE END,BASLOW",2024-01-27T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.65
894797,"BRIDGE END,BASLOW",2024-01-27T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.85
894797,"BRIDGE END,BASLOW",2024-01-27T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.61
894797,"BRIDGE END,BASLOW",2024-01-27T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.52
894797,"BRIDGE END,BASLOW",2024-01-27T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.9
894797,"BRIDGE END,BASLOW",2024-01-27T21:10:00.000+00:00,feeder,03,N Current (RMS),A,17.7
894797,"BRIDGE END,BASLOW",2024-01-27T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,24.6
894797,"BRIDGE END,BASLOW",2024-01-27T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,28.7
894797,"BRIDGE END,BASLOW",2024-01-27T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,28.7
894797,"BRIDGE END,BASLOW",2024-01-27T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
894797,"BRIDGE END,BASLOW",2024-01-27T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.52
894797,"BRIDGE END,BASLOW",2024-01-27T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
894797,"BRIDGE END,BASLOW",2024-01-27T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.82
894797,"BRIDGE END,BASLOW",2024-01-27T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,39.04
894797,"BRIDGE END,BASLOW",2024-01-27T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,22.43
894797,"BRIDGE END,BASLOW",2024-01-27T21:10:00.000+00:00,feeder,02,N Current (RMS),A,93.8
894797,"BRIDGE END,BASLOW",2024-01-27T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,48.8
894797,"BRIDGE END,BASLOW",2024-01-27T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,158.8
894797,"BRIDGE END,BASLOW",2024-01-27T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,91.2
894797,"BRIDGE END,BASLOW",2024-01-27T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.22
894797,"BRIDGE END,BASLOW",2024-01-27T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.1
894797,"BRIDGE END,BASLOW",2024-01-27T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
894797,"BRIDGE END,BASLOW",2024-01-27T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.17
894797,"BRIDGE END,BASLOW",2024-01-27T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,-0.25
894797,"BRIDGE END,BASLOW",2024-01-27T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,-0.33
894797,"BRIDGE END,BASLOW",2024-01-27T21:10:00.000+00:00,feeder,01,N Current (RMS),A,1.4
894797,"BRIDGE END,BASLOW",2024-01-27T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,1.3
894797,"BRIDGE END,BASLOW",2024-01-27T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,1.2
894797,"BRIDGE END,BASLOW",2024-01-27T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,2.4
894797,"BRIDGE END,BASLOW",2024-01-27T21:10:00.000+00:00,transformer,,Temperature,C,16.1
894797,"BRIDGE END,BASLOW",2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
894797,"BRIDGE END,BASLOW",2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
894797,"BRIDGE END,BASLOW",2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
894797,"BRIDGE END,BASLOW",2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
894797,"BRIDGE END,BASLOW",2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
894797,"BRIDGE END,BASLOW",2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
894797,"BRIDGE END,BASLOW",2024-01-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
894797,"BRIDGE END,BASLOW",2024-01-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
894797,"BRIDGE END,BASLOW",2024-01-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
894797,"BRIDGE END,BASLOW",2024-01-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,20.14
894797,"BRIDGE END,BASLOW",2024-01-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,49.68
894797,"BRIDGE END,BASLOW",2024-01-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,32.36
894797,"BRIDGE END,BASLOW",2024-01-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,110.5
894797,"BRIDGE END,BASLOW",2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
894797,"BRIDGE END,BASLOW",2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.4
894797,"BRIDGE END,BASLOW",2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
894797,"BRIDGE END,BASLOW",2024-01-27T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
894797,"BRIDGE END,BASLOW",2024-01-27T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
894797,"BRIDGE END,BASLOW",2024-01-27T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
894797,"BRIDGE END,BASLOW",2024-01-27T21:00:00.000+00:00,feeder,,L3 Active Power,kW,3.51
894797,"BRIDGE END,BASLOW",2024-01-27T21:00:00.000+00:00,feeder,,L2 Active Power,kW,3.84
894797,"BRIDGE END,BASLOW",2024-01-27T21:00:00.000+00:00,feeder,,L1 Active Power,kW,1.63
894797,"BRIDGE END,BASLOW",2024-01-27T21:00:00.000+00:00,feeder,,N Current (RMS),A,15.4
894797,"BRIDGE END,BASLOW",2024-01-27T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
894797,"BRIDGE END,BASLOW",2024-01-27T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
894797,"BRIDGE END,BASLOW",2024-01-27T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.5
894797,"BRIDGE END,BASLOW",2024-01-27T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.56
894797,"BRIDGE END,BASLOW",2024-01-27T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.58
894797,"BRIDGE END,BASLOW",2024-01-27T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
894797,"BRIDGE END,BASLOW",2024-01-27T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.9
894797,"BRIDGE END,BASLOW",2024-01-27T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.1
894797,"BRIDGE END,BASLOW",2024-01-27T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.57
894797,"BRIDGE END,BASLOW",2024-01-27T21:00:00.000+00:00,feeder,03,N Current (RMS),A,21.6
894797,"BRIDGE END,BASLOW",2024-01-27T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,26.4
894797,"BRIDGE END,BASLOW",2024-01-27T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,35.6
894797,"BRIDGE END,BASLOW",2024-01-27T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,23.7
894797,"BRIDGE END,BASLOW",2024-01-27T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
894797,"BRIDGE END,BASLOW",2024-01-27T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.69
894797,"BRIDGE END,BASLOW",2024-01-27T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.18
894797,"BRIDGE END,BASLOW",2024-01-27T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.7
894797,"BRIDGE END,BASLOW",2024-01-27T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,40.62
894797,"BRIDGE END,BASLOW",2024-01-27T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,22.44
894797,"BRIDGE END,BASLOW",2024-01-27T21:00:00.000+00:00,feeder,02,N Current (RMS),A,97.9
894797,"BRIDGE END,BASLOW",2024-01-27T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,52.8
894797,"BRIDGE END,BASLOW",2024-01-27T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,166.3
894797,"BRIDGE END,BASLOW",2024-01-27T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,91.8
894797,"BRIDGE END,BASLOW",2024-01-27T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.25
894797,"BRIDGE END,BASLOW",2024-01-27T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.09
894797,"BRIDGE END,BASLOW",2024-01-27T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
894797,"BRIDGE END,BASLOW",2024-01-27T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.17
894797,"BRIDGE END,BASLOW",2024-01-27T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,-0.26
894797,"BRIDGE END,BASLOW",2024-01-27T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,-0.36
894797,"BRIDGE END,BASLOW",2024-01-27T21:00:00.000+00:00,feeder,01,N Current (RMS),A,1.5
894797,"BRIDGE END,BASLOW",2024-01-27T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,1.4
894797,"BRIDGE END,BASLOW",2024-01-27T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,1.2
894797,"BRIDGE END,BASLOW",2024-01-27T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,2.5
894797,"BRIDGE END,BASLOW",2024-01-27T21:00:00.000+00:00,transformer,,Temperature,C,16.1
894797,"BRIDGE END,BASLOW",2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
894797,"BRIDGE END,BASLOW",2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
894797,"BRIDGE END,BASLOW",2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
894797,"BRIDGE END,BASLOW",2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
894797,"BRIDGE END,BASLOW",2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
894797,"BRIDGE END,BASLOW",2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
894797,"BRIDGE END,BASLOW",2024-01-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
894797,"BRIDGE END,BASLOW",2024-01-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
894797,"BRIDGE END,BASLOW",2024-01-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
894797,"BRIDGE END,BASLOW",2024-01-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,21.94
894797,"BRIDGE END,BASLOW",2024-01-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,52.29
894797,"BRIDGE END,BASLOW",2024-01-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,29.29
894797,"BRIDGE END,BASLOW",2024-01-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,119.4
894797,"BRIDGE END,BASLOW",2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
894797,"BRIDGE END,BASLOW",2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,215.2
894797,"BRIDGE END,BASLOW",2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
894797,"BRIDGE END,BASLOW",2024-01-27T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
894797,"BRIDGE END,BASLOW",2024-01-27T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
894797,"BRIDGE END,BASLOW",2024-01-27T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
894797,"BRIDGE END,BASLOW",2024-01-27T20:50:00.000+00:00,feeder,,L3 Active Power,kW,2.81
894797,"BRIDGE END,BASLOW",2024-01-27T20:50:00.000+00:00,feeder,,L2 Active Power,kW,3.93
894797,"BRIDGE END,BASLOW",2024-01-27T20:50:00.000+00:00,feeder,,L1 Active Power,kW,1.65
894797,"BRIDGE END,BASLOW",2024-01-27T20:50:00.000+00:00,feeder,,N Current (RMS),A,14.0
894797,"BRIDGE END,BASLOW",2024-01-27T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
894797,"BRIDGE END,BASLOW",2024-01-27T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
894797,"BRIDGE END,BASLOW",2024-01-27T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.5
894797,"BRIDGE END,BASLOW",2024-01-27T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.5
894797,"BRIDGE END,BASLOW",2024-01-27T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.49
894797,"BRIDGE END,BASLOW",2024-01-27T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
894797,"BRIDGE END,BASLOW",2024-01-27T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.51
894797,"BRIDGE END,BASLOW",2024-01-27T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.6
894797,"BRIDGE END,BASLOW",2024-01-27T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.38
894797,"BRIDGE END,BASLOW",2024-01-27T20:50:00.000+00:00,feeder,03,N Current (RMS),A,21.6
894797,"BRIDGE END,BASLOW",2024-01-27T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,24.6
894797,"BRIDGE END,BASLOW",2024-01-27T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,38.1
894797,"BRIDGE END,BASLOW",2024-01-27T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,22.8
894797,"BRIDGE END,BASLOW",2024-01-27T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
894797,"BRIDGE END,BASLOW",2024-01-27T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.06
894797,"BRIDGE END,BASLOW",2024-01-27T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.08
894797,"BRIDGE END,BASLOW",2024-01-27T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.6
894797,"BRIDGE END,BASLOW",2024-01-27T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,42.46
894797,"BRIDGE END,BASLOW",2024-01-27T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,25.97
894797,"BRIDGE END,BASLOW",2024-01-27T20:50:00.000+00:00,feeder,02,N Current (RMS),A,98.5
894797,"BRIDGE END,BASLOW",2024-01-27T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,60.9
894797,"BRIDGE END,BASLOW",2024-01-27T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,173.7
894797,"BRIDGE END,BASLOW",2024-01-27T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,106.5
894797,"BRIDGE END,BASLOW",2024-01-27T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.24
894797,"BRIDGE END,BASLOW",2024-01-27T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.12
894797,"BRIDGE END,BASLOW",2024-01-27T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
894797,"BRIDGE END,BASLOW",2024-01-27T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.19
894797,"BRIDGE END,BASLOW",2024-01-27T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,-0.26
894797,"BRIDGE END,BASLOW",2024-01-27T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,-0.36
894797,"BRIDGE END,BASLOW",2024-01-27T20:50:00.000+00:00,feeder,01,N Current (RMS),A,1.5
894797,"BRIDGE END,BASLOW",2024-01-27T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,1.4
894797,"BRIDGE END,BASLOW",2024-01-27T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,1.3
894797,"BRIDGE END,BASLOW",2024-01-27T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,2.6
894797,"BRIDGE END,BASLOW",2024-01-27T20:50:00.000+00:00,transformer,,Temperature,C,16.1
894797,"BRIDGE END,BASLOW",2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
894797,"BRIDGE END,BASLOW",2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
894797,"BRIDGE END,BASLOW",2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
894797,"BRIDGE END,BASLOW",2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
894797,"BRIDGE END,BASLOW",2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
894797,"BRIDGE END,BASLOW",2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
894797,"BRIDGE END,BASLOW",2024-01-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
894797,"BRIDGE END,BASLOW",2024-01-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
894797,"BRIDGE END,BASLOW",2024-01-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
894797,"BRIDGE END,BASLOW",2024-01-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,22.73
894797,"BRIDGE END,BASLOW",2024-01-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,54.72
894797,"BRIDGE END,BASLOW",2024-01-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,32.63
894797,"BRIDGE END,BASLOW",2024-01-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,122.8
894797,"BRIDGE END,BASLOW",2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
894797,"BRIDGE END,BASLOW",2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,224.6
894797,"BRIDGE END,BASLOW",2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
894797,"BRIDGE END,BASLOW",2024-01-27T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
894797,"BRIDGE END,BASLOW",2024-01-27T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
894797,"BRIDGE END,BASLOW",2024-01-27T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
894797,"BRIDGE END,BASLOW",2024-01-27T20:40:00.000+00:00,feeder,,L3 Active Power,kW,2.55
894797,"BRIDGE END,BASLOW",2024-01-27T20:40:00.000+00:00,feeder,,L2 Active Power,kW,4.61
894797,"BRIDGE END,BASLOW",2024-01-27T20:40:00.000+00:00,feeder,,L1 Active Power,kW,1.56
894797,"BRIDGE END,BASLOW",2024-01-27T20:40:00.000+00:00,feeder,,N Current (RMS),A,16.8
894797,"BRIDGE END,BASLOW",2024-01-27T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
894797,"BRIDGE END,BASLOW",2024-01-27T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
894797,"BRIDGE END,BASLOW",2024-01-27T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
894797,"BRIDGE END,BASLOW",2024-01-27T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
894797,"BRIDGE END,BASLOW",2024-01-27T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.5
894797,"BRIDGE END,BASLOW",2024-01-27T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
894797,"BRIDGE END,BASLOW",2024-01-27T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.54
894797,"BRIDGE END,BASLOW",2024-01-27T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.66
894797,"BRIDGE END,BASLOW",2024-01-27T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.87
894797,"BRIDGE END,BASLOW",2024-01-27T20:40:00.000+00:00,feeder,03,N Current (RMS),A,18.6
894797,"BRIDGE END,BASLOW",2024-01-27T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,24.2
894797,"BRIDGE END,BASLOW",2024-01-27T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,29.9
894797,"BRIDGE END,BASLOW",2024-01-27T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,20.4
894797,"BRIDGE END,BASLOW",2024-01-27T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
894797,"BRIDGE END,BASLOW",2024-01-27T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.76
894797,"BRIDGE END,BASLOW",2024-01-27T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.73
894797,"BRIDGE END,BASLOW",2024-01-27T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.59
894797,"BRIDGE END,BASLOW",2024-01-27T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,37.12
894797,"BRIDGE END,BASLOW",2024-01-27T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,27.7
894797,"BRIDGE END,BASLOW",2024-01-27T20:40:00.000+00:00,feeder,02,N Current (RMS),A,80.8
894797,"BRIDGE END,BASLOW",2024-01-27T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,61.0
894797,"BRIDGE END,BASLOW",2024-01-27T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,152.1
