Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894797,"BRIDGE END,BASLOW",2024-01-27T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,113.6
894797,"BRIDGE END,BASLOW",2024-01-27T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.18
894797,"BRIDGE END,BASLOW",2024-01-27T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.13
894797,"BRIDGE END,BASLOW",2024-01-27T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
894797,"BRIDGE END,BASLOW",2024-01-27T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.17
894797,"BRIDGE END,BASLOW",2024-01-27T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,-0.2
894797,"BRIDGE END,BASLOW",2024-01-27T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,-0.29
894797,"BRIDGE END,BASLOW",2024-01-27T20:40:00.000+00:00,feeder,01,N Current (RMS),A,1.3
894797,"BRIDGE END,BASLOW",2024-01-27T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,1.1
894797,"BRIDGE END,BASLOW",2024-01-27T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,1.1
894797,"BRIDGE END,BASLOW",2024-01-27T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,2.2
894797,"BRIDGE END,BASLOW",2024-01-27T20:40:00.000+00:00,transformer,,Temperature,C,16.1
894797,"BRIDGE END,BASLOW",2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
894797,"BRIDGE END,BASLOW",2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
894797,"BRIDGE END,BASLOW",2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
894797,"BRIDGE END,BASLOW",2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
894797,"BRIDGE END,BASLOW",2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
894797,"BRIDGE END,BASLOW",2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
894797,"BRIDGE END,BASLOW",2024-01-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
894797,"BRIDGE END,BASLOW",2024-01-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
894797,"BRIDGE END,BASLOW",2024-01-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
894797,"BRIDGE END,BASLOW",2024-01-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,22.52
894797,"BRIDGE END,BASLOW",2024-01-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,48.19
894797,"BRIDGE END,BASLOW",2024-01-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,33.83
894797,"BRIDGE END,BASLOW",2024-01-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,101.7
894797,"BRIDGE END,BASLOW",2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
894797,"BRIDGE END,BASLOW",2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.3
894797,"BRIDGE END,BASLOW",2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
894797,"BRIDGE END,BASLOW",2024-01-27T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
894797,"BRIDGE END,BASLOW",2024-01-27T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
894797,"BRIDGE END,BASLOW",2024-01-27T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
894797,"BRIDGE END,BASLOW",2024-01-27T20:30:00.000+00:00,feeder,,L3 Active Power,kW,2.48
894797,"BRIDGE END,BASLOW",2024-01-27T20:30:00.000+00:00,feeder,,L2 Active Power,kW,6.69
894797,"BRIDGE END,BASLOW",2024-01-27T20:30:00.000+00:00,feeder,,L1 Active Power,kW,1.55
894797,"BRIDGE END,BASLOW",2024-01-27T20:30:00.000+00:00,feeder,,N Current (RMS),A,24.6
894797,"BRIDGE END,BASLOW",2024-01-27T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
894797,"BRIDGE END,BASLOW",2024-01-27T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.8
894797,"BRIDGE END,BASLOW",2024-01-27T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.4
894797,"BRIDGE END,BASLOW",2024-01-27T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
894797,"BRIDGE END,BASLOW",2024-01-27T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.3
894797,"BRIDGE END,BASLOW",2024-01-27T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.14
894797,"BRIDGE END,BASLOW",2024-01-27T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.98
894797,"BRIDGE END,BASLOW",2024-01-27T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.15
894797,"BRIDGE END,BASLOW",2024-01-27T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.67
894797,"BRIDGE END,BASLOW",2024-01-27T20:30:00.000+00:00,feeder,03,N Current (RMS),A,19.6
894797,"BRIDGE END,BASLOW",2024-01-27T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,30.0
894797,"BRIDGE END,BASLOW",2024-01-27T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,27.4
894797,"BRIDGE END,BASLOW",2024-01-27T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,28.8
894797,"BRIDGE END,BASLOW",2024-01-27T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
894797,"BRIDGE END,BASLOW",2024-01-27T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.32
894797,"BRIDGE END,BASLOW",2024-01-27T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.09
894797,"BRIDGE END,BASLOW",2024-01-27T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.47
894797,"BRIDGE END,BASLOW",2024-01-27T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,39.58
894797,"BRIDGE END,BASLOW",2024-01-27T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,24.51
894797,"BRIDGE END,BASLOW",2024-01-27T20:30:00.000+00:00,feeder,02,N Current (RMS),A,90.3
894797,"BRIDGE END,BASLOW",2024-01-27T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,60.3
894797,"BRIDGE END,BASLOW",2024-01-27T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,162.2
894797,"BRIDGE END,BASLOW",2024-01-27T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,100.6
894797,"BRIDGE END,BASLOW",2024-01-27T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.21
894797,"BRIDGE END,BASLOW",2024-01-27T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.11
894797,"BRIDGE END,BASLOW",2024-01-27T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
894797,"BRIDGE END,BASLOW",2024-01-27T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.18
894797,"BRIDGE END,BASLOW",2024-01-27T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,-0.24
894797,"BRIDGE END,BASLOW",2024-01-27T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,-0.32
894797,"BRIDGE END,BASLOW",2024-01-27T20:30:00.000+00:00,feeder,01,N Current (RMS),A,1.4
894797,"BRIDGE END,BASLOW",2024-01-27T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,1.3
894797,"BRIDGE END,BASLOW",2024-01-27T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,1.2
894797,"BRIDGE END,BASLOW",2024-01-27T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,2.4
894797,"BRIDGE END,BASLOW",2024-01-27T20:30:00.000+00:00,transformer,,Temperature,C,16.1
894797,"BRIDGE END,BASLOW",2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
894797,"BRIDGE END,BASLOW",2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
894797,"BRIDGE END,BASLOW",2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
894797,"BRIDGE END,BASLOW",2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
894797,"BRIDGE END,BASLOW",2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
894797,"BRIDGE END,BASLOW",2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
894797,"BRIDGE END,BASLOW",2024-01-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
894797,"BRIDGE END,BASLOW",2024-01-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
894797,"BRIDGE END,BASLOW",2024-01-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
894797,"BRIDGE END,BASLOW",2024-01-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,23.75
894797,"BRIDGE END,BASLOW",2024-01-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,52.19
894797,"BRIDGE END,BASLOW",2024-01-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,32.4
894797,"BRIDGE END,BASLOW",2024-01-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,116.0
894797,"BRIDGE END,BASLOW",2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
894797,"BRIDGE END,BASLOW",2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,214.2
894797,"BRIDGE END,BASLOW",2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
894797,"BRIDGE END,BASLOW",2024-01-27T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
894797,"BRIDGE END,BASLOW",2024-01-27T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
894797,"BRIDGE END,BASLOW",2024-01-27T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
894797,"BRIDGE END,BASLOW",2024-01-27T20:20:00.000+00:00,feeder,,L3 Active Power,kW,3.15
894797,"BRIDGE END,BASLOW",2024-01-27T20:20:00.000+00:00,feeder,,L2 Active Power,kW,7.06
894797,"BRIDGE END,BASLOW",2024-01-27T20:20:00.000+00:00,feeder,,L1 Active Power,kW,1.61
894797,"BRIDGE END,BASLOW",2024-01-27T20:20:00.000+00:00,feeder,,N Current (RMS),A,25.0
894797,"BRIDGE END,BASLOW",2024-01-27T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
894797,"BRIDGE END,BASLOW",2024-01-27T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.9
894797,"BRIDGE END,BASLOW",2024-01-27T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.6
894797,"BRIDGE END,BASLOW",2024-01-27T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
894797,"BRIDGE END,BASLOW",2024-01-27T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.3
894797,"BRIDGE END,BASLOW",2024-01-27T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
894797,"BRIDGE END,BASLOW",2024-01-27T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.97
894797,"BRIDGE END,BASLOW",2024-01-27T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.21
894797,"BRIDGE END,BASLOW",2024-01-27T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.84
894797,"BRIDGE END,BASLOW",2024-01-27T20:20:00.000+00:00,feeder,03,N Current (RMS),A,21.5
894797,"BRIDGE END,BASLOW",2024-01-27T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,34.6
894797,"BRIDGE END,BASLOW",2024-01-27T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,34.6
894797,"BRIDGE END,BASLOW",2024-01-27T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,25.0
894797,"BRIDGE END,BASLOW",2024-01-27T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
894797,"BRIDGE END,BASLOW",2024-01-27T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.73
894797,"BRIDGE END,BASLOW",2024-01-27T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
894797,"BRIDGE END,BASLOW",2024-01-27T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,17.52
894797,"BRIDGE END,BASLOW",2024-01-27T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,38.53
894797,"BRIDGE END,BASLOW",2024-01-27T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,24.13
894797,"BRIDGE END,BASLOW",2024-01-27T20:20:00.000+00:00,feeder,02,N Current (RMS),A,79.9
894797,"BRIDGE END,BASLOW",2024-01-27T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,73.1
894797,"BRIDGE END,BASLOW",2024-01-27T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,157.6
894797,"BRIDGE END,BASLOW",2024-01-27T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,98.9
894797,"BRIDGE END,BASLOW",2024-01-27T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.22
894797,"BRIDGE END,BASLOW",2024-01-27T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.09
894797,"BRIDGE END,BASLOW",2024-01-27T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
894797,"BRIDGE END,BASLOW",2024-01-27T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.14
894797,"BRIDGE END,BASLOW",2024-01-27T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,-0.22
894797,"BRIDGE END,BASLOW",2024-01-27T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,-0.36
894797,"BRIDGE END,BASLOW",2024-01-27T20:20:00.000+00:00,feeder,01,N Current (RMS),A,1.3
894797,"BRIDGE END,BASLOW",2024-01-27T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,1.2
894797,"BRIDGE END,BASLOW",2024-01-27T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,1.1
894797,"BRIDGE END,BASLOW",2024-01-27T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,2.3
894797,"BRIDGE END,BASLOW",2024-01-27T20:20:00.000+00:00,transformer,,Temperature,C,16.1
894797,"BRIDGE END,BASLOW",2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
894797,"BRIDGE END,BASLOW",2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
894797,"BRIDGE END,BASLOW",2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
894797,"BRIDGE END,BASLOW",2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
894797,"BRIDGE END,BASLOW",2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
894797,"BRIDGE END,BASLOW",2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
894797,"BRIDGE END,BASLOW",2024-01-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
894797,"BRIDGE END,BASLOW",2024-01-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
894797,"BRIDGE END,BASLOW",2024-01-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
894797,"BRIDGE END,BASLOW",2024-01-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,28.49
894797,"BRIDGE END,BASLOW",2024-01-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,53.57
894797,"BRIDGE END,BASLOW",2024-01-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,31.23
894797,"BRIDGE END,BASLOW",2024-01-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,113.7
894797,"BRIDGE END,BASLOW",2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
894797,"BRIDGE END,BASLOW",2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,219.4
894797,"BRIDGE END,BASLOW",2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
894797,"BRIDGE END,BASLOW",2024-01-27T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
894797,"BRIDGE END,BASLOW",2024-01-27T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
894797,"BRIDGE END,BASLOW",2024-01-27T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
894797,"BRIDGE END,BASLOW",2024-01-27T20:10:00.000+00:00,feeder,,L3 Active Power,kW,5.51
894797,"BRIDGE END,BASLOW",2024-01-27T20:10:00.000+00:00,feeder,,L2 Active Power,kW,7.03
894797,"BRIDGE END,BASLOW",2024-01-27T20:10:00.000+00:00,feeder,,L1 Active Power,kW,1.73
894797,"BRIDGE END,BASLOW",2024-01-27T20:10:00.000+00:00,feeder,,N Current (RMS),A,23.5
894797,"BRIDGE END,BASLOW",2024-01-27T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
894797,"BRIDGE END,BASLOW",2024-01-27T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.4
894797,"BRIDGE END,BASLOW",2024-01-27T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.0
894797,"BRIDGE END,BASLOW",2024-01-27T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
894797,"BRIDGE END,BASLOW",2024-01-27T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.5
894797,"BRIDGE END,BASLOW",2024-01-27T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
894797,"BRIDGE END,BASLOW",2024-01-27T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.24
894797,"BRIDGE END,BASLOW",2024-01-27T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.94
894797,"BRIDGE END,BASLOW",2024-01-27T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.01
894797,"BRIDGE END,BASLOW",2024-01-27T20:10:00.000+00:00,feeder,03,N Current (RMS),A,21.0
894797,"BRIDGE END,BASLOW",2024-01-27T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,31.6
894797,"BRIDGE END,BASLOW",2024-01-27T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,34.0
894797,"BRIDGE END,BASLOW",2024-01-27T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,21.3
894797,"BRIDGE END,BASLOW",2024-01-27T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
894797,"BRIDGE END,BASLOW",2024-01-27T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.25
894797,"BRIDGE END,BASLOW",2024-01-27T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.56
894797,"BRIDGE END,BASLOW",2024-01-27T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,17.1
894797,"BRIDGE END,BASLOW",2024-01-27T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,34.49
894797,"BRIDGE END,BASLOW",2024-01-27T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,24.61
894797,"BRIDGE END,BASLOW",2024-01-27T20:10:00.000+00:00,feeder,02,N Current (RMS),A,67.0
894797,"BRIDGE END,BASLOW",2024-01-27T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,70.7
894797,"BRIDGE END,BASLOW",2024-01-27T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,141.9
894797,"BRIDGE END,BASLOW",2024-01-27T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,100.7
894797,"BRIDGE END,BASLOW",2024-01-27T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.19
894797,"BRIDGE END,BASLOW",2024-01-27T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.09
894797,"BRIDGE END,BASLOW",2024-01-27T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
894797,"BRIDGE END,BASLOW",2024-01-27T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.11
894797,"BRIDGE END,BASLOW",2024-01-27T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,-0.18
894797,"BRIDGE END,BASLOW",2024-01-27T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,-0.32
894797,"BRIDGE END,BASLOW",2024-01-27T20:10:00.000+00:00,feeder,01,N Current (RMS),A,1.1
894797,"BRIDGE END,BASLOW",2024-01-27T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,1.1
894797,"BRIDGE END,BASLOW",2024-01-27T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,1.0
894797,"BRIDGE END,BASLOW",2024-01-27T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,2.0
894797,"BRIDGE END,BASLOW",2024-01-27T20:10:00.000+00:00,transformer,,Temperature,C,16.1
894797,"BRIDGE END,BASLOW",2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
894797,"BRIDGE END,BASLOW",2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
894797,"BRIDGE END,BASLOW",2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
894797,"BRIDGE END,BASLOW",2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
894797,"BRIDGE END,BASLOW",2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
894797,"BRIDGE END,BASLOW",2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
894797,"BRIDGE END,BASLOW",2024-01-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
894797,"BRIDGE END,BASLOW",2024-01-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
894797,"BRIDGE END,BASLOW",2024-01-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
894797,"BRIDGE END,BASLOW",2024-01-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,29.73
894797,"BRIDGE END,BASLOW",2024-01-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,49.27
894797,"BRIDGE END,BASLOW",2024-01-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,31.02
894797,"BRIDGE END,BASLOW",2024-01-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,96.0
894797,"BRIDGE END,BASLOW",2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
894797,"BRIDGE END,BASLOW",2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.0
894797,"BRIDGE END,BASLOW",2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
894797,"BRIDGE END,BASLOW",2024-01-27T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
894797,"BRIDGE END,BASLOW",2024-01-27T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
894797,"BRIDGE END,BASLOW",2024-01-27T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
894797,"BRIDGE END,BASLOW",2024-01-27T20:00:00.000+00:00,feeder,,L3 Active Power,kW,6.42
894797,"BRIDGE END,BASLOW",2024-01-27T20:00:00.000+00:00,feeder,,L2 Active Power,kW,5.45
894797,"BRIDGE END,BASLOW",2024-01-27T20:00:00.000+00:00,feeder,,L1 Active Power,kW,1.62
894797,"BRIDGE END,BASLOW",2024-01-27T20:00:00.000+00:00,feeder,,N Current (RMS),A,23.3
894797,"BRIDGE END,BASLOW",2024-01-27T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
894797,"BRIDGE END,BASLOW",2024-01-27T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
894797,"BRIDGE END,BASLOW",2024-01-27T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.5
894797,"BRIDGE END,BASLOW",2024-01-27T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
894797,"BRIDGE END,BASLOW",2024-01-27T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.64
894797,"BRIDGE END,BASLOW",2024-01-27T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.34
894797,"BRIDGE END,BASLOW",2024-01-27T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.71
894797,"BRIDGE END,BASLOW",2024-01-27T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.85
894797,"BRIDGE END,BASLOW",2024-01-27T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.79
894797,"BRIDGE END,BASLOW",2024-01-27T20:00:00.000+00:00,feeder,03,N Current (RMS),A,21.6
894797,"BRIDGE END,BASLOW",2024-01-27T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,32.8
894797,"BRIDGE END,BASLOW",2024-01-27T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,29.6
894797,"BRIDGE END,BASLOW",2024-01-27T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,21.2
894797,"BRIDGE END,BASLOW",2024-01-27T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
894797,"BRIDGE END,BASLOW",2024-01-27T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.11
894797,"BRIDGE END,BASLOW",2024-01-27T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.89
894797,"BRIDGE END,BASLOW",2024-01-27T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,18.01
894797,"BRIDGE END,BASLOW",2024-01-27T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,38.04
894797,"BRIDGE END,BASLOW",2024-01-27T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,24.82
894797,"BRIDGE END,BASLOW",2024-01-27T20:00:00.000+00:00,feeder,02,N Current (RMS),A,78.6
894797,"BRIDGE END,BASLOW",2024-01-27T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,74.6
894797,"BRIDGE END,BASLOW",2024-01-27T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,156.0
894797,"BRIDGE END,BASLOW",2024-01-27T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,102.6
894797,"BRIDGE END,BASLOW",2024-01-27T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.21
894797,"BRIDGE END,BASLOW",2024-01-27T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.11
894797,"BRIDGE END,BASLOW",2024-01-27T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
894797,"BRIDGE END,BASLOW",2024-01-27T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.13
894797,"BRIDGE END,BASLOW",2024-01-27T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,-0.22
894797,"BRIDGE END,BASLOW",2024-01-27T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,-0.34
894797,"BRIDGE END,BASLOW",2024-01-27T20:00:00.000+00:00,feeder,01,N Current (RMS),A,1.3
894797,"BRIDGE END,BASLOW",2024-01-27T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,1.1
894797,"BRIDGE END,BASLOW",2024-01-27T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,1.1
894797,"BRIDGE END,BASLOW",2024-01-27T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,2.2
894797,"BRIDGE END,BASLOW",2024-01-27T20:00:00.000+00:00,transformer,,Temperature,C,16.1
894797,"BRIDGE END,BASLOW",2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
894797,"BRIDGE END,BASLOW",2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
894797,"BRIDGE END,BASLOW",2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
894797,"BRIDGE END,BASLOW",2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
894797,"BRIDGE END,BASLOW",2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
894797,"BRIDGE END,BASLOW",2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
894797,"BRIDGE END,BASLOW",2024-01-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
894797,"BRIDGE END,BASLOW",2024-01-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
894797,"BRIDGE END,BASLOW",2024-01-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
894797,"BRIDGE END,BASLOW",2024-01-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
894797,"BRIDGE END,BASLOW",2024-01-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,50.12
894797,"BRIDGE END,BASLOW",2024-01-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,30.89
894797,"BRIDGE END,BASLOW",2024-01-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,98.1
894797,"BRIDGE END,BASLOW",2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
894797,"BRIDGE END,BASLOW",2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.0
894797,"BRIDGE END,BASLOW",2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
894797,"BRIDGE END,BASLOW",2024-01-27T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
894797,"BRIDGE END,BASLOW",2024-01-27T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
894797,"BRIDGE END,BASLOW",2024-01-27T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
894797,"BRIDGE END,BASLOW",2024-01-27T19:50:00.000+00:00,feeder,,L3 Active Power,kW,5.89
894797,"BRIDGE END,BASLOW",2024-01-27T19:50:00.000+00:00,feeder,,L2 Active Power,kW,9.83
894797,"BRIDGE END,BASLOW",2024-01-27T19:50:00.000+00:00,feeder,,L1 Active Power,kW,3.9
894797,"BRIDGE END,BASLOW",2024-01-27T19:50:00.000+00:00,feeder,,N Current (RMS),A,29.2
894797,"BRIDGE END,BASLOW",2024-01-27T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
894797,"BRIDGE END,BASLOW",2024-01-27T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,42.4
894797,"BRIDGE END,BASLOW",2024-01-27T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
894797,"BRIDGE END,BASLOW",2024-01-27T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
894797,"BRIDGE END,BASLOW",2024-01-27T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.51
894797,"BRIDGE END,BASLOW",2024-01-27T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.89
894797,"BRIDGE END,BASLOW",2024-01-27T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.41
894797,"BRIDGE END,BASLOW",2024-01-27T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.61
894797,"BRIDGE END,BASLOW",2024-01-27T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.74
894797,"BRIDGE END,BASLOW",2024-01-27T19:50:00.000+00:00,feeder,03,N Current (RMS),A,25.1
894797,"BRIDGE END,BASLOW",2024-01-27T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,35.5
894797,"BRIDGE END,BASLOW",2024-01-27T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,36.8
894797,"BRIDGE END,BASLOW",2024-01-27T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,20.1
894797,"BRIDGE END,BASLOW",2024-01-27T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.1
894797,"BRIDGE END,BASLOW",2024-01-27T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.13
894797,"BRIDGE END,BASLOW",2024-01-27T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.89
894797,"BRIDGE END,BASLOW",2024-01-27T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,20.4
894797,"BRIDGE END,BASLOW",2024-01-27T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,37.58
894797,"BRIDGE END,BASLOW",2024-01-27T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,25.32
894797,"BRIDGE END,BASLOW",2024-01-27T19:50:00.000+00:00,feeder,02,N Current (RMS),A,70.2
894797,"BRIDGE END,BASLOW",2024-01-27T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,83.7
894797,"BRIDGE END,BASLOW",2024-01-27T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,153.2
894797,"BRIDGE END,BASLOW",2024-01-27T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,103.2
894797,"BRIDGE END,BASLOW",2024-01-27T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.22
894797,"BRIDGE END,BASLOW",2024-01-27T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.09
894797,"BRIDGE END,BASLOW",2024-01-27T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
894797,"BRIDGE END,BASLOW",2024-01-27T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.11
894797,"BRIDGE END,BASLOW",2024-01-27T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,-0.2
894797,"BRIDGE END,BASLOW",2024-01-27T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,-0.37
894797,"BRIDGE END,BASLOW",2024-01-27T19:50:00.000+00:00,feeder,01,N Current (RMS),A,1.2
894797,"BRIDGE END,BASLOW",2024-01-27T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,1.1
894797,"BRIDGE END,BASLOW",2024-01-27T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,1.0
894797,"BRIDGE END,BASLOW",2024-01-27T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,2.2
894797,"BRIDGE END,BASLOW",2024-01-27T19:50:00.000+00:00,transformer,,Temperature,C,16.1
894797,"BRIDGE END,BASLOW",2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
894797,"BRIDGE END,BASLOW",2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
894797,"BRIDGE END,BASLOW",2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
894797,"BRIDGE END,BASLOW",2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
894797,"BRIDGE END,BASLOW",2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
894797,"BRIDGE END,BASLOW",2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
894797,"BRIDGE END,BASLOW",2024-01-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
894797,"BRIDGE END,BASLOW",2024-01-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
894797,"BRIDGE END,BASLOW",2024-01-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
894797,"BRIDGE END,BASLOW",2024-01-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,34.59
894797,"BRIDGE END,BASLOW",2024-01-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,55.82
894797,"BRIDGE END,BASLOW",2024-01-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,33.59
894797,"BRIDGE END,BASLOW",2024-01-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,110.2
894797,"BRIDGE END,BASLOW",2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
894797,"BRIDGE END,BASLOW",2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,228.5
894797,"BRIDGE END,BASLOW",2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
894797,"BRIDGE END,BASLOW",2024-01-27T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
894797,"BRIDGE END,BASLOW",2024-01-27T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
894797,"BRIDGE END,BASLOW",2024-01-27T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
894797,"BRIDGE END,BASLOW",2024-01-27T19:40:00.000+00:00,feeder,,L3 Active Power,kW,5.85
894797,"BRIDGE END,BASLOW",2024-01-27T19:40:00.000+00:00,feeder,,L2 Active Power,kW,6.19
894797,"BRIDGE END,BASLOW",2024-01-27T19:40:00.000+00:00,feeder,,L1 Active Power,kW,2.78
894797,"BRIDGE END,BASLOW",2024-01-27T19:40:00.000+00:00,feeder,,N Current (RMS),A,20.0
894797,"BRIDGE END,BASLOW",2024-01-27T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
894797,"BRIDGE END,BASLOW",2024-01-27T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.5
894797,"BRIDGE END,BASLOW",2024-01-27T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
894797,"BRIDGE END,BASLOW",2024-01-27T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.23
894797,"BRIDGE END,BASLOW",2024-01-27T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.64
894797,"BRIDGE END,BASLOW",2024-01-27T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
894797,"BRIDGE END,BASLOW",2024-01-27T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.01
894797,"BRIDGE END,BASLOW",2024-01-27T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.85
894797,"BRIDGE END,BASLOW",2024-01-27T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.32
894797,"BRIDGE END,BASLOW",2024-01-27T19:40:00.000+00:00,feeder,03,N Current (RMS),A,19.0
894797,"BRIDGE END,BASLOW",2024-01-27T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,30.0
894797,"BRIDGE END,BASLOW",2024-01-27T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,29.3
894797,"BRIDGE END,BASLOW",2024-01-27T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,23.0
894797,"BRIDGE END,BASLOW",2024-01-27T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.26
894797,"BRIDGE END,BASLOW",2024-01-27T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.3
894797,"BRIDGE END,BASLOW",2024-01-27T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.07
894797,"BRIDGE END,BASLOW",2024-01-27T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,21.53
894797,"BRIDGE END,BASLOW",2024-01-27T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,47.27
894797,"BRIDGE END,BASLOW",2024-01-27T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,24.21
894797,"BRIDGE END,BASLOW",2024-01-27T19:40:00.000+00:00,feeder,02,N Current (RMS),A,108.0
894797,"BRIDGE END,BASLOW",2024-01-27T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,89.9
894797,"BRIDGE END,BASLOW",2024-01-27T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,191.5
894797,"BRIDGE END,BASLOW",2024-01-27T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,98.8
894797,"BRIDGE END,BASLOW",2024-01-27T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.3
894797,"BRIDGE END,BASLOW",2024-01-27T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.08
894797,"BRIDGE END,BASLOW",2024-01-27T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
894797,"BRIDGE END,BASLOW",2024-01-27T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.16
894797,"BRIDGE END,BASLOW",2024-01-27T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,-0.3
894797,"BRIDGE END,BASLOW",2024-01-27T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,-0.45
894797,"BRIDGE END,BASLOW",2024-01-27T19:40:00.000+00:00,feeder,01,N Current (RMS),A,1.6
894797,"BRIDGE END,BASLOW",2024-01-27T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,1.5
894797,"BRIDGE END,BASLOW",2024-01-27T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,1.4
894797,"BRIDGE END,BASLOW",2024-01-27T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,2.8
894797,"BRIDGE END,BASLOW",2024-01-27T19:40:00.000+00:00,transformer,,Temperature,C,16.1
894797,"BRIDGE END,BASLOW",2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
894797,"BRIDGE END,BASLOW",2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
894797,"BRIDGE END,BASLOW",2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
894797,"BRIDGE END,BASLOW",2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
894797,"BRIDGE END,BASLOW",2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
894797,"BRIDGE END,BASLOW",2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
894797,"BRIDGE END,BASLOW",2024-01-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
894797,"BRIDGE END,BASLOW",2024-01-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
894797,"BRIDGE END,BASLOW",2024-01-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
894797,"BRIDGE END,BASLOW",2024-01-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,34.23
894797,"BRIDGE END,BASLOW",2024-01-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,60.01
894797,"BRIDGE END,BASLOW",2024-01-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,31.87
894797,"BRIDGE END,BASLOW",2024-01-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,132.1
894797,"BRIDGE END,BASLOW",2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
894797,"BRIDGE END,BASLOW",2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,243.7
894797,"BRIDGE END,BASLOW",2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
894797,"BRIDGE END,BASLOW",2024-01-27T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
894797,"BRIDGE END,BASLOW",2024-01-27T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
894797,"BRIDGE END,BASLOW",2024-01-27T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
894797,"BRIDGE END,BASLOW",2024-01-27T19:30:00.000+00:00,feeder,,L3 Active Power,kW,5.45
894797,"BRIDGE END,BASLOW",2024-01-27T19:30:00.000+00:00,feeder,,L2 Active Power,kW,6.88
894797,"BRIDGE END,BASLOW",2024-01-27T19:30:00.000+00:00,feeder,,L1 Active Power,kW,4.64
894797,"BRIDGE END,BASLOW",2024-01-27T19:30:00.000+00:00,feeder,,N Current (RMS),A,18.0
894797,"BRIDGE END,BASLOW",2024-01-27T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
894797,"BRIDGE END,BASLOW",2024-01-27T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.5
894797,"BRIDGE END,BASLOW",2024-01-27T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
894797,"BRIDGE END,BASLOW",2024-01-27T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.31
894797,"BRIDGE END,BASLOW",2024-01-27T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.64
894797,"BRIDGE END,BASLOW",2024-01-27T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.24
894797,"BRIDGE END,BASLOW",2024-01-27T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.5
894797,"BRIDGE END,BASLOW",2024-01-27T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.02
894797,"BRIDGE END,BASLOW",2024-01-27T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.91
894797,"BRIDGE END,BASLOW",2024-01-27T19:30:00.000+00:00,feeder,03,N Current (RMS),A,21.6
894797,"BRIDGE END,BASLOW",2024-01-27T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,33.0
894797,"BRIDGE END,BASLOW",2024-01-27T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,26.4
894797,"BRIDGE END,BASLOW",2024-01-27T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,21.5
894797,"BRIDGE END,BASLOW",2024-01-27T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
894797,"BRIDGE END,BASLOW",2024-01-27T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.06
894797,"BRIDGE END,BASLOW",2024-01-27T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.16
894797,"BRIDGE END,BASLOW",2024-01-27T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.63
894797,"BRIDGE END,BASLOW",2024-01-27T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,51.15
894797,"BRIDGE END,BASLOW",2024-01-27T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,25.48
894797,"BRIDGE END,BASLOW",2024-01-27T19:30:00.000+00:00,feeder,02,N Current (RMS),A,127.2
894797,"BRIDGE END,BASLOW",2024-01-27T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,70.2
894797,"BRIDGE END,BASLOW",2024-01-27T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,208.1
894797,"BRIDGE END,BASLOW",2024-01-27T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,105.0
894797,"BRIDGE END,BASLOW",2024-01-27T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.31
894797,"BRIDGE END,BASLOW",2024-01-27T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.12
894797,"BRIDGE END,BASLOW",2024-01-27T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.62
894797,"BRIDGE END,BASLOW",2024-01-27T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.22
894797,"BRIDGE END,BASLOW",2024-01-27T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,-0.34
894797,"BRIDGE END,BASLOW",2024-01-27T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,-0.43
894797,"BRIDGE END,BASLOW",2024-01-27T19:30:00.000+00:00,feeder,01,N Current (RMS),A,1.8
894797,"BRIDGE END,BASLOW",2024-01-27T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,1.7
894797,"BRIDGE END,BASLOW",2024-01-27T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,1.6
894797,"BRIDGE END,BASLOW",2024-01-27T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,3.1
894797,"BRIDGE END,BASLOW",2024-01-27T19:30:00.000+00:00,transformer,,Temperature,C,16.0
894797,"BRIDGE END,BASLOW",2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
894797,"BRIDGE END,BASLOW",2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
894797,"BRIDGE END,BASLOW",2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
894797,"BRIDGE END,BASLOW",2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
894797,"BRIDGE END,BASLOW",2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
894797,"BRIDGE END,BASLOW",2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
894797,"BRIDGE END,BASLOW",2024-01-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
894797,"BRIDGE END,BASLOW",2024-01-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
894797,"BRIDGE END,BASLOW",2024-01-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
894797,"BRIDGE END,BASLOW",2024-01-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,29.37
894797,"BRIDGE END,BASLOW",2024-01-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,63.72
894797,"BRIDGE END,BASLOW",2024-01-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,34.6
894797,"BRIDGE END,BASLOW",2024-01-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,144.6
894797,"BRIDGE END,BASLOW",2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
894797,"BRIDGE END,BASLOW",2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,259.8
894797,"BRIDGE END,BASLOW",2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
894797,"BRIDGE END,BASLOW",2024-01-27T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
894797,"BRIDGE END,BASLOW",2024-01-27T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
894797,"BRIDGE END,BASLOW",2024-01-27T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
894797,"BRIDGE END,BASLOW",2024-01-27T19:20:00.000+00:00,feeder,,L3 Active Power,kW,4.03
894797,"BRIDGE END,BASLOW",2024-01-27T19:20:00.000+00:00,feeder,,L2 Active Power,kW,10.14
894797,"BRIDGE END,BASLOW",2024-01-27T19:20:00.000+00:00,feeder,,L1 Active Power,kW,6.49
894797,"BRIDGE END,BASLOW",2024-01-27T19:20:00.000+00:00,feeder,,N Current (RMS),A,28.7
894797,"BRIDGE END,BASLOW",2024-01-27T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
894797,"BRIDGE END,BASLOW",2024-01-27T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,42.9
894797,"BRIDGE END,BASLOW",2024-01-27T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
894797,"BRIDGE END,BASLOW",2024-01-27T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
894797,"BRIDGE END,BASLOW",2024-01-27T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.12
894797,"BRIDGE END,BASLOW",2024-01-27T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
894797,"BRIDGE END,BASLOW",2024-01-27T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.74
894797,"BRIDGE END,BASLOW",2024-01-27T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.52
894797,"BRIDGE END,BASLOW",2024-01-27T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.31
894797,"BRIDGE END,BASLOW",2024-01-27T19:20:00.000+00:00,feeder,03,N Current (RMS),A,24.8
894797,"BRIDGE END,BASLOW",2024-01-27T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,33.4
894797,"BRIDGE END,BASLOW",2024-01-27T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,35.7
894797,"BRIDGE END,BASLOW",2024-01-27T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,18.5
894797,"BRIDGE END,BASLOW",2024-01-27T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
894797,"BRIDGE END,BASLOW",2024-01-27T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.22
894797,"BRIDGE END,BASLOW",2024-01-27T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.99
894797,"BRIDGE END,BASLOW",2024-01-27T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.18
894797,"BRIDGE END,BASLOW",2024-01-27T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,49.23
894797,"BRIDGE END,BASLOW",2024-01-27T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,25.25
894797,"BRIDGE END,BASLOW",2024-01-27T19:20:00.000+00:00,feeder,02,N Current (RMS),A,122.3
894797,"BRIDGE END,BASLOW",2024-01-27T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,68.4
894797,"BRIDGE END,BASLOW",2024-01-27T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,200.0
894797,"BRIDGE END,BASLOW",2024-01-27T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,103.2
894797,"BRIDGE END,BASLOW",2024-01-27T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.31
894797,"BRIDGE END,BASLOW",2024-01-27T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.11
894797,"BRIDGE END,BASLOW",2024-01-27T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.62
894797,"BRIDGE END,BASLOW",2024-01-27T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.23
894797,"BRIDGE END,BASLOW",2024-01-27T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,-0.32
894797,"BRIDGE END,BASLOW",2024-01-27T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,-0.42
894797,"BRIDGE END,BASLOW",2024-01-27T19:20:00.000+00:00,feeder,01,N Current (RMS),A,1.8
894797,"BRIDGE END,BASLOW",2024-01-27T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,1.7
894797,"BRIDGE END,BASLOW",2024-01-27T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,1.5
894797,"BRIDGE END,BASLOW",2024-01-27T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,3.1
894797,"BRIDGE END,BASLOW",2024-01-27T19:20:00.000+00:00,transformer,,Temperature,C,16.0
894797,"BRIDGE END,BASLOW",2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
894797,"BRIDGE END,BASLOW",2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
894797,"BRIDGE END,BASLOW",2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
894797,"BRIDGE END,BASLOW",2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
894797,"BRIDGE END,BASLOW",2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
894797,"BRIDGE END,BASLOW",2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
894797,"BRIDGE END,BASLOW",2024-01-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
894797,"BRIDGE END,BASLOW",2024-01-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
894797,"BRIDGE END,BASLOW",2024-01-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
894797,"BRIDGE END,BASLOW",2024-01-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,27.73
894797,"BRIDGE END,BASLOW",2024-01-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,67.57
894797,"BRIDGE END,BASLOW",2024-01-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,35.62
894797,"BRIDGE END,BASLOW",2024-01-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,161.9
894797,"BRIDGE END,BASLOW",2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
894797,"BRIDGE END,BASLOW",2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,274.9
894797,"BRIDGE END,BASLOW",2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
894797,"BRIDGE END,BASLOW",2024-01-27T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
894797,"BRIDGE END,BASLOW",2024-01-27T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
894797,"BRIDGE END,BASLOW",2024-01-27T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
894797,"BRIDGE END,BASLOW",2024-01-27T19:10:00.000+00:00,feeder,,L3 Active Power,kW,6.59
894797,"BRIDGE END,BASLOW",2024-01-27T19:10:00.000+00:00,feeder,,L2 Active Power,kW,10.37
894797,"BRIDGE END,BASLOW",2024-01-27T19:10:00.000+00:00,feeder,,L1 Active Power,kW,4.34
894797,"BRIDGE END,BASLOW",2024-01-27T19:10:00.000+00:00,feeder,,N Current (RMS),A,29.7
894797,"BRIDGE END,BASLOW",2024-01-27T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
894797,"BRIDGE END,BASLOW",2024-01-27T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,42.9
894797,"BRIDGE END,BASLOW",2024-01-27T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
894797,"BRIDGE END,BASLOW",2024-01-27T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.41
894797,"BRIDGE END,BASLOW",2024-01-27T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
894797,"BRIDGE END,BASLOW",2024-01-27T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
894797,"BRIDGE END,BASLOW",2024-01-27T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.39
894797,"BRIDGE END,BASLOW",2024-01-27T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.08
894797,"BRIDGE END,BASLOW",2024-01-27T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.87
894797,"BRIDGE END,BASLOW",2024-01-27T19:10:00.000+00:00,feeder,03,N Current (RMS),A,24.1
894797,"BRIDGE END,BASLOW",2024-01-27T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,32.1
894797,"BRIDGE END,BASLOW",2024-01-27T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,41.8
894797,"BRIDGE END,BASLOW",2024-01-27T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,20.2
894797,"BRIDGE END,BASLOW",2024-01-27T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.08
894797,"BRIDGE END,BASLOW",2024-01-27T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.28
894797,"BRIDGE END,BASLOW",2024-01-27T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.91
894797,"BRIDGE END,BASLOW",2024-01-27T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,17.13
894797,"BRIDGE END,BASLOW",2024-01-27T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,45.87
894797,"BRIDGE END,BASLOW",2024-01-27T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,25.32
894797,"BRIDGE END,BASLOW",2024-01-27T19:10:00.000+00:00,feeder,02,N Current (RMS),A,104.6
894797,"BRIDGE END,BASLOW",2024-01-27T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,69.6
894797,"BRIDGE END,BASLOW",2024-01-27T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,185.6
894797,"BRIDGE END,BASLOW",2024-01-27T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,102.7
894797,"BRIDGE END,BASLOW",2024-01-27T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.28
894797,"BRIDGE END,BASLOW",2024-01-27T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.11
894797,"BRIDGE END,BASLOW",2024-01-27T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.55
894797,"BRIDGE END,BASLOW",2024-01-27T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.19
894797,"BRIDGE END,BASLOW",2024-01-27T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,-0.28
894797,"BRIDGE END,BASLOW",2024-01-27T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,-0.4
894797,"BRIDGE END,BASLOW",2024-01-27T19:10:00.000+00:00,feeder,01,N Current (RMS),A,1.6
894797,"BRIDGE END,BASLOW",2024-01-27T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,1.5
894797,"BRIDGE END,BASLOW",2024-01-27T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,1.3
894797,"BRIDGE END,BASLOW",2024-01-27T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,2.8
894797,"BRIDGE END,BASLOW",2024-01-27T19:10:00.000+00:00,transformer,,Temperature,C,16.0
