Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894797,"BRIDGE END,BASLOW",2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
894797,"BRIDGE END,BASLOW",2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
894797,"BRIDGE END,BASLOW",2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
894797,"BRIDGE END,BASLOW",2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
894797,"BRIDGE END,BASLOW",2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
894797,"BRIDGE END,BASLOW",2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
894797,"BRIDGE END,BASLOW",2024-01-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
894797,"BRIDGE END,BASLOW",2024-01-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
894797,"BRIDGE END,BASLOW",2024-01-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
894797,"BRIDGE END,BASLOW",2024-01-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,30.92
894797,"BRIDGE END,BASLOW",2024-01-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,66.04
894797,"BRIDGE END,BASLOW",2024-01-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,34.14
894797,"BRIDGE END,BASLOW",2024-01-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,147.9
894797,"BRIDGE END,BASLOW",2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
894797,"BRIDGE END,BASLOW",2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,267.5
894797,"BRIDGE END,BASLOW",2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
894797,"BRIDGE END,BASLOW",2024-01-27T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
894797,"BRIDGE END,BASLOW",2024-01-27T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
894797,"BRIDGE END,BASLOW",2024-01-27T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
894797,"BRIDGE END,BASLOW",2024-01-27T19:00:00.000+00:00,feeder,,L3 Active Power,kW,4.79
894797,"BRIDGE END,BASLOW",2024-01-27T19:00:00.000+00:00,feeder,,L2 Active Power,kW,10.67
894797,"BRIDGE END,BASLOW",2024-01-27T19:00:00.000+00:00,feeder,,L1 Active Power,kW,4.44
894797,"BRIDGE END,BASLOW",2024-01-27T19:00:00.000+00:00,feeder,,N Current (RMS),A,34.2
894797,"BRIDGE END,BASLOW",2024-01-27T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
894797,"BRIDGE END,BASLOW",2024-01-27T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,45.5
894797,"BRIDGE END,BASLOW",2024-01-27T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
894797,"BRIDGE END,BASLOW",2024-01-27T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.47
894797,"BRIDGE END,BASLOW",2024-01-27T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
894797,"BRIDGE END,BASLOW",2024-01-27T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
894797,"BRIDGE END,BASLOW",2024-01-27T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.68
894797,"BRIDGE END,BASLOW",2024-01-27T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.41
894797,"BRIDGE END,BASLOW",2024-01-27T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.22
894797,"BRIDGE END,BASLOW",2024-01-27T19:00:00.000+00:00,feeder,03,N Current (RMS),A,21.4
894797,"BRIDGE END,BASLOW",2024-01-27T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,36.9
894797,"BRIDGE END,BASLOW",2024-01-27T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,39.8
894797,"BRIDGE END,BASLOW",2024-01-27T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,25.4
894797,"BRIDGE END,BASLOW",2024-01-27T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.32
894797,"BRIDGE END,BASLOW",2024-01-27T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.93
894797,"BRIDGE END,BASLOW",2024-01-27T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.13
894797,"BRIDGE END,BASLOW",2024-01-27T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.53
894797,"BRIDGE END,BASLOW",2024-01-27T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,46.08
894797,"BRIDGE END,BASLOW",2024-01-27T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,24.48
894797,"BRIDGE END,BASLOW",2024-01-27T19:00:00.000+00:00,feeder,02,N Current (RMS),A,112.0
894797,"BRIDGE END,BASLOW",2024-01-27T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,63.4
894797,"BRIDGE END,BASLOW",2024-01-27T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,186.6
894797,"BRIDGE END,BASLOW",2024-01-27T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,100.3
894797,"BRIDGE END,BASLOW",2024-01-27T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.29
894797,"BRIDGE END,BASLOW",2024-01-27T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.1
894797,"BRIDGE END,BASLOW",2024-01-27T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
894797,"BRIDGE END,BASLOW",2024-01-27T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.2
894797,"BRIDGE END,BASLOW",2024-01-27T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,-0.29
894797,"BRIDGE END,BASLOW",2024-01-27T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,-0.4
894797,"BRIDGE END,BASLOW",2024-01-27T19:00:00.000+00:00,feeder,01,N Current (RMS),A,1.7
894797,"BRIDGE END,BASLOW",2024-01-27T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,1.5
894797,"BRIDGE END,BASLOW",2024-01-27T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,1.4
894797,"BRIDGE END,BASLOW",2024-01-27T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,2.9
894797,"BRIDGE END,BASLOW",2024-01-27T19:00:00.000+00:00,transformer,,Temperature,C,16.0
894797,"BRIDGE END,BASLOW",2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
894797,"BRIDGE END,BASLOW",2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
894797,"BRIDGE END,BASLOW",2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
894797,"BRIDGE END,BASLOW",2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
894797,"BRIDGE END,BASLOW",2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
894797,"BRIDGE END,BASLOW",2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
894797,"BRIDGE END,BASLOW",2024-01-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
894797,"BRIDGE END,BASLOW",2024-01-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
894797,"BRIDGE END,BASLOW",2024-01-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
894797,"BRIDGE END,BASLOW",2024-01-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,28.8
894797,"BRIDGE END,BASLOW",2024-01-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,65.87
894797,"BRIDGE END,BASLOW",2024-01-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,34.73
894797,"BRIDGE END,BASLOW",2024-01-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,153.7
894797,"BRIDGE END,BASLOW",2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
894797,"BRIDGE END,BASLOW",2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,267.9
894797,"BRIDGE END,BASLOW",2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
894797,"BRIDGE END,BASLOW",2024-01-27T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
894797,"BRIDGE END,BASLOW",2024-01-27T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
894797,"BRIDGE END,BASLOW",2024-01-27T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
894797,"BRIDGE END,BASLOW",2024-01-27T18:50:00.000+00:00,feeder,,L3 Active Power,kW,4.01
894797,"BRIDGE END,BASLOW",2024-01-27T18:50:00.000+00:00,feeder,,L2 Active Power,kW,11.12
894797,"BRIDGE END,BASLOW",2024-01-27T18:50:00.000+00:00,feeder,,L1 Active Power,kW,4.11
894797,"BRIDGE END,BASLOW",2024-01-27T18:50:00.000+00:00,feeder,,N Current (RMS),A,34.0
894797,"BRIDGE END,BASLOW",2024-01-27T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
894797,"BRIDGE END,BASLOW",2024-01-27T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,46.0
894797,"BRIDGE END,BASLOW",2024-01-27T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
894797,"BRIDGE END,BASLOW",2024-01-27T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
894797,"BRIDGE END,BASLOW",2024-01-27T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
894797,"BRIDGE END,BASLOW",2024-01-27T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
894797,"BRIDGE END,BASLOW",2024-01-27T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.3
894797,"BRIDGE END,BASLOW",2024-01-27T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.19
894797,"BRIDGE END,BASLOW",2024-01-27T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.69
894797,"BRIDGE END,BASLOW",2024-01-27T18:50:00.000+00:00,feeder,03,N Current (RMS),A,32.0
894797,"BRIDGE END,BASLOW",2024-01-27T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,38.7
894797,"BRIDGE END,BASLOW",2024-01-27T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,58.1
894797,"BRIDGE END,BASLOW",2024-01-27T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,27.3
894797,"BRIDGE END,BASLOW",2024-01-27T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.57
894797,"BRIDGE END,BASLOW",2024-01-27T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.16
894797,"BRIDGE END,BASLOW",2024-01-27T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.58
894797,"BRIDGE END,BASLOW",2024-01-27T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.75
894797,"BRIDGE END,BASLOW",2024-01-27T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,38.96
894797,"BRIDGE END,BASLOW",2024-01-27T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,23.03
894797,"BRIDGE END,BASLOW",2024-01-27T18:50:00.000+00:00,feeder,02,N Current (RMS),A,91.6
894797,"BRIDGE END,BASLOW",2024-01-27T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,57.5
894797,"BRIDGE END,BASLOW",2024-01-27T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,159.2
894797,"BRIDGE END,BASLOW",2024-01-27T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,94.2
894797,"BRIDGE END,BASLOW",2024-01-27T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.25
894797,"BRIDGE END,BASLOW",2024-01-27T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.09
894797,"BRIDGE END,BASLOW",2024-01-27T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
894797,"BRIDGE END,BASLOW",2024-01-27T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.18
894797,"BRIDGE END,BASLOW",2024-01-27T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,-0.23
894797,"BRIDGE END,BASLOW",2024-01-27T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,-0.36
894797,"BRIDGE END,BASLOW",2024-01-27T18:50:00.000+00:00,feeder,01,N Current (RMS),A,1.4
894797,"BRIDGE END,BASLOW",2024-01-27T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,1.4
894797,"BRIDGE END,BASLOW",2024-01-27T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,1.1
894797,"BRIDGE END,BASLOW",2024-01-27T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,2.5
894797,"BRIDGE END,BASLOW",2024-01-27T18:50:00.000+00:00,transformer,,Temperature,C,16.0
894797,"BRIDGE END,BASLOW",2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
894797,"BRIDGE END,BASLOW",2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
894797,"BRIDGE END,BASLOW",2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
894797,"BRIDGE END,BASLOW",2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
894797,"BRIDGE END,BASLOW",2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
894797,"BRIDGE END,BASLOW",2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
894797,"BRIDGE END,BASLOW",2024-01-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
894797,"BRIDGE END,BASLOW",2024-01-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
894797,"BRIDGE END,BASLOW",2024-01-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
894797,"BRIDGE END,BASLOW",2024-01-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,26.88
894797,"BRIDGE END,BASLOW",2024-01-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,64.04
894797,"BRIDGE END,BASLOW",2024-01-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,33.47
894797,"BRIDGE END,BASLOW",2024-01-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,150.2
894797,"BRIDGE END,BASLOW",2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
894797,"BRIDGE END,BASLOW",2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,260.3
894797,"BRIDGE END,BASLOW",2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
894797,"BRIDGE END,BASLOW",2024-01-27T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
894797,"BRIDGE END,BASLOW",2024-01-27T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
894797,"BRIDGE END,BASLOW",2024-01-27T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
894797,"BRIDGE END,BASLOW",2024-01-27T18:40:00.000+00:00,feeder,,L3 Active Power,kW,4.33
894797,"BRIDGE END,BASLOW",2024-01-27T18:40:00.000+00:00,feeder,,L2 Active Power,kW,6.78
894797,"BRIDGE END,BASLOW",2024-01-27T18:40:00.000+00:00,feeder,,L1 Active Power,kW,5.01
894797,"BRIDGE END,BASLOW",2024-01-27T18:40:00.000+00:00,feeder,,N Current (RMS),A,17.8
894797,"BRIDGE END,BASLOW",2024-01-27T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
894797,"BRIDGE END,BASLOW",2024-01-27T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.9
894797,"BRIDGE END,BASLOW",2024-01-27T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
894797,"BRIDGE END,BASLOW",2024-01-27T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
894797,"BRIDGE END,BASLOW",2024-01-27T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.21
894797,"BRIDGE END,BASLOW",2024-01-27T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
894797,"BRIDGE END,BASLOW",2024-01-27T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.3
894797,"BRIDGE END,BASLOW",2024-01-27T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.08
894797,"BRIDGE END,BASLOW",2024-01-27T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.2
894797,"BRIDGE END,BASLOW",2024-01-27T18:40:00.000+00:00,feeder,03,N Current (RMS),A,25.6
894797,"BRIDGE END,BASLOW",2024-01-27T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,43.0
894797,"BRIDGE END,BASLOW",2024-01-27T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,46.5
894797,"BRIDGE END,BASLOW",2024-01-27T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,29.6
894797,"BRIDGE END,BASLOW",2024-01-27T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.07
894797,"BRIDGE END,BASLOW",2024-01-27T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
894797,"BRIDGE END,BASLOW",2024-01-27T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.33
894797,"BRIDGE END,BASLOW",2024-01-27T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.13
894797,"BRIDGE END,BASLOW",2024-01-27T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,37.91
894797,"BRIDGE END,BASLOW",2024-01-27T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,23.76
894797,"BRIDGE END,BASLOW",2024-01-27T18:40:00.000+00:00,feeder,02,N Current (RMS),A,83.8
894797,"BRIDGE END,BASLOW",2024-01-27T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,58.5
894797,"BRIDGE END,BASLOW",2024-01-27T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,154.2
894797,"BRIDGE END,BASLOW",2024-01-27T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,97.1
894797,"BRIDGE END,BASLOW",2024-01-27T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.22
894797,"BRIDGE END,BASLOW",2024-01-27T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.1
894797,"BRIDGE END,BASLOW",2024-01-27T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
894797,"BRIDGE END,BASLOW",2024-01-27T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.15
894797,"BRIDGE END,BASLOW",2024-01-27T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,-0.22
894797,"BRIDGE END,BASLOW",2024-01-27T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,-0.34
894797,"BRIDGE END,BASLOW",2024-01-27T18:40:00.000+00:00,feeder,01,N Current (RMS),A,1.3
894797,"BRIDGE END,BASLOW",2024-01-27T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,1.2
894797,"BRIDGE END,BASLOW",2024-01-27T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,1.1
894797,"BRIDGE END,BASLOW",2024-01-27T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,2.3
894797,"BRIDGE END,BASLOW",2024-01-27T18:40:00.000+00:00,transformer,,Temperature,C,16.0
894797,"BRIDGE END,BASLOW",2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
894797,"BRIDGE END,BASLOW",2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
894797,"BRIDGE END,BASLOW",2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
894797,"BRIDGE END,BASLOW",2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
894797,"BRIDGE END,BASLOW",2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
894797,"BRIDGE END,BASLOW",2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
894797,"BRIDGE END,BASLOW",2024-01-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
894797,"BRIDGE END,BASLOW",2024-01-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
894797,"BRIDGE END,BASLOW",2024-01-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
894797,"BRIDGE END,BASLOW",2024-01-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,28.62
894797,"BRIDGE END,BASLOW",2024-01-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,55.54
894797,"BRIDGE END,BASLOW",2024-01-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,35.62
894797,"BRIDGE END,BASLOW",2024-01-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,108.7
894797,"BRIDGE END,BASLOW",2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
894797,"BRIDGE END,BASLOW",2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,226.4
894797,"BRIDGE END,BASLOW",2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
894797,"BRIDGE END,BASLOW",2024-01-27T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
894797,"BRIDGE END,BASLOW",2024-01-27T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
894797,"BRIDGE END,BASLOW",2024-01-27T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
894797,"BRIDGE END,BASLOW",2024-01-27T18:30:00.000+00:00,feeder,,L3 Active Power,kW,5.54
894797,"BRIDGE END,BASLOW",2024-01-27T18:30:00.000+00:00,feeder,,L2 Active Power,kW,3.82
894797,"BRIDGE END,BASLOW",2024-01-27T18:30:00.000+00:00,feeder,,L1 Active Power,kW,4.38
894797,"BRIDGE END,BASLOW",2024-01-27T18:30:00.000+00:00,feeder,,N Current (RMS),A,14.5
894797,"BRIDGE END,BASLOW",2024-01-27T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
894797,"BRIDGE END,BASLOW",2024-01-27T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
894797,"BRIDGE END,BASLOW",2024-01-27T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
894797,"BRIDGE END,BASLOW",2024-01-27T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
894797,"BRIDGE END,BASLOW",2024-01-27T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.23
894797,"BRIDGE END,BASLOW",2024-01-27T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.18
894797,"BRIDGE END,BASLOW",2024-01-27T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.09
894797,"BRIDGE END,BASLOW",2024-01-27T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.03
894797,"BRIDGE END,BASLOW",2024-01-27T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.64
894797,"BRIDGE END,BASLOW",2024-01-27T18:30:00.000+00:00,feeder,03,N Current (RMS),A,31.5
894797,"BRIDGE END,BASLOW",2024-01-27T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,50.3
894797,"BRIDGE END,BASLOW",2024-01-27T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,34.0
894797,"BRIDGE END,BASLOW",2024-01-27T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,24.2
894797,"BRIDGE END,BASLOW",2024-01-27T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.18
894797,"BRIDGE END,BASLOW",2024-01-27T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
894797,"BRIDGE END,BASLOW",2024-01-27T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.5
894797,"BRIDGE END,BASLOW",2024-01-27T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.84
894797,"BRIDGE END,BASLOW",2024-01-27T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,35.0
894797,"BRIDGE END,BASLOW",2024-01-27T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,23.59
894797,"BRIDGE END,BASLOW",2024-01-27T18:30:00.000+00:00,feeder,02,N Current (RMS),A,75.2
894797,"BRIDGE END,BASLOW",2024-01-27T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,61.2
894797,"BRIDGE END,BASLOW",2024-01-27T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,143.2
894797,"BRIDGE END,BASLOW",2024-01-27T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,95.8
894797,"BRIDGE END,BASLOW",2024-01-27T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.19
894797,"BRIDGE END,BASLOW",2024-01-27T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.1
894797,"BRIDGE END,BASLOW",2024-01-27T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
894797,"BRIDGE END,BASLOW",2024-01-27T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.12
894797,"BRIDGE END,BASLOW",2024-01-27T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,-0.21
894797,"BRIDGE END,BASLOW",2024-01-27T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,-0.32
894797,"BRIDGE END,BASLOW",2024-01-27T18:30:00.000+00:00,feeder,01,N Current (RMS),A,1.2
894797,"BRIDGE END,BASLOW",2024-01-27T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,1.1
894797,"BRIDGE END,BASLOW",2024-01-27T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,1.1
894797,"BRIDGE END,BASLOW",2024-01-27T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,2.1
894797,"BRIDGE END,BASLOW",2024-01-27T18:30:00.000+00:00,transformer,,Temperature,C,16.0
894797,"BRIDGE END,BASLOW",2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
894797,"BRIDGE END,BASLOW",2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
894797,"BRIDGE END,BASLOW",2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
894797,"BRIDGE END,BASLOW",2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
894797,"BRIDGE END,BASLOW",2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
894797,"BRIDGE END,BASLOW",2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
894797,"BRIDGE END,BASLOW",2024-01-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
894797,"BRIDGE END,BASLOW",2024-01-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
894797,"BRIDGE END,BASLOW",2024-01-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
894797,"BRIDGE END,BASLOW",2024-01-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,32.35
894797,"BRIDGE END,BASLOW",2024-01-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,46.65
894797,"BRIDGE END,BASLOW",2024-01-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,33.28
894797,"BRIDGE END,BASLOW",2024-01-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,79.7
894797,"BRIDGE END,BASLOW",2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
894797,"BRIDGE END,BASLOW",2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.4
894797,"BRIDGE END,BASLOW",2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
894797,"BRIDGE END,BASLOW",2024-01-27T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
894797,"BRIDGE END,BASLOW",2024-01-27T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
894797,"BRIDGE END,BASLOW",2024-01-27T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
894797,"BRIDGE END,BASLOW",2024-01-27T18:20:00.000+00:00,feeder,,L3 Active Power,kW,5.82
894797,"BRIDGE END,BASLOW",2024-01-27T18:20:00.000+00:00,feeder,,L2 Active Power,kW,5.21
894797,"BRIDGE END,BASLOW",2024-01-27T18:20:00.000+00:00,feeder,,L1 Active Power,kW,2.86
894797,"BRIDGE END,BASLOW",2024-01-27T18:20:00.000+00:00,feeder,,N Current (RMS),A,18.9
894797,"BRIDGE END,BASLOW",2024-01-27T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
894797,"BRIDGE END,BASLOW",2024-01-27T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
894797,"BRIDGE END,BASLOW",2024-01-27T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
894797,"BRIDGE END,BASLOW",2024-01-27T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
894797,"BRIDGE END,BASLOW",2024-01-27T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.24
894797,"BRIDGE END,BASLOW",2024-01-27T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
894797,"BRIDGE END,BASLOW",2024-01-27T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.84
894797,"BRIDGE END,BASLOW",2024-01-27T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.7
894797,"BRIDGE END,BASLOW",2024-01-27T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.51
894797,"BRIDGE END,BASLOW",2024-01-27T18:20:00.000+00:00,feeder,03,N Current (RMS),A,22.9
894797,"BRIDGE END,BASLOW",2024-01-27T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,33.9
894797,"BRIDGE END,BASLOW",2024-01-27T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,36.6
894797,"BRIDGE END,BASLOW",2024-01-27T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,23.5
894797,"BRIDGE END,BASLOW",2024-01-27T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.54
894797,"BRIDGE END,BASLOW",2024-01-27T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.19
894797,"BRIDGE END,BASLOW",2024-01-27T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.49
894797,"BRIDGE END,BASLOW",2024-01-27T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.61
894797,"BRIDGE END,BASLOW",2024-01-27T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,36.35
894797,"BRIDGE END,BASLOW",2024-01-27T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,25.49
894797,"BRIDGE END,BASLOW",2024-01-27T18:20:00.000+00:00,feeder,02,N Current (RMS),A,81.2
894797,"BRIDGE END,BASLOW",2024-01-27T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,60.5
894797,"BRIDGE END,BASLOW",2024-01-27T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,148.4
894797,"BRIDGE END,BASLOW",2024-01-27T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,103.6
894797,"BRIDGE END,BASLOW",2024-01-27T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.2
894797,"BRIDGE END,BASLOW",2024-01-27T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.12
894797,"BRIDGE END,BASLOW",2024-01-27T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
894797,"BRIDGE END,BASLOW",2024-01-27T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.15
894797,"BRIDGE END,BASLOW",2024-01-27T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,-0.21
894797,"BRIDGE END,BASLOW",2024-01-27T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,-0.31
894797,"BRIDGE END,BASLOW",2024-01-27T18:20:00.000+00:00,feeder,01,N Current (RMS),A,1.3
894797,"BRIDGE END,BASLOW",2024-01-27T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,1.2
894797,"BRIDGE END,BASLOW",2024-01-27T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,1.1
894797,"BRIDGE END,BASLOW",2024-01-27T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,2.2
894797,"BRIDGE END,BASLOW",2024-01-27T18:20:00.000+00:00,transformer,,Temperature,C,16.0
894797,"BRIDGE END,BASLOW",2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
894797,"BRIDGE END,BASLOW",2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
894797,"BRIDGE END,BASLOW",2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
894797,"BRIDGE END,BASLOW",2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
894797,"BRIDGE END,BASLOW",2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
894797,"BRIDGE END,BASLOW",2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
894797,"BRIDGE END,BASLOW",2024-01-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
894797,"BRIDGE END,BASLOW",2024-01-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
894797,"BRIDGE END,BASLOW",2024-01-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
894797,"BRIDGE END,BASLOW",2024-01-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,28.12
894797,"BRIDGE END,BASLOW",2024-01-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,50.04
894797,"BRIDGE END,BASLOW",2024-01-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,33.54
894797,"BRIDGE END,BASLOW",2024-01-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,98.3
894797,"BRIDGE END,BASLOW",2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
894797,"BRIDGE END,BASLOW",2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,204.5
894797,"BRIDGE END,BASLOW",2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
894797,"BRIDGE END,BASLOW",2024-01-27T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
894797,"BRIDGE END,BASLOW",2024-01-27T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
894797,"BRIDGE END,BASLOW",2024-01-27T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
894797,"BRIDGE END,BASLOW",2024-01-27T18:10:00.000+00:00,feeder,,L3 Active Power,kW,5.25
894797,"BRIDGE END,BASLOW",2024-01-27T18:10:00.000+00:00,feeder,,L2 Active Power,kW,4.28
894797,"BRIDGE END,BASLOW",2024-01-27T18:10:00.000+00:00,feeder,,L1 Active Power,kW,4.57
894797,"BRIDGE END,BASLOW",2024-01-27T18:10:00.000+00:00,feeder,,N Current (RMS),A,15.0
894797,"BRIDGE END,BASLOW",2024-01-27T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
894797,"BRIDGE END,BASLOW",2024-01-27T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
894797,"BRIDGE END,BASLOW",2024-01-27T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
894797,"BRIDGE END,BASLOW",2024-01-27T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
894797,"BRIDGE END,BASLOW",2024-01-27T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.13
894797,"BRIDGE END,BASLOW",2024-01-27T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
894797,"BRIDGE END,BASLOW",2024-01-27T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.95
894797,"BRIDGE END,BASLOW",2024-01-27T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.61
894797,"BRIDGE END,BASLOW",2024-01-27T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.93
894797,"BRIDGE END,BASLOW",2024-01-27T18:10:00.000+00:00,feeder,03,N Current (RMS),A,23.6
894797,"BRIDGE END,BASLOW",2024-01-27T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,29.7
894797,"BRIDGE END,BASLOW",2024-01-27T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,40.2
894797,"BRIDGE END,BASLOW",2024-01-27T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,20.6
894797,"BRIDGE END,BASLOW",2024-01-27T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.64
894797,"BRIDGE END,BASLOW",2024-01-27T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.23
894797,"BRIDGE END,BASLOW",2024-01-27T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.13
894797,"BRIDGE END,BASLOW",2024-01-27T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,17.42
894797,"BRIDGE END,BASLOW",2024-01-27T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,33.34
894797,"BRIDGE END,BASLOW",2024-01-27T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,25.45
894797,"BRIDGE END,BASLOW",2024-01-27T18:10:00.000+00:00,feeder,02,N Current (RMS),A,65.6
894797,"BRIDGE END,BASLOW",2024-01-27T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,72.3
894797,"BRIDGE END,BASLOW",2024-01-27T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,136.0
894797,"BRIDGE END,BASLOW",2024-01-27T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,103.8
894797,"BRIDGE END,BASLOW",2024-01-27T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.18
894797,"BRIDGE END,BASLOW",2024-01-27T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.11
894797,"BRIDGE END,BASLOW",2024-01-27T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
894797,"BRIDGE END,BASLOW",2024-01-27T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.12
894797,"BRIDGE END,BASLOW",2024-01-27T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,-0.18
894797,"BRIDGE END,BASLOW",2024-01-27T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,-0.31
894797,"BRIDGE END,BASLOW",2024-01-27T18:10:00.000+00:00,feeder,01,N Current (RMS),A,1.1
894797,"BRIDGE END,BASLOW",2024-01-27T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,1.0
894797,"BRIDGE END,BASLOW",2024-01-27T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,1.0
894797,"BRIDGE END,BASLOW",2024-01-27T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,2.0
894797,"BRIDGE END,BASLOW",2024-01-27T18:10:00.000+00:00,transformer,,Temperature,C,16.0
894797,"BRIDGE END,BASLOW",2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
894797,"BRIDGE END,BASLOW",2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
894797,"BRIDGE END,BASLOW",2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
894797,"BRIDGE END,BASLOW",2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
894797,"BRIDGE END,BASLOW",2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
894797,"BRIDGE END,BASLOW",2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
894797,"BRIDGE END,BASLOW",2024-01-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
894797,"BRIDGE END,BASLOW",2024-01-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
894797,"BRIDGE END,BASLOW",2024-01-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
894797,"BRIDGE END,BASLOW",2024-01-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,29.49
894797,"BRIDGE END,BASLOW",2024-01-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,47.06
894797,"BRIDGE END,BASLOW",2024-01-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,34.65
894797,"BRIDGE END,BASLOW",2024-01-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,86.9
894797,"BRIDGE END,BASLOW",2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
894797,"BRIDGE END,BASLOW",2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.6
894797,"BRIDGE END,BASLOW",2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
894797,"BRIDGE END,BASLOW",2024-01-27T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
894797,"BRIDGE END,BASLOW",2024-01-27T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
894797,"BRIDGE END,BASLOW",2024-01-27T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
894797,"BRIDGE END,BASLOW",2024-01-27T18:00:00.000+00:00,feeder,,L3 Active Power,kW,6.26
894797,"BRIDGE END,BASLOW",2024-01-27T18:00:00.000+00:00,feeder,,L2 Active Power,kW,4.72
894797,"BRIDGE END,BASLOW",2024-01-27T18:00:00.000+00:00,feeder,,L1 Active Power,kW,5.08
894797,"BRIDGE END,BASLOW",2024-01-27T18:00:00.000+00:00,feeder,,N Current (RMS),A,16.7
894797,"BRIDGE END,BASLOW",2024-01-27T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.7
894797,"BRIDGE END,BASLOW",2024-01-27T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
894797,"BRIDGE END,BASLOW",2024-01-27T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.3
894797,"BRIDGE END,BASLOW",2024-01-27T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
894797,"BRIDGE END,BASLOW",2024-01-27T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.18
894797,"BRIDGE END,BASLOW",2024-01-27T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
894797,"BRIDGE END,BASLOW",2024-01-27T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.0
894797,"BRIDGE END,BASLOW",2024-01-27T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.63
894797,"BRIDGE END,BASLOW",2024-01-27T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.48
894797,"BRIDGE END,BASLOW",2024-01-27T18:00:00.000+00:00,feeder,03,N Current (RMS),A,20.2
894797,"BRIDGE END,BASLOW",2024-01-27T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,35.0
894797,"BRIDGE END,BASLOW",2024-01-27T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,32.2
894797,"BRIDGE END,BASLOW",2024-01-27T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,27.1
894797,"BRIDGE END,BASLOW",2024-01-27T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.31
894797,"BRIDGE END,BASLOW",2024-01-27T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.39
894797,"BRIDGE END,BASLOW",2024-01-27T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.42
894797,"BRIDGE END,BASLOW",2024-01-27T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.93
894797,"BRIDGE END,BASLOW",2024-01-27T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,31.24
894797,"BRIDGE END,BASLOW",2024-01-27T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,25.15
894797,"BRIDGE END,BASLOW",2024-01-27T18:00:00.000+00:00,feeder,02,N Current (RMS),A,68.8
894797,"BRIDGE END,BASLOW",2024-01-27T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,57.9
894797,"BRIDGE END,BASLOW",2024-01-27T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,128.0
894797,"BRIDGE END,BASLOW",2024-01-27T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,103.0
894797,"BRIDGE END,BASLOW",2024-01-27T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.15
894797,"BRIDGE END,BASLOW",2024-01-27T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.12
894797,"BRIDGE END,BASLOW",2024-01-27T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
894797,"BRIDGE END,BASLOW",2024-01-27T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.13
894797,"BRIDGE END,BASLOW",2024-01-27T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,-0.16
894797,"BRIDGE END,BASLOW",2024-01-27T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,-0.26
894797,"BRIDGE END,BASLOW",2024-01-27T18:00:00.000+00:00,feeder,01,N Current (RMS),A,1.1
894797,"BRIDGE END,BASLOW",2024-01-27T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,1.0
894797,"BRIDGE END,BASLOW",2024-01-27T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,1.0
894797,"BRIDGE END,BASLOW",2024-01-27T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
894797,"BRIDGE END,BASLOW",2024-01-27T18:00:00.000+00:00,transformer,,Temperature,C,16.0
894797,"BRIDGE END,BASLOW",2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
894797,"BRIDGE END,BASLOW",2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
894797,"BRIDGE END,BASLOW",2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
894797,"BRIDGE END,BASLOW",2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
894797,"BRIDGE END,BASLOW",2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
894797,"BRIDGE END,BASLOW",2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
894797,"BRIDGE END,BASLOW",2024-01-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
894797,"BRIDGE END,BASLOW",2024-01-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
894797,"BRIDGE END,BASLOW",2024-01-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
894797,"BRIDGE END,BASLOW",2024-01-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,28.05
894797,"BRIDGE END,BASLOW",2024-01-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,43.44
894797,"BRIDGE END,BASLOW",2024-01-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,36.45
894797,"BRIDGE END,BASLOW",2024-01-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,79.2
894797,"BRIDGE END,BASLOW",2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
894797,"BRIDGE END,BASLOW",2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.1
894797,"BRIDGE END,BASLOW",2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
894797,"BRIDGE END,BASLOW",2024-01-27T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
894797,"BRIDGE END,BASLOW",2024-01-27T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
894797,"BRIDGE END,BASLOW",2024-01-27T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
894797,"BRIDGE END,BASLOW",2024-01-27T17:50:00.000+00:00,feeder,,L3 Active Power,kW,8.39
894797,"BRIDGE END,BASLOW",2024-01-27T17:50:00.000+00:00,feeder,,L2 Active Power,kW,4.94
894797,"BRIDGE END,BASLOW",2024-01-27T17:50:00.000+00:00,feeder,,L1 Active Power,kW,6.48
894797,"BRIDGE END,BASLOW",2024-01-27T17:50:00.000+00:00,feeder,,N Current (RMS),A,21.0
894797,"BRIDGE END,BASLOW",2024-01-27T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.3
894797,"BRIDGE END,BASLOW",2024-01-27T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
894797,"BRIDGE END,BASLOW",2024-01-27T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.1
894797,"BRIDGE END,BASLOW",2024-01-27T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
894797,"BRIDGE END,BASLOW",2024-01-27T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.12
894797,"BRIDGE END,BASLOW",2024-01-27T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
894797,"BRIDGE END,BASLOW",2024-01-27T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.26
894797,"BRIDGE END,BASLOW",2024-01-27T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.31
894797,"BRIDGE END,BASLOW",2024-01-27T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.06
894797,"BRIDGE END,BASLOW",2024-01-27T17:50:00.000+00:00,feeder,03,N Current (RMS),A,22.6
894797,"BRIDGE END,BASLOW",2024-01-27T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,35.0
894797,"BRIDGE END,BASLOW",2024-01-27T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,34.9
894797,"BRIDGE END,BASLOW",2024-01-27T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,21.4
894797,"BRIDGE END,BASLOW",2024-01-27T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.1
894797,"BRIDGE END,BASLOW",2024-01-27T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.43
894797,"BRIDGE END,BASLOW",2024-01-27T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.73
894797,"BRIDGE END,BASLOW",2024-01-27T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.53
894797,"BRIDGE END,BASLOW",2024-01-27T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,37.55
894797,"BRIDGE END,BASLOW",2024-01-27T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,24.21
894797,"BRIDGE END,BASLOW",2024-01-27T17:50:00.000+00:00,feeder,02,N Current (RMS),A,91.1
894797,"BRIDGE END,BASLOW",2024-01-27T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,52.4
894797,"BRIDGE END,BASLOW",2024-01-27T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,154.8
894797,"BRIDGE END,BASLOW",2024-01-27T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,99.4
894797,"BRIDGE END,BASLOW",2024-01-27T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.21
894797,"BRIDGE END,BASLOW",2024-01-27T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.12
894797,"BRIDGE END,BASLOW",2024-01-27T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
894797,"BRIDGE END,BASLOW",2024-01-27T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.16
894797,"BRIDGE END,BASLOW",2024-01-27T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,-0.23
894797,"BRIDGE END,BASLOW",2024-01-27T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,-0.32
894797,"BRIDGE END,BASLOW",2024-01-27T17:50:00.000+00:00,feeder,01,N Current (RMS),A,1.3
894797,"BRIDGE END,BASLOW",2024-01-27T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,1.2
894797,"BRIDGE END,BASLOW",2024-01-27T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,1.2
894797,"BRIDGE END,BASLOW",2024-01-27T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,2.3
894797,"BRIDGE END,BASLOW",2024-01-27T17:50:00.000+00:00,transformer,,Temperature,C,16.0
894797,"BRIDGE END,BASLOW",2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
894797,"BRIDGE END,BASLOW",2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
894797,"BRIDGE END,BASLOW",2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
894797,"BRIDGE END,BASLOW",2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
894797,"BRIDGE END,BASLOW",2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
894797,"BRIDGE END,BASLOW",2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
894797,"BRIDGE END,BASLOW",2024-01-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
894797,"BRIDGE END,BASLOW",2024-01-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
894797,"BRIDGE END,BASLOW",2024-01-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
894797,"BRIDGE END,BASLOW",2024-01-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,29.01
894797,"BRIDGE END,BASLOW",2024-01-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,50.57
894797,"BRIDGE END,BASLOW",2024-01-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,35.43
894797,"BRIDGE END,BASLOW",2024-01-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,99.6
894797,"BRIDGE END,BASLOW",2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
894797,"BRIDGE END,BASLOW",2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.8
894797,"BRIDGE END,BASLOW",2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
894797,"BRIDGE END,BASLOW",2024-01-27T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
894797,"BRIDGE END,BASLOW",2024-01-27T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
894797,"BRIDGE END,BASLOW",2024-01-27T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
894797,"BRIDGE END,BASLOW",2024-01-27T17:40:00.000+00:00,feeder,,L3 Active Power,kW,8.43
894797,"BRIDGE END,BASLOW",2024-01-27T17:40:00.000+00:00,feeder,,L2 Active Power,kW,3.79
894797,"BRIDGE END,BASLOW",2024-01-27T17:40:00.000+00:00,feeder,,L1 Active Power,kW,7.98
894797,"BRIDGE END,BASLOW",2024-01-27T17:40:00.000+00:00,feeder,,N Current (RMS),A,18.2
894797,"BRIDGE END,BASLOW",2024-01-27T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.8
894797,"BRIDGE END,BASLOW",2024-01-27T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
894797,"BRIDGE END,BASLOW",2024-01-27T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.3
894797,"BRIDGE END,BASLOW",2024-01-27T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
894797,"BRIDGE END,BASLOW",2024-01-27T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.29
894797,"BRIDGE END,BASLOW",2024-01-27T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
894797,"BRIDGE END,BASLOW",2024-01-27T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.31
894797,"BRIDGE END,BASLOW",2024-01-27T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.97
894797,"BRIDGE END,BASLOW",2024-01-27T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.61
894797,"BRIDGE END,BASLOW",2024-01-27T17:40:00.000+00:00,feeder,03,N Current (RMS),A,24.4
894797,"BRIDGE END,BASLOW",2024-01-27T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,35.3
894797,"BRIDGE END,BASLOW",2024-01-27T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,41.3
894797,"BRIDGE END,BASLOW",2024-01-27T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,23.6
894797,"BRIDGE END,BASLOW",2024-01-27T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.08
894797,"BRIDGE END,BASLOW",2024-01-27T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
894797,"BRIDGE END,BASLOW",2024-01-27T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.89
894797,"BRIDGE END,BASLOW",2024-01-27T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.11
894797,"BRIDGE END,BASLOW",2024-01-27T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,36.82
894797,"BRIDGE END,BASLOW",2024-01-27T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,24.87
894797,"BRIDGE END,BASLOW",2024-01-27T17:40:00.000+00:00,feeder,02,N Current (RMS),A,82.9
894797,"BRIDGE END,BASLOW",2024-01-27T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,58.5
894797,"BRIDGE END,BASLOW",2024-01-27T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,150.5
894797,"BRIDGE END,BASLOW",2024-01-27T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,102.2
894797,"BRIDGE END,BASLOW",2024-01-27T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.19
894797,"BRIDGE END,BASLOW",2024-01-27T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.12
894797,"BRIDGE END,BASLOW",2024-01-27T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
894797,"BRIDGE END,BASLOW",2024-01-27T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.16
894797,"BRIDGE END,BASLOW",2024-01-27T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,-0.21
894797,"BRIDGE END,BASLOW",2024-01-27T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,-0.31
894797,"BRIDGE END,BASLOW",2024-01-27T17:40:00.000+00:00,feeder,01,N Current (RMS),A,1.3
894797,"BRIDGE END,BASLOW",2024-01-27T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,1.2
894797,"BRIDGE END,BASLOW",2024-01-27T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,1.1
894797,"BRIDGE END,BASLOW",2024-01-27T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,2.2
894797,"BRIDGE END,BASLOW",2024-01-27T17:40:00.000+00:00,transformer,,Temperature,C,16.0
894797,"BRIDGE END,BASLOW",2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
894797,"BRIDGE END,BASLOW",2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
894797,"BRIDGE END,BASLOW",2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
894797,"BRIDGE END,BASLOW",2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
894797,"BRIDGE END,BASLOW",2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
894797,"BRIDGE END,BASLOW",2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
894797,"BRIDGE END,BASLOW",2024-01-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
894797,"BRIDGE END,BASLOW",2024-01-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
894797,"BRIDGE END,BASLOW",2024-01-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
894797,"BRIDGE END,BASLOW",2024-01-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,30.69
894797,"BRIDGE END,BASLOW",2024-01-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,50.37
894797,"BRIDGE END,BASLOW",2024-01-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,38.15
