Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894797,"BRIDGE END,BASLOW",2024-01-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,89.9
894797,"BRIDGE END,BASLOW",2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
894797,"BRIDGE END,BASLOW",2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.2
894797,"BRIDGE END,BASLOW",2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
894797,"BRIDGE END,BASLOW",2024-01-27T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
894797,"BRIDGE END,BASLOW",2024-01-27T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
894797,"BRIDGE END,BASLOW",2024-01-27T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
894797,"BRIDGE END,BASLOW",2024-01-27T17:30:00.000+00:00,feeder,,L3 Active Power,kW,9.02
894797,"BRIDGE END,BASLOW",2024-01-27T17:30:00.000+00:00,feeder,,L2 Active Power,kW,4.71
894797,"BRIDGE END,BASLOW",2024-01-27T17:30:00.000+00:00,feeder,,L1 Active Power,kW,6.85
894797,"BRIDGE END,BASLOW",2024-01-27T17:30:00.000+00:00,feeder,,N Current (RMS),A,21.1
894797,"BRIDGE END,BASLOW",2024-01-27T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.3
894797,"BRIDGE END,BASLOW",2024-01-27T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
894797,"BRIDGE END,BASLOW",2024-01-27T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
894797,"BRIDGE END,BASLOW",2024-01-27T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.07
894797,"BRIDGE END,BASLOW",2024-01-27T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.3
894797,"BRIDGE END,BASLOW",2024-01-27T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.86
894797,"BRIDGE END,BASLOW",2024-01-27T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.64
894797,"BRIDGE END,BASLOW",2024-01-27T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.56
894797,"BRIDGE END,BASLOW",2024-01-27T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.38
894797,"BRIDGE END,BASLOW",2024-01-27T17:30:00.000+00:00,feeder,03,N Current (RMS),A,28.8
894797,"BRIDGE END,BASLOW",2024-01-27T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,49.1
894797,"BRIDGE END,BASLOW",2024-01-27T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,43.8
894797,"BRIDGE END,BASLOW",2024-01-27T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,35.7
894797,"BRIDGE END,BASLOW",2024-01-27T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.37
894797,"BRIDGE END,BASLOW",2024-01-27T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.6
894797,"BRIDGE END,BASLOW",2024-01-27T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.95
894797,"BRIDGE END,BASLOW",2024-01-27T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.04
894797,"BRIDGE END,BASLOW",2024-01-27T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,35.77
894797,"BRIDGE END,BASLOW",2024-01-27T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,26.12
894797,"BRIDGE END,BASLOW",2024-01-27T17:30:00.000+00:00,feeder,02,N Current (RMS),A,77.2
894797,"BRIDGE END,BASLOW",2024-01-27T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,58.2
894797,"BRIDGE END,BASLOW",2024-01-27T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,145.6
894797,"BRIDGE END,BASLOW",2024-01-27T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,106.7
894797,"BRIDGE END,BASLOW",2024-01-27T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.19
894797,"BRIDGE END,BASLOW",2024-01-27T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.12
894797,"BRIDGE END,BASLOW",2024-01-27T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
894797,"BRIDGE END,BASLOW",2024-01-27T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.14
894797,"BRIDGE END,BASLOW",2024-01-27T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,-0.2
894797,"BRIDGE END,BASLOW",2024-01-27T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,-0.31
894797,"BRIDGE END,BASLOW",2024-01-27T17:30:00.000+00:00,feeder,01,N Current (RMS),A,1.2
894797,"BRIDGE END,BASLOW",2024-01-27T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,1.1
894797,"BRIDGE END,BASLOW",2024-01-27T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,1.1
894797,"BRIDGE END,BASLOW",2024-01-27T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,2.1
894797,"BRIDGE END,BASLOW",2024-01-27T17:30:00.000+00:00,transformer,,Temperature,C,16.0
894797,"BRIDGE END,BASLOW",2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
894797,"BRIDGE END,BASLOW",2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
894797,"BRIDGE END,BASLOW",2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
894797,"BRIDGE END,BASLOW",2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
894797,"BRIDGE END,BASLOW",2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
894797,"BRIDGE END,BASLOW",2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
894797,"BRIDGE END,BASLOW",2024-01-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
894797,"BRIDGE END,BASLOW",2024-01-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
894797,"BRIDGE END,BASLOW",2024-01-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
894797,"BRIDGE END,BASLOW",2024-01-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,34.56
894797,"BRIDGE END,BASLOW",2024-01-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,50.85
894797,"BRIDGE END,BASLOW",2024-01-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,41.04
894797,"BRIDGE END,BASLOW",2024-01-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,82.9
894797,"BRIDGE END,BASLOW",2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
894797,"BRIDGE END,BASLOW",2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.4
894797,"BRIDGE END,BASLOW",2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
894797,"BRIDGE END,BASLOW",2024-01-27T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
894797,"BRIDGE END,BASLOW",2024-01-27T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
894797,"BRIDGE END,BASLOW",2024-01-27T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
894797,"BRIDGE END,BASLOW",2024-01-27T17:20:00.000+00:00,feeder,,L3 Active Power,kW,9.74
894797,"BRIDGE END,BASLOW",2024-01-27T17:20:00.000+00:00,feeder,,L2 Active Power,kW,4.14
894797,"BRIDGE END,BASLOW",2024-01-27T17:20:00.000+00:00,feeder,,L1 Active Power,kW,4.93
894797,"BRIDGE END,BASLOW",2024-01-27T17:20:00.000+00:00,feeder,,N Current (RMS),A,25.6
894797,"BRIDGE END,BASLOW",2024-01-27T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,41.1
894797,"BRIDGE END,BASLOW",2024-01-27T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
894797,"BRIDGE END,BASLOW",2024-01-27T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
894797,"BRIDGE END,BASLOW",2024-01-27T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.1
894797,"BRIDGE END,BASLOW",2024-01-27T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.38
894797,"BRIDGE END,BASLOW",2024-01-27T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
894797,"BRIDGE END,BASLOW",2024-01-27T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.06
894797,"BRIDGE END,BASLOW",2024-01-27T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.09
894797,"BRIDGE END,BASLOW",2024-01-27T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.71
894797,"BRIDGE END,BASLOW",2024-01-27T17:20:00.000+00:00,feeder,03,N Current (RMS),A,32.8
894797,"BRIDGE END,BASLOW",2024-01-27T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,50.9
894797,"BRIDGE END,BASLOW",2024-01-27T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,42.1
894797,"BRIDGE END,BASLOW",2024-01-27T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,33.4
894797,"BRIDGE END,BASLOW",2024-01-27T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.55
894797,"BRIDGE END,BASLOW",2024-01-27T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
894797,"BRIDGE END,BASLOW",2024-01-27T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.47
894797,"BRIDGE END,BASLOW",2024-01-27T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.54
894797,"BRIDGE END,BASLOW",2024-01-27T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,35.3
894797,"BRIDGE END,BASLOW",2024-01-27T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,25.48
894797,"BRIDGE END,BASLOW",2024-01-27T17:20:00.000+00:00,feeder,02,N Current (RMS),A,74.2
894797,"BRIDGE END,BASLOW",2024-01-27T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,65.2
894797,"BRIDGE END,BASLOW",2024-01-27T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,144.0
894797,"BRIDGE END,BASLOW",2024-01-27T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,104.1
894797,"BRIDGE END,BASLOW",2024-01-27T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.19
894797,"BRIDGE END,BASLOW",2024-01-27T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.11
894797,"BRIDGE END,BASLOW",2024-01-27T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
894797,"BRIDGE END,BASLOW",2024-01-27T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.12
894797,"BRIDGE END,BASLOW",2024-01-27T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,-0.2
894797,"BRIDGE END,BASLOW",2024-01-27T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,-0.33
894797,"BRIDGE END,BASLOW",2024-01-27T17:20:00.000+00:00,feeder,01,N Current (RMS),A,1.2
894797,"BRIDGE END,BASLOW",2024-01-27T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,1.1
894797,"BRIDGE END,BASLOW",2024-01-27T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,1.1
894797,"BRIDGE END,BASLOW",2024-01-27T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,2.1
894797,"BRIDGE END,BASLOW",2024-01-27T17:20:00.000+00:00,transformer,,Temperature,C,16.0
894797,"BRIDGE END,BASLOW",2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
894797,"BRIDGE END,BASLOW",2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
894797,"BRIDGE END,BASLOW",2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
894797,"BRIDGE END,BASLOW",2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
894797,"BRIDGE END,BASLOW",2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
894797,"BRIDGE END,BASLOW",2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
894797,"BRIDGE END,BASLOW",2024-01-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
894797,"BRIDGE END,BASLOW",2024-01-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
894797,"BRIDGE END,BASLOW",2024-01-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
894797,"BRIDGE END,BASLOW",2024-01-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,37.22
894797,"BRIDGE END,BASLOW",2024-01-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,49.34
894797,"BRIDGE END,BASLOW",2024-01-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,37.78
894797,"BRIDGE END,BASLOW",2024-01-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,82.5
894797,"BRIDGE END,BASLOW",2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
894797,"BRIDGE END,BASLOW",2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.9
894797,"BRIDGE END,BASLOW",2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
894797,"BRIDGE END,BASLOW",2024-01-27T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
894797,"BRIDGE END,BASLOW",2024-01-27T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
894797,"BRIDGE END,BASLOW",2024-01-27T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
894797,"BRIDGE END,BASLOW",2024-01-27T17:10:00.000+00:00,feeder,,L3 Active Power,kW,6.95
894797,"BRIDGE END,BASLOW",2024-01-27T17:10:00.000+00:00,feeder,,L2 Active Power,kW,4.04
894797,"BRIDGE END,BASLOW",2024-01-27T17:10:00.000+00:00,feeder,,L1 Active Power,kW,2.59
894797,"BRIDGE END,BASLOW",2024-01-27T17:10:00.000+00:00,feeder,,N Current (RMS),A,21.3
894797,"BRIDGE END,BASLOW",2024-01-27T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.7
894797,"BRIDGE END,BASLOW",2024-01-27T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
894797,"BRIDGE END,BASLOW",2024-01-27T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
894797,"BRIDGE END,BASLOW",2024-01-27T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
894797,"BRIDGE END,BASLOW",2024-01-27T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.4
894797,"BRIDGE END,BASLOW",2024-01-27T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
894797,"BRIDGE END,BASLOW",2024-01-27T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.02
894797,"BRIDGE END,BASLOW",2024-01-27T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.46
894797,"BRIDGE END,BASLOW",2024-01-27T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.94
894797,"BRIDGE END,BASLOW",2024-01-27T17:10:00.000+00:00,feeder,03,N Current (RMS),A,23.5
894797,"BRIDGE END,BASLOW",2024-01-27T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,45.8
894797,"BRIDGE END,BASLOW",2024-01-27T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,43.6
894797,"BRIDGE END,BASLOW",2024-01-27T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,42.5
894797,"BRIDGE END,BASLOW",2024-01-27T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.36
894797,"BRIDGE END,BASLOW",2024-01-27T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
894797,"BRIDGE END,BASLOW",2024-01-27T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.5
894797,"BRIDGE END,BASLOW",2024-01-27T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.72
894797,"BRIDGE END,BASLOW",2024-01-27T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,33.14
894797,"BRIDGE END,BASLOW",2024-01-27T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,23.67
894797,"BRIDGE END,BASLOW",2024-01-27T17:10:00.000+00:00,feeder,02,N Current (RMS),A,72.1
894797,"BRIDGE END,BASLOW",2024-01-27T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,56.6
894797,"BRIDGE END,BASLOW",2024-01-27T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,135.4
894797,"BRIDGE END,BASLOW",2024-01-27T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,96.5
894797,"BRIDGE END,BASLOW",2024-01-27T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.18
894797,"BRIDGE END,BASLOW",2024-01-27T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.11
894797,"BRIDGE END,BASLOW",2024-01-27T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
894797,"BRIDGE END,BASLOW",2024-01-27T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.13
894797,"BRIDGE END,BASLOW",2024-01-27T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,-0.19
894797,"BRIDGE END,BASLOW",2024-01-27T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,-0.29
894797,"BRIDGE END,BASLOW",2024-01-27T17:10:00.000+00:00,feeder,01,N Current (RMS),A,1.1
894797,"BRIDGE END,BASLOW",2024-01-27T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,1.0
894797,"BRIDGE END,BASLOW",2024-01-27T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,1.0
894797,"BRIDGE END,BASLOW",2024-01-27T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,2.0
894797,"BRIDGE END,BASLOW",2024-01-27T17:10:00.000+00:00,transformer,,Temperature,C,16.0
894797,"BRIDGE END,BASLOW",2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
894797,"BRIDGE END,BASLOW",2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
894797,"BRIDGE END,BASLOW",2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
894797,"BRIDGE END,BASLOW",2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
894797,"BRIDGE END,BASLOW",2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
894797,"BRIDGE END,BASLOW",2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
894797,"BRIDGE END,BASLOW",2024-01-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
894797,"BRIDGE END,BASLOW",2024-01-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
894797,"BRIDGE END,BASLOW",2024-01-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
894797,"BRIDGE END,BASLOW",2024-01-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,31.55
894797,"BRIDGE END,BASLOW",2024-01-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,47.45
894797,"BRIDGE END,BASLOW",2024-01-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,35.91
894797,"BRIDGE END,BASLOW",2024-01-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,81.9
894797,"BRIDGE END,BASLOW",2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
894797,"BRIDGE END,BASLOW",2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.6
894797,"BRIDGE END,BASLOW",2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
894797,"BRIDGE END,BASLOW",2024-01-27T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
894797,"BRIDGE END,BASLOW",2024-01-27T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
894797,"BRIDGE END,BASLOW",2024-01-27T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
894797,"BRIDGE END,BASLOW",2024-01-27T17:00:00.000+00:00,feeder,,L3 Active Power,kW,4.71
894797,"BRIDGE END,BASLOW",2024-01-27T17:00:00.000+00:00,feeder,,L2 Active Power,kW,3.91
894797,"BRIDGE END,BASLOW",2024-01-27T17:00:00.000+00:00,feeder,,L1 Active Power,kW,2.61
894797,"BRIDGE END,BASLOW",2024-01-27T17:00:00.000+00:00,feeder,,N Current (RMS),A,15.3
894797,"BRIDGE END,BASLOW",2024-01-27T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
894797,"BRIDGE END,BASLOW",2024-01-27T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
894797,"BRIDGE END,BASLOW",2024-01-27T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
894797,"BRIDGE END,BASLOW",2024-01-27T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.38
894797,"BRIDGE END,BASLOW",2024-01-27T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.29
894797,"BRIDGE END,BASLOW",2024-01-27T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
894797,"BRIDGE END,BASLOW",2024-01-27T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.44
894797,"BRIDGE END,BASLOW",2024-01-27T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.22
894797,"BRIDGE END,BASLOW",2024-01-27T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.76
894797,"BRIDGE END,BASLOW",2024-01-27T17:00:00.000+00:00,feeder,03,N Current (RMS),A,33.3
894797,"BRIDGE END,BASLOW",2024-01-27T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,52.1
894797,"BRIDGE END,BASLOW",2024-01-27T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,34.4
894797,"BRIDGE END,BASLOW",2024-01-27T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,28.8
894797,"BRIDGE END,BASLOW",2024-01-27T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.43
894797,"BRIDGE END,BASLOW",2024-01-27T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
894797,"BRIDGE END,BASLOW",2024-01-27T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.25
894797,"BRIDGE END,BASLOW",2024-01-27T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.81
894797,"BRIDGE END,BASLOW",2024-01-27T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,34.15
894797,"BRIDGE END,BASLOW",2024-01-27T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,22.46
894797,"BRIDGE END,BASLOW",2024-01-27T17:00:00.000+00:00,feeder,02,N Current (RMS),A,78.6
894797,"BRIDGE END,BASLOW",2024-01-27T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,57.3
894797,"BRIDGE END,BASLOW",2024-01-27T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,139.5
894797,"BRIDGE END,BASLOW",2024-01-27T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,91.9
894797,"BRIDGE END,BASLOW",2024-01-27T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.2
894797,"BRIDGE END,BASLOW",2024-01-27T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.1
894797,"BRIDGE END,BASLOW",2024-01-27T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
894797,"BRIDGE END,BASLOW",2024-01-27T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.12
894797,"BRIDGE END,BASLOW",2024-01-27T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,-0.21
894797,"BRIDGE END,BASLOW",2024-01-27T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,-0.32
894797,"BRIDGE END,BASLOW",2024-01-27T17:00:00.000+00:00,feeder,01,N Current (RMS),A,1.2
894797,"BRIDGE END,BASLOW",2024-01-27T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,1.1
894797,"BRIDGE END,BASLOW",2024-01-27T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,1.1
894797,"BRIDGE END,BASLOW",2024-01-27T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,2.1
894797,"BRIDGE END,BASLOW",2024-01-27T17:00:00.000+00:00,transformer,,Temperature,C,16.0
894797,"BRIDGE END,BASLOW",2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
894797,"BRIDGE END,BASLOW",2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
894797,"BRIDGE END,BASLOW",2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
894797,"BRIDGE END,BASLOW",2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
894797,"BRIDGE END,BASLOW",2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
894797,"BRIDGE END,BASLOW",2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
894797,"BRIDGE END,BASLOW",2024-01-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
894797,"BRIDGE END,BASLOW",2024-01-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
894797,"BRIDGE END,BASLOW",2024-01-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
894797,"BRIDGE END,BASLOW",2024-01-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,30.84
894797,"BRIDGE END,BASLOW",2024-01-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,46.08
894797,"BRIDGE END,BASLOW",2024-01-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,31.5
894797,"BRIDGE END,BASLOW",2024-01-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,89.7
894797,"BRIDGE END,BASLOW",2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
894797,"BRIDGE END,BASLOW",2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.4
894797,"BRIDGE END,BASLOW",2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
894797,"BRIDGE END,BASLOW",2024-01-27T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
894797,"BRIDGE END,BASLOW",2024-01-27T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
894797,"BRIDGE END,BASLOW",2024-01-27T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
894797,"BRIDGE END,BASLOW",2024-01-27T16:50:00.000+00:00,feeder,,L3 Active Power,kW,2.22
894797,"BRIDGE END,BASLOW",2024-01-27T16:50:00.000+00:00,feeder,,L2 Active Power,kW,3.9
894797,"BRIDGE END,BASLOW",2024-01-27T16:50:00.000+00:00,feeder,,L1 Active Power,kW,1.46
894797,"BRIDGE END,BASLOW",2024-01-27T16:50:00.000+00:00,feeder,,N Current (RMS),A,15.4
894797,"BRIDGE END,BASLOW",2024-01-27T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
894797,"BRIDGE END,BASLOW",2024-01-27T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
894797,"BRIDGE END,BASLOW",2024-01-27T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
894797,"BRIDGE END,BASLOW",2024-01-27T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.15
894797,"BRIDGE END,BASLOW",2024-01-27T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.17
894797,"BRIDGE END,BASLOW",2024-01-27T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.43
894797,"BRIDGE END,BASLOW",2024-01-27T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,15.01
894797,"BRIDGE END,BASLOW",2024-01-27T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.32
894797,"BRIDGE END,BASLOW",2024-01-27T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.17
894797,"BRIDGE END,BASLOW",2024-01-27T16:50:00.000+00:00,feeder,03,N Current (RMS),A,39.8
894797,"BRIDGE END,BASLOW",2024-01-27T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,61.5
894797,"BRIDGE END,BASLOW",2024-01-27T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,26.8
894797,"BRIDGE END,BASLOW",2024-01-27T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,30.5
894797,"BRIDGE END,BASLOW",2024-01-27T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.18
894797,"BRIDGE END,BASLOW",2024-01-27T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.17
894797,"BRIDGE END,BASLOW",2024-01-27T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.12
894797,"BRIDGE END,BASLOW",2024-01-27T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.22
894797,"BRIDGE END,BASLOW",2024-01-27T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,34.69
894797,"BRIDGE END,BASLOW",2024-01-27T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,24.18
894797,"BRIDGE END,BASLOW",2024-01-27T16:50:00.000+00:00,feeder,02,N Current (RMS),A,77.4
894797,"BRIDGE END,BASLOW",2024-01-27T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,58.7
894797,"BRIDGE END,BASLOW",2024-01-27T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,141.6
894797,"BRIDGE END,BASLOW",2024-01-27T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,99.1
894797,"BRIDGE END,BASLOW",2024-01-27T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.18
894797,"BRIDGE END,BASLOW",2024-01-27T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.11
894797,"BRIDGE END,BASLOW",2024-01-27T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
894797,"BRIDGE END,BASLOW",2024-01-27T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.12
894797,"BRIDGE END,BASLOW",2024-01-27T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,-0.2
894797,"BRIDGE END,BASLOW",2024-01-27T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,-0.32
894797,"BRIDGE END,BASLOW",2024-01-27T16:50:00.000+00:00,feeder,01,N Current (RMS),A,1.1
894797,"BRIDGE END,BASLOW",2024-01-27T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,1.1
894797,"BRIDGE END,BASLOW",2024-01-27T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,1.1
894797,"BRIDGE END,BASLOW",2024-01-27T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,2.0
894797,"BRIDGE END,BASLOW",2024-01-27T16:50:00.000+00:00,transformer,,Temperature,C,16.0
894797,"BRIDGE END,BASLOW",2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
894797,"BRIDGE END,BASLOW",2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
894797,"BRIDGE END,BASLOW",2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
894797,"BRIDGE END,BASLOW",2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
894797,"BRIDGE END,BASLOW",2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
894797,"BRIDGE END,BASLOW",2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
894797,"BRIDGE END,BASLOW",2024-01-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
894797,"BRIDGE END,BASLOW",2024-01-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
894797,"BRIDGE END,BASLOW",2024-01-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
894797,"BRIDGE END,BASLOW",2024-01-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,31.34
894797,"BRIDGE END,BASLOW",2024-01-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,44.71
894797,"BRIDGE END,BASLOW",2024-01-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,32.49
894797,"BRIDGE END,BASLOW",2024-01-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,81.3
894797,"BRIDGE END,BASLOW",2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
894797,"BRIDGE END,BASLOW",2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.2
894797,"BRIDGE END,BASLOW",2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
894797,"BRIDGE END,BASLOW",2024-01-27T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
894797,"BRIDGE END,BASLOW",2024-01-27T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
894797,"BRIDGE END,BASLOW",2024-01-27T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
894797,"BRIDGE END,BASLOW",2024-01-27T16:40:00.000+00:00,feeder,,L3 Active Power,kW,2.79
894797,"BRIDGE END,BASLOW",2024-01-27T16:40:00.000+00:00,feeder,,L2 Active Power,kW,4.0
894797,"BRIDGE END,BASLOW",2024-01-27T16:40:00.000+00:00,feeder,,L1 Active Power,kW,1.55
894797,"BRIDGE END,BASLOW",2024-01-27T16:40:00.000+00:00,feeder,,N Current (RMS),A,15.9
894797,"BRIDGE END,BASLOW",2024-01-27T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
894797,"BRIDGE END,BASLOW",2024-01-27T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
894797,"BRIDGE END,BASLOW",2024-01-27T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
894797,"BRIDGE END,BASLOW",2024-01-27T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
894797,"BRIDGE END,BASLOW",2024-01-27T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.05
894797,"BRIDGE END,BASLOW",2024-01-27T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.14
894797,"BRIDGE END,BASLOW",2024-01-27T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.26
894797,"BRIDGE END,BASLOW",2024-01-27T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.92
894797,"BRIDGE END,BASLOW",2024-01-27T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.2
894797,"BRIDGE END,BASLOW",2024-01-27T16:40:00.000+00:00,feeder,03,N Current (RMS),A,35.1
894797,"BRIDGE END,BASLOW",2024-01-27T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,54.6
894797,"BRIDGE END,BASLOW",2024-01-27T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,37.1
894797,"BRIDGE END,BASLOW",2024-01-27T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,22.5
894797,"BRIDGE END,BASLOW",2024-01-27T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.91
894797,"BRIDGE END,BASLOW",2024-01-27T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.77
894797,"BRIDGE END,BASLOW",2024-01-27T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.18
894797,"BRIDGE END,BASLOW",2024-01-27T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.1
894797,"BRIDGE END,BASLOW",2024-01-27T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,32.72
894797,"BRIDGE END,BASLOW",2024-01-27T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,25.5
894797,"BRIDGE END,BASLOW",2024-01-27T16:40:00.000+00:00,feeder,02,N Current (RMS),A,74.7
894797,"BRIDGE END,BASLOW",2024-01-27T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,54.4
894797,"BRIDGE END,BASLOW",2024-01-27T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,132.8
894797,"BRIDGE END,BASLOW",2024-01-27T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,104.5
894797,"BRIDGE END,BASLOW",2024-01-27T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.18
894797,"BRIDGE END,BASLOW",2024-01-27T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.12
894797,"BRIDGE END,BASLOW",2024-01-27T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
894797,"BRIDGE END,BASLOW",2024-01-27T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.12
894797,"BRIDGE END,BASLOW",2024-01-27T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,-0.18
894797,"BRIDGE END,BASLOW",2024-01-27T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,-0.31
894797,"BRIDGE END,BASLOW",2024-01-27T16:40:00.000+00:00,feeder,01,N Current (RMS),A,1.1
894797,"BRIDGE END,BASLOW",2024-01-27T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,1.0
894797,"BRIDGE END,BASLOW",2024-01-27T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,1.0
894797,"BRIDGE END,BASLOW",2024-01-27T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,2.0
894797,"BRIDGE END,BASLOW",2024-01-27T16:40:00.000+00:00,transformer,,Temperature,C,16.0
894797,"BRIDGE END,BASLOW",2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
894797,"BRIDGE END,BASLOW",2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
894797,"BRIDGE END,BASLOW",2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
894797,"BRIDGE END,BASLOW",2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
894797,"BRIDGE END,BASLOW",2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
894797,"BRIDGE END,BASLOW",2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
894797,"BRIDGE END,BASLOW",2024-01-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
894797,"BRIDGE END,BASLOW",2024-01-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
894797,"BRIDGE END,BASLOW",2024-01-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
894797,"BRIDGE END,BASLOW",2024-01-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,29.03
894797,"BRIDGE END,BASLOW",2024-01-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,45.46
894797,"BRIDGE END,BASLOW",2024-01-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,31.95
894797,"BRIDGE END,BASLOW",2024-01-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,85.5
894797,"BRIDGE END,BASLOW",2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
894797,"BRIDGE END,BASLOW",2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.4
894797,"BRIDGE END,BASLOW",2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
894797,"BRIDGE END,BASLOW",2024-01-27T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
894797,"BRIDGE END,BASLOW",2024-01-27T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
894797,"BRIDGE END,BASLOW",2024-01-27T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
894797,"BRIDGE END,BASLOW",2024-01-27T16:30:00.000+00:00,feeder,,L3 Active Power,kW,2.18
894797,"BRIDGE END,BASLOW",2024-01-27T16:30:00.000+00:00,feeder,,L2 Active Power,kW,5.52
894797,"BRIDGE END,BASLOW",2024-01-27T16:30:00.000+00:00,feeder,,L1 Active Power,kW,2.76
894797,"BRIDGE END,BASLOW",2024-01-27T16:30:00.000+00:00,feeder,,N Current (RMS),A,17.6
894797,"BRIDGE END,BASLOW",2024-01-27T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
894797,"BRIDGE END,BASLOW",2024-01-27T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.5
894797,"BRIDGE END,BASLOW",2024-01-27T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
894797,"BRIDGE END,BASLOW",2024-01-27T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
894797,"BRIDGE END,BASLOW",2024-01-27T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.32
894797,"BRIDGE END,BASLOW",2024-01-27T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
894797,"BRIDGE END,BASLOW",2024-01-27T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.07
894797,"BRIDGE END,BASLOW",2024-01-27T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.03
894797,"BRIDGE END,BASLOW",2024-01-27T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.38
894797,"BRIDGE END,BASLOW",2024-01-27T16:30:00.000+00:00,feeder,03,N Current (RMS),A,30.4
894797,"BRIDGE END,BASLOW",2024-01-27T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,42.0
894797,"BRIDGE END,BASLOW",2024-01-27T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,37.7
894797,"BRIDGE END,BASLOW",2024-01-27T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,18.9
894797,"BRIDGE END,BASLOW",2024-01-27T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.78
894797,"BRIDGE END,BASLOW",2024-01-27T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.73
894797,"BRIDGE END,BASLOW",2024-01-27T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.72
894797,"BRIDGE END,BASLOW",2024-01-27T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.77
894797,"BRIDGE END,BASLOW",2024-01-27T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,34.68
894797,"BRIDGE END,BASLOW",2024-01-27T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,25.38
894797,"BRIDGE END,BASLOW",2024-01-27T16:30:00.000+00:00,feeder,02,N Current (RMS),A,80.1
894797,"BRIDGE END,BASLOW",2024-01-27T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,53.3
894797,"BRIDGE END,BASLOW",2024-01-27T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,141.2
894797,"BRIDGE END,BASLOW",2024-01-27T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,103.6
894797,"BRIDGE END,BASLOW",2024-01-27T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.19
894797,"BRIDGE END,BASLOW",2024-01-27T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.11
894797,"BRIDGE END,BASLOW",2024-01-27T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
894797,"BRIDGE END,BASLOW",2024-01-27T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.15
894797,"BRIDGE END,BASLOW",2024-01-27T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,-0.19
894797,"BRIDGE END,BASLOW",2024-01-27T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,-0.31
894797,"BRIDGE END,BASLOW",2024-01-27T16:30:00.000+00:00,feeder,01,N Current (RMS),A,1.2
894797,"BRIDGE END,BASLOW",2024-01-27T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,1.1
894797,"BRIDGE END,BASLOW",2024-01-27T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,1.1
894797,"BRIDGE END,BASLOW",2024-01-27T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,2.2
894797,"BRIDGE END,BASLOW",2024-01-27T16:30:00.000+00:00,transformer,,Temperature,C,16.0
894797,"BRIDGE END,BASLOW",2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
894797,"BRIDGE END,BASLOW",2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
894797,"BRIDGE END,BASLOW",2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
894797,"BRIDGE END,BASLOW",2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
894797,"BRIDGE END,BASLOW",2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
894797,"BRIDGE END,BASLOW",2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
894797,"BRIDGE END,BASLOW",2024-01-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
894797,"BRIDGE END,BASLOW",2024-01-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
894797,"BRIDGE END,BASLOW",2024-01-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
894797,"BRIDGE END,BASLOW",2024-01-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,24.87
894797,"BRIDGE END,BASLOW",2024-01-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,49.04
894797,"BRIDGE END,BASLOW",2024-01-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,32.21
894797,"BRIDGE END,BASLOW",2024-01-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,102.3
894797,"BRIDGE END,BASLOW",2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
894797,"BRIDGE END,BASLOW",2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.0
894797,"BRIDGE END,BASLOW",2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
894797,"BRIDGE END,BASLOW",2024-01-27T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
894797,"BRIDGE END,BASLOW",2024-01-27T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
894797,"BRIDGE END,BASLOW",2024-01-27T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
894797,"BRIDGE END,BASLOW",2024-01-27T16:20:00.000+00:00,feeder,,L3 Active Power,kW,1.93
894797,"BRIDGE END,BASLOW",2024-01-27T16:20:00.000+00:00,feeder,,L2 Active Power,kW,5.52
894797,"BRIDGE END,BASLOW",2024-01-27T16:20:00.000+00:00,feeder,,L1 Active Power,kW,3.73
894797,"BRIDGE END,BASLOW",2024-01-27T16:20:00.000+00:00,feeder,,N Current (RMS),A,20.6
894797,"BRIDGE END,BASLOW",2024-01-27T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
894797,"BRIDGE END,BASLOW",2024-01-27T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.2
894797,"BRIDGE END,BASLOW",2024-01-27T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
894797,"BRIDGE END,BASLOW",2024-01-27T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
894797,"BRIDGE END,BASLOW",2024-01-27T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
894797,"BRIDGE END,BASLOW",2024-01-27T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.53
894797,"BRIDGE END,BASLOW",2024-01-27T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.47
894797,"BRIDGE END,BASLOW",2024-01-27T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.05
894797,"BRIDGE END,BASLOW",2024-01-27T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.29
894797,"BRIDGE END,BASLOW",2024-01-27T16:20:00.000+00:00,feeder,03,N Current (RMS),A,37.8
894797,"BRIDGE END,BASLOW",2024-01-27T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,56.1
894797,"BRIDGE END,BASLOW",2024-01-27T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,26.2
894797,"BRIDGE END,BASLOW",2024-01-27T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,23.4
894797,"BRIDGE END,BASLOW",2024-01-27T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.58
894797,"BRIDGE END,BASLOW",2024-01-27T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
894797,"BRIDGE END,BASLOW",2024-01-27T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.47
894797,"BRIDGE END,BASLOW",2024-01-27T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.74
894797,"BRIDGE END,BASLOW",2024-01-27T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,38.1
894797,"BRIDGE END,BASLOW",2024-01-27T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,21.23
894797,"BRIDGE END,BASLOW",2024-01-27T16:20:00.000+00:00,feeder,02,N Current (RMS),A,96.8
894797,"BRIDGE END,BASLOW",2024-01-27T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,53.5
894797,"BRIDGE END,BASLOW",2024-01-27T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,154.9
894797,"BRIDGE END,BASLOW",2024-01-27T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,86.9
894797,"BRIDGE END,BASLOW",2024-01-27T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.24
894797,"BRIDGE END,BASLOW",2024-01-27T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.09
894797,"BRIDGE END,BASLOW",2024-01-27T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
894797,"BRIDGE END,BASLOW",2024-01-27T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.14
894797,"BRIDGE END,BASLOW",2024-01-27T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,-0.26
894797,"BRIDGE END,BASLOW",2024-01-27T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,-0.36
894797,"BRIDGE END,BASLOW",2024-01-27T16:20:00.000+00:00,feeder,01,N Current (RMS),A,1.4
894797,"BRIDGE END,BASLOW",2024-01-27T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,1.3
894797,"BRIDGE END,BASLOW",2024-01-27T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,1.2
894797,"BRIDGE END,BASLOW",2024-01-27T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,2.4
894797,"BRIDGE END,BASLOW",2024-01-27T16:20:00.000+00:00,transformer,,Temperature,C,16.1
894797,"BRIDGE END,BASLOW",2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
894797,"BRIDGE END,BASLOW",2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
894797,"BRIDGE END,BASLOW",2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
894797,"BRIDGE END,BASLOW",2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
894797,"BRIDGE END,BASLOW",2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
894797,"BRIDGE END,BASLOW",2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
894797,"BRIDGE END,BASLOW",2024-01-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
894797,"BRIDGE END,BASLOW",2024-01-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
894797,"BRIDGE END,BASLOW",2024-01-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
894797,"BRIDGE END,BASLOW",2024-01-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
894797,"BRIDGE END,BASLOW",2024-01-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,49.41
894797,"BRIDGE END,BASLOW",2024-01-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,29.89
894797,"BRIDGE END,BASLOW",2024-01-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,107.0
894797,"BRIDGE END,BASLOW",2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
894797,"BRIDGE END,BASLOW",2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.6
894797,"BRIDGE END,BASLOW",2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
894797,"BRIDGE END,BASLOW",2024-01-27T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
894797,"BRIDGE END,BASLOW",2024-01-27T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
894797,"BRIDGE END,BASLOW",2024-01-27T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
894797,"BRIDGE END,BASLOW",2024-01-27T16:10:00.000+00:00,feeder,,L3 Active Power,kW,2.08
894797,"BRIDGE END,BASLOW",2024-01-27T16:10:00.000+00:00,feeder,,L2 Active Power,kW,3.55
894797,"BRIDGE END,BASLOW",2024-01-27T16:10:00.000+00:00,feeder,,L1 Active Power,kW,3.8
894797,"BRIDGE END,BASLOW",2024-01-27T16:10:00.000+00:00,feeder,,N Current (RMS),A,12.3
894797,"BRIDGE END,BASLOW",2024-01-27T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
894797,"BRIDGE END,BASLOW",2024-01-27T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
894797,"BRIDGE END,BASLOW",2024-01-27T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
894797,"BRIDGE END,BASLOW",2024-01-27T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
894797,"BRIDGE END,BASLOW",2024-01-27T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.37
894797,"BRIDGE END,BASLOW",2024-01-27T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.44
894797,"BRIDGE END,BASLOW",2024-01-27T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.63
894797,"BRIDGE END,BASLOW",2024-01-27T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.3
894797,"BRIDGE END,BASLOW",2024-01-27T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.36
894797,"BRIDGE END,BASLOW",2024-01-27T16:10:00.000+00:00,feeder,03,N Current (RMS),A,38.4
894797,"BRIDGE END,BASLOW",2024-01-27T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,52.0
894797,"BRIDGE END,BASLOW",2024-01-27T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.0
894797,"BRIDGE END,BASLOW",2024-01-27T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,19.8
894797,"BRIDGE END,BASLOW",2024-01-27T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.64
894797,"BRIDGE END,BASLOW",2024-01-27T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.09
894797,"BRIDGE END,BASLOW",2024-01-27T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.83
894797,"BRIDGE END,BASLOW",2024-01-27T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.05
894797,"BRIDGE END,BASLOW",2024-01-27T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,33.91
894797,"BRIDGE END,BASLOW",2024-01-27T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,21.59
894797,"BRIDGE END,BASLOW",2024-01-27T16:10:00.000+00:00,feeder,02,N Current (RMS),A,77.4
894797,"BRIDGE END,BASLOW",2024-01-27T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,57.9
894797,"BRIDGE END,BASLOW",2024-01-27T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,136.9
894797,"BRIDGE END,BASLOW",2024-01-27T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,87.5
894797,"BRIDGE END,BASLOW",2024-01-27T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.19
894797,"BRIDGE END,BASLOW",2024-01-27T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.09
894797,"BRIDGE END,BASLOW",2024-01-27T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
894797,"BRIDGE END,BASLOW",2024-01-27T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.11
894797,"BRIDGE END,BASLOW",2024-01-27T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,-0.22
894797,"BRIDGE END,BASLOW",2024-01-27T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,-0.33
894797,"BRIDGE END,BASLOW",2024-01-27T16:10:00.000+00:00,feeder,01,N Current (RMS),A,1.1
894797,"BRIDGE END,BASLOW",2024-01-27T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,1.0
894797,"BRIDGE END,BASLOW",2024-01-27T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,1.1
894797,"BRIDGE END,BASLOW",2024-01-27T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,2.0
894797,"BRIDGE END,BASLOW",2024-01-27T16:10:00.000+00:00,transformer,,Temperature,C,16.1
894797,"BRIDGE END,BASLOW",2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
894797,"BRIDGE END,BASLOW",2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
894797,"BRIDGE END,BASLOW",2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
894797,"BRIDGE END,BASLOW",2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
894797,"BRIDGE END,BASLOW",2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
894797,"BRIDGE END,BASLOW",2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
894797,"BRIDGE END,BASLOW",2024-01-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
894797,"BRIDGE END,BASLOW",2024-01-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
894797,"BRIDGE END,BASLOW",2024-01-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
894797,"BRIDGE END,BASLOW",2024-01-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,28.65
894797,"BRIDGE END,BASLOW",2024-01-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,41.55
894797,"BRIDGE END,BASLOW",2024-01-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,29.43
894797,"BRIDGE END,BASLOW",2024-01-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,74.3
894797,"BRIDGE END,BASLOW",2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
894797,"BRIDGE END,BASLOW",2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.9
894797,"BRIDGE END,BASLOW",2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
894797,"BRIDGE END,BASLOW",2024-01-27T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
894797,"BRIDGE END,BASLOW",2024-01-27T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
894797,"BRIDGE END,BASLOW",2024-01-27T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
894797,"BRIDGE END,BASLOW",2024-01-27T16:00:00.000+00:00,feeder,,L3 Active Power,kW,2.87
894797,"BRIDGE END,BASLOW",2024-01-27T16:00:00.000+00:00,feeder,,L2 Active Power,kW,1.86
894797,"BRIDGE END,BASLOW",2024-01-27T16:00:00.000+00:00,feeder,,L1 Active Power,kW,5.09
894797,"BRIDGE END,BASLOW",2024-01-27T16:00:00.000+00:00,feeder,,N Current (RMS),A,13.5
894797,"BRIDGE END,BASLOW",2024-01-27T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
