Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894797,"BRIDGE END,BASLOW",2024-01-27T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
894797,"BRIDGE END,BASLOW",2024-01-27T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
894797,"BRIDGE END,BASLOW",2024-01-27T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
894797,"BRIDGE END,BASLOW",2024-01-27T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.51
894797,"BRIDGE END,BASLOW",2024-01-27T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.39
894797,"BRIDGE END,BASLOW",2024-01-27T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.85
894797,"BRIDGE END,BASLOW",2024-01-27T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.71
894797,"BRIDGE END,BASLOW",2024-01-27T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.53
894797,"BRIDGE END,BASLOW",2024-01-27T16:00:00.000+00:00,feeder,03,N Current (RMS),A,32.4
894797,"BRIDGE END,BASLOW",2024-01-27T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,44.9
894797,"BRIDGE END,BASLOW",2024-01-27T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.6
894797,"BRIDGE END,BASLOW",2024-01-27T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,21.7
894797,"BRIDGE END,BASLOW",2024-01-27T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.47
894797,"BRIDGE END,BASLOW",2024-01-27T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.66
894797,"BRIDGE END,BASLOW",2024-01-27T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.95
894797,"BRIDGE END,BASLOW",2024-01-27T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.21
894797,"BRIDGE END,BASLOW",2024-01-27T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,36.62
894797,"BRIDGE END,BASLOW",2024-01-27T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,20.8
894797,"BRIDGE END,BASLOW",2024-01-27T16:00:00.000+00:00,feeder,02,N Current (RMS),A,88.1
894797,"BRIDGE END,BASLOW",2024-01-27T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,50.2
894797,"BRIDGE END,BASLOW",2024-01-27T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,147.3
894797,"BRIDGE END,BASLOW",2024-01-27T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,84.3
894797,"BRIDGE END,BASLOW",2024-01-27T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.22
894797,"BRIDGE END,BASLOW",2024-01-27T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.08
894797,"BRIDGE END,BASLOW",2024-01-27T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
894797,"BRIDGE END,BASLOW",2024-01-27T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.13
894797,"BRIDGE END,BASLOW",2024-01-27T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,-0.24
894797,"BRIDGE END,BASLOW",2024-01-27T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,-0.34
894797,"BRIDGE END,BASLOW",2024-01-27T16:00:00.000+00:00,feeder,01,N Current (RMS),A,1.3
894797,"BRIDGE END,BASLOW",2024-01-27T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,1.2
894797,"BRIDGE END,BASLOW",2024-01-27T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,1.1
894797,"BRIDGE END,BASLOW",2024-01-27T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,2.2
894797,"BRIDGE END,BASLOW",2024-01-27T16:00:00.000+00:00,transformer,,Temperature,C,16.1
894797,"BRIDGE END,BASLOW",2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
894797,"BRIDGE END,BASLOW",2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
894797,"BRIDGE END,BASLOW",2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
894797,"BRIDGE END,BASLOW",2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
894797,"BRIDGE END,BASLOW",2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
894797,"BRIDGE END,BASLOW",2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
894797,"BRIDGE END,BASLOW",2024-01-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
894797,"BRIDGE END,BASLOW",2024-01-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
894797,"BRIDGE END,BASLOW",2024-01-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
894797,"BRIDGE END,BASLOW",2024-01-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,25.8
894797,"BRIDGE END,BASLOW",2024-01-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,42.95
894797,"BRIDGE END,BASLOW",2024-01-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,30.08
894797,"BRIDGE END,BASLOW",2024-01-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,79.6
894797,"BRIDGE END,BASLOW",2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
894797,"BRIDGE END,BASLOW",2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.7
894797,"BRIDGE END,BASLOW",2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
894797,"BRIDGE END,BASLOW",2024-01-27T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
894797,"BRIDGE END,BASLOW",2024-01-27T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
894797,"BRIDGE END,BASLOW",2024-01-27T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
894797,"BRIDGE END,BASLOW",2024-01-27T15:50:00.000+00:00,feeder,,L3 Active Power,kW,3.69
894797,"BRIDGE END,BASLOW",2024-01-27T15:50:00.000+00:00,feeder,,L2 Active Power,kW,3.35
894797,"BRIDGE END,BASLOW",2024-01-27T15:50:00.000+00:00,feeder,,L1 Active Power,kW,6.62
894797,"BRIDGE END,BASLOW",2024-01-27T15:50:00.000+00:00,feeder,,N Current (RMS),A,16.7
894797,"BRIDGE END,BASLOW",2024-01-27T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
894797,"BRIDGE END,BASLOW",2024-01-27T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
894797,"BRIDGE END,BASLOW",2024-01-27T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
894797,"BRIDGE END,BASLOW",2024-01-27T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
894797,"BRIDGE END,BASLOW",2024-01-27T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.52
894797,"BRIDGE END,BASLOW",2024-01-27T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.33
894797,"BRIDGE END,BASLOW",2024-01-27T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.15
894797,"BRIDGE END,BASLOW",2024-01-27T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.81
894797,"BRIDGE END,BASLOW",2024-01-27T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
894797,"BRIDGE END,BASLOW",2024-01-27T15:50:00.000+00:00,feeder,03,N Current (RMS),A,29.1
894797,"BRIDGE END,BASLOW",2024-01-27T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,41.6
894797,"BRIDGE END,BASLOW",2024-01-27T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,21.0
894797,"BRIDGE END,BASLOW",2024-01-27T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,17.8
894797,"BRIDGE END,BASLOW",2024-01-27T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.81
894797,"BRIDGE END,BASLOW",2024-01-27T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.79
894797,"BRIDGE END,BASLOW",2024-01-27T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.59
894797,"BRIDGE END,BASLOW",2024-01-27T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.52
894797,"BRIDGE END,BASLOW",2024-01-27T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,32.84
894797,"BRIDGE END,BASLOW",2024-01-27T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,23.03
894797,"BRIDGE END,BASLOW",2024-01-27T15:50:00.000+00:00,feeder,02,N Current (RMS),A,78.9
894797,"BRIDGE END,BASLOW",2024-01-27T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,43.8
894797,"BRIDGE END,BASLOW",2024-01-27T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,131.9
894797,"BRIDGE END,BASLOW",2024-01-27T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,93.5
894797,"BRIDGE END,BASLOW",2024-01-27T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.17
894797,"BRIDGE END,BASLOW",2024-01-27T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.11
894797,"BRIDGE END,BASLOW",2024-01-27T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
894797,"BRIDGE END,BASLOW",2024-01-27T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.14
894797,"BRIDGE END,BASLOW",2024-01-27T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,-0.2
894797,"BRIDGE END,BASLOW",2024-01-27T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,-0.28
894797,"BRIDGE END,BASLOW",2024-01-27T15:50:00.000+00:00,feeder,01,N Current (RMS),A,1.1
894797,"BRIDGE END,BASLOW",2024-01-27T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,1.0
894797,"BRIDGE END,BASLOW",2024-01-27T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,1.1
894797,"BRIDGE END,BASLOW",2024-01-27T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,2.0
894797,"BRIDGE END,BASLOW",2024-01-27T15:50:00.000+00:00,transformer,,Temperature,C,16.1
894797,"BRIDGE END,BASLOW",2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
894797,"BRIDGE END,BASLOW",2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
894797,"BRIDGE END,BASLOW",2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
894797,"BRIDGE END,BASLOW",2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
894797,"BRIDGE END,BASLOW",2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
894797,"BRIDGE END,BASLOW",2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
894797,"BRIDGE END,BASLOW",2024-01-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
894797,"BRIDGE END,BASLOW",2024-01-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
894797,"BRIDGE END,BASLOW",2024-01-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
894797,"BRIDGE END,BASLOW",2024-01-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,24.21
894797,"BRIDGE END,BASLOW",2024-01-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,40.79
894797,"BRIDGE END,BASLOW",2024-01-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,33.38
894797,"BRIDGE END,BASLOW",2024-01-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,71.2
894797,"BRIDGE END,BASLOW",2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
894797,"BRIDGE END,BASLOW",2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
894797,"BRIDGE END,BASLOW",2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
894797,"BRIDGE END,BASLOW",2024-01-27T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
894797,"BRIDGE END,BASLOW",2024-01-27T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
894797,"BRIDGE END,BASLOW",2024-01-27T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
894797,"BRIDGE END,BASLOW",2024-01-27T15:40:00.000+00:00,feeder,,L3 Active Power,kW,1.59
894797,"BRIDGE END,BASLOW",2024-01-27T15:40:00.000+00:00,feeder,,L2 Active Power,kW,1.72
894797,"BRIDGE END,BASLOW",2024-01-27T15:40:00.000+00:00,feeder,,L1 Active Power,kW,4.12
894797,"BRIDGE END,BASLOW",2024-01-27T15:40:00.000+00:00,feeder,,N Current (RMS),A,13.3
894797,"BRIDGE END,BASLOW",2024-01-27T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
894797,"BRIDGE END,BASLOW",2024-01-27T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
894797,"BRIDGE END,BASLOW",2024-01-27T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
894797,"BRIDGE END,BASLOW",2024-01-27T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.17
894797,"BRIDGE END,BASLOW",2024-01-27T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.41
894797,"BRIDGE END,BASLOW",2024-01-27T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
894797,"BRIDGE END,BASLOW",2024-01-27T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.28
894797,"BRIDGE END,BASLOW",2024-01-27T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.8
894797,"BRIDGE END,BASLOW",2024-01-27T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.76
894797,"BRIDGE END,BASLOW",2024-01-27T15:40:00.000+00:00,feeder,03,N Current (RMS),A,32.5
894797,"BRIDGE END,BASLOW",2024-01-27T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,43.7
894797,"BRIDGE END,BASLOW",2024-01-27T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,24.8
894797,"BRIDGE END,BASLOW",2024-01-27T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,16.7
894797,"BRIDGE END,BASLOW",2024-01-27T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.57
894797,"BRIDGE END,BASLOW",2024-01-27T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.28
894797,"BRIDGE END,BASLOW",2024-01-27T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.07
894797,"BRIDGE END,BASLOW",2024-01-27T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.13
894797,"BRIDGE END,BASLOW",2024-01-27T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,31.54
894797,"BRIDGE END,BASLOW",2024-01-27T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,23.04
894797,"BRIDGE END,BASLOW",2024-01-27T15:40:00.000+00:00,feeder,02,N Current (RMS),A,78.5
894797,"BRIDGE END,BASLOW",2024-01-27T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,38.1
894797,"BRIDGE END,BASLOW",2024-01-27T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,127.2
894797,"BRIDGE END,BASLOW",2024-01-27T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,93.3
894797,"BRIDGE END,BASLOW",2024-01-27T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.16
894797,"BRIDGE END,BASLOW",2024-01-27T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.12
894797,"BRIDGE END,BASLOW",2024-01-27T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
894797,"BRIDGE END,BASLOW",2024-01-27T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.15
894797,"BRIDGE END,BASLOW",2024-01-27T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,-0.19
894797,"BRIDGE END,BASLOW",2024-01-27T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,-0.26
894797,"BRIDGE END,BASLOW",2024-01-27T15:40:00.000+00:00,feeder,01,N Current (RMS),A,1.1
894797,"BRIDGE END,BASLOW",2024-01-27T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,1.0
894797,"BRIDGE END,BASLOW",2024-01-27T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,1.0
894797,"BRIDGE END,BASLOW",2024-01-27T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,1.9
894797,"BRIDGE END,BASLOW",2024-01-27T15:40:00.000+00:00,transformer,,Temperature,C,16.1
894797,"BRIDGE END,BASLOW",2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
894797,"BRIDGE END,BASLOW",2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
894797,"BRIDGE END,BASLOW",2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
894797,"BRIDGE END,BASLOW",2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
894797,"BRIDGE END,BASLOW",2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
894797,"BRIDGE END,BASLOW",2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.59
894797,"BRIDGE END,BASLOW",2024-01-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
894797,"BRIDGE END,BASLOW",2024-01-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
894797,"BRIDGE END,BASLOW",2024-01-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
894797,"BRIDGE END,BASLOW",2024-01-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,20.85
894797,"BRIDGE END,BASLOW",2024-01-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,38.87
894797,"BRIDGE END,BASLOW",2024-01-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,30.66
894797,"BRIDGE END,BASLOW",2024-01-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,73.2
894797,"BRIDGE END,BASLOW",2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
894797,"BRIDGE END,BASLOW",2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
894797,"BRIDGE END,BASLOW",2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
894797,"BRIDGE END,BASLOW",2024-01-27T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
894797,"BRIDGE END,BASLOW",2024-01-27T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
894797,"BRIDGE END,BASLOW",2024-01-27T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
894797,"BRIDGE END,BASLOW",2024-01-27T15:30:00.000+00:00,feeder,,L3 Active Power,kW,1.96
894797,"BRIDGE END,BASLOW",2024-01-27T15:30:00.000+00:00,feeder,,L2 Active Power,kW,2.26
894797,"BRIDGE END,BASLOW",2024-01-27T15:30:00.000+00:00,feeder,,L1 Active Power,kW,2.82
894797,"BRIDGE END,BASLOW",2024-01-27T15:30:00.000+00:00,feeder,,N Current (RMS),A,8.5
894797,"BRIDGE END,BASLOW",2024-01-27T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
894797,"BRIDGE END,BASLOW",2024-01-27T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
894797,"BRIDGE END,BASLOW",2024-01-27T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
894797,"BRIDGE END,BASLOW",2024-01-27T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
894797,"BRIDGE END,BASLOW",2024-01-27T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.36
894797,"BRIDGE END,BASLOW",2024-01-27T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
894797,"BRIDGE END,BASLOW",2024-01-27T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.44
894797,"BRIDGE END,BASLOW",2024-01-27T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.56
894797,"BRIDGE END,BASLOW",2024-01-27T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.75
894797,"BRIDGE END,BASLOW",2024-01-27T15:30:00.000+00:00,feeder,03,N Current (RMS),A,24.0
894797,"BRIDGE END,BASLOW",2024-01-27T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,39.5
894797,"BRIDGE END,BASLOW",2024-01-27T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,27.7
894797,"BRIDGE END,BASLOW",2024-01-27T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,20.2
894797,"BRIDGE END,BASLOW",2024-01-27T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
894797,"BRIDGE END,BASLOW",2024-01-27T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
894797,"BRIDGE END,BASLOW",2024-01-27T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.64
894797,"BRIDGE END,BASLOW",2024-01-27T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.5
894797,"BRIDGE END,BASLOW",2024-01-27T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,34.53
894797,"BRIDGE END,BASLOW",2024-01-27T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,30.97
894797,"BRIDGE END,BASLOW",2024-01-27T15:30:00.000+00:00,feeder,02,N Current (RMS),A,97.2
894797,"BRIDGE END,BASLOW",2024-01-27T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,31.2
894797,"BRIDGE END,BASLOW",2024-01-27T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,139.3
894797,"BRIDGE END,BASLOW",2024-01-27T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,125.7
894797,"BRIDGE END,BASLOW",2024-01-27T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.13
894797,"BRIDGE END,BASLOW",2024-01-27T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
894797,"BRIDGE END,BASLOW",2024-01-27T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
894797,"BRIDGE END,BASLOW",2024-01-27T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.21
894797,"BRIDGE END,BASLOW",2024-01-27T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,-0.18
894797,"BRIDGE END,BASLOW",2024-01-27T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,-0.22
894797,"BRIDGE END,BASLOW",2024-01-27T15:30:00.000+00:00,feeder,01,N Current (RMS),A,1.3
894797,"BRIDGE END,BASLOW",2024-01-27T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,1.1
894797,"BRIDGE END,BASLOW",2024-01-27T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,1.2
894797,"BRIDGE END,BASLOW",2024-01-27T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,2.1
894797,"BRIDGE END,BASLOW",2024-01-27T15:30:00.000+00:00,transformer,,Temperature,C,16.1
894797,"BRIDGE END,BASLOW",2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
894797,"BRIDGE END,BASLOW",2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
894797,"BRIDGE END,BASLOW",2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
894797,"BRIDGE END,BASLOW",2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
894797,"BRIDGE END,BASLOW",2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
894797,"BRIDGE END,BASLOW",2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
894797,"BRIDGE END,BASLOW",2024-01-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
894797,"BRIDGE END,BASLOW",2024-01-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
894797,"BRIDGE END,BASLOW",2024-01-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
894797,"BRIDGE END,BASLOW",2024-01-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,18.69
894797,"BRIDGE END,BASLOW",2024-01-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,43.17
894797,"BRIDGE END,BASLOW",2024-01-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,38.32
894797,"BRIDGE END,BASLOW",2024-01-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,89.3
894797,"BRIDGE END,BASLOW",2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
894797,"BRIDGE END,BASLOW",2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.9
894797,"BRIDGE END,BASLOW",2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
894797,"BRIDGE END,BASLOW",2024-01-27T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
894797,"BRIDGE END,BASLOW",2024-01-27T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
894797,"BRIDGE END,BASLOW",2024-01-27T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
894797,"BRIDGE END,BASLOW",2024-01-27T15:20:00.000+00:00,feeder,,L3 Active Power,kW,1.74
894797,"BRIDGE END,BASLOW",2024-01-27T15:20:00.000+00:00,feeder,,L2 Active Power,kW,1.27
894797,"BRIDGE END,BASLOW",2024-01-27T15:20:00.000+00:00,feeder,,L1 Active Power,kW,5.5
894797,"BRIDGE END,BASLOW",2024-01-27T15:20:00.000+00:00,feeder,,N Current (RMS),A,17.7
894797,"BRIDGE END,BASLOW",2024-01-27T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
894797,"BRIDGE END,BASLOW",2024-01-27T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
894797,"BRIDGE END,BASLOW",2024-01-27T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
894797,"BRIDGE END,BASLOW",2024-01-27T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
894797,"BRIDGE END,BASLOW",2024-01-27T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
894797,"BRIDGE END,BASLOW",2024-01-27T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.2
894797,"BRIDGE END,BASLOW",2024-01-27T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.44
894797,"BRIDGE END,BASLOW",2024-01-27T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.82
894797,"BRIDGE END,BASLOW",2024-01-27T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.16
894797,"BRIDGE END,BASLOW",2024-01-27T15:20:00.000+00:00,feeder,03,N Current (RMS),A,31.8
894797,"BRIDGE END,BASLOW",2024-01-27T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,48.0
894797,"BRIDGE END,BASLOW",2024-01-27T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,25.2
894797,"BRIDGE END,BASLOW",2024-01-27T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,22.1
894797,"BRIDGE END,BASLOW",2024-01-27T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
894797,"BRIDGE END,BASLOW",2024-01-27T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
894797,"BRIDGE END,BASLOW",2024-01-27T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.52
894797,"BRIDGE END,BASLOW",2024-01-27T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.81
894797,"BRIDGE END,BASLOW",2024-01-27T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,31.25
894797,"BRIDGE END,BASLOW",2024-01-27T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,29.88
894797,"BRIDGE END,BASLOW",2024-01-27T15:20:00.000+00:00,feeder,02,N Current (RMS),A,83.4
894797,"BRIDGE END,BASLOW",2024-01-27T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,38.0
894797,"BRIDGE END,BASLOW",2024-01-27T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,126.8
894797,"BRIDGE END,BASLOW",2024-01-27T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,121.5
894797,"BRIDGE END,BASLOW",2024-01-27T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.09
894797,"BRIDGE END,BASLOW",2024-01-27T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
894797,"BRIDGE END,BASLOW",2024-01-27T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
894797,"BRIDGE END,BASLOW",2024-01-27T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.17
894797,"BRIDGE END,BASLOW",2024-01-27T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,-0.15
894797,"BRIDGE END,BASLOW",2024-01-27T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,-0.19
894797,"BRIDGE END,BASLOW",2024-01-27T15:20:00.000+00:00,feeder,01,N Current (RMS),A,1.1
894797,"BRIDGE END,BASLOW",2024-01-27T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.9
894797,"BRIDGE END,BASLOW",2024-01-27T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,1.1
894797,"BRIDGE END,BASLOW",2024-01-27T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,1.7
894797,"BRIDGE END,BASLOW",2024-01-27T15:20:00.000+00:00,transformer,,Temperature,C,16.0
894797,"BRIDGE END,BASLOW",2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
894797,"BRIDGE END,BASLOW",2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
894797,"BRIDGE END,BASLOW",2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
894797,"BRIDGE END,BASLOW",2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
894797,"BRIDGE END,BASLOW",2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
894797,"BRIDGE END,BASLOW",2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
894797,"BRIDGE END,BASLOW",2024-01-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
894797,"BRIDGE END,BASLOW",2024-01-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
894797,"BRIDGE END,BASLOW",2024-01-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
894797,"BRIDGE END,BASLOW",2024-01-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,21.83
894797,"BRIDGE END,BASLOW",2024-01-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,38.2
894797,"BRIDGE END,BASLOW",2024-01-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,40.35
894797,"BRIDGE END,BASLOW",2024-01-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,73.2
894797,"BRIDGE END,BASLOW",2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
894797,"BRIDGE END,BASLOW",2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
894797,"BRIDGE END,BASLOW",2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
894797,"BRIDGE END,BASLOW",2024-01-27T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
894797,"BRIDGE END,BASLOW",2024-01-27T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
894797,"BRIDGE END,BASLOW",2024-01-27T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
894797,"BRIDGE END,BASLOW",2024-01-27T15:10:00.000+00:00,feeder,,L3 Active Power,kW,1.63
894797,"BRIDGE END,BASLOW",2024-01-27T15:10:00.000+00:00,feeder,,L2 Active Power,kW,1.13
894797,"BRIDGE END,BASLOW",2024-01-27T15:10:00.000+00:00,feeder,,L1 Active Power,kW,5.85
894797,"BRIDGE END,BASLOW",2024-01-27T15:10:00.000+00:00,feeder,,N Current (RMS),A,17.7
894797,"BRIDGE END,BASLOW",2024-01-27T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
894797,"BRIDGE END,BASLOW",2024-01-27T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
894797,"BRIDGE END,BASLOW",2024-01-27T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
894797,"BRIDGE END,BASLOW",2024-01-27T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
894797,"BRIDGE END,BASLOW",2024-01-27T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.53
894797,"BRIDGE END,BASLOW",2024-01-27T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
894797,"BRIDGE END,BASLOW",2024-01-27T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.52
894797,"BRIDGE END,BASLOW",2024-01-27T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.8
894797,"BRIDGE END,BASLOW",2024-01-27T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.94
894797,"BRIDGE END,BASLOW",2024-01-27T15:10:00.000+00:00,feeder,03,N Current (RMS),A,20.7
894797,"BRIDGE END,BASLOW",2024-01-27T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,31.6
894797,"BRIDGE END,BASLOW",2024-01-27T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,21.6
894797,"BRIDGE END,BASLOW",2024-01-27T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,20.8
894797,"BRIDGE END,BASLOW",2024-01-27T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.21
894797,"BRIDGE END,BASLOW",2024-01-27T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.42
894797,"BRIDGE END,BASLOW",2024-01-27T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.37
894797,"BRIDGE END,BASLOW",2024-01-27T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.19
894797,"BRIDGE END,BASLOW",2024-01-27T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,29.12
894797,"BRIDGE END,BASLOW",2024-01-27T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,22.46
894797,"BRIDGE END,BASLOW",2024-01-27T15:10:00.000+00:00,feeder,02,N Current (RMS),A,67.2
894797,"BRIDGE END,BASLOW",2024-01-27T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,42.2
894797,"BRIDGE END,BASLOW",2024-01-27T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,118.3
894797,"BRIDGE END,BASLOW",2024-01-27T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,91.4
894797,"BRIDGE END,BASLOW",2024-01-27T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.12
894797,"BRIDGE END,BASLOW",2024-01-27T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.12
894797,"BRIDGE END,BASLOW",2024-01-27T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.33
894797,"BRIDGE END,BASLOW",2024-01-27T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.13
894797,"BRIDGE END,BASLOW",2024-01-27T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,-0.16
894797,"BRIDGE END,BASLOW",2024-01-27T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,-0.22
894797,"BRIDGE END,BASLOW",2024-01-27T15:10:00.000+00:00,feeder,01,N Current (RMS),A,1.0
894797,"BRIDGE END,BASLOW",2024-01-27T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,0.9
894797,"BRIDGE END,BASLOW",2024-01-27T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,1.0
894797,"BRIDGE END,BASLOW",2024-01-27T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,1.7
894797,"BRIDGE END,BASLOW",2024-01-27T15:10:00.000+00:00,transformer,,Temperature,C,16.0
894797,"BRIDGE END,BASLOW",2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
894797,"BRIDGE END,BASLOW",2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
894797,"BRIDGE END,BASLOW",2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
894797,"BRIDGE END,BASLOW",2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
894797,"BRIDGE END,BASLOW",2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
894797,"BRIDGE END,BASLOW",2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
894797,"BRIDGE END,BASLOW",2024-01-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
894797,"BRIDGE END,BASLOW",2024-01-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
894797,"BRIDGE END,BASLOW",2024-01-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
894797,"BRIDGE END,BASLOW",2024-01-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,19.2
894797,"BRIDGE END,BASLOW",2024-01-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,34.88
894797,"BRIDGE END,BASLOW",2024-01-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,33.04
894797,"BRIDGE END,BASLOW",2024-01-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,62.9
894797,"BRIDGE END,BASLOW",2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
894797,"BRIDGE END,BASLOW",2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
894797,"BRIDGE END,BASLOW",2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
894797,"BRIDGE END,BASLOW",2024-01-27T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
894797,"BRIDGE END,BASLOW",2024-01-27T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
894797,"BRIDGE END,BASLOW",2024-01-27T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
894797,"BRIDGE END,BASLOW",2024-01-27T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.99
894797,"BRIDGE END,BASLOW",2024-01-27T15:00:00.000+00:00,feeder,,L2 Active Power,kW,2.69
894797,"BRIDGE END,BASLOW",2024-01-27T15:00:00.000+00:00,feeder,,L1 Active Power,kW,4.9
894797,"BRIDGE END,BASLOW",2024-01-27T15:00:00.000+00:00,feeder,,N Current (RMS),A,14.1
894797,"BRIDGE END,BASLOW",2024-01-27T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
894797,"BRIDGE END,BASLOW",2024-01-27T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
894797,"BRIDGE END,BASLOW",2024-01-27T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
894797,"BRIDGE END,BASLOW",2024-01-27T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
894797,"BRIDGE END,BASLOW",2024-01-27T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.62
894797,"BRIDGE END,BASLOW",2024-01-27T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
894797,"BRIDGE END,BASLOW",2024-01-27T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.28
894797,"BRIDGE END,BASLOW",2024-01-27T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.2
894797,"BRIDGE END,BASLOW",2024-01-27T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.75
894797,"BRIDGE END,BASLOW",2024-01-27T15:00:00.000+00:00,feeder,03,N Current (RMS),A,25.3
894797,"BRIDGE END,BASLOW",2024-01-27T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,35.4
894797,"BRIDGE END,BASLOW",2024-01-27T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.0
894797,"BRIDGE END,BASLOW",2024-01-27T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,20.0
894797,"BRIDGE END,BASLOW",2024-01-27T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
894797,"BRIDGE END,BASLOW",2024-01-27T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.45
894797,"BRIDGE END,BASLOW",2024-01-27T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.67
894797,"BRIDGE END,BASLOW",2024-01-27T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.79
894797,"BRIDGE END,BASLOW",2024-01-27T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,30.88
894797,"BRIDGE END,BASLOW",2024-01-27T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,23.26
894797,"BRIDGE END,BASLOW",2024-01-27T15:00:00.000+00:00,feeder,02,N Current (RMS),A,68.7
894797,"BRIDGE END,BASLOW",2024-01-27T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,44.6
894797,"BRIDGE END,BASLOW",2024-01-27T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,125.1
894797,"BRIDGE END,BASLOW",2024-01-27T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,94.8
894797,"BRIDGE END,BASLOW",2024-01-27T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.13
894797,"BRIDGE END,BASLOW",2024-01-27T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.12
894797,"BRIDGE END,BASLOW",2024-01-27T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
894797,"BRIDGE END,BASLOW",2024-01-27T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.14
894797,"BRIDGE END,BASLOW",2024-01-27T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,-0.17
894797,"BRIDGE END,BASLOW",2024-01-27T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,-0.23
894797,"BRIDGE END,BASLOW",2024-01-27T15:00:00.000+00:00,feeder,01,N Current (RMS),A,1.0
894797,"BRIDGE END,BASLOW",2024-01-27T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.9
894797,"BRIDGE END,BASLOW",2024-01-27T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,1.0
894797,"BRIDGE END,BASLOW",2024-01-27T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
894797,"BRIDGE END,BASLOW",2024-01-27T15:00:00.000+00:00,transformer,,Temperature,C,16.0
894797,"BRIDGE END,BASLOW",2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
894797,"BRIDGE END,BASLOW",2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
894797,"BRIDGE END,BASLOW",2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
894797,"BRIDGE END,BASLOW",2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
894797,"BRIDGE END,BASLOW",2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
894797,"BRIDGE END,BASLOW",2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
894797,"BRIDGE END,BASLOW",2024-01-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
894797,"BRIDGE END,BASLOW",2024-01-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
894797,"BRIDGE END,BASLOW",2024-01-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
894797,"BRIDGE END,BASLOW",2024-01-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,19.92
894797,"BRIDGE END,BASLOW",2024-01-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,37.6
894797,"BRIDGE END,BASLOW",2024-01-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,32.67
894797,"BRIDGE END,BASLOW",2024-01-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,67.0
894797,"BRIDGE END,BASLOW",2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
894797,"BRIDGE END,BASLOW",2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
894797,"BRIDGE END,BASLOW",2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
894797,"BRIDGE END,BASLOW",2024-01-27T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
894797,"BRIDGE END,BASLOW",2024-01-27T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
894797,"BRIDGE END,BASLOW",2024-01-27T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
894797,"BRIDGE END,BASLOW",2024-01-27T14:50:00.000+00:00,feeder,,L3 Active Power,kW,1.05
894797,"BRIDGE END,BASLOW",2024-01-27T14:50:00.000+00:00,feeder,,L2 Active Power,kW,2.34
894797,"BRIDGE END,BASLOW",2024-01-27T14:50:00.000+00:00,feeder,,L1 Active Power,kW,5.96
894797,"BRIDGE END,BASLOW",2024-01-27T14:50:00.000+00:00,feeder,,N Current (RMS),A,16.4
894797,"BRIDGE END,BASLOW",2024-01-27T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
894797,"BRIDGE END,BASLOW",2024-01-27T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
894797,"BRIDGE END,BASLOW",2024-01-27T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
894797,"BRIDGE END,BASLOW",2024-01-27T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
894797,"BRIDGE END,BASLOW",2024-01-27T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.6
894797,"BRIDGE END,BASLOW",2024-01-27T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.24
894797,"BRIDGE END,BASLOW",2024-01-27T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.08
894797,"BRIDGE END,BASLOW",2024-01-27T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.69
894797,"BRIDGE END,BASLOW",2024-01-27T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.51
894797,"BRIDGE END,BASLOW",2024-01-27T14:50:00.000+00:00,feeder,03,N Current (RMS),A,20.5
894797,"BRIDGE END,BASLOW",2024-01-27T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,30.0
894797,"BRIDGE END,BASLOW",2024-01-27T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.1
894797,"BRIDGE END,BASLOW",2024-01-27T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,19.6
894797,"BRIDGE END,BASLOW",2024-01-27T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
894797,"BRIDGE END,BASLOW",2024-01-27T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.14
894797,"BRIDGE END,BASLOW",2024-01-27T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.18
894797,"BRIDGE END,BASLOW",2024-01-27T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.83
894797,"BRIDGE END,BASLOW",2024-01-27T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,30.96
894797,"BRIDGE END,BASLOW",2024-01-27T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,22.04
894797,"BRIDGE END,BASLOW",2024-01-27T14:50:00.000+00:00,feeder,02,N Current (RMS),A,67.8
894797,"BRIDGE END,BASLOW",2024-01-27T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,45.1
894797,"BRIDGE END,BASLOW",2024-01-27T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,125.1
894797,"BRIDGE END,BASLOW",2024-01-27T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,89.9
894797,"BRIDGE END,BASLOW",2024-01-27T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.14
894797,"BRIDGE END,BASLOW",2024-01-27T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.11
894797,"BRIDGE END,BASLOW",2024-01-27T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
894797,"BRIDGE END,BASLOW",2024-01-27T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.13
894797,"BRIDGE END,BASLOW",2024-01-27T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,-0.18
894797,"BRIDGE END,BASLOW",2024-01-27T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,-0.24
894797,"BRIDGE END,BASLOW",2024-01-27T14:50:00.000+00:00,feeder,01,N Current (RMS),A,1.0
894797,"BRIDGE END,BASLOW",2024-01-27T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,0.9
894797,"BRIDGE END,BASLOW",2024-01-27T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,1.0
894797,"BRIDGE END,BASLOW",2024-01-27T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
894797,"BRIDGE END,BASLOW",2024-01-27T14:50:00.000+00:00,transformer,,Temperature,C,16.0
894797,"BRIDGE END,BASLOW",2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
894797,"BRIDGE END,BASLOW",2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
894797,"BRIDGE END,BASLOW",2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
894797,"BRIDGE END,BASLOW",2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
894797,"BRIDGE END,BASLOW",2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
894797,"BRIDGE END,BASLOW",2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
894797,"BRIDGE END,BASLOW",2024-01-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
894797,"BRIDGE END,BASLOW",2024-01-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
894797,"BRIDGE END,BASLOW",2024-01-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
894797,"BRIDGE END,BASLOW",2024-01-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,18.82
894797,"BRIDGE END,BASLOW",2024-01-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,36.82
894797,"BRIDGE END,BASLOW",2024-01-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,32.27
894797,"BRIDGE END,BASLOW",2024-01-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,67.2
894797,"BRIDGE END,BASLOW",2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
894797,"BRIDGE END,BASLOW",2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
894797,"BRIDGE END,BASLOW",2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
894797,"BRIDGE END,BASLOW",2024-01-27T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
894797,"BRIDGE END,BASLOW",2024-01-27T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
894797,"BRIDGE END,BASLOW",2024-01-27T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
894797,"BRIDGE END,BASLOW",2024-01-27T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.8
894797,"BRIDGE END,BASLOW",2024-01-27T14:40:00.000+00:00,feeder,,L2 Active Power,kW,1.31
894797,"BRIDGE END,BASLOW",2024-01-27T14:40:00.000+00:00,feeder,,L1 Active Power,kW,3.98
894797,"BRIDGE END,BASLOW",2024-01-27T14:40:00.000+00:00,feeder,,N Current (RMS),A,15.6
894797,"BRIDGE END,BASLOW",2024-01-27T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
894797,"BRIDGE END,BASLOW",2024-01-27T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
894797,"BRIDGE END,BASLOW",2024-01-27T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
894797,"BRIDGE END,BASLOW",2024-01-27T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.3
894797,"BRIDGE END,BASLOW",2024-01-27T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.65
894797,"BRIDGE END,BASLOW",2024-01-27T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.21
894797,"BRIDGE END,BASLOW",2024-01-27T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.85
894797,"BRIDGE END,BASLOW",2024-01-27T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.53
894797,"BRIDGE END,BASLOW",2024-01-27T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.09
894797,"BRIDGE END,BASLOW",2024-01-27T14:40:00.000+00:00,feeder,03,N Current (RMS),A,25.2
894797,"BRIDGE END,BASLOW",2024-01-27T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,37.1
894797,"BRIDGE END,BASLOW",2024-01-27T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,20.6
894797,"BRIDGE END,BASLOW",2024-01-27T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,17.6
894797,"BRIDGE END,BASLOW",2024-01-27T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
894797,"BRIDGE END,BASLOW",2024-01-27T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
894797,"BRIDGE END,BASLOW",2024-01-27T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.71
894797,"BRIDGE END,BASLOW",2024-01-27T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.62
894797,"BRIDGE END,BASLOW",2024-01-27T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,31.86
894797,"BRIDGE END,BASLOW",2024-01-27T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,21.85
894797,"BRIDGE END,BASLOW",2024-01-27T14:40:00.000+00:00,feeder,02,N Current (RMS),A,70.5
894797,"BRIDGE END,BASLOW",2024-01-27T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,47.8
894797,"BRIDGE END,BASLOW",2024-01-27T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,129.4
894797,"BRIDGE END,BASLOW",2024-01-27T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,89.0
894797,"BRIDGE END,BASLOW",2024-01-27T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.16
894797,"BRIDGE END,BASLOW",2024-01-27T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.11
894797,"BRIDGE END,BASLOW",2024-01-27T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
894797,"BRIDGE END,BASLOW",2024-01-27T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.13
894797,"BRIDGE END,BASLOW",2024-01-27T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,-0.19
894797,"BRIDGE END,BASLOW",2024-01-27T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,-0.26
894797,"BRIDGE END,BASLOW",2024-01-27T14:40:00.000+00:00,feeder,01,N Current (RMS),A,1.1
894797,"BRIDGE END,BASLOW",2024-01-27T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,1.0
894797,"BRIDGE END,BASLOW",2024-01-27T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,1.0
894797,"BRIDGE END,BASLOW",2024-01-27T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,1.9
894797,"BRIDGE END,BASLOW",2024-01-27T14:40:00.000+00:00,transformer,,Temperature,C,15.9
894797,"BRIDGE END,BASLOW",2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
894797,"BRIDGE END,BASLOW",2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
894797,"BRIDGE END,BASLOW",2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
894797,"BRIDGE END,BASLOW",2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
894797,"BRIDGE END,BASLOW",2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
894797,"BRIDGE END,BASLOW",2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
894797,"BRIDGE END,BASLOW",2024-01-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
894797,"BRIDGE END,BASLOW",2024-01-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
894797,"BRIDGE END,BASLOW",2024-01-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
894797,"BRIDGE END,BASLOW",2024-01-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,21.15
894797,"BRIDGE END,BASLOW",2024-01-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,37.51
894797,"BRIDGE END,BASLOW",2024-01-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,29.66
894797,"BRIDGE END,BASLOW",2024-01-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,67.2
894797,"BRIDGE END,BASLOW",2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
894797,"BRIDGE END,BASLOW",2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
894797,"BRIDGE END,BASLOW",2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
894797,"BRIDGE END,BASLOW",2024-01-27T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
894797,"BRIDGE END,BASLOW",2024-01-27T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
894797,"BRIDGE END,BASLOW",2024-01-27T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
894797,"BRIDGE END,BASLOW",2024-01-27T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.42
894797,"BRIDGE END,BASLOW",2024-01-27T14:30:00.000+00:00,feeder,,L2 Active Power,kW,3.28
894797,"BRIDGE END,BASLOW",2024-01-27T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.27
894797,"BRIDGE END,BASLOW",2024-01-27T14:30:00.000+00:00,feeder,,N Current (RMS),A,13.5
894797,"BRIDGE END,BASLOW",2024-01-27T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
894797,"BRIDGE END,BASLOW",2024-01-27T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
894797,"BRIDGE END,BASLOW",2024-01-27T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
894797,"BRIDGE END,BASLOW",2024-01-27T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
894797,"BRIDGE END,BASLOW",2024-01-27T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.63
894797,"BRIDGE END,BASLOW",2024-01-27T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.3
894797,"BRIDGE END,BASLOW",2024-01-27T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.48
894797,"BRIDGE END,BASLOW",2024-01-27T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.51
894797,"BRIDGE END,BASLOW",2024-01-27T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.12
894797,"BRIDGE END,BASLOW",2024-01-27T14:30:00.000+00:00,feeder,03,N Current (RMS),A,26.4
894797,"BRIDGE END,BASLOW",2024-01-27T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,39.2
894797,"BRIDGE END,BASLOW",2024-01-27T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,23.7
894797,"BRIDGE END,BASLOW",2024-01-27T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,18.5
