Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894797,"BRIDGE END,BASLOW",2024-01-27T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
894797,"BRIDGE END,BASLOW",2024-01-27T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.77
894797,"BRIDGE END,BASLOW",2024-01-27T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.92
894797,"BRIDGE END,BASLOW",2024-01-27T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.0
894797,"BRIDGE END,BASLOW",2024-01-27T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,34.51
894797,"BRIDGE END,BASLOW",2024-01-27T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,25.23
894797,"BRIDGE END,BASLOW",2024-01-27T14:30:00.000+00:00,feeder,02,N Current (RMS),A,76.9
894797,"BRIDGE END,BASLOW",2024-01-27T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,50.4
894797,"BRIDGE END,BASLOW",2024-01-27T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,140.2
894797,"BRIDGE END,BASLOW",2024-01-27T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,102.7
894797,"BRIDGE END,BASLOW",2024-01-27T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.17
894797,"BRIDGE END,BASLOW",2024-01-27T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.13
894797,"BRIDGE END,BASLOW",2024-01-27T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
894797,"BRIDGE END,BASLOW",2024-01-27T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.15
894797,"BRIDGE END,BASLOW",2024-01-27T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,-0.19
894797,"BRIDGE END,BASLOW",2024-01-27T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,-0.28
894797,"BRIDGE END,BASLOW",2024-01-27T14:30:00.000+00:00,feeder,01,N Current (RMS),A,1.2
894797,"BRIDGE END,BASLOW",2024-01-27T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,1.1
894797,"BRIDGE END,BASLOW",2024-01-27T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,1.1
894797,"BRIDGE END,BASLOW",2024-01-27T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,2.0
894797,"BRIDGE END,BASLOW",2024-01-27T14:30:00.000+00:00,transformer,,Temperature,C,15.8
894797,"BRIDGE END,BASLOW",2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
894797,"BRIDGE END,BASLOW",2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
894797,"BRIDGE END,BASLOW",2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
894797,"BRIDGE END,BASLOW",2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
894797,"BRIDGE END,BASLOW",2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
894797,"BRIDGE END,BASLOW",2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
894797,"BRIDGE END,BASLOW",2024-01-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
894797,"BRIDGE END,BASLOW",2024-01-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
894797,"BRIDGE END,BASLOW",2024-01-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
894797,"BRIDGE END,BASLOW",2024-01-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,21.76
894797,"BRIDGE END,BASLOW",2024-01-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,43.11
894797,"BRIDGE END,BASLOW",2024-01-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,29.34
894797,"BRIDGE END,BASLOW",2024-01-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,83.5
894797,"BRIDGE END,BASLOW",2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
894797,"BRIDGE END,BASLOW",2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.8
894797,"BRIDGE END,BASLOW",2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
894797,"BRIDGE END,BASLOW",2024-01-27T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
894797,"BRIDGE END,BASLOW",2024-01-27T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
894797,"BRIDGE END,BASLOW",2024-01-27T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
894797,"BRIDGE END,BASLOW",2024-01-27T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.74
894797,"BRIDGE END,BASLOW",2024-01-27T14:20:00.000+00:00,feeder,,L2 Active Power,kW,2.84
894797,"BRIDGE END,BASLOW",2024-01-27T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.95
894797,"BRIDGE END,BASLOW",2024-01-27T14:20:00.000+00:00,feeder,,N Current (RMS),A,10.5
894797,"BRIDGE END,BASLOW",2024-01-27T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
894797,"BRIDGE END,BASLOW",2024-01-27T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
894797,"BRIDGE END,BASLOW",2024-01-27T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
894797,"BRIDGE END,BASLOW",2024-01-27T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
894797,"BRIDGE END,BASLOW",2024-01-27T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.37
894797,"BRIDGE END,BASLOW",2024-01-27T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.85
894797,"BRIDGE END,BASLOW",2024-01-27T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.95
894797,"BRIDGE END,BASLOW",2024-01-27T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.86
894797,"BRIDGE END,BASLOW",2024-01-27T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.81
894797,"BRIDGE END,BASLOW",2024-01-27T14:20:00.000+00:00,feeder,03,N Current (RMS),A,40.8
894797,"BRIDGE END,BASLOW",2024-01-27T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,54.2
894797,"BRIDGE END,BASLOW",2024-01-27T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,20.8
894797,"BRIDGE END,BASLOW",2024-01-27T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,14.1
894797,"BRIDGE END,BASLOW",2024-01-27T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.4
894797,"BRIDGE END,BASLOW",2024-01-27T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.39
894797,"BRIDGE END,BASLOW",2024-01-27T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.11
894797,"BRIDGE END,BASLOW",2024-01-27T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.2
894797,"BRIDGE END,BASLOW",2024-01-27T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,34.24
894797,"BRIDGE END,BASLOW",2024-01-27T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,28.4
894797,"BRIDGE END,BASLOW",2024-01-27T14:20:00.000+00:00,feeder,02,N Current (RMS),A,84.4
894797,"BRIDGE END,BASLOW",2024-01-27T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,46.7
894797,"BRIDGE END,BASLOW",2024-01-27T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,138.9
894797,"BRIDGE END,BASLOW",2024-01-27T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,117.1
894797,"BRIDGE END,BASLOW",2024-01-27T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.13
894797,"BRIDGE END,BASLOW",2024-01-27T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
894797,"BRIDGE END,BASLOW",2024-01-27T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
894797,"BRIDGE END,BASLOW",2024-01-27T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.15
894797,"BRIDGE END,BASLOW",2024-01-27T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,-0.18
894797,"BRIDGE END,BASLOW",2024-01-27T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,-0.25
894797,"BRIDGE END,BASLOW",2024-01-27T14:20:00.000+00:00,feeder,01,N Current (RMS),A,1.1
894797,"BRIDGE END,BASLOW",2024-01-27T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,1.0
894797,"BRIDGE END,BASLOW",2024-01-27T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,1.1
894797,"BRIDGE END,BASLOW",2024-01-27T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,1.9
894797,"BRIDGE END,BASLOW",2024-01-27T14:20:00.000+00:00,transformer,,Temperature,C,15.8
894797,"BRIDGE END,BASLOW",2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
894797,"BRIDGE END,BASLOW",2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
894797,"BRIDGE END,BASLOW",2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
894797,"BRIDGE END,BASLOW",2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
894797,"BRIDGE END,BASLOW",2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
894797,"BRIDGE END,BASLOW",2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
894797,"BRIDGE END,BASLOW",2024-01-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
894797,"BRIDGE END,BASLOW",2024-01-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
894797,"BRIDGE END,BASLOW",2024-01-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
894797,"BRIDGE END,BASLOW",2024-01-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,24.73
894797,"BRIDGE END,BASLOW",2024-01-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,41.77
894797,"BRIDGE END,BASLOW",2024-01-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,31.91
894797,"BRIDGE END,BASLOW",2024-01-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,72.8
894797,"BRIDGE END,BASLOW",2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
894797,"BRIDGE END,BASLOW",2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
894797,"BRIDGE END,BASLOW",2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
894797,"BRIDGE END,BASLOW",2024-01-27T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
894797,"BRIDGE END,BASLOW",2024-01-27T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
894797,"BRIDGE END,BASLOW",2024-01-27T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
894797,"BRIDGE END,BASLOW",2024-01-27T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.51
894797,"BRIDGE END,BASLOW",2024-01-27T14:10:00.000+00:00,feeder,,L2 Active Power,kW,2.06
894797,"BRIDGE END,BASLOW",2024-01-27T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.76
894797,"BRIDGE END,BASLOW",2024-01-27T14:10:00.000+00:00,feeder,,N Current (RMS),A,9.3
894797,"BRIDGE END,BASLOW",2024-01-27T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
894797,"BRIDGE END,BASLOW",2024-01-27T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
894797,"BRIDGE END,BASLOW",2024-01-27T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
894797,"BRIDGE END,BASLOW",2024-01-27T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
894797,"BRIDGE END,BASLOW",2024-01-27T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.41
894797,"BRIDGE END,BASLOW",2024-01-27T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.34
894797,"BRIDGE END,BASLOW",2024-01-27T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.39
894797,"BRIDGE END,BASLOW",2024-01-27T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.78
894797,"BRIDGE END,BASLOW",2024-01-27T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.05
894797,"BRIDGE END,BASLOW",2024-01-27T14:10:00.000+00:00,feeder,03,N Current (RMS),A,30.4
894797,"BRIDGE END,BASLOW",2024-01-27T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,43.0
894797,"BRIDGE END,BASLOW",2024-01-27T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,20.5
894797,"BRIDGE END,BASLOW",2024-01-27T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,14.0
894797,"BRIDGE END,BASLOW",2024-01-27T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
894797,"BRIDGE END,BASLOW",2024-01-27T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.6
894797,"BRIDGE END,BASLOW",2024-01-27T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.26
894797,"BRIDGE END,BASLOW",2024-01-27T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.14
894797,"BRIDGE END,BASLOW",2024-01-27T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,34.08
894797,"BRIDGE END,BASLOW",2024-01-27T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,29.68
894797,"BRIDGE END,BASLOW",2024-01-27T14:10:00.000+00:00,feeder,02,N Current (RMS),A,85.9
894797,"BRIDGE END,BASLOW",2024-01-27T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,42.0
894797,"BRIDGE END,BASLOW",2024-01-27T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,138.1
894797,"BRIDGE END,BASLOW",2024-01-27T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,120.5
894797,"BRIDGE END,BASLOW",2024-01-27T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.13
894797,"BRIDGE END,BASLOW",2024-01-27T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
894797,"BRIDGE END,BASLOW",2024-01-27T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
894797,"BRIDGE END,BASLOW",2024-01-27T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.17
894797,"BRIDGE END,BASLOW",2024-01-27T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,-0.17
894797,"BRIDGE END,BASLOW",2024-01-27T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,-0.23
894797,"BRIDGE END,BASLOW",2024-01-27T14:10:00.000+00:00,feeder,01,N Current (RMS),A,1.2
894797,"BRIDGE END,BASLOW",2024-01-27T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,1.0
894797,"BRIDGE END,BASLOW",2024-01-27T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,1.1
894797,"BRIDGE END,BASLOW",2024-01-27T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,1.9
894797,"BRIDGE END,BASLOW",2024-01-27T14:10:00.000+00:00,transformer,,Temperature,C,15.8
894797,"BRIDGE END,BASLOW",2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
894797,"BRIDGE END,BASLOW",2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
894797,"BRIDGE END,BASLOW",2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
894797,"BRIDGE END,BASLOW",2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
894797,"BRIDGE END,BASLOW",2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
894797,"BRIDGE END,BASLOW",2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
894797,"BRIDGE END,BASLOW",2024-01-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
894797,"BRIDGE END,BASLOW",2024-01-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
894797,"BRIDGE END,BASLOW",2024-01-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
894797,"BRIDGE END,BASLOW",2024-01-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,20.87
894797,"BRIDGE END,BASLOW",2024-01-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,40.76
894797,"BRIDGE END,BASLOW",2024-01-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,33.26
894797,"BRIDGE END,BASLOW",2024-01-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,73.0
894797,"BRIDGE END,BASLOW",2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
894797,"BRIDGE END,BASLOW",2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
894797,"BRIDGE END,BASLOW",2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
894797,"BRIDGE END,BASLOW",2024-01-27T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
894797,"BRIDGE END,BASLOW",2024-01-27T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
894797,"BRIDGE END,BASLOW",2024-01-27T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
894797,"BRIDGE END,BASLOW",2024-01-27T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.39
894797,"BRIDGE END,BASLOW",2024-01-27T14:00:00.000+00:00,feeder,,L2 Active Power,kW,1.59
894797,"BRIDGE END,BASLOW",2024-01-27T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.98
894797,"BRIDGE END,BASLOW",2024-01-27T14:00:00.000+00:00,feeder,,N Current (RMS),A,8.7
894797,"BRIDGE END,BASLOW",2024-01-27T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
894797,"BRIDGE END,BASLOW",2024-01-27T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
894797,"BRIDGE END,BASLOW",2024-01-27T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
894797,"BRIDGE END,BASLOW",2024-01-27T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
894797,"BRIDGE END,BASLOW",2024-01-27T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.41
894797,"BRIDGE END,BASLOW",2024-01-27T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.32
894797,"BRIDGE END,BASLOW",2024-01-27T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.17
894797,"BRIDGE END,BASLOW",2024-01-27T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.87
894797,"BRIDGE END,BASLOW",2024-01-27T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.29
894797,"BRIDGE END,BASLOW",2024-01-27T14:00:00.000+00:00,feeder,03,N Current (RMS),A,33.4
894797,"BRIDGE END,BASLOW",2024-01-27T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,46.2
894797,"BRIDGE END,BASLOW",2024-01-27T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,21.0
894797,"BRIDGE END,BASLOW",2024-01-27T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,14.8
894797,"BRIDGE END,BASLOW",2024-01-27T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
894797,"BRIDGE END,BASLOW",2024-01-27T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.8
894797,"BRIDGE END,BASLOW",2024-01-27T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.73
894797,"BRIDGE END,BASLOW",2024-01-27T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.17
894797,"BRIDGE END,BASLOW",2024-01-27T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,32.14
894797,"BRIDGE END,BASLOW",2024-01-27T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,25.8
894797,"BRIDGE END,BASLOW",2024-01-27T14:00:00.000+00:00,feeder,02,N Current (RMS),A,68.9
894797,"BRIDGE END,BASLOW",2024-01-27T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,51.4
894797,"BRIDGE END,BASLOW",2024-01-27T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,130.7
894797,"BRIDGE END,BASLOW",2024-01-27T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,105.1
894797,"BRIDGE END,BASLOW",2024-01-27T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.14
894797,"BRIDGE END,BASLOW",2024-01-27T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.13
894797,"BRIDGE END,BASLOW",2024-01-27T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
894797,"BRIDGE END,BASLOW",2024-01-27T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.12
894797,"BRIDGE END,BASLOW",2024-01-27T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,-0.17
894797,"BRIDGE END,BASLOW",2024-01-27T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,-0.26
894797,"BRIDGE END,BASLOW",2024-01-27T14:00:00.000+00:00,feeder,01,N Current (RMS),A,1.0
894797,"BRIDGE END,BASLOW",2024-01-27T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.9
894797,"BRIDGE END,BASLOW",2024-01-27T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,1.0
894797,"BRIDGE END,BASLOW",2024-01-27T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
894797,"BRIDGE END,BASLOW",2024-01-27T14:00:00.000+00:00,transformer,,Temperature,C,15.8
894797,"BRIDGE END,BASLOW",2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
894797,"BRIDGE END,BASLOW",2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
894797,"BRIDGE END,BASLOW",2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
894797,"BRIDGE END,BASLOW",2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
894797,"BRIDGE END,BASLOW",2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
894797,"BRIDGE END,BASLOW",2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
894797,"BRIDGE END,BASLOW",2024-01-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
894797,"BRIDGE END,BASLOW",2024-01-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
894797,"BRIDGE END,BASLOW",2024-01-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
894797,"BRIDGE END,BASLOW",2024-01-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,23.6
894797,"BRIDGE END,BASLOW",2024-01-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,38.43
894797,"BRIDGE END,BASLOW",2024-01-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,29.81
894797,"BRIDGE END,BASLOW",2024-01-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,59.7
894797,"BRIDGE END,BASLOW",2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
894797,"BRIDGE END,BASLOW",2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
894797,"BRIDGE END,BASLOW",2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
894797,"BRIDGE END,BASLOW",2024-01-27T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
894797,"BRIDGE END,BASLOW",2024-01-27T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
894797,"BRIDGE END,BASLOW",2024-01-27T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
894797,"BRIDGE END,BASLOW",2024-01-27T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.98
894797,"BRIDGE END,BASLOW",2024-01-27T13:50:00.000+00:00,feeder,,L2 Active Power,kW,1.25
894797,"BRIDGE END,BASLOW",2024-01-27T13:50:00.000+00:00,feeder,,L1 Active Power,kW,3.33
894797,"BRIDGE END,BASLOW",2024-01-27T13:50:00.000+00:00,feeder,,N Current (RMS),A,11.3
894797,"BRIDGE END,BASLOW",2024-01-27T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
894797,"BRIDGE END,BASLOW",2024-01-27T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
894797,"BRIDGE END,BASLOW",2024-01-27T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
894797,"BRIDGE END,BASLOW",2024-01-27T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
894797,"BRIDGE END,BASLOW",2024-01-27T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.56
894797,"BRIDGE END,BASLOW",2024-01-27T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.32
894797,"BRIDGE END,BASLOW",2024-01-27T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.01
894797,"BRIDGE END,BASLOW",2024-01-27T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.03
894797,"BRIDGE END,BASLOW",2024-01-27T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.67
894797,"BRIDGE END,BASLOW",2024-01-27T13:50:00.000+00:00,feeder,03,N Current (RMS),A,29.2
894797,"BRIDGE END,BASLOW",2024-01-27T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,41.6
894797,"BRIDGE END,BASLOW",2024-01-27T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,21.7
894797,"BRIDGE END,BASLOW",2024-01-27T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,16.5
894797,"BRIDGE END,BASLOW",2024-01-27T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
894797,"BRIDGE END,BASLOW",2024-01-27T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.45
894797,"BRIDGE END,BASLOW",2024-01-27T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.88
894797,"BRIDGE END,BASLOW",2024-01-27T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.86
894797,"BRIDGE END,BASLOW",2024-01-27T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,34.72
894797,"BRIDGE END,BASLOW",2024-01-27T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,27.25
894797,"BRIDGE END,BASLOW",2024-01-27T13:50:00.000+00:00,feeder,02,N Current (RMS),A,68.6
894797,"BRIDGE END,BASLOW",2024-01-27T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,60.5
894797,"BRIDGE END,BASLOW",2024-01-27T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,140.4
894797,"BRIDGE END,BASLOW",2024-01-27T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,110.7
894797,"BRIDGE END,BASLOW",2024-01-27T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.15
894797,"BRIDGE END,BASLOW",2024-01-27T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.13
894797,"BRIDGE END,BASLOW",2024-01-27T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
894797,"BRIDGE END,BASLOW",2024-01-27T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.13
894797,"BRIDGE END,BASLOW",2024-01-27T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,-0.18
894797,"BRIDGE END,BASLOW",2024-01-27T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,-0.28
894797,"BRIDGE END,BASLOW",2024-01-27T13:50:00.000+00:00,feeder,01,N Current (RMS),A,1.1
894797,"BRIDGE END,BASLOW",2024-01-27T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,1.0
894797,"BRIDGE END,BASLOW",2024-01-27T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,1.0
894797,"BRIDGE END,BASLOW",2024-01-27T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,1.9
894797,"BRIDGE END,BASLOW",2024-01-27T13:50:00.000+00:00,transformer,,Temperature,C,15.8
894797,"BRIDGE END,BASLOW",2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
894797,"BRIDGE END,BASLOW",2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
894797,"BRIDGE END,BASLOW",2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
894797,"BRIDGE END,BASLOW",2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
894797,"BRIDGE END,BASLOW",2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
894797,"BRIDGE END,BASLOW",2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
894797,"BRIDGE END,BASLOW",2024-01-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
894797,"BRIDGE END,BASLOW",2024-01-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
894797,"BRIDGE END,BASLOW",2024-01-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
894797,"BRIDGE END,BASLOW",2024-01-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,25.72
894797,"BRIDGE END,BASLOW",2024-01-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,40.82
894797,"BRIDGE END,BASLOW",2024-01-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,33.97
894797,"BRIDGE END,BASLOW",2024-01-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,60.9
894797,"BRIDGE END,BASLOW",2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
894797,"BRIDGE END,BASLOW",2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
894797,"BRIDGE END,BASLOW",2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
894797,"BRIDGE END,BASLOW",2024-01-27T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
894797,"BRIDGE END,BASLOW",2024-01-27T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
894797,"BRIDGE END,BASLOW",2024-01-27T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
894797,"BRIDGE END,BASLOW",2024-01-27T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.19
894797,"BRIDGE END,BASLOW",2024-01-27T13:40:00.000+00:00,feeder,,L2 Active Power,kW,1.53
894797,"BRIDGE END,BASLOW",2024-01-27T13:40:00.000+00:00,feeder,,L1 Active Power,kW,2.15
894797,"BRIDGE END,BASLOW",2024-01-27T13:40:00.000+00:00,feeder,,N Current (RMS),A,11.8
894797,"BRIDGE END,BASLOW",2024-01-27T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
894797,"BRIDGE END,BASLOW",2024-01-27T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
894797,"BRIDGE END,BASLOW",2024-01-27T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
894797,"BRIDGE END,BASLOW",2024-01-27T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
894797,"BRIDGE END,BASLOW",2024-01-27T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.46
894797,"BRIDGE END,BASLOW",2024-01-27T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.61
894797,"BRIDGE END,BASLOW",2024-01-27T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.05
894797,"BRIDGE END,BASLOW",2024-01-27T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.13
894797,"BRIDGE END,BASLOW",2024-01-27T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.16
894797,"BRIDGE END,BASLOW",2024-01-27T13:40:00.000+00:00,feeder,03,N Current (RMS),A,28.3
894797,"BRIDGE END,BASLOW",2024-01-27T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,42.1
894797,"BRIDGE END,BASLOW",2024-01-27T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.5
894797,"BRIDGE END,BASLOW",2024-01-27T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,22.6
894797,"BRIDGE END,BASLOW",2024-01-27T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.27
894797,"BRIDGE END,BASLOW",2024-01-27T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.84
894797,"BRIDGE END,BASLOW",2024-01-27T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.73
894797,"BRIDGE END,BASLOW",2024-01-27T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.48
894797,"BRIDGE END,BASLOW",2024-01-27T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,29.86
894797,"BRIDGE END,BASLOW",2024-01-27T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,29.56
894797,"BRIDGE END,BASLOW",2024-01-27T13:40:00.000+00:00,feeder,02,N Current (RMS),A,62.3
894797,"BRIDGE END,BASLOW",2024-01-27T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,56.4
894797,"BRIDGE END,BASLOW",2024-01-27T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,121.2
894797,"BRIDGE END,BASLOW",2024-01-27T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,119.8
894797,"BRIDGE END,BASLOW",2024-01-27T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.09
894797,"BRIDGE END,BASLOW",2024-01-27T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
894797,"BRIDGE END,BASLOW",2024-01-27T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.29
894797,"BRIDGE END,BASLOW",2024-01-27T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.12
894797,"BRIDGE END,BASLOW",2024-01-27T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,-0.13
894797,"BRIDGE END,BASLOW",2024-01-27T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,-0.22
894797,"BRIDGE END,BASLOW",2024-01-27T13:40:00.000+00:00,feeder,01,N Current (RMS),A,0.9
894797,"BRIDGE END,BASLOW",2024-01-27T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-27T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
894797,"BRIDGE END,BASLOW",2024-01-27T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,1.6
894797,"BRIDGE END,BASLOW",2024-01-27T13:40:00.000+00:00,transformer,,Temperature,C,15.8
894797,"BRIDGE END,BASLOW",2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
894797,"BRIDGE END,BASLOW",2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
894797,"BRIDGE END,BASLOW",2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
894797,"BRIDGE END,BASLOW",2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
894797,"BRIDGE END,BASLOW",2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
894797,"BRIDGE END,BASLOW",2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
894797,"BRIDGE END,BASLOW",2024-01-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
894797,"BRIDGE END,BASLOW",2024-01-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
894797,"BRIDGE END,BASLOW",2024-01-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
894797,"BRIDGE END,BASLOW",2024-01-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,23.61
894797,"BRIDGE END,BASLOW",2024-01-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,35.4
894797,"BRIDGE END,BASLOW",2024-01-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,36.65
894797,"BRIDGE END,BASLOW",2024-01-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,59.2
894797,"BRIDGE END,BASLOW",2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
894797,"BRIDGE END,BASLOW",2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
894797,"BRIDGE END,BASLOW",2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
894797,"BRIDGE END,BASLOW",2024-01-27T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
894797,"BRIDGE END,BASLOW",2024-01-27T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
894797,"BRIDGE END,BASLOW",2024-01-27T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
894797,"BRIDGE END,BASLOW",2024-01-27T13:30:00.000+00:00,feeder,,L3 Active Power,kW,1.06
894797,"BRIDGE END,BASLOW",2024-01-27T13:30:00.000+00:00,feeder,,L2 Active Power,kW,2.17
894797,"BRIDGE END,BASLOW",2024-01-27T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.6
894797,"BRIDGE END,BASLOW",2024-01-27T13:30:00.000+00:00,feeder,,N Current (RMS),A,11.6
894797,"BRIDGE END,BASLOW",2024-01-27T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
894797,"BRIDGE END,BASLOW",2024-01-27T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
894797,"BRIDGE END,BASLOW",2024-01-27T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
894797,"BRIDGE END,BASLOW",2024-01-27T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
894797,"BRIDGE END,BASLOW",2024-01-27T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.43
894797,"BRIDGE END,BASLOW",2024-01-27T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.16
894797,"BRIDGE END,BASLOW",2024-01-27T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.38
894797,"BRIDGE END,BASLOW",2024-01-27T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.3
894797,"BRIDGE END,BASLOW",2024-01-27T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.57
894797,"BRIDGE END,BASLOW",2024-01-27T13:30:00.000+00:00,feeder,03,N Current (RMS),A,28.1
894797,"BRIDGE END,BASLOW",2024-01-27T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,43.2
894797,"BRIDGE END,BASLOW",2024-01-27T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,19.3
894797,"BRIDGE END,BASLOW",2024-01-27T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,27.4
894797,"BRIDGE END,BASLOW",2024-01-27T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.09
894797,"BRIDGE END,BASLOW",2024-01-27T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.41
894797,"BRIDGE END,BASLOW",2024-01-27T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.04
894797,"BRIDGE END,BASLOW",2024-01-27T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.0
894797,"BRIDGE END,BASLOW",2024-01-27T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,28.6
894797,"BRIDGE END,BASLOW",2024-01-27T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,27.86
894797,"BRIDGE END,BASLOW",2024-01-27T13:30:00.000+00:00,feeder,02,N Current (RMS),A,63.8
894797,"BRIDGE END,BASLOW",2024-01-27T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,50.4
894797,"BRIDGE END,BASLOW",2024-01-27T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,116.2
894797,"BRIDGE END,BASLOW",2024-01-27T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,113.0
894797,"BRIDGE END,BASLOW",2024-01-27T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.09
894797,"BRIDGE END,BASLOW",2024-01-27T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
894797,"BRIDGE END,BASLOW",2024-01-27T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.29
894797,"BRIDGE END,BASLOW",2024-01-27T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.12
894797,"BRIDGE END,BASLOW",2024-01-27T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,-0.13
894797,"BRIDGE END,BASLOW",2024-01-27T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,-0.2
894797,"BRIDGE END,BASLOW",2024-01-27T13:30:00.000+00:00,feeder,01,N Current (RMS),A,0.9
894797,"BRIDGE END,BASLOW",2024-01-27T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-27T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
894797,"BRIDGE END,BASLOW",2024-01-27T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,1.5
894797,"BRIDGE END,BASLOW",2024-01-27T13:30:00.000+00:00,transformer,,Temperature,C,15.7
894797,"BRIDGE END,BASLOW",2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
894797,"BRIDGE END,BASLOW",2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
894797,"BRIDGE END,BASLOW",2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
894797,"BRIDGE END,BASLOW",2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
894797,"BRIDGE END,BASLOW",2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
894797,"BRIDGE END,BASLOW",2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
894797,"BRIDGE END,BASLOW",2024-01-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
894797,"BRIDGE END,BASLOW",2024-01-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
894797,"BRIDGE END,BASLOW",2024-01-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
894797,"BRIDGE END,BASLOW",2024-01-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,23.31
894797,"BRIDGE END,BASLOW",2024-01-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,34.94
894797,"BRIDGE END,BASLOW",2024-01-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,34.84
894797,"BRIDGE END,BASLOW",2024-01-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,55.7
894797,"BRIDGE END,BASLOW",2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
894797,"BRIDGE END,BASLOW",2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
894797,"BRIDGE END,BASLOW",2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
894797,"BRIDGE END,BASLOW",2024-01-27T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
894797,"BRIDGE END,BASLOW",2024-01-27T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
894797,"BRIDGE END,BASLOW",2024-01-27T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
894797,"BRIDGE END,BASLOW",2024-01-27T13:20:00.000+00:00,feeder,,L3 Active Power,kW,1.27
894797,"BRIDGE END,BASLOW",2024-01-27T13:20:00.000+00:00,feeder,,L2 Active Power,kW,2.68
894797,"BRIDGE END,BASLOW",2024-01-27T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.81
894797,"BRIDGE END,BASLOW",2024-01-27T13:20:00.000+00:00,feeder,,N Current (RMS),A,12.5
894797,"BRIDGE END,BASLOW",2024-01-27T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
894797,"BRIDGE END,BASLOW",2024-01-27T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
894797,"BRIDGE END,BASLOW",2024-01-27T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.1
894797,"BRIDGE END,BASLOW",2024-01-27T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
894797,"BRIDGE END,BASLOW",2024-01-27T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.58
894797,"BRIDGE END,BASLOW",2024-01-27T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.44
894797,"BRIDGE END,BASLOW",2024-01-27T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.25
894797,"BRIDGE END,BASLOW",2024-01-27T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.18
894797,"BRIDGE END,BASLOW",2024-01-27T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.7
894797,"BRIDGE END,BASLOW",2024-01-27T13:20:00.000+00:00,feeder,03,N Current (RMS),A,37.0
894797,"BRIDGE END,BASLOW",2024-01-27T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,51.2
894797,"BRIDGE END,BASLOW",2024-01-27T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,15.3
894797,"BRIDGE END,BASLOW",2024-01-27T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,32.3
894797,"BRIDGE END,BASLOW",2024-01-27T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.38
894797,"BRIDGE END,BASLOW",2024-01-27T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.41
894797,"BRIDGE END,BASLOW",2024-01-27T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.72
894797,"BRIDGE END,BASLOW",2024-01-27T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.14
894797,"BRIDGE END,BASLOW",2024-01-27T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,31.02
894797,"BRIDGE END,BASLOW",2024-01-27T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,26.68
894797,"BRIDGE END,BASLOW",2024-01-27T13:20:00.000+00:00,feeder,02,N Current (RMS),A,56.8
894797,"BRIDGE END,BASLOW",2024-01-27T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,62.8
894797,"BRIDGE END,BASLOW",2024-01-27T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,126.1
894797,"BRIDGE END,BASLOW",2024-01-27T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,108.6
894797,"BRIDGE END,BASLOW",2024-01-27T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.12
894797,"BRIDGE END,BASLOW",2024-01-27T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.12
894797,"BRIDGE END,BASLOW",2024-01-27T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.28
894797,"BRIDGE END,BASLOW",2024-01-27T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.09
894797,"BRIDGE END,BASLOW",2024-01-27T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,-0.15
894797,"BRIDGE END,BASLOW",2024-01-27T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,-0.26
894797,"BRIDGE END,BASLOW",2024-01-27T13:20:00.000+00:00,feeder,01,N Current (RMS),A,0.9
894797,"BRIDGE END,BASLOW",2024-01-27T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-27T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
894797,"BRIDGE END,BASLOW",2024-01-27T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,1.7
894797,"BRIDGE END,BASLOW",2024-01-27T13:20:00.000+00:00,transformer,,Temperature,C,15.6
894797,"BRIDGE END,BASLOW",2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
894797,"BRIDGE END,BASLOW",2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
894797,"BRIDGE END,BASLOW",2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
894797,"BRIDGE END,BASLOW",2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
894797,"BRIDGE END,BASLOW",2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
894797,"BRIDGE END,BASLOW",2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
894797,"BRIDGE END,BASLOW",2024-01-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
894797,"BRIDGE END,BASLOW",2024-01-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
894797,"BRIDGE END,BASLOW",2024-01-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
894797,"BRIDGE END,BASLOW",2024-01-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,28.56
894797,"BRIDGE END,BASLOW",2024-01-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,36.73
894797,"BRIDGE END,BASLOW",2024-01-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,34.94
894797,"BRIDGE END,BASLOW",2024-01-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,48.1
894797,"BRIDGE END,BASLOW",2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
894797,"BRIDGE END,BASLOW",2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
894797,"BRIDGE END,BASLOW",2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
894797,"BRIDGE END,BASLOW",2024-01-27T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
894797,"BRIDGE END,BASLOW",2024-01-27T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
894797,"BRIDGE END,BASLOW",2024-01-27T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
894797,"BRIDGE END,BASLOW",2024-01-27T13:10:00.000+00:00,feeder,,L3 Active Power,kW,1.59
894797,"BRIDGE END,BASLOW",2024-01-27T13:10:00.000+00:00,feeder,,L2 Active Power,kW,5.57
894797,"BRIDGE END,BASLOW",2024-01-27T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.14
894797,"BRIDGE END,BASLOW",2024-01-27T13:10:00.000+00:00,feeder,,N Current (RMS),A,22.3
894797,"BRIDGE END,BASLOW",2024-01-27T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
894797,"BRIDGE END,BASLOW",2024-01-27T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.9
894797,"BRIDGE END,BASLOW",2024-01-27T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
894797,"BRIDGE END,BASLOW",2024-01-27T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.1
894797,"BRIDGE END,BASLOW",2024-01-27T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.47
894797,"BRIDGE END,BASLOW",2024-01-27T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.62
894797,"BRIDGE END,BASLOW",2024-01-27T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.67
894797,"BRIDGE END,BASLOW",2024-01-27T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.34
894797,"BRIDGE END,BASLOW",2024-01-27T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.37
894797,"BRIDGE END,BASLOW",2024-01-27T13:10:00.000+00:00,feeder,03,N Current (RMS),A,40.7
894797,"BRIDGE END,BASLOW",2024-01-27T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,57.0
894797,"BRIDGE END,BASLOW",2024-01-27T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,15.6
894797,"BRIDGE END,BASLOW",2024-01-27T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,31.1
894797,"BRIDGE END,BASLOW",2024-01-27T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.54
894797,"BRIDGE END,BASLOW",2024-01-27T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.38
894797,"BRIDGE END,BASLOW",2024-01-27T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.75
894797,"BRIDGE END,BASLOW",2024-01-27T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,17.97
894797,"BRIDGE END,BASLOW",2024-01-27T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,38.39
894797,"BRIDGE END,BASLOW",2024-01-27T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,28.02
894797,"BRIDGE END,BASLOW",2024-01-27T13:10:00.000+00:00,feeder,02,N Current (RMS),A,73.9
894797,"BRIDGE END,BASLOW",2024-01-27T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,73.3
894797,"BRIDGE END,BASLOW",2024-01-27T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,155.3
894797,"BRIDGE END,BASLOW",2024-01-27T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,113.8
894797,"BRIDGE END,BASLOW",2024-01-27T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.19
894797,"BRIDGE END,BASLOW",2024-01-27T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.12
894797,"BRIDGE END,BASLOW",2024-01-27T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
894797,"BRIDGE END,BASLOW",2024-01-27T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.11
894797,"BRIDGE END,BASLOW",2024-01-27T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,-0.21
894797,"BRIDGE END,BASLOW",2024-01-27T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,-0.35
894797,"BRIDGE END,BASLOW",2024-01-27T13:10:00.000+00:00,feeder,01,N Current (RMS),A,1.1
894797,"BRIDGE END,BASLOW",2024-01-27T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,1.0
894797,"BRIDGE END,BASLOW",2024-01-27T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,1.1
894797,"BRIDGE END,BASLOW",2024-01-27T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,2.1
894797,"BRIDGE END,BASLOW",2024-01-27T13:10:00.000+00:00,transformer,,Temperature,C,15.5
894797,"BRIDGE END,BASLOW",2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
894797,"BRIDGE END,BASLOW",2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
894797,"BRIDGE END,BASLOW",2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
894797,"BRIDGE END,BASLOW",2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
894797,"BRIDGE END,BASLOW",2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
894797,"BRIDGE END,BASLOW",2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
894797,"BRIDGE END,BASLOW",2024-01-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
894797,"BRIDGE END,BASLOW",2024-01-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
894797,"BRIDGE END,BASLOW",2024-01-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
894797,"BRIDGE END,BASLOW",2024-01-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,33.12
894797,"BRIDGE END,BASLOW",2024-01-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,47.09
894797,"BRIDGE END,BASLOW",2024-01-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,35.19
894797,"BRIDGE END,BASLOW",2024-01-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,71.7
894797,"BRIDGE END,BASLOW",2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
894797,"BRIDGE END,BASLOW",2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.2
894797,"BRIDGE END,BASLOW",2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
894797,"BRIDGE END,BASLOW",2024-01-27T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
894797,"BRIDGE END,BASLOW",2024-01-27T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
894797,"BRIDGE END,BASLOW",2024-01-27T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
894797,"BRIDGE END,BASLOW",2024-01-27T13:00:00.000+00:00,feeder,,L3 Active Power,kW,3.04
894797,"BRIDGE END,BASLOW",2024-01-27T13:00:00.000+00:00,feeder,,L2 Active Power,kW,5.41
894797,"BRIDGE END,BASLOW",2024-01-27T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.31
894797,"BRIDGE END,BASLOW",2024-01-27T13:00:00.000+00:00,feeder,,N Current (RMS),A,22.6
894797,"BRIDGE END,BASLOW",2024-01-27T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
894797,"BRIDGE END,BASLOW",2024-01-27T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
894797,"BRIDGE END,BASLOW",2024-01-27T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
894797,"BRIDGE END,BASLOW",2024-01-27T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
894797,"BRIDGE END,BASLOW",2024-01-27T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.5
894797,"BRIDGE END,BASLOW",2024-01-27T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.41
894797,"BRIDGE END,BASLOW",2024-01-27T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.34
894797,"BRIDGE END,BASLOW",2024-01-27T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.03
894797,"BRIDGE END,BASLOW",2024-01-27T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.24
894797,"BRIDGE END,BASLOW",2024-01-27T13:00:00.000+00:00,feeder,03,N Current (RMS),A,41.3
894797,"BRIDGE END,BASLOW",2024-01-27T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,55.4
894797,"BRIDGE END,BASLOW",2024-01-27T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.6
894797,"BRIDGE END,BASLOW",2024-01-27T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,30.4
894797,"BRIDGE END,BASLOW",2024-01-27T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.18
894797,"BRIDGE END,BASLOW",2024-01-27T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.42
894797,"BRIDGE END,BASLOW",2024-01-27T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.78
894797,"BRIDGE END,BASLOW",2024-01-27T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.37
894797,"BRIDGE END,BASLOW",2024-01-27T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,29.56
894797,"BRIDGE END,BASLOW",2024-01-27T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,23.29
894797,"BRIDGE END,BASLOW",2024-01-27T13:00:00.000+00:00,feeder,02,N Current (RMS),A,60.5
894797,"BRIDGE END,BASLOW",2024-01-27T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,60.6
894797,"BRIDGE END,BASLOW",2024-01-27T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,120.4
894797,"BRIDGE END,BASLOW",2024-01-27T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,95.7
894797,"BRIDGE END,BASLOW",2024-01-27T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.14
894797,"BRIDGE END,BASLOW",2024-01-27T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.1
