Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894797,"BRIDGE END,BASLOW",2024-01-27T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.27
894797,"BRIDGE END,BASLOW",2024-01-27T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.08
894797,"BRIDGE END,BASLOW",2024-01-27T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,-0.16
894797,"BRIDGE END,BASLOW",2024-01-27T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,-0.28
894797,"BRIDGE END,BASLOW",2024-01-27T13:00:00.000+00:00,feeder,01,N Current (RMS),A,0.9
894797,"BRIDGE END,BASLOW",2024-01-27T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-27T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
894797,"BRIDGE END,BASLOW",2024-01-27T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,1.7
894797,"BRIDGE END,BASLOW",2024-01-27T13:00:00.000+00:00,transformer,,Temperature,C,15.5
894797,"BRIDGE END,BASLOW",2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
894797,"BRIDGE END,BASLOW",2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
894797,"BRIDGE END,BASLOW",2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
894797,"BRIDGE END,BASLOW",2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
894797,"BRIDGE END,BASLOW",2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
894797,"BRIDGE END,BASLOW",2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
894797,"BRIDGE END,BASLOW",2024-01-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
894797,"BRIDGE END,BASLOW",2024-01-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
894797,"BRIDGE END,BASLOW",2024-01-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
894797,"BRIDGE END,BASLOW",2024-01-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,30.67
894797,"BRIDGE END,BASLOW",2024-01-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,37.83
894797,"BRIDGE END,BASLOW",2024-01-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,30.57
894797,"BRIDGE END,BASLOW",2024-01-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,56.5
894797,"BRIDGE END,BASLOW",2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
894797,"BRIDGE END,BASLOW",2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
894797,"BRIDGE END,BASLOW",2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
894797,"BRIDGE END,BASLOW",2024-01-27T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
894797,"BRIDGE END,BASLOW",2024-01-27T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
894797,"BRIDGE END,BASLOW",2024-01-27T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
894797,"BRIDGE END,BASLOW",2024-01-27T12:50:00.000+00:00,feeder,,L3 Active Power,kW,2.27
894797,"BRIDGE END,BASLOW",2024-01-27T12:50:00.000+00:00,feeder,,L2 Active Power,kW,4.28
894797,"BRIDGE END,BASLOW",2024-01-27T12:50:00.000+00:00,feeder,,L1 Active Power,kW,1.01
894797,"BRIDGE END,BASLOW",2024-01-27T12:50:00.000+00:00,feeder,,N Current (RMS),A,16.4
894797,"BRIDGE END,BASLOW",2024-01-27T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
894797,"BRIDGE END,BASLOW",2024-01-27T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
894797,"BRIDGE END,BASLOW",2024-01-27T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.4
894797,"BRIDGE END,BASLOW",2024-01-27T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
894797,"BRIDGE END,BASLOW",2024-01-27T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.41
894797,"BRIDGE END,BASLOW",2024-01-27T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.61
894797,"BRIDGE END,BASLOW",2024-01-27T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.69
894797,"BRIDGE END,BASLOW",2024-01-27T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.16
894797,"BRIDGE END,BASLOW",2024-01-27T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.38
894797,"BRIDGE END,BASLOW",2024-01-27T12:50:00.000+00:00,feeder,03,N Current (RMS),A,40.5
894797,"BRIDGE END,BASLOW",2024-01-27T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,56.6
894797,"BRIDGE END,BASLOW",2024-01-27T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,19.3
894797,"BRIDGE END,BASLOW",2024-01-27T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,24.1
894797,"BRIDGE END,BASLOW",2024-01-27T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.84
894797,"BRIDGE END,BASLOW",2024-01-27T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.21
894797,"BRIDGE END,BASLOW",2024-01-27T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.4
894797,"BRIDGE END,BASLOW",2024-01-27T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.99
894797,"BRIDGE END,BASLOW",2024-01-27T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,30.65
894797,"BRIDGE END,BASLOW",2024-01-27T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,20.47
894797,"BRIDGE END,BASLOW",2024-01-27T12:50:00.000+00:00,feeder,02,N Current (RMS),A,76.1
894797,"BRIDGE END,BASLOW",2024-01-27T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,42.5
894797,"BRIDGE END,BASLOW",2024-01-27T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,124.6
894797,"BRIDGE END,BASLOW",2024-01-27T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,83.8
894797,"BRIDGE END,BASLOW",2024-01-27T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.17
894797,"BRIDGE END,BASLOW",2024-01-27T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.1
894797,"BRIDGE END,BASLOW",2024-01-27T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
894797,"BRIDGE END,BASLOW",2024-01-27T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.11
894797,"BRIDGE END,BASLOW",2024-01-27T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,-0.2
894797,"BRIDGE END,BASLOW",2024-01-27T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,-0.28
894797,"BRIDGE END,BASLOW",2024-01-27T12:50:00.000+00:00,feeder,01,N Current (RMS),A,1.1
894797,"BRIDGE END,BASLOW",2024-01-27T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,1.0
894797,"BRIDGE END,BASLOW",2024-01-27T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,1.0
894797,"BRIDGE END,BASLOW",2024-01-27T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,1.9
894797,"BRIDGE END,BASLOW",2024-01-27T12:50:00.000+00:00,transformer,,Temperature,C,15.5
894797,"BRIDGE END,BASLOW",2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
894797,"BRIDGE END,BASLOW",2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
894797,"BRIDGE END,BASLOW",2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
894797,"BRIDGE END,BASLOW",2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
894797,"BRIDGE END,BASLOW",2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
894797,"BRIDGE END,BASLOW",2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
894797,"BRIDGE END,BASLOW",2024-01-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
894797,"BRIDGE END,BASLOW",2024-01-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
894797,"BRIDGE END,BASLOW",2024-01-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
894797,"BRIDGE END,BASLOW",2024-01-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,25.84
894797,"BRIDGE END,BASLOW",2024-01-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,38.9
894797,"BRIDGE END,BASLOW",2024-01-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,26.59
894797,"BRIDGE END,BASLOW",2024-01-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,71.1
894797,"BRIDGE END,BASLOW",2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
894797,"BRIDGE END,BASLOW",2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
894797,"BRIDGE END,BASLOW",2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
894797,"BRIDGE END,BASLOW",2024-01-27T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
894797,"BRIDGE END,BASLOW",2024-01-27T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
894797,"BRIDGE END,BASLOW",2024-01-27T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
894797,"BRIDGE END,BASLOW",2024-01-27T12:40:00.000+00:00,feeder,,L3 Active Power,kW,2.71
894797,"BRIDGE END,BASLOW",2024-01-27T12:40:00.000+00:00,feeder,,L2 Active Power,kW,4.84
894797,"BRIDGE END,BASLOW",2024-01-27T12:40:00.000+00:00,feeder,,L1 Active Power,kW,2.21
894797,"BRIDGE END,BASLOW",2024-01-27T12:40:00.000+00:00,feeder,,N Current (RMS),A,16.9
894797,"BRIDGE END,BASLOW",2024-01-27T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
894797,"BRIDGE END,BASLOW",2024-01-27T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
894797,"BRIDGE END,BASLOW",2024-01-27T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
894797,"BRIDGE END,BASLOW",2024-01-27T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
894797,"BRIDGE END,BASLOW",2024-01-27T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.53
894797,"BRIDGE END,BASLOW",2024-01-27T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.71
894797,"BRIDGE END,BASLOW",2024-01-27T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.31
894797,"BRIDGE END,BASLOW",2024-01-27T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.61
894797,"BRIDGE END,BASLOW",2024-01-27T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.8
894797,"BRIDGE END,BASLOW",2024-01-27T12:40:00.000+00:00,feeder,03,N Current (RMS),A,42.4
894797,"BRIDGE END,BASLOW",2024-01-27T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,56.5
894797,"BRIDGE END,BASLOW",2024-01-27T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.5
894797,"BRIDGE END,BASLOW",2024-01-27T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,21.3
894797,"BRIDGE END,BASLOW",2024-01-27T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.04
894797,"BRIDGE END,BASLOW",2024-01-27T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
894797,"BRIDGE END,BASLOW",2024-01-27T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.81
894797,"BRIDGE END,BASLOW",2024-01-27T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.35
894797,"BRIDGE END,BASLOW",2024-01-27T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,27.98
894797,"BRIDGE END,BASLOW",2024-01-27T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,22.29
894797,"BRIDGE END,BASLOW",2024-01-27T12:40:00.000+00:00,feeder,02,N Current (RMS),A,59.3
894797,"BRIDGE END,BASLOW",2024-01-27T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,47.0
894797,"BRIDGE END,BASLOW",2024-01-27T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,113.4
894797,"BRIDGE END,BASLOW",2024-01-27T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,90.7
894797,"BRIDGE END,BASLOW",2024-01-27T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.13
894797,"BRIDGE END,BASLOW",2024-01-27T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.1
894797,"BRIDGE END,BASLOW",2024-01-27T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.28
894797,"BRIDGE END,BASLOW",2024-01-27T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.09
894797,"BRIDGE END,BASLOW",2024-01-27T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,-0.15
894797,"BRIDGE END,BASLOW",2024-01-27T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,-0.25
894797,"BRIDGE END,BASLOW",2024-01-27T12:40:00.000+00:00,feeder,01,N Current (RMS),A,0.9
894797,"BRIDGE END,BASLOW",2024-01-27T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-27T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
894797,"BRIDGE END,BASLOW",2024-01-27T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,1.6
894797,"BRIDGE END,BASLOW",2024-01-27T12:40:00.000+00:00,transformer,,Temperature,C,15.5
894797,"BRIDGE END,BASLOW",2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
894797,"BRIDGE END,BASLOW",2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
894797,"BRIDGE END,BASLOW",2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
894797,"BRIDGE END,BASLOW",2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
894797,"BRIDGE END,BASLOW",2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
894797,"BRIDGE END,BASLOW",2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
894797,"BRIDGE END,BASLOW",2024-01-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
894797,"BRIDGE END,BASLOW",2024-01-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
894797,"BRIDGE END,BASLOW",2024-01-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
894797,"BRIDGE END,BASLOW",2024-01-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,27.27
894797,"BRIDGE END,BASLOW",2024-01-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,36.28
894797,"BRIDGE END,BASLOW",2024-01-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,29.05
894797,"BRIDGE END,BASLOW",2024-01-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,59.0
894797,"BRIDGE END,BASLOW",2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
894797,"BRIDGE END,BASLOW",2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
894797,"BRIDGE END,BASLOW",2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
894797,"BRIDGE END,BASLOW",2024-01-27T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
894797,"BRIDGE END,BASLOW",2024-01-27T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
894797,"BRIDGE END,BASLOW",2024-01-27T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
894797,"BRIDGE END,BASLOW",2024-01-27T12:30:00.000+00:00,feeder,,L3 Active Power,kW,1.93
894797,"BRIDGE END,BASLOW",2024-01-27T12:30:00.000+00:00,feeder,,L2 Active Power,kW,3.52
894797,"BRIDGE END,BASLOW",2024-01-27T12:30:00.000+00:00,feeder,,L1 Active Power,kW,2.21
894797,"BRIDGE END,BASLOW",2024-01-27T12:30:00.000+00:00,feeder,,N Current (RMS),A,13.0
894797,"BRIDGE END,BASLOW",2024-01-27T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
894797,"BRIDGE END,BASLOW",2024-01-27T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
894797,"BRIDGE END,BASLOW",2024-01-27T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
894797,"BRIDGE END,BASLOW",2024-01-27T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
894797,"BRIDGE END,BASLOW",2024-01-27T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.58
894797,"BRIDGE END,BASLOW",2024-01-27T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.22
894797,"BRIDGE END,BASLOW",2024-01-27T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.66
894797,"BRIDGE END,BASLOW",2024-01-27T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.1
894797,"BRIDGE END,BASLOW",2024-01-27T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.63
894797,"BRIDGE END,BASLOW",2024-01-27T12:30:00.000+00:00,feeder,03,N Current (RMS),A,27.8
894797,"BRIDGE END,BASLOW",2024-01-27T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,36.5
894797,"BRIDGE END,BASLOW",2024-01-27T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,14.9
894797,"BRIDGE END,BASLOW",2024-01-27T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,20.7
894797,"BRIDGE END,BASLOW",2024-01-27T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.52
894797,"BRIDGE END,BASLOW",2024-01-27T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
894797,"BRIDGE END,BASLOW",2024-01-27T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.39
894797,"BRIDGE END,BASLOW",2024-01-27T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.99
894797,"BRIDGE END,BASLOW",2024-01-27T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,25.91
894797,"BRIDGE END,BASLOW",2024-01-27T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,25.32
894797,"BRIDGE END,BASLOW",2024-01-27T12:30:00.000+00:00,feeder,02,N Current (RMS),A,47.6
894797,"BRIDGE END,BASLOW",2024-01-27T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,54.2
894797,"BRIDGE END,BASLOW",2024-01-27T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,105.3
894797,"BRIDGE END,BASLOW",2024-01-27T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,104.2
894797,"BRIDGE END,BASLOW",2024-01-27T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.09
894797,"BRIDGE END,BASLOW",2024-01-27T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.11
894797,"BRIDGE END,BASLOW",2024-01-27T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.25
894797,"BRIDGE END,BASLOW",2024-01-27T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.09
894797,"BRIDGE END,BASLOW",2024-01-27T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,-0.11
894797,"BRIDGE END,BASLOW",2024-01-27T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,-0.22
894797,"BRIDGE END,BASLOW",2024-01-27T12:30:00.000+00:00,feeder,01,N Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-27T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.7
894797,"BRIDGE END,BASLOW",2024-01-27T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-27T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,1.4
894797,"BRIDGE END,BASLOW",2024-01-27T12:30:00.000+00:00,transformer,,Temperature,C,15.5
894797,"BRIDGE END,BASLOW",2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
894797,"BRIDGE END,BASLOW",2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
894797,"BRIDGE END,BASLOW",2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
894797,"BRIDGE END,BASLOW",2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
894797,"BRIDGE END,BASLOW",2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
894797,"BRIDGE END,BASLOW",2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
894797,"BRIDGE END,BASLOW",2024-01-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
894797,"BRIDGE END,BASLOW",2024-01-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
894797,"BRIDGE END,BASLOW",2024-01-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
894797,"BRIDGE END,BASLOW",2024-01-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,23.49
894797,"BRIDGE END,BASLOW",2024-01-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,32.41
894797,"BRIDGE END,BASLOW",2024-01-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,31.94
894797,"BRIDGE END,BASLOW",2024-01-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,49.1
894797,"BRIDGE END,BASLOW",2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
894797,"BRIDGE END,BASLOW",2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
894797,"BRIDGE END,BASLOW",2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
894797,"BRIDGE END,BASLOW",2024-01-27T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
894797,"BRIDGE END,BASLOW",2024-01-27T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
894797,"BRIDGE END,BASLOW",2024-01-27T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
894797,"BRIDGE END,BASLOW",2024-01-27T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.87
894797,"BRIDGE END,BASLOW",2024-01-27T12:20:00.000+00:00,feeder,,L2 Active Power,kW,5.26
894797,"BRIDGE END,BASLOW",2024-01-27T12:20:00.000+00:00,feeder,,L1 Active Power,kW,4.24
894797,"BRIDGE END,BASLOW",2024-01-27T12:20:00.000+00:00,feeder,,N Current (RMS),A,18.9
894797,"BRIDGE END,BASLOW",2024-01-27T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
894797,"BRIDGE END,BASLOW",2024-01-27T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.1
894797,"BRIDGE END,BASLOW",2024-01-27T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
894797,"BRIDGE END,BASLOW",2024-01-27T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
894797,"BRIDGE END,BASLOW",2024-01-27T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.59
894797,"BRIDGE END,BASLOW",2024-01-27T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.29
894797,"BRIDGE END,BASLOW",2024-01-27T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.63
894797,"BRIDGE END,BASLOW",2024-01-27T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.48
894797,"BRIDGE END,BASLOW",2024-01-27T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.58
894797,"BRIDGE END,BASLOW",2024-01-27T12:20:00.000+00:00,feeder,03,N Current (RMS),A,19.6
894797,"BRIDGE END,BASLOW",2024-01-27T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,32.8
894797,"BRIDGE END,BASLOW",2024-01-27T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,24.3
894797,"BRIDGE END,BASLOW",2024-01-27T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,24.2
894797,"BRIDGE END,BASLOW",2024-01-27T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.04
894797,"BRIDGE END,BASLOW",2024-01-27T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.63
894797,"BRIDGE END,BASLOW",2024-01-27T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.75
894797,"BRIDGE END,BASLOW",2024-01-27T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.63
894797,"BRIDGE END,BASLOW",2024-01-27T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,25.99
894797,"BRIDGE END,BASLOW",2024-01-27T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,27.16
894797,"BRIDGE END,BASLOW",2024-01-27T12:20:00.000+00:00,feeder,02,N Current (RMS),A,47.0
894797,"BRIDGE END,BASLOW",2024-01-27T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,56.4
894797,"BRIDGE END,BASLOW",2024-01-27T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,105.8
894797,"BRIDGE END,BASLOW",2024-01-27T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,110.7
894797,"BRIDGE END,BASLOW",2024-01-27T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.09
894797,"BRIDGE END,BASLOW",2024-01-27T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.12
894797,"BRIDGE END,BASLOW",2024-01-27T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.24
894797,"BRIDGE END,BASLOW",2024-01-27T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.1
894797,"BRIDGE END,BASLOW",2024-01-27T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,-0.09
894797,"BRIDGE END,BASLOW",2024-01-27T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,-0.21
894797,"BRIDGE END,BASLOW",2024-01-27T12:20:00.000+00:00,feeder,01,N Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-27T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.7
894797,"BRIDGE END,BASLOW",2024-01-27T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-27T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,1.4
894797,"BRIDGE END,BASLOW",2024-01-27T12:20:00.000+00:00,transformer,,Temperature,C,15.4
894797,"BRIDGE END,BASLOW",2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
894797,"BRIDGE END,BASLOW",2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
894797,"BRIDGE END,BASLOW",2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
894797,"BRIDGE END,BASLOW",2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
894797,"BRIDGE END,BASLOW",2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
894797,"BRIDGE END,BASLOW",2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
894797,"BRIDGE END,BASLOW",2024-01-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
894797,"BRIDGE END,BASLOW",2024-01-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
894797,"BRIDGE END,BASLOW",2024-01-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
894797,"BRIDGE END,BASLOW",2024-01-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,22.03
894797,"BRIDGE END,BASLOW",2024-01-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,36.64
894797,"BRIDGE END,BASLOW",2024-01-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,36.77
894797,"BRIDGE END,BASLOW",2024-01-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,62.2
894797,"BRIDGE END,BASLOW",2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
894797,"BRIDGE END,BASLOW",2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
894797,"BRIDGE END,BASLOW",2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
894797,"BRIDGE END,BASLOW",2024-01-27T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
894797,"BRIDGE END,BASLOW",2024-01-27T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
894797,"BRIDGE END,BASLOW",2024-01-27T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
894797,"BRIDGE END,BASLOW",2024-01-27T12:10:00.000+00:00,feeder,,L3 Active Power,kW,1.36
894797,"BRIDGE END,BASLOW",2024-01-27T12:10:00.000+00:00,feeder,,L2 Active Power,kW,4.25
894797,"BRIDGE END,BASLOW",2024-01-27T12:10:00.000+00:00,feeder,,L1 Active Power,kW,3.21
894797,"BRIDGE END,BASLOW",2024-01-27T12:10:00.000+00:00,feeder,,N Current (RMS),A,15.0
894797,"BRIDGE END,BASLOW",2024-01-27T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.3
894797,"BRIDGE END,BASLOW",2024-01-27T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
894797,"BRIDGE END,BASLOW",2024-01-27T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
894797,"BRIDGE END,BASLOW",2024-01-27T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
894797,"BRIDGE END,BASLOW",2024-01-27T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.6
894797,"BRIDGE END,BASLOW",2024-01-27T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.37
894797,"BRIDGE END,BASLOW",2024-01-27T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.8
894797,"BRIDGE END,BASLOW",2024-01-27T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.67
894797,"BRIDGE END,BASLOW",2024-01-27T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.17
894797,"BRIDGE END,BASLOW",2024-01-27T12:10:00.000+00:00,feeder,03,N Current (RMS),A,33.1
894797,"BRIDGE END,BASLOW",2024-01-27T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,45.8
894797,"BRIDGE END,BASLOW",2024-01-27T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,20.8
894797,"BRIDGE END,BASLOW",2024-01-27T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,18.4
894797,"BRIDGE END,BASLOW",2024-01-27T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.94
894797,"BRIDGE END,BASLOW",2024-01-27T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.3
894797,"BRIDGE END,BASLOW",2024-01-27T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.1
894797,"BRIDGE END,BASLOW",2024-01-27T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.57
894797,"BRIDGE END,BASLOW",2024-01-27T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,26.06
894797,"BRIDGE END,BASLOW",2024-01-27T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,22.39
894797,"BRIDGE END,BASLOW",2024-01-27T12:10:00.000+00:00,feeder,02,N Current (RMS),A,41.5
894797,"BRIDGE END,BASLOW",2024-01-27T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,64.9
894797,"BRIDGE END,BASLOW",2024-01-27T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,106.5
894797,"BRIDGE END,BASLOW",2024-01-27T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,91.4
894797,"BRIDGE END,BASLOW",2024-01-27T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.12
894797,"BRIDGE END,BASLOW",2024-01-27T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.07
894797,"BRIDGE END,BASLOW",2024-01-27T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.21
894797,"BRIDGE END,BASLOW",2024-01-27T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.05
894797,"BRIDGE END,BASLOW",2024-01-27T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,-0.12
894797,"BRIDGE END,BASLOW",2024-01-27T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,-0.27
894797,"BRIDGE END,BASLOW",2024-01-27T12:10:00.000+00:00,feeder,01,N Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-27T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-27T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-27T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,1.5
894797,"BRIDGE END,BASLOW",2024-01-27T12:10:00.000+00:00,transformer,,Temperature,C,15.4
894797,"BRIDGE END,BASLOW",2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
894797,"BRIDGE END,BASLOW",2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
894797,"BRIDGE END,BASLOW",2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
894797,"BRIDGE END,BASLOW",2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
894797,"BRIDGE END,BASLOW",2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
894797,"BRIDGE END,BASLOW",2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
894797,"BRIDGE END,BASLOW",2024-01-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
894797,"BRIDGE END,BASLOW",2024-01-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
894797,"BRIDGE END,BASLOW",2024-01-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
894797,"BRIDGE END,BASLOW",2024-01-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,27.69
894797,"BRIDGE END,BASLOW",2024-01-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,34.86
894797,"BRIDGE END,BASLOW",2024-01-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,29.5
894797,"BRIDGE END,BASLOW",2024-01-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,52.3
894797,"BRIDGE END,BASLOW",2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
894797,"BRIDGE END,BASLOW",2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
894797,"BRIDGE END,BASLOW",2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
894797,"BRIDGE END,BASLOW",2024-01-27T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
894797,"BRIDGE END,BASLOW",2024-01-27T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
894797,"BRIDGE END,BASLOW",2024-01-27T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
894797,"BRIDGE END,BASLOW",2024-01-27T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.81
894797,"BRIDGE END,BASLOW",2024-01-27T12:00:00.000+00:00,feeder,,L2 Active Power,kW,2.75
894797,"BRIDGE END,BASLOW",2024-01-27T12:00:00.000+00:00,feeder,,L1 Active Power,kW,2.97
894797,"BRIDGE END,BASLOW",2024-01-27T12:00:00.000+00:00,feeder,,N Current (RMS),A,11.5
894797,"BRIDGE END,BASLOW",2024-01-27T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
894797,"BRIDGE END,BASLOW",2024-01-27T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
894797,"BRIDGE END,BASLOW",2024-01-27T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
894797,"BRIDGE END,BASLOW",2024-01-27T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
894797,"BRIDGE END,BASLOW",2024-01-27T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.56
894797,"BRIDGE END,BASLOW",2024-01-27T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
894797,"BRIDGE END,BASLOW",2024-01-27T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.06
894797,"BRIDGE END,BASLOW",2024-01-27T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.5
894797,"BRIDGE END,BASLOW",2024-01-27T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.82
894797,"BRIDGE END,BASLOW",2024-01-27T12:00:00.000+00:00,feeder,03,N Current (RMS),A,30.8
894797,"BRIDGE END,BASLOW",2024-01-27T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,46.2
894797,"BRIDGE END,BASLOW",2024-01-27T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,27.5
894797,"BRIDGE END,BASLOW",2024-01-27T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,20.7
894797,"BRIDGE END,BASLOW",2024-01-27T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.45
894797,"BRIDGE END,BASLOW",2024-01-27T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.21
894797,"BRIDGE END,BASLOW",2024-01-27T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.51
894797,"BRIDGE END,BASLOW",2024-01-27T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.99
894797,"BRIDGE END,BASLOW",2024-01-27T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,29.9
894797,"BRIDGE END,BASLOW",2024-01-27T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,26.96
894797,"BRIDGE END,BASLOW",2024-01-27T12:00:00.000+00:00,feeder,02,N Current (RMS),A,57.2
894797,"BRIDGE END,BASLOW",2024-01-27T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,63.0
894797,"BRIDGE END,BASLOW",2024-01-27T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,121.9
894797,"BRIDGE END,BASLOW",2024-01-27T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,110.1
894797,"BRIDGE END,BASLOW",2024-01-27T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.13
894797,"BRIDGE END,BASLOW",2024-01-27T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.11
894797,"BRIDGE END,BASLOW",2024-01-27T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.29
894797,"BRIDGE END,BASLOW",2024-01-27T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.1
894797,"BRIDGE END,BASLOW",2024-01-27T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,-0.14
894797,"BRIDGE END,BASLOW",2024-01-27T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,-0.28
894797,"BRIDGE END,BASLOW",2024-01-27T12:00:00.000+00:00,feeder,01,N Current (RMS),A,0.9
894797,"BRIDGE END,BASLOW",2024-01-27T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.9
894797,"BRIDGE END,BASLOW",2024-01-27T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
894797,"BRIDGE END,BASLOW",2024-01-27T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,1.7
894797,"BRIDGE END,BASLOW",2024-01-27T12:00:00.000+00:00,transformer,,Temperature,C,15.4
894797,"BRIDGE END,BASLOW",2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
894797,"BRIDGE END,BASLOW",2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
894797,"BRIDGE END,BASLOW",2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
894797,"BRIDGE END,BASLOW",2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
894797,"BRIDGE END,BASLOW",2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
894797,"BRIDGE END,BASLOW",2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
894797,"BRIDGE END,BASLOW",2024-01-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
894797,"BRIDGE END,BASLOW",2024-01-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
894797,"BRIDGE END,BASLOW",2024-01-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
894797,"BRIDGE END,BASLOW",2024-01-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,26.75
894797,"BRIDGE END,BASLOW",2024-01-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,39.01
894797,"BRIDGE END,BASLOW",2024-01-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,34.47
894797,"BRIDGE END,BASLOW",2024-01-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,60.7
894797,"BRIDGE END,BASLOW",2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
894797,"BRIDGE END,BASLOW",2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
894797,"BRIDGE END,BASLOW",2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
894797,"BRIDGE END,BASLOW",2024-01-27T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
894797,"BRIDGE END,BASLOW",2024-01-27T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
894797,"BRIDGE END,BASLOW",2024-01-27T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
894797,"BRIDGE END,BASLOW",2024-01-27T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.91
894797,"BRIDGE END,BASLOW",2024-01-27T11:50:00.000+00:00,feeder,,L2 Active Power,kW,3.0
894797,"BRIDGE END,BASLOW",2024-01-27T11:50:00.000+00:00,feeder,,L1 Active Power,kW,4.19
894797,"BRIDGE END,BASLOW",2024-01-27T11:50:00.000+00:00,feeder,,N Current (RMS),A,19.3
894797,"BRIDGE END,BASLOW",2024-01-27T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
894797,"BRIDGE END,BASLOW",2024-01-27T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
894797,"BRIDGE END,BASLOW",2024-01-27T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
894797,"BRIDGE END,BASLOW",2024-01-27T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
894797,"BRIDGE END,BASLOW",2024-01-27T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.44
894797,"BRIDGE END,BASLOW",2024-01-27T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
894797,"BRIDGE END,BASLOW",2024-01-27T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.22
894797,"BRIDGE END,BASLOW",2024-01-27T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.86
894797,"BRIDGE END,BASLOW",2024-01-27T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.5
894797,"BRIDGE END,BASLOW",2024-01-27T11:50:00.000+00:00,feeder,03,N Current (RMS),A,30.0
894797,"BRIDGE END,BASLOW",2024-01-27T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,43.2
894797,"BRIDGE END,BASLOW",2024-01-27T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,25.4
894797,"BRIDGE END,BASLOW",2024-01-27T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,24.2
894797,"BRIDGE END,BASLOW",2024-01-27T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.15
894797,"BRIDGE END,BASLOW",2024-01-27T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.28
894797,"BRIDGE END,BASLOW",2024-01-27T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.49
894797,"BRIDGE END,BASLOW",2024-01-27T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.71
894797,"BRIDGE END,BASLOW",2024-01-27T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,25.45
894797,"BRIDGE END,BASLOW",2024-01-27T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,25.35
894797,"BRIDGE END,BASLOW",2024-01-27T11:50:00.000+00:00,feeder,02,N Current (RMS),A,53.0
894797,"BRIDGE END,BASLOW",2024-01-27T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,49.0
894797,"BRIDGE END,BASLOW",2024-01-27T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,104.4
894797,"BRIDGE END,BASLOW",2024-01-27T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,103.8
894797,"BRIDGE END,BASLOW",2024-01-27T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.09
894797,"BRIDGE END,BASLOW",2024-01-27T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.12
894797,"BRIDGE END,BASLOW",2024-01-27T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.25
894797,"BRIDGE END,BASLOW",2024-01-27T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.1
894797,"BRIDGE END,BASLOW",2024-01-27T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,-0.11
894797,"BRIDGE END,BASLOW",2024-01-27T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,-0.21
894797,"BRIDGE END,BASLOW",2024-01-27T11:50:00.000+00:00,feeder,01,N Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-27T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-27T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-27T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,1.5
894797,"BRIDGE END,BASLOW",2024-01-27T11:50:00.000+00:00,transformer,,Temperature,C,15.3
894797,"BRIDGE END,BASLOW",2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
894797,"BRIDGE END,BASLOW",2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
894797,"BRIDGE END,BASLOW",2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
894797,"BRIDGE END,BASLOW",2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
894797,"BRIDGE END,BASLOW",2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
894797,"BRIDGE END,BASLOW",2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
894797,"BRIDGE END,BASLOW",2024-01-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
894797,"BRIDGE END,BASLOW",2024-01-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
894797,"BRIDGE END,BASLOW",2024-01-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
894797,"BRIDGE END,BASLOW",2024-01-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,22.74
894797,"BRIDGE END,BASLOW",2024-01-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,34.21
894797,"BRIDGE END,BASLOW",2024-01-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,34.83
894797,"BRIDGE END,BASLOW",2024-01-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,55.4
894797,"BRIDGE END,BASLOW",2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
894797,"BRIDGE END,BASLOW",2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
894797,"BRIDGE END,BASLOW",2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
894797,"BRIDGE END,BASLOW",2024-01-27T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
894797,"BRIDGE END,BASLOW",2024-01-27T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
894797,"BRIDGE END,BASLOW",2024-01-27T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
894797,"BRIDGE END,BASLOW",2024-01-27T11:40:00.000+00:00,feeder,,L3 Active Power,kW,1.57
894797,"BRIDGE END,BASLOW",2024-01-27T11:40:00.000+00:00,feeder,,L2 Active Power,kW,2.34
894797,"BRIDGE END,BASLOW",2024-01-27T11:40:00.000+00:00,feeder,,L1 Active Power,kW,9.48
894797,"BRIDGE END,BASLOW",2024-01-27T11:40:00.000+00:00,feeder,,N Current (RMS),A,33.6
894797,"BRIDGE END,BASLOW",2024-01-27T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
894797,"BRIDGE END,BASLOW",2024-01-27T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
894797,"BRIDGE END,BASLOW",2024-01-27T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.9
894797,"BRIDGE END,BASLOW",2024-01-27T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
894797,"BRIDGE END,BASLOW",2024-01-27T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.35
894797,"BRIDGE END,BASLOW",2024-01-27T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.76
894797,"BRIDGE END,BASLOW",2024-01-27T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.43
894797,"BRIDGE END,BASLOW",2024-01-27T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.34
894797,"BRIDGE END,BASLOW",2024-01-27T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.62
894797,"BRIDGE END,BASLOW",2024-01-27T11:40:00.000+00:00,feeder,03,N Current (RMS),A,35.6
894797,"BRIDGE END,BASLOW",2024-01-27T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,52.3
894797,"BRIDGE END,BASLOW",2024-01-27T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,27.0
894797,"BRIDGE END,BASLOW",2024-01-27T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,23.9
894797,"BRIDGE END,BASLOW",2024-01-27T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.84
894797,"BRIDGE END,BASLOW",2024-01-27T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.37
894797,"BRIDGE END,BASLOW",2024-01-27T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.06
894797,"BRIDGE END,BASLOW",2024-01-27T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.36
894797,"BRIDGE END,BASLOW",2024-01-27T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,27.96
894797,"BRIDGE END,BASLOW",2024-01-27T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,25.65
894797,"BRIDGE END,BASLOW",2024-01-27T11:40:00.000+00:00,feeder,02,N Current (RMS),A,48.0
894797,"BRIDGE END,BASLOW",2024-01-27T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,59.2
894797,"BRIDGE END,BASLOW",2024-01-27T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,114.2
894797,"BRIDGE END,BASLOW",2024-01-27T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,104.8
894797,"BRIDGE END,BASLOW",2024-01-27T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.11
894797,"BRIDGE END,BASLOW",2024-01-27T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.09
894797,"BRIDGE END,BASLOW",2024-01-27T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.25
894797,"BRIDGE END,BASLOW",2024-01-27T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.08
894797,"BRIDGE END,BASLOW",2024-01-27T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,-0.13
894797,"BRIDGE END,BASLOW",2024-01-27T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,-0.26
894797,"BRIDGE END,BASLOW",2024-01-27T11:40:00.000+00:00,feeder,01,N Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-27T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-27T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-27T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,1.6
894797,"BRIDGE END,BASLOW",2024-01-27T11:40:00.000+00:00,transformer,,Temperature,C,15.2
894797,"BRIDGE END,BASLOW",2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
894797,"BRIDGE END,BASLOW",2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
894797,"BRIDGE END,BASLOW",2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
894797,"BRIDGE END,BASLOW",2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
894797,"BRIDGE END,BASLOW",2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
894797,"BRIDGE END,BASLOW",2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
894797,"BRIDGE END,BASLOW",2024-01-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
894797,"BRIDGE END,BASLOW",2024-01-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
894797,"BRIDGE END,BASLOW",2024-01-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
894797,"BRIDGE END,BASLOW",2024-01-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,28.28
894797,"BRIDGE END,BASLOW",2024-01-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,36.51
894797,"BRIDGE END,BASLOW",2024-01-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,40.5
894797,"BRIDGE END,BASLOW",2024-01-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,50.7
894797,"BRIDGE END,BASLOW",2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
894797,"BRIDGE END,BASLOW",2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
894797,"BRIDGE END,BASLOW",2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
894797,"BRIDGE END,BASLOW",2024-01-27T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
894797,"BRIDGE END,BASLOW",2024-01-27T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
894797,"BRIDGE END,BASLOW",2024-01-27T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
894797,"BRIDGE END,BASLOW",2024-01-27T11:30:00.000+00:00,feeder,,L3 Active Power,kW,1.99
894797,"BRIDGE END,BASLOW",2024-01-27T11:30:00.000+00:00,feeder,,L2 Active Power,kW,3.62
894797,"BRIDGE END,BASLOW",2024-01-27T11:30:00.000+00:00,feeder,,L1 Active Power,kW,9.65
894797,"BRIDGE END,BASLOW",2024-01-27T11:30:00.000+00:00,feeder,,N Current (RMS),A,32.5
894797,"BRIDGE END,BASLOW",2024-01-27T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
894797,"BRIDGE END,BASLOW",2024-01-27T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
894797,"BRIDGE END,BASLOW",2024-01-27T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.3
894797,"BRIDGE END,BASLOW",2024-01-27T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
894797,"BRIDGE END,BASLOW",2024-01-27T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.45
894797,"BRIDGE END,BASLOW",2024-01-27T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.86
894797,"BRIDGE END,BASLOW",2024-01-27T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,15.61
894797,"BRIDGE END,BASLOW",2024-01-27T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.84
894797,"BRIDGE END,BASLOW",2024-01-27T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.44
894797,"BRIDGE END,BASLOW",2024-01-27T11:30:00.000+00:00,feeder,03,N Current (RMS),A,44.5
894797,"BRIDGE END,BASLOW",2024-01-27T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,64.3
894797,"BRIDGE END,BASLOW",2024-01-27T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,29.5
894797,"BRIDGE END,BASLOW",2024-01-27T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,27.3
894797,"BRIDGE END,BASLOW",2024-01-27T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.72
894797,"BRIDGE END,BASLOW",2024-01-27T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
894797,"BRIDGE END,BASLOW",2024-01-27T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.72
894797,"BRIDGE END,BASLOW",2024-01-27T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,17.45
894797,"BRIDGE END,BASLOW",2024-01-27T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,29.51
894797,"BRIDGE END,BASLOW",2024-01-27T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,27.96
894797,"BRIDGE END,BASLOW",2024-01-27T11:30:00.000+00:00,feeder,02,N Current (RMS),A,44.7
894797,"BRIDGE END,BASLOW",2024-01-27T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,73.8
894797,"BRIDGE END,BASLOW",2024-01-27T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,120.8
894797,"BRIDGE END,BASLOW",2024-01-27T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,115.0
894797,"BRIDGE END,BASLOW",2024-01-27T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.11
894797,"BRIDGE END,BASLOW",2024-01-27T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.1
894797,"BRIDGE END,BASLOW",2024-01-27T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.23
894797,"BRIDGE END,BASLOW",2024-01-27T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.07
894797,"BRIDGE END,BASLOW",2024-01-27T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,-0.13
894797,"BRIDGE END,BASLOW",2024-01-27T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,-0.28
894797,"BRIDGE END,BASLOW",2024-01-27T11:30:00.000+00:00,feeder,01,N Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-27T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.7
894797,"BRIDGE END,BASLOW",2024-01-27T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-27T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,1.6
894797,"BRIDGE END,BASLOW",2024-01-27T11:30:00.000+00:00,transformer,,Temperature,C,15.2
894797,"BRIDGE END,BASLOW",2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
894797,"BRIDGE END,BASLOW",2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
894797,"BRIDGE END,BASLOW",2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
