Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894797,"BRIDGE END,BASLOW",2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
894797,"BRIDGE END,BASLOW",2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
894797,"BRIDGE END,BASLOW",2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
894797,"BRIDGE END,BASLOW",2024-01-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
894797,"BRIDGE END,BASLOW",2024-01-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
894797,"BRIDGE END,BASLOW",2024-01-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
894797,"BRIDGE END,BASLOW",2024-01-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,34.98
894797,"BRIDGE END,BASLOW",2024-01-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,39.84
894797,"BRIDGE END,BASLOW",2024-01-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,43.77
894797,"BRIDGE END,BASLOW",2024-01-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,44.4
894797,"BRIDGE END,BASLOW",2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
894797,"BRIDGE END,BASLOW",2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
894797,"BRIDGE END,BASLOW",2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
894797,"BRIDGE END,BASLOW",2024-01-27T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
894797,"BRIDGE END,BASLOW",2024-01-27T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
894797,"BRIDGE END,BASLOW",2024-01-27T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
894797,"BRIDGE END,BASLOW",2024-01-27T11:20:00.000+00:00,feeder,,L3 Active Power,kW,1.72
894797,"BRIDGE END,BASLOW",2024-01-27T11:20:00.000+00:00,feeder,,L2 Active Power,kW,2.47
894797,"BRIDGE END,BASLOW",2024-01-27T11:20:00.000+00:00,feeder,,L1 Active Power,kW,9.19
894797,"BRIDGE END,BASLOW",2024-01-27T11:20:00.000+00:00,feeder,,N Current (RMS),A,30.4
894797,"BRIDGE END,BASLOW",2024-01-27T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
894797,"BRIDGE END,BASLOW",2024-01-27T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
894797,"BRIDGE END,BASLOW",2024-01-27T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.6
894797,"BRIDGE END,BASLOW",2024-01-27T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
894797,"BRIDGE END,BASLOW",2024-01-27T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.37
894797,"BRIDGE END,BASLOW",2024-01-27T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
894797,"BRIDGE END,BASLOW",2024-01-27T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.5
894797,"BRIDGE END,BASLOW",2024-01-27T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.04
894797,"BRIDGE END,BASLOW",2024-01-27T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.59
894797,"BRIDGE END,BASLOW",2024-01-27T11:20:00.000+00:00,feeder,03,N Current (RMS),A,26.8
894797,"BRIDGE END,BASLOW",2024-01-27T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,48.1
894797,"BRIDGE END,BASLOW",2024-01-27T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,37.4
894797,"BRIDGE END,BASLOW",2024-01-27T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,27.4
894797,"BRIDGE END,BASLOW",2024-01-27T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.19
894797,"BRIDGE END,BASLOW",2024-01-27T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.12
894797,"BRIDGE END,BASLOW",2024-01-27T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.76
894797,"BRIDGE END,BASLOW",2024-01-27T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,18.93
894797,"BRIDGE END,BASLOW",2024-01-27T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,29.26
894797,"BRIDGE END,BASLOW",2024-01-27T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,27.61
894797,"BRIDGE END,BASLOW",2024-01-27T11:20:00.000+00:00,feeder,02,N Current (RMS),A,42.7
894797,"BRIDGE END,BASLOW",2024-01-27T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,79.2
894797,"BRIDGE END,BASLOW",2024-01-27T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,120.2
894797,"BRIDGE END,BASLOW",2024-01-27T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,113.0
894797,"BRIDGE END,BASLOW",2024-01-27T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.12
894797,"BRIDGE END,BASLOW",2024-01-27T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.09
894797,"BRIDGE END,BASLOW",2024-01-27T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.24
894797,"BRIDGE END,BASLOW",2024-01-27T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.07
894797,"BRIDGE END,BASLOW",2024-01-27T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,-0.12
894797,"BRIDGE END,BASLOW",2024-01-27T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,-0.28
894797,"BRIDGE END,BASLOW",2024-01-27T11:20:00.000+00:00,feeder,01,N Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-27T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-27T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-27T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,1.6
894797,"BRIDGE END,BASLOW",2024-01-27T11:20:00.000+00:00,transformer,,Temperature,C,15.1
894797,"BRIDGE END,BASLOW",2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
894797,"BRIDGE END,BASLOW",2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
894797,"BRIDGE END,BASLOW",2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
894797,"BRIDGE END,BASLOW",2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
894797,"BRIDGE END,BASLOW",2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
894797,"BRIDGE END,BASLOW",2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
894797,"BRIDGE END,BASLOW",2024-01-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
894797,"BRIDGE END,BASLOW",2024-01-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
894797,"BRIDGE END,BASLOW",2024-01-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
894797,"BRIDGE END,BASLOW",2024-01-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,32.08
894797,"BRIDGE END,BASLOW",2024-01-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,40.65
894797,"BRIDGE END,BASLOW",2024-01-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,43.11
894797,"BRIDGE END,BASLOW",2024-01-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,48.3
894797,"BRIDGE END,BASLOW",2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
894797,"BRIDGE END,BASLOW",2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
894797,"BRIDGE END,BASLOW",2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
894797,"BRIDGE END,BASLOW",2024-01-27T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
894797,"BRIDGE END,BASLOW",2024-01-27T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
894797,"BRIDGE END,BASLOW",2024-01-27T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
894797,"BRIDGE END,BASLOW",2024-01-27T11:10:00.000+00:00,feeder,,L3 Active Power,kW,1.07
894797,"BRIDGE END,BASLOW",2024-01-27T11:10:00.000+00:00,feeder,,L2 Active Power,kW,4.19
894797,"BRIDGE END,BASLOW",2024-01-27T11:10:00.000+00:00,feeder,,L1 Active Power,kW,8.56
894797,"BRIDGE END,BASLOW",2024-01-27T11:10:00.000+00:00,feeder,,N Current (RMS),A,29.1
894797,"BRIDGE END,BASLOW",2024-01-27T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
894797,"BRIDGE END,BASLOW",2024-01-27T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
894797,"BRIDGE END,BASLOW",2024-01-27T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.0
894797,"BRIDGE END,BASLOW",2024-01-27T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
894797,"BRIDGE END,BASLOW",2024-01-27T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.42
894797,"BRIDGE END,BASLOW",2024-01-27T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.05
894797,"BRIDGE END,BASLOW",2024-01-27T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.24
894797,"BRIDGE END,BASLOW",2024-01-27T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.4
894797,"BRIDGE END,BASLOW",2024-01-27T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.03
894797,"BRIDGE END,BASLOW",2024-01-27T11:10:00.000+00:00,feeder,03,N Current (RMS),A,30.8
894797,"BRIDGE END,BASLOW",2024-01-27T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,43.0
894797,"BRIDGE END,BASLOW",2024-01-27T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,24.1
894797,"BRIDGE END,BASLOW",2024-01-27T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,17.8
894797,"BRIDGE END,BASLOW",2024-01-27T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.24
894797,"BRIDGE END,BASLOW",2024-01-27T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.06
894797,"BRIDGE END,BASLOW",2024-01-27T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.02
894797,"BRIDGE END,BASLOW",2024-01-27T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,20.66
894797,"BRIDGE END,BASLOW",2024-01-27T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,27.64
894797,"BRIDGE END,BASLOW",2024-01-27T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,25.51
894797,"BRIDGE END,BASLOW",2024-01-27T11:10:00.000+00:00,feeder,02,N Current (RMS),A,32.1
894797,"BRIDGE END,BASLOW",2024-01-27T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,85.8
894797,"BRIDGE END,BASLOW",2024-01-27T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,113.6
894797,"BRIDGE END,BASLOW",2024-01-27T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,104.5
894797,"BRIDGE END,BASLOW",2024-01-27T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.11
894797,"BRIDGE END,BASLOW",2024-01-27T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.07
894797,"BRIDGE END,BASLOW",2024-01-27T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.19
894797,"BRIDGE END,BASLOW",2024-01-27T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.04
894797,"BRIDGE END,BASLOW",2024-01-27T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,-0.1
894797,"BRIDGE END,BASLOW",2024-01-27T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,-0.28
894797,"BRIDGE END,BASLOW",2024-01-27T11:10:00.000+00:00,feeder,01,N Current (RMS),A,0.7
894797,"BRIDGE END,BASLOW",2024-01-27T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,0.7
894797,"BRIDGE END,BASLOW",2024-01-27T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
894797,"BRIDGE END,BASLOW",2024-01-27T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,1.5
894797,"BRIDGE END,BASLOW",2024-01-27T11:10:00.000+00:00,transformer,,Temperature,C,15.1
894797,"BRIDGE END,BASLOW",2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
894797,"BRIDGE END,BASLOW",2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
894797,"BRIDGE END,BASLOW",2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
894797,"BRIDGE END,BASLOW",2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
894797,"BRIDGE END,BASLOW",2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
894797,"BRIDGE END,BASLOW",2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
894797,"BRIDGE END,BASLOW",2024-01-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
894797,"BRIDGE END,BASLOW",2024-01-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
894797,"BRIDGE END,BASLOW",2024-01-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
894797,"BRIDGE END,BASLOW",2024-01-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,31.93
894797,"BRIDGE END,BASLOW",2024-01-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,37.12
894797,"BRIDGE END,BASLOW",2024-01-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,37.83
894797,"BRIDGE END,BASLOW",2024-01-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,44.7
894797,"BRIDGE END,BASLOW",2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
894797,"BRIDGE END,BASLOW",2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
894797,"BRIDGE END,BASLOW",2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
894797,"BRIDGE END,BASLOW",2024-01-27T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
894797,"BRIDGE END,BASLOW",2024-01-27T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
894797,"BRIDGE END,BASLOW",2024-01-27T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
894797,"BRIDGE END,BASLOW",2024-01-27T11:00:00.000+00:00,feeder,,L3 Active Power,kW,1.68
894797,"BRIDGE END,BASLOW",2024-01-27T11:00:00.000+00:00,feeder,,L2 Active Power,kW,6.18
894797,"BRIDGE END,BASLOW",2024-01-27T11:00:00.000+00:00,feeder,,L1 Active Power,kW,9.94
894797,"BRIDGE END,BASLOW",2024-01-27T11:00:00.000+00:00,feeder,,N Current (RMS),A,32.9
894797,"BRIDGE END,BASLOW",2024-01-27T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
894797,"BRIDGE END,BASLOW",2024-01-27T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.6
894797,"BRIDGE END,BASLOW",2024-01-27T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.7
894797,"BRIDGE END,BASLOW",2024-01-27T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
894797,"BRIDGE END,BASLOW",2024-01-27T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.51
894797,"BRIDGE END,BASLOW",2024-01-27T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.23
894797,"BRIDGE END,BASLOW",2024-01-27T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.21
894797,"BRIDGE END,BASLOW",2024-01-27T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.85
894797,"BRIDGE END,BASLOW",2024-01-27T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.35
894797,"BRIDGE END,BASLOW",2024-01-27T11:00:00.000+00:00,feeder,03,N Current (RMS),A,30.3
894797,"BRIDGE END,BASLOW",2024-01-27T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,43.5
894797,"BRIDGE END,BASLOW",2024-01-27T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,21.1
894797,"BRIDGE END,BASLOW",2024-01-27T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,19.0
894797,"BRIDGE END,BASLOW",2024-01-27T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.42
894797,"BRIDGE END,BASLOW",2024-01-27T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.98
894797,"BRIDGE END,BASLOW",2024-01-27T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.2
894797,"BRIDGE END,BASLOW",2024-01-27T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,18.94
894797,"BRIDGE END,BASLOW",2024-01-27T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,30.57
894797,"BRIDGE END,BASLOW",2024-01-27T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,21.08
894797,"BRIDGE END,BASLOW",2024-01-27T11:00:00.000+00:00,feeder,02,N Current (RMS),A,50.5
894797,"BRIDGE END,BASLOW",2024-01-27T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,77.7
894797,"BRIDGE END,BASLOW",2024-01-27T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,124.8
894797,"BRIDGE END,BASLOW",2024-01-27T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,86.3
894797,"BRIDGE END,BASLOW",2024-01-27T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.16
894797,"BRIDGE END,BASLOW",2024-01-27T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.05
894797,"BRIDGE END,BASLOW",2024-01-27T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.25
894797,"BRIDGE END,BASLOW",2024-01-27T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.05
894797,"BRIDGE END,BASLOW",2024-01-27T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,-0.16
894797,"BRIDGE END,BASLOW",2024-01-27T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,-0.31
894797,"BRIDGE END,BASLOW",2024-01-27T11:00:00.000+00:00,feeder,01,N Current (RMS),A,0.9
894797,"BRIDGE END,BASLOW",2024-01-27T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.9
894797,"BRIDGE END,BASLOW",2024-01-27T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-27T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,1.7
894797,"BRIDGE END,BASLOW",2024-01-27T11:00:00.000+00:00,transformer,,Temperature,C,15.0
894797,"BRIDGE END,BASLOW",2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
894797,"BRIDGE END,BASLOW",2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
894797,"BRIDGE END,BASLOW",2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
894797,"BRIDGE END,BASLOW",2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
894797,"BRIDGE END,BASLOW",2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
894797,"BRIDGE END,BASLOW",2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
894797,"BRIDGE END,BASLOW",2024-01-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
894797,"BRIDGE END,BASLOW",2024-01-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
894797,"BRIDGE END,BASLOW",2024-01-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
894797,"BRIDGE END,BASLOW",2024-01-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,30.78
894797,"BRIDGE END,BASLOW",2024-01-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,41.45
894797,"BRIDGE END,BASLOW",2024-01-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,35.06
894797,"BRIDGE END,BASLOW",2024-01-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,56.0
894797,"BRIDGE END,BASLOW",2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
894797,"BRIDGE END,BASLOW",2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.4
894797,"BRIDGE END,BASLOW",2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
894797,"BRIDGE END,BASLOW",2024-01-27T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
894797,"BRIDGE END,BASLOW",2024-01-27T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
894797,"BRIDGE END,BASLOW",2024-01-27T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
894797,"BRIDGE END,BASLOW",2024-01-27T10:50:00.000+00:00,feeder,,L3 Active Power,kW,1.13
894797,"BRIDGE END,BASLOW",2024-01-27T10:50:00.000+00:00,feeder,,L2 Active Power,kW,5.13
894797,"BRIDGE END,BASLOW",2024-01-27T10:50:00.000+00:00,feeder,,L1 Active Power,kW,9.08
894797,"BRIDGE END,BASLOW",2024-01-27T10:50:00.000+00:00,feeder,,N Current (RMS),A,31.1
894797,"BRIDGE END,BASLOW",2024-01-27T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
894797,"BRIDGE END,BASLOW",2024-01-27T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
894797,"BRIDGE END,BASLOW",2024-01-27T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.4
894797,"BRIDGE END,BASLOW",2024-01-27T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
894797,"BRIDGE END,BASLOW",2024-01-27T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.52
894797,"BRIDGE END,BASLOW",2024-01-27T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.1
894797,"BRIDGE END,BASLOW",2024-01-27T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.35
894797,"BRIDGE END,BASLOW",2024-01-27T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.98
894797,"BRIDGE END,BASLOW",2024-01-27T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.89
894797,"BRIDGE END,BASLOW",2024-01-27T10:50:00.000+00:00,feeder,03,N Current (RMS),A,24.8
894797,"BRIDGE END,BASLOW",2024-01-27T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,39.7
894797,"BRIDGE END,BASLOW",2024-01-27T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,22.3
894797,"BRIDGE END,BASLOW",2024-01-27T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,25.4
894797,"BRIDGE END,BASLOW",2024-01-27T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.56
894797,"BRIDGE END,BASLOW",2024-01-27T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.85
894797,"BRIDGE END,BASLOW",2024-01-27T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.28
894797,"BRIDGE END,BASLOW",2024-01-27T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.75
894797,"BRIDGE END,BASLOW",2024-01-27T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,30.09
894797,"BRIDGE END,BASLOW",2024-01-27T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,23.45
894797,"BRIDGE END,BASLOW",2024-01-27T10:50:00.000+00:00,feeder,02,N Current (RMS),A,58.0
894797,"BRIDGE END,BASLOW",2024-01-27T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,62.6
894797,"BRIDGE END,BASLOW",2024-01-27T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,123.8
894797,"BRIDGE END,BASLOW",2024-01-27T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,97.5
894797,"BRIDGE END,BASLOW",2024-01-27T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.13
894797,"BRIDGE END,BASLOW",2024-01-27T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.08
894797,"BRIDGE END,BASLOW",2024-01-27T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.29
894797,"BRIDGE END,BASLOW",2024-01-27T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.09
894797,"BRIDGE END,BASLOW",2024-01-27T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,-0.15
894797,"BRIDGE END,BASLOW",2024-01-27T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,-0.26
894797,"BRIDGE END,BASLOW",2024-01-27T10:50:00.000+00:00,feeder,01,N Current (RMS),A,0.9
894797,"BRIDGE END,BASLOW",2024-01-27T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,0.9
894797,"BRIDGE END,BASLOW",2024-01-27T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
894797,"BRIDGE END,BASLOW",2024-01-27T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,1.7
894797,"BRIDGE END,BASLOW",2024-01-27T10:50:00.000+00:00,transformer,,Temperature,C,15.0
894797,"BRIDGE END,BASLOW",2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
894797,"BRIDGE END,BASLOW",2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
894797,"BRIDGE END,BASLOW",2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
894797,"BRIDGE END,BASLOW",2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
894797,"BRIDGE END,BASLOW",2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
894797,"BRIDGE END,BASLOW",2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
894797,"BRIDGE END,BASLOW",2024-01-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
894797,"BRIDGE END,BASLOW",2024-01-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
894797,"BRIDGE END,BASLOW",2024-01-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
894797,"BRIDGE END,BASLOW",2024-01-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,25.14
894797,"BRIDGE END,BASLOW",2024-01-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,40.04
894797,"BRIDGE END,BASLOW",2024-01-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,38.15
894797,"BRIDGE END,BASLOW",2024-01-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,66.1
894797,"BRIDGE END,BASLOW",2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
894797,"BRIDGE END,BASLOW",2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
894797,"BRIDGE END,BASLOW",2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
894797,"BRIDGE END,BASLOW",2024-01-27T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
894797,"BRIDGE END,BASLOW",2024-01-27T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
894797,"BRIDGE END,BASLOW",2024-01-27T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
894797,"BRIDGE END,BASLOW",2024-01-27T10:40:00.000+00:00,feeder,,L3 Active Power,kW,1.11
894797,"BRIDGE END,BASLOW",2024-01-27T10:40:00.000+00:00,feeder,,L2 Active Power,kW,3.25
894797,"BRIDGE END,BASLOW",2024-01-27T10:40:00.000+00:00,feeder,,L1 Active Power,kW,9.04
894797,"BRIDGE END,BASLOW",2024-01-27T10:40:00.000+00:00,feeder,,N Current (RMS),A,29.5
894797,"BRIDGE END,BASLOW",2024-01-27T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
894797,"BRIDGE END,BASLOW",2024-01-27T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
894797,"BRIDGE END,BASLOW",2024-01-27T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.8
894797,"BRIDGE END,BASLOW",2024-01-27T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
894797,"BRIDGE END,BASLOW",2024-01-27T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.43
894797,"BRIDGE END,BASLOW",2024-01-27T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
894797,"BRIDGE END,BASLOW",2024-01-27T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.39
894797,"BRIDGE END,BASLOW",2024-01-27T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.88
894797,"BRIDGE END,BASLOW",2024-01-27T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.27
894797,"BRIDGE END,BASLOW",2024-01-27T10:40:00.000+00:00,feeder,03,N Current (RMS),A,24.7
894797,"BRIDGE END,BASLOW",2024-01-27T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,39.8
894797,"BRIDGE END,BASLOW",2024-01-27T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,25.6
894797,"BRIDGE END,BASLOW",2024-01-27T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,22.5
894797,"BRIDGE END,BASLOW",2024-01-27T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.15
894797,"BRIDGE END,BASLOW",2024-01-27T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.74
894797,"BRIDGE END,BASLOW",2024-01-27T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.48
894797,"BRIDGE END,BASLOW",2024-01-27T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.75
894797,"BRIDGE END,BASLOW",2024-01-27T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,29.27
894797,"BRIDGE END,BASLOW",2024-01-27T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,25.28
894797,"BRIDGE END,BASLOW",2024-01-27T10:40:00.000+00:00,feeder,02,N Current (RMS),A,52.2
894797,"BRIDGE END,BASLOW",2024-01-27T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,57.8
894797,"BRIDGE END,BASLOW",2024-01-27T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,120.0
894797,"BRIDGE END,BASLOW",2024-01-27T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,103.6
894797,"BRIDGE END,BASLOW",2024-01-27T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.1
894797,"BRIDGE END,BASLOW",2024-01-27T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.1
894797,"BRIDGE END,BASLOW",2024-01-27T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.28
894797,"BRIDGE END,BASLOW",2024-01-27T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.1
894797,"BRIDGE END,BASLOW",2024-01-27T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,-0.13
894797,"BRIDGE END,BASLOW",2024-01-27T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,-0.24
894797,"BRIDGE END,BASLOW",2024-01-27T10:40:00.000+00:00,feeder,01,N Current (RMS),A,0.9
894797,"BRIDGE END,BASLOW",2024-01-27T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-27T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
894797,"BRIDGE END,BASLOW",2024-01-27T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,1.6
894797,"BRIDGE END,BASLOW",2024-01-27T10:40:00.000+00:00,transformer,,Temperature,C,15.0
894797,"BRIDGE END,BASLOW",2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
894797,"BRIDGE END,BASLOW",2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
894797,"BRIDGE END,BASLOW",2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
894797,"BRIDGE END,BASLOW",2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
894797,"BRIDGE END,BASLOW",2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
894797,"BRIDGE END,BASLOW",2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
894797,"BRIDGE END,BASLOW",2024-01-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
894797,"BRIDGE END,BASLOW",2024-01-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
894797,"BRIDGE END,BASLOW",2024-01-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
894797,"BRIDGE END,BASLOW",2024-01-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,24.14
894797,"BRIDGE END,BASLOW",2024-01-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,38.26
894797,"BRIDGE END,BASLOW",2024-01-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,39.36
894797,"BRIDGE END,BASLOW",2024-01-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,60.1
894797,"BRIDGE END,BASLOW",2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
894797,"BRIDGE END,BASLOW",2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
894797,"BRIDGE END,BASLOW",2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
894797,"BRIDGE END,BASLOW",2024-01-27T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
894797,"BRIDGE END,BASLOW",2024-01-27T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
894797,"BRIDGE END,BASLOW",2024-01-27T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
894797,"BRIDGE END,BASLOW",2024-01-27T10:30:00.000+00:00,feeder,,L3 Active Power,kW,1.69
894797,"BRIDGE END,BASLOW",2024-01-27T10:30:00.000+00:00,feeder,,L2 Active Power,kW,3.53
894797,"BRIDGE END,BASLOW",2024-01-27T10:30:00.000+00:00,feeder,,L1 Active Power,kW,9.2
894797,"BRIDGE END,BASLOW",2024-01-27T10:30:00.000+00:00,feeder,,N Current (RMS),A,27.9
894797,"BRIDGE END,BASLOW",2024-01-27T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
894797,"BRIDGE END,BASLOW",2024-01-27T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
894797,"BRIDGE END,BASLOW",2024-01-27T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
894797,"BRIDGE END,BASLOW",2024-01-27T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.11
894797,"BRIDGE END,BASLOW",2024-01-27T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.18
894797,"BRIDGE END,BASLOW",2024-01-27T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
894797,"BRIDGE END,BASLOW",2024-01-27T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.94
894797,"BRIDGE END,BASLOW",2024-01-27T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.22
894797,"BRIDGE END,BASLOW",2024-01-27T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
894797,"BRIDGE END,BASLOW",2024-01-27T10:30:00.000+00:00,feeder,03,N Current (RMS),A,15.6
894797,"BRIDGE END,BASLOW",2024-01-27T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,33.7
894797,"BRIDGE END,BASLOW",2024-01-27T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,34.2
894797,"BRIDGE END,BASLOW",2024-01-27T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,34.2
894797,"BRIDGE END,BASLOW",2024-01-27T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.26
894797,"BRIDGE END,BASLOW",2024-01-27T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.7
894797,"BRIDGE END,BASLOW",2024-01-27T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.02
894797,"BRIDGE END,BASLOW",2024-01-27T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.33
894797,"BRIDGE END,BASLOW",2024-01-27T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,31.19
894797,"BRIDGE END,BASLOW",2024-01-27T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,26.12
894797,"BRIDGE END,BASLOW",2024-01-27T10:30:00.000+00:00,feeder,02,N Current (RMS),A,66.9
894797,"BRIDGE END,BASLOW",2024-01-27T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,47.9
894797,"BRIDGE END,BASLOW",2024-01-27T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,127.8
894797,"BRIDGE END,BASLOW",2024-01-27T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,108.2
894797,"BRIDGE END,BASLOW",2024-01-27T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.11
894797,"BRIDGE END,BASLOW",2024-01-27T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.12
894797,"BRIDGE END,BASLOW",2024-01-27T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
894797,"BRIDGE END,BASLOW",2024-01-27T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.15
894797,"BRIDGE END,BASLOW",2024-01-27T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,-0.15
894797,"BRIDGE END,BASLOW",2024-01-27T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,-0.22
894797,"BRIDGE END,BASLOW",2024-01-27T10:30:00.000+00:00,feeder,01,N Current (RMS),A,1.0
894797,"BRIDGE END,BASLOW",2024-01-27T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.9
894797,"BRIDGE END,BASLOW",2024-01-27T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
894797,"BRIDGE END,BASLOW",2024-01-27T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
894797,"BRIDGE END,BASLOW",2024-01-27T10:30:00.000+00:00,transformer,,Temperature,C,14.9
894797,"BRIDGE END,BASLOW",2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
894797,"BRIDGE END,BASLOW",2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
894797,"BRIDGE END,BASLOW",2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
894797,"BRIDGE END,BASLOW",2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
894797,"BRIDGE END,BASLOW",2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
894797,"BRIDGE END,BASLOW",2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
894797,"BRIDGE END,BASLOW",2024-01-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
894797,"BRIDGE END,BASLOW",2024-01-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
894797,"BRIDGE END,BASLOW",2024-01-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
894797,"BRIDGE END,BASLOW",2024-01-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,20.82
894797,"BRIDGE END,BASLOW",2024-01-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,42.79
894797,"BRIDGE END,BASLOW",2024-01-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,43.11
894797,"BRIDGE END,BASLOW",2024-01-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,88.8
894797,"BRIDGE END,BASLOW",2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
894797,"BRIDGE END,BASLOW",2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.7
894797,"BRIDGE END,BASLOW",2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.4
894797,"BRIDGE END,BASLOW",2024-01-27T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
894797,"BRIDGE END,BASLOW",2024-01-27T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
894797,"BRIDGE END,BASLOW",2024-01-27T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
894797,"BRIDGE END,BASLOW",2024-01-27T10:20:00.000+00:00,feeder,,L3 Active Power,kW,9.23
894797,"BRIDGE END,BASLOW",2024-01-27T10:20:00.000+00:00,feeder,,L2 Active Power,kW,6.15
894797,"BRIDGE END,BASLOW",2024-01-27T10:20:00.000+00:00,feeder,,L1 Active Power,kW,10.55
894797,"BRIDGE END,BASLOW",2024-01-27T10:20:00.000+00:00,feeder,,N Current (RMS),A,27.3
894797,"BRIDGE END,BASLOW",2024-01-27T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,43.5
894797,"BRIDGE END,BASLOW",2024-01-27T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
894797,"BRIDGE END,BASLOW",2024-01-27T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.3
894797,"BRIDGE END,BASLOW",2024-01-27T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
894797,"BRIDGE END,BASLOW",2024-01-27T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.24
894797,"BRIDGE END,BASLOW",2024-01-27T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
894797,"BRIDGE END,BASLOW",2024-01-27T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.23
894797,"BRIDGE END,BASLOW",2024-01-27T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.24
894797,"BRIDGE END,BASLOW",2024-01-27T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.12
894797,"BRIDGE END,BASLOW",2024-01-27T10:20:00.000+00:00,feeder,03,N Current (RMS),A,21.0
894797,"BRIDGE END,BASLOW",2024-01-27T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,38.8
894797,"BRIDGE END,BASLOW",2024-01-27T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,26.9
894797,"BRIDGE END,BASLOW",2024-01-27T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,34.4
894797,"BRIDGE END,BASLOW",2024-01-27T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.06
894797,"BRIDGE END,BASLOW",2024-01-27T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.64
894797,"BRIDGE END,BASLOW",2024-01-27T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.53
894797,"BRIDGE END,BASLOW",2024-01-27T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.14
894797,"BRIDGE END,BASLOW",2024-01-27T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,29.79
894797,"BRIDGE END,BASLOW",2024-01-27T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,26.05
894797,"BRIDGE END,BASLOW",2024-01-27T10:20:00.000+00:00,feeder,02,N Current (RMS),A,56.5
894797,"BRIDGE END,BASLOW",2024-01-27T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,55.6
894797,"BRIDGE END,BASLOW",2024-01-27T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,122.8
894797,"BRIDGE END,BASLOW",2024-01-27T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,107.6
894797,"BRIDGE END,BASLOW",2024-01-27T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.1
894797,"BRIDGE END,BASLOW",2024-01-27T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.12
894797,"BRIDGE END,BASLOW",2024-01-27T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.29
894797,"BRIDGE END,BASLOW",2024-01-27T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.11
894797,"BRIDGE END,BASLOW",2024-01-27T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,-0.14
894797,"BRIDGE END,BASLOW",2024-01-27T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,-0.22
894797,"BRIDGE END,BASLOW",2024-01-27T10:20:00.000+00:00,feeder,01,N Current (RMS),A,0.9
894797,"BRIDGE END,BASLOW",2024-01-27T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-27T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
894797,"BRIDGE END,BASLOW",2024-01-27T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,1.6
894797,"BRIDGE END,BASLOW",2024-01-27T10:20:00.000+00:00,transformer,,Temperature,C,14.8
894797,"BRIDGE END,BASLOW",2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
894797,"BRIDGE END,BASLOW",2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
894797,"BRIDGE END,BASLOW",2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
894797,"BRIDGE END,BASLOW",2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
894797,"BRIDGE END,BASLOW",2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
894797,"BRIDGE END,BASLOW",2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
894797,"BRIDGE END,BASLOW",2024-01-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
894797,"BRIDGE END,BASLOW",2024-01-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
894797,"BRIDGE END,BASLOW",2024-01-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
894797,"BRIDGE END,BASLOW",2024-01-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,31.49
894797,"BRIDGE END,BASLOW",2024-01-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,42.04
894797,"BRIDGE END,BASLOW",2024-01-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,44.5
894797,"BRIDGE END,BASLOW",2024-01-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,58.7
894797,"BRIDGE END,BASLOW",2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
894797,"BRIDGE END,BASLOW",2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.5
894797,"BRIDGE END,BASLOW",2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
894797,"BRIDGE END,BASLOW",2024-01-27T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
894797,"BRIDGE END,BASLOW",2024-01-27T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
894797,"BRIDGE END,BASLOW",2024-01-27T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
894797,"BRIDGE END,BASLOW",2024-01-27T10:10:00.000+00:00,feeder,,L3 Active Power,kW,1.86
894797,"BRIDGE END,BASLOW",2024-01-27T10:10:00.000+00:00,feeder,,L2 Active Power,kW,6.04
894797,"BRIDGE END,BASLOW",2024-01-27T10:10:00.000+00:00,feeder,,L1 Active Power,kW,10.9
894797,"BRIDGE END,BASLOW",2024-01-27T10:10:00.000+00:00,feeder,,N Current (RMS),A,34.3
894797,"BRIDGE END,BASLOW",2024-01-27T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
894797,"BRIDGE END,BASLOW",2024-01-27T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
894797,"BRIDGE END,BASLOW",2024-01-27T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,46.0
894797,"BRIDGE END,BASLOW",2024-01-27T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.41
894797,"BRIDGE END,BASLOW",2024-01-27T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.43
894797,"BRIDGE END,BASLOW",2024-01-27T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
894797,"BRIDGE END,BASLOW",2024-01-27T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.93
894797,"BRIDGE END,BASLOW",2024-01-27T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.88
894797,"BRIDGE END,BASLOW",2024-01-27T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.31
894797,"BRIDGE END,BASLOW",2024-01-27T10:10:00.000+00:00,feeder,03,N Current (RMS),A,21.3
894797,"BRIDGE END,BASLOW",2024-01-27T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,37.7
894797,"BRIDGE END,BASLOW",2024-01-27T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,29.0
894797,"BRIDGE END,BASLOW",2024-01-27T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,22.8
894797,"BRIDGE END,BASLOW",2024-01-27T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.73
894797,"BRIDGE END,BASLOW",2024-01-27T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.8
894797,"BRIDGE END,BASLOW",2024-01-27T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.99
894797,"BRIDGE END,BASLOW",2024-01-27T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.96
894797,"BRIDGE END,BASLOW",2024-01-27T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,26.9
894797,"BRIDGE END,BASLOW",2024-01-27T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,27.85
894797,"BRIDGE END,BASLOW",2024-01-27T10:10:00.000+00:00,feeder,02,N Current (RMS),A,49.8
894797,"BRIDGE END,BASLOW",2024-01-27T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,58.2
894797,"BRIDGE END,BASLOW",2024-01-27T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,110.3
894797,"BRIDGE END,BASLOW",2024-01-27T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,113.8
894797,"BRIDGE END,BASLOW",2024-01-27T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.07
894797,"BRIDGE END,BASLOW",2024-01-27T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.12
894797,"BRIDGE END,BASLOW",2024-01-27T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.26
894797,"BRIDGE END,BASLOW",2024-01-27T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.11
894797,"BRIDGE END,BASLOW",2024-01-27T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,-0.1
894797,"BRIDGE END,BASLOW",2024-01-27T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,-0.2
894797,"BRIDGE END,BASLOW",2024-01-27T10:10:00.000+00:00,feeder,01,N Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-27T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,0.7
894797,"BRIDGE END,BASLOW",2024-01-27T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-27T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,1.4
894797,"BRIDGE END,BASLOW",2024-01-27T10:10:00.000+00:00,transformer,,Temperature,C,14.8
894797,"BRIDGE END,BASLOW",2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
894797,"BRIDGE END,BASLOW",2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
894797,"BRIDGE END,BASLOW",2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
894797,"BRIDGE END,BASLOW",2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
894797,"BRIDGE END,BASLOW",2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
894797,"BRIDGE END,BASLOW",2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
894797,"BRIDGE END,BASLOW",2024-01-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
894797,"BRIDGE END,BASLOW",2024-01-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
894797,"BRIDGE END,BASLOW",2024-01-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
894797,"BRIDGE END,BASLOW",2024-01-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,24.63
894797,"BRIDGE END,BASLOW",2024-01-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,39.73
894797,"BRIDGE END,BASLOW",2024-01-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,43.87
894797,"BRIDGE END,BASLOW",2024-01-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,70.3
894797,"BRIDGE END,BASLOW",2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
894797,"BRIDGE END,BASLOW",2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
894797,"BRIDGE END,BASLOW",2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.3
894797,"BRIDGE END,BASLOW",2024-01-27T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
894797,"BRIDGE END,BASLOW",2024-01-27T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
894797,"BRIDGE END,BASLOW",2024-01-27T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
894797,"BRIDGE END,BASLOW",2024-01-27T10:00:00.000+00:00,feeder,,L3 Active Power,kW,1.7
894797,"BRIDGE END,BASLOW",2024-01-27T10:00:00.000+00:00,feeder,,L2 Active Power,kW,5.28
894797,"BRIDGE END,BASLOW",2024-01-27T10:00:00.000+00:00,feeder,,L1 Active Power,kW,10.15
894797,"BRIDGE END,BASLOW",2024-01-27T10:00:00.000+00:00,feeder,,N Current (RMS),A,33.3
894797,"BRIDGE END,BASLOW",2024-01-27T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
894797,"BRIDGE END,BASLOW",2024-01-27T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
894797,"BRIDGE END,BASLOW",2024-01-27T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.9
894797,"BRIDGE END,BASLOW",2024-01-27T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.08
894797,"BRIDGE END,BASLOW",2024-01-27T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.37
894797,"BRIDGE END,BASLOW",2024-01-27T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.34
894797,"BRIDGE END,BASLOW",2024-01-27T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.21
894797,"BRIDGE END,BASLOW",2024-01-27T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.5
894797,"BRIDGE END,BASLOW",2024-01-27T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.79
894797,"BRIDGE END,BASLOW",2024-01-27T10:00:00.000+00:00,feeder,03,N Current (RMS),A,23.7
894797,"BRIDGE END,BASLOW",2024-01-27T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,46.7
894797,"BRIDGE END,BASLOW",2024-01-27T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,31.4
894797,"BRIDGE END,BASLOW",2024-01-27T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,33.3
894797,"BRIDGE END,BASLOW",2024-01-27T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.3
894797,"BRIDGE END,BASLOW",2024-01-27T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
894797,"BRIDGE END,BASLOW",2024-01-27T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.24
894797,"BRIDGE END,BASLOW",2024-01-27T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.38
894797,"BRIDGE END,BASLOW",2024-01-27T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,26.86
894797,"BRIDGE END,BASLOW",2024-01-27T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,27.0
894797,"BRIDGE END,BASLOW",2024-01-27T10:00:00.000+00:00,feeder,02,N Current (RMS),A,45.1
894797,"BRIDGE END,BASLOW",2024-01-27T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,59.7
894797,"BRIDGE END,BASLOW",2024-01-27T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,109.9
894797,"BRIDGE END,BASLOW",2024-01-27T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,110.4
894797,"BRIDGE END,BASLOW",2024-01-27T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.07
894797,"BRIDGE END,BASLOW",2024-01-27T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.11
894797,"BRIDGE END,BASLOW",2024-01-27T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.24
894797,"BRIDGE END,BASLOW",2024-01-27T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.1
894797,"BRIDGE END,BASLOW",2024-01-27T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,-0.09
894797,"BRIDGE END,BASLOW",2024-01-27T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,-0.2
894797,"BRIDGE END,BASLOW",2024-01-27T10:00:00.000+00:00,feeder,01,N Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-27T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.7
894797,"BRIDGE END,BASLOW",2024-01-27T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-27T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,1.4
894797,"BRIDGE END,BASLOW",2024-01-27T10:00:00.000+00:00,transformer,,Temperature,C,14.8
894797,"BRIDGE END,BASLOW",2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
894797,"BRIDGE END,BASLOW",2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
894797,"BRIDGE END,BASLOW",2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
894797,"BRIDGE END,BASLOW",2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
894797,"BRIDGE END,BASLOW",2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
894797,"BRIDGE END,BASLOW",2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
894797,"BRIDGE END,BASLOW",2024-01-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
894797,"BRIDGE END,BASLOW",2024-01-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
894797,"BRIDGE END,BASLOW",2024-01-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
894797,"BRIDGE END,BASLOW",2024-01-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,27.19
894797,"BRIDGE END,BASLOW",2024-01-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,39.54
894797,"BRIDGE END,BASLOW",2024-01-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,44.74
894797,"BRIDGE END,BASLOW",2024-01-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,67.0
894797,"BRIDGE END,BASLOW",2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
894797,"BRIDGE END,BASLOW",2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.3
