Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894797,"BRIDGE END,BASLOW",2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.4
894797,"BRIDGE END,BASLOW",2024-01-27T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
894797,"BRIDGE END,BASLOW",2024-01-27T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
894797,"BRIDGE END,BASLOW",2024-01-27T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
894797,"BRIDGE END,BASLOW",2024-01-27T09:50:00.000+00:00,feeder,,L3 Active Power,kW,5.08
894797,"BRIDGE END,BASLOW",2024-01-27T09:50:00.000+00:00,feeder,,L2 Active Power,kW,12.81
894797,"BRIDGE END,BASLOW",2024-01-27T09:50:00.000+00:00,feeder,,L1 Active Power,kW,13.56
894797,"BRIDGE END,BASLOW",2024-01-27T09:50:00.000+00:00,feeder,,N Current (RMS),A,42.3
894797,"BRIDGE END,BASLOW",2024-01-27T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
894797,"BRIDGE END,BASLOW",2024-01-27T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,53.4
894797,"BRIDGE END,BASLOW",2024-01-27T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,58.4
894797,"BRIDGE END,BASLOW",2024-01-27T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.47
894797,"BRIDGE END,BASLOW",2024-01-27T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.39
894797,"BRIDGE END,BASLOW",2024-01-27T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.14
894797,"BRIDGE END,BASLOW",2024-01-27T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.05
894797,"BRIDGE END,BASLOW",2024-01-27T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.55
894797,"BRIDGE END,BASLOW",2024-01-27T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.02
894797,"BRIDGE END,BASLOW",2024-01-27T09:50:00.000+00:00,feeder,03,N Current (RMS),A,27.0
894797,"BRIDGE END,BASLOW",2024-01-27T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,42.2
894797,"BRIDGE END,BASLOW",2024-01-27T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,24.0
894797,"BRIDGE END,BASLOW",2024-01-27T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,21.9
894797,"BRIDGE END,BASLOW",2024-01-27T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.6
894797,"BRIDGE END,BASLOW",2024-01-27T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.98
894797,"BRIDGE END,BASLOW",2024-01-27T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.05
894797,"BRIDGE END,BASLOW",2024-01-27T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.78
894797,"BRIDGE END,BASLOW",2024-01-27T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,22.34
894797,"BRIDGE END,BASLOW",2024-01-27T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,21.29
894797,"BRIDGE END,BASLOW",2024-01-27T09:50:00.000+00:00,feeder,02,N Current (RMS),A,37.4
894797,"BRIDGE END,BASLOW",2024-01-27T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,52.9
894797,"BRIDGE END,BASLOW",2024-01-27T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,91.3
894797,"BRIDGE END,BASLOW",2024-01-27T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,87.8
894797,"BRIDGE END,BASLOW",2024-01-27T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.08
894797,"BRIDGE END,BASLOW",2024-01-27T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.08
894797,"BRIDGE END,BASLOW",2024-01-27T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.19
894797,"BRIDGE END,BASLOW",2024-01-27T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.07
894797,"BRIDGE END,BASLOW",2024-01-27T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,-0.09
894797,"BRIDGE END,BASLOW",2024-01-27T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,-0.19
894797,"BRIDGE END,BASLOW",2024-01-27T09:50:00.000+00:00,feeder,01,N Current (RMS),A,0.7
894797,"BRIDGE END,BASLOW",2024-01-27T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,0.7
894797,"BRIDGE END,BASLOW",2024-01-27T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
894797,"BRIDGE END,BASLOW",2024-01-27T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,1.2
894797,"BRIDGE END,BASLOW",2024-01-27T09:50:00.000+00:00,transformer,,Temperature,C,14.8
894797,"BRIDGE END,BASLOW",2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
894797,"BRIDGE END,BASLOW",2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
894797,"BRIDGE END,BASLOW",2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
894797,"BRIDGE END,BASLOW",2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
894797,"BRIDGE END,BASLOW",2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
894797,"BRIDGE END,BASLOW",2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
894797,"BRIDGE END,BASLOW",2024-01-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
894797,"BRIDGE END,BASLOW",2024-01-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
894797,"BRIDGE END,BASLOW",2024-01-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
894797,"BRIDGE END,BASLOW",2024-01-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,27.84
894797,"BRIDGE END,BASLOW",2024-01-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,40.62
894797,"BRIDGE END,BASLOW",2024-01-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,39.67
894797,"BRIDGE END,BASLOW",2024-01-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,61.0
894797,"BRIDGE END,BASLOW",2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
894797,"BRIDGE END,BASLOW",2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
894797,"BRIDGE END,BASLOW",2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
894797,"BRIDGE END,BASLOW",2024-01-27T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
894797,"BRIDGE END,BASLOW",2024-01-27T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
894797,"BRIDGE END,BASLOW",2024-01-27T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
894797,"BRIDGE END,BASLOW",2024-01-27T09:40:00.000+00:00,feeder,,L3 Active Power,kW,1.96
894797,"BRIDGE END,BASLOW",2024-01-27T09:40:00.000+00:00,feeder,,L2 Active Power,kW,2.82
894797,"BRIDGE END,BASLOW",2024-01-27T09:40:00.000+00:00,feeder,,L1 Active Power,kW,3.04
894797,"BRIDGE END,BASLOW",2024-01-27T09:40:00.000+00:00,feeder,,N Current (RMS),A,19.2
894797,"BRIDGE END,BASLOW",2024-01-27T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
894797,"BRIDGE END,BASLOW",2024-01-27T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
894797,"BRIDGE END,BASLOW",2024-01-27T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
894797,"BRIDGE END,BASLOW",2024-01-27T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
894797,"BRIDGE END,BASLOW",2024-01-27T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.44
894797,"BRIDGE END,BASLOW",2024-01-27T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.26
894797,"BRIDGE END,BASLOW",2024-01-27T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.87
894797,"BRIDGE END,BASLOW",2024-01-27T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.53
894797,"BRIDGE END,BASLOW",2024-01-27T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.4
894797,"BRIDGE END,BASLOW",2024-01-27T09:40:00.000+00:00,feeder,03,N Current (RMS),A,33.6
894797,"BRIDGE END,BASLOW",2024-01-27T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,49.5
894797,"BRIDGE END,BASLOW",2024-01-27T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,24.1
894797,"BRIDGE END,BASLOW",2024-01-27T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,23.9
894797,"BRIDGE END,BASLOW",2024-01-27T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.89
894797,"BRIDGE END,BASLOW",2024-01-27T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.66
894797,"BRIDGE END,BASLOW",2024-01-27T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.84
894797,"BRIDGE END,BASLOW",2024-01-27T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.82
894797,"BRIDGE END,BASLOW",2024-01-27T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,29.02
894797,"BRIDGE END,BASLOW",2024-01-27T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,32.79
894797,"BRIDGE END,BASLOW",2024-01-27T09:40:00.000+00:00,feeder,02,N Current (RMS),A,64.8
894797,"BRIDGE END,BASLOW",2024-01-27T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,62.7
894797,"BRIDGE END,BASLOW",2024-01-27T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,119.5
894797,"BRIDGE END,BASLOW",2024-01-27T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,136.9
894797,"BRIDGE END,BASLOW",2024-01-27T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.07
894797,"BRIDGE END,BASLOW",2024-01-27T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
894797,"BRIDGE END,BASLOW",2024-01-27T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.27
894797,"BRIDGE END,BASLOW",2024-01-27T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.12
894797,"BRIDGE END,BASLOW",2024-01-27T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,-0.1
894797,"BRIDGE END,BASLOW",2024-01-27T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,-0.22
894797,"BRIDGE END,BASLOW",2024-01-27T09:40:00.000+00:00,feeder,01,N Current (RMS),A,0.9
894797,"BRIDGE END,BASLOW",2024-01-27T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-27T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
894797,"BRIDGE END,BASLOW",2024-01-27T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,1.5
894797,"BRIDGE END,BASLOW",2024-01-27T09:40:00.000+00:00,transformer,,Temperature,C,14.7
894797,"BRIDGE END,BASLOW",2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
894797,"BRIDGE END,BASLOW",2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
894797,"BRIDGE END,BASLOW",2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
894797,"BRIDGE END,BASLOW",2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
894797,"BRIDGE END,BASLOW",2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
894797,"BRIDGE END,BASLOW",2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
894797,"BRIDGE END,BASLOW",2024-01-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
894797,"BRIDGE END,BASLOW",2024-01-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
894797,"BRIDGE END,BASLOW",2024-01-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
894797,"BRIDGE END,BASLOW",2024-01-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,28.54
894797,"BRIDGE END,BASLOW",2024-01-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,37.27
894797,"BRIDGE END,BASLOW",2024-01-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,41.02
894797,"BRIDGE END,BASLOW",2024-01-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,55.8
894797,"BRIDGE END,BASLOW",2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
894797,"BRIDGE END,BASLOW",2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
894797,"BRIDGE END,BASLOW",2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.7
894797,"BRIDGE END,BASLOW",2024-01-27T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
894797,"BRIDGE END,BASLOW",2024-01-27T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
894797,"BRIDGE END,BASLOW",2024-01-27T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
894797,"BRIDGE END,BASLOW",2024-01-27T09:30:00.000+00:00,feeder,,L3 Active Power,kW,2.51
894797,"BRIDGE END,BASLOW",2024-01-27T09:30:00.000+00:00,feeder,,L2 Active Power,kW,3.95
894797,"BRIDGE END,BASLOW",2024-01-27T09:30:00.000+00:00,feeder,,L1 Active Power,kW,1.19
894797,"BRIDGE END,BASLOW",2024-01-27T09:30:00.000+00:00,feeder,,N Current (RMS),A,14.7
894797,"BRIDGE END,BASLOW",2024-01-27T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
894797,"BRIDGE END,BASLOW",2024-01-27T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
894797,"BRIDGE END,BASLOW",2024-01-27T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.1
894797,"BRIDGE END,BASLOW",2024-01-27T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
894797,"BRIDGE END,BASLOW",2024-01-27T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.47
894797,"BRIDGE END,BASLOW",2024-01-27T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.08
894797,"BRIDGE END,BASLOW",2024-01-27T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.18
894797,"BRIDGE END,BASLOW",2024-01-27T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.84
894797,"BRIDGE END,BASLOW",2024-01-27T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.1
894797,"BRIDGE END,BASLOW",2024-01-27T09:30:00.000+00:00,feeder,03,N Current (RMS),A,36.9
894797,"BRIDGE END,BASLOW",2024-01-27T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,50.6
894797,"BRIDGE END,BASLOW",2024-01-27T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,25.0
894797,"BRIDGE END,BASLOW",2024-01-27T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,18.2
894797,"BRIDGE END,BASLOW",2024-01-27T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.11
894797,"BRIDGE END,BASLOW",2024-01-27T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.42
894797,"BRIDGE END,BASLOW",2024-01-27T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.81
894797,"BRIDGE END,BASLOW",2024-01-27T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.88
894797,"BRIDGE END,BASLOW",2024-01-27T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,24.33
894797,"BRIDGE END,BASLOW",2024-01-27T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,25.93
894797,"BRIDGE END,BASLOW",2024-01-27T09:30:00.000+00:00,feeder,02,N Current (RMS),A,63.7
894797,"BRIDGE END,BASLOW",2024-01-27T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,37.6
894797,"BRIDGE END,BASLOW",2024-01-27T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,99.6
894797,"BRIDGE END,BASLOW",2024-01-27T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,108.4
894797,"BRIDGE END,BASLOW",2024-01-27T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.08
894797,"BRIDGE END,BASLOW",2024-01-27T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.14
894797,"BRIDGE END,BASLOW",2024-01-27T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.25
894797,"BRIDGE END,BASLOW",2024-01-27T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.1
894797,"BRIDGE END,BASLOW",2024-01-27T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,-0.1
894797,"BRIDGE END,BASLOW",2024-01-27T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,-0.19
894797,"BRIDGE END,BASLOW",2024-01-27T09:30:00.000+00:00,feeder,01,N Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-27T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-27T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
894797,"BRIDGE END,BASLOW",2024-01-27T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,1.4
894797,"BRIDGE END,BASLOW",2024-01-27T09:30:00.000+00:00,transformer,,Temperature,C,14.8
894797,"BRIDGE END,BASLOW",2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
894797,"BRIDGE END,BASLOW",2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
894797,"BRIDGE END,BASLOW",2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
894797,"BRIDGE END,BASLOW",2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
894797,"BRIDGE END,BASLOW",2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
894797,"BRIDGE END,BASLOW",2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
894797,"BRIDGE END,BASLOW",2024-01-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
894797,"BRIDGE END,BASLOW",2024-01-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
894797,"BRIDGE END,BASLOW",2024-01-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
894797,"BRIDGE END,BASLOW",2024-01-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,23.47
894797,"BRIDGE END,BASLOW",2024-01-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,34.03
894797,"BRIDGE END,BASLOW",2024-01-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,31.03
894797,"BRIDGE END,BASLOW",2024-01-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
894797,"BRIDGE END,BASLOW",2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
894797,"BRIDGE END,BASLOW",2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
894797,"BRIDGE END,BASLOW",2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
894797,"BRIDGE END,BASLOW",2024-01-27T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
894797,"BRIDGE END,BASLOW",2024-01-27T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
894797,"BRIDGE END,BASLOW",2024-01-27T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
894797,"BRIDGE END,BASLOW",2024-01-27T09:20:00.000+00:00,feeder,,L3 Active Power,kW,1.92
894797,"BRIDGE END,BASLOW",2024-01-27T09:20:00.000+00:00,feeder,,L2 Active Power,kW,2.96
894797,"BRIDGE END,BASLOW",2024-01-27T09:20:00.000+00:00,feeder,,L1 Active Power,kW,1.43
894797,"BRIDGE END,BASLOW",2024-01-27T09:20:00.000+00:00,feeder,,N Current (RMS),A,10.9
894797,"BRIDGE END,BASLOW",2024-01-27T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
894797,"BRIDGE END,BASLOW",2024-01-27T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
894797,"BRIDGE END,BASLOW",2024-01-27T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.0
894797,"BRIDGE END,BASLOW",2024-01-27T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
894797,"BRIDGE END,BASLOW",2024-01-27T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.32
894797,"BRIDGE END,BASLOW",2024-01-27T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.08
894797,"BRIDGE END,BASLOW",2024-01-27T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.95
894797,"BRIDGE END,BASLOW",2024-01-27T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.14
894797,"BRIDGE END,BASLOW",2024-01-27T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.08
894797,"BRIDGE END,BASLOW",2024-01-27T09:20:00.000+00:00,feeder,03,N Current (RMS),A,31.0
894797,"BRIDGE END,BASLOW",2024-01-27T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,46.0
894797,"BRIDGE END,BASLOW",2024-01-27T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,26.6
894797,"BRIDGE END,BASLOW",2024-01-27T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,18.0
894797,"BRIDGE END,BASLOW",2024-01-27T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.04
894797,"BRIDGE END,BASLOW",2024-01-27T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.98
894797,"BRIDGE END,BASLOW",2024-01-27T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.25
894797,"BRIDGE END,BASLOW",2024-01-27T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.79
894797,"BRIDGE END,BASLOW",2024-01-27T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,28.25
894797,"BRIDGE END,BASLOW",2024-01-27T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,23.25
894797,"BRIDGE END,BASLOW",2024-01-27T09:20:00.000+00:00,feeder,02,N Current (RMS),A,68.7
894797,"BRIDGE END,BASLOW",2024-01-27T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,33.2
894797,"BRIDGE END,BASLOW",2024-01-27T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,115.9
894797,"BRIDGE END,BASLOW",2024-01-27T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,95.5
894797,"BRIDGE END,BASLOW",2024-01-27T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.13
894797,"BRIDGE END,BASLOW",2024-01-27T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.12
894797,"BRIDGE END,BASLOW",2024-01-27T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.32
894797,"BRIDGE END,BASLOW",2024-01-27T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.12
894797,"BRIDGE END,BASLOW",2024-01-27T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,-0.15
894797,"BRIDGE END,BASLOW",2024-01-27T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,-0.24
894797,"BRIDGE END,BASLOW",2024-01-27T09:20:00.000+00:00,feeder,01,N Current (RMS),A,1.0
894797,"BRIDGE END,BASLOW",2024-01-27T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.9
894797,"BRIDGE END,BASLOW",2024-01-27T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
894797,"BRIDGE END,BASLOW",2024-01-27T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,1.7
894797,"BRIDGE END,BASLOW",2024-01-27T09:20:00.000+00:00,transformer,,Temperature,C,14.8
894797,"BRIDGE END,BASLOW",2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
894797,"BRIDGE END,BASLOW",2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
894797,"BRIDGE END,BASLOW",2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
894797,"BRIDGE END,BASLOW",2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
894797,"BRIDGE END,BASLOW",2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
894797,"BRIDGE END,BASLOW",2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
894797,"BRIDGE END,BASLOW",2024-01-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
894797,"BRIDGE END,BASLOW",2024-01-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
894797,"BRIDGE END,BASLOW",2024-01-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
894797,"BRIDGE END,BASLOW",2024-01-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,20.54
894797,"BRIDGE END,BASLOW",2024-01-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,37.2
894797,"BRIDGE END,BASLOW",2024-01-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,28.52
894797,"BRIDGE END,BASLOW",2024-01-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,67.2
894797,"BRIDGE END,BASLOW",2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
894797,"BRIDGE END,BASLOW",2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
894797,"BRIDGE END,BASLOW",2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
894797,"BRIDGE END,BASLOW",2024-01-27T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
894797,"BRIDGE END,BASLOW",2024-01-27T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
894797,"BRIDGE END,BASLOW",2024-01-27T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
894797,"BRIDGE END,BASLOW",2024-01-27T09:10:00.000+00:00,feeder,,L3 Active Power,kW,2.5
894797,"BRIDGE END,BASLOW",2024-01-27T09:10:00.000+00:00,feeder,,L2 Active Power,kW,2.39
894797,"BRIDGE END,BASLOW",2024-01-27T09:10:00.000+00:00,feeder,,L1 Active Power,kW,1.74
894797,"BRIDGE END,BASLOW",2024-01-27T09:10:00.000+00:00,feeder,,N Current (RMS),A,10.1
894797,"BRIDGE END,BASLOW",2024-01-27T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
894797,"BRIDGE END,BASLOW",2024-01-27T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
894797,"BRIDGE END,BASLOW",2024-01-27T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.8
894797,"BRIDGE END,BASLOW",2024-01-27T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
894797,"BRIDGE END,BASLOW",2024-01-27T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.37
894797,"BRIDGE END,BASLOW",2024-01-27T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.13
894797,"BRIDGE END,BASLOW",2024-01-27T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.53
894797,"BRIDGE END,BASLOW",2024-01-27T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.12
894797,"BRIDGE END,BASLOW",2024-01-27T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.65
894797,"BRIDGE END,BASLOW",2024-01-27T09:10:00.000+00:00,feeder,03,N Current (RMS),A,26.0
894797,"BRIDGE END,BASLOW",2024-01-27T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,39.9
894797,"BRIDGE END,BASLOW",2024-01-27T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,30.0
894797,"BRIDGE END,BASLOW",2024-01-27T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,16.2
894797,"BRIDGE END,BASLOW",2024-01-27T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
894797,"BRIDGE END,BASLOW",2024-01-27T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.35
894797,"BRIDGE END,BASLOW",2024-01-27T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.05
894797,"BRIDGE END,BASLOW",2024-01-27T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.43
894797,"BRIDGE END,BASLOW",2024-01-27T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,26.25
894797,"BRIDGE END,BASLOW",2024-01-27T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,22.43
894797,"BRIDGE END,BASLOW",2024-01-27T09:10:00.000+00:00,feeder,02,N Current (RMS),A,66.3
894797,"BRIDGE END,BASLOW",2024-01-27T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,35.6
894797,"BRIDGE END,BASLOW",2024-01-27T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,110.0
894797,"BRIDGE END,BASLOW",2024-01-27T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,91.9
894797,"BRIDGE END,BASLOW",2024-01-27T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.13
894797,"BRIDGE END,BASLOW",2024-01-27T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.11
894797,"BRIDGE END,BASLOW",2024-01-27T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.29
894797,"BRIDGE END,BASLOW",2024-01-27T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.11
894797,"BRIDGE END,BASLOW",2024-01-27T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,-0.14
894797,"BRIDGE END,BASLOW",2024-01-27T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,-0.23
894797,"BRIDGE END,BASLOW",2024-01-27T09:10:00.000+00:00,feeder,01,N Current (RMS),A,1.0
894797,"BRIDGE END,BASLOW",2024-01-27T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,0.9
894797,"BRIDGE END,BASLOW",2024-01-27T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
894797,"BRIDGE END,BASLOW",2024-01-27T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,1.7
894797,"BRIDGE END,BASLOW",2024-01-27T09:10:00.000+00:00,transformer,,Temperature,C,14.7
894797,"BRIDGE END,BASLOW",2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
894797,"BRIDGE END,BASLOW",2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
894797,"BRIDGE END,BASLOW",2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
894797,"BRIDGE END,BASLOW",2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
894797,"BRIDGE END,BASLOW",2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
894797,"BRIDGE END,BASLOW",2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
894797,"BRIDGE END,BASLOW",2024-01-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
894797,"BRIDGE END,BASLOW",2024-01-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
894797,"BRIDGE END,BASLOW",2024-01-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
894797,"BRIDGE END,BASLOW",2024-01-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,20.35
894797,"BRIDGE END,BASLOW",2024-01-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,35.62
894797,"BRIDGE END,BASLOW",2024-01-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,27.59
894797,"BRIDGE END,BASLOW",2024-01-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,70.4
894797,"BRIDGE END,BASLOW",2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
894797,"BRIDGE END,BASLOW",2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
894797,"BRIDGE END,BASLOW",2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
894797,"BRIDGE END,BASLOW",2024-01-27T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
894797,"BRIDGE END,BASLOW",2024-01-27T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
894797,"BRIDGE END,BASLOW",2024-01-27T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
894797,"BRIDGE END,BASLOW",2024-01-27T09:00:00.000+00:00,feeder,,L3 Active Power,kW,4.47
894797,"BRIDGE END,BASLOW",2024-01-27T09:00:00.000+00:00,feeder,,L2 Active Power,kW,4.79
894797,"BRIDGE END,BASLOW",2024-01-27T09:00:00.000+00:00,feeder,,L1 Active Power,kW,1.47
894797,"BRIDGE END,BASLOW",2024-01-27T09:00:00.000+00:00,feeder,,N Current (RMS),A,18.7
894797,"BRIDGE END,BASLOW",2024-01-27T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
894797,"BRIDGE END,BASLOW",2024-01-27T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
894797,"BRIDGE END,BASLOW",2024-01-27T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.6
894797,"BRIDGE END,BASLOW",2024-01-27T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
894797,"BRIDGE END,BASLOW",2024-01-27T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.47
894797,"BRIDGE END,BASLOW",2024-01-27T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
894797,"BRIDGE END,BASLOW",2024-01-27T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.74
894797,"BRIDGE END,BASLOW",2024-01-27T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.12
894797,"BRIDGE END,BASLOW",2024-01-27T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.77
894797,"BRIDGE END,BASLOW",2024-01-27T09:00:00.000+00:00,feeder,03,N Current (RMS),A,32.1
894797,"BRIDGE END,BASLOW",2024-01-27T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,49.2
894797,"BRIDGE END,BASLOW",2024-01-27T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,34.4
894797,"BRIDGE END,BASLOW",2024-01-27T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,20.6
894797,"BRIDGE END,BASLOW",2024-01-27T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
894797,"BRIDGE END,BASLOW",2024-01-27T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.84
894797,"BRIDGE END,BASLOW",2024-01-27T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.88
894797,"BRIDGE END,BASLOW",2024-01-27T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.67
894797,"BRIDGE END,BASLOW",2024-01-27T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,22.06
894797,"BRIDGE END,BASLOW",2024-01-27T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,23.84
894797,"BRIDGE END,BASLOW",2024-01-27T09:00:00.000+00:00,feeder,02,N Current (RMS),A,52.8
894797,"BRIDGE END,BASLOW",2024-01-27T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,36.9
894797,"BRIDGE END,BASLOW",2024-01-27T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,91.2
894797,"BRIDGE END,BASLOW",2024-01-27T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,97.4
894797,"BRIDGE END,BASLOW",2024-01-27T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.08
894797,"BRIDGE END,BASLOW",2024-01-27T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.12
894797,"BRIDGE END,BASLOW",2024-01-27T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.21
894797,"BRIDGE END,BASLOW",2024-01-27T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.08
894797,"BRIDGE END,BASLOW",2024-01-27T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,-0.09
894797,"BRIDGE END,BASLOW",2024-01-27T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,-0.2
894797,"BRIDGE END,BASLOW",2024-01-27T09:00:00.000+00:00,feeder,01,N Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-27T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.7
894797,"BRIDGE END,BASLOW",2024-01-27T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-27T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,1.3
894797,"BRIDGE END,BASLOW",2024-01-27T09:00:00.000+00:00,transformer,,Temperature,C,14.7
894797,"BRIDGE END,BASLOW",2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
894797,"BRIDGE END,BASLOW",2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
894797,"BRIDGE END,BASLOW",2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
894797,"BRIDGE END,BASLOW",2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
894797,"BRIDGE END,BASLOW",2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
894797,"BRIDGE END,BASLOW",2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
894797,"BRIDGE END,BASLOW",2024-01-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
894797,"BRIDGE END,BASLOW",2024-01-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
894797,"BRIDGE END,BASLOW",2024-01-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
894797,"BRIDGE END,BASLOW",2024-01-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,24.81
894797,"BRIDGE END,BASLOW",2024-01-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,34.88
894797,"BRIDGE END,BASLOW",2024-01-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,29.88
894797,"BRIDGE END,BASLOW",2024-01-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,55.8
894797,"BRIDGE END,BASLOW",2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
894797,"BRIDGE END,BASLOW",2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
894797,"BRIDGE END,BASLOW",2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
894797,"BRIDGE END,BASLOW",2024-01-27T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
894797,"BRIDGE END,BASLOW",2024-01-27T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
894797,"BRIDGE END,BASLOW",2024-01-27T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
894797,"BRIDGE END,BASLOW",2024-01-27T08:50:00.000+00:00,feeder,,L3 Active Power,kW,3.5
894797,"BRIDGE END,BASLOW",2024-01-27T08:50:00.000+00:00,feeder,,L2 Active Power,kW,2.9
894797,"BRIDGE END,BASLOW",2024-01-27T08:50:00.000+00:00,feeder,,L1 Active Power,kW,2.0
894797,"BRIDGE END,BASLOW",2024-01-27T08:50:00.000+00:00,feeder,,N Current (RMS),A,12.8
894797,"BRIDGE END,BASLOW",2024-01-27T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
894797,"BRIDGE END,BASLOW",2024-01-27T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
894797,"BRIDGE END,BASLOW",2024-01-27T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
894797,"BRIDGE END,BASLOW",2024-01-27T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
894797,"BRIDGE END,BASLOW",2024-01-27T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.38
894797,"BRIDGE END,BASLOW",2024-01-27T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.98
894797,"BRIDGE END,BASLOW",2024-01-27T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.06
894797,"BRIDGE END,BASLOW",2024-01-27T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.88
894797,"BRIDGE END,BASLOW",2024-01-27T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.03
894797,"BRIDGE END,BASLOW",2024-01-27T08:50:00.000+00:00,feeder,03,N Current (RMS),A,42.8
894797,"BRIDGE END,BASLOW",2024-01-27T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,58.8
894797,"BRIDGE END,BASLOW",2024-01-27T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,48.0
894797,"BRIDGE END,BASLOW",2024-01-27T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,21.9
894797,"BRIDGE END,BASLOW",2024-01-27T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
894797,"BRIDGE END,BASLOW",2024-01-27T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.2
894797,"BRIDGE END,BASLOW",2024-01-27T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.66
894797,"BRIDGE END,BASLOW",2024-01-27T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.63
894797,"BRIDGE END,BASLOW",2024-01-27T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,20.43
894797,"BRIDGE END,BASLOW",2024-01-27T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,21.94
894797,"BRIDGE END,BASLOW",2024-01-27T08:50:00.000+00:00,feeder,02,N Current (RMS),A,50.4
894797,"BRIDGE END,BASLOW",2024-01-27T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,36.5
894797,"BRIDGE END,BASLOW",2024-01-27T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,84.8
894797,"BRIDGE END,BASLOW",2024-01-27T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,89.8
894797,"BRIDGE END,BASLOW",2024-01-27T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.09
894797,"BRIDGE END,BASLOW",2024-01-27T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.11
894797,"BRIDGE END,BASLOW",2024-01-27T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.2
894797,"BRIDGE END,BASLOW",2024-01-27T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.07
894797,"BRIDGE END,BASLOW",2024-01-27T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,-0.08
894797,"BRIDGE END,BASLOW",2024-01-27T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,-0.2
894797,"BRIDGE END,BASLOW",2024-01-27T08:50:00.000+00:00,feeder,01,N Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-27T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,0.7
894797,"BRIDGE END,BASLOW",2024-01-27T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
894797,"BRIDGE END,BASLOW",2024-01-27T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,1.3
894797,"BRIDGE END,BASLOW",2024-01-27T08:50:00.000+00:00,transformer,,Temperature,C,14.7
894797,"BRIDGE END,BASLOW",2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
894797,"BRIDGE END,BASLOW",2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
894797,"BRIDGE END,BASLOW",2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
894797,"BRIDGE END,BASLOW",2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
894797,"BRIDGE END,BASLOW",2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
894797,"BRIDGE END,BASLOW",2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
894797,"BRIDGE END,BASLOW",2024-01-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
894797,"BRIDGE END,BASLOW",2024-01-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
894797,"BRIDGE END,BASLOW",2024-01-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
894797,"BRIDGE END,BASLOW",2024-01-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,26.12
894797,"BRIDGE END,BASLOW",2024-01-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,34.12
894797,"BRIDGE END,BASLOW",2024-01-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,28.77
894797,"BRIDGE END,BASLOW",2024-01-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,60.5
894797,"BRIDGE END,BASLOW",2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
894797,"BRIDGE END,BASLOW",2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
894797,"BRIDGE END,BASLOW",2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
894797,"BRIDGE END,BASLOW",2024-01-27T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
894797,"BRIDGE END,BASLOW",2024-01-27T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
894797,"BRIDGE END,BASLOW",2024-01-27T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
894797,"BRIDGE END,BASLOW",2024-01-27T08:40:00.000+00:00,feeder,,L3 Active Power,kW,2.75
894797,"BRIDGE END,BASLOW",2024-01-27T08:40:00.000+00:00,feeder,,L2 Active Power,kW,2.12
894797,"BRIDGE END,BASLOW",2024-01-27T08:40:00.000+00:00,feeder,,L1 Active Power,kW,2.64
894797,"BRIDGE END,BASLOW",2024-01-27T08:40:00.000+00:00,feeder,,N Current (RMS),A,9.8
894797,"BRIDGE END,BASLOW",2024-01-27T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
894797,"BRIDGE END,BASLOW",2024-01-27T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
894797,"BRIDGE END,BASLOW",2024-01-27T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
894797,"BRIDGE END,BASLOW",2024-01-27T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
894797,"BRIDGE END,BASLOW",2024-01-27T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
894797,"BRIDGE END,BASLOW",2024-01-27T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
894797,"BRIDGE END,BASLOW",2024-01-27T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.46
894797,"BRIDGE END,BASLOW",2024-01-27T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,15.38
894797,"BRIDGE END,BASLOW",2024-01-27T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.58
894797,"BRIDGE END,BASLOW",2024-01-27T08:40:00.000+00:00,feeder,03,N Current (RMS),A,43.0
894797,"BRIDGE END,BASLOW",2024-01-27T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,60.7
894797,"BRIDGE END,BASLOW",2024-01-27T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,66.2
894797,"BRIDGE END,BASLOW",2024-01-27T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,27.6
894797,"BRIDGE END,BASLOW",2024-01-27T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
894797,"BRIDGE END,BASLOW",2024-01-27T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.71
894797,"BRIDGE END,BASLOW",2024-01-27T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.5
894797,"BRIDGE END,BASLOW",2024-01-27T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.45
894797,"BRIDGE END,BASLOW",2024-01-27T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,24.8
894797,"BRIDGE END,BASLOW",2024-01-27T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,18.07
894797,"BRIDGE END,BASLOW",2024-01-27T08:40:00.000+00:00,feeder,02,N Current (RMS),A,66.6
894797,"BRIDGE END,BASLOW",2024-01-27T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,31.9
894797,"BRIDGE END,BASLOW",2024-01-27T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,102.7
894797,"BRIDGE END,BASLOW",2024-01-27T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,74.3
894797,"BRIDGE END,BASLOW",2024-01-27T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.16
894797,"BRIDGE END,BASLOW",2024-01-27T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.09
894797,"BRIDGE END,BASLOW",2024-01-27T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.3
894797,"BRIDGE END,BASLOW",2024-01-27T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.11
894797,"BRIDGE END,BASLOW",2024-01-27T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,-0.14
894797,"BRIDGE END,BASLOW",2024-01-27T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,-0.25
894797,"BRIDGE END,BASLOW",2024-01-27T08:40:00.000+00:00,feeder,01,N Current (RMS),A,1.0
894797,"BRIDGE END,BASLOW",2024-01-27T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,1.0
894797,"BRIDGE END,BASLOW",2024-01-27T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-27T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,1.7
894797,"BRIDGE END,BASLOW",2024-01-27T08:40:00.000+00:00,transformer,,Temperature,C,14.8
894797,"BRIDGE END,BASLOW",2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
894797,"BRIDGE END,BASLOW",2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
894797,"BRIDGE END,BASLOW",2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
894797,"BRIDGE END,BASLOW",2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
894797,"BRIDGE END,BASLOW",2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
894797,"BRIDGE END,BASLOW",2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
894797,"BRIDGE END,BASLOW",2024-01-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
894797,"BRIDGE END,BASLOW",2024-01-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
894797,"BRIDGE END,BASLOW",2024-01-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
894797,"BRIDGE END,BASLOW",2024-01-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,24.56
894797,"BRIDGE END,BASLOW",2024-01-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,42.17
894797,"BRIDGE END,BASLOW",2024-01-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,27.04
894797,"BRIDGE END,BASLOW",2024-01-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,89.2
894797,"BRIDGE END,BASLOW",2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
894797,"BRIDGE END,BASLOW",2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.7
894797,"BRIDGE END,BASLOW",2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
894797,"BRIDGE END,BASLOW",2024-01-27T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
894797,"BRIDGE END,BASLOW",2024-01-27T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
894797,"BRIDGE END,BASLOW",2024-01-27T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
894797,"BRIDGE END,BASLOW",2024-01-27T08:30:00.000+00:00,feeder,,L3 Active Power,kW,5.12
894797,"BRIDGE END,BASLOW",2024-01-27T08:30:00.000+00:00,feeder,,L2 Active Power,kW,2.39
894797,"BRIDGE END,BASLOW",2024-01-27T08:30:00.000+00:00,feeder,,L1 Active Power,kW,4.38
894797,"BRIDGE END,BASLOW",2024-01-27T08:30:00.000+00:00,feeder,,N Current (RMS),A,16.2
894797,"BRIDGE END,BASLOW",2024-01-27T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
894797,"BRIDGE END,BASLOW",2024-01-27T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
894797,"BRIDGE END,BASLOW",2024-01-27T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
894797,"BRIDGE END,BASLOW",2024-01-27T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
894797,"BRIDGE END,BASLOW",2024-01-27T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.42
894797,"BRIDGE END,BASLOW",2024-01-27T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
894797,"BRIDGE END,BASLOW",2024-01-27T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.89
894797,"BRIDGE END,BASLOW",2024-01-27T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.68
894797,"BRIDGE END,BASLOW",2024-01-27T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.69
894797,"BRIDGE END,BASLOW",2024-01-27T08:30:00.000+00:00,feeder,03,N Current (RMS),A,24.5
894797,"BRIDGE END,BASLOW",2024-01-27T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,49.0
894797,"BRIDGE END,BASLOW",2024-01-27T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,32.3
894797,"BRIDGE END,BASLOW",2024-01-27T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,36.6
894797,"BRIDGE END,BASLOW",2024-01-27T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
894797,"BRIDGE END,BASLOW",2024-01-27T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.55
894797,"BRIDGE END,BASLOW",2024-01-27T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.41
894797,"BRIDGE END,BASLOW",2024-01-27T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.96
894797,"BRIDGE END,BASLOW",2024-01-27T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,24.82
894797,"BRIDGE END,BASLOW",2024-01-27T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,17.7
894797,"BRIDGE END,BASLOW",2024-01-27T08:30:00.000+00:00,feeder,02,N Current (RMS),A,58.8
894797,"BRIDGE END,BASLOW",2024-01-27T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,42.1
894797,"BRIDGE END,BASLOW",2024-01-27T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,103.6
894797,"BRIDGE END,BASLOW",2024-01-27T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,72.4
894797,"BRIDGE END,BASLOW",2024-01-27T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.13
894797,"BRIDGE END,BASLOW",2024-01-27T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.07
894797,"BRIDGE END,BASLOW",2024-01-27T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.25
894797,"BRIDGE END,BASLOW",2024-01-27T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.07
894797,"BRIDGE END,BASLOW",2024-01-27T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,-0.15
894797,"BRIDGE END,BASLOW",2024-01-27T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,-0.23
894797,"BRIDGE END,BASLOW",2024-01-27T08:30:00.000+00:00,feeder,01,N Current (RMS),A,0.9
894797,"BRIDGE END,BASLOW",2024-01-27T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-27T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
894797,"BRIDGE END,BASLOW",2024-01-27T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,1.5
894797,"BRIDGE END,BASLOW",2024-01-27T08:30:00.000+00:00,transformer,,Temperature,C,14.8
894797,"BRIDGE END,BASLOW",2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
894797,"BRIDGE END,BASLOW",2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
894797,"BRIDGE END,BASLOW",2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
894797,"BRIDGE END,BASLOW",2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
894797,"BRIDGE END,BASLOW",2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
894797,"BRIDGE END,BASLOW",2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
894797,"BRIDGE END,BASLOW",2024-01-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
894797,"BRIDGE END,BASLOW",2024-01-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
894797,"BRIDGE END,BASLOW",2024-01-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
894797,"BRIDGE END,BASLOW",2024-01-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,26.88
894797,"BRIDGE END,BASLOW",2024-01-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,34.74
894797,"BRIDGE END,BASLOW",2024-01-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,30.53
894797,"BRIDGE END,BASLOW",2024-01-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,60.3
894797,"BRIDGE END,BASLOW",2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
894797,"BRIDGE END,BASLOW",2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
894797,"BRIDGE END,BASLOW",2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
894797,"BRIDGE END,BASLOW",2024-01-27T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
894797,"BRIDGE END,BASLOW",2024-01-27T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
894797,"BRIDGE END,BASLOW",2024-01-27T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
894797,"BRIDGE END,BASLOW",2024-01-27T08:20:00.000+00:00,feeder,,L3 Active Power,kW,5.17
894797,"BRIDGE END,BASLOW",2024-01-27T08:20:00.000+00:00,feeder,,L2 Active Power,kW,5.88
894797,"BRIDGE END,BASLOW",2024-01-27T08:20:00.000+00:00,feeder,,L1 Active Power,kW,5.01
894797,"BRIDGE END,BASLOW",2024-01-27T08:20:00.000+00:00,feeder,,N Current (RMS),A,19.3
894797,"BRIDGE END,BASLOW",2024-01-27T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
894797,"BRIDGE END,BASLOW",2024-01-27T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.6
894797,"BRIDGE END,BASLOW",2024-01-27T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
894797,"BRIDGE END,BASLOW",2024-01-27T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
