Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894797,"BRIDGE END,BASLOW",2024-01-27T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.45
894797,"BRIDGE END,BASLOW",2024-01-27T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
894797,"BRIDGE END,BASLOW",2024-01-27T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.37
894797,"BRIDGE END,BASLOW",2024-01-27T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.82
894797,"BRIDGE END,BASLOW",2024-01-27T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.79
894797,"BRIDGE END,BASLOW",2024-01-27T08:20:00.000+00:00,feeder,03,N Current (RMS),A,44.4
894797,"BRIDGE END,BASLOW",2024-01-27T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,55.6
894797,"BRIDGE END,BASLOW",2024-01-27T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,61.5
894797,"BRIDGE END,BASLOW",2024-01-27T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,24.7
894797,"BRIDGE END,BASLOW",2024-01-27T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
894797,"BRIDGE END,BASLOW",2024-01-27T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.86
894797,"BRIDGE END,BASLOW",2024-01-27T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
894797,"BRIDGE END,BASLOW",2024-01-27T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.22
894797,"BRIDGE END,BASLOW",2024-01-27T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,19.52
894797,"BRIDGE END,BASLOW",2024-01-27T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,17.16
894797,"BRIDGE END,BASLOW",2024-01-27T08:20:00.000+00:00,feeder,02,N Current (RMS),A,47.5
894797,"BRIDGE END,BASLOW",2024-01-27T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,35.7
894797,"BRIDGE END,BASLOW",2024-01-27T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,80.1
894797,"BRIDGE END,BASLOW",2024-01-27T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,70.2
894797,"BRIDGE END,BASLOW",2024-01-27T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.12
894797,"BRIDGE END,BASLOW",2024-01-27T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.08
894797,"BRIDGE END,BASLOW",2024-01-27T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.21
894797,"BRIDGE END,BASLOW",2024-01-27T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.07
894797,"BRIDGE END,BASLOW",2024-01-27T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,-0.09
894797,"BRIDGE END,BASLOW",2024-01-27T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,-0.21
894797,"BRIDGE END,BASLOW",2024-01-27T08:20:00.000+00:00,feeder,01,N Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-27T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-27T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
894797,"BRIDGE END,BASLOW",2024-01-27T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,1.3
894797,"BRIDGE END,BASLOW",2024-01-27T08:20:00.000+00:00,transformer,,Temperature,C,14.8
894797,"BRIDGE END,BASLOW",2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
894797,"BRIDGE END,BASLOW",2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
894797,"BRIDGE END,BASLOW",2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
894797,"BRIDGE END,BASLOW",2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
894797,"BRIDGE END,BASLOW",2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
894797,"BRIDGE END,BASLOW",2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
894797,"BRIDGE END,BASLOW",2024-01-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
894797,"BRIDGE END,BASLOW",2024-01-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
894797,"BRIDGE END,BASLOW",2024-01-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
894797,"BRIDGE END,BASLOW",2024-01-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,26.68
894797,"BRIDGE END,BASLOW",2024-01-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,39.12
894797,"BRIDGE END,BASLOW",2024-01-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,27.75
894797,"BRIDGE END,BASLOW",2024-01-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,78.7
894797,"BRIDGE END,BASLOW",2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
894797,"BRIDGE END,BASLOW",2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
894797,"BRIDGE END,BASLOW",2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
894797,"BRIDGE END,BASLOW",2024-01-27T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
894797,"BRIDGE END,BASLOW",2024-01-27T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
894797,"BRIDGE END,BASLOW",2024-01-27T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
894797,"BRIDGE END,BASLOW",2024-01-27T08:10:00.000+00:00,feeder,,L3 Active Power,kW,6.5
894797,"BRIDGE END,BASLOW",2024-01-27T08:10:00.000+00:00,feeder,,L2 Active Power,kW,4.09
894797,"BRIDGE END,BASLOW",2024-01-27T08:10:00.000+00:00,feeder,,L1 Active Power,kW,4.82
894797,"BRIDGE END,BASLOW",2024-01-27T08:10:00.000+00:00,feeder,,N Current (RMS),A,14.2
894797,"BRIDGE END,BASLOW",2024-01-27T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.9
894797,"BRIDGE END,BASLOW",2024-01-27T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
894797,"BRIDGE END,BASLOW",2024-01-27T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
894797,"BRIDGE END,BASLOW",2024-01-27T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
894797,"BRIDGE END,BASLOW",2024-01-27T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.22
894797,"BRIDGE END,BASLOW",2024-01-27T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.12
894797,"BRIDGE END,BASLOW",2024-01-27T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.5
894797,"BRIDGE END,BASLOW",2024-01-27T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,18.27
894797,"BRIDGE END,BASLOW",2024-01-27T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.82
894797,"BRIDGE END,BASLOW",2024-01-27T08:10:00.000+00:00,feeder,03,N Current (RMS),A,52.2
894797,"BRIDGE END,BASLOW",2024-01-27T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,31.8
894797,"BRIDGE END,BASLOW",2024-01-27T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,76.4
894797,"BRIDGE END,BASLOW",2024-01-27T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,20.8
894797,"BRIDGE END,BASLOW",2024-01-27T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.2
894797,"BRIDGE END,BASLOW",2024-01-27T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.29
894797,"BRIDGE END,BASLOW",2024-01-27T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.34
894797,"BRIDGE END,BASLOW",2024-01-27T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.09
894797,"BRIDGE END,BASLOW",2024-01-27T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,22.28
894797,"BRIDGE END,BASLOW",2024-01-27T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,21.76
894797,"BRIDGE END,BASLOW",2024-01-27T08:10:00.000+00:00,feeder,02,N Current (RMS),A,64.2
894797,"BRIDGE END,BASLOW",2024-01-27T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,29.7
894797,"BRIDGE END,BASLOW",2024-01-27T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,91.1
894797,"BRIDGE END,BASLOW",2024-01-27T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,89.0
894797,"BRIDGE END,BASLOW",2024-01-27T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.12
894797,"BRIDGE END,BASLOW",2024-01-27T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.13
894797,"BRIDGE END,BASLOW",2024-01-27T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.3
894797,"BRIDGE END,BASLOW",2024-01-27T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.14
894797,"BRIDGE END,BASLOW",2024-01-27T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,-0.09
894797,"BRIDGE END,BASLOW",2024-01-27T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,-0.18
894797,"BRIDGE END,BASLOW",2024-01-27T08:10:00.000+00:00,feeder,01,N Current (RMS),A,1.0
894797,"BRIDGE END,BASLOW",2024-01-27T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,0.9
894797,"BRIDGE END,BASLOW",2024-01-27T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-27T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,1.5
894797,"BRIDGE END,BASLOW",2024-01-27T08:10:00.000+00:00,transformer,,Temperature,C,14.7
894797,"BRIDGE END,BASLOW",2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
894797,"BRIDGE END,BASLOW",2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
894797,"BRIDGE END,BASLOW",2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
894797,"BRIDGE END,BASLOW",2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
894797,"BRIDGE END,BASLOW",2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
894797,"BRIDGE END,BASLOW",2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
894797,"BRIDGE END,BASLOW",2024-01-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
894797,"BRIDGE END,BASLOW",2024-01-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
894797,"BRIDGE END,BASLOW",2024-01-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
894797,"BRIDGE END,BASLOW",2024-01-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,20.96
894797,"BRIDGE END,BASLOW",2024-01-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,44.54
894797,"BRIDGE END,BASLOW",2024-01-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,31.22
894797,"BRIDGE END,BASLOW",2024-01-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,92.9
894797,"BRIDGE END,BASLOW",2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
894797,"BRIDGE END,BASLOW",2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.9
894797,"BRIDGE END,BASLOW",2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
894797,"BRIDGE END,BASLOW",2024-01-27T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
894797,"BRIDGE END,BASLOW",2024-01-27T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
894797,"BRIDGE END,BASLOW",2024-01-27T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
894797,"BRIDGE END,BASLOW",2024-01-27T08:00:00.000+00:00,feeder,,L3 Active Power,kW,6.13
894797,"BRIDGE END,BASLOW",2024-01-27T08:00:00.000+00:00,feeder,,L2 Active Power,kW,3.86
894797,"BRIDGE END,BASLOW",2024-01-27T08:00:00.000+00:00,feeder,,L1 Active Power,kW,4.39
894797,"BRIDGE END,BASLOW",2024-01-27T08:00:00.000+00:00,feeder,,N Current (RMS),A,14.8
894797,"BRIDGE END,BASLOW",2024-01-27T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.5
894797,"BRIDGE END,BASLOW",2024-01-27T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
894797,"BRIDGE END,BASLOW",2024-01-27T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
894797,"BRIDGE END,BASLOW",2024-01-27T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.23
894797,"BRIDGE END,BASLOW",2024-01-27T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.31
894797,"BRIDGE END,BASLOW",2024-01-27T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
894797,"BRIDGE END,BASLOW",2024-01-27T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.05
894797,"BRIDGE END,BASLOW",2024-01-27T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.51
894797,"BRIDGE END,BASLOW",2024-01-27T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.9
894797,"BRIDGE END,BASLOW",2024-01-27T08:00:00.000+00:00,feeder,03,N Current (RMS),A,26.1
894797,"BRIDGE END,BASLOW",2024-01-27T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,34.5
894797,"BRIDGE END,BASLOW",2024-01-27T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,39.4
894797,"BRIDGE END,BASLOW",2024-01-27T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,17.1
894797,"BRIDGE END,BASLOW",2024-01-27T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
894797,"BRIDGE END,BASLOW",2024-01-27T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.06
894797,"BRIDGE END,BASLOW",2024-01-27T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.56
894797,"BRIDGE END,BASLOW",2024-01-27T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.3
894797,"BRIDGE END,BASLOW",2024-01-27T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,21.43
894797,"BRIDGE END,BASLOW",2024-01-27T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.43
894797,"BRIDGE END,BASLOW",2024-01-27T08:00:00.000+00:00,feeder,02,N Current (RMS),A,46.4
894797,"BRIDGE END,BASLOW",2024-01-27T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,34.8
894797,"BRIDGE END,BASLOW",2024-01-27T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,87.7
894797,"BRIDGE END,BASLOW",2024-01-27T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,67.2
894797,"BRIDGE END,BASLOW",2024-01-27T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.12
894797,"BRIDGE END,BASLOW",2024-01-27T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.07
894797,"BRIDGE END,BASLOW",2024-01-27T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.22
894797,"BRIDGE END,BASLOW",2024-01-27T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.07
894797,"BRIDGE END,BASLOW",2024-01-27T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,-0.11
894797,"BRIDGE END,BASLOW",2024-01-27T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,-0.21
894797,"BRIDGE END,BASLOW",2024-01-27T08:00:00.000+00:00,feeder,01,N Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-27T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-27T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
894797,"BRIDGE END,BASLOW",2024-01-27T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,1.4
894797,"BRIDGE END,BASLOW",2024-01-27T08:00:00.000+00:00,transformer,,Temperature,C,14.7
894797,"BRIDGE END,BASLOW",2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
894797,"BRIDGE END,BASLOW",2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
894797,"BRIDGE END,BASLOW",2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
894797,"BRIDGE END,BASLOW",2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
894797,"BRIDGE END,BASLOW",2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
894797,"BRIDGE END,BASLOW",2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
894797,"BRIDGE END,BASLOW",2024-01-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
894797,"BRIDGE END,BASLOW",2024-01-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
894797,"BRIDGE END,BASLOW",2024-01-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
894797,"BRIDGE END,BASLOW",2024-01-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,22.41
894797,"BRIDGE END,BASLOW",2024-01-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,34.69
894797,"BRIDGE END,BASLOW",2024-01-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,24.5
894797,"BRIDGE END,BASLOW",2024-01-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,61.9
894797,"BRIDGE END,BASLOW",2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
894797,"BRIDGE END,BASLOW",2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
894797,"BRIDGE END,BASLOW",2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
894797,"BRIDGE END,BASLOW",2024-01-27T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
894797,"BRIDGE END,BASLOW",2024-01-27T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
894797,"BRIDGE END,BASLOW",2024-01-27T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
894797,"BRIDGE END,BASLOW",2024-01-27T07:50:00.000+00:00,feeder,,L3 Active Power,kW,7.21
894797,"BRIDGE END,BASLOW",2024-01-27T07:50:00.000+00:00,feeder,,L2 Active Power,kW,3.87
894797,"BRIDGE END,BASLOW",2024-01-27T07:50:00.000+00:00,feeder,,L1 Active Power,kW,3.09
894797,"BRIDGE END,BASLOW",2024-01-27T07:50:00.000+00:00,feeder,,N Current (RMS),A,19.2
894797,"BRIDGE END,BASLOW",2024-01-27T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.1
894797,"BRIDGE END,BASLOW",2024-01-27T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
894797,"BRIDGE END,BASLOW",2024-01-27T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
894797,"BRIDGE END,BASLOW",2024-01-27T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
894797,"BRIDGE END,BASLOW",2024-01-27T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.52
894797,"BRIDGE END,BASLOW",2024-01-27T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
894797,"BRIDGE END,BASLOW",2024-01-27T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.51
894797,"BRIDGE END,BASLOW",2024-01-27T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.84
894797,"BRIDGE END,BASLOW",2024-01-27T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.5
894797,"BRIDGE END,BASLOW",2024-01-27T07:50:00.000+00:00,feeder,03,N Current (RMS),A,23.3
894797,"BRIDGE END,BASLOW",2024-01-27T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,31.4
894797,"BRIDGE END,BASLOW",2024-01-27T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,28.8
894797,"BRIDGE END,BASLOW",2024-01-27T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.2
894797,"BRIDGE END,BASLOW",2024-01-27T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.14
894797,"BRIDGE END,BASLOW",2024-01-27T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.57
894797,"BRIDGE END,BASLOW",2024-01-27T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.08
894797,"BRIDGE END,BASLOW",2024-01-27T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.66
894797,"BRIDGE END,BASLOW",2024-01-27T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,24.69
894797,"BRIDGE END,BASLOW",2024-01-27T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.68
894797,"BRIDGE END,BASLOW",2024-01-27T07:50:00.000+00:00,feeder,02,N Current (RMS),A,66.5
894797,"BRIDGE END,BASLOW",2024-01-27T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,27.9
894797,"BRIDGE END,BASLOW",2024-01-27T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,100.7
894797,"BRIDGE END,BASLOW",2024-01-27T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,67.7
894797,"BRIDGE END,BASLOW",2024-01-27T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.16
894797,"BRIDGE END,BASLOW",2024-01-27T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.07
894797,"BRIDGE END,BASLOW",2024-01-27T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.29
894797,"BRIDGE END,BASLOW",2024-01-27T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.1
894797,"BRIDGE END,BASLOW",2024-01-27T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,-0.17
894797,"BRIDGE END,BASLOW",2024-01-27T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,-0.25
894797,"BRIDGE END,BASLOW",2024-01-27T07:50:00.000+00:00,feeder,01,N Current (RMS),A,1.0
894797,"BRIDGE END,BASLOW",2024-01-27T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,0.9
894797,"BRIDGE END,BASLOW",2024-01-27T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
894797,"BRIDGE END,BASLOW",2024-01-27T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,1.6
894797,"BRIDGE END,BASLOW",2024-01-27T07:50:00.000+00:00,transformer,,Temperature,C,14.6
894797,"BRIDGE END,BASLOW",2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
894797,"BRIDGE END,BASLOW",2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
894797,"BRIDGE END,BASLOW",2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
894797,"BRIDGE END,BASLOW",2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
894797,"BRIDGE END,BASLOW",2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
894797,"BRIDGE END,BASLOW",2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
894797,"BRIDGE END,BASLOW",2024-01-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
894797,"BRIDGE END,BASLOW",2024-01-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
894797,"BRIDGE END,BASLOW",2024-01-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
894797,"BRIDGE END,BASLOW",2024-01-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,21.28
894797,"BRIDGE END,BASLOW",2024-01-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,35.23
894797,"BRIDGE END,BASLOW",2024-01-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,23.01
894797,"BRIDGE END,BASLOW",2024-01-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,75.8
894797,"BRIDGE END,BASLOW",2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
894797,"BRIDGE END,BASLOW",2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
894797,"BRIDGE END,BASLOW",2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
894797,"BRIDGE END,BASLOW",2024-01-27T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
894797,"BRIDGE END,BASLOW",2024-01-27T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
894797,"BRIDGE END,BASLOW",2024-01-27T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
894797,"BRIDGE END,BASLOW",2024-01-27T07:40:00.000+00:00,feeder,,L3 Active Power,kW,6.13
894797,"BRIDGE END,BASLOW",2024-01-27T07:40:00.000+00:00,feeder,,L2 Active Power,kW,3.66
894797,"BRIDGE END,BASLOW",2024-01-27T07:40:00.000+00:00,feeder,,L1 Active Power,kW,2.61
894797,"BRIDGE END,BASLOW",2024-01-27T07:40:00.000+00:00,feeder,,N Current (RMS),A,16.5
894797,"BRIDGE END,BASLOW",2024-01-27T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.1
894797,"BRIDGE END,BASLOW",2024-01-27T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
894797,"BRIDGE END,BASLOW",2024-01-27T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
894797,"BRIDGE END,BASLOW",2024-01-27T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
894797,"BRIDGE END,BASLOW",2024-01-27T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.45
894797,"BRIDGE END,BASLOW",2024-01-27T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
894797,"BRIDGE END,BASLOW",2024-01-27T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.85
894797,"BRIDGE END,BASLOW",2024-01-27T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.5
894797,"BRIDGE END,BASLOW",2024-01-27T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.54
894797,"BRIDGE END,BASLOW",2024-01-27T07:40:00.000+00:00,feeder,03,N Current (RMS),A,28.6
894797,"BRIDGE END,BASLOW",2024-01-27T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,37.2
894797,"BRIDGE END,BASLOW",2024-01-27T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,36.1
894797,"BRIDGE END,BASLOW",2024-01-27T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,15.0
894797,"BRIDGE END,BASLOW",2024-01-27T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.3
894797,"BRIDGE END,BASLOW",2024-01-27T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.61
894797,"BRIDGE END,BASLOW",2024-01-27T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.62
894797,"BRIDGE END,BASLOW",2024-01-27T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.34
894797,"BRIDGE END,BASLOW",2024-01-27T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,23.65
894797,"BRIDGE END,BASLOW",2024-01-27T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,18.39
894797,"BRIDGE END,BASLOW",2024-01-27T07:40:00.000+00:00,feeder,02,N Current (RMS),A,61.4
894797,"BRIDGE END,BASLOW",2024-01-27T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,26.7
894797,"BRIDGE END,BASLOW",2024-01-27T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,96.8
894797,"BRIDGE END,BASLOW",2024-01-27T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,75.2
894797,"BRIDGE END,BASLOW",2024-01-27T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.14
894797,"BRIDGE END,BASLOW",2024-01-27T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.09
894797,"BRIDGE END,BASLOW",2024-01-27T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.28
894797,"BRIDGE END,BASLOW",2024-01-27T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.1
894797,"BRIDGE END,BASLOW",2024-01-27T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,-0.14
894797,"BRIDGE END,BASLOW",2024-01-27T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,-0.23
894797,"BRIDGE END,BASLOW",2024-01-27T07:40:00.000+00:00,feeder,01,N Current (RMS),A,0.9
894797,"BRIDGE END,BASLOW",2024-01-27T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.9
894797,"BRIDGE END,BASLOW",2024-01-27T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-27T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,1.6
894797,"BRIDGE END,BASLOW",2024-01-27T07:40:00.000+00:00,transformer,,Temperature,C,14.6
894797,"BRIDGE END,BASLOW",2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
894797,"BRIDGE END,BASLOW",2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
894797,"BRIDGE END,BASLOW",2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
894797,"BRIDGE END,BASLOW",2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
894797,"BRIDGE END,BASLOW",2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
894797,"BRIDGE END,BASLOW",2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
894797,"BRIDGE END,BASLOW",2024-01-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
894797,"BRIDGE END,BASLOW",2024-01-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
894797,"BRIDGE END,BASLOW",2024-01-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
894797,"BRIDGE END,BASLOW",2024-01-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,21.22
894797,"BRIDGE END,BASLOW",2024-01-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,35.67
894797,"BRIDGE END,BASLOW",2024-01-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,24.31
894797,"BRIDGE END,BASLOW",2024-01-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,71.1
894797,"BRIDGE END,BASLOW",2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
894797,"BRIDGE END,BASLOW",2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
894797,"BRIDGE END,BASLOW",2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
894797,"BRIDGE END,BASLOW",2024-01-27T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
894797,"BRIDGE END,BASLOW",2024-01-27T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
894797,"BRIDGE END,BASLOW",2024-01-27T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
894797,"BRIDGE END,BASLOW",2024-01-27T07:30:00.000+00:00,feeder,,L3 Active Power,kW,7.96
894797,"BRIDGE END,BASLOW",2024-01-27T07:30:00.000+00:00,feeder,,L2 Active Power,kW,2.93
894797,"BRIDGE END,BASLOW",2024-01-27T07:30:00.000+00:00,feeder,,L1 Active Power,kW,2.84
894797,"BRIDGE END,BASLOW",2024-01-27T07:30:00.000+00:00,feeder,,N Current (RMS),A,23.5
894797,"BRIDGE END,BASLOW",2024-01-27T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.1
894797,"BRIDGE END,BASLOW",2024-01-27T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
894797,"BRIDGE END,BASLOW",2024-01-27T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
894797,"BRIDGE END,BASLOW",2024-01-27T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
894797,"BRIDGE END,BASLOW",2024-01-27T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.47
894797,"BRIDGE END,BASLOW",2024-01-27T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
894797,"BRIDGE END,BASLOW",2024-01-27T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.89
894797,"BRIDGE END,BASLOW",2024-01-27T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.92
894797,"BRIDGE END,BASLOW",2024-01-27T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.28
894797,"BRIDGE END,BASLOW",2024-01-27T07:30:00.000+00:00,feeder,03,N Current (RMS),A,21.0
894797,"BRIDGE END,BASLOW",2024-01-27T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,29.4
894797,"BRIDGE END,BASLOW",2024-01-27T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,33.2
894797,"BRIDGE END,BASLOW",2024-01-27T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,18.6
894797,"BRIDGE END,BASLOW",2024-01-27T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
894797,"BRIDGE END,BASLOW",2024-01-27T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.1
894797,"BRIDGE END,BASLOW",2024-01-27T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.33
894797,"BRIDGE END,BASLOW",2024-01-27T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.66
894797,"BRIDGE END,BASLOW",2024-01-27T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,27.6
894797,"BRIDGE END,BASLOW",2024-01-27T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,17.13
894797,"BRIDGE END,BASLOW",2024-01-27T07:30:00.000+00:00,feeder,02,N Current (RMS),A,76.5
894797,"BRIDGE END,BASLOW",2024-01-27T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,28.4
894797,"BRIDGE END,BASLOW",2024-01-27T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,113.0
894797,"BRIDGE END,BASLOW",2024-01-27T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,71.0
894797,"BRIDGE END,BASLOW",2024-01-27T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.17
894797,"BRIDGE END,BASLOW",2024-01-27T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.09
894797,"BRIDGE END,BASLOW",2024-01-27T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
894797,"BRIDGE END,BASLOW",2024-01-27T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.12
894797,"BRIDGE END,BASLOW",2024-01-27T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,-0.19
894797,"BRIDGE END,BASLOW",2024-01-27T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,-0.26
894797,"BRIDGE END,BASLOW",2024-01-27T07:30:00.000+00:00,feeder,01,N Current (RMS),A,1.1
894797,"BRIDGE END,BASLOW",2024-01-27T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,1.0
894797,"BRIDGE END,BASLOW",2024-01-27T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,1.0
894797,"BRIDGE END,BASLOW",2024-01-27T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
894797,"BRIDGE END,BASLOW",2024-01-27T07:30:00.000+00:00,transformer,,Temperature,C,14.6
894797,"BRIDGE END,BASLOW",2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
894797,"BRIDGE END,BASLOW",2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
894797,"BRIDGE END,BASLOW",2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
894797,"BRIDGE END,BASLOW",2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
894797,"BRIDGE END,BASLOW",2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
894797,"BRIDGE END,BASLOW",2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
894797,"BRIDGE END,BASLOW",2024-01-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
894797,"BRIDGE END,BASLOW",2024-01-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
894797,"BRIDGE END,BASLOW",2024-01-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
894797,"BRIDGE END,BASLOW",2024-01-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,21.39
894797,"BRIDGE END,BASLOW",2024-01-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,38.26
894797,"BRIDGE END,BASLOW",2024-01-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,23.99
894797,"BRIDGE END,BASLOW",2024-01-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,84.3
894797,"BRIDGE END,BASLOW",2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
894797,"BRIDGE END,BASLOW",2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
894797,"BRIDGE END,BASLOW",2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
894797,"BRIDGE END,BASLOW",2024-01-27T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
894797,"BRIDGE END,BASLOW",2024-01-27T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
894797,"BRIDGE END,BASLOW",2024-01-27T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
894797,"BRIDGE END,BASLOW",2024-01-27T07:20:00.000+00:00,feeder,,L3 Active Power,kW,3.42
894797,"BRIDGE END,BASLOW",2024-01-27T07:20:00.000+00:00,feeder,,L2 Active Power,kW,3.17
894797,"BRIDGE END,BASLOW",2024-01-27T07:20:00.000+00:00,feeder,,L1 Active Power,kW,2.24
894797,"BRIDGE END,BASLOW",2024-01-27T07:20:00.000+00:00,feeder,,N Current (RMS),A,13.7
894797,"BRIDGE END,BASLOW",2024-01-27T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
894797,"BRIDGE END,BASLOW",2024-01-27T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
894797,"BRIDGE END,BASLOW",2024-01-27T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
894797,"BRIDGE END,BASLOW",2024-01-27T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.24
894797,"BRIDGE END,BASLOW",2024-01-27T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.54
894797,"BRIDGE END,BASLOW",2024-01-27T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
894797,"BRIDGE END,BASLOW",2024-01-27T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.6
894797,"BRIDGE END,BASLOW",2024-01-27T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.5
894797,"BRIDGE END,BASLOW",2024-01-27T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.83
894797,"BRIDGE END,BASLOW",2024-01-27T07:20:00.000+00:00,feeder,03,N Current (RMS),A,23.4
894797,"BRIDGE END,BASLOW",2024-01-27T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,29.8
894797,"BRIDGE END,BASLOW",2024-01-27T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,35.6
894797,"BRIDGE END,BASLOW",2024-01-27T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,16.8
894797,"BRIDGE END,BASLOW",2024-01-27T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
894797,"BRIDGE END,BASLOW",2024-01-27T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.38
894797,"BRIDGE END,BASLOW",2024-01-27T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.59
894797,"BRIDGE END,BASLOW",2024-01-27T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.61
894797,"BRIDGE END,BASLOW",2024-01-27T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,25.99
894797,"BRIDGE END,BASLOW",2024-01-27T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,20.27
894797,"BRIDGE END,BASLOW",2024-01-27T07:20:00.000+00:00,feeder,02,N Current (RMS),A,68.9
894797,"BRIDGE END,BASLOW",2024-01-27T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,27.9
894797,"BRIDGE END,BASLOW",2024-01-27T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,106.5
894797,"BRIDGE END,BASLOW",2024-01-27T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,82.9
894797,"BRIDGE END,BASLOW",2024-01-27T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.14
894797,"BRIDGE END,BASLOW",2024-01-27T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.1
894797,"BRIDGE END,BASLOW",2024-01-27T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.32
894797,"BRIDGE END,BASLOW",2024-01-27T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.13
894797,"BRIDGE END,BASLOW",2024-01-27T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,-0.15
894797,"BRIDGE END,BASLOW",2024-01-27T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,-0.22
894797,"BRIDGE END,BASLOW",2024-01-27T07:20:00.000+00:00,feeder,01,N Current (RMS),A,1.0
894797,"BRIDGE END,BASLOW",2024-01-27T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,1.0
894797,"BRIDGE END,BASLOW",2024-01-27T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
894797,"BRIDGE END,BASLOW",2024-01-27T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,1.7
894797,"BRIDGE END,BASLOW",2024-01-27T07:20:00.000+00:00,transformer,,Temperature,C,14.6
894797,"BRIDGE END,BASLOW",2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
894797,"BRIDGE END,BASLOW",2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
894797,"BRIDGE END,BASLOW",2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
894797,"BRIDGE END,BASLOW",2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
894797,"BRIDGE END,BASLOW",2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
894797,"BRIDGE END,BASLOW",2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
894797,"BRIDGE END,BASLOW",2024-01-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
894797,"BRIDGE END,BASLOW",2024-01-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
894797,"BRIDGE END,BASLOW",2024-01-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
894797,"BRIDGE END,BASLOW",2024-01-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,16.5
894797,"BRIDGE END,BASLOW",2024-01-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,37.51
894797,"BRIDGE END,BASLOW",2024-01-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,26.12
894797,"BRIDGE END,BASLOW",2024-01-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,82.6
894797,"BRIDGE END,BASLOW",2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
894797,"BRIDGE END,BASLOW",2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
894797,"BRIDGE END,BASLOW",2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
894797,"BRIDGE END,BASLOW",2024-01-27T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
894797,"BRIDGE END,BASLOW",2024-01-27T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
894797,"BRIDGE END,BASLOW",2024-01-27T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
894797,"BRIDGE END,BASLOW",2024-01-27T07:10:00.000+00:00,feeder,,L3 Active Power,kW,1.71
894797,"BRIDGE END,BASLOW",2024-01-27T07:10:00.000+00:00,feeder,,L2 Active Power,kW,3.32
894797,"BRIDGE END,BASLOW",2024-01-27T07:10:00.000+00:00,feeder,,L1 Active Power,kW,1.58
894797,"BRIDGE END,BASLOW",2024-01-27T07:10:00.000+00:00,feeder,,N Current (RMS),A,11.2
894797,"BRIDGE END,BASLOW",2024-01-27T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
894797,"BRIDGE END,BASLOW",2024-01-27T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
894797,"BRIDGE END,BASLOW",2024-01-27T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
894797,"BRIDGE END,BASLOW",2024-01-27T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
894797,"BRIDGE END,BASLOW",2024-01-27T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.51
894797,"BRIDGE END,BASLOW",2024-01-27T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
894797,"BRIDGE END,BASLOW",2024-01-27T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.94
894797,"BRIDGE END,BASLOW",2024-01-27T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.97
894797,"BRIDGE END,BASLOW",2024-01-27T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.96
894797,"BRIDGE END,BASLOW",2024-01-27T07:10:00.000+00:00,feeder,03,N Current (RMS),A,23.6
894797,"BRIDGE END,BASLOW",2024-01-27T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,25.4
894797,"BRIDGE END,BASLOW",2024-01-27T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,37.2
894797,"BRIDGE END,BASLOW",2024-01-27T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,17.2
894797,"BRIDGE END,BASLOW",2024-01-27T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
894797,"BRIDGE END,BASLOW",2024-01-27T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.15
894797,"BRIDGE END,BASLOW",2024-01-27T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.79
894797,"BRIDGE END,BASLOW",2024-01-27T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.25
894797,"BRIDGE END,BASLOW",2024-01-27T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,23.92
894797,"BRIDGE END,BASLOW",2024-01-27T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,16.6
894797,"BRIDGE END,BASLOW",2024-01-27T07:10:00.000+00:00,feeder,02,N Current (RMS),A,61.5
894797,"BRIDGE END,BASLOW",2024-01-27T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,26.9
894797,"BRIDGE END,BASLOW",2024-01-27T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,98.0
894797,"BRIDGE END,BASLOW",2024-01-27T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,67.8
894797,"BRIDGE END,BASLOW",2024-01-27T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.15
894797,"BRIDGE END,BASLOW",2024-01-27T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.08
894797,"BRIDGE END,BASLOW",2024-01-27T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.3
894797,"BRIDGE END,BASLOW",2024-01-27T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.12
894797,"BRIDGE END,BASLOW",2024-01-27T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,-0.14
894797,"BRIDGE END,BASLOW",2024-01-27T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,-0.22
894797,"BRIDGE END,BASLOW",2024-01-27T07:10:00.000+00:00,feeder,01,N Current (RMS),A,1.0
894797,"BRIDGE END,BASLOW",2024-01-27T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,0.9
894797,"BRIDGE END,BASLOW",2024-01-27T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-27T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,1.6
894797,"BRIDGE END,BASLOW",2024-01-27T07:10:00.000+00:00,transformer,,Temperature,C,14.6
894797,"BRIDGE END,BASLOW",2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
894797,"BRIDGE END,BASLOW",2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
894797,"BRIDGE END,BASLOW",2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
894797,"BRIDGE END,BASLOW",2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
894797,"BRIDGE END,BASLOW",2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
894797,"BRIDGE END,BASLOW",2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
894797,"BRIDGE END,BASLOW",2024-01-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
894797,"BRIDGE END,BASLOW",2024-01-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
894797,"BRIDGE END,BASLOW",2024-01-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
894797,"BRIDGE END,BASLOW",2024-01-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,13.79
894797,"BRIDGE END,BASLOW",2024-01-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,36.06
894797,"BRIDGE END,BASLOW",2024-01-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,21.92
894797,"BRIDGE END,BASLOW",2024-01-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,85.4
894797,"BRIDGE END,BASLOW",2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
894797,"BRIDGE END,BASLOW",2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
894797,"BRIDGE END,BASLOW",2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
894797,"BRIDGE END,BASLOW",2024-01-27T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
894797,"BRIDGE END,BASLOW",2024-01-27T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
894797,"BRIDGE END,BASLOW",2024-01-27T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
894797,"BRIDGE END,BASLOW",2024-01-27T07:00:00.000+00:00,feeder,,L3 Active Power,kW,2.59
894797,"BRIDGE END,BASLOW",2024-01-27T07:00:00.000+00:00,feeder,,L2 Active Power,kW,3.16
894797,"BRIDGE END,BASLOW",2024-01-27T07:00:00.000+00:00,feeder,,L1 Active Power,kW,1.99
894797,"BRIDGE END,BASLOW",2024-01-27T07:00:00.000+00:00,feeder,,N Current (RMS),A,12.2
894797,"BRIDGE END,BASLOW",2024-01-27T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
894797,"BRIDGE END,BASLOW",2024-01-27T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
894797,"BRIDGE END,BASLOW",2024-01-27T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
894797,"BRIDGE END,BASLOW",2024-01-27T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
894797,"BRIDGE END,BASLOW",2024-01-27T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.36
894797,"BRIDGE END,BASLOW",2024-01-27T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
894797,"BRIDGE END,BASLOW",2024-01-27T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.33
894797,"BRIDGE END,BASLOW",2024-01-27T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.24
894797,"BRIDGE END,BASLOW",2024-01-27T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.25
894797,"BRIDGE END,BASLOW",2024-01-27T07:00:00.000+00:00,feeder,03,N Current (RMS),A,29.4
894797,"BRIDGE END,BASLOW",2024-01-27T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,28.0
894797,"BRIDGE END,BASLOW",2024-01-27T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,42.3
894797,"BRIDGE END,BASLOW",2024-01-27T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,14.0
894797,"BRIDGE END,BASLOW",2024-01-27T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
894797,"BRIDGE END,BASLOW",2024-01-27T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.92
894797,"BRIDGE END,BASLOW",2024-01-27T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.1
894797,"BRIDGE END,BASLOW",2024-01-27T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.76
894797,"BRIDGE END,BASLOW",2024-01-27T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,23.69
894797,"BRIDGE END,BASLOW",2024-01-27T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.27
894797,"BRIDGE END,BASLOW",2024-01-27T07:00:00.000+00:00,feeder,02,N Current (RMS),A,68.0
894797,"BRIDGE END,BASLOW",2024-01-27T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.3
894797,"BRIDGE END,BASLOW",2024-01-27T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,97.4
894797,"BRIDGE END,BASLOW",2024-01-27T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,55.1
894797,"BRIDGE END,BASLOW",2024-01-27T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.17
894797,"BRIDGE END,BASLOW",2024-01-27T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
894797,"BRIDGE END,BASLOW",2024-01-27T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.31
894797,"BRIDGE END,BASLOW",2024-01-27T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.11
894797,"BRIDGE END,BASLOW",2024-01-27T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,-0.16
894797,"BRIDGE END,BASLOW",2024-01-27T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,-0.24
894797,"BRIDGE END,BASLOW",2024-01-27T07:00:00.000+00:00,feeder,01,N Current (RMS),A,1.0
894797,"BRIDGE END,BASLOW",2024-01-27T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,1.0
894797,"BRIDGE END,BASLOW",2024-01-27T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
894797,"BRIDGE END,BASLOW",2024-01-27T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,1.7
894797,"BRIDGE END,BASLOW",2024-01-27T07:00:00.000+00:00,transformer,,Temperature,C,14.6
894797,"BRIDGE END,BASLOW",2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
894797,"BRIDGE END,BASLOW",2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
894797,"BRIDGE END,BASLOW",2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
894797,"BRIDGE END,BASLOW",2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
894797,"BRIDGE END,BASLOW",2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
894797,"BRIDGE END,BASLOW",2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
894797,"BRIDGE END,BASLOW",2024-01-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
894797,"BRIDGE END,BASLOW",2024-01-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
894797,"BRIDGE END,BASLOW",2024-01-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
894797,"BRIDGE END,BASLOW",2024-01-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,14.57
894797,"BRIDGE END,BASLOW",2024-01-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,36.93
894797,"BRIDGE END,BASLOW",2024-01-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,18.27
894797,"BRIDGE END,BASLOW",2024-01-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,98.6
894797,"BRIDGE END,BASLOW",2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
894797,"BRIDGE END,BASLOW",2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
894797,"BRIDGE END,BASLOW",2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
894797,"BRIDGE END,BASLOW",2024-01-27T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
894797,"BRIDGE END,BASLOW",2024-01-27T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
894797,"BRIDGE END,BASLOW",2024-01-27T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
894797,"BRIDGE END,BASLOW",2024-01-27T06:50:00.000+00:00,feeder,,L3 Active Power,kW,3.03
894797,"BRIDGE END,BASLOW",2024-01-27T06:50:00.000+00:00,feeder,,L2 Active Power,kW,2.91
894797,"BRIDGE END,BASLOW",2024-01-27T06:50:00.000+00:00,feeder,,L1 Active Power,kW,1.81
894797,"BRIDGE END,BASLOW",2024-01-27T06:50:00.000+00:00,feeder,,N Current (RMS),A,11.6
894797,"BRIDGE END,BASLOW",2024-01-27T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
894797,"BRIDGE END,BASLOW",2024-01-27T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
894797,"BRIDGE END,BASLOW",2024-01-27T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
894797,"BRIDGE END,BASLOW",2024-01-27T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
894797,"BRIDGE END,BASLOW",2024-01-27T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.36
894797,"BRIDGE END,BASLOW",2024-01-27T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
894797,"BRIDGE END,BASLOW",2024-01-27T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.45
894797,"BRIDGE END,BASLOW",2024-01-27T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.98
894797,"BRIDGE END,BASLOW",2024-01-27T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.08
894797,"BRIDGE END,BASLOW",2024-01-27T06:50:00.000+00:00,feeder,03,N Current (RMS),A,22.7
894797,"BRIDGE END,BASLOW",2024-01-27T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.7
894797,"BRIDGE END,BASLOW",2024-01-27T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,33.4
894797,"BRIDGE END,BASLOW",2024-01-27T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,13.6
894797,"BRIDGE END,BASLOW",2024-01-27T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.14
894797,"BRIDGE END,BASLOW",2024-01-27T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.22
894797,"BRIDGE END,BASLOW",2024-01-27T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.01
