Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894797,"BRIDGE END,BASLOW",2024-01-27T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.12
894797,"BRIDGE END,BASLOW",2024-01-27T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,19.55
894797,"BRIDGE END,BASLOW",2024-01-27T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.18
894797,"BRIDGE END,BASLOW",2024-01-27T06:50:00.000+00:00,feeder,02,N Current (RMS),A,51.7
894797,"BRIDGE END,BASLOW",2024-01-27T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,25.6
894797,"BRIDGE END,BASLOW",2024-01-27T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,80.8
894797,"BRIDGE END,BASLOW",2024-01-27T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,67.0
894797,"BRIDGE END,BASLOW",2024-01-27T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.11
894797,"BRIDGE END,BASLOW",2024-01-27T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.08
894797,"BRIDGE END,BASLOW",2024-01-27T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.24
894797,"BRIDGE END,BASLOW",2024-01-27T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.1
894797,"BRIDGE END,BASLOW",2024-01-27T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,-0.11
894797,"BRIDGE END,BASLOW",2024-01-27T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,-0.19
894797,"BRIDGE END,BASLOW",2024-01-27T06:50:00.000+00:00,feeder,01,N Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-27T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-27T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
894797,"BRIDGE END,BASLOW",2024-01-27T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,1.4
894797,"BRIDGE END,BASLOW",2024-01-27T06:50:00.000+00:00,transformer,,Temperature,C,14.6
894797,"BRIDGE END,BASLOW",2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
894797,"BRIDGE END,BASLOW",2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
894797,"BRIDGE END,BASLOW",2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
894797,"BRIDGE END,BASLOW",2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
894797,"BRIDGE END,BASLOW",2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
894797,"BRIDGE END,BASLOW",2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
894797,"BRIDGE END,BASLOW",2024-01-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
894797,"BRIDGE END,BASLOW",2024-01-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
894797,"BRIDGE END,BASLOW",2024-01-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
894797,"BRIDGE END,BASLOW",2024-01-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,13.5
894797,"BRIDGE END,BASLOW",2024-01-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,30.33
894797,"BRIDGE END,BASLOW",2024-01-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,20.89
894797,"BRIDGE END,BASLOW",2024-01-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,72.8
894797,"BRIDGE END,BASLOW",2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
894797,"BRIDGE END,BASLOW",2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
894797,"BRIDGE END,BASLOW",2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
894797,"BRIDGE END,BASLOW",2024-01-27T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
894797,"BRIDGE END,BASLOW",2024-01-27T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
894797,"BRIDGE END,BASLOW",2024-01-27T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
894797,"BRIDGE END,BASLOW",2024-01-27T06:40:00.000+00:00,feeder,,L3 Active Power,kW,1.7
894797,"BRIDGE END,BASLOW",2024-01-27T06:40:00.000+00:00,feeder,,L2 Active Power,kW,2.9
894797,"BRIDGE END,BASLOW",2024-01-27T06:40:00.000+00:00,feeder,,L1 Active Power,kW,2.05
894797,"BRIDGE END,BASLOW",2024-01-27T06:40:00.000+00:00,feeder,,N Current (RMS),A,9.0
894797,"BRIDGE END,BASLOW",2024-01-27T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
894797,"BRIDGE END,BASLOW",2024-01-27T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
894797,"BRIDGE END,BASLOW",2024-01-27T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
894797,"BRIDGE END,BASLOW",2024-01-27T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
894797,"BRIDGE END,BASLOW",2024-01-27T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.31
894797,"BRIDGE END,BASLOW",2024-01-27T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
894797,"BRIDGE END,BASLOW",2024-01-27T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.89
894797,"BRIDGE END,BASLOW",2024-01-27T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.96
894797,"BRIDGE END,BASLOW",2024-01-27T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.97
894797,"BRIDGE END,BASLOW",2024-01-27T06:40:00.000+00:00,feeder,03,N Current (RMS),A,20.7
894797,"BRIDGE END,BASLOW",2024-01-27T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,26.4
894797,"BRIDGE END,BASLOW",2024-01-27T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,29.4
894797,"BRIDGE END,BASLOW",2024-01-27T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.8
894797,"BRIDGE END,BASLOW",2024-01-27T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
894797,"BRIDGE END,BASLOW",2024-01-27T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.08
894797,"BRIDGE END,BASLOW",2024-01-27T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.06
894797,"BRIDGE END,BASLOW",2024-01-27T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.68
894797,"BRIDGE END,BASLOW",2024-01-27T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,20.4
894797,"BRIDGE END,BASLOW",2024-01-27T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,18.01
894797,"BRIDGE END,BASLOW",2024-01-27T06:40:00.000+00:00,feeder,02,N Current (RMS),A,53.3
894797,"BRIDGE END,BASLOW",2024-01-27T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,28.1
894797,"BRIDGE END,BASLOW",2024-01-27T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,83.6
894797,"BRIDGE END,BASLOW",2024-01-27T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,74.1
894797,"BRIDGE END,BASLOW",2024-01-27T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.1
894797,"BRIDGE END,BASLOW",2024-01-27T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.09
894797,"BRIDGE END,BASLOW",2024-01-27T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.24
894797,"BRIDGE END,BASLOW",2024-01-27T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.1
894797,"BRIDGE END,BASLOW",2024-01-27T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,-0.11
894797,"BRIDGE END,BASLOW",2024-01-27T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,-0.18
894797,"BRIDGE END,BASLOW",2024-01-27T06:40:00.000+00:00,feeder,01,N Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-27T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-27T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-27T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,1.3
894797,"BRIDGE END,BASLOW",2024-01-27T06:40:00.000+00:00,transformer,,Temperature,C,14.6
894797,"BRIDGE END,BASLOW",2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
894797,"BRIDGE END,BASLOW",2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
894797,"BRIDGE END,BASLOW",2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
894797,"BRIDGE END,BASLOW",2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
894797,"BRIDGE END,BASLOW",2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
894797,"BRIDGE END,BASLOW",2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
894797,"BRIDGE END,BASLOW",2024-01-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
894797,"BRIDGE END,BASLOW",2024-01-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
894797,"BRIDGE END,BASLOW",2024-01-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
894797,"BRIDGE END,BASLOW",2024-01-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,14.17
894797,"BRIDGE END,BASLOW",2024-01-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,30.14
894797,"BRIDGE END,BASLOW",2024-01-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,22.85
894797,"BRIDGE END,BASLOW",2024-01-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,66.3
894797,"BRIDGE END,BASLOW",2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
894797,"BRIDGE END,BASLOW",2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
894797,"BRIDGE END,BASLOW",2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
894797,"BRIDGE END,BASLOW",2024-01-27T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
894797,"BRIDGE END,BASLOW",2024-01-27T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
894797,"BRIDGE END,BASLOW",2024-01-27T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
894797,"BRIDGE END,BASLOW",2024-01-27T06:30:00.000+00:00,feeder,,L3 Active Power,kW,1.82
894797,"BRIDGE END,BASLOW",2024-01-27T06:30:00.000+00:00,feeder,,L2 Active Power,kW,2.73
894797,"BRIDGE END,BASLOW",2024-01-27T06:30:00.000+00:00,feeder,,L1 Active Power,kW,1.37
894797,"BRIDGE END,BASLOW",2024-01-27T06:30:00.000+00:00,feeder,,N Current (RMS),A,10.1
894797,"BRIDGE END,BASLOW",2024-01-27T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
894797,"BRIDGE END,BASLOW",2024-01-27T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
894797,"BRIDGE END,BASLOW",2024-01-27T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.6
894797,"BRIDGE END,BASLOW",2024-01-27T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
894797,"BRIDGE END,BASLOW",2024-01-27T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.52
894797,"BRIDGE END,BASLOW",2024-01-27T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
894797,"BRIDGE END,BASLOW",2024-01-27T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.72
894797,"BRIDGE END,BASLOW",2024-01-27T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.37
894797,"BRIDGE END,BASLOW",2024-01-27T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.72
894797,"BRIDGE END,BASLOW",2024-01-27T06:30:00.000+00:00,feeder,03,N Current (RMS),A,18.9
894797,"BRIDGE END,BASLOW",2024-01-27T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,20.3
894797,"BRIDGE END,BASLOW",2024-01-27T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,27.0
894797,"BRIDGE END,BASLOW",2024-01-27T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.0
894797,"BRIDGE END,BASLOW",2024-01-27T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.07
894797,"BRIDGE END,BASLOW",2024-01-27T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.3
894797,"BRIDGE END,BASLOW",2024-01-27T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.25
894797,"BRIDGE END,BASLOW",2024-01-27T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.75
894797,"BRIDGE END,BASLOW",2024-01-27T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,22.0
894797,"BRIDGE END,BASLOW",2024-01-27T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.58
894797,"BRIDGE END,BASLOW",2024-01-27T06:30:00.000+00:00,feeder,02,N Current (RMS),A,61.0
894797,"BRIDGE END,BASLOW",2024-01-27T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,24.5
894797,"BRIDGE END,BASLOW",2024-01-27T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,90.5
894797,"BRIDGE END,BASLOW",2024-01-27T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,47.5
894797,"BRIDGE END,BASLOW",2024-01-27T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.16
894797,"BRIDGE END,BASLOW",2024-01-27T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.05
894797,"BRIDGE END,BASLOW",2024-01-27T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.27
894797,"BRIDGE END,BASLOW",2024-01-27T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.09
894797,"BRIDGE END,BASLOW",2024-01-27T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,-0.16
894797,"BRIDGE END,BASLOW",2024-01-27T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,-0.22
894797,"BRIDGE END,BASLOW",2024-01-27T06:30:00.000+00:00,feeder,01,N Current (RMS),A,1.0
894797,"BRIDGE END,BASLOW",2024-01-27T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.9
894797,"BRIDGE END,BASLOW",2024-01-27T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-27T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,1.5
894797,"BRIDGE END,BASLOW",2024-01-27T06:30:00.000+00:00,transformer,,Temperature,C,14.6
894797,"BRIDGE END,BASLOW",2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
894797,"BRIDGE END,BASLOW",2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
894797,"BRIDGE END,BASLOW",2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
894797,"BRIDGE END,BASLOW",2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
894797,"BRIDGE END,BASLOW",2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
894797,"BRIDGE END,BASLOW",2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
894797,"BRIDGE END,BASLOW",2024-01-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
894797,"BRIDGE END,BASLOW",2024-01-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
894797,"BRIDGE END,BASLOW",2024-01-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
894797,"BRIDGE END,BASLOW",2024-01-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.19
894797,"BRIDGE END,BASLOW",2024-01-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,30.95
894797,"BRIDGE END,BASLOW",2024-01-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,15.45
894797,"BRIDGE END,BASLOW",2024-01-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,82.4
894797,"BRIDGE END,BASLOW",2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
894797,"BRIDGE END,BASLOW",2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
894797,"BRIDGE END,BASLOW",2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
894797,"BRIDGE END,BASLOW",2024-01-27T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
894797,"BRIDGE END,BASLOW",2024-01-27T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
894797,"BRIDGE END,BASLOW",2024-01-27T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
894797,"BRIDGE END,BASLOW",2024-01-27T06:20:00.000+00:00,feeder,,L3 Active Power,kW,2.3
894797,"BRIDGE END,BASLOW",2024-01-27T06:20:00.000+00:00,feeder,,L2 Active Power,kW,2.94
894797,"BRIDGE END,BASLOW",2024-01-27T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.74
894797,"BRIDGE END,BASLOW",2024-01-27T06:20:00.000+00:00,feeder,,N Current (RMS),A,13.0
894797,"BRIDGE END,BASLOW",2024-01-27T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
894797,"BRIDGE END,BASLOW",2024-01-27T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
894797,"BRIDGE END,BASLOW",2024-01-27T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
894797,"BRIDGE END,BASLOW",2024-01-27T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
894797,"BRIDGE END,BASLOW",2024-01-27T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.55
894797,"BRIDGE END,BASLOW",2024-01-27T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
894797,"BRIDGE END,BASLOW",2024-01-27T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.28
894797,"BRIDGE END,BASLOW",2024-01-27T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.11
894797,"BRIDGE END,BASLOW",2024-01-27T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.36
894797,"BRIDGE END,BASLOW",2024-01-27T06:20:00.000+00:00,feeder,03,N Current (RMS),A,20.3
894797,"BRIDGE END,BASLOW",2024-01-27T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,23.5
894797,"BRIDGE END,BASLOW",2024-01-27T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,30.0
894797,"BRIDGE END,BASLOW",2024-01-27T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,14.7
894797,"BRIDGE END,BASLOW",2024-01-27T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
894797,"BRIDGE END,BASLOW",2024-01-27T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.71
894797,"BRIDGE END,BASLOW",2024-01-27T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.18
894797,"BRIDGE END,BASLOW",2024-01-27T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.53
894797,"BRIDGE END,BASLOW",2024-01-27T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,21.69
894797,"BRIDGE END,BASLOW",2024-01-27T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.01
894797,"BRIDGE END,BASLOW",2024-01-27T06:20:00.000+00:00,feeder,02,N Current (RMS),A,59.9
894797,"BRIDGE END,BASLOW",2024-01-27T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,23.4
894797,"BRIDGE END,BASLOW",2024-01-27T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,88.7
894797,"BRIDGE END,BASLOW",2024-01-27T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,49.2
894797,"BRIDGE END,BASLOW",2024-01-27T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.15
894797,"BRIDGE END,BASLOW",2024-01-27T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.05
894797,"BRIDGE END,BASLOW",2024-01-27T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.27
894797,"BRIDGE END,BASLOW",2024-01-27T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.1
894797,"BRIDGE END,BASLOW",2024-01-27T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,-0.15
894797,"BRIDGE END,BASLOW",2024-01-27T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,-0.21
894797,"BRIDGE END,BASLOW",2024-01-27T06:20:00.000+00:00,feeder,01,N Current (RMS),A,0.9
894797,"BRIDGE END,BASLOW",2024-01-27T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.9
894797,"BRIDGE END,BASLOW",2024-01-27T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-27T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,1.5
894797,"BRIDGE END,BASLOW",2024-01-27T06:20:00.000+00:00,transformer,,Temperature,C,14.6
894797,"BRIDGE END,BASLOW",2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
894797,"BRIDGE END,BASLOW",2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
894797,"BRIDGE END,BASLOW",2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
894797,"BRIDGE END,BASLOW",2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
894797,"BRIDGE END,BASLOW",2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
894797,"BRIDGE END,BASLOW",2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
894797,"BRIDGE END,BASLOW",2024-01-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
894797,"BRIDGE END,BASLOW",2024-01-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
894797,"BRIDGE END,BASLOW",2024-01-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
894797,"BRIDGE END,BASLOW",2024-01-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,13.02
894797,"BRIDGE END,BASLOW",2024-01-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,31.6
894797,"BRIDGE END,BASLOW",2024-01-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,15.91
894797,"BRIDGE END,BASLOW",2024-01-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,82.6
894797,"BRIDGE END,BASLOW",2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
894797,"BRIDGE END,BASLOW",2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
894797,"BRIDGE END,BASLOW",2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
894797,"BRIDGE END,BASLOW",2024-01-27T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
894797,"BRIDGE END,BASLOW",2024-01-27T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
894797,"BRIDGE END,BASLOW",2024-01-27T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
894797,"BRIDGE END,BASLOW",2024-01-27T06:10:00.000+00:00,feeder,,L3 Active Power,kW,1.97
894797,"BRIDGE END,BASLOW",2024-01-27T06:10:00.000+00:00,feeder,,L2 Active Power,kW,1.82
894797,"BRIDGE END,BASLOW",2024-01-27T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.62
894797,"BRIDGE END,BASLOW",2024-01-27T06:10:00.000+00:00,feeder,,N Current (RMS),A,8.8
894797,"BRIDGE END,BASLOW",2024-01-27T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
894797,"BRIDGE END,BASLOW",2024-01-27T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
894797,"BRIDGE END,BASLOW",2024-01-27T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.6
894797,"BRIDGE END,BASLOW",2024-01-27T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
894797,"BRIDGE END,BASLOW",2024-01-27T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.47
894797,"BRIDGE END,BASLOW",2024-01-27T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
894797,"BRIDGE END,BASLOW",2024-01-27T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.15
894797,"BRIDGE END,BASLOW",2024-01-27T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.49
894797,"BRIDGE END,BASLOW",2024-01-27T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.74
894797,"BRIDGE END,BASLOW",2024-01-27T06:10:00.000+00:00,feeder,03,N Current (RMS),A,19.5
894797,"BRIDGE END,BASLOW",2024-01-27T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.7
894797,"BRIDGE END,BASLOW",2024-01-27T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,31.4
894797,"BRIDGE END,BASLOW",2024-01-27T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.7
894797,"BRIDGE END,BASLOW",2024-01-27T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
894797,"BRIDGE END,BASLOW",2024-01-27T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.78
894797,"BRIDGE END,BASLOW",2024-01-27T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.05
894797,"BRIDGE END,BASLOW",2024-01-27T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.8
894797,"BRIDGE END,BASLOW",2024-01-27T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,19.25
894797,"BRIDGE END,BASLOW",2024-01-27T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.15
894797,"BRIDGE END,BASLOW",2024-01-27T06:10:00.000+00:00,feeder,02,N Current (RMS),A,50.1
894797,"BRIDGE END,BASLOW",2024-01-27T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,25.1
894797,"BRIDGE END,BASLOW",2024-01-27T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,79.3
894797,"BRIDGE END,BASLOW",2024-01-27T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,49.9
894797,"BRIDGE END,BASLOW",2024-01-27T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.13
894797,"BRIDGE END,BASLOW",2024-01-27T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
894797,"BRIDGE END,BASLOW",2024-01-27T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.24
894797,"BRIDGE END,BASLOW",2024-01-27T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.08
894797,"BRIDGE END,BASLOW",2024-01-27T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,-0.12
894797,"BRIDGE END,BASLOW",2024-01-27T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,-0.19
894797,"BRIDGE END,BASLOW",2024-01-27T06:10:00.000+00:00,feeder,01,N Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-27T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-27T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
894797,"BRIDGE END,BASLOW",2024-01-27T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,1.3
894797,"BRIDGE END,BASLOW",2024-01-27T06:10:00.000+00:00,transformer,,Temperature,C,14.6
894797,"BRIDGE END,BASLOW",2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
894797,"BRIDGE END,BASLOW",2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
894797,"BRIDGE END,BASLOW",2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
894797,"BRIDGE END,BASLOW",2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
894797,"BRIDGE END,BASLOW",2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
894797,"BRIDGE END,BASLOW",2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
894797,"BRIDGE END,BASLOW",2024-01-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
894797,"BRIDGE END,BASLOW",2024-01-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
894797,"BRIDGE END,BASLOW",2024-01-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
894797,"BRIDGE END,BASLOW",2024-01-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.84
894797,"BRIDGE END,BASLOW",2024-01-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,28.43
894797,"BRIDGE END,BASLOW",2024-01-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,15.32
894797,"BRIDGE END,BASLOW",2024-01-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,70.8
894797,"BRIDGE END,BASLOW",2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
894797,"BRIDGE END,BASLOW",2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
894797,"BRIDGE END,BASLOW",2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
894797,"BRIDGE END,BASLOW",2024-01-27T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
894797,"BRIDGE END,BASLOW",2024-01-27T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
894797,"BRIDGE END,BASLOW",2024-01-27T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
894797,"BRIDGE END,BASLOW",2024-01-27T06:00:00.000+00:00,feeder,,L3 Active Power,kW,1.78
894797,"BRIDGE END,BASLOW",2024-01-27T06:00:00.000+00:00,feeder,,L2 Active Power,kW,1.84
894797,"BRIDGE END,BASLOW",2024-01-27T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.74
894797,"BRIDGE END,BASLOW",2024-01-27T06:00:00.000+00:00,feeder,,N Current (RMS),A,7.6
894797,"BRIDGE END,BASLOW",2024-01-27T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
894797,"BRIDGE END,BASLOW",2024-01-27T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
894797,"BRIDGE END,BASLOW",2024-01-27T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
894797,"BRIDGE END,BASLOW",2024-01-27T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
894797,"BRIDGE END,BASLOW",2024-01-27T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.67
894797,"BRIDGE END,BASLOW",2024-01-27T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
894797,"BRIDGE END,BASLOW",2024-01-27T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.84
894797,"BRIDGE END,BASLOW",2024-01-27T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.81
894797,"BRIDGE END,BASLOW",2024-01-27T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.66
894797,"BRIDGE END,BASLOW",2024-01-27T06:00:00.000+00:00,feeder,03,N Current (RMS),A,23.1
894797,"BRIDGE END,BASLOW",2024-01-27T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,22.0
894797,"BRIDGE END,BASLOW",2024-01-27T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,32.6
894797,"BRIDGE END,BASLOW",2024-01-27T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,11.6
894797,"BRIDGE END,BASLOW",2024-01-27T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
894797,"BRIDGE END,BASLOW",2024-01-27T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.5
894797,"BRIDGE END,BASLOW",2024-01-27T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.21
894797,"BRIDGE END,BASLOW",2024-01-27T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.59
894797,"BRIDGE END,BASLOW",2024-01-27T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,20.84
894797,"BRIDGE END,BASLOW",2024-01-27T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.84
894797,"BRIDGE END,BASLOW",2024-01-27T06:00:00.000+00:00,feeder,02,N Current (RMS),A,57.9
894797,"BRIDGE END,BASLOW",2024-01-27T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,23.7
894797,"BRIDGE END,BASLOW",2024-01-27T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,85.2
894797,"BRIDGE END,BASLOW",2024-01-27T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,48.4
894797,"BRIDGE END,BASLOW",2024-01-27T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.15
894797,"BRIDGE END,BASLOW",2024-01-27T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
894797,"BRIDGE END,BASLOW",2024-01-27T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.27
894797,"BRIDGE END,BASLOW",2024-01-27T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.1
894797,"BRIDGE END,BASLOW",2024-01-27T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,-0.14
894797,"BRIDGE END,BASLOW",2024-01-27T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,-0.2
894797,"BRIDGE END,BASLOW",2024-01-27T06:00:00.000+00:00,feeder,01,N Current (RMS),A,0.9
894797,"BRIDGE END,BASLOW",2024-01-27T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.9
894797,"BRIDGE END,BASLOW",2024-01-27T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-27T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,1.5
894797,"BRIDGE END,BASLOW",2024-01-27T06:00:00.000+00:00,transformer,,Temperature,C,14.6
894797,"BRIDGE END,BASLOW",2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
894797,"BRIDGE END,BASLOW",2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
894797,"BRIDGE END,BASLOW",2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
894797,"BRIDGE END,BASLOW",2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
894797,"BRIDGE END,BASLOW",2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
894797,"BRIDGE END,BASLOW",2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
894797,"BRIDGE END,BASLOW",2024-01-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
894797,"BRIDGE END,BASLOW",2024-01-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
894797,"BRIDGE END,BASLOW",2024-01-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
894797,"BRIDGE END,BASLOW",2024-01-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.11
894797,"BRIDGE END,BASLOW",2024-01-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,30.35
894797,"BRIDGE END,BASLOW",2024-01-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,15.04
894797,"BRIDGE END,BASLOW",2024-01-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,79.7
894797,"BRIDGE END,BASLOW",2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
894797,"BRIDGE END,BASLOW",2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
894797,"BRIDGE END,BASLOW",2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
894797,"BRIDGE END,BASLOW",2024-01-27T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
894797,"BRIDGE END,BASLOW",2024-01-27T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
894797,"BRIDGE END,BASLOW",2024-01-27T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
894797,"BRIDGE END,BASLOW",2024-01-27T05:50:00.000+00:00,feeder,,L3 Active Power,kW,1.58
894797,"BRIDGE END,BASLOW",2024-01-27T05:50:00.000+00:00,feeder,,L2 Active Power,kW,1.8
894797,"BRIDGE END,BASLOW",2024-01-27T05:50:00.000+00:00,feeder,,L1 Active Power,kW,1.57
894797,"BRIDGE END,BASLOW",2024-01-27T05:50:00.000+00:00,feeder,,N Current (RMS),A,7.5
894797,"BRIDGE END,BASLOW",2024-01-27T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
894797,"BRIDGE END,BASLOW",2024-01-27T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
894797,"BRIDGE END,BASLOW",2024-01-27T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
894797,"BRIDGE END,BASLOW",2024-01-27T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
894797,"BRIDGE END,BASLOW",2024-01-27T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.6
894797,"BRIDGE END,BASLOW",2024-01-27T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
894797,"BRIDGE END,BASLOW",2024-01-27T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.61
894797,"BRIDGE END,BASLOW",2024-01-27T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.71
894797,"BRIDGE END,BASLOW",2024-01-27T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.69
894797,"BRIDGE END,BASLOW",2024-01-27T05:50:00.000+00:00,feeder,03,N Current (RMS),A,19.1
894797,"BRIDGE END,BASLOW",2024-01-27T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,16.6
894797,"BRIDGE END,BASLOW",2024-01-27T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,28.2
894797,"BRIDGE END,BASLOW",2024-01-27T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.2
894797,"BRIDGE END,BASLOW",2024-01-27T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
894797,"BRIDGE END,BASLOW",2024-01-27T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.75
894797,"BRIDGE END,BASLOW",2024-01-27T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.43
894797,"BRIDGE END,BASLOW",2024-01-27T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.28
894797,"BRIDGE END,BASLOW",2024-01-27T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,19.34
894797,"BRIDGE END,BASLOW",2024-01-27T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.61
894797,"BRIDGE END,BASLOW",2024-01-27T05:50:00.000+00:00,feeder,02,N Current (RMS),A,49.8
894797,"BRIDGE END,BASLOW",2024-01-27T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.5
894797,"BRIDGE END,BASLOW",2024-01-27T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,78.7
894797,"BRIDGE END,BASLOW",2024-01-27T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,47.5
894797,"BRIDGE END,BASLOW",2024-01-27T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.12
894797,"BRIDGE END,BASLOW",2024-01-27T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.05
894797,"BRIDGE END,BASLOW",2024-01-27T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.24
894797,"BRIDGE END,BASLOW",2024-01-27T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.09
894797,"BRIDGE END,BASLOW",2024-01-27T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,-0.13
894797,"BRIDGE END,BASLOW",2024-01-27T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,-0.19
894797,"BRIDGE END,BASLOW",2024-01-27T05:50:00.000+00:00,feeder,01,N Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-27T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-27T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
894797,"BRIDGE END,BASLOW",2024-01-27T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,1.3
894797,"BRIDGE END,BASLOW",2024-01-27T05:50:00.000+00:00,transformer,,Temperature,C,14.6
894797,"BRIDGE END,BASLOW",2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
894797,"BRIDGE END,BASLOW",2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
894797,"BRIDGE END,BASLOW",2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
894797,"BRIDGE END,BASLOW",2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
894797,"BRIDGE END,BASLOW",2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
894797,"BRIDGE END,BASLOW",2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
894797,"BRIDGE END,BASLOW",2024-01-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
894797,"BRIDGE END,BASLOW",2024-01-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
894797,"BRIDGE END,BASLOW",2024-01-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
894797,"BRIDGE END,BASLOW",2024-01-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.39
894797,"BRIDGE END,BASLOW",2024-01-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,27.72
894797,"BRIDGE END,BASLOW",2024-01-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,15.69
894797,"BRIDGE END,BASLOW",2024-01-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,68.6
894797,"BRIDGE END,BASLOW",2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
894797,"BRIDGE END,BASLOW",2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
894797,"BRIDGE END,BASLOW",2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
894797,"BRIDGE END,BASLOW",2024-01-27T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
894797,"BRIDGE END,BASLOW",2024-01-27T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
894797,"BRIDGE END,BASLOW",2024-01-27T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
894797,"BRIDGE END,BASLOW",2024-01-27T05:40:00.000+00:00,feeder,,L3 Active Power,kW,1.61
894797,"BRIDGE END,BASLOW",2024-01-27T05:40:00.000+00:00,feeder,,L2 Active Power,kW,5.49
894797,"BRIDGE END,BASLOW",2024-01-27T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.68
894797,"BRIDGE END,BASLOW",2024-01-27T05:40:00.000+00:00,feeder,,N Current (RMS),A,26.9
894797,"BRIDGE END,BASLOW",2024-01-27T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
894797,"BRIDGE END,BASLOW",2024-01-27T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.8
894797,"BRIDGE END,BASLOW",2024-01-27T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.6
894797,"BRIDGE END,BASLOW",2024-01-27T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
894797,"BRIDGE END,BASLOW",2024-01-27T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.47
894797,"BRIDGE END,BASLOW",2024-01-27T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
894797,"BRIDGE END,BASLOW",2024-01-27T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.23
894797,"BRIDGE END,BASLOW",2024-01-27T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.76
894797,"BRIDGE END,BASLOW",2024-01-27T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.5
894797,"BRIDGE END,BASLOW",2024-01-27T05:40:00.000+00:00,feeder,03,N Current (RMS),A,20.4
894797,"BRIDGE END,BASLOW",2024-01-27T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,19.6
894797,"BRIDGE END,BASLOW",2024-01-27T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,28.2
894797,"BRIDGE END,BASLOW",2024-01-27T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.2
894797,"BRIDGE END,BASLOW",2024-01-27T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
894797,"BRIDGE END,BASLOW",2024-01-27T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.99
894797,"BRIDGE END,BASLOW",2024-01-27T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
894797,"BRIDGE END,BASLOW",2024-01-27T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.19
894797,"BRIDGE END,BASLOW",2024-01-27T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,18.83
894797,"BRIDGE END,BASLOW",2024-01-27T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.31
894797,"BRIDGE END,BASLOW",2024-01-27T05:40:00.000+00:00,feeder,02,N Current (RMS),A,51.3
894797,"BRIDGE END,BASLOW",2024-01-27T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,21.9
894797,"BRIDGE END,BASLOW",2024-01-27T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,76.6
894797,"BRIDGE END,BASLOW",2024-01-27T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,54.1
894797,"BRIDGE END,BASLOW",2024-01-27T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.12
894797,"BRIDGE END,BASLOW",2024-01-27T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
894797,"BRIDGE END,BASLOW",2024-01-27T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.24
894797,"BRIDGE END,BASLOW",2024-01-27T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.1
894797,"BRIDGE END,BASLOW",2024-01-27T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,-0.12
894797,"BRIDGE END,BASLOW",2024-01-27T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,-0.18
894797,"BRIDGE END,BASLOW",2024-01-27T05:40:00.000+00:00,feeder,01,N Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-27T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-27T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
894797,"BRIDGE END,BASLOW",2024-01-27T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,1.3
894797,"BRIDGE END,BASLOW",2024-01-27T05:40:00.000+00:00,transformer,,Temperature,C,14.6
894797,"BRIDGE END,BASLOW",2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
894797,"BRIDGE END,BASLOW",2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
894797,"BRIDGE END,BASLOW",2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
894797,"BRIDGE END,BASLOW",2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
894797,"BRIDGE END,BASLOW",2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
894797,"BRIDGE END,BASLOW",2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
894797,"BRIDGE END,BASLOW",2024-01-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
894797,"BRIDGE END,BASLOW",2024-01-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
894797,"BRIDGE END,BASLOW",2024-01-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
894797,"BRIDGE END,BASLOW",2024-01-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.93
894797,"BRIDGE END,BASLOW",2024-01-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,30.96
894797,"BRIDGE END,BASLOW",2024-01-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,16.32
894797,"BRIDGE END,BASLOW",2024-01-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,83.0
894797,"BRIDGE END,BASLOW",2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
894797,"BRIDGE END,BASLOW",2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
894797,"BRIDGE END,BASLOW",2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
894797,"BRIDGE END,BASLOW",2024-01-27T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
894797,"BRIDGE END,BASLOW",2024-01-27T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
894797,"BRIDGE END,BASLOW",2024-01-27T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
894797,"BRIDGE END,BASLOW",2024-01-27T05:30:00.000+00:00,feeder,,L3 Active Power,kW,1.87
894797,"BRIDGE END,BASLOW",2024-01-27T05:30:00.000+00:00,feeder,,L2 Active Power,kW,1.31
894797,"BRIDGE END,BASLOW",2024-01-27T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.65
894797,"BRIDGE END,BASLOW",2024-01-27T05:30:00.000+00:00,feeder,,N Current (RMS),A,7.5
894797,"BRIDGE END,BASLOW",2024-01-27T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
894797,"BRIDGE END,BASLOW",2024-01-27T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
894797,"BRIDGE END,BASLOW",2024-01-27T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.3
894797,"BRIDGE END,BASLOW",2024-01-27T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.64
894797,"BRIDGE END,BASLOW",2024-01-27T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
894797,"BRIDGE END,BASLOW",2024-01-27T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
894797,"BRIDGE END,BASLOW",2024-01-27T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.57
894797,"BRIDGE END,BASLOW",2024-01-27T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.37
894797,"BRIDGE END,BASLOW",2024-01-27T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.4
894797,"BRIDGE END,BASLOW",2024-01-27T05:30:00.000+00:00,feeder,03,N Current (RMS),A,19.2
894797,"BRIDGE END,BASLOW",2024-01-27T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.3
894797,"BRIDGE END,BASLOW",2024-01-27T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,30.5
894797,"BRIDGE END,BASLOW",2024-01-27T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,10.6
894797,"BRIDGE END,BASLOW",2024-01-27T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
894797,"BRIDGE END,BASLOW",2024-01-27T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.16
894797,"BRIDGE END,BASLOW",2024-01-27T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.23
894797,"BRIDGE END,BASLOW",2024-01-27T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.6
894797,"BRIDGE END,BASLOW",2024-01-27T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,18.75
894797,"BRIDGE END,BASLOW",2024-01-27T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.65
894797,"BRIDGE END,BASLOW",2024-01-27T05:30:00.000+00:00,feeder,02,N Current (RMS),A,45.8
894797,"BRIDGE END,BASLOW",2024-01-27T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.5
894797,"BRIDGE END,BASLOW",2024-01-27T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,76.6
894797,"BRIDGE END,BASLOW",2024-01-27T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,47.8
894797,"BRIDGE END,BASLOW",2024-01-27T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.12
894797,"BRIDGE END,BASLOW",2024-01-27T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.05
894797,"BRIDGE END,BASLOW",2024-01-27T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.22
894797,"BRIDGE END,BASLOW",2024-01-27T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.08
894797,"BRIDGE END,BASLOW",2024-01-27T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,-0.12
894797,"BRIDGE END,BASLOW",2024-01-27T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,-0.19
894797,"BRIDGE END,BASLOW",2024-01-27T05:30:00.000+00:00,feeder,01,N Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-27T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-27T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
894797,"BRIDGE END,BASLOW",2024-01-27T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,1.3
894797,"BRIDGE END,BASLOW",2024-01-27T05:30:00.000+00:00,transformer,,Temperature,C,14.6
894797,"BRIDGE END,BASLOW",2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
894797,"BRIDGE END,BASLOW",2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
894797,"BRIDGE END,BASLOW",2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
894797,"BRIDGE END,BASLOW",2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
894797,"BRIDGE END,BASLOW",2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
894797,"BRIDGE END,BASLOW",2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
894797,"BRIDGE END,BASLOW",2024-01-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
894797,"BRIDGE END,BASLOW",2024-01-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
894797,"BRIDGE END,BASLOW",2024-01-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
894797,"BRIDGE END,BASLOW",2024-01-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.97
894797,"BRIDGE END,BASLOW",2024-01-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,27.31
894797,"BRIDGE END,BASLOW",2024-01-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,14.51
894797,"BRIDGE END,BASLOW",2024-01-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,65.5
894797,"BRIDGE END,BASLOW",2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
894797,"BRIDGE END,BASLOW",2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
894797,"BRIDGE END,BASLOW",2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
894797,"BRIDGE END,BASLOW",2024-01-27T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
894797,"BRIDGE END,BASLOW",2024-01-27T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
894797,"BRIDGE END,BASLOW",2024-01-27T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
894797,"BRIDGE END,BASLOW",2024-01-27T05:20:00.000+00:00,feeder,,L3 Active Power,kW,1.69
894797,"BRIDGE END,BASLOW",2024-01-27T05:20:00.000+00:00,feeder,,L2 Active Power,kW,1.31
894797,"BRIDGE END,BASLOW",2024-01-27T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.64
894797,"BRIDGE END,BASLOW",2024-01-27T05:20:00.000+00:00,feeder,,N Current (RMS),A,6.8
894797,"BRIDGE END,BASLOW",2024-01-27T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
894797,"BRIDGE END,BASLOW",2024-01-27T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.1
894797,"BRIDGE END,BASLOW",2024-01-27T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.3
894797,"BRIDGE END,BASLOW",2024-01-27T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
894797,"BRIDGE END,BASLOW",2024-01-27T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.48
894797,"BRIDGE END,BASLOW",2024-01-27T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
894797,"BRIDGE END,BASLOW",2024-01-27T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.53
894797,"BRIDGE END,BASLOW",2024-01-27T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.89
894797,"BRIDGE END,BASLOW",2024-01-27T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.35
894797,"BRIDGE END,BASLOW",2024-01-27T05:20:00.000+00:00,feeder,03,N Current (RMS),A,21.4
894797,"BRIDGE END,BASLOW",2024-01-27T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,20.2
894797,"BRIDGE END,BASLOW",2024-01-27T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,28.8
894797,"BRIDGE END,BASLOW",2024-01-27T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,10.6
894797,"BRIDGE END,BASLOW",2024-01-27T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
894797,"BRIDGE END,BASLOW",2024-01-27T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.24
894797,"BRIDGE END,BASLOW",2024-01-27T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
894797,"BRIDGE END,BASLOW",2024-01-27T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.65
894797,"BRIDGE END,BASLOW",2024-01-27T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,17.83
894797,"BRIDGE END,BASLOW",2024-01-27T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.99
894797,"BRIDGE END,BASLOW",2024-01-27T05:20:00.000+00:00,feeder,02,N Current (RMS),A,46.6
894797,"BRIDGE END,BASLOW",2024-01-27T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,23.5
894797,"BRIDGE END,BASLOW",2024-01-27T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,73.2
894797,"BRIDGE END,BASLOW",2024-01-27T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,49.1
894797,"BRIDGE END,BASLOW",2024-01-27T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.12
894797,"BRIDGE END,BASLOW",2024-01-27T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.05
894797,"BRIDGE END,BASLOW",2024-01-27T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.21
894797,"BRIDGE END,BASLOW",2024-01-27T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.08
894797,"BRIDGE END,BASLOW",2024-01-27T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,-0.12
894797,"BRIDGE END,BASLOW",2024-01-27T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,-0.19
