Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894797,"BRIDGE END,BASLOW",2024-01-27T05:20:00.000+00:00,feeder,01,N Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-27T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-27T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
894797,"BRIDGE END,BASLOW",2024-01-27T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,1.3
894797,"BRIDGE END,BASLOW",2024-01-27T05:20:00.000+00:00,transformer,,Temperature,C,14.6
894797,"BRIDGE END,BASLOW",2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
894797,"BRIDGE END,BASLOW",2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
894797,"BRIDGE END,BASLOW",2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
894797,"BRIDGE END,BASLOW",2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
894797,"BRIDGE END,BASLOW",2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
894797,"BRIDGE END,BASLOW",2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
894797,"BRIDGE END,BASLOW",2024-01-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
894797,"BRIDGE END,BASLOW",2024-01-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
894797,"BRIDGE END,BASLOW",2024-01-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
894797,"BRIDGE END,BASLOW",2024-01-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.79
894797,"BRIDGE END,BASLOW",2024-01-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,25.91
894797,"BRIDGE END,BASLOW",2024-01-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,14.8
894797,"BRIDGE END,BASLOW",2024-01-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,65.3
894797,"BRIDGE END,BASLOW",2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
894797,"BRIDGE END,BASLOW",2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
894797,"BRIDGE END,BASLOW",2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
894797,"BRIDGE END,BASLOW",2024-01-27T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
894797,"BRIDGE END,BASLOW",2024-01-27T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
894797,"BRIDGE END,BASLOW",2024-01-27T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
894797,"BRIDGE END,BASLOW",2024-01-27T05:10:00.000+00:00,feeder,,L3 Active Power,kW,1.53
894797,"BRIDGE END,BASLOW",2024-01-27T05:10:00.000+00:00,feeder,,L2 Active Power,kW,1.46
894797,"BRIDGE END,BASLOW",2024-01-27T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.64
894797,"BRIDGE END,BASLOW",2024-01-27T05:10:00.000+00:00,feeder,,N Current (RMS),A,6.2
894797,"BRIDGE END,BASLOW",2024-01-27T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
894797,"BRIDGE END,BASLOW",2024-01-27T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
894797,"BRIDGE END,BASLOW",2024-01-27T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.4
894797,"BRIDGE END,BASLOW",2024-01-27T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
894797,"BRIDGE END,BASLOW",2024-01-27T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.54
894797,"BRIDGE END,BASLOW",2024-01-27T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
894797,"BRIDGE END,BASLOW",2024-01-27T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.77
894797,"BRIDGE END,BASLOW",2024-01-27T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.66
894797,"BRIDGE END,BASLOW",2024-01-27T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.06
894797,"BRIDGE END,BASLOW",2024-01-27T05:10:00.000+00:00,feeder,03,N Current (RMS),A,16.7
894797,"BRIDGE END,BASLOW",2024-01-27T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.0
894797,"BRIDGE END,BASLOW",2024-01-27T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,27.8
894797,"BRIDGE END,BASLOW",2024-01-27T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.2
894797,"BRIDGE END,BASLOW",2024-01-27T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
894797,"BRIDGE END,BASLOW",2024-01-27T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.94
894797,"BRIDGE END,BASLOW",2024-01-27T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.15
894797,"BRIDGE END,BASLOW",2024-01-27T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.65
894797,"BRIDGE END,BASLOW",2024-01-27T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,17.3
894797,"BRIDGE END,BASLOW",2024-01-27T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.96
894797,"BRIDGE END,BASLOW",2024-01-27T05:10:00.000+00:00,feeder,02,N Current (RMS),A,42.2
894797,"BRIDGE END,BASLOW",2024-01-27T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,23.3
894797,"BRIDGE END,BASLOW",2024-01-27T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,70.6
894797,"BRIDGE END,BASLOW",2024-01-27T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,52.7
894797,"BRIDGE END,BASLOW",2024-01-27T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.1
894797,"BRIDGE END,BASLOW",2024-01-27T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
894797,"BRIDGE END,BASLOW",2024-01-27T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.2
894797,"BRIDGE END,BASLOW",2024-01-27T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.07
894797,"BRIDGE END,BASLOW",2024-01-27T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,-0.1
894797,"BRIDGE END,BASLOW",2024-01-27T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,-0.17
894797,"BRIDGE END,BASLOW",2024-01-27T05:10:00.000+00:00,feeder,01,N Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-27T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,0.7
894797,"BRIDGE END,BASLOW",2024-01-27T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
894797,"BRIDGE END,BASLOW",2024-01-27T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,1.2
894797,"BRIDGE END,BASLOW",2024-01-27T05:10:00.000+00:00,transformer,,Temperature,C,14.6
894797,"BRIDGE END,BASLOW",2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
894797,"BRIDGE END,BASLOW",2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
894797,"BRIDGE END,BASLOW",2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
894797,"BRIDGE END,BASLOW",2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
894797,"BRIDGE END,BASLOW",2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
894797,"BRIDGE END,BASLOW",2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.33
894797,"BRIDGE END,BASLOW",2024-01-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
894797,"BRIDGE END,BASLOW",2024-01-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
894797,"BRIDGE END,BASLOW",2024-01-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
894797,"BRIDGE END,BASLOW",2024-01-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.88
894797,"BRIDGE END,BASLOW",2024-01-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,25.33
894797,"BRIDGE END,BASLOW",2024-01-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.48
894797,"BRIDGE END,BASLOW",2024-01-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,57.0
894797,"BRIDGE END,BASLOW",2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
894797,"BRIDGE END,BASLOW",2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
894797,"BRIDGE END,BASLOW",2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
894797,"BRIDGE END,BASLOW",2024-01-27T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
894797,"BRIDGE END,BASLOW",2024-01-27T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
894797,"BRIDGE END,BASLOW",2024-01-27T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
894797,"BRIDGE END,BASLOW",2024-01-27T05:00:00.000+00:00,feeder,,L3 Active Power,kW,1.59
894797,"BRIDGE END,BASLOW",2024-01-27T05:00:00.000+00:00,feeder,,L2 Active Power,kW,1.97
894797,"BRIDGE END,BASLOW",2024-01-27T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.63
894797,"BRIDGE END,BASLOW",2024-01-27T05:00:00.000+00:00,feeder,,N Current (RMS),A,8.4
894797,"BRIDGE END,BASLOW",2024-01-27T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
894797,"BRIDGE END,BASLOW",2024-01-27T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
894797,"BRIDGE END,BASLOW",2024-01-27T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.5
894797,"BRIDGE END,BASLOW",2024-01-27T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
894797,"BRIDGE END,BASLOW",2024-01-27T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.46
894797,"BRIDGE END,BASLOW",2024-01-27T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
894797,"BRIDGE END,BASLOW",2024-01-27T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.69
894797,"BRIDGE END,BASLOW",2024-01-27T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.96
894797,"BRIDGE END,BASLOW",2024-01-27T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.53
894797,"BRIDGE END,BASLOW",2024-01-27T05:00:00.000+00:00,feeder,03,N Current (RMS),A,18.4
894797,"BRIDGE END,BASLOW",2024-01-27T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,20.8
894797,"BRIDGE END,BASLOW",2024-01-27T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,29.0
894797,"BRIDGE END,BASLOW",2024-01-27T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,15.5
894797,"BRIDGE END,BASLOW",2024-01-27T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.2
894797,"BRIDGE END,BASLOW",2024-01-27T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.03
894797,"BRIDGE END,BASLOW",2024-01-27T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.22
894797,"BRIDGE END,BASLOW",2024-01-27T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.06
894797,"BRIDGE END,BASLOW",2024-01-27T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,17.5
894797,"BRIDGE END,BASLOW",2024-01-27T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.62
894797,"BRIDGE END,BASLOW",2024-01-27T05:00:00.000+00:00,feeder,02,N Current (RMS),A,42.9
894797,"BRIDGE END,BASLOW",2024-01-27T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.6
894797,"BRIDGE END,BASLOW",2024-01-27T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,71.6
894797,"BRIDGE END,BASLOW",2024-01-27T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,43.2
894797,"BRIDGE END,BASLOW",2024-01-27T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.12
894797,"BRIDGE END,BASLOW",2024-01-27T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.04
894797,"BRIDGE END,BASLOW",2024-01-27T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.2
894797,"BRIDGE END,BASLOW",2024-01-27T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.07
894797,"BRIDGE END,BASLOW",2024-01-27T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,-0.11
894797,"BRIDGE END,BASLOW",2024-01-27T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,-0.18
894797,"BRIDGE END,BASLOW",2024-01-27T05:00:00.000+00:00,feeder,01,N Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-27T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.7
894797,"BRIDGE END,BASLOW",2024-01-27T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
894797,"BRIDGE END,BASLOW",2024-01-27T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,1.2
894797,"BRIDGE END,BASLOW",2024-01-27T05:00:00.000+00:00,transformer,,Temperature,C,14.7
894797,"BRIDGE END,BASLOW",2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
894797,"BRIDGE END,BASLOW",2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
894797,"BRIDGE END,BASLOW",2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
894797,"BRIDGE END,BASLOW",2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
894797,"BRIDGE END,BASLOW",2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
894797,"BRIDGE END,BASLOW",2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.81
894797,"BRIDGE END,BASLOW",2024-01-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
894797,"BRIDGE END,BASLOW",2024-01-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
894797,"BRIDGE END,BASLOW",2024-01-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
894797,"BRIDGE END,BASLOW",2024-01-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.28
894797,"BRIDGE END,BASLOW",2024-01-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,26.33
894797,"BRIDGE END,BASLOW",2024-01-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.6
894797,"BRIDGE END,BASLOW",2024-01-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,61.7
894797,"BRIDGE END,BASLOW",2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
894797,"BRIDGE END,BASLOW",2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
894797,"BRIDGE END,BASLOW",2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
894797,"BRIDGE END,BASLOW",2024-01-27T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
894797,"BRIDGE END,BASLOW",2024-01-27T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
894797,"BRIDGE END,BASLOW",2024-01-27T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
894797,"BRIDGE END,BASLOW",2024-01-27T04:50:00.000+00:00,feeder,,L3 Active Power,kW,1.65
894797,"BRIDGE END,BASLOW",2024-01-27T04:50:00.000+00:00,feeder,,L2 Active Power,kW,2.37
894797,"BRIDGE END,BASLOW",2024-01-27T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.59
894797,"BRIDGE END,BASLOW",2024-01-27T04:50:00.000+00:00,feeder,,N Current (RMS),A,10.1
894797,"BRIDGE END,BASLOW",2024-01-27T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
894797,"BRIDGE END,BASLOW",2024-01-27T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
894797,"BRIDGE END,BASLOW",2024-01-27T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.3
894797,"BRIDGE END,BASLOW",2024-01-27T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.44
894797,"BRIDGE END,BASLOW",2024-01-27T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.66
894797,"BRIDGE END,BASLOW",2024-01-27T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.98
894797,"BRIDGE END,BASLOW",2024-01-27T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.63
894797,"BRIDGE END,BASLOW",2024-01-27T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.06
894797,"BRIDGE END,BASLOW",2024-01-27T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
894797,"BRIDGE END,BASLOW",2024-01-27T04:50:00.000+00:00,feeder,03,N Current (RMS),A,15.1
894797,"BRIDGE END,BASLOW",2024-01-27T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,16.9
894797,"BRIDGE END,BASLOW",2024-01-27T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,21.9
894797,"BRIDGE END,BASLOW",2024-01-27T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,9.5
894797,"BRIDGE END,BASLOW",2024-01-27T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
894797,"BRIDGE END,BASLOW",2024-01-27T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.07
894797,"BRIDGE END,BASLOW",2024-01-27T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
894797,"BRIDGE END,BASLOW",2024-01-27T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.26
894797,"BRIDGE END,BASLOW",2024-01-27T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.82
894797,"BRIDGE END,BASLOW",2024-01-27T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.16
894797,"BRIDGE END,BASLOW",2024-01-27T04:50:00.000+00:00,feeder,02,N Current (RMS),A,44.5
894797,"BRIDGE END,BASLOW",2024-01-27T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.2
894797,"BRIDGE END,BASLOW",2024-01-27T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,68.6
894797,"BRIDGE END,BASLOW",2024-01-27T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,45.8
894797,"BRIDGE END,BASLOW",2024-01-27T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.11
894797,"BRIDGE END,BASLOW",2024-01-27T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.05
894797,"BRIDGE END,BASLOW",2024-01-27T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.2
894797,"BRIDGE END,BASLOW",2024-01-27T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.07
894797,"BRIDGE END,BASLOW",2024-01-27T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,-0.11
894797,"BRIDGE END,BASLOW",2024-01-27T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,-0.17
894797,"BRIDGE END,BASLOW",2024-01-27T04:50:00.000+00:00,feeder,01,N Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-27T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,0.7
894797,"BRIDGE END,BASLOW",2024-01-27T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
894797,"BRIDGE END,BASLOW",2024-01-27T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,1.2
894797,"BRIDGE END,BASLOW",2024-01-27T04:50:00.000+00:00,transformer,,Temperature,C,14.8
894797,"BRIDGE END,BASLOW",2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
894797,"BRIDGE END,BASLOW",2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
894797,"BRIDGE END,BASLOW",2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
894797,"BRIDGE END,BASLOW",2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
894797,"BRIDGE END,BASLOW",2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
894797,"BRIDGE END,BASLOW",2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
894797,"BRIDGE END,BASLOW",2024-01-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
894797,"BRIDGE END,BASLOW",2024-01-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
894797,"BRIDGE END,BASLOW",2024-01-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
894797,"BRIDGE END,BASLOW",2024-01-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.47
894797,"BRIDGE END,BASLOW",2024-01-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,24.14
894797,"BRIDGE END,BASLOW",2024-01-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.58
894797,"BRIDGE END,BASLOW",2024-01-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,61.5
894797,"BRIDGE END,BASLOW",2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
894797,"BRIDGE END,BASLOW",2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
894797,"BRIDGE END,BASLOW",2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
894797,"BRIDGE END,BASLOW",2024-01-27T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
894797,"BRIDGE END,BASLOW",2024-01-27T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
894797,"BRIDGE END,BASLOW",2024-01-27T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
894797,"BRIDGE END,BASLOW",2024-01-27T04:40:00.000+00:00,feeder,,L3 Active Power,kW,1.75
894797,"BRIDGE END,BASLOW",2024-01-27T04:40:00.000+00:00,feeder,,L2 Active Power,kW,2.46
894797,"BRIDGE END,BASLOW",2024-01-27T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.62
894797,"BRIDGE END,BASLOW",2024-01-27T04:40:00.000+00:00,feeder,,N Current (RMS),A,10.4
894797,"BRIDGE END,BASLOW",2024-01-27T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
894797,"BRIDGE END,BASLOW",2024-01-27T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
894797,"BRIDGE END,BASLOW",2024-01-27T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.5
894797,"BRIDGE END,BASLOW",2024-01-27T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
894797,"BRIDGE END,BASLOW",2024-01-27T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.7
894797,"BRIDGE END,BASLOW",2024-01-27T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
894797,"BRIDGE END,BASLOW",2024-01-27T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.37
894797,"BRIDGE END,BASLOW",2024-01-27T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.29
894797,"BRIDGE END,BASLOW",2024-01-27T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.05
894797,"BRIDGE END,BASLOW",2024-01-27T04:40:00.000+00:00,feeder,03,N Current (RMS),A,17.4
894797,"BRIDGE END,BASLOW",2024-01-27T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,20.3
894797,"BRIDGE END,BASLOW",2024-01-27T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,19.2
894797,"BRIDGE END,BASLOW",2024-01-27T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,9.6
894797,"BRIDGE END,BASLOW",2024-01-27T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
894797,"BRIDGE END,BASLOW",2024-01-27T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.43
894797,"BRIDGE END,BASLOW",2024-01-27T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.12
894797,"BRIDGE END,BASLOW",2024-01-27T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.46
894797,"BRIDGE END,BASLOW",2024-01-27T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.43
894797,"BRIDGE END,BASLOW",2024-01-27T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.71
894797,"BRIDGE END,BASLOW",2024-01-27T04:40:00.000+00:00,feeder,02,N Current (RMS),A,38.0
894797,"BRIDGE END,BASLOW",2024-01-27T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,23.0
894797,"BRIDGE END,BASLOW",2024-01-27T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,67.4
894797,"BRIDGE END,BASLOW",2024-01-27T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,55.5
894797,"BRIDGE END,BASLOW",2024-01-27T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.09
894797,"BRIDGE END,BASLOW",2024-01-27T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
894797,"BRIDGE END,BASLOW",2024-01-27T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.18
894797,"BRIDGE END,BASLOW",2024-01-27T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.06
894797,"BRIDGE END,BASLOW",2024-01-27T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,-0.09
894797,"BRIDGE END,BASLOW",2024-01-27T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,-0.16
894797,"BRIDGE END,BASLOW",2024-01-27T04:40:00.000+00:00,feeder,01,N Current (RMS),A,0.7
894797,"BRIDGE END,BASLOW",2024-01-27T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.7
894797,"BRIDGE END,BASLOW",2024-01-27T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-27T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,1.1
894797,"BRIDGE END,BASLOW",2024-01-27T04:40:00.000+00:00,transformer,,Temperature,C,14.8
894797,"BRIDGE END,BASLOW",2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
894797,"BRIDGE END,BASLOW",2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
894797,"BRIDGE END,BASLOW",2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
894797,"BRIDGE END,BASLOW",2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
894797,"BRIDGE END,BASLOW",2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
894797,"BRIDGE END,BASLOW",2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.37
894797,"BRIDGE END,BASLOW",2024-01-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
894797,"BRIDGE END,BASLOW",2024-01-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
894797,"BRIDGE END,BASLOW",2024-01-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
894797,"BRIDGE END,BASLOW",2024-01-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.51
894797,"BRIDGE END,BASLOW",2024-01-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,23.1
894797,"BRIDGE END,BASLOW",2024-01-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,16.22
894797,"BRIDGE END,BASLOW",2024-01-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,50.1
894797,"BRIDGE END,BASLOW",2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
894797,"BRIDGE END,BASLOW",2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
894797,"BRIDGE END,BASLOW",2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
894797,"BRIDGE END,BASLOW",2024-01-27T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
894797,"BRIDGE END,BASLOW",2024-01-27T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
894797,"BRIDGE END,BASLOW",2024-01-27T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
894797,"BRIDGE END,BASLOW",2024-01-27T04:30:00.000+00:00,feeder,,L3 Active Power,kW,1.78
894797,"BRIDGE END,BASLOW",2024-01-27T04:30:00.000+00:00,feeder,,L2 Active Power,kW,2.7
894797,"BRIDGE END,BASLOW",2024-01-27T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.61
894797,"BRIDGE END,BASLOW",2024-01-27T04:30:00.000+00:00,feeder,,N Current (RMS),A,11.1
894797,"BRIDGE END,BASLOW",2024-01-27T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
894797,"BRIDGE END,BASLOW",2024-01-27T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
894797,"BRIDGE END,BASLOW",2024-01-27T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.4
894797,"BRIDGE END,BASLOW",2024-01-27T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.32
894797,"BRIDGE END,BASLOW",2024-01-27T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.58
894797,"BRIDGE END,BASLOW",2024-01-27T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
894797,"BRIDGE END,BASLOW",2024-01-27T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.57
894797,"BRIDGE END,BASLOW",2024-01-27T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.46
894797,"BRIDGE END,BASLOW",2024-01-27T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.12
894797,"BRIDGE END,BASLOW",2024-01-27T04:30:00.000+00:00,feeder,03,N Current (RMS),A,13.8
894797,"BRIDGE END,BASLOW",2024-01-27T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,16.6
894797,"BRIDGE END,BASLOW",2024-01-27T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,19.5
894797,"BRIDGE END,BASLOW",2024-01-27T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,9.9
894797,"BRIDGE END,BASLOW",2024-01-27T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
894797,"BRIDGE END,BASLOW",2024-01-27T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.12
894797,"BRIDGE END,BASLOW",2024-01-27T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
894797,"BRIDGE END,BASLOW",2024-01-27T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.54
894797,"BRIDGE END,BASLOW",2024-01-27T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,17.95
894797,"BRIDGE END,BASLOW",2024-01-27T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.25
894797,"BRIDGE END,BASLOW",2024-01-27T04:30:00.000+00:00,feeder,02,N Current (RMS),A,47.4
894797,"BRIDGE END,BASLOW",2024-01-27T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.5
894797,"BRIDGE END,BASLOW",2024-01-27T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,73.2
894797,"BRIDGE END,BASLOW",2024-01-27T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,42.0
894797,"BRIDGE END,BASLOW",2024-01-27T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.12
894797,"BRIDGE END,BASLOW",2024-01-27T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.04
894797,"BRIDGE END,BASLOW",2024-01-27T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.21
894797,"BRIDGE END,BASLOW",2024-01-27T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.07
894797,"BRIDGE END,BASLOW",2024-01-27T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,-0.12
894797,"BRIDGE END,BASLOW",2024-01-27T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,-0.19
894797,"BRIDGE END,BASLOW",2024-01-27T04:30:00.000+00:00,feeder,01,N Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-27T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-27T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
894797,"BRIDGE END,BASLOW",2024-01-27T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,1.2
894797,"BRIDGE END,BASLOW",2024-01-27T04:30:00.000+00:00,transformer,,Temperature,C,14.8
894797,"BRIDGE END,BASLOW",2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
894797,"BRIDGE END,BASLOW",2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
894797,"BRIDGE END,BASLOW",2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
894797,"BRIDGE END,BASLOW",2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
894797,"BRIDGE END,BASLOW",2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
894797,"BRIDGE END,BASLOW",2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
894797,"BRIDGE END,BASLOW",2024-01-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
894797,"BRIDGE END,BASLOW",2024-01-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
894797,"BRIDGE END,BASLOW",2024-01-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
894797,"BRIDGE END,BASLOW",2024-01-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.82
894797,"BRIDGE END,BASLOW",2024-01-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,24.98
894797,"BRIDGE END,BASLOW",2024-01-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,12.79
894797,"BRIDGE END,BASLOW",2024-01-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,64.4
894797,"BRIDGE END,BASLOW",2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
894797,"BRIDGE END,BASLOW",2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
894797,"BRIDGE END,BASLOW",2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
894797,"BRIDGE END,BASLOW",2024-01-27T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
894797,"BRIDGE END,BASLOW",2024-01-27T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
894797,"BRIDGE END,BASLOW",2024-01-27T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
894797,"BRIDGE END,BASLOW",2024-01-27T04:20:00.000+00:00,feeder,,L3 Active Power,kW,1.69
894797,"BRIDGE END,BASLOW",2024-01-27T04:20:00.000+00:00,feeder,,L2 Active Power,kW,3.13
894797,"BRIDGE END,BASLOW",2024-01-27T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.63
894797,"BRIDGE END,BASLOW",2024-01-27T04:20:00.000+00:00,feeder,,N Current (RMS),A,11.8
894797,"BRIDGE END,BASLOW",2024-01-27T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
894797,"BRIDGE END,BASLOW",2024-01-27T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
894797,"BRIDGE END,BASLOW",2024-01-27T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.3
894797,"BRIDGE END,BASLOW",2024-01-27T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
894797,"BRIDGE END,BASLOW",2024-01-27T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.37
894797,"BRIDGE END,BASLOW",2024-01-27T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.08
894797,"BRIDGE END,BASLOW",2024-01-27T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.43
894797,"BRIDGE END,BASLOW",2024-01-27T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.46
894797,"BRIDGE END,BASLOW",2024-01-27T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.18
894797,"BRIDGE END,BASLOW",2024-01-27T04:20:00.000+00:00,feeder,03,N Current (RMS),A,16.1
894797,"BRIDGE END,BASLOW",2024-01-27T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,20.6
894797,"BRIDGE END,BASLOW",2024-01-27T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,19.2
894797,"BRIDGE END,BASLOW",2024-01-27T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,10.4
894797,"BRIDGE END,BASLOW",2024-01-27T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
894797,"BRIDGE END,BASLOW",2024-01-27T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.18
894797,"BRIDGE END,BASLOW",2024-01-27T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
894797,"BRIDGE END,BASLOW",2024-01-27T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.57
894797,"BRIDGE END,BASLOW",2024-01-27T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.86
894797,"BRIDGE END,BASLOW",2024-01-27T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.38
894797,"BRIDGE END,BASLOW",2024-01-27T04:20:00.000+00:00,feeder,02,N Current (RMS),A,38.1
894797,"BRIDGE END,BASLOW",2024-01-27T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,23.1
894797,"BRIDGE END,BASLOW",2024-01-27T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,64.7
894797,"BRIDGE END,BASLOW",2024-01-27T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,50.2
894797,"BRIDGE END,BASLOW",2024-01-27T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.1
894797,"BRIDGE END,BASLOW",2024-01-27T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.05
894797,"BRIDGE END,BASLOW",2024-01-27T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.18
894797,"BRIDGE END,BASLOW",2024-01-27T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.06
894797,"BRIDGE END,BASLOW",2024-01-27T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,-0.09
894797,"BRIDGE END,BASLOW",2024-01-27T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,-0.16
894797,"BRIDGE END,BASLOW",2024-01-27T04:20:00.000+00:00,feeder,01,N Current (RMS),A,0.7
894797,"BRIDGE END,BASLOW",2024-01-27T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.7
894797,"BRIDGE END,BASLOW",2024-01-27T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-27T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,1.1
894797,"BRIDGE END,BASLOW",2024-01-27T04:20:00.000+00:00,transformer,,Temperature,C,14.8
894797,"BRIDGE END,BASLOW",2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
894797,"BRIDGE END,BASLOW",2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
894797,"BRIDGE END,BASLOW",2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
894797,"BRIDGE END,BASLOW",2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
894797,"BRIDGE END,BASLOW",2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
894797,"BRIDGE END,BASLOW",2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
894797,"BRIDGE END,BASLOW",2024-01-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
894797,"BRIDGE END,BASLOW",2024-01-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
894797,"BRIDGE END,BASLOW",2024-01-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
894797,"BRIDGE END,BASLOW",2024-01-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.63
894797,"BRIDGE END,BASLOW",2024-01-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,23.36
894797,"BRIDGE END,BASLOW",2024-01-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.03
894797,"BRIDGE END,BASLOW",2024-01-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,54.1
894797,"BRIDGE END,BASLOW",2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
894797,"BRIDGE END,BASLOW",2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
894797,"BRIDGE END,BASLOW",2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
894797,"BRIDGE END,BASLOW",2024-01-27T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
894797,"BRIDGE END,BASLOW",2024-01-27T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
894797,"BRIDGE END,BASLOW",2024-01-27T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
894797,"BRIDGE END,BASLOW",2024-01-27T04:10:00.000+00:00,feeder,,L3 Active Power,kW,1.62
894797,"BRIDGE END,BASLOW",2024-01-27T04:10:00.000+00:00,feeder,,L2 Active Power,kW,6.96
894797,"BRIDGE END,BASLOW",2024-01-27T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.54
894797,"BRIDGE END,BASLOW",2024-01-27T04:10:00.000+00:00,feeder,,N Current (RMS),A,26.8
894797,"BRIDGE END,BASLOW",2024-01-27T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
894797,"BRIDGE END,BASLOW",2024-01-27T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.4
894797,"BRIDGE END,BASLOW",2024-01-27T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.1
894797,"BRIDGE END,BASLOW",2024-01-27T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
894797,"BRIDGE END,BASLOW",2024-01-27T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.43
894797,"BRIDGE END,BASLOW",2024-01-27T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
894797,"BRIDGE END,BASLOW",2024-01-27T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.16
894797,"BRIDGE END,BASLOW",2024-01-27T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.24
894797,"BRIDGE END,BASLOW",2024-01-27T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.22
894797,"BRIDGE END,BASLOW",2024-01-27T04:10:00.000+00:00,feeder,03,N Current (RMS),A,13.9
894797,"BRIDGE END,BASLOW",2024-01-27T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,19.1
894797,"BRIDGE END,BASLOW",2024-01-27T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,18.5
894797,"BRIDGE END,BASLOW",2024-01-27T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,10.4
894797,"BRIDGE END,BASLOW",2024-01-27T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
894797,"BRIDGE END,BASLOW",2024-01-27T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.9
894797,"BRIDGE END,BASLOW",2024-01-27T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
894797,"BRIDGE END,BASLOW",2024-01-27T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.84
894797,"BRIDGE END,BASLOW",2024-01-27T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.17
894797,"BRIDGE END,BASLOW",2024-01-27T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.98
894797,"BRIDGE END,BASLOW",2024-01-27T04:10:00.000+00:00,feeder,02,N Current (RMS),A,36.6
894797,"BRIDGE END,BASLOW",2024-01-27T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.3
894797,"BRIDGE END,BASLOW",2024-01-27T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,65.9
894797,"BRIDGE END,BASLOW",2024-01-27T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,52.5
894797,"BRIDGE END,BASLOW",2024-01-27T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.09
894797,"BRIDGE END,BASLOW",2024-01-27T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.05
894797,"BRIDGE END,BASLOW",2024-01-27T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.18
894797,"BRIDGE END,BASLOW",2024-01-27T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.07
894797,"BRIDGE END,BASLOW",2024-01-27T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,-0.09
894797,"BRIDGE END,BASLOW",2024-01-27T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,-0.16
894797,"BRIDGE END,BASLOW",2024-01-27T04:10:00.000+00:00,feeder,01,N Current (RMS),A,0.7
894797,"BRIDGE END,BASLOW",2024-01-27T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,0.7
894797,"BRIDGE END,BASLOW",2024-01-27T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-27T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,1.1
894797,"BRIDGE END,BASLOW",2024-01-27T04:10:00.000+00:00,transformer,,Temperature,C,14.8
894797,"BRIDGE END,BASLOW",2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
894797,"BRIDGE END,BASLOW",2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
894797,"BRIDGE END,BASLOW",2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
894797,"BRIDGE END,BASLOW",2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
894797,"BRIDGE END,BASLOW",2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
894797,"BRIDGE END,BASLOW",2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
894797,"BRIDGE END,BASLOW",2024-01-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
894797,"BRIDGE END,BASLOW",2024-01-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
894797,"BRIDGE END,BASLOW",2024-01-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
894797,"BRIDGE END,BASLOW",2024-01-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.56
894797,"BRIDGE END,BASLOW",2024-01-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,27.29
894797,"BRIDGE END,BASLOW",2024-01-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.59
894797,"BRIDGE END,BASLOW",2024-01-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,64.0
894797,"BRIDGE END,BASLOW",2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
894797,"BRIDGE END,BASLOW",2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
894797,"BRIDGE END,BASLOW",2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
894797,"BRIDGE END,BASLOW",2024-01-27T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
894797,"BRIDGE END,BASLOW",2024-01-27T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
894797,"BRIDGE END,BASLOW",2024-01-27T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
894797,"BRIDGE END,BASLOW",2024-01-27T04:00:00.000+00:00,feeder,,L3 Active Power,kW,1.71
894797,"BRIDGE END,BASLOW",2024-01-27T04:00:00.000+00:00,feeder,,L2 Active Power,kW,9.48
894797,"BRIDGE END,BASLOW",2024-01-27T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.51
894797,"BRIDGE END,BASLOW",2024-01-27T04:00:00.000+00:00,feeder,,N Current (RMS),A,36.2
894797,"BRIDGE END,BASLOW",2024-01-27T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
894797,"BRIDGE END,BASLOW",2024-01-27T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.6
894797,"BRIDGE END,BASLOW",2024-01-27T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.2
894797,"BRIDGE END,BASLOW",2024-01-27T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
894797,"BRIDGE END,BASLOW",2024-01-27T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.61
894797,"BRIDGE END,BASLOW",2024-01-27T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.95
894797,"BRIDGE END,BASLOW",2024-01-27T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.57
894797,"BRIDGE END,BASLOW",2024-01-27T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.49
894797,"BRIDGE END,BASLOW",2024-01-27T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.16
894797,"BRIDGE END,BASLOW",2024-01-27T04:00:00.000+00:00,feeder,03,N Current (RMS),A,16.4
894797,"BRIDGE END,BASLOW",2024-01-27T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,20.6
894797,"BRIDGE END,BASLOW",2024-01-27T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.8
894797,"BRIDGE END,BASLOW",2024-01-27T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,10.1
894797,"BRIDGE END,BASLOW",2024-01-27T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
894797,"BRIDGE END,BASLOW",2024-01-27T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.07
894797,"BRIDGE END,BASLOW",2024-01-27T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
894797,"BRIDGE END,BASLOW",2024-01-27T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.13
894797,"BRIDGE END,BASLOW",2024-01-27T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,17.11
894797,"BRIDGE END,BASLOW",2024-01-27T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.86
894797,"BRIDGE END,BASLOW",2024-01-27T04:00:00.000+00:00,feeder,02,N Current (RMS),A,45.0
894797,"BRIDGE END,BASLOW",2024-01-27T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.4
894797,"BRIDGE END,BASLOW",2024-01-27T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,69.9
894797,"BRIDGE END,BASLOW",2024-01-27T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,52.5
894797,"BRIDGE END,BASLOW",2024-01-27T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.11
894797,"BRIDGE END,BASLOW",2024-01-27T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
894797,"BRIDGE END,BASLOW",2024-01-27T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.21
894797,"BRIDGE END,BASLOW",2024-01-27T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.08
894797,"BRIDGE END,BASLOW",2024-01-27T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,-0.1
894797,"BRIDGE END,BASLOW",2024-01-27T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,-0.17
894797,"BRIDGE END,BASLOW",2024-01-27T04:00:00.000+00:00,feeder,01,N Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-27T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-27T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
894797,"BRIDGE END,BASLOW",2024-01-27T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,1.2
894797,"BRIDGE END,BASLOW",2024-01-27T04:00:00.000+00:00,transformer,,Temperature,C,14.8
894797,"BRIDGE END,BASLOW",2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
894797,"BRIDGE END,BASLOW",2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
894797,"BRIDGE END,BASLOW",2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
894797,"BRIDGE END,BASLOW",2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
894797,"BRIDGE END,BASLOW",2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
894797,"BRIDGE END,BASLOW",2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
894797,"BRIDGE END,BASLOW",2024-01-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
894797,"BRIDGE END,BASLOW",2024-01-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
894797,"BRIDGE END,BASLOW",2024-01-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
894797,"BRIDGE END,BASLOW",2024-01-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.34
894797,"BRIDGE END,BASLOW",2024-01-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,30.97
894797,"BRIDGE END,BASLOW",2024-01-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,15.36
894797,"BRIDGE END,BASLOW",2024-01-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,83.3
894797,"BRIDGE END,BASLOW",2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
894797,"BRIDGE END,BASLOW",2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
894797,"BRIDGE END,BASLOW",2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
894797,"BRIDGE END,BASLOW",2024-01-27T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
894797,"BRIDGE END,BASLOW",2024-01-27T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
894797,"BRIDGE END,BASLOW",2024-01-27T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
894797,"BRIDGE END,BASLOW",2024-01-27T03:50:00.000+00:00,feeder,,L3 Active Power,kW,1.74
894797,"BRIDGE END,BASLOW",2024-01-27T03:50:00.000+00:00,feeder,,L2 Active Power,kW,8.64
894797,"BRIDGE END,BASLOW",2024-01-27T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.51
894797,"BRIDGE END,BASLOW",2024-01-27T03:50:00.000+00:00,feeder,,N Current (RMS),A,32.4
894797,"BRIDGE END,BASLOW",2024-01-27T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
894797,"BRIDGE END,BASLOW",2024-01-27T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.1
894797,"BRIDGE END,BASLOW",2024-01-27T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.2
894797,"BRIDGE END,BASLOW",2024-01-27T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
894797,"BRIDGE END,BASLOW",2024-01-27T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.56
894797,"BRIDGE END,BASLOW",2024-01-27T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
894797,"BRIDGE END,BASLOW",2024-01-27T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.21
894797,"BRIDGE END,BASLOW",2024-01-27T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.54
894797,"BRIDGE END,BASLOW",2024-01-27T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.28
894797,"BRIDGE END,BASLOW",2024-01-27T03:50:00.000+00:00,feeder,03,N Current (RMS),A,14.5
894797,"BRIDGE END,BASLOW",2024-01-27T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.8
894797,"BRIDGE END,BASLOW",2024-01-27T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,19.9
894797,"BRIDGE END,BASLOW",2024-01-27T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,10.2
894797,"BRIDGE END,BASLOW",2024-01-27T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.14
894797,"BRIDGE END,BASLOW",2024-01-27T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.09
894797,"BRIDGE END,BASLOW",2024-01-27T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.19
894797,"BRIDGE END,BASLOW",2024-01-27T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.5
894797,"BRIDGE END,BASLOW",2024-01-27T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.07
894797,"BRIDGE END,BASLOW",2024-01-27T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.0
894797,"BRIDGE END,BASLOW",2024-01-27T03:50:00.000+00:00,feeder,02,N Current (RMS),A,38.9
894797,"BRIDGE END,BASLOW",2024-01-27T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.7
894797,"BRIDGE END,BASLOW",2024-01-27T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,65.6
894797,"BRIDGE END,BASLOW",2024-01-27T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,52.7
894797,"BRIDGE END,BASLOW",2024-01-27T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.1
894797,"BRIDGE END,BASLOW",2024-01-27T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
894797,"BRIDGE END,BASLOW",2024-01-27T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.19
894797,"BRIDGE END,BASLOW",2024-01-27T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.07
894797,"BRIDGE END,BASLOW",2024-01-27T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,-0.09
894797,"BRIDGE END,BASLOW",2024-01-27T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,-0.16
894797,"BRIDGE END,BASLOW",2024-01-27T03:50:00.000+00:00,feeder,01,N Current (RMS),A,0.7
894797,"BRIDGE END,BASLOW",2024-01-27T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,0.7
894797,"BRIDGE END,BASLOW",2024-01-27T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-27T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,1.1
894797,"BRIDGE END,BASLOW",2024-01-27T03:50:00.000+00:00,transformer,,Temperature,C,14.7
894797,"BRIDGE END,BASLOW",2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
894797,"BRIDGE END,BASLOW",2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
894797,"BRIDGE END,BASLOW",2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
894797,"BRIDGE END,BASLOW",2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
894797,"BRIDGE END,BASLOW",2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
894797,"BRIDGE END,BASLOW",2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.87
894797,"BRIDGE END,BASLOW",2024-01-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
894797,"BRIDGE END,BASLOW",2024-01-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
