Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894797,"BRIDGE END,BASLOW",2024-01-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
894797,"BRIDGE END,BASLOW",2024-01-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.39
894797,"BRIDGE END,BASLOW",2024-01-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,29.17
894797,"BRIDGE END,BASLOW",2024-01-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,15.62
894797,"BRIDGE END,BASLOW",2024-01-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,73.7
894797,"BRIDGE END,BASLOW",2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
894797,"BRIDGE END,BASLOW",2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
894797,"BRIDGE END,BASLOW",2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
894797,"BRIDGE END,BASLOW",2024-01-27T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
894797,"BRIDGE END,BASLOW",2024-01-27T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
894797,"BRIDGE END,BASLOW",2024-01-27T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
894797,"BRIDGE END,BASLOW",2024-01-27T03:40:00.000+00:00,feeder,,L3 Active Power,kW,1.55
894797,"BRIDGE END,BASLOW",2024-01-27T03:40:00.000+00:00,feeder,,L2 Active Power,kW,8.42
894797,"BRIDGE END,BASLOW",2024-01-27T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.61
894797,"BRIDGE END,BASLOW",2024-01-27T03:40:00.000+00:00,feeder,,N Current (RMS),A,31.0
894797,"BRIDGE END,BASLOW",2024-01-27T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
894797,"BRIDGE END,BASLOW",2024-01-27T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.2
894797,"BRIDGE END,BASLOW",2024-01-27T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.5
894797,"BRIDGE END,BASLOW",2024-01-27T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
894797,"BRIDGE END,BASLOW",2024-01-27T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.56
894797,"BRIDGE END,BASLOW",2024-01-27T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.8
894797,"BRIDGE END,BASLOW",2024-01-27T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.54
894797,"BRIDGE END,BASLOW",2024-01-27T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.15
894797,"BRIDGE END,BASLOW",2024-01-27T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.53
894797,"BRIDGE END,BASLOW",2024-01-27T03:40:00.000+00:00,feeder,03,N Current (RMS),A,14.7
894797,"BRIDGE END,BASLOW",2024-01-27T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,20.5
894797,"BRIDGE END,BASLOW",2024-01-27T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.4
894797,"BRIDGE END,BASLOW",2024-01-27T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.2
894797,"BRIDGE END,BASLOW",2024-01-27T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.02
894797,"BRIDGE END,BASLOW",2024-01-27T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.17
894797,"BRIDGE END,BASLOW",2024-01-27T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.24
894797,"BRIDGE END,BASLOW",2024-01-27T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.93
894797,"BRIDGE END,BASLOW",2024-01-27T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,20.02
894797,"BRIDGE END,BASLOW",2024-01-27T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.93
894797,"BRIDGE END,BASLOW",2024-01-27T03:40:00.000+00:00,feeder,02,N Current (RMS),A,52.0
894797,"BRIDGE END,BASLOW",2024-01-27T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,21.1
894797,"BRIDGE END,BASLOW",2024-01-27T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,82.0
894797,"BRIDGE END,BASLOW",2024-01-27T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,60.2
894797,"BRIDGE END,BASLOW",2024-01-27T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.11
894797,"BRIDGE END,BASLOW",2024-01-27T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.07
894797,"BRIDGE END,BASLOW",2024-01-27T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.25
894797,"BRIDGE END,BASLOW",2024-01-27T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.1
894797,"BRIDGE END,BASLOW",2024-01-27T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,-0.12
894797,"BRIDGE END,BASLOW",2024-01-27T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,-0.18
894797,"BRIDGE END,BASLOW",2024-01-27T03:40:00.000+00:00,feeder,01,N Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-27T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-27T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
894797,"BRIDGE END,BASLOW",2024-01-27T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,1.3
894797,"BRIDGE END,BASLOW",2024-01-27T03:40:00.000+00:00,transformer,,Temperature,C,14.8
894797,"BRIDGE END,BASLOW",2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
894797,"BRIDGE END,BASLOW",2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
894797,"BRIDGE END,BASLOW",2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
894797,"BRIDGE END,BASLOW",2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
894797,"BRIDGE END,BASLOW",2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
894797,"BRIDGE END,BASLOW",2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.39
894797,"BRIDGE END,BASLOW",2024-01-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
894797,"BRIDGE END,BASLOW",2024-01-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
894797,"BRIDGE END,BASLOW",2024-01-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
894797,"BRIDGE END,BASLOW",2024-01-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.92
894797,"BRIDGE END,BASLOW",2024-01-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,32.47
894797,"BRIDGE END,BASLOW",2024-01-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,17.9
894797,"BRIDGE END,BASLOW",2024-01-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,80.2
894797,"BRIDGE END,BASLOW",2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
894797,"BRIDGE END,BASLOW",2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
894797,"BRIDGE END,BASLOW",2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
894797,"BRIDGE END,BASLOW",2024-01-27T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
894797,"BRIDGE END,BASLOW",2024-01-27T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
894797,"BRIDGE END,BASLOW",2024-01-27T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
894797,"BRIDGE END,BASLOW",2024-01-27T03:30:00.000+00:00,feeder,,L3 Active Power,kW,1.47
894797,"BRIDGE END,BASLOW",2024-01-27T03:30:00.000+00:00,feeder,,L2 Active Power,kW,8.32
894797,"BRIDGE END,BASLOW",2024-01-27T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.65
894797,"BRIDGE END,BASLOW",2024-01-27T03:30:00.000+00:00,feeder,,N Current (RMS),A,30.1
894797,"BRIDGE END,BASLOW",2024-01-27T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
894797,"BRIDGE END,BASLOW",2024-01-27T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.8
894797,"BRIDGE END,BASLOW",2024-01-27T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.2
894797,"BRIDGE END,BASLOW",2024-01-27T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.14
894797,"BRIDGE END,BASLOW",2024-01-27T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.64
894797,"BRIDGE END,BASLOW",2024-01-27T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
894797,"BRIDGE END,BASLOW",2024-01-27T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.72
894797,"BRIDGE END,BASLOW",2024-01-27T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.36
894797,"BRIDGE END,BASLOW",2024-01-27T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.36
894797,"BRIDGE END,BASLOW",2024-01-27T03:30:00.000+00:00,feeder,03,N Current (RMS),A,12.9
894797,"BRIDGE END,BASLOW",2024-01-27T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.0
894797,"BRIDGE END,BASLOW",2024-01-27T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,19.3
894797,"BRIDGE END,BASLOW",2024-01-27T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,10.5
894797,"BRIDGE END,BASLOW",2024-01-27T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.1
894797,"BRIDGE END,BASLOW",2024-01-27T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.51
894797,"BRIDGE END,BASLOW",2024-01-27T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
894797,"BRIDGE END,BASLOW",2024-01-27T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.74
894797,"BRIDGE END,BASLOW",2024-01-27T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.45
894797,"BRIDGE END,BASLOW",2024-01-27T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.65
894797,"BRIDGE END,BASLOW",2024-01-27T03:30:00.000+00:00,feeder,02,N Current (RMS),A,39.9
894797,"BRIDGE END,BASLOW",2024-01-27T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.8
894797,"BRIDGE END,BASLOW",2024-01-27T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,67.4
894797,"BRIDGE END,BASLOW",2024-01-27T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,51.2
894797,"BRIDGE END,BASLOW",2024-01-27T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.11
894797,"BRIDGE END,BASLOW",2024-01-27T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.05
894797,"BRIDGE END,BASLOW",2024-01-27T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.19
894797,"BRIDGE END,BASLOW",2024-01-27T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.07
894797,"BRIDGE END,BASLOW",2024-01-27T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,-0.09
894797,"BRIDGE END,BASLOW",2024-01-27T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,-0.17
894797,"BRIDGE END,BASLOW",2024-01-27T03:30:00.000+00:00,feeder,01,N Current (RMS),A,0.7
894797,"BRIDGE END,BASLOW",2024-01-27T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.7
894797,"BRIDGE END,BASLOW",2024-01-27T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-27T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,1.2
894797,"BRIDGE END,BASLOW",2024-01-27T03:30:00.000+00:00,transformer,,Temperature,C,14.7
894797,"BRIDGE END,BASLOW",2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
894797,"BRIDGE END,BASLOW",2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
894797,"BRIDGE END,BASLOW",2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
894797,"BRIDGE END,BASLOW",2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
894797,"BRIDGE END,BASLOW",2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
894797,"BRIDGE END,BASLOW",2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
894797,"BRIDGE END,BASLOW",2024-01-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
894797,"BRIDGE END,BASLOW",2024-01-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
894797,"BRIDGE END,BASLOW",2024-01-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
894797,"BRIDGE END,BASLOW",2024-01-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.85
894797,"BRIDGE END,BASLOW",2024-01-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,29.03
894797,"BRIDGE END,BASLOW",2024-01-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,15.49
894797,"BRIDGE END,BASLOW",2024-01-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,73.7
894797,"BRIDGE END,BASLOW",2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
894797,"BRIDGE END,BASLOW",2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
894797,"BRIDGE END,BASLOW",2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
894797,"BRIDGE END,BASLOW",2024-01-27T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
894797,"BRIDGE END,BASLOW",2024-01-27T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
894797,"BRIDGE END,BASLOW",2024-01-27T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
894797,"BRIDGE END,BASLOW",2024-01-27T03:20:00.000+00:00,feeder,,L3 Active Power,kW,1.71
894797,"BRIDGE END,BASLOW",2024-01-27T03:20:00.000+00:00,feeder,,L2 Active Power,kW,8.13
894797,"BRIDGE END,BASLOW",2024-01-27T03:20:00.000+00:00,feeder,,L1 Active Power,kW,1.07
894797,"BRIDGE END,BASLOW",2024-01-27T03:20:00.000+00:00,feeder,,N Current (RMS),A,29.1
894797,"BRIDGE END,BASLOW",2024-01-27T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
894797,"BRIDGE END,BASLOW",2024-01-27T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.2
894797,"BRIDGE END,BASLOW",2024-01-27T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
894797,"BRIDGE END,BASLOW",2024-01-27T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.24
894797,"BRIDGE END,BASLOW",2024-01-27T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.52
894797,"BRIDGE END,BASLOW",2024-01-27T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.14
894797,"BRIDGE END,BASLOW",2024-01-27T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.16
894797,"BRIDGE END,BASLOW",2024-01-27T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.44
894797,"BRIDGE END,BASLOW",2024-01-27T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.08
894797,"BRIDGE END,BASLOW",2024-01-27T03:20:00.000+00:00,feeder,03,N Current (RMS),A,14.7
894797,"BRIDGE END,BASLOW",2024-01-27T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.8
894797,"BRIDGE END,BASLOW",2024-01-27T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,19.5
894797,"BRIDGE END,BASLOW",2024-01-27T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,10.1
894797,"BRIDGE END,BASLOW",2024-01-27T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
894797,"BRIDGE END,BASLOW",2024-01-27T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.13
894797,"BRIDGE END,BASLOW",2024-01-27T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.22
894797,"BRIDGE END,BASLOW",2024-01-27T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.37
894797,"BRIDGE END,BASLOW",2024-01-27T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,21.13
894797,"BRIDGE END,BASLOW",2024-01-27T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.43
894797,"BRIDGE END,BASLOW",2024-01-27T03:20:00.000+00:00,feeder,02,N Current (RMS),A,58.6
894797,"BRIDGE END,BASLOW",2024-01-27T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.3
894797,"BRIDGE END,BASLOW",2024-01-27T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,87.3
894797,"BRIDGE END,BASLOW",2024-01-27T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,54.2
894797,"BRIDGE END,BASLOW",2024-01-27T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.14
894797,"BRIDGE END,BASLOW",2024-01-27T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
894797,"BRIDGE END,BASLOW",2024-01-27T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.27
894797,"BRIDGE END,BASLOW",2024-01-27T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.1
894797,"BRIDGE END,BASLOW",2024-01-27T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,-0.14
894797,"BRIDGE END,BASLOW",2024-01-27T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,-0.21
894797,"BRIDGE END,BASLOW",2024-01-27T03:20:00.000+00:00,feeder,01,N Current (RMS),A,0.9
894797,"BRIDGE END,BASLOW",2024-01-27T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.9
894797,"BRIDGE END,BASLOW",2024-01-27T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-27T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,1.5
894797,"BRIDGE END,BASLOW",2024-01-27T03:20:00.000+00:00,transformer,,Temperature,C,14.6
894797,"BRIDGE END,BASLOW",2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
894797,"BRIDGE END,BASLOW",2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
894797,"BRIDGE END,BASLOW",2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
894797,"BRIDGE END,BASLOW",2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
894797,"BRIDGE END,BASLOW",2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
894797,"BRIDGE END,BASLOW",2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
894797,"BRIDGE END,BASLOW",2024-01-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
894797,"BRIDGE END,BASLOW",2024-01-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
894797,"BRIDGE END,BASLOW",2024-01-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
894797,"BRIDGE END,BASLOW",2024-01-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,11.14
894797,"BRIDGE END,BASLOW",2024-01-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,33.55
894797,"BRIDGE END,BASLOW",2024-01-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.38
894797,"BRIDGE END,BASLOW",2024-01-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,90.8
894797,"BRIDGE END,BASLOW",2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
894797,"BRIDGE END,BASLOW",2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
894797,"BRIDGE END,BASLOW",2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
894797,"BRIDGE END,BASLOW",2024-01-27T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
894797,"BRIDGE END,BASLOW",2024-01-27T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
894797,"BRIDGE END,BASLOW",2024-01-27T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
894797,"BRIDGE END,BASLOW",2024-01-27T03:10:00.000+00:00,feeder,,L3 Active Power,kW,1.7
894797,"BRIDGE END,BASLOW",2024-01-27T03:10:00.000+00:00,feeder,,L2 Active Power,kW,8.01
894797,"BRIDGE END,BASLOW",2024-01-27T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.7
894797,"BRIDGE END,BASLOW",2024-01-27T03:10:00.000+00:00,feeder,,N Current (RMS),A,29.1
894797,"BRIDGE END,BASLOW",2024-01-27T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
894797,"BRIDGE END,BASLOW",2024-01-27T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.9
894797,"BRIDGE END,BASLOW",2024-01-27T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.3
894797,"BRIDGE END,BASLOW",2024-01-27T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
894797,"BRIDGE END,BASLOW",2024-01-27T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.42
894797,"BRIDGE END,BASLOW",2024-01-27T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
894797,"BRIDGE END,BASLOW",2024-01-27T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.68
894797,"BRIDGE END,BASLOW",2024-01-27T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.2
894797,"BRIDGE END,BASLOW",2024-01-27T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.13
894797,"BRIDGE END,BASLOW",2024-01-27T03:10:00.000+00:00,feeder,03,N Current (RMS),A,12.2
894797,"BRIDGE END,BASLOW",2024-01-27T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,16.8
894797,"BRIDGE END,BASLOW",2024-01-27T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,18.6
894797,"BRIDGE END,BASLOW",2024-01-27T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,9.9
894797,"BRIDGE END,BASLOW",2024-01-27T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
894797,"BRIDGE END,BASLOW",2024-01-27T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.53
894797,"BRIDGE END,BASLOW",2024-01-27T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.78
894797,"BRIDGE END,BASLOW",2024-01-27T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.87
894797,"BRIDGE END,BASLOW",2024-01-27T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,22.88
894797,"BRIDGE END,BASLOW",2024-01-27T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.95
894797,"BRIDGE END,BASLOW",2024-01-27T03:10:00.000+00:00,feeder,02,N Current (RMS),A,57.3
894797,"BRIDGE END,BASLOW",2024-01-27T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,25.0
894797,"BRIDGE END,BASLOW",2024-01-27T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,93.4
894797,"BRIDGE END,BASLOW",2024-01-27T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,56.6
894797,"BRIDGE END,BASLOW",2024-01-27T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.15
894797,"BRIDGE END,BASLOW",2024-01-27T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
894797,"BRIDGE END,BASLOW",2024-01-27T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.28
894797,"BRIDGE END,BASLOW",2024-01-27T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.1
894797,"BRIDGE END,BASLOW",2024-01-27T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,-0.15
894797,"BRIDGE END,BASLOW",2024-01-27T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,-0.22
894797,"BRIDGE END,BASLOW",2024-01-27T03:10:00.000+00:00,feeder,01,N Current (RMS),A,0.9
894797,"BRIDGE END,BASLOW",2024-01-27T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,0.9
894797,"BRIDGE END,BASLOW",2024-01-27T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-27T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,1.5
894797,"BRIDGE END,BASLOW",2024-01-27T03:10:00.000+00:00,transformer,,Temperature,C,14.6
894797,"BRIDGE END,BASLOW",2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
894797,"BRIDGE END,BASLOW",2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
894797,"BRIDGE END,BASLOW",2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
894797,"BRIDGE END,BASLOW",2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
894797,"BRIDGE END,BASLOW",2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
894797,"BRIDGE END,BASLOW",2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
894797,"BRIDGE END,BASLOW",2024-01-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
894797,"BRIDGE END,BASLOW",2024-01-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
894797,"BRIDGE END,BASLOW",2024-01-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
894797,"BRIDGE END,BASLOW",2024-01-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,11.15
894797,"BRIDGE END,BASLOW",2024-01-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,34.95
894797,"BRIDGE END,BASLOW",2024-01-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,16.56
894797,"BRIDGE END,BASLOW",2024-01-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,90.4
894797,"BRIDGE END,BASLOW",2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
894797,"BRIDGE END,BASLOW",2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
894797,"BRIDGE END,BASLOW",2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
894797,"BRIDGE END,BASLOW",2024-01-27T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
894797,"BRIDGE END,BASLOW",2024-01-27T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
894797,"BRIDGE END,BASLOW",2024-01-27T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
894797,"BRIDGE END,BASLOW",2024-01-27T03:00:00.000+00:00,feeder,,L3 Active Power,kW,1.6
894797,"BRIDGE END,BASLOW",2024-01-27T03:00:00.000+00:00,feeder,,L2 Active Power,kW,8.14
894797,"BRIDGE END,BASLOW",2024-01-27T03:00:00.000+00:00,feeder,,L1 Active Power,kW,1.25
894797,"BRIDGE END,BASLOW",2024-01-27T03:00:00.000+00:00,feeder,,N Current (RMS),A,27.9
894797,"BRIDGE END,BASLOW",2024-01-27T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
894797,"BRIDGE END,BASLOW",2024-01-27T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.4
894797,"BRIDGE END,BASLOW",2024-01-27T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
894797,"BRIDGE END,BASLOW",2024-01-27T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.26
894797,"BRIDGE END,BASLOW",2024-01-27T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.34
894797,"BRIDGE END,BASLOW",2024-01-27T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
894797,"BRIDGE END,BASLOW",2024-01-27T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.84
894797,"BRIDGE END,BASLOW",2024-01-27T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.7
894797,"BRIDGE END,BASLOW",2024-01-27T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.15
894797,"BRIDGE END,BASLOW",2024-01-27T03:00:00.000+00:00,feeder,03,N Current (RMS),A,20.1
894797,"BRIDGE END,BASLOW",2024-01-27T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,25.7
894797,"BRIDGE END,BASLOW",2024-01-27T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,28.1
894797,"BRIDGE END,BASLOW",2024-01-27T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,10.1
894797,"BRIDGE END,BASLOW",2024-01-27T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
894797,"BRIDGE END,BASLOW",2024-01-27T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.83
894797,"BRIDGE END,BASLOW",2024-01-27T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.51
894797,"BRIDGE END,BASLOW",2024-01-27T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.33
894797,"BRIDGE END,BASLOW",2024-01-27T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,24.01
894797,"BRIDGE END,BASLOW",2024-01-27T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.51
894797,"BRIDGE END,BASLOW",2024-01-27T03:00:00.000+00:00,feeder,02,N Current (RMS),A,67.0
894797,"BRIDGE END,BASLOW",2024-01-27T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,22.5
894797,"BRIDGE END,BASLOW",2024-01-27T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,97.8
894797,"BRIDGE END,BASLOW",2024-01-27T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,55.0
894797,"BRIDGE END,BASLOW",2024-01-27T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.17
894797,"BRIDGE END,BASLOW",2024-01-27T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
894797,"BRIDGE END,BASLOW",2024-01-27T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.32
894797,"BRIDGE END,BASLOW",2024-01-27T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.12
894797,"BRIDGE END,BASLOW",2024-01-27T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,-0.16
894797,"BRIDGE END,BASLOW",2024-01-27T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,-0.23
894797,"BRIDGE END,BASLOW",2024-01-27T03:00:00.000+00:00,feeder,01,N Current (RMS),A,1.0
894797,"BRIDGE END,BASLOW",2024-01-27T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,1.0
894797,"BRIDGE END,BASLOW",2024-01-27T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-27T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,1.7
894797,"BRIDGE END,BASLOW",2024-01-27T03:00:00.000+00:00,transformer,,Temperature,C,14.6
894797,"BRIDGE END,BASLOW",2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
894797,"BRIDGE END,BASLOW",2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
894797,"BRIDGE END,BASLOW",2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
894797,"BRIDGE END,BASLOW",2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
894797,"BRIDGE END,BASLOW",2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
894797,"BRIDGE END,BASLOW",2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
894797,"BRIDGE END,BASLOW",2024-01-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
894797,"BRIDGE END,BASLOW",2024-01-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
894797,"BRIDGE END,BASLOW",2024-01-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
894797,"BRIDGE END,BASLOW",2024-01-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,12.66
894797,"BRIDGE END,BASLOW",2024-01-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,38.69
894797,"BRIDGE END,BASLOW",2024-01-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,16.68
894797,"BRIDGE END,BASLOW",2024-01-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,104.0
894797,"BRIDGE END,BASLOW",2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
894797,"BRIDGE END,BASLOW",2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
894797,"BRIDGE END,BASLOW",2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
894797,"BRIDGE END,BASLOW",2024-01-27T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
894797,"BRIDGE END,BASLOW",2024-01-27T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
894797,"BRIDGE END,BASLOW",2024-01-27T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
894797,"BRIDGE END,BASLOW",2024-01-27T02:50:00.000+00:00,feeder,,L3 Active Power,kW,1.5
894797,"BRIDGE END,BASLOW",2024-01-27T02:50:00.000+00:00,feeder,,L2 Active Power,kW,7.38
894797,"BRIDGE END,BASLOW",2024-01-27T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.66
894797,"BRIDGE END,BASLOW",2024-01-27T02:50:00.000+00:00,feeder,,N Current (RMS),A,26.1
894797,"BRIDGE END,BASLOW",2024-01-27T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
894797,"BRIDGE END,BASLOW",2024-01-27T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.4
894797,"BRIDGE END,BASLOW",2024-01-27T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.2
894797,"BRIDGE END,BASLOW",2024-01-27T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.37
894797,"BRIDGE END,BASLOW",2024-01-27T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.52
894797,"BRIDGE END,BASLOW",2024-01-27T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
894797,"BRIDGE END,BASLOW",2024-01-27T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.48
894797,"BRIDGE END,BASLOW",2024-01-27T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.35
894797,"BRIDGE END,BASLOW",2024-01-27T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.02
894797,"BRIDGE END,BASLOW",2024-01-27T02:50:00.000+00:00,feeder,03,N Current (RMS),A,15.8
894797,"BRIDGE END,BASLOW",2024-01-27T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,16.4
894797,"BRIDGE END,BASLOW",2024-01-27T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,23.7
894797,"BRIDGE END,BASLOW",2024-01-27T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,9.9
894797,"BRIDGE END,BASLOW",2024-01-27T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.21
894797,"BRIDGE END,BASLOW",2024-01-27T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.96
894797,"BRIDGE END,BASLOW",2024-01-27T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.56
894797,"BRIDGE END,BASLOW",2024-01-27T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.21
894797,"BRIDGE END,BASLOW",2024-01-27T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,24.25
894797,"BRIDGE END,BASLOW",2024-01-27T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.51
894797,"BRIDGE END,BASLOW",2024-01-27T02:50:00.000+00:00,feeder,02,N Current (RMS),A,65.0
894797,"BRIDGE END,BASLOW",2024-01-27T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,25.9
894797,"BRIDGE END,BASLOW",2024-01-27T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,99.1
894797,"BRIDGE END,BASLOW",2024-01-27T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,67.2
894797,"BRIDGE END,BASLOW",2024-01-27T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.15
894797,"BRIDGE END,BASLOW",2024-01-27T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.08
894797,"BRIDGE END,BASLOW",2024-01-27T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.32
894797,"BRIDGE END,BASLOW",2024-01-27T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.12
894797,"BRIDGE END,BASLOW",2024-01-27T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,-0.15
894797,"BRIDGE END,BASLOW",2024-01-27T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,-0.22
894797,"BRIDGE END,BASLOW",2024-01-27T02:50:00.000+00:00,feeder,01,N Current (RMS),A,1.0
894797,"BRIDGE END,BASLOW",2024-01-27T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,0.9
894797,"BRIDGE END,BASLOW",2024-01-27T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-27T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,1.6
894797,"BRIDGE END,BASLOW",2024-01-27T02:50:00.000+00:00,transformer,,Temperature,C,14.5
894797,"BRIDGE END,BASLOW",2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
894797,"BRIDGE END,BASLOW",2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
894797,"BRIDGE END,BASLOW",2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
894797,"BRIDGE END,BASLOW",2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
894797,"BRIDGE END,BASLOW",2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
894797,"BRIDGE END,BASLOW",2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
894797,"BRIDGE END,BASLOW",2024-01-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
894797,"BRIDGE END,BASLOW",2024-01-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
894797,"BRIDGE END,BASLOW",2024-01-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
894797,"BRIDGE END,BASLOW",2024-01-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,11.07
894797,"BRIDGE END,BASLOW",2024-01-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,36.83
894797,"BRIDGE END,BASLOW",2024-01-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,18.98
894797,"BRIDGE END,BASLOW",2024-01-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,98.4
894797,"BRIDGE END,BASLOW",2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
894797,"BRIDGE END,BASLOW",2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
894797,"BRIDGE END,BASLOW",2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
894797,"BRIDGE END,BASLOW",2024-01-27T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
894797,"BRIDGE END,BASLOW",2024-01-27T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
894797,"BRIDGE END,BASLOW",2024-01-27T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
894797,"BRIDGE END,BASLOW",2024-01-27T02:40:00.000+00:00,feeder,,L3 Active Power,kW,1.67
894797,"BRIDGE END,BASLOW",2024-01-27T02:40:00.000+00:00,feeder,,L2 Active Power,kW,7.15
894797,"BRIDGE END,BASLOW",2024-01-27T02:40:00.000+00:00,feeder,,L1 Active Power,kW,1.27
894797,"BRIDGE END,BASLOW",2024-01-27T02:40:00.000+00:00,feeder,,N Current (RMS),A,24.8
894797,"BRIDGE END,BASLOW",2024-01-27T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
894797,"BRIDGE END,BASLOW",2024-01-27T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.5
894797,"BRIDGE END,BASLOW",2024-01-27T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
894797,"BRIDGE END,BASLOW",2024-01-27T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.35
894797,"BRIDGE END,BASLOW",2024-01-27T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.56
894797,"BRIDGE END,BASLOW",2024-01-27T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
894797,"BRIDGE END,BASLOW",2024-01-27T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.17
894797,"BRIDGE END,BASLOW",2024-01-27T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.26
894797,"BRIDGE END,BASLOW",2024-01-27T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.31
894797,"BRIDGE END,BASLOW",2024-01-27T02:40:00.000+00:00,feeder,03,N Current (RMS),A,13.6
894797,"BRIDGE END,BASLOW",2024-01-27T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,19.4
894797,"BRIDGE END,BASLOW",2024-01-27T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.8
894797,"BRIDGE END,BASLOW",2024-01-27T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,10.2
894797,"BRIDGE END,BASLOW",2024-01-27T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
894797,"BRIDGE END,BASLOW",2024-01-27T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.49
894797,"BRIDGE END,BASLOW",2024-01-27T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
894797,"BRIDGE END,BASLOW",2024-01-27T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.2
894797,"BRIDGE END,BASLOW",2024-01-27T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,24.61
894797,"BRIDGE END,BASLOW",2024-01-27T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.85
894797,"BRIDGE END,BASLOW",2024-01-27T02:40:00.000+00:00,feeder,02,N Current (RMS),A,66.7
894797,"BRIDGE END,BASLOW",2024-01-27T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,26.2
894797,"BRIDGE END,BASLOW",2024-01-27T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,100.4
894797,"BRIDGE END,BASLOW",2024-01-27T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,64.2
894797,"BRIDGE END,BASLOW",2024-01-27T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.16
894797,"BRIDGE END,BASLOW",2024-01-27T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.07
894797,"BRIDGE END,BASLOW",2024-01-27T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.31
894797,"BRIDGE END,BASLOW",2024-01-27T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.12
894797,"BRIDGE END,BASLOW",2024-01-27T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,-0.16
894797,"BRIDGE END,BASLOW",2024-01-27T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,-0.23
894797,"BRIDGE END,BASLOW",2024-01-27T02:40:00.000+00:00,feeder,01,N Current (RMS),A,1.0
894797,"BRIDGE END,BASLOW",2024-01-27T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.9
894797,"BRIDGE END,BASLOW",2024-01-27T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
894797,"BRIDGE END,BASLOW",2024-01-27T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,1.6
894797,"BRIDGE END,BASLOW",2024-01-27T02:40:00.000+00:00,transformer,,Temperature,C,14.5
894797,"BRIDGE END,BASLOW",2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
894797,"BRIDGE END,BASLOW",2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
894797,"BRIDGE END,BASLOW",2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
894797,"BRIDGE END,BASLOW",2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
894797,"BRIDGE END,BASLOW",2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
894797,"BRIDGE END,BASLOW",2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
894797,"BRIDGE END,BASLOW",2024-01-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
894797,"BRIDGE END,BASLOW",2024-01-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
894797,"BRIDGE END,BASLOW",2024-01-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
894797,"BRIDGE END,BASLOW",2024-01-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.92
894797,"BRIDGE END,BASLOW",2024-01-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,35.86
894797,"BRIDGE END,BASLOW",2024-01-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,19.2
894797,"BRIDGE END,BASLOW",2024-01-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,91.9
894797,"BRIDGE END,BASLOW",2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
894797,"BRIDGE END,BASLOW",2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
894797,"BRIDGE END,BASLOW",2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
894797,"BRIDGE END,BASLOW",2024-01-27T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
894797,"BRIDGE END,BASLOW",2024-01-27T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
894797,"BRIDGE END,BASLOW",2024-01-27T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
894797,"BRIDGE END,BASLOW",2024-01-27T02:30:00.000+00:00,feeder,,L3 Active Power,kW,1.68
894797,"BRIDGE END,BASLOW",2024-01-27T02:30:00.000+00:00,feeder,,L2 Active Power,kW,6.96
894797,"BRIDGE END,BASLOW",2024-01-27T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.9
894797,"BRIDGE END,BASLOW",2024-01-27T02:30:00.000+00:00,feeder,,N Current (RMS),A,24.6
894797,"BRIDGE END,BASLOW",2024-01-27T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
894797,"BRIDGE END,BASLOW",2024-01-27T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.8
894797,"BRIDGE END,BASLOW",2024-01-27T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
894797,"BRIDGE END,BASLOW",2024-01-27T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
894797,"BRIDGE END,BASLOW",2024-01-27T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.58
894797,"BRIDGE END,BASLOW",2024-01-27T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
894797,"BRIDGE END,BASLOW",2024-01-27T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.09
894797,"BRIDGE END,BASLOW",2024-01-27T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.6
894797,"BRIDGE END,BASLOW",2024-01-27T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.4
894797,"BRIDGE END,BASLOW",2024-01-27T02:30:00.000+00:00,feeder,03,N Current (RMS),A,13.2
894797,"BRIDGE END,BASLOW",2024-01-27T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,18.1
894797,"BRIDGE END,BASLOW",2024-01-27T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,20.2
894797,"BRIDGE END,BASLOW",2024-01-27T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,10.7
894797,"BRIDGE END,BASLOW",2024-01-27T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
894797,"BRIDGE END,BASLOW",2024-01-27T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.61
894797,"BRIDGE END,BASLOW",2024-01-27T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.99
894797,"BRIDGE END,BASLOW",2024-01-27T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.96
894797,"BRIDGE END,BASLOW",2024-01-27T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,23.36
894797,"BRIDGE END,BASLOW",2024-01-27T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,18.07
894797,"BRIDGE END,BASLOW",2024-01-27T02:30:00.000+00:00,feeder,02,N Current (RMS),A,58.3
894797,"BRIDGE END,BASLOW",2024-01-27T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,25.0
894797,"BRIDGE END,BASLOW",2024-01-27T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,95.3
894797,"BRIDGE END,BASLOW",2024-01-27T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,73.3
894797,"BRIDGE END,BASLOW",2024-01-27T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.13
894797,"BRIDGE END,BASLOW",2024-01-27T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.09
894797,"BRIDGE END,BASLOW",2024-01-27T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.29
894797,"BRIDGE END,BASLOW",2024-01-27T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.12
894797,"BRIDGE END,BASLOW",2024-01-27T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,-0.13
894797,"BRIDGE END,BASLOW",2024-01-27T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,-0.2
894797,"BRIDGE END,BASLOW",2024-01-27T02:30:00.000+00:00,feeder,01,N Current (RMS),A,0.9
894797,"BRIDGE END,BASLOW",2024-01-27T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-27T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-27T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,1.5
894797,"BRIDGE END,BASLOW",2024-01-27T02:30:00.000+00:00,transformer,,Temperature,C,14.5
894797,"BRIDGE END,BASLOW",2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
894797,"BRIDGE END,BASLOW",2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
894797,"BRIDGE END,BASLOW",2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
894797,"BRIDGE END,BASLOW",2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
894797,"BRIDGE END,BASLOW",2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
894797,"BRIDGE END,BASLOW",2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
894797,"BRIDGE END,BASLOW",2024-01-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
894797,"BRIDGE END,BASLOW",2024-01-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
894797,"BRIDGE END,BASLOW",2024-01-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
894797,"BRIDGE END,BASLOW",2024-01-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.61
894797,"BRIDGE END,BASLOW",2024-01-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,34.79
894797,"BRIDGE END,BASLOW",2024-01-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,21.17
894797,"BRIDGE END,BASLOW",2024-01-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,82.0
894797,"BRIDGE END,BASLOW",2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
894797,"BRIDGE END,BASLOW",2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
894797,"BRIDGE END,BASLOW",2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
894797,"BRIDGE END,BASLOW",2024-01-27T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
894797,"BRIDGE END,BASLOW",2024-01-27T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
894797,"BRIDGE END,BASLOW",2024-01-27T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
894797,"BRIDGE END,BASLOW",2024-01-27T02:20:00.000+00:00,feeder,,L3 Active Power,kW,1.62
894797,"BRIDGE END,BASLOW",2024-01-27T02:20:00.000+00:00,feeder,,L2 Active Power,kW,7.05
894797,"BRIDGE END,BASLOW",2024-01-27T02:20:00.000+00:00,feeder,,L1 Active Power,kW,1.68
894797,"BRIDGE END,BASLOW",2024-01-27T02:20:00.000+00:00,feeder,,N Current (RMS),A,23.2
894797,"BRIDGE END,BASLOW",2024-01-27T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
894797,"BRIDGE END,BASLOW",2024-01-27T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.1
894797,"BRIDGE END,BASLOW",2024-01-27T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.2
894797,"BRIDGE END,BASLOW",2024-01-27T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.52
894797,"BRIDGE END,BASLOW",2024-01-27T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.59
894797,"BRIDGE END,BASLOW",2024-01-27T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.89
894797,"BRIDGE END,BASLOW",2024-01-27T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.16
894797,"BRIDGE END,BASLOW",2024-01-27T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.54
894797,"BRIDGE END,BASLOW",2024-01-27T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.3
894797,"BRIDGE END,BASLOW",2024-01-27T02:20:00.000+00:00,feeder,03,N Current (RMS),A,13.5
894797,"BRIDGE END,BASLOW",2024-01-27T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.7
894797,"BRIDGE END,BASLOW",2024-01-27T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,20.4
894797,"BRIDGE END,BASLOW",2024-01-27T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,10.6
894797,"BRIDGE END,BASLOW",2024-01-27T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
894797,"BRIDGE END,BASLOW",2024-01-27T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.28
894797,"BRIDGE END,BASLOW",2024-01-27T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.1
894797,"BRIDGE END,BASLOW",2024-01-27T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.36
894797,"BRIDGE END,BASLOW",2024-01-27T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,24.95
894797,"BRIDGE END,BASLOW",2024-01-27T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.58
894797,"BRIDGE END,BASLOW",2024-01-27T02:20:00.000+00:00,feeder,02,N Current (RMS),A,62.3
894797,"BRIDGE END,BASLOW",2024-01-27T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,26.9
894797,"BRIDGE END,BASLOW",2024-01-27T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,102.0
894797,"BRIDGE END,BASLOW",2024-01-27T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,67.3
894797,"BRIDGE END,BASLOW",2024-01-27T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.15
894797,"BRIDGE END,BASLOW",2024-01-27T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.08
894797,"BRIDGE END,BASLOW",2024-01-27T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.31
894797,"BRIDGE END,BASLOW",2024-01-27T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.12
894797,"BRIDGE END,BASLOW",2024-01-27T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,-0.16
894797,"BRIDGE END,BASLOW",2024-01-27T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,-0.22
894797,"BRIDGE END,BASLOW",2024-01-27T02:20:00.000+00:00,feeder,01,N Current (RMS),A,1.0
894797,"BRIDGE END,BASLOW",2024-01-27T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.9
894797,"BRIDGE END,BASLOW",2024-01-27T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-27T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,1.6
894797,"BRIDGE END,BASLOW",2024-01-27T02:20:00.000+00:00,transformer,,Temperature,C,14.5
894797,"BRIDGE END,BASLOW",2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
894797,"BRIDGE END,BASLOW",2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
894797,"BRIDGE END,BASLOW",2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
894797,"BRIDGE END,BASLOW",2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
894797,"BRIDGE END,BASLOW",2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
894797,"BRIDGE END,BASLOW",2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
894797,"BRIDGE END,BASLOW",2024-01-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
894797,"BRIDGE END,BASLOW",2024-01-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
894797,"BRIDGE END,BASLOW",2024-01-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
894797,"BRIDGE END,BASLOW",2024-01-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,12.02
894797,"BRIDGE END,BASLOW",2024-01-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,36.38
894797,"BRIDGE END,BASLOW",2024-01-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,20.34
894797,"BRIDGE END,BASLOW",2024-01-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,87.1
894797,"BRIDGE END,BASLOW",2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
894797,"BRIDGE END,BASLOW",2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
894797,"BRIDGE END,BASLOW",2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
894797,"BRIDGE END,BASLOW",2024-01-27T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
894797,"BRIDGE END,BASLOW",2024-01-27T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
894797,"BRIDGE END,BASLOW",2024-01-27T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
894797,"BRIDGE END,BASLOW",2024-01-27T02:10:00.000+00:00,feeder,,L3 Active Power,kW,1.69
894797,"BRIDGE END,BASLOW",2024-01-27T02:10:00.000+00:00,feeder,,L2 Active Power,kW,6.98
