Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894797,"BRIDGE END,BASLOW",2024-01-27T02:10:00.000+00:00,feeder,,L1 Active Power,kW,1.1
894797,"BRIDGE END,BASLOW",2024-01-27T02:10:00.000+00:00,feeder,,N Current (RMS),A,24.7
894797,"BRIDGE END,BASLOW",2024-01-27T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
894797,"BRIDGE END,BASLOW",2024-01-27T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.7
894797,"BRIDGE END,BASLOW",2024-01-27T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
894797,"BRIDGE END,BASLOW",2024-01-27T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
894797,"BRIDGE END,BASLOW",2024-01-27T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.79
894797,"BRIDGE END,BASLOW",2024-01-27T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.08
894797,"BRIDGE END,BASLOW",2024-01-27T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.97
894797,"BRIDGE END,BASLOW",2024-01-27T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.32
894797,"BRIDGE END,BASLOW",2024-01-27T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.2
894797,"BRIDGE END,BASLOW",2024-01-27T02:10:00.000+00:00,feeder,03,N Current (RMS),A,12.5
894797,"BRIDGE END,BASLOW",2024-01-27T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.0
894797,"BRIDGE END,BASLOW",2024-01-27T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.0
894797,"BRIDGE END,BASLOW",2024-01-27T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,10.5
894797,"BRIDGE END,BASLOW",2024-01-27T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.25
894797,"BRIDGE END,BASLOW",2024-01-27T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.07
894797,"BRIDGE END,BASLOW",2024-01-27T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.33
894797,"BRIDGE END,BASLOW",2024-01-27T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.72
894797,"BRIDGE END,BASLOW",2024-01-27T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,23.91
894797,"BRIDGE END,BASLOW",2024-01-27T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.48
894797,"BRIDGE END,BASLOW",2024-01-27T02:10:00.000+00:00,feeder,02,N Current (RMS),A,62.9
894797,"BRIDGE END,BASLOW",2024-01-27T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.4
894797,"BRIDGE END,BASLOW",2024-01-27T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,97.3
894797,"BRIDGE END,BASLOW",2024-01-27T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,62.8
894797,"BRIDGE END,BASLOW",2024-01-27T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.14
894797,"BRIDGE END,BASLOW",2024-01-27T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.08
894797,"BRIDGE END,BASLOW",2024-01-27T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.3
894797,"BRIDGE END,BASLOW",2024-01-27T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.12
894797,"BRIDGE END,BASLOW",2024-01-27T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,-0.16
894797,"BRIDGE END,BASLOW",2024-01-27T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,-0.21
894797,"BRIDGE END,BASLOW",2024-01-27T02:10:00.000+00:00,feeder,01,N Current (RMS),A,1.0
894797,"BRIDGE END,BASLOW",2024-01-27T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,0.9
894797,"BRIDGE END,BASLOW",2024-01-27T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
894797,"BRIDGE END,BASLOW",2024-01-27T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,1.5
894797,"BRIDGE END,BASLOW",2024-01-27T02:10:00.000+00:00,transformer,,Temperature,C,14.5
894797,"BRIDGE END,BASLOW",2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
894797,"BRIDGE END,BASLOW",2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
894797,"BRIDGE END,BASLOW",2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
894797,"BRIDGE END,BASLOW",2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
894797,"BRIDGE END,BASLOW",2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
894797,"BRIDGE END,BASLOW",2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
894797,"BRIDGE END,BASLOW",2024-01-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
894797,"BRIDGE END,BASLOW",2024-01-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
894797,"BRIDGE END,BASLOW",2024-01-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
894797,"BRIDGE END,BASLOW",2024-01-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,11.27
894797,"BRIDGE END,BASLOW",2024-01-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,34.06
894797,"BRIDGE END,BASLOW",2024-01-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,18.57
894797,"BRIDGE END,BASLOW",2024-01-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,85.7
894797,"BRIDGE END,BASLOW",2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
894797,"BRIDGE END,BASLOW",2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
894797,"BRIDGE END,BASLOW",2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
894797,"BRIDGE END,BASLOW",2024-01-27T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
894797,"BRIDGE END,BASLOW",2024-01-27T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
894797,"BRIDGE END,BASLOW",2024-01-27T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
894797,"BRIDGE END,BASLOW",2024-01-27T02:00:00.000+00:00,feeder,,L3 Active Power,kW,1.8
894797,"BRIDGE END,BASLOW",2024-01-27T02:00:00.000+00:00,feeder,,L2 Active Power,kW,6.84
894797,"BRIDGE END,BASLOW",2024-01-27T02:00:00.000+00:00,feeder,,L1 Active Power,kW,1.16
894797,"BRIDGE END,BASLOW",2024-01-27T02:00:00.000+00:00,feeder,,N Current (RMS),A,25.3
894797,"BRIDGE END,BASLOW",2024-01-27T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
894797,"BRIDGE END,BASLOW",2024-01-27T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.3
894797,"BRIDGE END,BASLOW",2024-01-27T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
894797,"BRIDGE END,BASLOW",2024-01-27T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
894797,"BRIDGE END,BASLOW",2024-01-27T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.65
894797,"BRIDGE END,BASLOW",2024-01-27T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.04
894797,"BRIDGE END,BASLOW",2024-01-27T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.14
894797,"BRIDGE END,BASLOW",2024-01-27T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.46
894797,"BRIDGE END,BASLOW",2024-01-27T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.43
894797,"BRIDGE END,BASLOW",2024-01-27T02:00:00.000+00:00,feeder,03,N Current (RMS),A,15.6
894797,"BRIDGE END,BASLOW",2024-01-27T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,22.5
894797,"BRIDGE END,BASLOW",2024-01-27T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.2
894797,"BRIDGE END,BASLOW",2024-01-27T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,11.2
894797,"BRIDGE END,BASLOW",2024-01-27T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.13
894797,"BRIDGE END,BASLOW",2024-01-27T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.15
894797,"BRIDGE END,BASLOW",2024-01-27T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.61
894797,"BRIDGE END,BASLOW",2024-01-27T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.53
894797,"BRIDGE END,BASLOW",2024-01-27T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,27.81
894797,"BRIDGE END,BASLOW",2024-01-27T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.36
894797,"BRIDGE END,BASLOW",2024-01-27T02:00:00.000+00:00,feeder,02,N Current (RMS),A,78.9
894797,"BRIDGE END,BASLOW",2024-01-27T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,23.5
894797,"BRIDGE END,BASLOW",2024-01-27T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,113.1
894797,"BRIDGE END,BASLOW",2024-01-27T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,58.0
894797,"BRIDGE END,BASLOW",2024-01-27T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.19
894797,"BRIDGE END,BASLOW",2024-01-27T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.07
894797,"BRIDGE END,BASLOW",2024-01-27T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
894797,"BRIDGE END,BASLOW",2024-01-27T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.13
894797,"BRIDGE END,BASLOW",2024-01-27T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,-0.2
894797,"BRIDGE END,BASLOW",2024-01-27T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,-0.25
894797,"BRIDGE END,BASLOW",2024-01-27T02:00:00.000+00:00,feeder,01,N Current (RMS),A,1.1
894797,"BRIDGE END,BASLOW",2024-01-27T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,1.1
894797,"BRIDGE END,BASLOW",2024-01-27T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,1.0
894797,"BRIDGE END,BASLOW",2024-01-27T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
894797,"BRIDGE END,BASLOW",2024-01-27T02:00:00.000+00:00,transformer,,Temperature,C,14.5
894797,"BRIDGE END,BASLOW",2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
894797,"BRIDGE END,BASLOW",2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
894797,"BRIDGE END,BASLOW",2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
894797,"BRIDGE END,BASLOW",2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
894797,"BRIDGE END,BASLOW",2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
894797,"BRIDGE END,BASLOW",2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.63
894797,"BRIDGE END,BASLOW",2024-01-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
894797,"BRIDGE END,BASLOW",2024-01-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
894797,"BRIDGE END,BASLOW",2024-01-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
894797,"BRIDGE END,BASLOW",2024-01-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,12.35
894797,"BRIDGE END,BASLOW",2024-01-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,37.92
894797,"BRIDGE END,BASLOW",2024-01-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,17.7
894797,"BRIDGE END,BASLOW",2024-01-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,102.6
894797,"BRIDGE END,BASLOW",2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
894797,"BRIDGE END,BASLOW",2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
894797,"BRIDGE END,BASLOW",2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
894797,"BRIDGE END,BASLOW",2024-01-27T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
894797,"BRIDGE END,BASLOW",2024-01-27T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
894797,"BRIDGE END,BASLOW",2024-01-27T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
894797,"BRIDGE END,BASLOW",2024-01-27T01:50:00.000+00:00,feeder,,L3 Active Power,kW,1.63
894797,"BRIDGE END,BASLOW",2024-01-27T01:50:00.000+00:00,feeder,,L2 Active Power,kW,5.43
894797,"BRIDGE END,BASLOW",2024-01-27T01:50:00.000+00:00,feeder,,L1 Active Power,kW,2.56
894797,"BRIDGE END,BASLOW",2024-01-27T01:50:00.000+00:00,feeder,,N Current (RMS),A,16.9
894797,"BRIDGE END,BASLOW",2024-01-27T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
894797,"BRIDGE END,BASLOW",2024-01-27T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
894797,"BRIDGE END,BASLOW",2024-01-27T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
894797,"BRIDGE END,BASLOW",2024-01-27T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
894797,"BRIDGE END,BASLOW",2024-01-27T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.51
894797,"BRIDGE END,BASLOW",2024-01-27T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
894797,"BRIDGE END,BASLOW",2024-01-27T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.6
894797,"BRIDGE END,BASLOW",2024-01-27T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.26
894797,"BRIDGE END,BASLOW",2024-01-27T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.4
894797,"BRIDGE END,BASLOW",2024-01-27T01:50:00.000+00:00,feeder,03,N Current (RMS),A,17.2
894797,"BRIDGE END,BASLOW",2024-01-27T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,24.1
894797,"BRIDGE END,BASLOW",2024-01-27T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.4
894797,"BRIDGE END,BASLOW",2024-01-27T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,10.9
894797,"BRIDGE END,BASLOW",2024-01-27T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
894797,"BRIDGE END,BASLOW",2024-01-27T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.83
894797,"BRIDGE END,BASLOW",2024-01-27T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.4
894797,"BRIDGE END,BASLOW",2024-01-27T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.17
894797,"BRIDGE END,BASLOW",2024-01-27T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,29.19
894797,"BRIDGE END,BASLOW",2024-01-27T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.07
894797,"BRIDGE END,BASLOW",2024-01-27T01:50:00.000+00:00,feeder,02,N Current (RMS),A,79.2
894797,"BRIDGE END,BASLOW",2024-01-27T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,25.5
894797,"BRIDGE END,BASLOW",2024-01-27T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,118.1
894797,"BRIDGE END,BASLOW",2024-01-27T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,65.1
894797,"BRIDGE END,BASLOW",2024-01-27T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.19
894797,"BRIDGE END,BASLOW",2024-01-27T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.08
894797,"BRIDGE END,BASLOW",2024-01-27T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
894797,"BRIDGE END,BASLOW",2024-01-27T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.13
894797,"BRIDGE END,BASLOW",2024-01-27T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,-0.21
894797,"BRIDGE END,BASLOW",2024-01-27T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,-0.26
894797,"BRIDGE END,BASLOW",2024-01-27T01:50:00.000+00:00,feeder,01,N Current (RMS),A,1.2
894797,"BRIDGE END,BASLOW",2024-01-27T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,1.1
894797,"BRIDGE END,BASLOW",2024-01-27T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,1.0
894797,"BRIDGE END,BASLOW",2024-01-27T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,1.9
894797,"BRIDGE END,BASLOW",2024-01-27T01:50:00.000+00:00,transformer,,Temperature,C,14.6
894797,"BRIDGE END,BASLOW",2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
894797,"BRIDGE END,BASLOW",2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
894797,"BRIDGE END,BASLOW",2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
894797,"BRIDGE END,BASLOW",2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
894797,"BRIDGE END,BASLOW",2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
894797,"BRIDGE END,BASLOW",2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.66
894797,"BRIDGE END,BASLOW",2024-01-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
894797,"BRIDGE END,BASLOW",2024-01-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
894797,"BRIDGE END,BASLOW",2024-01-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
894797,"BRIDGE END,BASLOW",2024-01-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,13.27
894797,"BRIDGE END,BASLOW",2024-01-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,37.67
894797,"BRIDGE END,BASLOW",2024-01-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,20.77
894797,"BRIDGE END,BASLOW",2024-01-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,93.0
894797,"BRIDGE END,BASLOW",2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
894797,"BRIDGE END,BASLOW",2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
894797,"BRIDGE END,BASLOW",2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
894797,"BRIDGE END,BASLOW",2024-01-27T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
894797,"BRIDGE END,BASLOW",2024-01-27T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
894797,"BRIDGE END,BASLOW",2024-01-27T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
894797,"BRIDGE END,BASLOW",2024-01-27T01:40:00.000+00:00,feeder,,L3 Active Power,kW,1.58
894797,"BRIDGE END,BASLOW",2024-01-27T01:40:00.000+00:00,feeder,,L2 Active Power,kW,5.59
894797,"BRIDGE END,BASLOW",2024-01-27T01:40:00.000+00:00,feeder,,L1 Active Power,kW,2.32
894797,"BRIDGE END,BASLOW",2024-01-27T01:40:00.000+00:00,feeder,,N Current (RMS),A,18.5
894797,"BRIDGE END,BASLOW",2024-01-27T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
894797,"BRIDGE END,BASLOW",2024-01-27T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
894797,"BRIDGE END,BASLOW",2024-01-27T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
894797,"BRIDGE END,BASLOW",2024-01-27T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.4
894797,"BRIDGE END,BASLOW",2024-01-27T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.47
894797,"BRIDGE END,BASLOW",2024-01-27T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
894797,"BRIDGE END,BASLOW",2024-01-27T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.4
894797,"BRIDGE END,BASLOW",2024-01-27T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.86
894797,"BRIDGE END,BASLOW",2024-01-27T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.32
894797,"BRIDGE END,BASLOW",2024-01-27T01:40:00.000+00:00,feeder,03,N Current (RMS),A,17.6
894797,"BRIDGE END,BASLOW",2024-01-27T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,24.3
894797,"BRIDGE END,BASLOW",2024-01-27T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.8
894797,"BRIDGE END,BASLOW",2024-01-27T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,10.5
894797,"BRIDGE END,BASLOW",2024-01-27T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
894797,"BRIDGE END,BASLOW",2024-01-27T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.7
894797,"BRIDGE END,BASLOW",2024-01-27T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
894797,"BRIDGE END,BASLOW",2024-01-27T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.95
894797,"BRIDGE END,BASLOW",2024-01-27T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,27.97
894797,"BRIDGE END,BASLOW",2024-01-27T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.33
894797,"BRIDGE END,BASLOW",2024-01-27T01:40:00.000+00:00,feeder,02,N Current (RMS),A,75.6
894797,"BRIDGE END,BASLOW",2024-01-27T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,24.6
894797,"BRIDGE END,BASLOW",2024-01-27T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,113.5
894797,"BRIDGE END,BASLOW",2024-01-27T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,62.1
894797,"BRIDGE END,BASLOW",2024-01-27T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.18
894797,"BRIDGE END,BASLOW",2024-01-27T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
894797,"BRIDGE END,BASLOW",2024-01-27T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
894797,"BRIDGE END,BASLOW",2024-01-27T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.12
894797,"BRIDGE END,BASLOW",2024-01-27T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,-0.2
894797,"BRIDGE END,BASLOW",2024-01-27T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,-0.26
894797,"BRIDGE END,BASLOW",2024-01-27T01:40:00.000+00:00,feeder,01,N Current (RMS),A,1.1
894797,"BRIDGE END,BASLOW",2024-01-27T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,1.0
894797,"BRIDGE END,BASLOW",2024-01-27T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,1.0
894797,"BRIDGE END,BASLOW",2024-01-27T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
894797,"BRIDGE END,BASLOW",2024-01-27T01:40:00.000+00:00,transformer,,Temperature,C,14.6
894797,"BRIDGE END,BASLOW",2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
894797,"BRIDGE END,BASLOW",2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
894797,"BRIDGE END,BASLOW",2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
894797,"BRIDGE END,BASLOW",2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
894797,"BRIDGE END,BASLOW",2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
894797,"BRIDGE END,BASLOW",2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
894797,"BRIDGE END,BASLOW",2024-01-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
894797,"BRIDGE END,BASLOW",2024-01-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
894797,"BRIDGE END,BASLOW",2024-01-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
894797,"BRIDGE END,BASLOW",2024-01-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,12.82
894797,"BRIDGE END,BASLOW",2024-01-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,36.23
894797,"BRIDGE END,BASLOW",2024-01-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,19.71
894797,"BRIDGE END,BASLOW",2024-01-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,88.0
894797,"BRIDGE END,BASLOW",2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
894797,"BRIDGE END,BASLOW",2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
894797,"BRIDGE END,BASLOW",2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
894797,"BRIDGE END,BASLOW",2024-01-27T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
894797,"BRIDGE END,BASLOW",2024-01-27T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
894797,"BRIDGE END,BASLOW",2024-01-27T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
894797,"BRIDGE END,BASLOW",2024-01-27T01:30:00.000+00:00,feeder,,L3 Active Power,kW,1.52
894797,"BRIDGE END,BASLOW",2024-01-27T01:30:00.000+00:00,feeder,,L2 Active Power,kW,5.54
894797,"BRIDGE END,BASLOW",2024-01-27T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.51
894797,"BRIDGE END,BASLOW",2024-01-27T01:30:00.000+00:00,feeder,,N Current (RMS),A,20.9
894797,"BRIDGE END,BASLOW",2024-01-27T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
894797,"BRIDGE END,BASLOW",2024-01-27T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.1
894797,"BRIDGE END,BASLOW",2024-01-27T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.3
894797,"BRIDGE END,BASLOW",2024-01-27T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
894797,"BRIDGE END,BASLOW",2024-01-27T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.6
894797,"BRIDGE END,BASLOW",2024-01-27T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
894797,"BRIDGE END,BASLOW",2024-01-27T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.9
894797,"BRIDGE END,BASLOW",2024-01-27T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.03
894797,"BRIDGE END,BASLOW",2024-01-27T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.31
894797,"BRIDGE END,BASLOW",2024-01-27T01:30:00.000+00:00,feeder,03,N Current (RMS),A,13.1
894797,"BRIDGE END,BASLOW",2024-01-27T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.5
894797,"BRIDGE END,BASLOW",2024-01-27T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,14.8
894797,"BRIDGE END,BASLOW",2024-01-27T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,10.3
894797,"BRIDGE END,BASLOW",2024-01-27T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
894797,"BRIDGE END,BASLOW",2024-01-27T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.86
894797,"BRIDGE END,BASLOW",2024-01-27T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.69
894797,"BRIDGE END,BASLOW",2024-01-27T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.05
894797,"BRIDGE END,BASLOW",2024-01-27T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,29.08
894797,"BRIDGE END,BASLOW",2024-01-27T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.4
894797,"BRIDGE END,BASLOW",2024-01-27T01:30:00.000+00:00,feeder,02,N Current (RMS),A,82.1
894797,"BRIDGE END,BASLOW",2024-01-27T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,25.4
894797,"BRIDGE END,BASLOW",2024-01-27T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,118.2
894797,"BRIDGE END,BASLOW",2024-01-27T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,58.4
894797,"BRIDGE END,BASLOW",2024-01-27T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.19
894797,"BRIDGE END,BASLOW",2024-01-27T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.07
894797,"BRIDGE END,BASLOW",2024-01-27T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
894797,"BRIDGE END,BASLOW",2024-01-27T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.14
894797,"BRIDGE END,BASLOW",2024-01-27T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,-0.21
894797,"BRIDGE END,BASLOW",2024-01-27T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,-0.26
894797,"BRIDGE END,BASLOW",2024-01-27T01:30:00.000+00:00,feeder,01,N Current (RMS),A,1.2
894797,"BRIDGE END,BASLOW",2024-01-27T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,1.1
894797,"BRIDGE END,BASLOW",2024-01-27T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,1.0
894797,"BRIDGE END,BASLOW",2024-01-27T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,1.9
894797,"BRIDGE END,BASLOW",2024-01-27T01:30:00.000+00:00,transformer,,Temperature,C,14.6
894797,"BRIDGE END,BASLOW",2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
894797,"BRIDGE END,BASLOW",2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
894797,"BRIDGE END,BASLOW",2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
894797,"BRIDGE END,BASLOW",2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
894797,"BRIDGE END,BASLOW",2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
894797,"BRIDGE END,BASLOW",2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
894797,"BRIDGE END,BASLOW",2024-01-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
894797,"BRIDGE END,BASLOW",2024-01-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
894797,"BRIDGE END,BASLOW",2024-01-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
894797,"BRIDGE END,BASLOW",2024-01-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,11.33
894797,"BRIDGE END,BASLOW",2024-01-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,37.44
894797,"BRIDGE END,BASLOW",2024-01-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,16.96
894797,"BRIDGE END,BASLOW",2024-01-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,101.4
894797,"BRIDGE END,BASLOW",2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
894797,"BRIDGE END,BASLOW",2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
894797,"BRIDGE END,BASLOW",2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
894797,"BRIDGE END,BASLOW",2024-01-27T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
894797,"BRIDGE END,BASLOW",2024-01-27T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
894797,"BRIDGE END,BASLOW",2024-01-27T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
894797,"BRIDGE END,BASLOW",2024-01-27T01:20:00.000+00:00,feeder,,L3 Active Power,kW,1.43
894797,"BRIDGE END,BASLOW",2024-01-27T01:20:00.000+00:00,feeder,,L2 Active Power,kW,5.23
894797,"BRIDGE END,BASLOW",2024-01-27T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.51
894797,"BRIDGE END,BASLOW",2024-01-27T01:20:00.000+00:00,feeder,,N Current (RMS),A,19.8
894797,"BRIDGE END,BASLOW",2024-01-27T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
894797,"BRIDGE END,BASLOW",2024-01-27T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
894797,"BRIDGE END,BASLOW",2024-01-27T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.4
894797,"BRIDGE END,BASLOW",2024-01-27T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
894797,"BRIDGE END,BASLOW",2024-01-27T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.67
894797,"BRIDGE END,BASLOW",2024-01-27T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.04
894797,"BRIDGE END,BASLOW",2024-01-27T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.13
894797,"BRIDGE END,BASLOW",2024-01-27T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.51
894797,"BRIDGE END,BASLOW",2024-01-27T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.46
894797,"BRIDGE END,BASLOW",2024-01-27T01:20:00.000+00:00,feeder,03,N Current (RMS),A,16.1
894797,"BRIDGE END,BASLOW",2024-01-27T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,22.8
894797,"BRIDGE END,BASLOW",2024-01-27T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.6
894797,"BRIDGE END,BASLOW",2024-01-27T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,11.5
894797,"BRIDGE END,BASLOW",2024-01-27T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
894797,"BRIDGE END,BASLOW",2024-01-27T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.94
894797,"BRIDGE END,BASLOW",2024-01-27T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.06
894797,"BRIDGE END,BASLOW",2024-01-27T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.97
894797,"BRIDGE END,BASLOW",2024-01-27T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,28.26
894797,"BRIDGE END,BASLOW",2024-01-27T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.11
894797,"BRIDGE END,BASLOW",2024-01-27T01:20:00.000+00:00,feeder,02,N Current (RMS),A,76.9
894797,"BRIDGE END,BASLOW",2024-01-27T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,24.9
894797,"BRIDGE END,BASLOW",2024-01-27T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,114.9
894797,"BRIDGE END,BASLOW",2024-01-27T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,65.5
894797,"BRIDGE END,BASLOW",2024-01-27T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.18
894797,"BRIDGE END,BASLOW",2024-01-27T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.08
894797,"BRIDGE END,BASLOW",2024-01-27T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
894797,"BRIDGE END,BASLOW",2024-01-27T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.13
894797,"BRIDGE END,BASLOW",2024-01-27T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,-0.19
894797,"BRIDGE END,BASLOW",2024-01-27T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,-0.25
894797,"BRIDGE END,BASLOW",2024-01-27T01:20:00.000+00:00,feeder,01,N Current (RMS),A,1.1
894797,"BRIDGE END,BASLOW",2024-01-27T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,1.0
894797,"BRIDGE END,BASLOW",2024-01-27T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,1.0
894797,"BRIDGE END,BASLOW",2024-01-27T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
894797,"BRIDGE END,BASLOW",2024-01-27T01:20:00.000+00:00,transformer,,Temperature,C,14.7
894797,"BRIDGE END,BASLOW",2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
894797,"BRIDGE END,BASLOW",2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
894797,"BRIDGE END,BASLOW",2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
894797,"BRIDGE END,BASLOW",2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
894797,"BRIDGE END,BASLOW",2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
894797,"BRIDGE END,BASLOW",2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
894797,"BRIDGE END,BASLOW",2024-01-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
894797,"BRIDGE END,BASLOW",2024-01-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
894797,"BRIDGE END,BASLOW",2024-01-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
894797,"BRIDGE END,BASLOW",2024-01-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,12.39
894797,"BRIDGE END,BASLOW",2024-01-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,36.8
894797,"BRIDGE END,BASLOW",2024-01-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,18.83
894797,"BRIDGE END,BASLOW",2024-01-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,93.6
894797,"BRIDGE END,BASLOW",2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
894797,"BRIDGE END,BASLOW",2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
894797,"BRIDGE END,BASLOW",2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
894797,"BRIDGE END,BASLOW",2024-01-27T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
894797,"BRIDGE END,BASLOW",2024-01-27T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
894797,"BRIDGE END,BASLOW",2024-01-27T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
894797,"BRIDGE END,BASLOW",2024-01-27T01:10:00.000+00:00,feeder,,L3 Active Power,kW,1.55
894797,"BRIDGE END,BASLOW",2024-01-27T01:10:00.000+00:00,feeder,,L2 Active Power,kW,5.45
894797,"BRIDGE END,BASLOW",2024-01-27T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.58
894797,"BRIDGE END,BASLOW",2024-01-27T01:10:00.000+00:00,feeder,,N Current (RMS),A,20.6
894797,"BRIDGE END,BASLOW",2024-01-27T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
894797,"BRIDGE END,BASLOW",2024-01-27T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.7
894797,"BRIDGE END,BASLOW",2024-01-27T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.5
894797,"BRIDGE END,BASLOW",2024-01-27T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
894797,"BRIDGE END,BASLOW",2024-01-27T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.67
894797,"BRIDGE END,BASLOW",2024-01-27T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.15
894797,"BRIDGE END,BASLOW",2024-01-27T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.11
894797,"BRIDGE END,BASLOW",2024-01-27T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.92
894797,"BRIDGE END,BASLOW",2024-01-27T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.51
894797,"BRIDGE END,BASLOW",2024-01-27T01:10:00.000+00:00,feeder,03,N Current (RMS),A,15.7
894797,"BRIDGE END,BASLOW",2024-01-27T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,22.5
894797,"BRIDGE END,BASLOW",2024-01-27T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.5
894797,"BRIDGE END,BASLOW",2024-01-27T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.7
894797,"BRIDGE END,BASLOW",2024-01-27T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.07
894797,"BRIDGE END,BASLOW",2024-01-27T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.28
894797,"BRIDGE END,BASLOW",2024-01-27T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.13
894797,"BRIDGE END,BASLOW",2024-01-27T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.05
894797,"BRIDGE END,BASLOW",2024-01-27T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,29.75
894797,"BRIDGE END,BASLOW",2024-01-27T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.47
894797,"BRIDGE END,BASLOW",2024-01-27T01:10:00.000+00:00,feeder,02,N Current (RMS),A,79.9
894797,"BRIDGE END,BASLOW",2024-01-27T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,25.4
894797,"BRIDGE END,BASLOW",2024-01-27T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,120.8
894797,"BRIDGE END,BASLOW",2024-01-27T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,70.8
894797,"BRIDGE END,BASLOW",2024-01-27T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.18
894797,"BRIDGE END,BASLOW",2024-01-27T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.09
894797,"BRIDGE END,BASLOW",2024-01-27T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
894797,"BRIDGE END,BASLOW",2024-01-27T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.14
894797,"BRIDGE END,BASLOW",2024-01-27T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,-0.2
894797,"BRIDGE END,BASLOW",2024-01-27T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,-0.25
894797,"BRIDGE END,BASLOW",2024-01-27T01:10:00.000+00:00,feeder,01,N Current (RMS),A,1.2
894797,"BRIDGE END,BASLOW",2024-01-27T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,1.1
894797,"BRIDGE END,BASLOW",2024-01-27T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,1.0
894797,"BRIDGE END,BASLOW",2024-01-27T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,1.9
894797,"BRIDGE END,BASLOW",2024-01-27T01:10:00.000+00:00,transformer,,Temperature,C,14.8
894797,"BRIDGE END,BASLOW",2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
894797,"BRIDGE END,BASLOW",2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
894797,"BRIDGE END,BASLOW",2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
894797,"BRIDGE END,BASLOW",2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
894797,"BRIDGE END,BASLOW",2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
894797,"BRIDGE END,BASLOW",2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
894797,"BRIDGE END,BASLOW",2024-01-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
894797,"BRIDGE END,BASLOW",2024-01-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
894797,"BRIDGE END,BASLOW",2024-01-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
894797,"BRIDGE END,BASLOW",2024-01-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,12.57
894797,"BRIDGE END,BASLOW",2024-01-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,37.92
894797,"BRIDGE END,BASLOW",2024-01-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,20.32
894797,"BRIDGE END,BASLOW",2024-01-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,95.0
894797,"BRIDGE END,BASLOW",2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
894797,"BRIDGE END,BASLOW",2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
894797,"BRIDGE END,BASLOW",2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
894797,"BRIDGE END,BASLOW",2024-01-27T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
894797,"BRIDGE END,BASLOW",2024-01-27T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
894797,"BRIDGE END,BASLOW",2024-01-27T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
894797,"BRIDGE END,BASLOW",2024-01-27T01:00:00.000+00:00,feeder,,L3 Active Power,kW,1.62
894797,"BRIDGE END,BASLOW",2024-01-27T01:00:00.000+00:00,feeder,,L2 Active Power,kW,3.63
894797,"BRIDGE END,BASLOW",2024-01-27T01:00:00.000+00:00,feeder,,L1 Active Power,kW,1.51
894797,"BRIDGE END,BASLOW",2024-01-27T01:00:00.000+00:00,feeder,,N Current (RMS),A,13.5
894797,"BRIDGE END,BASLOW",2024-01-27T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
894797,"BRIDGE END,BASLOW",2024-01-27T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
894797,"BRIDGE END,BASLOW",2024-01-27T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.1
894797,"BRIDGE END,BASLOW",2024-01-27T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.46
894797,"BRIDGE END,BASLOW",2024-01-27T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.68
894797,"BRIDGE END,BASLOW",2024-01-27T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
894797,"BRIDGE END,BASLOW",2024-01-27T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.5
894797,"BRIDGE END,BASLOW",2024-01-27T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.38
894797,"BRIDGE END,BASLOW",2024-01-27T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.73
894797,"BRIDGE END,BASLOW",2024-01-27T01:00:00.000+00:00,feeder,03,N Current (RMS),A,15.3
894797,"BRIDGE END,BASLOW",2024-01-27T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,21.0
894797,"BRIDGE END,BASLOW",2024-01-27T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,23.8
894797,"BRIDGE END,BASLOW",2024-01-27T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,12.2
894797,"BRIDGE END,BASLOW",2024-01-27T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
894797,"BRIDGE END,BASLOW",2024-01-27T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.46
894797,"BRIDGE END,BASLOW",2024-01-27T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.54
894797,"BRIDGE END,BASLOW",2024-01-27T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.27
894797,"BRIDGE END,BASLOW",2024-01-27T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,31.09
894797,"BRIDGE END,BASLOW",2024-01-27T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.73
894797,"BRIDGE END,BASLOW",2024-01-27T01:00:00.000+00:00,feeder,02,N Current (RMS),A,84.9
894797,"BRIDGE END,BASLOW",2024-01-27T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,26.5
894797,"BRIDGE END,BASLOW",2024-01-27T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,126.2
894797,"BRIDGE END,BASLOW",2024-01-27T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,67.9
894797,"BRIDGE END,BASLOW",2024-01-27T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.2
894797,"BRIDGE END,BASLOW",2024-01-27T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.07
894797,"BRIDGE END,BASLOW",2024-01-27T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
894797,"BRIDGE END,BASLOW",2024-01-27T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.15
894797,"BRIDGE END,BASLOW",2024-01-27T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,-0.22
894797,"BRIDGE END,BASLOW",2024-01-27T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,-0.28
894797,"BRIDGE END,BASLOW",2024-01-27T01:00:00.000+00:00,feeder,01,N Current (RMS),A,1.2
894797,"BRIDGE END,BASLOW",2024-01-27T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,1.1
894797,"BRIDGE END,BASLOW",2024-01-27T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,1.0
894797,"BRIDGE END,BASLOW",2024-01-27T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,2.0
894797,"BRIDGE END,BASLOW",2024-01-27T01:00:00.000+00:00,transformer,,Temperature,C,14.8
894797,"BRIDGE END,BASLOW",2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
894797,"BRIDGE END,BASLOW",2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
894797,"BRIDGE END,BASLOW",2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
894797,"BRIDGE END,BASLOW",2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
894797,"BRIDGE END,BASLOW",2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
894797,"BRIDGE END,BASLOW",2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
894797,"BRIDGE END,BASLOW",2024-01-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
894797,"BRIDGE END,BASLOW",2024-01-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
894797,"BRIDGE END,BASLOW",2024-01-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
894797,"BRIDGE END,BASLOW",2024-01-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,12.25
894797,"BRIDGE END,BASLOW",2024-01-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,39.88
894797,"BRIDGE END,BASLOW",2024-01-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,20.69
894797,"BRIDGE END,BASLOW",2024-01-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,102.9
894797,"BRIDGE END,BASLOW",2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
894797,"BRIDGE END,BASLOW",2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
894797,"BRIDGE END,BASLOW",2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
894797,"BRIDGE END,BASLOW",2024-01-27T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
894797,"BRIDGE END,BASLOW",2024-01-27T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
894797,"BRIDGE END,BASLOW",2024-01-27T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
894797,"BRIDGE END,BASLOW",2024-01-27T00:50:00.000+00:00,feeder,,L3 Active Power,kW,1.67
894797,"BRIDGE END,BASLOW",2024-01-27T00:50:00.000+00:00,feeder,,L2 Active Power,kW,2.55
894797,"BRIDGE END,BASLOW",2024-01-27T00:50:00.000+00:00,feeder,,L1 Active Power,kW,1.59
894797,"BRIDGE END,BASLOW",2024-01-27T00:50:00.000+00:00,feeder,,N Current (RMS),A,8.5
894797,"BRIDGE END,BASLOW",2024-01-27T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
894797,"BRIDGE END,BASLOW",2024-01-27T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
894797,"BRIDGE END,BASLOW",2024-01-27T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
894797,"BRIDGE END,BASLOW",2024-01-27T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
894797,"BRIDGE END,BASLOW",2024-01-27T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.56
894797,"BRIDGE END,BASLOW",2024-01-27T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.86
894797,"BRIDGE END,BASLOW",2024-01-27T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.97
894797,"BRIDGE END,BASLOW",2024-01-27T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.91
894797,"BRIDGE END,BASLOW",2024-01-27T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.32
894797,"BRIDGE END,BASLOW",2024-01-27T00:50:00.000+00:00,feeder,03,N Current (RMS),A,14.2
894797,"BRIDGE END,BASLOW",2024-01-27T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.0
894797,"BRIDGE END,BASLOW",2024-01-27T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,21.9
894797,"BRIDGE END,BASLOW",2024-01-27T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,10.6
894797,"BRIDGE END,BASLOW",2024-01-27T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
894797,"BRIDGE END,BASLOW",2024-01-27T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.84
894797,"BRIDGE END,BASLOW",2024-01-27T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.3
894797,"BRIDGE END,BASLOW",2024-01-27T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.14
894797,"BRIDGE END,BASLOW",2024-01-27T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,29.38
894797,"BRIDGE END,BASLOW",2024-01-27T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.35
894797,"BRIDGE END,BASLOW",2024-01-27T00:50:00.000+00:00,feeder,02,N Current (RMS),A,82.0
894797,"BRIDGE END,BASLOW",2024-01-27T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,25.5
894797,"BRIDGE END,BASLOW",2024-01-27T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,120.0
894797,"BRIDGE END,BASLOW",2024-01-27T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,62.5
894797,"BRIDGE END,BASLOW",2024-01-27T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.19
894797,"BRIDGE END,BASLOW",2024-01-27T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.07
894797,"BRIDGE END,BASLOW",2024-01-27T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
894797,"BRIDGE END,BASLOW",2024-01-27T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.14
894797,"BRIDGE END,BASLOW",2024-01-27T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,-0.21
894797,"BRIDGE END,BASLOW",2024-01-27T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,-0.27
894797,"BRIDGE END,BASLOW",2024-01-27T00:50:00.000+00:00,feeder,01,N Current (RMS),A,1.2
894797,"BRIDGE END,BASLOW",2024-01-27T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,1.1
894797,"BRIDGE END,BASLOW",2024-01-27T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,1.0
894797,"BRIDGE END,BASLOW",2024-01-27T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,2.0
894797,"BRIDGE END,BASLOW",2024-01-27T00:50:00.000+00:00,transformer,,Temperature,C,14.9
894797,"BRIDGE END,BASLOW",2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
894797,"BRIDGE END,BASLOW",2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
894797,"BRIDGE END,BASLOW",2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
894797,"BRIDGE END,BASLOW",2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
894797,"BRIDGE END,BASLOW",2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
894797,"BRIDGE END,BASLOW",2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
894797,"BRIDGE END,BASLOW",2024-01-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
894797,"BRIDGE END,BASLOW",2024-01-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
894797,"BRIDGE END,BASLOW",2024-01-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
894797,"BRIDGE END,BASLOW",2024-01-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,11.63
894797,"BRIDGE END,BASLOW",2024-01-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,36.63
894797,"BRIDGE END,BASLOW",2024-01-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,18.98
894797,"BRIDGE END,BASLOW",2024-01-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,96.0
894797,"BRIDGE END,BASLOW",2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
894797,"BRIDGE END,BASLOW",2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
894797,"BRIDGE END,BASLOW",2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
894797,"BRIDGE END,BASLOW",2024-01-27T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
894797,"BRIDGE END,BASLOW",2024-01-27T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
894797,"BRIDGE END,BASLOW",2024-01-27T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
894797,"BRIDGE END,BASLOW",2024-01-27T00:40:00.000+00:00,feeder,,L3 Active Power,kW,1.68
894797,"BRIDGE END,BASLOW",2024-01-27T00:40:00.000+00:00,feeder,,L2 Active Power,kW,2.13
894797,"BRIDGE END,BASLOW",2024-01-27T00:40:00.000+00:00,feeder,,L1 Active Power,kW,1.68
894797,"BRIDGE END,BASLOW",2024-01-27T00:40:00.000+00:00,feeder,,N Current (RMS),A,9.1
894797,"BRIDGE END,BASLOW",2024-01-27T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
894797,"BRIDGE END,BASLOW",2024-01-27T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
894797,"BRIDGE END,BASLOW",2024-01-27T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.7
894797,"BRIDGE END,BASLOW",2024-01-27T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.24
894797,"BRIDGE END,BASLOW",2024-01-27T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.42
894797,"BRIDGE END,BASLOW",2024-01-27T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
894797,"BRIDGE END,BASLOW",2024-01-27T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.93
894797,"BRIDGE END,BASLOW",2024-01-27T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.88
894797,"BRIDGE END,BASLOW",2024-01-27T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.26
894797,"BRIDGE END,BASLOW",2024-01-27T00:40:00.000+00:00,feeder,03,N Current (RMS),A,12.7
894797,"BRIDGE END,BASLOW",2024-01-27T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,18.5
