Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894797,"BRIDGE END,BASLOW",2024-01-27T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.5
894797,"BRIDGE END,BASLOW",2024-01-27T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,10.6
894797,"BRIDGE END,BASLOW",2024-01-27T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
894797,"BRIDGE END,BASLOW",2024-01-27T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.2
894797,"BRIDGE END,BASLOW",2024-01-27T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.24
894797,"BRIDGE END,BASLOW",2024-01-27T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.45
894797,"BRIDGE END,BASLOW",2024-01-27T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,27.73
894797,"BRIDGE END,BASLOW",2024-01-27T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.02
894797,"BRIDGE END,BASLOW",2024-01-27T00:40:00.000+00:00,feeder,02,N Current (RMS),A,76.4
894797,"BRIDGE END,BASLOW",2024-01-27T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,23.2
894797,"BRIDGE END,BASLOW",2024-01-27T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,113.8
894797,"BRIDGE END,BASLOW",2024-01-27T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,61.6
894797,"BRIDGE END,BASLOW",2024-01-27T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.18
894797,"BRIDGE END,BASLOW",2024-01-27T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.07
894797,"BRIDGE END,BASLOW",2024-01-27T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
894797,"BRIDGE END,BASLOW",2024-01-27T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.13
894797,"BRIDGE END,BASLOW",2024-01-27T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,-0.2
894797,"BRIDGE END,BASLOW",2024-01-27T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,-0.24
894797,"BRIDGE END,BASLOW",2024-01-27T00:40:00.000+00:00,feeder,01,N Current (RMS),A,1.1
894797,"BRIDGE END,BASLOW",2024-01-27T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,1.0
894797,"BRIDGE END,BASLOW",2024-01-27T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,1.0
894797,"BRIDGE END,BASLOW",2024-01-27T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
894797,"BRIDGE END,BASLOW",2024-01-27T00:40:00.000+00:00,transformer,,Temperature,C,14.9
894797,"BRIDGE END,BASLOW",2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
894797,"BRIDGE END,BASLOW",2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
894797,"BRIDGE END,BASLOW",2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
894797,"BRIDGE END,BASLOW",2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
894797,"BRIDGE END,BASLOW",2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
894797,"BRIDGE END,BASLOW",2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
894797,"BRIDGE END,BASLOW",2024-01-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
894797,"BRIDGE END,BASLOW",2024-01-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
894797,"BRIDGE END,BASLOW",2024-01-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
894797,"BRIDGE END,BASLOW",2024-01-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,10.94
894797,"BRIDGE END,BASLOW",2024-01-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,33.55
894797,"BRIDGE END,BASLOW",2024-01-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,18.71
894797,"BRIDGE END,BASLOW",2024-01-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,84.6
894797,"BRIDGE END,BASLOW",2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
894797,"BRIDGE END,BASLOW",2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
894797,"BRIDGE END,BASLOW",2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
894797,"BRIDGE END,BASLOW",2024-01-27T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
894797,"BRIDGE END,BASLOW",2024-01-27T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
894797,"BRIDGE END,BASLOW",2024-01-27T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
894797,"BRIDGE END,BASLOW",2024-01-27T00:30:00.000+00:00,feeder,,L3 Active Power,kW,2.37
894797,"BRIDGE END,BASLOW",2024-01-27T00:30:00.000+00:00,feeder,,L2 Active Power,kW,2.49
894797,"BRIDGE END,BASLOW",2024-01-27T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.55
894797,"BRIDGE END,BASLOW",2024-01-27T00:30:00.000+00:00,feeder,,N Current (RMS),A,13.6
894797,"BRIDGE END,BASLOW",2024-01-27T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
894797,"BRIDGE END,BASLOW",2024-01-27T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
894797,"BRIDGE END,BASLOW",2024-01-27T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.2
894797,"BRIDGE END,BASLOW",2024-01-27T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
894797,"BRIDGE END,BASLOW",2024-01-27T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.32
894797,"BRIDGE END,BASLOW",2024-01-27T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
894797,"BRIDGE END,BASLOW",2024-01-27T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.45
894797,"BRIDGE END,BASLOW",2024-01-27T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.06
894797,"BRIDGE END,BASLOW",2024-01-27T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.23
894797,"BRIDGE END,BASLOW",2024-01-27T00:30:00.000+00:00,feeder,03,N Current (RMS),A,13.9
894797,"BRIDGE END,BASLOW",2024-01-27T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,19.9
894797,"BRIDGE END,BASLOW",2024-01-27T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,18.1
894797,"BRIDGE END,BASLOW",2024-01-27T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,10.3
894797,"BRIDGE END,BASLOW",2024-01-27T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.1
894797,"BRIDGE END,BASLOW",2024-01-27T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.16
894797,"BRIDGE END,BASLOW",2024-01-27T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.01
894797,"BRIDGE END,BASLOW",2024-01-27T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.26
894797,"BRIDGE END,BASLOW",2024-01-27T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,29.34
894797,"BRIDGE END,BASLOW",2024-01-27T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.92
894797,"BRIDGE END,BASLOW",2024-01-27T00:30:00.000+00:00,feeder,02,N Current (RMS),A,80.3
894797,"BRIDGE END,BASLOW",2024-01-27T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,26.8
894797,"BRIDGE END,BASLOW",2024-01-27T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,120.1
894797,"BRIDGE END,BASLOW",2024-01-27T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,65.6
894797,"BRIDGE END,BASLOW",2024-01-27T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.19
894797,"BRIDGE END,BASLOW",2024-01-27T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.08
894797,"BRIDGE END,BASLOW",2024-01-27T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
894797,"BRIDGE END,BASLOW",2024-01-27T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.13
894797,"BRIDGE END,BASLOW",2024-01-27T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,-0.21
894797,"BRIDGE END,BASLOW",2024-01-27T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,-0.26
894797,"BRIDGE END,BASLOW",2024-01-27T00:30:00.000+00:00,feeder,01,N Current (RMS),A,1.2
894797,"BRIDGE END,BASLOW",2024-01-27T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,1.1
894797,"BRIDGE END,BASLOW",2024-01-27T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,1.0
894797,"BRIDGE END,BASLOW",2024-01-27T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,1.9
894797,"BRIDGE END,BASLOW",2024-01-27T00:30:00.000+00:00,transformer,,Temperature,C,15.0
894797,"BRIDGE END,BASLOW",2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
894797,"BRIDGE END,BASLOW",2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
894797,"BRIDGE END,BASLOW",2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
894797,"BRIDGE END,BASLOW",2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
894797,"BRIDGE END,BASLOW",2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
894797,"BRIDGE END,BASLOW",2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
894797,"BRIDGE END,BASLOW",2024-01-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
894797,"BRIDGE END,BASLOW",2024-01-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
894797,"BRIDGE END,BASLOW",2024-01-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
894797,"BRIDGE END,BASLOW",2024-01-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,12.95
894797,"BRIDGE END,BASLOW",2024-01-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,35.69
894797,"BRIDGE END,BASLOW",2024-01-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,18.43
894797,"BRIDGE END,BASLOW",2024-01-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,91.5
894797,"BRIDGE END,BASLOW",2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
894797,"BRIDGE END,BASLOW",2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
894797,"BRIDGE END,BASLOW",2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
894797,"BRIDGE END,BASLOW",2024-01-27T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
894797,"BRIDGE END,BASLOW",2024-01-27T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
894797,"BRIDGE END,BASLOW",2024-01-27T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
894797,"BRIDGE END,BASLOW",2024-01-27T00:20:00.000+00:00,feeder,,L3 Active Power,kW,2.7
894797,"BRIDGE END,BASLOW",2024-01-27T00:20:00.000+00:00,feeder,,L2 Active Power,kW,2.56
894797,"BRIDGE END,BASLOW",2024-01-27T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.74
894797,"BRIDGE END,BASLOW",2024-01-27T00:20:00.000+00:00,feeder,,N Current (RMS),A,13.9
894797,"BRIDGE END,BASLOW",2024-01-27T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
894797,"BRIDGE END,BASLOW",2024-01-27T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
894797,"BRIDGE END,BASLOW",2024-01-27T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
894797,"BRIDGE END,BASLOW",2024-01-27T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.41
894797,"BRIDGE END,BASLOW",2024-01-27T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.7
894797,"BRIDGE END,BASLOW",2024-01-27T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
894797,"BRIDGE END,BASLOW",2024-01-27T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.24
894797,"BRIDGE END,BASLOW",2024-01-27T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.66
894797,"BRIDGE END,BASLOW",2024-01-27T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.62
894797,"BRIDGE END,BASLOW",2024-01-27T00:20:00.000+00:00,feeder,03,N Current (RMS),A,14.2
894797,"BRIDGE END,BASLOW",2024-01-27T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.9
894797,"BRIDGE END,BASLOW",2024-01-27T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,20.8
894797,"BRIDGE END,BASLOW",2024-01-27T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,11.5
894797,"BRIDGE END,BASLOW",2024-01-27T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
894797,"BRIDGE END,BASLOW",2024-01-27T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.91
894797,"BRIDGE END,BASLOW",2024-01-27T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.16
894797,"BRIDGE END,BASLOW",2024-01-27T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.66
894797,"BRIDGE END,BASLOW",2024-01-27T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,27.51
894797,"BRIDGE END,BASLOW",2024-01-27T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.37
894797,"BRIDGE END,BASLOW",2024-01-27T00:20:00.000+00:00,feeder,02,N Current (RMS),A,76.0
894797,"BRIDGE END,BASLOW",2024-01-27T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,23.9
894797,"BRIDGE END,BASLOW",2024-01-27T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,112.9
894797,"BRIDGE END,BASLOW",2024-01-27T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,62.9
894797,"BRIDGE END,BASLOW",2024-01-27T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.17
894797,"BRIDGE END,BASLOW",2024-01-27T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.08
894797,"BRIDGE END,BASLOW",2024-01-27T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
894797,"BRIDGE END,BASLOW",2024-01-27T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.13
894797,"BRIDGE END,BASLOW",2024-01-27T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,-0.19
894797,"BRIDGE END,BASLOW",2024-01-27T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,-0.24
894797,"BRIDGE END,BASLOW",2024-01-27T00:20:00.000+00:00,feeder,01,N Current (RMS),A,1.1
894797,"BRIDGE END,BASLOW",2024-01-27T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,1.0
894797,"BRIDGE END,BASLOW",2024-01-27T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,1.0
894797,"BRIDGE END,BASLOW",2024-01-27T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
894797,"BRIDGE END,BASLOW",2024-01-27T00:20:00.000+00:00,transformer,,Temperature,C,15.1
894797,"BRIDGE END,BASLOW",2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
894797,"BRIDGE END,BASLOW",2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
894797,"BRIDGE END,BASLOW",2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
894797,"BRIDGE END,BASLOW",2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
894797,"BRIDGE END,BASLOW",2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
894797,"BRIDGE END,BASLOW",2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
894797,"BRIDGE END,BASLOW",2024-01-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
894797,"BRIDGE END,BASLOW",2024-01-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
894797,"BRIDGE END,BASLOW",2024-01-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
894797,"BRIDGE END,BASLOW",2024-01-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,12.48
894797,"BRIDGE END,BASLOW",2024-01-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,34.54
894797,"BRIDGE END,BASLOW",2024-01-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,18.49
894797,"BRIDGE END,BASLOW",2024-01-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,86.9
894797,"BRIDGE END,BASLOW",2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
894797,"BRIDGE END,BASLOW",2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
894797,"BRIDGE END,BASLOW",2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
894797,"BRIDGE END,BASLOW",2024-01-27T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
894797,"BRIDGE END,BASLOW",2024-01-27T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
894797,"BRIDGE END,BASLOW",2024-01-27T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
894797,"BRIDGE END,BASLOW",2024-01-27T00:10:00.000+00:00,feeder,,L3 Active Power,kW,2.18
894797,"BRIDGE END,BASLOW",2024-01-27T00:10:00.000+00:00,feeder,,L2 Active Power,kW,2.96
894797,"BRIDGE END,BASLOW",2024-01-27T00:10:00.000+00:00,feeder,,L1 Active Power,kW,2.61
894797,"BRIDGE END,BASLOW",2024-01-27T00:10:00.000+00:00,feeder,,N Current (RMS),A,8.4
894797,"BRIDGE END,BASLOW",2024-01-27T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
894797,"BRIDGE END,BASLOW",2024-01-27T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
894797,"BRIDGE END,BASLOW",2024-01-27T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
894797,"BRIDGE END,BASLOW",2024-01-27T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
894797,"BRIDGE END,BASLOW",2024-01-27T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.6
894797,"BRIDGE END,BASLOW",2024-01-27T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
894797,"BRIDGE END,BASLOW",2024-01-27T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.98
894797,"BRIDGE END,BASLOW",2024-01-27T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.2
894797,"BRIDGE END,BASLOW",2024-01-27T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.71
894797,"BRIDGE END,BASLOW",2024-01-27T00:10:00.000+00:00,feeder,03,N Current (RMS),A,17.5
894797,"BRIDGE END,BASLOW",2024-01-27T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.8
894797,"BRIDGE END,BASLOW",2024-01-27T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,26.8
894797,"BRIDGE END,BASLOW",2024-01-27T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.0
894797,"BRIDGE END,BASLOW",2024-01-27T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.02
894797,"BRIDGE END,BASLOW",2024-01-27T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.95
894797,"BRIDGE END,BASLOW",2024-01-27T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.02
894797,"BRIDGE END,BASLOW",2024-01-27T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
894797,"BRIDGE END,BASLOW",2024-01-27T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,28.33
894797,"BRIDGE END,BASLOW",2024-01-27T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.85
894797,"BRIDGE END,BASLOW",2024-01-27T00:10:00.000+00:00,feeder,02,N Current (RMS),A,80.1
894797,"BRIDGE END,BASLOW",2024-01-27T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,25.4
894797,"BRIDGE END,BASLOW",2024-01-27T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,116.0
894797,"BRIDGE END,BASLOW",2024-01-27T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,52.7
894797,"BRIDGE END,BASLOW",2024-01-27T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.2
894797,"BRIDGE END,BASLOW",2024-01-27T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
894797,"BRIDGE END,BASLOW",2024-01-27T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
894797,"BRIDGE END,BASLOW",2024-01-27T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.13
894797,"BRIDGE END,BASLOW",2024-01-27T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,-0.21
894797,"BRIDGE END,BASLOW",2024-01-27T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,-0.26
894797,"BRIDGE END,BASLOW",2024-01-27T00:10:00.000+00:00,feeder,01,N Current (RMS),A,1.2
894797,"BRIDGE END,BASLOW",2024-01-27T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,1.1
894797,"BRIDGE END,BASLOW",2024-01-27T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,1.0
894797,"BRIDGE END,BASLOW",2024-01-27T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,1.9
894797,"BRIDGE END,BASLOW",2024-01-27T00:10:00.000+00:00,transformer,,Temperature,C,15.1
894797,"BRIDGE END,BASLOW",2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
894797,"BRIDGE END,BASLOW",2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
894797,"BRIDGE END,BASLOW",2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
894797,"BRIDGE END,BASLOW",2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
894797,"BRIDGE END,BASLOW",2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
894797,"BRIDGE END,BASLOW",2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
894797,"BRIDGE END,BASLOW",2024-01-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
894797,"BRIDGE END,BASLOW",2024-01-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
894797,"BRIDGE END,BASLOW",2024-01-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
894797,"BRIDGE END,BASLOW",2024-01-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,12.03
894797,"BRIDGE END,BASLOW",2024-01-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,37.28
894797,"BRIDGE END,BASLOW",2024-01-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,17.91
894797,"BRIDGE END,BASLOW",2024-01-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,99.4
894797,"BRIDGE END,BASLOW",2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
894797,"BRIDGE END,BASLOW",2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
894797,"BRIDGE END,BASLOW",2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
894797,"BRIDGE END,BASLOW",2024-01-27T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
894797,"BRIDGE END,BASLOW",2024-01-27T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
894797,"BRIDGE END,BASLOW",2024-01-27T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
894797,"BRIDGE END,BASLOW",2024-01-27T00:00:00.000+00:00,feeder,,L3 Active Power,kW,2.06
894797,"BRIDGE END,BASLOW",2024-01-27T00:00:00.000+00:00,feeder,,L2 Active Power,kW,2.77
894797,"BRIDGE END,BASLOW",2024-01-27T00:00:00.000+00:00,feeder,,L1 Active Power,kW,2.87
894797,"BRIDGE END,BASLOW",2024-01-27T00:00:00.000+00:00,feeder,,N Current (RMS),A,7.1
894797,"BRIDGE END,BASLOW",2024-01-27T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
894797,"BRIDGE END,BASLOW",2024-01-27T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
894797,"BRIDGE END,BASLOW",2024-01-27T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
894797,"BRIDGE END,BASLOW",2024-01-27T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
894797,"BRIDGE END,BASLOW",2024-01-27T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.5
894797,"BRIDGE END,BASLOW",2024-01-27T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
894797,"BRIDGE END,BASLOW",2024-01-27T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.53
894797,"BRIDGE END,BASLOW",2024-01-27T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.84
894797,"BRIDGE END,BASLOW",2024-01-27T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.75
894797,"BRIDGE END,BASLOW",2024-01-27T00:00:00.000+00:00,feeder,03,N Current (RMS),A,19.5
894797,"BRIDGE END,BASLOW",2024-01-27T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,20.4
894797,"BRIDGE END,BASLOW",2024-01-27T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,28.7
894797,"BRIDGE END,BASLOW",2024-01-27T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,12.1
894797,"BRIDGE END,BASLOW",2024-01-27T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
894797,"BRIDGE END,BASLOW",2024-01-27T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.81
894797,"BRIDGE END,BASLOW",2024-01-27T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.96
894797,"BRIDGE END,BASLOW",2024-01-27T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.88
894797,"BRIDGE END,BASLOW",2024-01-27T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,27.15
894797,"BRIDGE END,BASLOW",2024-01-27T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.15
894797,"BRIDGE END,BASLOW",2024-01-27T00:00:00.000+00:00,feeder,02,N Current (RMS),A,77.5
894797,"BRIDGE END,BASLOW",2024-01-27T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.7
894797,"BRIDGE END,BASLOW",2024-01-27T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,110.6
894797,"BRIDGE END,BASLOW",2024-01-27T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,49.9
894797,"BRIDGE END,BASLOW",2024-01-27T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.2
894797,"BRIDGE END,BASLOW",2024-01-27T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.05
894797,"BRIDGE END,BASLOW",2024-01-27T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
894797,"BRIDGE END,BASLOW",2024-01-27T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.12
894797,"BRIDGE END,BASLOW",2024-01-27T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,-0.2
894797,"BRIDGE END,BASLOW",2024-01-27T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,-0.26
894797,"BRIDGE END,BASLOW",2024-01-27T00:00:00.000+00:00,feeder,01,N Current (RMS),A,1.1
894797,"BRIDGE END,BASLOW",2024-01-27T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,1.1
894797,"BRIDGE END,BASLOW",2024-01-27T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,1.0
894797,"BRIDGE END,BASLOW",2024-01-27T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
894797,"BRIDGE END,BASLOW",2024-01-27T00:00:00.000+00:00,transformer,,Temperature,C,15.1
894797,"BRIDGE END,BASLOW",2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
894797,"BRIDGE END,BASLOW",2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
894797,"BRIDGE END,BASLOW",2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
894797,"BRIDGE END,BASLOW",2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
894797,"BRIDGE END,BASLOW",2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
894797,"BRIDGE END,BASLOW",2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
894797,"BRIDGE END,BASLOW",2024-01-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
894797,"BRIDGE END,BASLOW",2024-01-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
894797,"BRIDGE END,BASLOW",2024-01-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
894797,"BRIDGE END,BASLOW",2024-01-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,12.34
894797,"BRIDGE END,BASLOW",2024-01-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,36.56
894797,"BRIDGE END,BASLOW",2024-01-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,17.52
894797,"BRIDGE END,BASLOW",2024-01-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,96.8
894797,"BRIDGE END,BASLOW",2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
894797,"BRIDGE END,BASLOW",2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
894797,"BRIDGE END,BASLOW",2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
894797,"BRIDGE END,BASLOW",2024-01-28T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
894797,"BRIDGE END,BASLOW",2024-01-28T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
894797,"BRIDGE END,BASLOW",2024-01-28T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
894797,"BRIDGE END,BASLOW",2024-01-28T23:50:00.000+00:00,feeder,,L3 Active Power,kW,1.82
894797,"BRIDGE END,BASLOW",2024-01-28T23:50:00.000+00:00,feeder,,L2 Active Power,kW,1.95
894797,"BRIDGE END,BASLOW",2024-01-28T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.85
894797,"BRIDGE END,BASLOW",2024-01-28T23:50:00.000+00:00,feeder,,N Current (RMS),A,8.5
894797,"BRIDGE END,BASLOW",2024-01-28T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
894797,"BRIDGE END,BASLOW",2024-01-28T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
894797,"BRIDGE END,BASLOW",2024-01-28T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
894797,"BRIDGE END,BASLOW",2024-01-28T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.42
894797,"BRIDGE END,BASLOW",2024-01-28T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.36
894797,"BRIDGE END,BASLOW",2024-01-28T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
894797,"BRIDGE END,BASLOW",2024-01-28T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.63
894797,"BRIDGE END,BASLOW",2024-01-28T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.14
894797,"BRIDGE END,BASLOW",2024-01-28T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.58
894797,"BRIDGE END,BASLOW",2024-01-28T23:50:00.000+00:00,feeder,03,N Current (RMS),A,18.7
894797,"BRIDGE END,BASLOW",2024-01-28T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.1
894797,"BRIDGE END,BASLOW",2024-01-28T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,30.0
894797,"BRIDGE END,BASLOW",2024-01-28T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.3
894797,"BRIDGE END,BASLOW",2024-01-28T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.07
894797,"BRIDGE END,BASLOW",2024-01-28T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.19
894797,"BRIDGE END,BASLOW",2024-01-28T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
894797,"BRIDGE END,BASLOW",2024-01-28T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.42
894797,"BRIDGE END,BASLOW",2024-01-28T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.12
894797,"BRIDGE END,BASLOW",2024-01-28T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.25
894797,"BRIDGE END,BASLOW",2024-01-28T23:50:00.000+00:00,feeder,02,N Current (RMS),A,35.8
894797,"BRIDGE END,BASLOW",2024-01-28T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,26.5
894797,"BRIDGE END,BASLOW",2024-01-28T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,59.9
894797,"BRIDGE END,BASLOW",2024-01-28T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,54.0
894797,"BRIDGE END,BASLOW",2024-01-28T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.08
894797,"BRIDGE END,BASLOW",2024-01-28T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
894797,"BRIDGE END,BASLOW",2024-01-28T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.15
894797,"BRIDGE END,BASLOW",2024-01-28T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.06
894797,"BRIDGE END,BASLOW",2024-01-28T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,-0.07
894797,"BRIDGE END,BASLOW",2024-01-28T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,-0.15
894797,"BRIDGE END,BASLOW",2024-01-28T23:50:00.000+00:00,feeder,01,N Current (RMS),A,0.7
894797,"BRIDGE END,BASLOW",2024-01-28T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,0.7
894797,"BRIDGE END,BASLOW",2024-01-28T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-28T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,1.1
894797,"BRIDGE END,BASLOW",2024-01-28T23:50:00.000+00:00,transformer,,Temperature,C,18.5
894797,"BRIDGE END,BASLOW",2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
894797,"BRIDGE END,BASLOW",2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
894797,"BRIDGE END,BASLOW",2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
894797,"BRIDGE END,BASLOW",2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
894797,"BRIDGE END,BASLOW",2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
894797,"BRIDGE END,BASLOW",2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
894797,"BRIDGE END,BASLOW",2024-01-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
894797,"BRIDGE END,BASLOW",2024-01-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
894797,"BRIDGE END,BASLOW",2024-01-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
894797,"BRIDGE END,BASLOW",2024-01-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,11.82
894797,"BRIDGE END,BASLOW",2024-01-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,23.14
894797,"BRIDGE END,BASLOW",2024-01-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,16.53
894797,"BRIDGE END,BASLOW",2024-01-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,54.8
894797,"BRIDGE END,BASLOW",2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
894797,"BRIDGE END,BASLOW",2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
894797,"BRIDGE END,BASLOW",2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
894797,"BRIDGE END,BASLOW",2024-01-28T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
894797,"BRIDGE END,BASLOW",2024-01-28T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
894797,"BRIDGE END,BASLOW",2024-01-28T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
894797,"BRIDGE END,BASLOW",2024-01-28T23:40:00.000+00:00,feeder,,L3 Active Power,kW,1.77
894797,"BRIDGE END,BASLOW",2024-01-28T23:40:00.000+00:00,feeder,,L2 Active Power,kW,2.13
894797,"BRIDGE END,BASLOW",2024-01-28T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.83
894797,"BRIDGE END,BASLOW",2024-01-28T23:40:00.000+00:00,feeder,,N Current (RMS),A,8.7
894797,"BRIDGE END,BASLOW",2024-01-28T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
894797,"BRIDGE END,BASLOW",2024-01-28T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
894797,"BRIDGE END,BASLOW",2024-01-28T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
894797,"BRIDGE END,BASLOW",2024-01-28T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.33
894797,"BRIDGE END,BASLOW",2024-01-28T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.22
894797,"BRIDGE END,BASLOW",2024-01-28T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
894797,"BRIDGE END,BASLOW",2024-01-28T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.71
894797,"BRIDGE END,BASLOW",2024-01-28T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.93
894797,"BRIDGE END,BASLOW",2024-01-28T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.32
894797,"BRIDGE END,BASLOW",2024-01-28T23:40:00.000+00:00,feeder,03,N Current (RMS),A,14.3
894797,"BRIDGE END,BASLOW",2024-01-28T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.7
894797,"BRIDGE END,BASLOW",2024-01-28T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,21.3
894797,"BRIDGE END,BASLOW",2024-01-28T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,10.7
894797,"BRIDGE END,BASLOW",2024-01-28T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.95
894797,"BRIDGE END,BASLOW",2024-01-28T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.57
894797,"BRIDGE END,BASLOW",2024-01-28T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
894797,"BRIDGE END,BASLOW",2024-01-28T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.74
894797,"BRIDGE END,BASLOW",2024-01-28T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.59
894797,"BRIDGE END,BASLOW",2024-01-28T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.91
894797,"BRIDGE END,BASLOW",2024-01-28T23:40:00.000+00:00,feeder,02,N Current (RMS),A,31.8
894797,"BRIDGE END,BASLOW",2024-01-28T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,24.4
894797,"BRIDGE END,BASLOW",2024-01-28T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,56.0
894797,"BRIDGE END,BASLOW",2024-01-28T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,48.9
894797,"BRIDGE END,BASLOW",2024-01-28T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.06
894797,"BRIDGE END,BASLOW",2024-01-28T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
894797,"BRIDGE END,BASLOW",2024-01-28T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.14
894797,"BRIDGE END,BASLOW",2024-01-28T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.06
894797,"BRIDGE END,BASLOW",2024-01-28T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,-0.07
894797,"BRIDGE END,BASLOW",2024-01-28T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,-0.12
894797,"BRIDGE END,BASLOW",2024-01-28T23:40:00.000+00:00,feeder,01,N Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-28T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-28T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-28T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.9
894797,"BRIDGE END,BASLOW",2024-01-28T23:40:00.000+00:00,transformer,,Temperature,C,18.5
894797,"BRIDGE END,BASLOW",2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
894797,"BRIDGE END,BASLOW",2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
894797,"BRIDGE END,BASLOW",2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
894797,"BRIDGE END,BASLOW",2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
894797,"BRIDGE END,BASLOW",2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
894797,"BRIDGE END,BASLOW",2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
894797,"BRIDGE END,BASLOW",2024-01-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
894797,"BRIDGE END,BASLOW",2024-01-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
894797,"BRIDGE END,BASLOW",2024-01-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
894797,"BRIDGE END,BASLOW",2024-01-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,11.16
894797,"BRIDGE END,BASLOW",2024-01-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,20.58
894797,"BRIDGE END,BASLOW",2024-01-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.93
894797,"BRIDGE END,BASLOW",2024-01-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
894797,"BRIDGE END,BASLOW",2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
894797,"BRIDGE END,BASLOW",2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
894797,"BRIDGE END,BASLOW",2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
894797,"BRIDGE END,BASLOW",2024-01-28T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
894797,"BRIDGE END,BASLOW",2024-01-28T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
894797,"BRIDGE END,BASLOW",2024-01-28T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
894797,"BRIDGE END,BASLOW",2024-01-28T23:30:00.000+00:00,feeder,,L3 Active Power,kW,2.48
894797,"BRIDGE END,BASLOW",2024-01-28T23:30:00.000+00:00,feeder,,L2 Active Power,kW,2.24
894797,"BRIDGE END,BASLOW",2024-01-28T23:30:00.000+00:00,feeder,,L1 Active Power,kW,1.58
894797,"BRIDGE END,BASLOW",2024-01-28T23:30:00.000+00:00,feeder,,N Current (RMS),A,10.3
894797,"BRIDGE END,BASLOW",2024-01-28T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
894797,"BRIDGE END,BASLOW",2024-01-28T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
894797,"BRIDGE END,BASLOW",2024-01-28T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.5
894797,"BRIDGE END,BASLOW",2024-01-28T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
894797,"BRIDGE END,BASLOW",2024-01-28T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.3
894797,"BRIDGE END,BASLOW",2024-01-28T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.8
894797,"BRIDGE END,BASLOW",2024-01-28T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.47
894797,"BRIDGE END,BASLOW",2024-01-28T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.05
894797,"BRIDGE END,BASLOW",2024-01-28T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.64
894797,"BRIDGE END,BASLOW",2024-01-28T23:30:00.000+00:00,feeder,03,N Current (RMS),A,16.0
894797,"BRIDGE END,BASLOW",2024-01-28T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,19.4
894797,"BRIDGE END,BASLOW",2024-01-28T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,21.7
894797,"BRIDGE END,BASLOW",2024-01-28T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.9
894797,"BRIDGE END,BASLOW",2024-01-28T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
894797,"BRIDGE END,BASLOW",2024-01-28T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.24
894797,"BRIDGE END,BASLOW",2024-01-28T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
894797,"BRIDGE END,BASLOW",2024-01-28T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.11
894797,"BRIDGE END,BASLOW",2024-01-28T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.41
894797,"BRIDGE END,BASLOW",2024-01-28T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.59
894797,"BRIDGE END,BASLOW",2024-01-28T23:30:00.000+00:00,feeder,02,N Current (RMS),A,28.6
894797,"BRIDGE END,BASLOW",2024-01-28T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,25.9
894797,"BRIDGE END,BASLOW",2024-01-28T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,51.6
894797,"BRIDGE END,BASLOW",2024-01-28T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,39.8
894797,"BRIDGE END,BASLOW",2024-01-28T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.08
894797,"BRIDGE END,BASLOW",2024-01-28T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
894797,"BRIDGE END,BASLOW",2024-01-28T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.11
894797,"BRIDGE END,BASLOW",2024-01-28T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.03
894797,"BRIDGE END,BASLOW",2024-01-28T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,-0.07
894797,"BRIDGE END,BASLOW",2024-01-28T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,-0.14
894797,"BRIDGE END,BASLOW",2024-01-28T23:30:00.000+00:00,feeder,01,N Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-28T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-28T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-28T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.9
894797,"BRIDGE END,BASLOW",2024-01-28T23:30:00.000+00:00,transformer,,Temperature,C,18.5
894797,"BRIDGE END,BASLOW",2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
894797,"BRIDGE END,BASLOW",2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
894797,"BRIDGE END,BASLOW",2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
894797,"BRIDGE END,BASLOW",2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
894797,"BRIDGE END,BASLOW",2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
894797,"BRIDGE END,BASLOW",2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
894797,"BRIDGE END,BASLOW",2024-01-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
894797,"BRIDGE END,BASLOW",2024-01-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
894797,"BRIDGE END,BASLOW",2024-01-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
894797,"BRIDGE END,BASLOW",2024-01-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.03
894797,"BRIDGE END,BASLOW",2024-01-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,19.64
894797,"BRIDGE END,BASLOW",2024-01-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,13.67
894797,"BRIDGE END,BASLOW",2024-01-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,45.5
894797,"BRIDGE END,BASLOW",2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
894797,"BRIDGE END,BASLOW",2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
894797,"BRIDGE END,BASLOW",2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
894797,"BRIDGE END,BASLOW",2024-01-28T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
894797,"BRIDGE END,BASLOW",2024-01-28T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
894797,"BRIDGE END,BASLOW",2024-01-28T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
894797,"BRIDGE END,BASLOW",2024-01-28T23:20:00.000+00:00,feeder,,L3 Active Power,kW,1.46
894797,"BRIDGE END,BASLOW",2024-01-28T23:20:00.000+00:00,feeder,,L2 Active Power,kW,2.46
894797,"BRIDGE END,BASLOW",2024-01-28T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.9
894797,"BRIDGE END,BASLOW",2024-01-28T23:20:00.000+00:00,feeder,,N Current (RMS),A,8.4
894797,"BRIDGE END,BASLOW",2024-01-28T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
894797,"BRIDGE END,BASLOW",2024-01-28T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
894797,"BRIDGE END,BASLOW",2024-01-28T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
894797,"BRIDGE END,BASLOW",2024-01-28T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
894797,"BRIDGE END,BASLOW",2024-01-28T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.6
894797,"BRIDGE END,BASLOW",2024-01-28T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
894797,"BRIDGE END,BASLOW",2024-01-28T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.03
894797,"BRIDGE END,BASLOW",2024-01-28T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.78
894797,"BRIDGE END,BASLOW",2024-01-28T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.79
894797,"BRIDGE END,BASLOW",2024-01-28T23:20:00.000+00:00,feeder,03,N Current (RMS),A,16.8
894797,"BRIDGE END,BASLOW",2024-01-28T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,21.9
894797,"BRIDGE END,BASLOW",2024-01-28T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,20.9
894797,"BRIDGE END,BASLOW",2024-01-28T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,12.5
894797,"BRIDGE END,BASLOW",2024-01-28T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
894797,"BRIDGE END,BASLOW",2024-01-28T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.64
894797,"BRIDGE END,BASLOW",2024-01-28T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
894797,"BRIDGE END,BASLOW",2024-01-28T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.57
894797,"BRIDGE END,BASLOW",2024-01-28T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.02
894797,"BRIDGE END,BASLOW",2024-01-28T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.43
894797,"BRIDGE END,BASLOW",2024-01-28T23:20:00.000+00:00,feeder,02,N Current (RMS),A,30.9
894797,"BRIDGE END,BASLOW",2024-01-28T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,27.8
894797,"BRIDGE END,BASLOW",2024-01-28T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,55.3
894797,"BRIDGE END,BASLOW",2024-01-28T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,43.2
894797,"BRIDGE END,BASLOW",2024-01-28T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.08
894797,"BRIDGE END,BASLOW",2024-01-28T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
894797,"BRIDGE END,BASLOW",2024-01-28T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.11
894797,"BRIDGE END,BASLOW",2024-01-28T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.03
894797,"BRIDGE END,BASLOW",2024-01-28T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,-0.07
894797,"BRIDGE END,BASLOW",2024-01-28T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,-0.15
894797,"BRIDGE END,BASLOW",2024-01-28T23:20:00.000+00:00,feeder,01,N Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-28T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-28T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-28T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,1.0
894797,"BRIDGE END,BASLOW",2024-01-28T23:20:00.000+00:00,transformer,,Temperature,C,18.5
894797,"BRIDGE END,BASLOW",2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
894797,"BRIDGE END,BASLOW",2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
894797,"BRIDGE END,BASLOW",2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
894797,"BRIDGE END,BASLOW",2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
894797,"BRIDGE END,BASLOW",2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
894797,"BRIDGE END,BASLOW",2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
894797,"BRIDGE END,BASLOW",2024-01-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
894797,"BRIDGE END,BASLOW",2024-01-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
894797,"BRIDGE END,BASLOW",2024-01-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
894797,"BRIDGE END,BASLOW",2024-01-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,13.03
894797,"BRIDGE END,BASLOW",2024-01-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,20.19
894797,"BRIDGE END,BASLOW",2024-01-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,13.98
894797,"BRIDGE END,BASLOW",2024-01-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,47.5
894797,"BRIDGE END,BASLOW",2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
894797,"BRIDGE END,BASLOW",2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
894797,"BRIDGE END,BASLOW",2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
894797,"BRIDGE END,BASLOW",2024-01-28T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
894797,"BRIDGE END,BASLOW",2024-01-28T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
894797,"BRIDGE END,BASLOW",2024-01-28T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
894797,"BRIDGE END,BASLOW",2024-01-28T23:10:00.000+00:00,feeder,,L3 Active Power,kW,1.74
894797,"BRIDGE END,BASLOW",2024-01-28T23:10:00.000+00:00,feeder,,L2 Active Power,kW,2.76
894797,"BRIDGE END,BASLOW",2024-01-28T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.99
894797,"BRIDGE END,BASLOW",2024-01-28T23:10:00.000+00:00,feeder,,N Current (RMS),A,9.7
894797,"BRIDGE END,BASLOW",2024-01-28T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
894797,"BRIDGE END,BASLOW",2024-01-28T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
894797,"BRIDGE END,BASLOW",2024-01-28T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
894797,"BRIDGE END,BASLOW",2024-01-28T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.35
894797,"BRIDGE END,BASLOW",2024-01-28T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.73
894797,"BRIDGE END,BASLOW",2024-01-28T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.22
894797,"BRIDGE END,BASLOW",2024-01-28T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.97
894797,"BRIDGE END,BASLOW",2024-01-28T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.3
894797,"BRIDGE END,BASLOW",2024-01-28T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.85
894797,"BRIDGE END,BASLOW",2024-01-28T23:10:00.000+00:00,feeder,03,N Current (RMS),A,18.4
894797,"BRIDGE END,BASLOW",2024-01-28T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,25.8
894797,"BRIDGE END,BASLOW",2024-01-28T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.4
894797,"BRIDGE END,BASLOW",2024-01-28T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.0
894797,"BRIDGE END,BASLOW",2024-01-28T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.24
894797,"BRIDGE END,BASLOW",2024-01-28T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.88
894797,"BRIDGE END,BASLOW",2024-01-28T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.1
894797,"BRIDGE END,BASLOW",2024-01-28T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.58
894797,"BRIDGE END,BASLOW",2024-01-28T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.88
894797,"BRIDGE END,BASLOW",2024-01-28T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.77
894797,"BRIDGE END,BASLOW",2024-01-28T23:10:00.000+00:00,feeder,02,N Current (RMS),A,30.2
894797,"BRIDGE END,BASLOW",2024-01-28T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,27.4
894797,"BRIDGE END,BASLOW",2024-01-28T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,54.1
894797,"BRIDGE END,BASLOW",2024-01-28T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,44.2
