Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894797,"BRIDGE END,BASLOW",2024-01-28T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.08
894797,"BRIDGE END,BASLOW",2024-01-28T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
894797,"BRIDGE END,BASLOW",2024-01-28T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.1
894797,"BRIDGE END,BASLOW",2024-01-28T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.02
894797,"BRIDGE END,BASLOW",2024-01-28T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,-0.07
894797,"BRIDGE END,BASLOW",2024-01-28T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,-0.16
894797,"BRIDGE END,BASLOW",2024-01-28T23:10:00.000+00:00,feeder,01,N Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-28T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-28T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-28T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,1.0
894797,"BRIDGE END,BASLOW",2024-01-28T23:10:00.000+00:00,transformer,,Temperature,C,18.5
894797,"BRIDGE END,BASLOW",2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
894797,"BRIDGE END,BASLOW",2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
894797,"BRIDGE END,BASLOW",2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
894797,"BRIDGE END,BASLOW",2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
894797,"BRIDGE END,BASLOW",2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
894797,"BRIDGE END,BASLOW",2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
894797,"BRIDGE END,BASLOW",2024-01-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
894797,"BRIDGE END,BASLOW",2024-01-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
894797,"BRIDGE END,BASLOW",2024-01-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
894797,"BRIDGE END,BASLOW",2024-01-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,14.27
894797,"BRIDGE END,BASLOW",2024-01-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,19.87
894797,"BRIDGE END,BASLOW",2024-01-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,14.46
894797,"BRIDGE END,BASLOW",2024-01-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,46.8
894797,"BRIDGE END,BASLOW",2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
894797,"BRIDGE END,BASLOW",2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
894797,"BRIDGE END,BASLOW",2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
894797,"BRIDGE END,BASLOW",2024-01-28T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
894797,"BRIDGE END,BASLOW",2024-01-28T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
894797,"BRIDGE END,BASLOW",2024-01-28T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
894797,"BRIDGE END,BASLOW",2024-01-28T23:00:00.000+00:00,feeder,,L3 Active Power,kW,2.16
894797,"BRIDGE END,BASLOW",2024-01-28T23:00:00.000+00:00,feeder,,L2 Active Power,kW,3.04
894797,"BRIDGE END,BASLOW",2024-01-28T23:00:00.000+00:00,feeder,,L1 Active Power,kW,1.08
894797,"BRIDGE END,BASLOW",2024-01-28T23:00:00.000+00:00,feeder,,N Current (RMS),A,10.9
894797,"BRIDGE END,BASLOW",2024-01-28T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.9
894797,"BRIDGE END,BASLOW",2024-01-28T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
894797,"BRIDGE END,BASLOW",2024-01-28T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
894797,"BRIDGE END,BASLOW",2024-01-28T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
894797,"BRIDGE END,BASLOW",2024-01-28T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.68
894797,"BRIDGE END,BASLOW",2024-01-28T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.2
894797,"BRIDGE END,BASLOW",2024-01-28T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.8
894797,"BRIDGE END,BASLOW",2024-01-28T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.06
894797,"BRIDGE END,BASLOW",2024-01-28T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.24
894797,"BRIDGE END,BASLOW",2024-01-28T23:00:00.000+00:00,feeder,03,N Current (RMS),A,15.6
894797,"BRIDGE END,BASLOW",2024-01-28T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,25.2
894797,"BRIDGE END,BASLOW",2024-01-28T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.3
894797,"BRIDGE END,BASLOW",2024-01-28T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,18.1
894797,"BRIDGE END,BASLOW",2024-01-28T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
894797,"BRIDGE END,BASLOW",2024-01-28T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.62
894797,"BRIDGE END,BASLOW",2024-01-28T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
894797,"BRIDGE END,BASLOW",2024-01-28T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.39
894797,"BRIDGE END,BASLOW",2024-01-28T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,17.5
894797,"BRIDGE END,BASLOW",2024-01-28T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.56
894797,"BRIDGE END,BASLOW",2024-01-28T23:00:00.000+00:00,feeder,02,N Current (RMS),A,43.8
894797,"BRIDGE END,BASLOW",2024-01-28T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,30.6
894797,"BRIDGE END,BASLOW",2024-01-28T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,72.4
894797,"BRIDGE END,BASLOW",2024-01-28T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,43.1
894797,"BRIDGE END,BASLOW",2024-01-28T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.12
894797,"BRIDGE END,BASLOW",2024-01-28T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
894797,"BRIDGE END,BASLOW",2024-01-28T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.16
894797,"BRIDGE END,BASLOW",2024-01-28T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.04
894797,"BRIDGE END,BASLOW",2024-01-28T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,-0.11
894797,"BRIDGE END,BASLOW",2024-01-28T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,-0.2
894797,"BRIDGE END,BASLOW",2024-01-28T23:00:00.000+00:00,feeder,01,N Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-28T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.7
894797,"BRIDGE END,BASLOW",2024-01-28T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
894797,"BRIDGE END,BASLOW",2024-01-28T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,1.2
894797,"BRIDGE END,BASLOW",2024-01-28T23:00:00.000+00:00,transformer,,Temperature,C,18.4
894797,"BRIDGE END,BASLOW",2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
894797,"BRIDGE END,BASLOW",2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
894797,"BRIDGE END,BASLOW",2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
894797,"BRIDGE END,BASLOW",2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
894797,"BRIDGE END,BASLOW",2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
894797,"BRIDGE END,BASLOW",2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.3
894797,"BRIDGE END,BASLOW",2024-01-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
894797,"BRIDGE END,BASLOW",2024-01-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
894797,"BRIDGE END,BASLOW",2024-01-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
894797,"BRIDGE END,BASLOW",2024-01-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.31
894797,"BRIDGE END,BASLOW",2024-01-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,24.49
894797,"BRIDGE END,BASLOW",2024-01-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,15.67
894797,"BRIDGE END,BASLOW",2024-01-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,57.8
894797,"BRIDGE END,BASLOW",2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
894797,"BRIDGE END,BASLOW",2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
894797,"BRIDGE END,BASLOW",2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
894797,"BRIDGE END,BASLOW",2024-01-28T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
894797,"BRIDGE END,BASLOW",2024-01-28T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
894797,"BRIDGE END,BASLOW",2024-01-28T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
894797,"BRIDGE END,BASLOW",2024-01-28T22:50:00.000+00:00,feeder,,L3 Active Power,kW,2.38
894797,"BRIDGE END,BASLOW",2024-01-28T22:50:00.000+00:00,feeder,,L2 Active Power,kW,3.03
894797,"BRIDGE END,BASLOW",2024-01-28T22:50:00.000+00:00,feeder,,L1 Active Power,kW,1.12
894797,"BRIDGE END,BASLOW",2024-01-28T22:50:00.000+00:00,feeder,,N Current (RMS),A,12.1
894797,"BRIDGE END,BASLOW",2024-01-28T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
894797,"BRIDGE END,BASLOW",2024-01-28T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
894797,"BRIDGE END,BASLOW",2024-01-28T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
894797,"BRIDGE END,BASLOW",2024-01-28T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
894797,"BRIDGE END,BASLOW",2024-01-28T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.76
894797,"BRIDGE END,BASLOW",2024-01-28T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.98
894797,"BRIDGE END,BASLOW",2024-01-28T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.96
894797,"BRIDGE END,BASLOW",2024-01-28T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.54
894797,"BRIDGE END,BASLOW",2024-01-28T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.84
894797,"BRIDGE END,BASLOW",2024-01-28T22:50:00.000+00:00,feeder,03,N Current (RMS),A,15.3
894797,"BRIDGE END,BASLOW",2024-01-28T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,25.5
894797,"BRIDGE END,BASLOW",2024-01-28T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,20.3
894797,"BRIDGE END,BASLOW",2024-01-28T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,20.1
894797,"BRIDGE END,BASLOW",2024-01-28T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
894797,"BRIDGE END,BASLOW",2024-01-28T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.23
894797,"BRIDGE END,BASLOW",2024-01-28T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.1
894797,"BRIDGE END,BASLOW",2024-01-28T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.24
894797,"BRIDGE END,BASLOW",2024-01-28T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,18.41
894797,"BRIDGE END,BASLOW",2024-01-28T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.38
894797,"BRIDGE END,BASLOW",2024-01-28T22:50:00.000+00:00,feeder,02,N Current (RMS),A,45.4
894797,"BRIDGE END,BASLOW",2024-01-28T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,34.3
894797,"BRIDGE END,BASLOW",2024-01-28T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,76.1
894797,"BRIDGE END,BASLOW",2024-01-28T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,46.6
894797,"BRIDGE END,BASLOW",2024-01-28T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.12
894797,"BRIDGE END,BASLOW",2024-01-28T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.04
894797,"BRIDGE END,BASLOW",2024-01-28T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.17
894797,"BRIDGE END,BASLOW",2024-01-28T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.05
894797,"BRIDGE END,BASLOW",2024-01-28T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,-0.12
894797,"BRIDGE END,BASLOW",2024-01-28T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,-0.2
894797,"BRIDGE END,BASLOW",2024-01-28T22:50:00.000+00:00,feeder,01,N Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-28T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,0.7
894797,"BRIDGE END,BASLOW",2024-01-28T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
894797,"BRIDGE END,BASLOW",2024-01-28T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,1.2
894797,"BRIDGE END,BASLOW",2024-01-28T22:50:00.000+00:00,transformer,,Temperature,C,18.5
894797,"BRIDGE END,BASLOW",2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
894797,"BRIDGE END,BASLOW",2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
894797,"BRIDGE END,BASLOW",2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
894797,"BRIDGE END,BASLOW",2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
894797,"BRIDGE END,BASLOW",2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
894797,"BRIDGE END,BASLOW",2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.13
894797,"BRIDGE END,BASLOW",2024-01-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
894797,"BRIDGE END,BASLOW",2024-01-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
894797,"BRIDGE END,BASLOW",2024-01-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
894797,"BRIDGE END,BASLOW",2024-01-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,16.53
894797,"BRIDGE END,BASLOW",2024-01-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,25.87
894797,"BRIDGE END,BASLOW",2024-01-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,17.15
894797,"BRIDGE END,BASLOW",2024-01-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,58.8
894797,"BRIDGE END,BASLOW",2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
894797,"BRIDGE END,BASLOW",2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
894797,"BRIDGE END,BASLOW",2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
894797,"BRIDGE END,BASLOW",2024-01-28T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
894797,"BRIDGE END,BASLOW",2024-01-28T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
894797,"BRIDGE END,BASLOW",2024-01-28T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
894797,"BRIDGE END,BASLOW",2024-01-28T22:40:00.000+00:00,feeder,,L3 Active Power,kW,2.33
894797,"BRIDGE END,BASLOW",2024-01-28T22:40:00.000+00:00,feeder,,L2 Active Power,kW,2.96
894797,"BRIDGE END,BASLOW",2024-01-28T22:40:00.000+00:00,feeder,,L1 Active Power,kW,1.0
894797,"BRIDGE END,BASLOW",2024-01-28T22:40:00.000+00:00,feeder,,N Current (RMS),A,11.6
894797,"BRIDGE END,BASLOW",2024-01-28T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
894797,"BRIDGE END,BASLOW",2024-01-28T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
894797,"BRIDGE END,BASLOW",2024-01-28T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
894797,"BRIDGE END,BASLOW",2024-01-28T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
894797,"BRIDGE END,BASLOW",2024-01-28T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.93
894797,"BRIDGE END,BASLOW",2024-01-28T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.17
894797,"BRIDGE END,BASLOW",2024-01-28T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.92
894797,"BRIDGE END,BASLOW",2024-01-28T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.13
894797,"BRIDGE END,BASLOW",2024-01-28T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.53
894797,"BRIDGE END,BASLOW",2024-01-28T22:40:00.000+00:00,feeder,03,N Current (RMS),A,19.5
894797,"BRIDGE END,BASLOW",2024-01-28T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,29.9
894797,"BRIDGE END,BASLOW",2024-01-28T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,26.8
894797,"BRIDGE END,BASLOW",2024-01-28T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.2
894797,"BRIDGE END,BASLOW",2024-01-28T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
894797,"BRIDGE END,BASLOW",2024-01-28T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.85
894797,"BRIDGE END,BASLOW",2024-01-28T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.99
894797,"BRIDGE END,BASLOW",2024-01-28T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.31
894797,"BRIDGE END,BASLOW",2024-01-28T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.89
894797,"BRIDGE END,BASLOW",2024-01-28T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.87
894797,"BRIDGE END,BASLOW",2024-01-28T22:40:00.000+00:00,feeder,02,N Current (RMS),A,36.7
894797,"BRIDGE END,BASLOW",2024-01-28T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,34.4
894797,"BRIDGE END,BASLOW",2024-01-28T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,66.1
894797,"BRIDGE END,BASLOW",2024-01-28T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,48.6
894797,"BRIDGE END,BASLOW",2024-01-28T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.11
894797,"BRIDGE END,BASLOW",2024-01-28T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
894797,"BRIDGE END,BASLOW",2024-01-28T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.13
894797,"BRIDGE END,BASLOW",2024-01-28T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.03
894797,"BRIDGE END,BASLOW",2024-01-28T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,-0.09
894797,"BRIDGE END,BASLOW",2024-01-28T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,-0.19
894797,"BRIDGE END,BASLOW",2024-01-28T22:40:00.000+00:00,feeder,01,N Current (RMS),A,0.7
894797,"BRIDGE END,BASLOW",2024-01-28T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.7
894797,"BRIDGE END,BASLOW",2024-01-28T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-28T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,1.1
894797,"BRIDGE END,BASLOW",2024-01-28T22:40:00.000+00:00,transformer,,Temperature,C,18.5
894797,"BRIDGE END,BASLOW",2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
894797,"BRIDGE END,BASLOW",2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
894797,"BRIDGE END,BASLOW",2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
894797,"BRIDGE END,BASLOW",2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
894797,"BRIDGE END,BASLOW",2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
894797,"BRIDGE END,BASLOW",2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
894797,"BRIDGE END,BASLOW",2024-01-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
894797,"BRIDGE END,BASLOW",2024-01-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
894797,"BRIDGE END,BASLOW",2024-01-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
894797,"BRIDGE END,BASLOW",2024-01-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,17.53
894797,"BRIDGE END,BASLOW",2024-01-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,24.89
894797,"BRIDGE END,BASLOW",2024-01-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,17.21
894797,"BRIDGE END,BASLOW",2024-01-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,57.4
894797,"BRIDGE END,BASLOW",2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
894797,"BRIDGE END,BASLOW",2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
894797,"BRIDGE END,BASLOW",2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
894797,"BRIDGE END,BASLOW",2024-01-28T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
894797,"BRIDGE END,BASLOW",2024-01-28T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
894797,"BRIDGE END,BASLOW",2024-01-28T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
894797,"BRIDGE END,BASLOW",2024-01-28T22:30:00.000+00:00,feeder,,L3 Active Power,kW,2.5
894797,"BRIDGE END,BASLOW",2024-01-28T22:30:00.000+00:00,feeder,,L2 Active Power,kW,3.51
894797,"BRIDGE END,BASLOW",2024-01-28T22:30:00.000+00:00,feeder,,L1 Active Power,kW,1.22
894797,"BRIDGE END,BASLOW",2024-01-28T22:30:00.000+00:00,feeder,,N Current (RMS),A,13.4
894797,"BRIDGE END,BASLOW",2024-01-28T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
894797,"BRIDGE END,BASLOW",2024-01-28T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
894797,"BRIDGE END,BASLOW",2024-01-28T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
894797,"BRIDGE END,BASLOW",2024-01-28T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
894797,"BRIDGE END,BASLOW",2024-01-28T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.78
894797,"BRIDGE END,BASLOW",2024-01-28T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
894797,"BRIDGE END,BASLOW",2024-01-28T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.37
894797,"BRIDGE END,BASLOW",2024-01-28T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.9
894797,"BRIDGE END,BASLOW",2024-01-28T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.38
894797,"BRIDGE END,BASLOW",2024-01-28T22:30:00.000+00:00,feeder,03,N Current (RMS),A,17.4
894797,"BRIDGE END,BASLOW",2024-01-28T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,27.8
894797,"BRIDGE END,BASLOW",2024-01-28T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,26.0
894797,"BRIDGE END,BASLOW",2024-01-28T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,22.9
894797,"BRIDGE END,BASLOW",2024-01-28T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
894797,"BRIDGE END,BASLOW",2024-01-28T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.22
894797,"BRIDGE END,BASLOW",2024-01-28T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.07
894797,"BRIDGE END,BASLOW",2024-01-28T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.93
894797,"BRIDGE END,BASLOW",2024-01-28T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,20.58
894797,"BRIDGE END,BASLOW",2024-01-28T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.11
894797,"BRIDGE END,BASLOW",2024-01-28T22:30:00.000+00:00,feeder,02,N Current (RMS),A,50.4
894797,"BRIDGE END,BASLOW",2024-01-28T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,33.0
894797,"BRIDGE END,BASLOW",2024-01-28T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,86.4
894797,"BRIDGE END,BASLOW",2024-01-28T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,53.6
894797,"BRIDGE END,BASLOW",2024-01-28T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.12
894797,"BRIDGE END,BASLOW",2024-01-28T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.05
894797,"BRIDGE END,BASLOW",2024-01-28T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.21
894797,"BRIDGE END,BASLOW",2024-01-28T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.06
894797,"BRIDGE END,BASLOW",2024-01-28T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,-0.12
894797,"BRIDGE END,BASLOW",2024-01-28T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,-0.21
894797,"BRIDGE END,BASLOW",2024-01-28T22:30:00.000+00:00,feeder,01,N Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-28T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-28T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-28T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,1.4
894797,"BRIDGE END,BASLOW",2024-01-28T22:30:00.000+00:00,transformer,,Temperature,C,18.5
894797,"BRIDGE END,BASLOW",2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
894797,"BRIDGE END,BASLOW",2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
894797,"BRIDGE END,BASLOW",2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
894797,"BRIDGE END,BASLOW",2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
894797,"BRIDGE END,BASLOW",2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
894797,"BRIDGE END,BASLOW",2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
894797,"BRIDGE END,BASLOW",2024-01-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
894797,"BRIDGE END,BASLOW",2024-01-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
894797,"BRIDGE END,BASLOW",2024-01-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
894797,"BRIDGE END,BASLOW",2024-01-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,16.74
894797,"BRIDGE END,BASLOW",2024-01-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,29.87
894797,"BRIDGE END,BASLOW",2024-01-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,19.51
894797,"BRIDGE END,BASLOW",2024-01-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,67.3
894797,"BRIDGE END,BASLOW",2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
894797,"BRIDGE END,BASLOW",2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
894797,"BRIDGE END,BASLOW",2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
894797,"BRIDGE END,BASLOW",2024-01-28T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
894797,"BRIDGE END,BASLOW",2024-01-28T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
894797,"BRIDGE END,BASLOW",2024-01-28T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
894797,"BRIDGE END,BASLOW",2024-01-28T22:20:00.000+00:00,feeder,,L3 Active Power,kW,2.39
894797,"BRIDGE END,BASLOW",2024-01-28T22:20:00.000+00:00,feeder,,L2 Active Power,kW,3.51
894797,"BRIDGE END,BASLOW",2024-01-28T22:20:00.000+00:00,feeder,,L1 Active Power,kW,1.55
894797,"BRIDGE END,BASLOW",2024-01-28T22:20:00.000+00:00,feeder,,N Current (RMS),A,12.2
894797,"BRIDGE END,BASLOW",2024-01-28T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
894797,"BRIDGE END,BASLOW",2024-01-28T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
894797,"BRIDGE END,BASLOW",2024-01-28T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.1
894797,"BRIDGE END,BASLOW",2024-01-28T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
894797,"BRIDGE END,BASLOW",2024-01-28T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.8
894797,"BRIDGE END,BASLOW",2024-01-28T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
894797,"BRIDGE END,BASLOW",2024-01-28T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.1
894797,"BRIDGE END,BASLOW",2024-01-28T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.17
894797,"BRIDGE END,BASLOW",2024-01-28T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.59
894797,"BRIDGE END,BASLOW",2024-01-28T22:20:00.000+00:00,feeder,03,N Current (RMS),A,16.8
894797,"BRIDGE END,BASLOW",2024-01-28T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,26.5
894797,"BRIDGE END,BASLOW",2024-01-28T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,22.9
894797,"BRIDGE END,BASLOW",2024-01-28T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,27.1
894797,"BRIDGE END,BASLOW",2024-01-28T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
894797,"BRIDGE END,BASLOW",2024-01-28T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.03
894797,"BRIDGE END,BASLOW",2024-01-28T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
894797,"BRIDGE END,BASLOW",2024-01-28T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.71
894797,"BRIDGE END,BASLOW",2024-01-28T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,17.83
894797,"BRIDGE END,BASLOW",2024-01-28T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.01
894797,"BRIDGE END,BASLOW",2024-01-28T22:20:00.000+00:00,feeder,02,N Current (RMS),A,42.8
894797,"BRIDGE END,BASLOW",2024-01-28T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,32.2
894797,"BRIDGE END,BASLOW",2024-01-28T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,74.2
894797,"BRIDGE END,BASLOW",2024-01-28T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,53.0
894797,"BRIDGE END,BASLOW",2024-01-28T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.1
894797,"BRIDGE END,BASLOW",2024-01-28T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.05
894797,"BRIDGE END,BASLOW",2024-01-28T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.17
894797,"BRIDGE END,BASLOW",2024-01-28T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.06
894797,"BRIDGE END,BASLOW",2024-01-28T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,-0.1
894797,"BRIDGE END,BASLOW",2024-01-28T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,-0.17
894797,"BRIDGE END,BASLOW",2024-01-28T22:20:00.000+00:00,feeder,01,N Current (RMS),A,0.7
894797,"BRIDGE END,BASLOW",2024-01-28T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.7
894797,"BRIDGE END,BASLOW",2024-01-28T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
894797,"BRIDGE END,BASLOW",2024-01-28T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,1.2
894797,"BRIDGE END,BASLOW",2024-01-28T22:20:00.000+00:00,transformer,,Temperature,C,18.5
894797,"BRIDGE END,BASLOW",2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
894797,"BRIDGE END,BASLOW",2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
894797,"BRIDGE END,BASLOW",2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
894797,"BRIDGE END,BASLOW",2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
894797,"BRIDGE END,BASLOW",2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
894797,"BRIDGE END,BASLOW",2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
894797,"BRIDGE END,BASLOW",2024-01-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
894797,"BRIDGE END,BASLOW",2024-01-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
894797,"BRIDGE END,BASLOW",2024-01-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
894797,"BRIDGE END,BASLOW",2024-01-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,16.15
894797,"BRIDGE END,BASLOW",2024-01-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,26.41
894797,"BRIDGE END,BASLOW",2024-01-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,20.97
894797,"BRIDGE END,BASLOW",2024-01-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
894797,"BRIDGE END,BASLOW",2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
894797,"BRIDGE END,BASLOW",2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
894797,"BRIDGE END,BASLOW",2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
894797,"BRIDGE END,BASLOW",2024-01-28T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
894797,"BRIDGE END,BASLOW",2024-01-28T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
894797,"BRIDGE END,BASLOW",2024-01-28T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
894797,"BRIDGE END,BASLOW",2024-01-28T22:10:00.000+00:00,feeder,,L3 Active Power,kW,2.5
894797,"BRIDGE END,BASLOW",2024-01-28T22:10:00.000+00:00,feeder,,L2 Active Power,kW,3.23
894797,"BRIDGE END,BASLOW",2024-01-28T22:10:00.000+00:00,feeder,,L1 Active Power,kW,1.28
894797,"BRIDGE END,BASLOW",2024-01-28T22:10:00.000+00:00,feeder,,N Current (RMS),A,12.8
894797,"BRIDGE END,BASLOW",2024-01-28T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
894797,"BRIDGE END,BASLOW",2024-01-28T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
894797,"BRIDGE END,BASLOW",2024-01-28T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
894797,"BRIDGE END,BASLOW",2024-01-28T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.17
894797,"BRIDGE END,BASLOW",2024-01-28T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.71
894797,"BRIDGE END,BASLOW",2024-01-28T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.85
894797,"BRIDGE END,BASLOW",2024-01-28T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.75
894797,"BRIDGE END,BASLOW",2024-01-28T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.27
894797,"BRIDGE END,BASLOW",2024-01-28T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.82
894797,"BRIDGE END,BASLOW",2024-01-28T22:10:00.000+00:00,feeder,03,N Current (RMS),A,17.5
894797,"BRIDGE END,BASLOW",2024-01-28T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,25.1
894797,"BRIDGE END,BASLOW",2024-01-28T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,32.2
894797,"BRIDGE END,BASLOW",2024-01-28T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,28.1
894797,"BRIDGE END,BASLOW",2024-01-28T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
894797,"BRIDGE END,BASLOW",2024-01-28T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.93
894797,"BRIDGE END,BASLOW",2024-01-28T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.4
894797,"BRIDGE END,BASLOW",2024-01-28T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.53
894797,"BRIDGE END,BASLOW",2024-01-28T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,22.73
894797,"BRIDGE END,BASLOW",2024-01-28T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.07
894797,"BRIDGE END,BASLOW",2024-01-28T22:10:00.000+00:00,feeder,02,N Current (RMS),A,58.1
894797,"BRIDGE END,BASLOW",2024-01-28T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,35.6
894797,"BRIDGE END,BASLOW",2024-01-28T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,94.1
894797,"BRIDGE END,BASLOW",2024-01-28T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,53.8
894797,"BRIDGE END,BASLOW",2024-01-28T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.15
894797,"BRIDGE END,BASLOW",2024-01-28T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.05
894797,"BRIDGE END,BASLOW",2024-01-28T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.25
894797,"BRIDGE END,BASLOW",2024-01-28T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.08
894797,"BRIDGE END,BASLOW",2024-01-28T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,-0.15
894797,"BRIDGE END,BASLOW",2024-01-28T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,-0.22
894797,"BRIDGE END,BASLOW",2024-01-28T22:10:00.000+00:00,feeder,01,N Current (RMS),A,0.9
894797,"BRIDGE END,BASLOW",2024-01-28T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,0.9
894797,"BRIDGE END,BASLOW",2024-01-28T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-28T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,1.5
894797,"BRIDGE END,BASLOW",2024-01-28T22:10:00.000+00:00,transformer,,Temperature,C,18.5
894797,"BRIDGE END,BASLOW",2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
894797,"BRIDGE END,BASLOW",2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
894797,"BRIDGE END,BASLOW",2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
894797,"BRIDGE END,BASLOW",2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
894797,"BRIDGE END,BASLOW",2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
894797,"BRIDGE END,BASLOW",2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
894797,"BRIDGE END,BASLOW",2024-01-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
894797,"BRIDGE END,BASLOW",2024-01-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
894797,"BRIDGE END,BASLOW",2024-01-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
894797,"BRIDGE END,BASLOW",2024-01-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,16.7
894797,"BRIDGE END,BASLOW",2024-01-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,33.08
894797,"BRIDGE END,BASLOW",2024-01-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,20.95
894797,"BRIDGE END,BASLOW",2024-01-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,78.4
894797,"BRIDGE END,BASLOW",2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
894797,"BRIDGE END,BASLOW",2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
894797,"BRIDGE END,BASLOW",2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
894797,"BRIDGE END,BASLOW",2024-01-28T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
894797,"BRIDGE END,BASLOW",2024-01-28T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
894797,"BRIDGE END,BASLOW",2024-01-28T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
894797,"BRIDGE END,BASLOW",2024-01-28T22:00:00.000+00:00,feeder,,L3 Active Power,kW,2.43
894797,"BRIDGE END,BASLOW",2024-01-28T22:00:00.000+00:00,feeder,,L2 Active Power,kW,3.52
894797,"BRIDGE END,BASLOW",2024-01-28T22:00:00.000+00:00,feeder,,L1 Active Power,kW,1.32
894797,"BRIDGE END,BASLOW",2024-01-28T22:00:00.000+00:00,feeder,,N Current (RMS),A,13.1
894797,"BRIDGE END,BASLOW",2024-01-28T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.3
894797,"BRIDGE END,BASLOW",2024-01-28T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
894797,"BRIDGE END,BASLOW",2024-01-28T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.1
894797,"BRIDGE END,BASLOW",2024-01-28T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.38
894797,"BRIDGE END,BASLOW",2024-01-28T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.88
894797,"BRIDGE END,BASLOW",2024-01-28T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
894797,"BRIDGE END,BASLOW",2024-01-28T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.19
894797,"BRIDGE END,BASLOW",2024-01-28T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.63
894797,"BRIDGE END,BASLOW",2024-01-28T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.22
894797,"BRIDGE END,BASLOW",2024-01-28T22:00:00.000+00:00,feeder,03,N Current (RMS),A,20.1
894797,"BRIDGE END,BASLOW",2024-01-28T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,27.0
894797,"BRIDGE END,BASLOW",2024-01-28T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,37.2
894797,"BRIDGE END,BASLOW",2024-01-28T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,25.8
894797,"BRIDGE END,BASLOW",2024-01-28T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.13
894797,"BRIDGE END,BASLOW",2024-01-28T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.21
894797,"BRIDGE END,BASLOW",2024-01-28T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
894797,"BRIDGE END,BASLOW",2024-01-28T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.15
894797,"BRIDGE END,BASLOW",2024-01-28T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,21.76
894797,"BRIDGE END,BASLOW",2024-01-28T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.46
894797,"BRIDGE END,BASLOW",2024-01-28T22:00:00.000+00:00,feeder,02,N Current (RMS),A,48.0
894797,"BRIDGE END,BASLOW",2024-01-28T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,37.8
894797,"BRIDGE END,BASLOW",2024-01-28T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,89.6
894797,"BRIDGE END,BASLOW",2024-01-28T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,58.8
894797,"BRIDGE END,BASLOW",2024-01-28T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.13
894797,"BRIDGE END,BASLOW",2024-01-28T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.05
894797,"BRIDGE END,BASLOW",2024-01-28T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.23
894797,"BRIDGE END,BASLOW",2024-01-28T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.07
894797,"BRIDGE END,BASLOW",2024-01-28T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,-0.12
894797,"BRIDGE END,BASLOW",2024-01-28T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,-0.22
894797,"BRIDGE END,BASLOW",2024-01-28T22:00:00.000+00:00,feeder,01,N Current (RMS),A,0.9
894797,"BRIDGE END,BASLOW",2024-01-28T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-28T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
894797,"BRIDGE END,BASLOW",2024-01-28T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,1.4
894797,"BRIDGE END,BASLOW",2024-01-28T22:00:00.000+00:00,transformer,,Temperature,C,18.5
894797,"BRIDGE END,BASLOW",2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
894797,"BRIDGE END,BASLOW",2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
894797,"BRIDGE END,BASLOW",2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
894797,"BRIDGE END,BASLOW",2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
894797,"BRIDGE END,BASLOW",2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
894797,"BRIDGE END,BASLOW",2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
894797,"BRIDGE END,BASLOW",2024-01-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
894797,"BRIDGE END,BASLOW",2024-01-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
894797,"BRIDGE END,BASLOW",2024-01-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
894797,"BRIDGE END,BASLOW",2024-01-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,17.7
894797,"BRIDGE END,BASLOW",2024-01-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,33.79
894797,"BRIDGE END,BASLOW",2024-01-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,21.78
894797,"BRIDGE END,BASLOW",2024-01-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,73.8
894797,"BRIDGE END,BASLOW",2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
894797,"BRIDGE END,BASLOW",2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
894797,"BRIDGE END,BASLOW",2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
894797,"BRIDGE END,BASLOW",2024-01-28T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
894797,"BRIDGE END,BASLOW",2024-01-28T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
894797,"BRIDGE END,BASLOW",2024-01-28T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
894797,"BRIDGE END,BASLOW",2024-01-28T21:50:00.000+00:00,feeder,,L3 Active Power,kW,2.47
894797,"BRIDGE END,BASLOW",2024-01-28T21:50:00.000+00:00,feeder,,L2 Active Power,kW,5.93
894797,"BRIDGE END,BASLOW",2024-01-28T21:50:00.000+00:00,feeder,,L1 Active Power,kW,1.41
894797,"BRIDGE END,BASLOW",2024-01-28T21:50:00.000+00:00,feeder,,N Current (RMS),A,19.5
894797,"BRIDGE END,BASLOW",2024-01-28T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.7
894797,"BRIDGE END,BASLOW",2024-01-28T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
894797,"BRIDGE END,BASLOW",2024-01-28T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
894797,"BRIDGE END,BASLOW",2024-01-28T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.44
894797,"BRIDGE END,BASLOW",2024-01-28T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.93
894797,"BRIDGE END,BASLOW",2024-01-28T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
894797,"BRIDGE END,BASLOW",2024-01-28T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.79
894797,"BRIDGE END,BASLOW",2024-01-28T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.86
894797,"BRIDGE END,BASLOW",2024-01-28T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.88
894797,"BRIDGE END,BASLOW",2024-01-28T21:50:00.000+00:00,feeder,03,N Current (RMS),A,18.4
894797,"BRIDGE END,BASLOW",2024-01-28T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,25.4
894797,"BRIDGE END,BASLOW",2024-01-28T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,33.6
894797,"BRIDGE END,BASLOW",2024-01-28T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,24.4
894797,"BRIDGE END,BASLOW",2024-01-28T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
894797,"BRIDGE END,BASLOW",2024-01-28T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.13
894797,"BRIDGE END,BASLOW",2024-01-28T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
894797,"BRIDGE END,BASLOW",2024-01-28T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.91
894797,"BRIDGE END,BASLOW",2024-01-28T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,23.46
894797,"BRIDGE END,BASLOW",2024-01-28T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.4
894797,"BRIDGE END,BASLOW",2024-01-28T21:50:00.000+00:00,feeder,02,N Current (RMS),A,58.1
894797,"BRIDGE END,BASLOW",2024-01-28T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,36.6
894797,"BRIDGE END,BASLOW",2024-01-28T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,96.0
894797,"BRIDGE END,BASLOW",2024-01-28T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,58.4
894797,"BRIDGE END,BASLOW",2024-01-28T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.16
894797,"BRIDGE END,BASLOW",2024-01-28T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.05
894797,"BRIDGE END,BASLOW",2024-01-28T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.26
894797,"BRIDGE END,BASLOW",2024-01-28T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.09
894797,"BRIDGE END,BASLOW",2024-01-28T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,-0.15
894797,"BRIDGE END,BASLOW",2024-01-28T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,-0.24
894797,"BRIDGE END,BASLOW",2024-01-28T21:50:00.000+00:00,feeder,01,N Current (RMS),A,1.0
894797,"BRIDGE END,BASLOW",2024-01-28T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,0.9
894797,"BRIDGE END,BASLOW",2024-01-28T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-28T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,1.5
894797,"BRIDGE END,BASLOW",2024-01-28T21:50:00.000+00:00,transformer,,Temperature,C,18.6
894797,"BRIDGE END,BASLOW",2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
894797,"BRIDGE END,BASLOW",2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
894797,"BRIDGE END,BASLOW",2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
894797,"BRIDGE END,BASLOW",2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
894797,"BRIDGE END,BASLOW",2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
894797,"BRIDGE END,BASLOW",2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.99
894797,"BRIDGE END,BASLOW",2024-01-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
894797,"BRIDGE END,BASLOW",2024-01-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
894797,"BRIDGE END,BASLOW",2024-01-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
894797,"BRIDGE END,BASLOW",2024-01-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,17.07
894797,"BRIDGE END,BASLOW",2024-01-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,37.11
894797,"BRIDGE END,BASLOW",2024-01-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,21.45
894797,"BRIDGE END,BASLOW",2024-01-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,89.1
894797,"BRIDGE END,BASLOW",2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
894797,"BRIDGE END,BASLOW",2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
894797,"BRIDGE END,BASLOW",2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
894797,"BRIDGE END,BASLOW",2024-01-28T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
894797,"BRIDGE END,BASLOW",2024-01-28T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
894797,"BRIDGE END,BASLOW",2024-01-28T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
894797,"BRIDGE END,BASLOW",2024-01-28T21:40:00.000+00:00,feeder,,L3 Active Power,kW,2.7
894797,"BRIDGE END,BASLOW",2024-01-28T21:40:00.000+00:00,feeder,,L2 Active Power,kW,4.12
894797,"BRIDGE END,BASLOW",2024-01-28T21:40:00.000+00:00,feeder,,L1 Active Power,kW,1.44
894797,"BRIDGE END,BASLOW",2024-01-28T21:40:00.000+00:00,feeder,,N Current (RMS),A,14.5
894797,"BRIDGE END,BASLOW",2024-01-28T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
894797,"BRIDGE END,BASLOW",2024-01-28T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
894797,"BRIDGE END,BASLOW",2024-01-28T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
894797,"BRIDGE END,BASLOW",2024-01-28T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
894797,"BRIDGE END,BASLOW",2024-01-28T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.79
894797,"BRIDGE END,BASLOW",2024-01-28T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
894797,"BRIDGE END,BASLOW",2024-01-28T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.81
894797,"BRIDGE END,BASLOW",2024-01-28T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.01
894797,"BRIDGE END,BASLOW",2024-01-28T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.15
894797,"BRIDGE END,BASLOW",2024-01-28T21:40:00.000+00:00,feeder,03,N Current (RMS),A,19.1
894797,"BRIDGE END,BASLOW",2024-01-28T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,28.9
894797,"BRIDGE END,BASLOW",2024-01-28T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,30.5
894797,"BRIDGE END,BASLOW",2024-01-28T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,29.9
894797,"BRIDGE END,BASLOW",2024-01-28T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
894797,"BRIDGE END,BASLOW",2024-01-28T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.9
894797,"BRIDGE END,BASLOW",2024-01-28T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
894797,"BRIDGE END,BASLOW",2024-01-28T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.09
894797,"BRIDGE END,BASLOW",2024-01-28T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,23.6
894797,"BRIDGE END,BASLOW",2024-01-28T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,16.16
894797,"BRIDGE END,BASLOW",2024-01-28T21:40:00.000+00:00,feeder,02,N Current (RMS),A,52.3
894797,"BRIDGE END,BASLOW",2024-01-28T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,45.1
894797,"BRIDGE END,BASLOW",2024-01-28T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,96.7
894797,"BRIDGE END,BASLOW",2024-01-28T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,65.7
894797,"BRIDGE END,BASLOW",2024-01-28T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.14
894797,"BRIDGE END,BASLOW",2024-01-28T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
894797,"BRIDGE END,BASLOW",2024-01-28T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.24
894797,"BRIDGE END,BASLOW",2024-01-28T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.08
894797,"BRIDGE END,BASLOW",2024-01-28T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,-0.14
894797,"BRIDGE END,BASLOW",2024-01-28T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,-0.24
894797,"BRIDGE END,BASLOW",2024-01-28T21:40:00.000+00:00,feeder,01,N Current (RMS),A,0.9
894797,"BRIDGE END,BASLOW",2024-01-28T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.9
894797,"BRIDGE END,BASLOW",2024-01-28T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-28T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,1.5
894797,"BRIDGE END,BASLOW",2024-01-28T21:40:00.000+00:00,transformer,,Temperature,C,18.5
894797,"BRIDGE END,BASLOW",2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
894797,"BRIDGE END,BASLOW",2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
